Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,0.95,-0.5,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,1,7,45,221.5,15.5,0.7,0.5,38.5,245.3,129.43
2016,1,1,8,0,443.0,31.0,0.7,1.0,77.0,479.48,389.35
2016,1,1,8,15,531.0,38.5,0.65,1.5,118.5,577.49,475.92
2016,1,1,8,30,619.0,46.0,0.6,2.0,160.0,667.71,548.27
2016,1,1,8,45,670.5,51.0,0.55,2.5,201.5,734.37,598.51
2016,1,1,9,0,722.0,56.0,0.5,3.0,243.0,799.59,644.71
2016,1,1,9,15,756.5,59.5,0.45,3.5,282.0,844.8,674.14
2016,1,1,9,30,791.0,63.0,0.4,4.0,321.0,887.34,700.48
2016,1,1,9,45,563.5,105.0,0.4,4.5,299.0,726.34,583.36
2016,1,1,10,0,336.0,147.0,0.4,5.0,277.0,524.25,431.14
2016,1,1,10,15,589.0,113.5,0.4,5.0,359.5,755.2,607.27
2016,1,1,10,30,842.0,80.0,0.4,5.0,442.0,943.69,734.01
2016,1,1,10,45,684.0,115.5,0.45,5.5,419.0,831.04,651.96
2016,1,1,11,0,526.0,151.0,0.5,6.0,396.0,700.6,559.97
2016,1,1,11,15,596.0,135.5,0.5,6.0,420.5,741.57,590.98
2016,1,1,11,30,666.0,120.0,0.5,6.0,445.0,769.68,609.97
2016,1,1,11,45,662.5,125.0,0.55,6.5,452.0,750.31,595.18
2016,1,1,12,0,659.0,130.0,0.6,7.0,459.0,728.38,579.34
2016,1,1,12,15,331.5,147.5,0.6,7.0,313.0,449.33,366.95
2016,1,1,12,30,4.0,165.0,0.6,7.0,167.0,139.03,112.31
2016,1,1,12,45,3.5,162.5,0.65,7.5,164.5,135.59,110.54
2016,1,1,13,0,3.0,160.0,0.7,8.0,162.0,132.32,107.69
2016,1,1,13,15,2.0,155.5,0.7,8.0,156.5,127.06,103.35
2016,1,1,13,30,1.0,151.0,0.7,8.0,151.0,122.02,99.22
2016,1,1,13,45,76.5,167.5,0.75,8.0,199.0,184.77,152.65
2016,1,1,14,0,152.0,184.0,0.8,8.0,247.0,239.72,197.38
2016,1,1,14,15,169.5,170.0,0.75,7.5,236.0,222.8,182.38
2016,1,1,14,30,187.0,156.0,0.7,7.0,225.0,204.15,165.74
2016,1,1,14,45,180.5,142.0,0.7,7.0,203.5,176.27,141.15
2016,1,1,15,0,174.0,128.0,0.7,7.0,182.0,149.34,117.24
2016,1,1,15,15,166.0,111.5,0.7,6.5,157.5,121.18,92.63
2016,1,1,15,30,158.0,95.0,0.7,6.0,133.0,94.37,69.77
2016,1,1,15,45,141.5,78.5,0.7,5.5,107.5,68.38,49.43
2016,1,1,16,0,125.0,62.0,0.7,5.0,82.0,44.84,35.25
2016,1,1,16,15,99.0,44.5,0.65,5.0,57.5,32.7,23.62
2016,1,1,16,30,73.0,27.0,0.6,5.0,33.0,20.27,10.54
2016,1,1,16,45,36.5,13.5,0.55,5.0,16.5,10.62,0.0
2016,1,1,17,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,7,45,50.5,18.0,1.1,3.0,23.5,82.69,39.36
2016,1,2,8,0,101.0,36.0,1.1,4.0,47.0,166.94,136.63
2016,1,2,8,15,121.5,53.5,1.1,4.5,72.0,210.45,178.4
2016,1,2,8,30,142.0,71.0,1.1,5.0,97.0,253.06,216.66
2016,1,2,8,45,156.0,87.5,1.15,5.5,123.0,287.4,246.58
2016,1,2,9,0,170.0,104.0,1.2,6.0,149.0,301.27,258.83
2016,1,2,9,15,176.5,120.5,1.2,6.5,172.5,326.8,279.49
2016,1,2,9,30,183.0,137.0,1.2,7.0,196.0,351.58,298.83
2016,1,2,9,45,189.5,150.5,1.3,7.5,217.5,370.98,313.75
2016,1,2,10,0,196.0,164.0,1.4,8.0,239.0,389.73,327.92
2016,1,2,10,15,272.5,167.0,1.45,8.5,279.5,483.32,402.88
2016,1,2,10,30,349.0,170.0,1.5,9.0,320.0,553.58,457.35
2016,1,2,10,45,335.5,181.5,1.55,9.5,331.5,546.53,449.37
2016,1,2,11,0,322.0,193.0,1.6,10.0,343.0,538.22,441.19
2016,1,2,11,15,219.5,207.5,1.6,10.0,311.5,429.81,353.91
2016,1,2,11,30,117.0,222.0,1.6,10.0,280.0,346.41,284.8
2016,1,2,11,45,224.0,216.0,1.65,10.5,328.0,424.13,349.33
2016,1,2,12,0,331.0,210.0,1.7,11.0,376.0,514.59,420.41
2016,1,2,12,15,337.0,208.5,1.65,11.0,377.0,501.79,409.24
2016,1,2,12,30,343.0,207.0,1.6,11.0,378.0,487.58,397.72
2016,1,2,12,45,276.5,212.5,1.6,11.0,349.0,426.97,348.87
2016,1,2,13,0,210.0,218.0,1.6,11.0,320.0,356.45,292.08
2016,1,2,13,15,292.0,199.0,1.6,11.0,335.5,388.94,318.87
2016,1,2,13,30,374.0,180.0,1.6,11.0,351.0,399.42,326.84
2016,1,2,13,45,213.5,177.5,1.6,11.0,274.0,277.6,227.27
2016,1,2,14,0,53.0,175.0,1.6,11.0,197.0,175.12,142.62
2016,1,2,14,15,26.5,120.5,1.5,10.5,131.5,110.54,88.99
2016,1,2,14,30,0.0,66.0,1.4,10.0,66.0,50.61,38.3
2016,1,2,14,45,0.0,59.5,1.35,10.0,59.5,45.58,34.08
2016,1,2,15,0,0.0,53.0,1.3,10.0,53.0,40.56,29.77
2016,1,2,15,15,0.0,46.0,1.25,9.5,46.0,35.16,25.14
2016,1,2,15,30,0.0,39.0,1.2,9.0,39.0,29.78,20.45
2016,1,2,15,45,0.0,31.5,1.15,8.5,31.5,24.02,15.36
2016,1,2,16,0,0.0,24.0,1.1,8.0,24.0,18.27,10.92
2016,1,2,16,15,0.0,16.5,1.15,7.5,16.5,12.54,5.52
2016,1,2,16,30,0.0,9.0,1.2,7.0,9.0,6.82,0.0
2016,1,2,16,45,0.0,4.5,1.25,7.0,4.5,3.54,0.0
2016,1,2,17,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,7,45,6.0,17.5,1.65,6.5,18.0,21.78,5.76
2016,1,3,8,0,12.0,35.0,1.7,7.0,36.0,54.53,40.17
2016,1,3,8,15,24.5,52.0,1.7,7.0,56.0,86.48,69.69
2016,1,3,8,30,37.0,69.0,1.7,7.0,76.0,117.26,97.64
2016,1,3,8,45,44.0,86.0,1.7,7.5,96.0,142.52,120.02
2016,1,3,9,0,51.0,103.0,1.7,8.0,116.0,167.47,141.63
2016,1,3,9,15,55.5,118.5,1.7,8.0,135.0,187.34,158.63
2016,1,3,9,30,60.0,134.0,1.7,8.0,154.0,207.14,175.27
2016,1,3,9,45,63.5,147.5,1.7,8.5,170.5,222.81,187.83
2016,1,3,10,0,67.0,161.0,1.7,9.0,187.0,238.44,200.15
2016,1,3,10,15,297.0,148.5,1.7,9.0,275.0,482.27,404.74
2016,1,3,10,30,527.0,136.0,1.7,9.0,363.0,706.54,577.93
2016,1,3,10,45,497.0,150.5,1.7,9.5,373.5,685.66,558.04
2016,1,3,11,0,467.0,165.0,1.7,10.0,384.0,662.78,538.29
2016,1,3,11,15,455.5,173.5,1.75,10.0,392.0,648.55,526.97
2016,1,3,11,30,444.0,182.0,1.8,10.0,400.0,632.59,514.27
2016,1,3,11,45,414.0,191.5,1.85,10.5,397.0,600.06,487.77
2016,1,3,12,0,384.0,201.0,1.9,11.0,394.0,549.07,447.64
2016,1,3,12,15,429.0,190.5,1.9,11.0,406.0,574.31,467.35
2016,1,3,12,30,474.0,180.0,1.9,11.0,418.0,576.91,469.36
2016,1,3,12,45,457.5,180.5,1.9,11.5,406.5,541.14,440.13
2016,1,3,13,0,441.0,181.0,1.9,12.0,395.0,505.23,410.86
2016,1,3,13,15,400.5,182.5,1.75,12.0,372.0,455.1,370.19
2016,1,3,13,30,360.0,184.0,1.6,12.0,349.0,395.83,322.25
2016,1,3,13,45,258.0,185.0,1.5,12.0,300.5,319.66,260.1
2016,1,3,14,0,156.0,186.0,1.4,12.0,252.0,244.02,198.19
2016,1,3,14,15,164.0,172.5,1.25,11.5,237.5,223.3,180.87
2016,1,3,14,30,172.0,159.0,1.1,11.0,223.0,201.9,162.27
2016,1,3,14,45,160.5,145.5,1.0,11.0,200.5,173.66,137.8
2016,1,3,15,0,149.0,132.0,0.9,11.0,178.0,146.95,114.6
2016,1,3,15,15,140.0,115.0,0.9,10.5,154.0,119.57,91.14
2016,1,3,15,30,131.0,98.0,0.9,10.0,130.0,93.71,69.41
2016,1,3,15,45,111.5,81.0,0.95,9.5,104.5,68.67,49.86
2016,1,3,16,0,92.0,64.0,1.0,9.0,79.0,46.54,36.25
2016,1,3,16,15,65.0,46.5,1.0,9.0,55.5,34.09,24.52
2016,1,3,16,30,38.0,29.0,1.0,9.0,32.0,21.75,12.01
2016,1,3,16,45,19.0,14.5,1.0,9.0,16.0,11.41,0.0
2016,1,3,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,4,7,45,0.0,1.0,1.6,8.5,1.0,0.75,0.0
2016,1,4,8,0,0.0,2.0,1.6,9.0,2.0,1.51,0.0
2016,1,4,8,15,0.0,3.5,1.6,9.0,3.5,2.65,0.0
2016,1,4,8,30,0.0,5.0,1.6,9.0,5.0,3.78,0.0
2016,1,4,8,45,0.0,6.5,1.6,9.5,6.5,4.92,0.0
2016,1,4,9,0,0.0,8.0,1.6,10.0,8.0,6.07,0.0
2016,1,4,9,15,0.0,9.5,1.6,10.0,9.5,7.21,0.66
2016,1,4,9,30,0.0,11.0,1.6,10.0,11.0,8.36,1.67
2016,1,4,9,45,0.0,12.5,1.65,10.5,12.5,9.5,2.64
2016,1,4,10,0,0.0,14.0,1.7,11.0,14.0,10.65,3.62
2016,1,4,10,15,0.0,18.5,1.75,11.0,18.5,14.09,6.59
2016,1,4,10,30,0.0,23.0,1.8,11.0,23.0,17.54,9.55
2016,1,4,10,45,0.0,21.0,1.85,11.5,21.0,16.02,8.18
2016,1,4,11,0,0.0,19.0,1.9,12.0,19.0,14.49,6.83
2016,1,4,11,15,0.0,86.0,1.9,12.0,86.0,66.31,51.08
2016,1,4,11,30,0.0,153.0,1.9,12.0,153.0,127.56,102.46
2016,1,4,11,45,0.0,142.0,1.9,12.0,142.0,116.17,92.78
2016,1,4,12,0,0.0,131.0,1.9,12.0,131.0,105.47,83.82
2016,1,4,12,15,0.0,97.0,1.9,12.0,97.0,75.4,58.56
2016,1,4,12,30,0.0,63.0,1.9,12.0,63.0,48.33,35.68
2016,1,4,12,45,0.0,102.0,1.95,12.0,102.0,79.52,62.15
2016,1,4,13,0,0.0,141.0,2.0,12.0,141.0,113.1,90.38
2016,1,4,13,15,1.0,146.5,2.0,12.0,147.0,118.3,94.79
2016,1,4,13,30,2.0,152.0,2.0,12.0,153.0,123.36,99.13
2016,1,4,13,45,1.0,126.0,2.0,12.0,126.5,100.01,79.63
2016,1,4,14,0,0.0,100.0,2.0,12.0,100.0,77.72,60.93
2016,1,4,14,15,0.0,88.0,1.95,11.5,88.0,67.97,52.87
2016,1,4,14,30,0.0,76.0,1.9,11.0,76.0,58.42,44.89
2016,1,4,14,45,0.0,68.5,1.85,10.5,68.5,52.55,40.0
2016,1,4,15,0,0.0,61.0,1.8,10.0,61.0,46.75,35.11
2016,1,4,15,15,0.0,53.0,1.7,9.5,53.0,40.57,29.83
2016,1,4,15,30,0.0,45.0,1.6,9.0,45.0,34.4,24.48
2016,1,4,15,45,0.0,36.0,1.55,9.0,36.0,27.48,18.34
2016,1,4,16,0,0.0,27.0,1.5,9.0,27.0,20.57,12.95
2016,1,4,16,15,0.0,19.0,1.5,9.0,19.0,14.45,7.19
2016,1,4,16,30,0.0,11.0,1.5,9.0,11.0,8.35,1.21
2016,1,4,16,45,0.0,5.5,1.55,9.0,5.5,4.16,0.0
2016,1,4,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,4.0,1.45,7.5,4.0,3.02,0.0
2016,1,5,8,0,0.0,8.0,1.5,8.0,8.0,6.06,0.0
2016,1,5,8,15,0.0,13.0,1.55,8.0,13.0,9.86,2.85
2016,1,5,8,30,0.0,18.0,1.6,8.0,18.0,13.67,6.29
2016,1,5,8,45,0.0,23.0,1.65,8.5,23.0,17.5,9.7
2016,1,5,9,0,0.0,28.0,1.7,9.0,28.0,21.33,13.08
2016,1,5,9,15,0.0,33.0,1.7,9.0,33.0,25.16,16.45
2016,1,5,9,30,0.0,38.0,1.7,9.0,38.0,29.0,19.79
2016,1,5,9,45,0.0,42.0,1.7,9.0,42.0,32.08,22.44
2016,1,5,10,0,0.0,46.0,1.7,9.0,46.0,35.17,25.08
2016,1,5,10,15,0.0,94.0,1.75,9.0,94.0,74.99,59.45
2016,1,5,10,30,0.0,142.0,1.8,9.0,142.0,122.32,99.66
2016,1,5,10,45,3.0,152.0,1.85,9.5,153.5,133.71,108.99
2016,1,5,11,0,6.0,162.0,1.9,10.0,165.0,145.05,118.27
2016,1,5,11,15,7.0,166.0,1.95,9.5,169.5,148.26,121.06
2016,1,5,11,30,8.0,170.0,2.0,9.0,174.0,151.56,123.99
2016,1,5,11,45,4.0,150.0,2.05,9.0,152.0,127.18,103.26
2016,1,5,12,0,0.0,130.0,2.1,9.0,130.0,104.52,83.98
2016,1,5,12,15,38.5,177.0,2.1,8.5,196.5,192.94,159.89
2016,1,5,12,30,77.0,224.0,2.1,8.0,263.0,270.0,224.54
2016,1,5,12,45,38.5,172.0,2.1,8.0,191.5,181.59,150.1
2016,1,5,13,0,0.0,120.0,2.1,8.0,120.0,94.75,75.99
2016,1,5,13,15,0.0,93.0,2.05,8.0,93.0,71.97,56.68
2016,1,5,13,30,0.0,66.0,2.0,8.0,66.0,50.63,38.38
2016,1,5,13,45,0.0,73.5,2.0,8.0,73.5,56.43,43.47
2016,1,5,14,0,0.0,81.0,2.0,8.0,81.0,62.31,48.63
2016,1,5,14,15,0.0,85.0,1.95,8.0,85.0,65.55,51.52
2016,1,5,14,30,0.0,89.0,1.9,8.0,89.0,68.75,54.38
2016,1,5,14,45,0.0,81.0,1.85,8.0,81.0,62.35,48.92
2016,1,5,15,0,0.0,73.0,1.8,8.0,73.0,56.04,43.5
2016,1,5,15,15,0.0,63.5,1.7,7.5,63.5,48.64,37.15
2016,1,5,15,30,0.0,54.0,1.6,7.0,54.0,41.34,30.79
2016,1,5,15,45,0.0,43.5,1.55,7.0,43.5,33.27,23.59
2016,1,5,16,0,0.0,33.0,1.5,7.0,33.0,25.19,17.3
2016,1,5,16,15,0.0,23.5,1.45,6.5,23.5,17.91,10.42
2016,1,5,16,30,0.0,14.0,1.4,6.0,14.0,10.64,3.3
2016,1,5,16,45,0.0,7.0,1.35,6.0,7.0,5.31,0.0
2016,1,5,17,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,0.5,2.35,8.0,0.5,0.38,0.0
2016,1,6,8,0,0.0,1.0,2.3,8.0,1.0,0.75,0.0
2016,1,6,8,15,0.0,1.5,2.2,8.0,1.5,1.13,0.0
2016,1,6,8,30,0.0,2.0,2.1,8.0,2.0,1.51,0.0
2016,1,6,8,45,0.0,3.0,2.05,8.0,3.0,2.27,0.0
2016,1,6,9,0,0.0,4.0,2.0,8.0,4.0,3.03,0.0
2016,1,6,9,15,0.0,5.0,2.0,8.0,5.0,3.79,0.0
2016,1,6,9,30,0.0,6.0,2.0,8.0,6.0,4.55,0.0
2016,1,6,9,45,0.0,6.5,2.0,8.0,6.5,4.94,0.0
2016,1,6,10,0,0.0,7.0,2.0,8.0,7.0,5.32,0.0
2016,1,6,10,15,0.0,35.5,2.05,8.0,35.5,27.11,18.11
2016,1,6,10,30,0.0,64.0,2.1,8.0,64.0,49.07,37.16
2016,1,6,10,45,0.0,71.5,2.15,8.0,71.5,54.88,42.11
2016,1,6,11,0,0.0,79.0,2.2,8.0,79.0,60.7,47.06
2016,1,6,11,15,0.0,50.5,2.2,8.0,50.5,38.68,27.98
2016,1,6,11,30,0.0,22.0,2.2,8.0,22.0,16.8,8.98
2016,1,6,11,45,0.0,21.0,2.2,8.0,21.0,16.03,8.31
2016,1,6,12,0,0.0,20.0,2.2,8.0,20.0,15.27,7.64
2016,1,6,12,15,3.0,95.5,2.2,8.0,97.0,76.52,60.66
2016,1,6,12,30,6.0,171.0,2.2,8.0,174.0,145.91,119.61
2016,1,6,12,45,13.0,179.0,2.2,8.0,186.0,157.58,129.52
2016,1,6,13,0,20.0,187.0,2.2,8.0,198.0,168.59,138.94
2016,1,6,13,15,10.0,106.5,2.2,8.0,112.0,89.58,71.9
2016,1,6,13,30,0.0,26.0,2.2,8.0,26.0,19.85,11.66
2016,1,6,13,45,0.0,29.5,2.2,8.0,29.5,22.52,14.04
2016,1,6,14,0,0.0,33.0,2.2,8.0,33.0,25.2,16.4
2016,1,6,14,15,72.5,98.5,2.15,7.5,126.0,117.97,96.49
2016,1,6,14,30,145.0,164.0,2.1,7.0,219.0,196.98,162.02
2016,1,6,14,45,130.5,151.0,2.1,7.0,197.5,169.61,137.83
2016,1,6,15,0,116.0,138.0,2.1,7.0,176.0,144.11,115.57
2016,1,6,15,15,106.5,121.0,2.05,6.5,152.5,118.41,93.27
2016,1,6,15,30,97.0,104.0,2.0,6.0,129.0,94.29,72.65
2016,1,6,15,45,79.5,86.0,1.95,6.0,104.0,70.51,53.25
2016,1,6,16,0,62.0,68.0,1.9,6.0,79.0,49.47,39.43
2016,1,6,16,15,39.5,50.0,1.85,6.0,56.0,36.44,27.07
2016,1,6,16,30,17.0,32.0,1.8,6.0,33.0,23.82,14.55
2016,1,6,16,45,8.5,16.0,1.75,6.0,16.5,12.32,0.0
2016,1,6,17,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,7,7,45,124.0,20.0,0.8,5.5,32.5,165.83,82.02
2016,1,7,8,0,248.0,40.0,0.8,6.0,65.0,322.65,262.31
2016,1,7,8,15,342.0,51.0,0.85,6.5,104.0,422.28,351.17
2016,1,7,8,30,436.0,62.0,0.9,7.0,143.0,527.5,437.77
2016,1,7,8,45,524.0,65.0,0.95,7.5,185.5,624.22,513.61
2016,1,7,9,0,612.0,68.0,1.0,8.0,228.0,719.88,585.12
2016,1,7,9,15,651.5,72.5,1.0,8.0,266.5,769.98,620.86
2016,1,7,9,30,691.0,77.0,1.0,8.0,305.0,818.0,654.37
2016,1,7,9,45,760.0,70.0,1.05,8.0,345.0,869.71,690.33
2016,1,7,10,0,829.0,63.0,1.1,8.0,385.0,926.45,728.99
2016,1,7,10,15,607.5,114.5,1.1,8.0,359.5,777.19,621.32
2016,1,7,10,30,386.0,166.0,1.1,8.0,334.0,585.25,478.25
2016,1,7,10,45,239.0,188.0,1.15,8.5,293.5,463.79,381.62
2016,1,7,11,0,92.0,210.0,1.2,9.0,253.0,301.79,248.91
2016,1,7,11,15,62.0,205.0,1.2,9.0,234.5,261.48,215.82
2016,1,7,11,30,32.0,200.0,1.2,9.0,216.0,223.4,183.55
2016,1,7,11,45,32.0,202.5,1.25,9.0,219.0,222.38,182.78
2016,1,7,12,0,32.0,205.0,1.3,9.0,222.0,221.48,181.95
2016,1,7,12,15,118.0,218.5,1.3,9.0,279.0,319.98,264.36
2016,1,7,12,30,204.0,232.0,1.3,9.0,336.0,393.17,323.74
2016,1,7,12,45,102.0,159.5,1.35,9.0,211.5,229.75,190.04
2016,1,7,13,0,0.0,87.0,1.4,9.0,87.0,67.0,51.95
2016,1,7,13,15,0.0,59.0,1.4,9.0,59.0,45.23,33.53
2016,1,7,13,30,0.0,31.0,1.4,9.0,31.0,23.68,14.95
2016,1,7,13,45,112.5,109.0,1.45,9.0,157.5,159.81,132.47
2016,1,7,14,0,225.0,187.0,1.5,9.0,284.0,279.6,230.43
2016,1,7,14,15,219.5,175.5,1.5,8.5,265.0,251.13,205.61
2016,1,7,14,30,214.0,164.0,1.5,8.0,246.0,223.26,181.53
2016,1,7,14,45,211.5,148.5,1.5,8.0,223.5,199.24,159.9
2016,1,7,15,0,209.0,133.0,1.5,8.0,201.0,168.88,132.71
2016,1,7,15,15,452.5,92.5,1.4,7.5,215.0,172.12,123.86
2016,1,7,15,30,696.0,52.0,1.3,7.0,229.0,146.03,89.42
2016,1,7,15,45,643.0,47.0,1.2,6.5,187.5,91.7,50.34
2016,1,7,16,0,590.0,42.0,1.1,6.0,146.0,43.89,34.39
2016,1,7,16,15,498.5,35.0,1.1,5.5,106.0,31.96,23.19
2016,1,7,16,30,407.0,28.0,1.1,5.0,66.0,23.44,14.49
2016,1,7,16,45,203.5,14.0,1.15,4.5,33.0,11.4,0.0
2016,1,7,17,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,8,7,45,37.5,18.0,0.35,4.5,22.0,59.18,26.49
2016,1,8,8,0,75.0,36.0,0.3,5.0,44.0,126.32,102.1
2016,1,8,8,15,94.0,54.0,0.3,5.0,68.5,168.39,141.59
2016,1,8,8,30,113.0,72.0,0.3,5.0,93.0,209.19,178.08
2016,1,8,8,45,127.0,89.0,0.3,5.0,118.0,242.97,207.51
2016,1,8,9,0,141.0,106.0,0.3,5.0,143.0,276.46,235.83
2016,1,8,9,15,146.5,122.5,0.3,5.5,166.5,300.56,254.93
2016,1,8,9,30,152.0,139.0,0.3,6.0,190.0,324.06,273.04
2016,1,8,9,45,152.5,153.5,0.3,6.5,209.0,338.95,283.68
2016,1,8,10,0,153.0,168.0,0.3,7.0,228.0,353.24,293.69
2016,1,8,10,15,134.0,180.5,0.35,7.5,236.0,344.98,285.38
2016,1,8,10,30,115.0,193.0,0.4,8.0,244.0,336.41,277.07
2016,1,8,10,45,197.5,198.0,0.45,8.5,290.0,414.94,340.66
2016,1,8,11,0,280.0,203.0,0.5,9.0,336.0,512.76,415.54
2016,1,8,11,15,204.5,215.5,0.5,9.0,314.0,426.67,346.4
2016,1,8,11,30,129.0,228.0,0.5,9.0,292.0,364.58,296.28
2016,1,8,11,45,197.0,227.0,0.55,9.5,326.5,414.64,337.11
2016,1,8,12,0,265.0,226.0,0.6,10.0,361.0,479.64,386.94
2016,1,8,12,15,218.5,230.5,0.6,10.0,341.5,414.98,335.64
2016,1,8,12,30,172.0,235.0,0.6,10.0,322.0,371.91,301.43
2016,1,8,12,45,168.0,232.5,0.6,10.0,316.5,355.34,288.51
2016,1,8,13,0,164.0,230.0,0.6,10.0,311.0,338.8,275.3
2016,1,8,13,15,110.0,216.0,0.6,10.0,270.0,265.41,216.18
2016,1,8,13,30,56.0,202.0,0.6,10.0,229.0,211.75,172.38
2016,1,8,13,45,55.5,192.0,0.65,10.0,217.5,197.03,160.68
2016,1,8,14,0,55.0,182.0,0.7,10.0,206.0,182.63,148.87
2016,1,8,14,15,59.0,171.0,0.7,9.5,195.5,169.56,138.19
2016,1,8,14,30,63.0,160.0,0.7,9.0,185.0,156.25,127.05
2016,1,8,14,45,57.0,146.5,0.7,9.0,167.5,137.3,110.95
2016,1,8,15,0,51.0,133.0,0.7,9.0,150.0,119.33,95.63
2016,1,8,15,15,46.0,116.5,0.7,8.5,130.5,100.19,79.41
2016,1,8,15,30,41.0,100.0,0.7,8.0,111.0,82.08,64.07
2016,1,8,15,45,32.0,83.0,0.75,8.0,90.5,64.34,49.28
2016,1,8,16,0,23.0,66.0,0.8,8.0,70.0,48.21,36.04
2016,1,8,16,15,11.5,48.5,0.8,7.5,50.5,35.67,26.35
2016,1,8,16,30,0.0,31.0,0.8,7.0,31.0,23.17,14.27
2016,1,8,16,45,0.0,15.5,0.8,7.0,15.5,11.83,0.0
2016,1,8,17,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,15.0,1.75,6.0,15.0,11.43,0.42
2016,1,9,8,0,0.0,30.0,1.8,6.0,30.0,26.08,16.18
2016,1,9,8,15,0.0,46.5,1.8,6.0,46.5,43.83,32.29
2016,1,9,8,30,0.0,63.0,1.8,6.0,63.0,60.26,47.11
2016,1,9,8,45,4.0,79.0,1.8,6.5,80.0,79.06,63.92
2016,1,9,9,0,8.0,95.0,1.8,7.0,97.0,97.72,80.34
2016,1,9,9,15,12.0,109.5,1.8,7.0,113.0,114.33,94.89
2016,1,9,9,30,16.0,124.0,1.8,7.0,129.0,131.04,109.33
2016,1,9,9,45,22.0,138.0,1.8,7.0,146.0,149.14,124.88
2016,1,9,10,0,28.0,152.0,1.8,7.0,163.0,186.61,156.62
2016,1,9,10,15,14.0,124.0,1.75,7.0,129.5,118.62,97.89
2016,1,9,10,30,0.0,96.0,1.7,7.0,96.0,76.04,60.57
2016,1,9,10,45,1.5,127.0,1.7,7.5,128.0,106.38,86.5
2016,1,9,11,0,3.0,158.0,1.7,8.0,160.0,137.66,112.74
2016,1,9,11,15,22.5,183.0,1.65,8.0,194.5,179.85,148.78
2016,1,9,11,30,42.0,208.0,1.6,8.0,229.0,241.61,200.29
2016,1,9,11,45,37.5,207.5,1.55,8.0,227.0,232.68,192.28
2016,1,9,12,0,33.0,207.0,1.5,8.0,225.0,224.29,185.06
2016,1,9,12,15,46.0,214.5,1.45,8.0,238.5,239.47,197.84
2016,1,9,12,30,59.0,222.0,1.4,8.0,252.0,253.51,209.48
2016,1,9,12,45,29.5,180.0,1.35,8.0,195.0,182.92,150.46
2016,1,9,13,0,0.0,138.0,1.3,8.0,138.0,110.22,88.94
2016,1,9,13,15,0.0,79.0,1.2,8.0,79.0,60.71,46.94
2016,1,9,13,30,0.0,20.0,1.1,8.0,20.0,15.26,7.68
2016,1,9,13,45,0.0,71.5,1.05,8.0,71.5,54.88,42.17
2016,1,9,14,0,0.0,123.0,1.0,8.0,123.0,96.6,78.05
2016,1,9,14,15,11.5,136.0,0.9,8.0,140.5,112.23,91.34
2016,1,9,14,30,23.0,149.0,0.8,8.0,158.0,126.29,103.1
2016,1,9,14,45,20.5,136.5,0.75,8.5,144.0,113.18,91.73
2016,1,9,15,0,18.0,124.0,0.7,9.0,130.0,100.51,80.82
2016,1,9,15,15,13.5,109.5,0.7,8.5,113.5,86.34,68.97
2016,1,9,15,30,9.0,95.0,0.7,8.0,97.0,72.91,57.67
2016,1,9,15,45,4.5,78.5,0.7,8.0,79.5,58.83,45.58
2016,1,9,16,0,0.0,62.0,0.7,8.0,62.0,45.63,34.05
2016,1,9,16,15,0.0,45.0,0.65,8.0,45.0,33.42,24.34
2016,1,9,16,30,0.0,28.0,0.6,8.0,28.0,21.21,12.65
2016,1,9,16,45,0.0,14.0,0.55,8.0,14.0,10.67,0.0
2016,1,9,17,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,7,45,213.0,15.5,1.0,5.5,37.5,237.13,124.9
2016,1,10,8,0,426.0,31.0,1.0,6.0,75.0,463.03,372.5
2016,1,10,8,15,513.0,38.0,1.0,6.0,116.0,559.32,458.4
2016,1,10,8,30,600.0,45.0,1.0,6.0,157.0,648.85,531.87
2016,1,10,8,45,657.5,49.0,1.05,6.5,199.5,720.08,587.21
2016,1,10,9,0,715.0,53.0,1.1,7.0,242.0,790.21,638.96
2016,1,10,9,15,748.5,56.0,1.05,7.0,280.5,834.39,669.44
2016,1,10,9,30,782.0,59.0,1.0,7.0,319.0,876.08,697.09
2016,1,10,9,45,810.0,60.5,1.0,7.5,354.5,907.47,716.22
2016,1,10,10,0,838.0,62.0,1.0,8.0,390.0,935.63,732.75
2016,1,10,10,15,804.0,70.0,0.95,8.5,403.5,908.55,710.15
2016,1,10,10,30,770.0,78.0,0.9,9.0,417.0,878.0,686.09
2016,1,10,10,45,551.5,137.0,0.85,9.5,386.0,724.93,575.44
2016,1,10,11,0,333.0,196.0,0.8,10.0,355.0,554.41,445.85
2016,1,10,11,15,254.5,213.0,0.75,10.0,336.5,491.35,396.87
2016,1,10,11,30,176.0,230.0,0.7,10.0,318.0,409.35,331.79
2016,1,10,11,45,245.5,225.0,0.7,10.5,350.0,474.97,383.41
2016,1,10,12,0,315.0,220.0,0.7,11.0,382.0,515.64,413.9
2016,1,10,12,15,407.5,200.5,0.7,11.0,409.5,571.83,456.54
2016,1,10,12,30,500.0,181.0,0.7,11.0,437.0,603.57,480.42
2016,1,10,12,45,262.0,188.0,0.75,11.0,322.0,393.31,318.02
2016,1,10,13,0,24.0,195.0,0.8,11.0,207.0,178.52,143.86
2016,1,10,13,15,16.0,180.5,0.8,11.0,188.5,158.08,127.88
2016,1,10,13,30,8.0,166.0,0.8,11.0,170.0,138.92,112.05
2016,1,10,13,45,43.0,178.0,0.8,11.0,197.0,176.73,143.85
2016,1,10,14,0,78.0,190.0,0.8,11.0,224.0,201.41,163.93
2016,1,10,14,15,39.0,157.0,0.75,10.5,174.0,148.18,120.01
2016,1,10,14,30,0.0,124.0,0.7,10.0,124.0,96.89,77.67
2016,1,10,14,45,0.0,112.5,0.7,10.0,112.5,87.25,69.75
2016,1,10,15,0,0.0,101.0,0.7,10.0,101.0,77.78,61.78
2016,1,10,15,15,0.0,88.5,0.7,9.5,88.5,67.68,53.3
2016,1,10,15,30,0.0,76.0,0.7,9.0,76.0,57.76,44.82
2016,1,10,15,45,0.0,62.5,0.75,8.5,62.5,47.28,35.7
2016,1,10,16,0,0.0,49.0,0.8,8.0,49.0,37.02,26.63
2016,1,10,16,15,0.0,36.0,0.85,7.5,36.0,27.41,19.05
2016,1,10,16,30,0.0,23.0,0.9,7.0,23.0,17.55,9.63
2016,1,10,16,45,0.0,11.5,0.95,7.0,11.5,8.74,0.0
2016,1,10,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,7,45,0.0,10.5,0.8,7.5,10.5,7.97,0.0
2016,1,11,8,0,0.0,21.0,0.8,8.0,21.0,16.0,7.71
2016,1,11,8,15,0.0,32.5,0.8,8.0,32.5,24.83,15.78
2016,1,11,8,30,0.0,44.0,0.8,8.0,44.0,34.25,24.27
2016,1,11,8,45,0.0,56.0,0.8,8.5,56.0,45.12,33.87
2016,1,11,9,0,0.0,68.0,0.8,9.0,68.0,55.85,43.21
2016,1,11,9,15,0.0,79.0,0.75,9.0,79.0,65.4,51.49
2016,1,11,9,30,0.0,90.0,0.7,9.0,90.0,74.96,59.66
2016,1,11,9,45,87.0,129.5,0.7,9.5,164.0,239.38,201.5
2016,1,11,10,0,174.0,169.0,0.7,10.0,238.0,374.83,311.22
2016,1,11,10,15,220.5,178.0,0.65,10.0,271.5,425.72,350.26
2016,1,11,10,30,267.0,187.0,0.6,10.0,305.0,498.03,404.9
2016,1,11,10,45,268.0,197.0,0.55,10.5,320.5,503.57,406.2
2016,1,11,11,0,269.0,207.0,0.5,11.0,336.0,507.83,407.29
2016,1,11,11,15,225.0,218.5,0.5,11.0,329.0,449.48,361.7
2016,1,11,11,30,181.0,230.0,0.5,11.0,322.0,413.84,333.26
2016,1,11,11,45,215.5,230.5,0.5,11.5,341.0,435.21,349.82
2016,1,11,12,0,250.0,231.0,0.5,12.0,360.0,473.36,377.83
2016,1,11,12,15,259.0,230.0,0.45,12.0,363.5,466.06,371.31
2016,1,11,12,30,268.0,229.0,0.4,12.0,367.0,457.36,364.22
2016,1,11,12,45,248.5,228.0,0.4,12.5,354.5,426.15,339.36
2016,1,11,13,0,229.0,227.0,0.4,13.0,342.0,381.07,304.25
2016,1,11,13,15,237.5,218.5,0.35,13.0,335.0,363.69,290.74
2016,1,11,13,30,246.0,210.0,0.3,13.0,328.0,357.54,285.22
2016,1,11,13,45,261.5,198.0,0.3,13.0,318.0,337.24,268.93
2016,1,11,14,0,277.0,186.0,0.3,13.0,308.0,315.23,250.91
2016,1,11,14,15,373.0,158.0,0.3,12.5,311.0,312.43,247.29
2016,1,11,14,30,469.0,130.0,0.3,12.0,314.0,307.51,239.89
2016,1,11,14,45,616.5,95.0,0.3,12.0,314.5,298.03,225.21
2016,1,11,15,0,764.0,60.0,0.3,12.0,315.0,266.61,190.26
2016,1,11,15,15,730.0,56.5,0.35,11.5,276.5,207.16,138.45
2016,1,11,15,30,696.0,53.0,0.4,11.0,238.0,151.35,91.92
2016,1,11,15,45,650.0,48.0,0.45,11.0,197.0,97.12,52.78
2016,1,11,16,0,604.0,43.0,0.5,11.0,156.0,48.54,29.66
2016,1,11,16,15,519.5,36.0,0.5,11.0,115.5,32.91,23.66
2016,1,11,16,30,435.0,29.0,0.5,11.0,75.0,26.46,17.17
2016,1,11,16,45,217.5,14.5,0.5,11.0,37.5,11.8,1.26
2016,1,11,17,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
