Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,19,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,12,7,45,240.5,14.0,1.35,6.5,39.5,252.24,139.23
2016,1,12,8,0,481.0,28.0,1.3,7.0,79.0,494.84,397.46
2016,1,12,8,15,563.5,34.5,1.15,7.5,121.0,589.71,480.18
2016,1,12,8,30,646.0,41.0,1.0,8.0,163.0,686.74,556.13
2016,1,12,8,45,694.5,45.5,0.9,8.5,205.0,750.58,603.01
2016,1,12,9,0,743.0,50.0,0.8,9.0,247.0,813.34,646.05
2016,1,12,9,15,775.5,53.0,0.7,9.0,286.5,856.95,674.18
2016,1,12,9,30,808.0,56.0,0.6,9.0,326.0,898.06,699.29
2016,1,12,9,45,830.5,58.0,0.5,9.5,361.0,925.05,712.45
2016,1,12,10,0,853.0,60.0,0.4,10.0,396.0,937.44,715.51
2016,1,12,10,15,715.5,94.0,0.45,10.5,390.0,861.21,662.54
2016,1,12,10,30,578.0,128.0,0.5,11.0,384.0,759.64,592.34
2016,1,12,10,45,549.0,143.5,0.55,11.5,396.5,731.6,573.0
2016,1,12,11,0,520.0,159.0,0.6,12.0,409.0,710.64,557.44
2016,1,12,11,15,521.0,164.5,0.6,12.0,421.5,704.12,552.14
2016,1,12,11,30,522.0,170.0,0.6,12.0,434.0,695.25,545.01
2016,1,12,11,45,552.0,163.0,0.6,12.0,446.0,695.68,545.39
2016,1,12,12,0,582.0,156.0,0.6,12.0,458.0,692.47,543.02
2016,1,12,12,15,751.0,112.0,0.6,12.0,501.5,768.52,597.11
2016,1,12,12,30,920.0,68.0,0.6,12.0,545.0,807.07,622.75
2016,1,12,12,45,614.5,142.5,0.6,12.5,459.5,633.3,496.33
2016,1,12,13,0,309.0,217.0,0.6,13.0,374.0,441.44,350.56
2016,1,12,13,15,372.0,198.0,0.6,12.5,381.0,444.3,355.57
2016,1,12,13,30,435.0,179.0,0.6,12.0,388.0,454.07,363.03
2016,1,12,13,45,245.5,183.0,0.6,12.0,300.0,314.34,252.77
2016,1,12,14,0,56.0,187.0,0.6,12.0,212.0,187.58,150.98
2016,1,12,14,15,239.5,163.5,0.6,12.0,259.5,258.81,208.18
2016,1,12,14,30,423.0,140.0,0.6,12.0,307.0,299.14,235.57
2016,1,12,14,45,409.5,129.5,0.65,12.0,279.5,256.03,197.85
2016,1,12,15,0,396.0,119.0,0.7,12.0,252.0,214.3,161.3
2016,1,12,15,15,381.0,106.0,0.75,11.0,221.5,171.79,124.67
2016,1,12,15,30,366.0,93.0,0.8,10.0,191.0,131.22,90.53
2016,1,12,15,45,334.0,80.0,0.85,9.5,158.0,91.23,60.24
2016,1,12,16,0,302.0,67.0,0.9,9.0,125.0,55.46,38.85
2016,1,12,16,15,261.5,52.0,0.9,8.5,92.5,38.9,29.28
2016,1,12,16,30,221.0,37.0,0.9,8.0,60.0,27.99,18.82
2016,1,12,16,45,110.5,23.5,0.95,8.0,35.0,17.74,5.82
2016,1,12,17,0,0.0,10.0,1.0,8.0,10.0,7.87,0.0
2016,1,12,17,15,0.0,5.0,1.0,8.0,5.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,13,7,45,0.0,12.5,1.4,9.5,12.5,9.51,0.0
2016,1,13,8,0,0.0,25.0,1.4,10.0,25.0,19.09,10.19
2016,1,13,8,15,0.0,39.0,1.4,10.0,39.0,31.96,21.71
2016,1,13,8,30,0.0,53.0,1.4,10.0,53.0,45.3,33.57
2016,1,13,8,45,0.0,67.0,1.45,10.5,67.0,58.26,44.9
2016,1,13,9,0,0.0,81.0,1.5,11.0,81.0,71.01,55.88
2016,1,13,9,15,0.0,94.5,1.55,11.0,94.5,83.04,66.19
2016,1,13,9,30,0.0,108.0,1.6,11.0,108.0,95.05,76.35
2016,1,13,9,45,33.5,137.5,1.7,11.0,150.5,176.98,146.96
2016,1,13,10,0,67.0,167.0,1.8,11.0,193.0,244.96,204.15
2016,1,13,10,15,43.5,168.0,1.85,11.0,186.0,216.64,179.2
2016,1,13,10,30,20.0,169.0,1.9,11.0,179.0,170.37,139.64
2016,1,13,10,45,10.0,136.5,1.95,11.5,141.5,123.67,99.94
2016,1,13,11,0,0.0,104.0,2.0,12.0,104.0,82.24,64.43
2016,1,13,11,15,0.0,63.0,2.0,11.5,63.0,48.33,35.76
2016,1,13,11,30,0.0,22.0,2.0,11.0,22.0,16.8,8.81
2016,1,13,11,45,0.0,26.5,2.05,11.0,26.5,20.25,11.78
2016,1,13,12,0,0.0,31.0,2.1,11.0,31.0,23.71,14.74
2016,1,13,12,15,187.5,122.0,2.1,11.0,219.5,288.19,241.74
2016,1,13,12,30,375.0,213.0,2.1,11.0,408.0,524.07,429.45
2016,1,13,12,45,245.5,223.0,2.1,11.0,350.0,419.1,342.87
2016,1,13,13,0,116.0,233.0,2.1,11.0,292.0,308.78,252.69
2016,1,13,13,15,316.0,197.5,2.05,11.0,352.0,407.73,335.26
2016,1,13,13,30,516.0,162.0,2.0,11.0,412.0,487.7,398.19
2016,1,13,13,45,522.5,152.0,2.0,11.0,395.5,450.54,366.78
2016,1,13,14,0,529.0,142.0,2.0,11.0,379.0,411.85,334.07
2016,1,13,14,15,264.5,78.5,1.95,10.5,197.0,200.39,162.62
2016,1,13,14,30,0.0,15.0,1.9,10.0,15.0,11.42,4.27
2016,1,13,14,45,0.0,13.5,1.85,10.0,13.5,10.27,3.32
2016,1,13,15,0,0.0,12.0,1.8,10.0,12.0,9.12,2.33
2016,1,13,15,15,350.5,35.0,1.6,9.5,130.5,108.08,73.62
2016,1,13,15,30,701.0,58.0,1.4,9.0,249.0,158.49,99.25
2016,1,13,15,45,658.0,52.0,1.25,8.5,207.5,103.07,57.86
2016,1,13,16,0,615.0,46.0,1.1,8.0,166.0,52.97,32.66
2016,1,13,16,15,529.0,39.5,1.05,7.5,124.0,33.16,24.29
2016,1,13,16,30,443.0,33.0,1.0,7.0,82.0,27.63,18.69
2016,1,13,16,45,289.0,22.5,1.0,6.5,48.5,18.62,7.31
2016,1,13,17,0,135.0,12.0,1.0,6.0,15.0,9.44,0.0
2016,1,13,17,15,67.5,6.0,1.05,5.5,7.5,0.0,0.0
2016,1,13,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.3,5.5,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,14,7,45,100.5,18.5,0.6,5.5,29.0,143.08,82.08
2016,1,14,8,0,201.0,37.0,0.6,6.0,58.0,274.24,224.71
2016,1,14,8,15,234.5,52.5,0.6,6.5,88.5,327.58,274.45
2016,1,14,8,30,268.0,68.0,0.6,7.0,119.0,381.84,321.24
2016,1,14,8,45,288.0,82.5,0.65,7.5,149.5,422.36,354.91
2016,1,14,9,0,308.0,97.0,0.7,8.0,180.0,462.35,386.74
2016,1,14,9,15,317.0,111.5,0.75,8.0,208.5,468.18,391.74
2016,1,14,9,30,326.0,126.0,0.8,8.0,237.0,495.1,412.52
2016,1,14,9,45,460.5,116.0,0.9,8.5,290.0,635.32,520.38
2016,1,14,10,0,595.0,106.0,1.0,9.0,343.0,762.75,611.84
2016,1,14,10,15,484.5,139.5,1.05,9.0,342.0,681.32,550.16
2016,1,14,10,30,374.0,173.0,1.1,9.0,341.0,584.17,475.95
2016,1,14,10,45,451.5,166.0,1.15,9.0,378.0,665.47,538.61
2016,1,14,11,0,529.0,159.0,1.2,9.0,415.0,720.31,579.14
2016,1,14,11,15,532.0,163.5,1.2,9.0,428.0,714.43,573.28
2016,1,14,11,30,535.0,168.0,1.2,9.0,441.0,706.11,566.39
2016,1,14,11,45,532.0,171.5,1.25,9.0,446.5,688.95,553.54
2016,1,14,12,0,529.0,175.0,1.3,9.0,452.0,669.76,539.23
2016,1,14,12,15,318.0,207.5,1.35,9.0,374.0,490.06,399.59
2016,1,14,12,30,107.0,240.0,1.4,9.0,296.0,310.05,254.16
2016,1,14,12,45,165.5,236.0,1.45,9.0,321.5,357.56,294.4
2016,1,14,13,0,224.0,232.0,1.5,9.0,347.0,383.26,315.48
2016,1,14,13,15,264.0,219.5,1.5,9.0,351.5,396.28,325.65
2016,1,14,13,30,304.0,207.0,1.5,9.0,356.0,390.52,320.77
2016,1,14,13,45,229.5,204.0,1.55,9.0,313.5,315.11,259.13
2016,1,14,14,0,155.0,201.0,1.6,9.0,271.0,259.32,213.05
2016,1,14,14,15,309.0,168.0,1.6,9.0,296.5,294.5,240.46
2016,1,14,14,30,463.0,135.0,1.6,9.0,322.0,311.71,249.93
2016,1,14,14,45,437.5,128.0,1.6,9.0,292.5,265.28,208.66
2016,1,14,15,0,412.0,121.0,1.6,9.0,263.0,221.45,169.59
2016,1,14,15,15,394.0,108.0,1.55,8.5,231.0,177.23,130.47
2016,1,14,15,30,376.0,95.0,1.5,8.0,199.0,135.3,94.46
2016,1,14,15,45,332.5,83.0,1.5,8.0,163.5,94.27,63.17
2016,1,14,16,0,289.0,71.0,1.5,8.0,128.0,58.8,41.6
2016,1,14,16,15,240.0,56.0,1.5,8.0,95.5,41.55,31.79
2016,1,14,16,30,191.0,41.0,1.5,8.0,63.0,30.7,21.36
2016,1,14,16,45,95.5,26.0,1.55,8.0,37.0,19.56,8.58
2016,1,14,17,0,0.0,11.0,1.6,8.0,11.0,8.65,0.0
2016,1,14,17,15,0.0,5.5,1.6,8.0,5.5,0.0,0.0
2016,1,14,17,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,15,7,15,47.5,5.0,0.7,7.0,6.0,0.0,0.0
2016,1,15,7,30,95.0,10.0,0.7,7.0,12.0,83.46,0.0
2016,1,15,7,45,243.0,21.5,0.7,7.5,43.5,273.04,162.4
2016,1,15,8,0,391.0,33.0,0.7,8.0,75.0,434.48,348.59
2016,1,15,8,15,478.5,41.0,0.7,8.0,116.5,532.25,433.37
2016,1,15,8,30,566.0,49.0,0.7,8.0,158.0,633.38,514.2
2016,1,15,8,45,620.5,54.0,0.75,8.5,199.5,701.38,566.0
2016,1,15,9,0,675.0,59.0,0.8,9.0,241.0,760.59,609.08
2016,1,15,9,15,711.0,63.0,0.8,9.0,280.5,808.78,642.8
2016,1,15,9,30,747.0,67.0,0.8,9.0,320.0,854.58,673.72
2016,1,15,9,45,524.5,113.5,0.8,9.0,300.5,695.18,557.95
2016,1,15,10,0,302.0,160.0,0.8,9.0,281.0,510.01,417.14
2016,1,15,10,15,552.0,122.5,0.8,9.0,363.0,726.39,583.37
2016,1,15,10,30,802.0,85.0,0.8,9.0,445.0,921.75,716.71
2016,1,15,10,45,744.5,99.5,0.8,9.5,446.5,880.04,682.68
2016,1,15,11,0,687.0,114.0,0.8,10.0,448.0,829.22,646.09
2016,1,15,11,15,563.5,154.0,0.75,10.0,434.0,733.36,577.79
2016,1,15,11,30,440.0,194.0,0.7,10.0,420.0,648.96,514.27
2016,1,15,11,45,653.0,140.5,0.7,10.0,481.0,771.88,606.04
2016,1,15,12,0,866.0,87.0,0.7,10.0,542.0,865.23,668.79
2016,1,15,12,15,641.5,146.5,0.65,10.0,484.0,718.82,563.87
2016,1,15,12,30,417.0,206.0,0.6,10.0,426.0,567.41,450.52
2016,1,15,12,45,358.5,214.5,0.55,10.0,402.0,494.63,396.24
2016,1,15,13,0,300.0,223.0,0.5,10.0,378.0,442.32,355.34
2016,1,15,13,15,354.5,206.0,0.45,10.0,384.0,442.27,355.72
2016,1,15,13,30,409.0,189.0,0.4,10.0,390.0,449.53,360.29
2016,1,15,13,45,627.5,131.0,0.35,10.5,423.0,497.19,394.86
2016,1,15,14,0,846.0,73.0,0.3,11.0,456.0,512.53,401.74
2016,1,15,14,15,828.5,71.0,0.3,11.0,427.0,453.12,352.24
2016,1,15,14,30,811.0,69.0,0.3,11.0,398.0,394.21,302.41
2016,1,15,14,45,795.0,64.5,0.3,11.5,364.0,334.22,249.73
2016,1,15,15,0,779.0,60.0,0.3,12.0,330.0,275.21,196.89
2016,1,15,15,15,745.0,57.0,0.35,11.5,291.0,214.98,144.55
2016,1,15,15,30,711.0,54.0,0.4,11.0,252.0,158.35,97.06
2016,1,15,15,45,662.5,49.5,0.45,11.0,210.0,102.98,56.55
2016,1,15,16,0,614.0,45.0,0.5,11.0,168.0,53.54,31.8
2016,1,15,16,15,533.0,38.5,0.5,10.5,126.5,35.13,25.83
2016,1,15,16,30,452.0,32.0,0.5,10.0,85.0,26.8,17.9
2016,1,15,16,45,304.5,22.5,0.55,10.0,51.0,18.61,8.38
2016,1,15,17,0,157.0,13.0,0.6,10.0,17.0,10.23,0.0
2016,1,15,17,15,78.5,6.5,0.6,10.0,8.5,0.0,0.0
2016,1,15,17,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,4.5,1.35,8.0,4.5,0.0,0.0
2016,1,16,7,30,0.0,9.0,1.4,8.0,9.0,7.08,0.0
2016,1,16,7,45,71.5,24.5,1.45,8.5,32.5,116.43,68.99
2016,1,16,8,0,143.0,40.0,1.5,9.0,56.0,208.95,170.88
2016,1,16,8,15,185.0,56.5,1.45,9.0,86.5,269.69,226.92
2016,1,16,8,30,227.0,73.0,1.4,9.0,117.0,331.48,281.08
2016,1,16,8,45,256.0,88.5,1.4,9.5,149.5,380.14,321.96
2016,1,16,9,0,285.0,104.0,1.4,10.0,182.0,428.88,361.33
2016,1,16,9,15,310.0,115.5,1.35,10.0,211.5,467.24,391.64
2016,1,16,9,30,335.0,127.0,1.3,10.0,241.0,505.23,420.78
2016,1,16,9,45,167.5,130.5,1.3,10.5,187.5,319.05,267.2
2016,1,16,10,0,0.0,134.0,1.3,11.0,134.0,117.3,94.28
2016,1,16,10,15,0.0,129.0,1.25,11.0,129.0,109.33,87.85
2016,1,16,10,30,0.0,124.0,1.2,11.0,124.0,102.56,82.0
2016,1,16,10,45,0.0,114.0,1.15,11.5,114.0,91.87,72.72
2016,1,16,11,0,0.0,104.0,1.1,12.0,104.0,82.12,64.29
2016,1,16,11,15,0.0,99.0,1.05,12.0,99.0,77.38,60.24
2016,1,16,11,30,0.0,94.0,1.0,12.0,94.0,72.9,56.41
2016,1,16,11,45,0.0,58.5,1.0,12.0,58.5,44.87,32.68
2016,1,16,12,0,0.0,23.0,1.0,12.0,23.0,17.58,9.42
2016,1,16,12,15,0.0,57.0,0.95,12.0,57.0,43.72,31.75
2016,1,16,12,30,0.0,91.0,0.9,12.0,91.0,70.19,54.12
2016,1,16,12,45,0.0,67.0,0.9,12.0,67.0,51.44,38.25
2016,1,16,13,0,0.0,43.0,0.9,12.0,43.0,32.92,22.56
2016,1,16,13,15,0.0,76.0,0.85,12.0,76.0,58.39,44.27
2016,1,16,13,30,0.0,109.0,0.8,12.0,109.0,84.97,66.71
2016,1,16,13,45,24.5,150.0,0.8,12.0,161.0,140.13,113.08
2016,1,16,14,0,49.0,191.0,0.8,12.0,213.0,187.4,151.81
2016,1,16,14,15,24.5,146.5,0.75,12.0,157.5,132.15,106.07
2016,1,16,14,30,0.0,102.0,0.7,12.0,102.0,78.96,61.91
2016,1,16,14,45,0.0,93.5,0.7,12.0,93.5,72.08,56.32
2016,1,16,15,0,0.0,85.0,0.7,12.0,85.0,65.3,50.65
2016,1,16,15,15,0.0,75.0,0.6,11.5,75.0,57.44,44.11
2016,1,16,15,30,0.0,65.0,0.5,11.0,65.0,49.69,37.55
2016,1,16,15,45,0.0,54.0,0.45,11.0,54.0,41.3,30.28
2016,1,16,16,0,0.0,43.0,0.4,11.0,43.0,32.89,22.88
2016,1,16,16,15,0.0,32.0,0.45,10.5,32.0,24.43,16.32
2016,1,16,16,30,0.0,21.0,0.5,10.0,21.0,15.99,8.46
2016,1,16,16,45,0.0,12.5,0.55,10.0,12.5,9.5,1.74
2016,1,16,17,0,0.0,4.0,0.6,10.0,4.0,3.15,0.0
2016,1,16,17,15,0.0,2.0,0.55,9.5,2.0,0.0,0.0
2016,1,16,17,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,1.5,1.25,10.0,1.5,0.0,0.0
2016,1,17,7,30,0.0,3.0,1.3,10.0,3.0,2.36,0.0
2016,1,17,7,45,0.0,12.0,1.4,10.0,12.0,9.12,0.2
2016,1,17,8,0,0.0,21.0,1.5,10.0,21.0,16.0,7.71
2016,1,17,8,15,0.0,31.5,1.5,10.0,31.5,24.05,15.0
2016,1,17,8,30,0.0,42.0,1.5,10.0,42.0,32.12,22.23
2016,1,17,8,45,0.0,53.5,1.5,10.5,53.5,41.76,30.68
2016,1,17,9,0,0.0,65.0,1.5,11.0,65.0,51.95,39.49
2016,1,17,9,15,0.0,75.5,1.45,11.0,75.5,61.02,47.3
2016,1,17,9,30,0.0,86.0,1.4,11.0,86.0,70.09,55.02
2016,1,17,9,45,0.0,93.0,1.4,11.5,93.0,75.59,59.49
2016,1,17,10,0,0.0,100.0,1.4,12.0,100.0,81.21,64.01
2016,1,17,10,15,0.0,87.0,1.4,12.0,87.0,67.96,52.63
2016,1,17,10,30,0.0,74.0,1.4,12.0,74.0,56.82,43.07
2016,1,17,10,45,0.0,68.0,1.4,12.0,68.0,52.18,39.07
2016,1,17,11,0,0.0,62.0,1.4,12.0,62.0,47.55,35.07
2016,1,17,11,15,0.0,107.0,1.4,12.0,107.0,84.41,66.21
2016,1,17,11,30,0.0,152.0,1.4,12.0,152.0,125.38,100.32
2016,1,17,11,45,0.0,125.5,1.45,12.0,125.5,100.26,79.24
2016,1,17,12,0,0.0,99.0,1.5,12.0,99.0,76.95,59.72
2016,1,17,12,15,0.0,102.0,1.5,12.0,102.0,79.41,61.81
2016,1,17,12,30,0.0,105.0,1.5,12.0,105.0,81.87,63.88
2016,1,17,12,45,0.0,100.0,1.55,12.5,100.0,77.62,60.21
2016,1,17,13,0,0.0,95.0,1.6,13.0,95.0,73.47,56.65
2016,1,17,13,15,0.0,112.5,1.55,12.5,112.5,87.92,68.97
2016,1,17,13,30,0.0,130.0,1.5,12.0,130.0,102.48,81.37
2016,1,17,13,45,0.0,118.5,1.5,12.0,118.5,92.71,73.25
2016,1,17,14,0,0.0,107.0,1.5,12.0,107.0,83.16,65.34
2016,1,17,14,15,0.0,95.5,1.45,12.0,95.5,73.82,57.56
2016,1,17,14,30,0.0,84.0,1.4,12.0,84.0,64.65,49.89
2016,1,17,14,45,0.0,45.0,1.35,12.0,45.0,34.4,24.08
2016,1,17,15,0,0.0,6.0,1.3,12.0,6.0,4.56,0.0
2016,1,17,15,15,0.0,5.5,1.2,11.5,5.5,4.17,0.0
2016,1,17,15,30,0.0,5.0,1.1,11.0,5.0,3.79,0.0
2016,1,17,15,45,0.0,4.0,1.05,11.0,4.0,3.03,0.0
2016,1,17,16,0,0.0,3.0,1.0,11.0,3.0,2.27,0.0
2016,1,17,16,15,0.0,2.0,1.0,10.5,2.0,1.51,0.0
2016,1,17,16,30,0.0,1.0,1.0,10.0,1.0,0.75,0.0
2016,1,17,16,45,0.0,0.5,1.0,10.0,0.5,0.38,0.0
2016,1,17,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,17,17,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,17,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,18,7,15,91.0,5.0,0.7,7.5,7.0,0.0,0.0
2016,1,18,7,30,182.0,10.0,0.7,8.0,14.0,152.54,0.0
2016,1,18,7,45,326.0,19.5,0.7,9.0,48.0,332.26,212.51
2016,1,18,8,0,470.0,29.0,0.7,10.0,82.0,486.31,386.26
2016,1,18,8,15,551.0,35.5,0.6,10.5,124.0,579.95,464.31
2016,1,18,8,30,632.0,42.0,0.5,11.0,166.0,675.82,536.95
2016,1,18,8,45,680.0,46.5,0.4,12.0,208.5,739.43,580.48
2016,1,18,9,0,728.0,51.0,0.3,13.0,251.0,802.07,620.39
2016,1,18,9,15,761.0,54.0,0.3,13.0,291.0,846.56,649.67
2016,1,18,9,30,794.0,57.0,0.3,13.0,331.0,888.65,676.49
2016,1,18,9,45,814.0,60.0,0.35,13.5,366.5,915.14,692.02
2016,1,18,10,0,834.0,63.0,0.4,14.0,402.0,938.37,705.38
2016,1,18,10,15,849.5,65.0,0.45,14.0,431.5,940.77,706.35
2016,1,18,10,30,865.0,67.0,0.5,14.0,461.0,951.03,712.92
2016,1,18,10,45,730.5,104.5,0.6,14.0,448.5,875.2,663.62
2016,1,18,11,0,596.0,142.0,0.7,14.0,436.0,775.94,598.08
2016,1,18,11,15,491.5,176.0,0.75,14.0,423.5,693.17,540.26
2016,1,18,11,30,387.0,210.0,0.8,14.0,411.0,599.09,471.39
2016,1,18,11,45,433.5,202.5,0.85,14.0,431.5,637.56,500.82
2016,1,18,12,0,480.0,195.0,0.9,14.0,452.0,651.76,511.47
2016,1,18,12,15,405.5,212.0,0.9,14.0,429.5,568.35,448.91
2016,1,18,12,30,331.0,229.0,0.9,14.0,407.0,508.53,403.3
2016,1,18,12,45,198.0,229.5,0.9,14.0,336.0,374.89,299.92
2016,1,18,13,0,65.0,230.0,0.9,14.0,265.0,254.65,203.88
2016,1,18,13,15,196.5,220.0,0.85,13.5,319.5,339.25,273.78
2016,1,18,13,30,328.0,210.0,0.8,13.0,374.0,409.32,328.51
2016,1,18,13,45,305.0,203.5,0.75,13.0,351.0,368.75,295.15
2016,1,18,14,0,282.0,197.0,0.7,13.0,328.0,330.08,263.84
2016,1,18,14,15,273.0,185.0,0.65,13.0,305.5,294.88,234.85
2016,1,18,14,30,264.0,173.0,0.6,13.0,283.0,260.62,206.1
2016,1,18,14,45,262.5,158.0,0.55,13.0,259.5,227.37,177.57
2016,1,18,15,0,261.0,143.0,0.5,13.0,236.0,194.47,148.91
2016,1,18,15,15,249.5,128.5,0.45,12.5,209.0,160.2,119.64
2016,1,18,15,30,238.0,114.0,0.4,12.0,182.0,127.55,92.31
2016,1,18,15,45,224.0,97.0,0.4,12.0,153.0,94.56,66.37
2016,1,18,16,0,210.0,80.0,0.4,12.0,124.0,63.81,45.79
2016,1,18,16,15,185.5,62.5,0.4,11.5,95.0,45.74,35.24
2016,1,18,16,30,161.0,45.0,0.4,11.0,66.0,33.48,23.85
2016,1,18,16,45,80.5,30.5,0.4,11.0,41.0,22.74,12.78
2016,1,18,17,0,0.0,16.0,0.4,11.0,16.0,12.59,0.0
2016,1,18,17,15,0.0,8.0,0.35,11.0,8.0,6.29,0.0
2016,1,18,17,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,0.5,2.55,10.5,0.5,0.38,0.0
2016,1,19,8,0,0.0,1.0,2.6,11.0,1.0,0.75,0.0
2016,1,19,8,15,0.0,2.0,2.65,11.0,2.0,1.51,0.0
2016,1,19,8,30,0.0,3.0,2.7,11.0,3.0,2.27,0.0
2016,1,19,8,45,0.0,4.0,2.8,11.5,4.0,3.03,0.0
2016,1,19,9,0,0.0,5.0,2.9,12.0,5.0,3.79,0.0
2016,1,19,9,15,0.0,5.5,2.8,12.0,5.5,4.17,0.0
2016,1,19,9,30,0.0,6.0,2.7,12.0,6.0,4.56,0.0
2016,1,19,9,45,6.5,78.0,2.65,12.0,80.5,67.18,52.59
2016,1,19,10,0,13.0,150.0,2.6,12.0,155.0,147.67,120.79
2016,1,19,10,15,6.5,130.0,2.5,12.0,132.5,116.3,93.76
2016,1,19,10,30,0.0,110.0,2.4,12.0,110.0,88.64,70.0
2016,1,19,10,45,6.5,145.0,2.3,12.0,148.0,128.08,103.35
2016,1,19,11,0,13.0,180.0,2.2,12.0,186.0,168.41,136.87
2016,1,19,11,15,6.5,131.0,2.15,12.0,134.0,112.25,89.69
2016,1,19,11,30,0.0,82.0,2.1,12.0,82.0,63.05,48.04
2016,1,19,11,45,0.0,65.5,2.1,12.5,65.5,50.28,37.17
2016,1,19,12,0,0.0,49.0,2.1,13.0,49.0,37.56,26.31
2016,1,19,12,15,12.5,129.5,2.1,13.0,136.5,113.37,90.47
2016,1,19,12,30,25.0,210.0,2.1,13.0,224.0,196.34,158.98
2016,1,19,12,45,18.5,199.0,2.1,13.0,209.0,178.94,144.32
2016,1,19,13,0,12.0,188.0,2.1,13.0,194.0,162.54,130.75
2016,1,19,13,15,6.0,155.5,2.05,12.5,158.5,128.47,102.79
2016,1,19,13,30,0.0,123.0,2.0,12.0,123.0,96.51,76.3
2016,1,19,13,45,161.0,158.0,1.95,12.0,233.0,234.06,192.28
2016,1,19,14,0,322.0,193.0,1.9,12.0,343.0,346.97,282.08
2016,1,19,14,15,422.5,162.0,1.85,11.5,346.5,351.44,283.2
2016,1,19,14,30,523.0,131.0,1.8,11.0,350.0,335.04,266.28
2016,1,19,14,45,494.5,127.0,1.75,11.0,320.5,286.49,223.42
2016,1,19,15,0,466.0,123.0,1.7,11.0,291.0,240.65,182.68
2016,1,19,15,15,447.0,111.0,1.6,11.0,257.5,193.49,140.84
2016,1,19,15,30,428.0,99.0,1.5,11.0,224.0,148.65,102.31
2016,1,19,15,45,385.5,88.0,1.4,11.0,187.5,104.8,68.95
2016,1,19,16,0,343.0,77.0,1.3,11.0,151.0,66.35,45.88
2016,1,19,16,15,292.0,62.5,1.2,10.5,115.0,46.42,36.01
2016,1,19,16,30,241.0,48.0,1.1,10.0,79.0,35.94,26.15
2016,1,19,16,45,120.5,34.0,1.05,9.5,49.5,25.28,15.24
2016,1,19,17,0,0.0,20.0,1.0,9.0,20.0,14.71,0.0
2016,1,19,17,15,0.0,10.0,0.9,9.0,10.0,7.87,0.0
2016,1,19,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,8.0,0.75,7.0,8.0,0.0,0.0
2016,1,20,7,30,0.0,16.0,0.7,7.0,16.0,12.59,0.0
2016,1,20,7,45,246.5,24.0,0.65,7.0,52.0,282.56,192.89
2016,1,20,8,0,493.0,32.0,0.6,7.0,88.0,508.36,408.29
2016,1,20,8,15,573.0,38.0,0.6,7.5,132.0,602.48,486.49
2016,1,20,8,30,653.0,44.0,0.6,8.0,176.0,697.89,560.35
2016,1,20,8,45,506.5,71.0,0.6,9.0,187.0,616.37,499.67
2016,1,20,9,0,360.0,98.0,0.6,10.0,198.0,513.29,421.49
2016,1,20,9,15,375.0,110.5,0.55,10.5,228.5,545.99,446.21
2016,1,20,9,30,390.0,123.0,0.5,11.0,259.0,577.3,467.32
2016,1,20,9,45,615.5,95.5,0.45,11.5,336.0,774.33,607.73
2016,1,20,10,0,841.0,68.0,0.4,12.0,413.0,953.67,722.98
2016,1,20,10,15,856.0,69.5,0.4,12.0,443.0,966.49,726.78
2016,1,20,10,30,871.0,71.0,0.4,12.0,473.0,964.08,723.68
2016,1,20,10,45,760.5,99.5,0.4,12.5,463.0,899.53,678.84
2016,1,20,11,0,650.0,128.0,0.4,13.0,453.0,814.05,620.44
2016,1,20,11,15,590.0,152.0,0.35,13.0,454.0,767.97,588.71
2016,1,20,11,30,530.0,176.0,0.3,13.0,455.0,714.29,550.08
2016,1,20,11,45,530.0,179.0,0.3,13.5,461.5,699.35,538.72
2016,1,20,12,0,530.0,182.0,0.3,14.0,468.0,682.22,525.26
2016,1,20,12,15,560.0,172.5,0.25,14.0,475.0,674.54,519.44
2016,1,20,12,30,590.0,163.0,0.2,14.0,482.0,662.99,510.69
2016,1,20,12,45,754.0,116.0,0.15,14.0,519.0,718.25,550.32
2016,1,20,13,0,918.0,69.0,0.1,14.0,556.0,737.77,562.89
2016,1,20,13,15,911.5,68.5,0.1,14.0,541.0,689.13,527.76
2016,1,20,13,30,905.0,68.0,0.1,14.0,526.0,638.65,490.69
2016,1,20,13,45,895.0,67.0,0.15,14.0,504.0,584.06,449.97
2016,1,20,14,0,885.0,66.0,0.2,14.0,482.0,528.47,407.07
2016,1,20,14,15,871.0,64.0,0.2,14.0,453.0,469.3,359.42
2016,1,20,14,30,857.0,62.0,0.2,14.0,424.0,410.13,310.07
2016,1,20,14,45,721.5,79.0,0.25,14.0,366.5,326.75,243.28
2016,1,20,15,0,586.0,96.0,0.3,14.0,309.0,256.56,187.07
2016,1,20,15,15,564.5,88.0,0.3,13.5,274.5,204.85,142.68
2016,1,20,15,30,543.0,80.0,0.3,13.0,240.0,155.57,101.4
2016,1,20,15,45,511.5,70.5,0.35,13.0,203.0,106.75,64.67
2016,1,20,16,0,480.0,61.0,0.4,13.0,166.0,62.0,39.32
2016,1,20,16,15,427.0,50.5,0.4,12.5,128.5,41.05,31.02
2016,1,20,16,30,374.0,40.0,0.4,12.0,91.0,32.79,23.27
2016,1,20,16,45,187.0,32.0,0.4,12.0,57.5,24.2,14.46
2016,1,20,17,0,0.0,24.0,0.4,12.0,24.0,17.3,0.0
2016,1,20,17,15,0.0,12.0,0.4,11.5,12.0,9.44,0.0
2016,1,20,17,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,8.0,1.25,8.0,8.0,0.0,0.0
2016,1,21,7,30,0.0,16.0,1.2,8.0,16.0,12.59,0.0
2016,1,21,7,45,221.0,25.0,1.15,8.5,50.5,263.34,183.57
2016,1,21,8,0,442.0,34.0,1.1,9.0,85.0,479.32,387.37
2016,1,21,8,15,524.0,40.5,1.05,9.5,127.5,572.02,465.13
2016,1,21,8,30,606.0,47.0,1.0,10.0,170.0,658.32,532.82
2016,1,21,8,45,662.5,51.0,1.0,10.5,213.5,729.56,585.9
2016,1,21,9,0,719.0,55.0,1.0,11.0,257.0,799.89,635.48
2016,1,21,9,15,698.0,64.5,0.95,11.5,284.5,800.56,632.86
2016,1,21,9,30,677.0,74.0,0.9,12.0,312.0,805.38,633.49
2016,1,21,9,45,753.5,70.0,0.9,12.5,360.5,870.84,676.69
2016,1,21,10,0,830.0,66.0,0.9,13.0,409.0,940.73,720.64
2016,1,21,10,15,672.0,109.0,0.95,13.5,399.5,842.77,651.24
2016,1,21,10,30,514.0,152.0,1.0,14.0,390.0,721.55,566.03
2016,1,21,10,45,694.0,113.5,1.05,14.5,452.0,853.11,658.35
2016,1,21,11,0,874.0,75.0,1.1,15.0,514.0,947.3,718.88
2016,1,21,11,15,880.0,76.0,1.1,15.0,530.0,936.14,709.25
2016,1,21,11,30,886.0,77.0,1.1,15.0,546.0,921.33,698.86
2016,1,21,11,45,881.0,80.5,1.15,15.0,553.0,896.11,682.47
2016,1,21,12,0,876.0,84.0,1.2,15.0,560.0,877.28,670.53
2016,1,21,12,15,580.5,163.5,1.15,14.5,479.0,682.51,533.85
2016,1,21,12,30,285.0,243.0,1.1,14.0,398.0,487.74,386.7
2016,1,21,12,45,291.0,238.5,1.1,14.0,395.5,470.87,375.42
2016,1,21,13,0,297.0,234.0,1.1,14.0,393.0,452.8,361.5
2016,1,21,13,15,311.0,225.0,1.0,13.5,387.5,434.34,347.4
2016,1,21,13,30,325.0,216.0,0.9,13.0,382.0,414.08,331.57
2016,1,21,13,45,266.5,213.5,0.85,13.0,346.0,357.14,286.09
2016,1,21,14,0,208.0,211.0,0.8,13.0,310.0,295.85,237.16
2016,1,21,14,15,146.5,197.5,0.75,12.5,265.5,240.4,192.89
2016,1,21,14,30,85.0,184.0,0.7,12.0,221.0,185.35,148.72
2016,1,21,14,45,283.0,150.0,0.7,12.0,257.0,228.2,179.24
2016,1,21,15,0,481.0,116.0,0.7,12.0,293.0,240.06,180.14
2016,1,21,15,15,453.5,108.0,0.7,11.5,260.5,193.39,139.54
2016,1,21,15,30,426.0,100.0,0.7,11.0,228.0,149.88,103.06
2016,1,21,15,45,398.5,87.5,0.75,11.0,192.5,106.35,69.51
2016,1,21,16,0,371.0,75.0,0.8,11.0,157.0,66.47,45.21
2016,1,21,16,15,326.5,61.0,0.8,10.5,121.5,45.65,35.41
2016,1,21,16,30,282.0,47.0,0.8,10.0,86.0,35.49,25.89
2016,1,21,16,45,141.0,35.5,0.85,10.0,55.0,26.49,16.72
2016,1,21,17,0,0.0,24.0,0.9,10.0,24.0,17.41,0.0
2016,1,21,17,15,0.0,12.0,0.9,10.0,12.0,9.44,0.0
2016,1,21,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,3.0,2.05,10.0,3.0,0.0,0.0
2016,1,22,7,30,0.0,6.0,2.0,10.0,6.0,4.72,0.0
