Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,7,45,0.0,19.0,2.0,10.0,19.0,14.5,4.82
2016,1,22,8,0,0.0,32.0,2.0,10.0,32.0,26.29,16.45
2016,1,22,8,15,0.0,48.0,2.0,10.0,48.0,42.58,30.93
2016,1,22,8,30,0.0,64.0,2.0,10.0,64.0,58.0,44.6
2016,1,22,8,45,0.0,80.0,2.0,10.5,80.0,72.94,57.6
2016,1,22,9,0,0.0,96.0,2.0,11.0,96.0,87.64,70.15
2016,1,22,9,15,2.0,110.5,1.95,11.0,111.5,102.26,82.67
2016,1,22,9,30,4.0,125.0,1.9,11.0,127.0,116.94,95.08
2016,1,22,9,45,2.0,109.5,1.9,11.0,110.5,94.02,75.32
2016,1,22,10,0,0.0,94.0,1.9,11.0,94.0,74.91,58.82
2016,1,22,10,15,37.0,148.5,1.9,11.0,166.0,182.39,150.97
2016,1,22,10,30,74.0,203.0,1.9,11.0,238.0,283.64,234.69
2016,1,22,10,45,39.5,186.0,1.9,11.5,205.0,222.57,182.43
2016,1,22,11,0,5.0,169.0,1.9,12.0,172.0,148.69,119.79
2016,1,22,11,15,2.5,146.5,1.95,12.0,148.0,122.78,98.22
2016,1,22,11,30,0.0,124.0,2.0,12.0,124.0,98.99,78.2
2016,1,22,11,45,0.0,88.5,2.05,12.0,88.5,68.11,52.25
2016,1,22,12,0,0.0,53.0,2.1,12.0,53.0,40.65,29.02
2016,1,22,12,15,0.0,70.0,2.05,11.5,70.0,53.78,40.24
2016,1,22,12,30,0.0,87.0,2.0,11.0,87.0,66.95,51.49
2016,1,22,12,45,0.0,48.5,1.95,11.0,48.5,37.18,26.19
2016,1,22,13,0,0.0,10.0,1.9,11.0,10.0,7.63,0.91
2016,1,22,13,15,0.0,42.5,1.8,11.0,42.5,32.54,22.31
2016,1,22,13,30,0.0,75.0,1.7,11.0,75.0,57.62,43.74
2016,1,22,13,45,0.0,88.5,1.65,11.0,88.5,68.16,52.74
2016,1,22,14,0,0.0,102.0,1.6,11.0,102.0,79.0,62.02
2016,1,22,14,15,1.5,124.0,1.55,11.0,124.5,97.36,77.66
2016,1,22,14,30,3.0,146.0,1.5,11.0,147.0,115.34,92.92
2016,1,22,14,45,1.5,106.0,1.5,11.0,106.5,82.32,65.11
2016,1,22,15,0,0.0,66.0,1.5,11.0,66.0,50.61,38.17
2016,1,22,15,15,0.0,59.0,1.45,10.5,59.0,45.19,33.67
2016,1,22,15,30,0.0,52.0,1.4,10.0,52.0,39.79,29.1
2016,1,22,15,45,0.0,44.0,1.35,10.0,44.0,33.62,23.73
2016,1,22,16,0,0.0,36.0,1.3,10.0,36.0,27.47,18.31
2016,1,22,16,15,0.0,28.0,1.25,10.0,28.0,21.34,13.66
2016,1,22,16,30,0.0,20.0,1.2,10.0,20.0,15.21,7.93
2016,1,22,16,45,0.0,13.0,1.2,10.0,13.0,9.87,2.77
2016,1,22,17,0,0.0,6.0,1.2,10.0,6.0,4.54,0.0
2016,1,22,17,15,0.0,3.0,1.2,9.5,3.0,2.36,0.0
2016,1,22,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,7,15,31.0,7.5,1.4,6.5,8.5,0.0,0.0
2016,1,23,7,30,62.0,15.0,1.4,7.0,17.0,61.04,0.0
2016,1,23,7,45,185.0,30.0,1.45,7.5,49.5,243.24,176.7
2016,1,23,8,0,308.0,45.0,1.5,8.0,82.0,377.4,311.73
2016,1,23,8,15,398.5,54.5,1.55,8.0,123.5,475.34,396.87
2016,1,23,8,30,489.0,64.0,1.6,8.0,165.0,581.06,483.85
2016,1,23,8,45,515.5,76.5,1.7,8.5,204.5,631.31,523.76
2016,1,23,9,0,542.0,89.0,1.8,9.0,244.0,680.3,561.19
2016,1,23,9,15,374.5,118.5,1.8,9.0,233.0,556.1,463.75
2016,1,23,9,30,207.0,148.0,1.8,9.0,222.0,386.89,325.68
2016,1,23,9,45,103.5,126.5,1.85,9.0,163.5,248.85,210.1
2016,1,23,10,0,0.0,105.0,1.9,9.0,105.0,85.52,68.15
2016,1,23,10,15,200.5,142.0,1.9,9.0,236.5,379.7,320.82
2016,1,23,10,30,401.0,179.0,1.9,9.0,368.0,642.79,527.99
2016,1,23,10,45,226.0,197.5,1.9,9.5,305.0,463.42,381.48
2016,1,23,11,0,51.0,216.0,1.9,10.0,242.0,265.35,217.63
2016,1,23,11,15,36.0,210.0,1.9,9.5,228.5,238.86,196.33
2016,1,23,11,30,21.0,204.0,1.9,9.0,215.0,195.03,159.91
2016,1,23,11,45,10.5,129.5,1.95,9.0,135.0,112.85,91.07
2016,1,23,12,0,0.0,55.0,2.0,9.0,55.0,42.19,30.68
2016,1,23,12,15,419.0,79.5,2.0,9.0,311.0,463.66,389.92
2016,1,23,12,30,838.0,104.0,2.0,9.0,567.0,804.75,647.61
2016,1,23,12,45,842.0,101.5,2.0,9.0,561.5,768.43,617.64
2016,1,23,13,0,846.0,99.0,2.0,9.0,556.0,729.18,588.69
2016,1,23,13,15,629.0,150.5,2.0,9.0,485.5,595.92,484.38
2016,1,23,13,30,412.0,202.0,2.0,9.0,415.0,467.31,381.97
2016,1,23,13,45,309.0,209.0,2.05,9.0,365.0,377.25,309.66
2016,1,23,14,0,206.0,216.0,2.1,9.0,315.0,299.44,245.86
2016,1,23,14,15,246.0,198.0,2.1,9.0,309.5,294.94,241.31
2016,1,23,14,30,286.0,180.0,2.1,9.0,304.0,276.37,224.07
2016,1,23,14,45,368.5,152.5,2.1,9.0,299.0,260.0,206.72
2016,1,23,15,0,451.0,125.0,2.1,9.0,294.0,239.77,184.31
2016,1,23,15,15,420.0,117.5,2.05,8.5,261.5,194.2,144.16
2016,1,23,15,30,389.0,110.0,2.0,8.0,229.0,152.21,108.4
2016,1,23,15,45,501.5,83.0,1.95,8.0,213.0,116.94,75.26
2016,1,23,16,0,614.0,56.0,1.9,8.0,197.0,63.51,38.49
2016,1,23,16,15,538.5,49.5,1.8,7.5,153.5,40.98,31.67
2016,1,23,16,30,463.0,43.0,1.7,7.0,110.0,35.66,26.46
2016,1,23,16,45,330.5,32.5,1.65,7.0,71.5,26.82,17.58
2016,1,23,17,0,198.0,22.0,1.6,7.0,33.0,18.12,2.26
2016,1,23,17,15,99.0,11.0,1.6,6.5,16.5,8.65,0.0
2016,1,23,17,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,7,15,62.0,7.5,1.15,4.5,9.0,0.0,0.0
2016,1,24,7,30,124.0,15.0,1.1,5.0,18.0,110.27,0.0
2016,1,24,7,45,256.0,27.5,1.1,5.5,52.5,298.43,221.91
2016,1,24,8,0,388.0,40.0,1.1,6.0,87.0,438.78,361.58
2016,1,24,8,15,471.5,48.0,1.1,6.0,129.5,534.84,444.02
2016,1,24,8,30,555.0,56.0,1.1,6.0,172.0,633.36,523.61
2016,1,24,8,45,514.0,74.0,1.15,6.5,200.0,627.82,519.99
2016,1,24,9,0,473.0,92.0,1.2,7.0,228.0,613.35,509.06
2016,1,24,9,15,514.0,96.0,1.2,7.0,263.5,661.81,545.92
2016,1,24,9,30,555.0,100.0,1.2,7.0,299.0,719.44,587.8
2016,1,24,9,45,459.0,131.0,1.2,7.0,307.0,655.5,538.05
2016,1,24,10,0,363.0,162.0,1.2,7.0,315.0,572.74,472.86
2016,1,24,10,15,323.5,181.5,1.2,7.0,325.0,553.49,456.5
2016,1,24,10,30,284.0,201.0,1.2,7.0,335.0,532.52,438.17
2016,1,24,10,45,254.0,216.0,1.2,7.5,340.5,513.91,421.33
2016,1,24,11,0,224.0,231.0,1.2,8.0,346.0,472.08,387.05
2016,1,24,11,15,243.0,236.5,1.1,8.0,365.0,487.42,398.55
2016,1,24,11,30,262.0,242.0,1.0,8.0,384.0,522.62,424.13
2016,1,24,11,45,253.5,247.5,0.95,8.0,386.5,509.1,412.3
2016,1,24,12,0,245.0,253.0,0.9,8.0,389.0,475.19,385.79
2016,1,24,12,15,370.5,226.5,0.9,8.5,432.5,556.91,449.81
2016,1,24,12,30,496.0,200.0,0.9,9.0,476.0,629.05,503.3
2016,1,24,12,45,510.5,193.0,0.9,9.5,474.0,607.83,485.51
2016,1,24,13,0,525.0,186.0,0.9,10.0,472.0,583.92,466.61
2016,1,24,13,15,355.5,213.0,0.95,10.0,404.5,452.62,365.06
2016,1,24,13,30,186.0,240.0,1.0,10.0,337.0,339.06,274.99
2016,1,24,13,45,204.0,228.0,1.1,10.0,330.5,324.3,264.01
2016,1,24,14,0,222.0,216.0,1.2,10.0,324.0,307.68,250.35
2016,1,24,14,15,536.0,142.0,1.3,9.5,382.0,388.14,312.87
2016,1,24,14,30,850.0,68.0,1.4,9.0,440.0,417.78,329.04
2016,1,24,14,45,822.5,67.5,1.5,9.0,404.0,354.86,272.68
2016,1,24,15,0,795.0,67.0,1.6,9.0,368.0,294.02,217.51
2016,1,24,15,15,765.5,64.0,1.55,8.5,328.5,232.89,162.32
2016,1,24,15,30,736.0,61.0,1.5,8.0,289.0,174.79,111.65
2016,1,24,15,45,687.5,57.0,1.45,8.0,245.5,117.27,67.69
2016,1,24,16,0,639.0,53.0,1.4,8.0,202.0,62.35,36.83
2016,1,24,16,15,568.0,46.5,1.3,7.5,158.0,38.83,29.76
2016,1,24,16,30,497.0,40.0,1.2,7.0,114.0,33.38,24.49
2016,1,24,16,45,380.5,30.5,1.15,6.5,75.0,25.32,16.48
2016,1,24,17,0,264.0,21.0,1.1,6.0,36.0,17.37,3.69
2016,1,24,17,15,132.0,10.5,1.05,5.5,18.0,8.26,0.0
2016,1,24,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,25,7,15,124.0,6.5,0.95,5.5,10.5,0.0,0.0
2016,1,25,7,30,248.0,13.0,0.9,6.0,21.0,207.16,0.0
2016,1,25,7,45,385.5,22.0,0.85,6.5,58.5,391.0,290.58
2016,1,25,8,0,523.0,31.0,0.8,7.0,96.0,534.87,432.1
2016,1,25,8,15,598.0,37.0,0.8,7.5,140.5,624.7,506.63
2016,1,25,8,30,673.0,43.0,0.8,8.0,185.0,716.28,577.27
2016,1,25,8,45,717.0,47.0,0.85,8.5,228.5,776.87,622.01
2016,1,25,9,0,761.0,51.0,0.9,9.0,272.0,836.28,663.83
2016,1,25,9,15,791.0,54.0,0.9,9.5,313.5,878.91,691.18
2016,1,25,9,30,821.0,57.0,0.9,10.0,355.0,919.01,715.9
2016,1,25,9,45,821.0,64.5,0.95,10.5,388.0,932.82,722.99
2016,1,25,10,0,821.0,72.0,1.0,11.0,421.0,942.81,727.74
2016,1,25,10,15,837.0,74.0,1.0,11.0,451.5,957.69,736.2
2016,1,25,10,30,853.0,76.0,1.0,11.0,482.0,968.87,742.14
2016,1,25,10,45,862.5,78.0,1.0,11.5,505.5,969.83,740.05
2016,1,25,11,0,872.0,80.0,1.0,12.0,529.0,966.95,735.72
2016,1,25,11,15,879.0,81.0,0.95,12.0,546.0,945.42,719.56
2016,1,25,11,30,886.0,82.0,0.9,12.0,563.0,931.59,709.0
2016,1,25,11,45,889.0,83.0,0.9,12.5,571.5,910.46,693.27
2016,1,25,12,0,892.0,84.0,0.9,13.0,580.0,885.86,675.46
2016,1,25,12,15,892.5,84.0,0.9,13.0,581.5,854.61,654.48
2016,1,25,12,30,893.0,84.0,0.9,13.0,583.0,820.29,631.44
2016,1,25,12,45,605.5,161.0,0.9,13.0,498.0,655.77,513.46
2016,1,25,13,0,318.0,238.0,0.9,13.0,413.0,472.33,374.74
2016,1,25,13,15,599.5,159.0,0.9,13.0,477.5,585.38,463.94
2016,1,25,13,30,881.0,80.0,0.9,13.0,542.0,641.96,505.38
2016,1,25,13,45,607.0,141.0,0.9,13.0,453.5,502.78,397.47
2016,1,25,14,0,333.0,202.0,0.9,13.0,365.0,362.11,288.32
2016,1,25,14,15,342.0,188.0,0.85,12.5,346.5,330.46,263.19
2016,1,25,14,30,351.0,174.0,0.8,12.0,328.0,297.68,235.51
2016,1,25,14,45,572.5,121.0,0.8,12.0,349.5,315.74,242.76
2016,1,25,15,0,794.0,68.0,0.8,12.0,371.0,295.29,214.87
2016,1,25,15,15,764.5,65.0,0.75,11.5,331.5,234.11,160.62
2016,1,25,15,30,735.0,62.0,0.7,11.0,292.0,175.97,110.92
2016,1,25,15,45,691.0,57.5,0.65,10.5,249.0,118.43,67.61
2016,1,25,16,0,647.0,53.0,0.6,10.0,206.0,66.31,39.6
2016,1,25,16,15,578.0,46.5,0.65,9.5,162.0,38.89,29.61
2016,1,25,16,30,509.0,40.0,0.7,9.0,118.0,33.44,24.39
2016,1,25,16,45,390.0,31.0,0.75,8.5,78.0,25.75,16.83
2016,1,25,17,0,271.0,22.0,0.8,8.0,38.0,18.21,5.46
2016,1,25,17,15,135.5,11.0,0.8,7.5,19.0,8.65,0.0
2016,1,25,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,11.5,1.05,4.0,11.5,9.05,0.0
2016,1,26,7,30,0.0,23.0,1.1,4.0,23.0,18.1,0.0
2016,1,26,7,45,249.0,29.0,1.15,4.5,61.0,296.98,229.02
2016,1,26,8,0,498.0,35.0,1.2,5.0,99.0,528.81,434.94
2016,1,26,8,15,576.5,41.5,1.2,5.5,143.5,610.56,503.75
2016,1,26,8,30,655.0,48.0,1.2,6.0,188.0,706.06,579.04
2016,1,26,8,45,706.0,52.0,1.25,6.5,233.5,773.5,629.74
2016,1,26,9,0,757.0,56.0,1.3,7.0,279.0,839.76,677.23
2016,1,26,9,15,789.0,59.5,1.3,7.5,320.5,885.22,707.13
2016,1,26,9,30,821.0,63.0,1.3,8.0,362.0,928.11,734.3
2016,1,26,9,45,839.5,66.0,1.3,9.0,398.5,953.93,747.52
2016,1,26,10,0,858.0,69.0,1.3,10.0,435.0,976.33,758.25
2016,1,26,10,15,873.0,71.0,1.25,10.5,466.0,990.23,763.57
2016,1,26,10,30,888.0,73.0,1.2,11.0,497.0,988.59,758.55
2016,1,26,10,45,898.5,74.0,1.2,11.5,521.5,989.08,756.28
2016,1,26,11,0,909.0,75.0,1.2,12.0,546.0,985.72,751.58
2016,1,26,11,15,915.5,76.0,1.1,12.0,563.0,974.63,741.48
2016,1,26,11,30,922.0,77.0,1.0,12.0,580.0,959.7,729.08
2016,1,26,11,45,925.0,77.5,0.9,12.5,589.0,937.18,710.54
2016,1,26,12,0,928.0,78.0,0.8,13.0,598.0,911.08,689.93
2016,1,26,12,15,928.0,78.0,0.75,13.0,599.0,878.37,667.31
2016,1,26,12,30,928.0,78.0,0.7,13.0,600.0,842.49,642.66
2016,1,26,12,45,781.0,115.5,0.7,13.0,551.0,743.65,575.29
2016,1,26,13,0,634.0,153.0,0.7,13.0,502.0,638.16,498.64
2016,1,26,13,15,769.5,115.5,0.7,13.0,529.0,658.02,514.62
2016,1,26,13,30,905.0,78.0,0.7,13.0,556.0,655.76,512.17
2016,1,26,13,45,780.5,100.5,0.7,13.0,501.0,562.49,440.82
2016,1,26,14,0,656.0,123.0,0.7,13.0,446.0,474.76,373.15
2016,1,26,14,15,658.5,114.0,0.65,12.5,422.5,426.39,334.12
2016,1,26,14,30,661.0,105.0,0.6,12.0,399.0,376.78,292.27
2016,1,26,14,45,626.5,103.5,0.6,12.0,365.0,319.92,243.76
2016,1,26,15,0,592.0,102.0,0.6,12.0,331.0,266.3,197.21
2016,1,26,15,15,677.0,81.0,0.55,11.5,316.5,226.72,157.79
2016,1,26,15,30,762.0,60.0,0.5,11.0,302.0,179.04,112.07
2016,1,26,15,45,717.0,56.5,0.5,10.5,258.0,120.5,68.16
2016,1,26,16,0,672.0,53.0,0.5,10.0,214.0,67.47,39.96
2016,1,26,16,15,604.5,47.0,0.6,9.5,169.0,42.84,33.19
2016,1,26,16,30,537.0,41.0,0.7,9.0,124.0,34.41,25.3
2016,1,26,16,45,418.0,32.0,0.85,8.5,83.0,26.68,17.74
2016,1,26,17,0,299.0,23.0,1.0,8.0,42.0,19.1,7.13
2016,1,26,17,15,149.5,11.5,0.95,7.5,21.0,9.05,0.0
2016,1,26,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,11.5,0.8,5.5,11.5,9.05,0.0
2016,1,27,7,30,0.0,23.0,0.8,6.0,23.0,18.1,0.0
2016,1,27,7,45,224.0,30.5,0.8,6.5,59.5,280.03,216.54
2016,1,27,8,0,448.0,38.0,0.8,7.0,96.0,489.23,399.87
2016,1,27,8,15,527.5,45.5,0.75,7.5,140.5,582.25,475.48
2016,1,27,8,30,607.0,53.0,0.7,8.0,185.0,677.85,548.7
2016,1,27,8,45,655.0,58.5,0.7,8.5,229.0,742.47,595.61
2016,1,27,9,0,703.0,64.0,0.7,9.0,273.0,798.16,633.91
2016,1,27,9,15,737.0,68.0,0.6,9.5,314.5,845.87,663.04
2016,1,27,9,30,771.0,72.0,0.5,10.0,356.0,891.08,688.98
2016,1,27,9,45,812.5,70.0,0.45,10.5,396.0,933.15,712.8
2016,1,27,10,0,854.0,68.0,0.4,11.0,436.0,971.7,733.59
2016,1,27,10,15,869.5,70.0,0.35,11.5,467.0,974.41,730.69
2016,1,27,10,30,885.0,72.0,0.3,12.0,498.0,985.1,733.72
2016,1,27,10,45,743.5,111.0,0.3,12.5,481.0,902.8,677.4
2016,1,27,11,0,602.0,150.0,0.3,13.0,464.0,796.63,605.68
2016,1,27,11,15,538.0,176.5,0.3,13.0,463.5,742.07,568.86
2016,1,27,11,30,474.0,203.0,0.3,13.0,463.0,695.71,535.02
2016,1,27,11,45,451.0,213.0,0.3,13.5,463.5,668.4,514.37
2016,1,27,12,0,428.0,223.0,0.3,14.0,464.0,640.01,492.67
2016,1,27,12,15,346.5,240.5,0.3,14.0,436.0,552.5,428.77
2016,1,27,12,30,265.0,258.0,0.3,14.0,408.0,487.93,380.57
2016,1,27,12,45,594.5,166.5,0.3,14.0,498.0,653.92,506.54
2016,1,27,13,0,924.0,75.0,0.3,14.0,588.0,756.57,578.6
2016,1,27,13,15,918.0,74.5,0.3,14.0,573.5,707.68,542.27
2016,1,27,13,30,912.0,74.0,0.3,14.0,559.0,656.84,505.06
2016,1,27,13,45,773.5,102.0,0.3,14.0,502.5,560.68,433.41
2016,1,27,14,0,635.0,130.0,0.3,14.0,446.0,470.82,365.4
2016,1,27,14,15,502.0,152.0,0.25,14.0,393.0,382.5,297.06
2016,1,27,14,30,369.0,174.0,0.2,14.0,340.0,305.27,236.65
2016,1,27,14,45,352.0,162.0,0.2,14.0,310.5,262.99,201.87
2016,1,27,15,0,335.0,150.0,0.2,14.0,281.0,222.63,167.84
2016,1,27,15,15,323.5,136.0,0.25,13.5,251.5,183.98,135.28
2016,1,27,15,30,312.0,122.0,0.3,13.0,222.0,146.89,104.47
2016,1,27,15,45,299.5,105.5,0.35,13.0,190.5,109.56,75.32
2016,1,27,16,0,287.0,89.0,0.4,13.0,159.0,74.23,52.43
2016,1,27,16,15,259.0,73.0,0.4,12.5,126.0,53.3,42.1
2016,1,27,16,30,231.0,57.0,0.4,12.0,93.0,42.18,31.9
2016,1,27,16,45,183.0,40.5,0.4,11.5,63.0,30.3,20.75
2016,1,27,17,0,135.0,24.0,0.4,11.0,33.0,18.19,7.23
2016,1,27,17,15,67.5,12.0,0.45,10.5,16.5,9.44,0.0
2016,1,27,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,28,7,15,109.5,7.5,0.8,7.0,12.0,88.98,0.0
2016,1,28,7,30,219.0,15.0,0.7,7.0,24.0,223.55,0.0
2016,1,28,7,45,353.5,25.0,0.65,7.5,62.0,381.75,292.96
2016,1,28,8,0,488.0,35.0,0.6,8.0,100.0,520.07,419.89
2016,1,28,8,15,562.0,42.0,0.5,8.0,144.0,598.72,484.23
2016,1,28,8,30,636.0,49.0,0.4,8.0,188.0,690.38,553.6
2016,1,28,8,45,401.5,86.0,0.3,8.5,180.5,532.7,434.46
2016,1,28,9,0,167.0,123.0,0.2,9.0,173.0,320.23,265.17
2016,1,28,9,15,174.0,140.0,0.2,9.5,198.5,346.46,287.35
2016,1,28,9,30,181.0,157.0,0.2,10.0,224.0,372.08,306.14
2016,1,28,9,45,192.0,173.0,0.2,10.5,250.5,399.49,325.99
2016,1,28,10,0,203.0,189.0,0.2,11.0,277.0,426.12,344.81
2016,1,28,10,15,154.5,203.5,0.25,11.0,273.0,390.4,315.04
2016,1,28,10,30,106.0,218.0,0.3,11.0,269.0,331.8,268.2
2016,1,28,10,45,353.5,185.0,0.4,11.5,368.0,572.32,457.59
2016,1,28,11,0,601.0,152.0,0.5,12.0,467.0,798.41,617.84
2016,1,28,11,15,411.0,203.5,0.6,12.0,422.5,651.88,509.05
2016,1,28,11,30,221.0,255.0,0.7,12.0,378.0,477.88,379.32
2016,1,28,11,45,221.5,259.5,0.85,12.0,384.0,472.8,377.79
2016,1,28,12,0,222.0,264.0,1.0,12.0,390.0,466.91,373.81
2016,1,28,12,15,145.5,259.5,0.95,12.0,342.0,385.58,309.2
2016,1,28,12,30,69.0,255.0,0.9,12.0,294.0,292.11,234.62
2016,1,28,12,45,34.5,173.0,0.85,12.5,192.5,177.37,142.41
2016,1,28,13,0,0.0,91.0,0.8,13.0,91.0,70.1,53.44
2016,1,28,13,15,0.0,78.5,0.75,13.0,78.5,60.36,45.52
2016,1,28,13,30,0.0,66.0,0.7,13.0,66.0,50.67,37.43
2016,1,28,13,45,13.5,131.0,0.65,13.0,138.0,110.31,87.6
2016,1,28,14,0,27.0,196.0,0.6,13.0,210.0,170.56,136.93
2016,1,28,14,15,40.5,193.0,0.6,13.0,212.0,178.72,143.29
2016,1,28,14,30,54.0,190.0,0.6,13.0,214.0,177.09,141.72
2016,1,28,14,45,68.5,178.5,0.6,13.0,207.0,166.97,132.97
2016,1,28,15,0,83.0,167.0,0.6,13.0,200.0,155.2,122.53
2016,1,28,15,15,79.5,150.5,0.6,12.5,179.5,133.86,104.78
2016,1,28,15,30,76.0,134.0,0.6,12.0,159.0,113.28,87.74
2016,1,28,15,45,71.0,115.5,0.6,12.0,136.5,91.97,70.37
2016,1,28,16,0,66.0,97.0,0.6,12.0,114.0,71.78,54.86
2016,1,28,16,15,56.0,78.5,0.65,11.5,90.5,56.31,44.99
2016,1,28,16,30,46.0,60.0,0.7,11.0,67.0,43.62,33.33
2016,1,28,16,45,23.5,42.5,0.75,11.0,46.0,31.27,21.7
2016,1,28,17,0,1.0,25.0,0.8,11.0,25.0,18.7,8.24
2016,1,28,17,15,0.5,12.5,0.75,11.0,12.5,9.83,0.0
2016,1,28,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,1.0,0.65,9.5,1.0,0.79,0.0
2016,1,29,7,30,0.0,2.0,0.6,10.0,2.0,1.51,0.0
2016,1,29,7,45,0.0,5.0,0.6,10.5,5.0,3.78,0.0
2016,1,29,8,0,0.0,8.0,0.6,11.0,8.0,6.06,0.0
2016,1,29,8,15,0.0,12.0,0.6,11.0,12.0,9.1,2.22
2016,1,29,8,30,0.0,16.0,0.6,11.0,16.0,12.15,4.95
2016,1,29,8,45,0.0,19.5,0.6,11.5,19.5,14.82,7.29
2016,1,29,9,0,0.0,23.0,0.6,12.0,23.0,17.5,9.61
2016,1,29,9,15,0.0,26.5,0.6,12.0,26.5,20.19,11.92
2016,1,29,9,30,0.0,30.0,0.6,12.0,30.0,22.88,14.22
2016,1,29,9,45,0.5,88.0,0.65,12.5,88.0,69.99,54.48
2016,1,29,10,0,1.0,146.0,0.7,13.0,146.0,128.03,102.75
2016,1,29,10,15,106.5,182.5,0.7,13.0,234.0,314.1,257.07
2016,1,29,10,30,212.0,219.0,0.7,13.0,322.0,460.22,370.82
2016,1,29,10,45,106.0,160.0,0.75,13.5,211.5,275.9,223.66
2016,1,29,11,0,0.0,101.0,0.8,14.0,101.0,78.91,60.5
2016,1,29,11,15,0.0,101.5,0.8,14.0,101.5,79.14,61.02
2016,1,29,11,30,0.0,102.0,0.8,14.0,102.0,79.43,61.19
2016,1,29,11,45,0.0,107.5,0.85,14.0,107.5,83.99,64.93
2016,1,29,12,0,0.0,113.0,0.9,14.0,113.0,88.53,68.66
2016,1,29,12,15,0.0,99.5,0.9,14.0,99.5,77.1,59.15
2016,1,29,12,30,0.0,86.0,0.9,14.0,86.0,66.2,50.1
2016,1,29,12,45,0.0,48.0,0.9,14.0,48.0,36.81,25.5
2016,1,29,13,0,0.0,10.0,0.9,14.0,10.0,7.64,0.84
2016,1,29,13,15,0.0,10.0,0.9,14.0,10.0,7.64,0.85
2016,1,29,13,30,0.0,10.0,0.9,14.0,10.0,7.63,0.85
2016,1,29,13,45,0.0,31.5,0.9,14.0,31.5,24.09,14.88
2016,1,29,14,0,0.0,53.0,0.9,14.0,53.0,40.62,28.92
2016,1,29,14,15,0.0,30.0,0.85,14.0,30.0,22.92,13.93
2016,1,29,14,30,0.0,7.0,0.8,14.0,7.0,5.33,0.0
2016,1,29,14,45,0.0,12.0,0.8,14.0,12.0,9.14,2.2
2016,1,29,15,0,0.0,17.0,0.8,14.0,17.0,12.95,5.5
2016,1,29,15,15,0.0,15.0,0.75,13.5,15.0,11.41,4.22
2016,1,29,15,30,0.0,13.0,0.7,13.0,13.0,9.88,2.92
2016,1,29,15,45,0.0,11.0,0.7,12.5,11.0,8.35,1.62
2016,1,29,16,0,0.0,9.0,0.7,12.0,9.0,6.83,0.29
2016,1,29,16,15,280.0,23.5,0.65,11.5,70.5,18.97,11.56
2016,1,29,16,30,560.0,38.0,0.6,11.0,132.0,34.86,25.64
2016,1,29,16,45,455.5,30.5,0.6,11.0,91.0,27.8,18.77
2016,1,29,17,0,351.0,23.0,0.6,11.0,50.0,19.17,9.14
2016,1,29,17,15,175.5,11.5,0.65,11.0,25.0,9.05,0.0
2016,1,29,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,13.5,1.2,6.0,13.5,10.62,0.0
2016,1,30,7,30,0.0,27.0,1.2,6.0,27.0,39.36,0.0
2016,1,30,7,45,249.0,31.0,1.25,6.5,65.5,300.83,240.33
2016,1,30,8,0,498.0,35.0,1.3,7.0,104.0,518.05,426.68
2016,1,30,8,15,571.5,41.5,1.3,7.0,148.5,607.36,500.96
2016,1,30,8,30,645.0,48.0,1.3,7.0,193.0,698.24,572.99
2016,1,30,8,45,694.0,51.5,1.35,7.5,237.5,763.0,621.33
2016,1,30,9,0,743.0,55.0,1.4,8.0,282.0,826.67,666.73
2016,1,30,9,15,773.5,58.0,1.4,8.0,323.5,869.99,696.3
2016,1,30,9,30,804.0,61.0,1.4,8.0,365.0,910.82,723.41
2016,1,30,9,45,830.5,62.0,1.45,8.5,402.5,930.3,734.44
2016,1,30,10,0,857.0,63.0,1.5,9.0,440.0,958.01,751.3
2016,1,30,10,15,871.5,64.5,1.5,9.0,471.0,971.02,758.35
2016,1,30,10,30,886.0,66.0,1.5,9.0,502.0,980.37,763.17
2016,1,30,10,45,540.0,156.0,1.55,9.5,425.5,746.5,596.04
2016,1,30,11,0,194.0,246.0,1.6,10.0,349.0,459.81,373.19
2016,1,30,11,15,185.5,254.5,1.6,10.0,356.0,453.03,369.06
2016,1,30,11,30,177.0,263.0,1.6,10.0,363.0,445.82,362.62
2016,1,30,11,45,99.0,241.0,1.65,10.0,297.5,319.79,261.36
2016,1,30,12,0,21.0,219.0,1.7,10.0,232.0,203.57,165.32
2016,1,30,12,15,25.0,225.0,1.65,10.0,240.0,210.57,171.45
2016,1,30,12,30,29.0,231.0,1.6,10.0,248.0,233.82,190.35
2016,1,30,12,45,191.5,236.5,1.6,10.0,345.5,376.29,308.61
2016,1,30,13,0,354.0,242.0,1.6,10.0,443.0,502.52,408.15
2016,1,30,13,15,259.0,248.0,1.55,10.0,393.0,422.51,342.89
2016,1,30,13,30,164.0,254.0,1.5,10.0,343.0,337.82,274.79
2016,1,30,13,45,165.0,243.5,1.5,10.0,330.0,315.68,257.22
2016,1,30,14,0,166.0,233.0,1.5,10.0,317.0,293.44,238.93
2016,1,30,14,15,87.5,197.5,1.5,9.5,242.0,204.17,166.3
2016,1,30,14,30,9.0,162.0,1.5,9.0,167.0,130.09,105.54
2016,1,30,14,45,11.0,154.5,1.55,9.0,160.0,123.44,100.2
2016,1,30,15,0,13.0,147.0,1.6,9.0,153.0,116.5,94.39
2016,1,30,15,15,10.0,133.5,1.55,8.5,137.5,103.61,83.79
2016,1,30,15,30,7.0,120.0,1.5,8.0,122.0,91.23,73.55
2016,1,30,15,45,3.5,104.0,1.45,8.0,105.0,77.56,62.0
2016,1,30,16,0,0.0,88.0,1.4,8.0,88.0,64.55,50.86
2016,1,30,16,15,0.0,70.5,1.3,7.5,70.5,51.76,41.65
2016,1,30,16,30,0.0,53.0,1.2,7.0,53.0,39.34,30.11
2016,1,30,16,45,0.0,36.5,1.2,6.5,36.5,27.44,18.88
2016,1,30,17,0,0.0,20.0,1.2,6.0,20.0,15.26,6.67
2016,1,30,17,15,0.0,10.0,1.15,6.0,10.0,7.87,0.0
2016,1,30,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,7.0,1.0,4.0,7.0,5.51,0.0
2016,1,31,7,30,0.0,14.0,1.0,4.0,14.0,10.68,0.0
2016,1,31,7,45,12.0,32.0,1.0,4.5,33.5,49.71,35.89
2016,1,31,8,0,24.0,50.0,1.0,5.0,53.0,82.05,66.23
2016,1,31,8,15,34.5,69.0,1.05,5.0,75.5,113.57,94.96
2016,1,31,8,30,45.0,88.0,1.1,5.0,98.0,144.4,122.65
2016,1,31,8,45,52.5,106.5,1.2,5.0,121.0,171.31,146.32
2016,1,31,9,0,60.0,125.0,1.3,5.0,144.0,198.07,169.4
2016,1,31,9,15,65.0,142.0,1.35,5.0,165.0,219.94,187.77
2016,1,31,9,30,70.0,159.0,1.4,5.0,186.0,241.7,205.78
2016,1,31,9,45,168.0,173.5,1.45,5.0,246.0,374.59,318.59
2016,1,31,10,0,266.0,188.0,1.5,5.0,306.0,509.61,427.6
2016,1,31,10,15,179.0,205.0,1.6,5.0,287.0,415.33,348.51
2016,1,31,10,30,92.0,222.0,1.7,5.0,268.0,321.21,269.35
2016,1,31,10,45,193.0,229.0,1.8,5.5,331.0,445.46,372.56
2016,1,31,11,0,294.0,236.0,1.9,6.0,394.0,567.05,468.4
2016,1,31,11,15,358.5,230.5,2.0,6.0,428.5,611.31,503.0
2016,1,31,11,30,423.0,225.0,2.1,6.0,463.0,672.91,550.43
2016,1,31,11,45,304.5,250.0,2.25,6.5,423.0,557.33,457.91
2016,1,31,12,0,186.0,275.0,2.4,7.0,383.0,446.93,368.36
2016,1,31,12,15,268.5,263.5,2.45,7.0,419.5,511.7,421.76
2016,1,31,12,30,351.0,252.0,2.5,7.0,456.0,550.53,453.27
2016,1,31,12,45,650.5,164.0,2.65,7.5,537.5,696.87,570.27
2016,1,31,13,0,950.0,76.0,2.8,8.0,619.0,780.05,634.11
2016,1,31,13,15,945.5,75.5,2.85,7.5,604.5,730.81,596.98
2016,1,31,13,30,941.0,75.0,2.9,7.0,590.0,679.38,556.92
2016,1,31,13,45,623.0,148.0,2.95,7.0,483.5,521.31,429.18
2016,1,31,14,0,305.0,221.0,3.0,7.0,377.0,364.99,301.31
2016,1,31,14,15,599.0,146.0,3.0,7.0,431.0,428.89,350.99
2016,1,31,14,30,893.0,71.0,3.0,7.0,485.0,441.97,353.67
2016,1,31,14,45,865.0,71.0,3.05,7.0,448.0,376.95,294.2
2016,1,31,15,0,837.0,71.0,3.1,7.0,411.0,313.19,235.2
2016,1,31,15,15,808.5,68.0,3.1,6.5,369.5,249.05,176.34
2016,1,31,15,30,780.0,65.0,3.1,6.0,328.0,187.8,121.98
2016,1,31,15,45,724.0,63.0,3.1,5.5,281.5,127.76,75.72
2016,1,31,16,0,668.0,61.0,3.1,5.0,235.0,70.8,43.47
2016,1,31,16,15,601.5,55.0,3.05,4.5,188.5,45.61,36.5
2016,1,31,16,30,535.0,49.0,3.0,4.0,142.0,40.69,31.73
2016,1,31,16,45,414.0,40.0,3.0,4.0,98.5,33.09,24.2
2016,1,31,17,0,293.0,31.0,3.0,4.0,55.0,25.68,15.62
2016,1,31,17,15,146.5,15.5,3.05,4.0,27.5,12.2,0.0
2016,1,31,17,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,3.25,4.5,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,3.65,4.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,3.4,3.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,2.85,2.5,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,1,7,15,191.0,8.5,2.4,3.0,18.0,151.52,0.0
2016,2,1,7,30,382.0,17.0,2.4,3.0,36.0,353.13,80.82
2016,2,1,7,45,509.0,24.5,2.45,3.5,79.5,499.59,403.41
2016,2,1,8,0,636.0,32.0,2.5,4.0,123.0,635.3,528.24
2016,2,1,8,15,703.0,37.0,2.5,4.5,171.5,720.28,600.22
2016,2,1,8,30,770.0,42.0,2.5,5.0,220.0,797.54,661.64
2016,2,1,8,45,811.5,45.0,2.55,5.5,267.0,855.58,705.39
2016,2,1,9,0,853.0,48.0,2.6,6.0,314.0,912.7,746.28
2016,2,1,9,15,880.0,50.5,2.6,6.0,358.0,953.1,774.23
2016,2,1,9,30,907.0,53.0,2.6,6.0,402.0,990.83,799.53
2016,2,1,9,45,918.5,57.5,2.6,6.5,439.5,1012.88,811.69
2016,2,1,10,0,930.0,62.0,2.6,7.0,477.0,1031.11,821.12
2016,2,1,10,15,943.0,63.5,2.55,7.0,509.5,1042.67,826.76
2016,2,1,10,30,956.0,65.0,2.5,7.0,542.0,1050.26,829.77
2016,2,1,10,45,963.0,66.5,2.5,7.0,566.5,1047.81,826.58
2016,2,1,11,0,970.0,68.0,2.5,7.0,591.0,1041.25,820.86
2016,2,1,11,15,975.0,69.0,2.45,7.0,608.5,1028.0,810.12
2016,2,1,11,30,980.0,70.0,2.4,7.0,626.0,1010.69,796.83
2016,2,1,11,45,975.0,73.5,2.35,7.5,634.0,983.35,775.34
2016,2,1,12,0,970.0,77.0,2.3,8.0,642.0,952.46,751.64
2016,2,1,12,15,970.0,77.0,2.25,8.0,643.5,918.35,727.16
2016,2,1,12,30,970.0,77.0,2.2,8.0,645.0,880.88,700.32
2016,2,1,12,45,962.0,78.5,2.2,8.0,636.5,835.73,668.35
2016,2,1,13,0,954.0,80.0,2.2,8.0,628.0,788.12,634.4
2016,2,1,13,15,948.0,79.0,2.15,8.0,613.0,737.01,595.8
2016,2,1,13,30,942.0,78.0,2.1,8.0,598.0,683.86,553.66
2016,2,1,13,45,930.5,78.0,2.05,8.0,575.0,626.75,507.33
2016,2,1,14,0,919.0,78.0,2.0,8.0,552.0,568.59,458.89
2016,2,1,14,15,905.5,76.0,1.95,7.5,522.0,506.82,406.89
2016,2,1,14,30,892.0,74.0,1.9,7.0,492.0,445.7,353.57
2016,2,1,14,45,879.5,70.0,1.85,7.0,456.5,381.46,295.46
2016,2,1,15,0,867.0,66.0,1.8,7.0,421.0,317.61,236.44
2016,2,1,15,15,840.0,63.0,1.7,6.5,379.5,252.0,176.6
2016,2,1,15,30,813.0,60.0,1.6,6.0,338.0,189.06,121.03
2016,2,1,15,45,781.5,55.5,1.55,6.0,293.0,127.33,72.57
2016,2,1,16,0,750.0,51.0,1.5,6.0,248.0,69.42,40.43
2016,2,1,16,15,691.0,46.0,1.45,5.5,200.5,42.72,33.75
2016,2,1,16,30,632.0,41.0,1.4,5.0,153.0,37.97,29.19
2016,2,1,16,45,536.0,33.0,1.35,4.5,108.0,30.42,21.85
2016,2,1,17,0,440.0,25.0,1.3,4.0,63.0,22.95,13.73
2016,2,1,17,15,220.0,12.5,1.25,3.5,31.5,11.15,0.0
2016,2,1,17,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
