Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,2.0,0.8,4.0,2.0,1.57,0.0
2016,2,2,7,30,0.0,4.0,0.8,4.0,4.0,3.02,0.0
2016,2,2,7,45,0.0,9.5,0.85,4.5,9.5,7.2,0.39
2016,2,2,8,0,0.0,15.0,0.9,5.0,15.0,11.39,4.29
2016,2,2,8,15,0.0,21.5,0.9,5.0,21.5,16.35,8.82
2016,2,2,8,30,0.0,28.0,0.9,5.0,28.0,21.33,13.34
2016,2,2,8,45,0.0,34.5,0.9,5.0,34.5,26.31,17.81
2016,2,2,9,0,0.0,41.0,0.9,5.0,41.0,31.31,22.24
2016,2,2,9,15,0.0,47.0,0.9,5.0,47.0,35.93,26.29
2016,2,2,9,30,0.0,53.0,0.9,5.0,53.0,40.56,30.3
2016,2,2,9,45,403.5,67.5,0.95,5.5,249.0,528.42,447.27
2016,2,2,10,0,807.0,82.0,1.0,6.0,445.0,947.31,749.08
2016,2,2,10,15,409.5,131.0,1.0,6.0,315.5,601.14,490.69
2016,2,2,10,30,12.0,180.0,1.0,6.0,186.0,168.52,137.64
2016,2,2,10,45,434.5,135.5,1.05,6.0,371.5,618.24,511.57
2016,2,2,11,0,857.0,91.0,1.1,6.0,557.0,973.13,761.84
2016,2,2,11,15,436.5,150.0,1.05,6.0,387.5,616.62,498.95
2016,2,2,11,30,16.0,209.0,1.0,6.0,218.0,192.65,156.7
2016,2,2,11,45,35.5,233.0,1.0,6.5,254.0,252.02,207.45
2016,2,2,12,0,55.0,257.0,1.0,7.0,290.0,291.29,238.87
2016,2,2,12,15,33.0,230.0,1.0,7.0,250.0,238.7,195.38
2016,2,2,12,30,11.0,203.0,1.0,7.0,210.0,175.81,143.36
2016,2,2,12,45,11.0,201.5,1.0,7.0,208.5,173.1,141.37
2016,2,2,13,0,11.0,200.0,1.0,7.0,207.0,170.44,139.22
2016,2,2,13,15,103.0,229.5,1.0,7.0,287.5,284.1,234.29
2016,2,2,13,30,195.0,259.0,1.0,7.0,368.0,361.32,296.2
2016,2,2,13,45,125.0,241.0,1.0,7.0,310.0,289.51,237.12
2016,2,2,14,0,55.0,223.0,1.0,7.0,252.0,216.24,177.21
2016,2,2,14,15,267.0,193.5,1.0,7.0,321.0,300.5,245.76
2016,2,2,14,30,479.0,164.0,1.0,7.0,390.0,350.11,280.83
2016,2,2,14,45,657.0,116.5,1.0,7.5,402.0,343.79,267.55
2016,2,2,15,0,835.0,69.0,1.0,8.0,414.0,311.31,230.05
2016,2,2,15,15,808.5,66.0,0.95,7.5,373.5,247.64,172.67
2016,2,2,15,30,782.0,63.0,0.9,7.0,333.0,186.62,119.45
2016,2,2,15,45,746.0,58.5,0.85,7.0,288.5,126.27,72.69
2016,2,2,16,0,710.0,54.0,0.8,7.0,244.0,70.33,41.86
2016,2,2,16,15,650.5,49.0,0.85,6.0,197.5,44.85,35.66
2016,2,2,16,30,591.0,44.0,0.9,5.0,151.0,40.23,31.31
2016,2,2,16,45,493.5,36.0,1.0,4.5,107.0,30.19,21.71
2016,2,2,17,0,396.0,28.0,1.1,4.0,63.0,23.42,14.39
2016,2,2,17,15,198.0,14.0,1.1,4.0,31.5,11.42,0.0
2016,2,2,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,7,15,138.0,10.0,0.8,2.5,17.5,112.51,0.0
2016,2,3,7,30,276.0,20.0,0.8,3.0,35.0,283.15,122.74
2016,2,3,7,45,398.5,29.0,0.8,3.5,75.5,423.22,343.34
2016,2,3,8,0,521.0,38.0,0.8,4.0,116.0,552.68,455.94
2016,2,3,8,15,591.0,44.5,0.8,4.5,162.0,629.46,518.68
2016,2,3,8,30,661.0,51.0,0.8,5.0,208.0,718.09,586.47
2016,2,3,8,45,704.0,55.5,0.85,6.0,253.0,779.24,629.85
2016,2,3,9,0,747.0,60.0,0.9,7.0,298.0,839.08,670.28
2016,2,3,9,15,777.0,63.5,0.9,7.5,340.0,883.03,698.17
2016,2,3,9,30,807.0,67.0,0.9,8.0,382.0,924.4,723.48
2016,2,3,9,45,823.0,70.5,0.95,8.5,418.5,948.78,737.58
2016,2,3,10,0,839.0,74.0,1.0,9.0,455.0,969.72,749.44
2016,2,3,10,15,854.5,76.0,1.0,9.0,487.0,984.52,757.51
2016,2,3,10,30,870.0,78.0,1.0,9.0,519.0,995.52,763.2
2016,2,3,10,45,882.5,79.0,1.0,9.5,544.5,986.37,754.26
2016,2,3,11,0,895.0,80.0,1.0,10.0,570.0,985.36,751.28
2016,2,3,11,15,902.0,81.0,1.0,10.0,587.5,975.08,743.55
2016,2,3,11,30,909.0,82.0,1.0,10.0,605.0,960.94,733.55
2016,2,3,11,45,913.0,82.5,1.0,10.5,615.0,939.62,717.63
2016,2,3,12,0,917.0,83.0,1.0,11.0,625.0,914.64,699.51
2016,2,3,12,15,918.0,83.0,0.95,11.0,627.0,882.96,677.35
2016,2,3,12,30,919.0,83.0,0.9,11.0,629.0,848.01,653.08
2016,2,3,12,45,616.0,171.0,0.9,11.0,535.0,678.43,531.86
2016,2,3,13,0,313.0,259.0,0.9,11.0,441.0,489.55,388.94
2016,2,3,13,15,256.0,260.0,0.9,11.0,407.0,431.52,345.25
2016,2,3,13,30,199.0,261.0,0.9,11.0,373.0,365.47,293.63
2016,2,3,13,45,113.5,234.0,0.9,11.0,297.0,276.13,222.66
2016,2,3,14,0,28.0,207.0,0.9,11.0,221.0,179.49,144.54
2016,2,3,14,15,311.5,170.5,0.85,10.5,319.5,301.06,242.93
2016,2,3,14,30,595.0,134.0,0.8,10.0,418.0,377.57,297.34
2016,2,3,14,45,312.5,149.0,0.8,10.0,297.5,238.47,187.15
2016,2,3,15,0,30.0,164.0,0.8,10.0,177.0,136.96,110.01
2016,2,3,15,15,26.5,149.0,0.75,9.5,159.5,120.39,96.73
2016,2,3,15,30,23.0,134.0,0.7,9.0,142.0,103.87,83.14
2016,2,3,15,45,17.5,117.0,0.7,8.5,122.5,88.02,70.21
2016,2,3,16,0,12.0,100.0,0.7,8.0,103.0,73.11,58.03
2016,2,3,16,15,6.0,81.5,0.75,7.5,83.0,59.22,48.52
2016,2,3,16,30,0.0,63.0,0.8,7.0,63.0,46.19,36.47
2016,2,3,16,45,0.0,44.5,0.85,7.0,44.5,33.07,24.11
2016,2,3,17,0,0.0,26.0,0.9,7.0,26.0,19.76,11.28
2016,2,3,17,15,0.0,13.0,0.9,6.5,13.0,9.9,0.0
2016,2,3,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,4,7,15,153.0,10.0,0.8,4.5,19.0,123.88,0.0
2016,2,4,7,30,306.0,20.0,0.7,5.0,38.0,308.9,156.33
2016,2,4,7,45,426.5,28.5,0.65,5.5,79.5,434.63,350.25
2016,2,4,8,0,547.0,37.0,0.6,6.0,121.0,564.19,460.08
2016,2,4,8,15,615.5,43.0,0.55,6.0,167.5,650.16,528.58
2016,2,4,8,30,684.0,49.0,0.5,6.0,214.0,737.33,593.81
2016,2,4,8,45,724.5,53.5,0.45,6.5,259.0,796.5,634.01
2016,2,4,9,0,765.0,58.0,0.4,7.0,304.0,854.29,671.19
2016,2,4,9,15,794.0,61.0,0.4,7.5,346.5,896.84,697.18
2016,2,4,9,30,823.0,64.0,0.4,8.0,389.0,936.75,720.7
2016,2,4,9,45,838.0,68.0,0.4,8.5,425.5,961.0,733.22
2016,2,4,10,0,853.0,72.0,0.4,9.0,462.0,981.74,743.5
2016,2,4,10,15,867.5,74.0,0.4,9.5,494.0,983.52,741.38
2016,2,4,10,30,882.0,76.0,0.4,10.0,526.0,993.53,745.11
2016,2,4,10,45,891.5,77.5,0.4,10.5,550.5,994.06,742.66
2016,2,4,11,0,901.0,79.0,0.4,11.0,575.0,990.69,738.06
2016,2,4,11,15,907.5,80.0,0.35,11.0,592.5,979.86,729.06
2016,2,4,11,30,914.0,81.0,0.3,11.0,610.0,965.16,717.93
2016,2,4,11,45,917.0,81.5,0.3,11.5,619.5,942.82,701.91
2016,2,4,12,0,920.0,82.0,0.3,12.0,629.0,916.85,683.8
2016,2,4,12,15,920.5,82.0,0.25,12.0,631.0,884.65,661.97
2016,2,4,12,30,921.0,82.0,0.2,12.0,633.0,849.21,638.16
2016,2,4,12,45,920.5,81.0,0.2,12.5,627.0,808.78,610.75
2016,2,4,13,0,920.0,80.0,0.2,13.0,621.0,765.52,581.35
2016,2,4,13,15,684.5,148.0,0.15,13.0,545.5,637.86,488.95
2016,2,4,13,30,449.0,216.0,0.1,13.0,470.0,506.01,391.64
2016,2,4,13,45,667.5,147.0,0.1,13.0,508.5,547.43,423.63
2016,2,4,14,0,886.0,78.0,0.1,13.0,547.0,552.69,424.75
2016,2,4,14,15,674.5,124.5,0.1,12.5,470.0,446.47,343.54
2016,2,4,14,30,463.0,171.0,0.1,12.0,393.0,349.35,269.77
2016,2,4,14,45,487.5,152.0,0.15,12.0,371.0,308.98,235.79
2016,2,4,15,0,512.0,133.0,0.2,12.0,349.0,265.6,197.51
2016,2,4,15,15,489.5,124.5,0.25,11.5,315.0,216.71,156.02
2016,2,4,15,30,467.0,116.0,0.3,11.0,281.0,170.41,117.54
2016,2,4,15,45,445.5,103.0,0.35,11.0,243.5,123.7,81.58
2016,2,4,16,0,424.0,90.0,0.4,11.0,206.0,79.96,55.05
2016,2,4,16,15,386.0,76.5,0.5,10.0,167.5,56.78,45.85
2016,2,4,16,30,348.0,63.0,0.6,9.0,129.0,47.22,37.15
2016,2,4,16,45,292.0,48.0,0.7,8.5,92.5,36.28,26.87
2016,2,4,17,0,236.0,33.0,0.8,8.0,56.0,25.16,16.0
2016,2,4,17,15,118.0,16.5,0.8,7.5,28.0,12.61,0.0
2016,2,4,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,7,15,132.5,11.5,1.2,3.5,19.5,109.52,0.0
2016,2,5,7,30,265.0,23.0,1.2,4.0,39.0,280.75,161.39
2016,2,5,7,45,383.0,33.5,1.2,4.5,80.5,415.48,340.96
2016,2,5,8,0,501.0,44.0,1.2,5.0,122.0,543.18,451.24
2016,2,5,8,15,573.5,51.0,1.15,5.5,168.5,631.95,523.05
2016,2,5,8,30,646.0,58.0,1.1,6.0,215.0,722.59,591.85
2016,2,5,8,45,697.5,62.0,1.05,7.0,262.5,781.82,632.4
2016,2,5,9,0,749.0,66.0,1.0,8.0,310.0,849.6,676.84
2016,2,5,9,15,780.0,69.5,0.95,8.5,353.0,894.88,704.41
2016,2,5,9,30,811.0,73.0,0.9,9.0,396.0,937.46,729.31
2016,2,5,9,45,842.0,73.0,0.85,9.5,436.0,972.41,748.25
2016,2,5,10,0,873.0,73.0,0.8,10.0,476.0,1003.88,764.47
2016,2,5,10,15,887.5,75.0,0.7,10.5,508.5,1005.61,759.76
2016,2,5,10,30,902.0,77.0,0.6,11.0,541.0,1015.52,760.93
2016,2,5,10,45,912.0,78.5,0.55,11.5,566.5,1016.35,757.39
2016,2,5,11,0,922.0,80.0,0.5,12.0,592.0,1013.18,751.63
2016,2,5,11,15,928.5,81.0,0.45,12.0,610.0,1001.96,742.37
2016,2,5,11,30,935.0,82.0,0.4,12.0,628.0,986.78,730.91
2016,2,5,11,45,938.0,82.5,0.35,12.5,637.5,963.86,713.45
2016,2,5,12,0,941.0,83.0,0.3,13.0,647.0,937.23,693.95
2016,2,5,12,15,941.0,83.5,0.25,13.0,648.5,904.43,671.94
2016,2,5,12,30,941.0,84.0,0.2,13.0,650.0,868.32,647.92
2016,2,5,12,45,935.5,84.5,0.2,13.5,643.0,824.8,618.71
2016,2,5,13,0,930.0,85.0,0.2,14.0,636.0,778.73,587.73
2016,2,5,13,15,924.0,84.5,0.2,14.0,621.0,728.96,553.64
2016,2,5,13,30,918.0,84.0,0.2,14.0,606.0,677.16,516.3
2016,2,5,13,45,700.0,138.0,0.25,14.0,527.0,558.28,429.19
2016,2,5,14,0,482.0,192.0,0.3,14.0,448.0,442.13,342.86
2016,2,5,14,15,675.5,135.5,0.35,14.0,474.0,456.78,352.25
2016,2,5,14,30,869.0,79.0,0.4,14.0,500.0,442.17,335.12
2016,2,5,14,45,857.0,74.5,0.5,14.0,465.0,378.63,281.3
2016,2,5,15,0,845.0,70.0,0.6,14.0,430.0,315.47,226.43
2016,2,5,15,15,820.0,67.0,0.6,13.5,389.0,251.28,170.55
2016,2,5,15,30,795.0,64.0,0.6,13.0,348.0,189.55,118.22
2016,2,5,15,45,765.5,59.0,0.65,12.5,304.0,128.4,72.05
2016,2,5,16,0,736.0,54.0,0.7,12.0,260.0,70.85,41.18
2016,2,5,16,15,681.5,49.0,0.75,11.0,213.0,45.14,35.24
2016,2,5,16,30,627.0,44.0,0.8,10.0,166.0,40.48,30.98
2016,2,5,16,45,534.5,36.5,0.85,9.5,120.0,33.44,24.29
2016,2,5,17,0,442.0,29.0,0.9,9.0,74.0,26.51,17.24
2016,2,5,17,15,221.0,14.5,0.9,8.5,37.0,11.83,0.0
2016,2,5,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,6,7,15,168.5,10.5,1.1,4.5,21.5,136.04,0.0
2016,2,6,7,30,337.0,21.0,1.1,5.0,43.0,328.05,204.23
2016,2,6,7,45,451.0,30.0,1.1,6.0,85.5,456.92,371.93
2016,2,6,8,0,565.0,39.0,1.1,7.0,128.0,582.5,477.67
2016,2,6,8,15,630.5,44.5,1.05,7.5,175.0,666.09,543.97
2016,2,6,8,30,696.0,50.0,1.0,8.0,222.0,750.46,606.6
2016,2,6,8,45,738.0,54.0,1.0,8.5,268.0,810.8,648.81
2016,2,6,9,0,780.0,58.0,1.0,9.0,314.0,869.75,688.11
2016,2,6,9,15,808.0,60.5,0.95,9.5,356.5,910.93,712.54
2016,2,6,9,30,836.0,63.0,0.9,10.0,399.0,949.39,734.35
2016,2,6,9,45,852.0,66.5,0.85,11.0,436.5,974.14,744.96
2016,2,6,10,0,868.0,70.0,0.8,12.0,474.0,983.35,745.17
2016,2,6,10,15,881.5,71.5,0.75,12.0,505.5,995.51,750.3
2016,2,6,10,30,895.0,73.0,0.7,12.0,537.0,1003.92,752.98
2016,2,6,10,45,905.5,74.0,0.65,12.5,562.0,1004.78,749.58
2016,2,6,11,0,916.0,75.0,0.6,13.0,587.0,1001.69,743.93
2016,2,6,11,15,921.5,75.5,0.6,13.5,604.0,989.12,733.64
2016,2,6,11,30,927.0,76.0,0.6,14.0,621.0,972.67,721.22
2016,2,6,11,45,930.0,76.5,0.6,14.5,630.5,950.09,705.06
2016,2,6,12,0,933.0,77.0,0.6,15.0,640.0,923.82,686.74
2016,2,6,12,15,933.5,77.0,0.6,15.0,641.5,891.26,665.67
2016,2,6,12,30,934.0,77.0,0.6,15.0,643.0,855.39,642.44
2016,2,6,12,45,932.5,76.0,0.6,15.0,636.5,813.7,615.2
2016,2,6,13,0,931.0,75.0,0.6,15.0,630.0,769.22,585.88
2016,2,6,13,15,621.5,164.0,0.6,15.0,530.5,610.37,470.72
2016,2,6,13,30,312.0,253.0,0.6,15.0,431.0,441.16,344.18
2016,2,6,13,45,436.0,211.0,0.65,15.0,450.5,464.31,363.5
2016,2,6,14,0,560.0,169.0,0.7,15.0,470.0,463.04,361.35
2016,2,6,14,15,447.0,185.0,0.7,14.5,417.5,386.33,301.57
2016,2,6,14,30,334.0,201.0,0.7,14.0,365.0,313.46,244.87
2016,2,6,14,45,436.0,166.0,0.7,14.0,363.5,301.92,231.91
2016,2,6,15,0,538.0,131.0,0.7,14.0,362.0,271.36,201.34
2016,2,6,15,15,604.5,104.0,0.65,13.5,340.5,230.51,162.34
2016,2,6,15,30,671.0,77.0,0.6,13.0,319.0,176.77,113.22
2016,2,6,15,45,637.0,72.0,0.55,12.5,278.0,122.29,72.19
2016,2,6,16,0,603.0,67.0,0.5,12.0,237.0,72.03,44.84
2016,2,6,16,15,553.0,60.0,0.5,11.0,194.5,48.78,38.53
2016,2,6,16,30,503.0,53.0,0.5,10.0,152.0,43.37,33.62
2016,2,6,16,45,435.5,42.0,0.55,9.5,111.0,34.57,25.36
2016,2,6,17,0,368.0,31.0,0.6,9.0,70.0,25.66,16.66
2016,2,6,17,15,184.0,15.5,0.65,8.5,35.0,12.54,0.96
2016,2,6,17,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,7,15,193.5,10.5,1.2,6.5,23.5,155.02,0.0
2016,2,7,7,30,387.0,21.0,1.2,7.0,47.0,370.33,243.62
2016,2,7,7,45,499.5,28.5,1.2,8.0,91.0,496.64,401.15
2016,2,7,8,0,612.0,36.0,1.2,9.0,135.0,620.66,503.99
2016,2,7,8,15,675.0,40.5,1.1,9.5,183.0,701.4,566.63
2016,2,7,8,30,738.0,45.0,1.0,10.0,231.0,782.98,625.41
2016,2,7,8,45,778.5,48.5,0.95,10.5,277.5,841.9,664.94
2016,2,7,9,0,819.0,52.0,0.9,11.0,324.0,888.5,693.88
2016,2,7,9,15,845.5,54.5,0.85,11.5,367.5,928.27,716.88
2016,2,7,9,30,872.0,57.0,0.8,12.0,411.0,965.45,737.27
2016,2,7,9,45,890.0,59.0,0.8,13.0,449.0,990.31,748.66
2016,2,7,10,0,908.0,61.0,0.8,14.0,487.0,1011.69,757.73
2016,2,7,10,15,921.0,62.5,0.8,14.0,519.5,1023.59,763.46
2016,2,7,10,30,934.0,64.0,0.8,14.0,552.0,1031.56,766.93
2016,2,7,10,45,941.5,65.5,0.8,14.5,577.0,1029.99,763.08
2016,2,7,11,0,949.0,67.0,0.8,15.0,602.0,1024.35,756.99
2016,2,7,11,15,955.0,68.0,0.8,15.0,620.0,1012.5,748.59
2016,2,7,11,30,961.0,69.0,0.8,15.0,638.0,996.6,737.85
2016,2,7,11,45,963.0,69.5,0.8,15.5,647.5,972.38,720.61
2016,2,7,12,0,965.0,70.0,0.8,16.0,657.0,944.4,701.19
2016,2,7,12,15,965.5,70.5,0.8,16.0,659.0,911.49,679.93
2016,2,7,12,30,966.0,71.0,0.8,16.0,661.0,875.14,656.41
2016,2,7,12,45,965.5,70.0,0.8,16.5,654.5,833.02,627.77
2016,2,7,13,0,965.0,69.0,0.8,17.0,648.0,787.92,597.02
2016,2,7,13,15,960.5,68.5,0.8,17.0,634.0,737.8,562.97
2016,2,7,13,30,956.0,68.0,0.8,17.0,620.0,685.44,524.74
2016,2,7,13,45,947.5,67.5,0.8,17.0,597.5,628.71,482.18
2016,2,7,14,0,939.0,67.0,0.8,17.0,575.0,570.61,437.16
2016,2,7,14,15,927.5,65.5,0.8,16.5,545.5,509.0,388.64
2016,2,7,14,30,916.0,64.0,0.8,16.0,516.0,446.93,337.76
2016,2,7,14,45,898.5,63.0,0.8,16.0,480.0,383.02,283.07
2016,2,7,15,0,881.0,62.0,0.8,16.0,444.0,319.86,227.62
2016,2,7,15,15,858.0,59.5,0.75,15.5,403.0,255.16,171.09
2016,2,7,15,30,835.0,57.0,0.7,15.0,362.0,192.48,117.99
2016,2,7,15,45,799.5,54.0,0.7,14.5,316.0,127.23,69.18
2016,2,7,16,0,764.0,51.0,0.7,14.0,270.0,68.89,38.95
2016,2,7,16,15,712.0,46.5,0.7,13.0,222.5,43.4,33.42
2016,2,7,16,30,660.0,42.0,0.7,12.0,175.0,39.06,29.51
2016,2,7,16,45,568.5,36.0,0.75,11.5,128.5,33.21,23.96
2016,2,7,17,0,477.0,30.0,0.8,11.0,82.0,27.53,18.22
2016,2,7,17,15,238.5,15.0,0.8,10.5,41.0,12.26,1.74
2016,2,7,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,7,15,155.0,12.5,1.15,8.5,23.5,127.41,0.0
2016,2,8,7,30,310.0,25.0,1.1,9.0,47.0,325.19,223.94
2016,2,8,7,45,427.5,34.0,1.1,9.5,90.5,453.32,366.99
2016,2,8,8,0,545.0,43.0,1.1,10.0,134.0,580.58,472.25
2016,2,8,8,15,614.0,49.0,1.05,10.5,181.5,666.01,538.71
2016,2,8,8,30,683.0,55.0,1.0,11.0,229.0,745.27,596.56
2016,2,8,8,45,725.5,59.5,0.95,11.5,276.0,806.87,638.34
2016,2,8,9,0,768.0,64.0,0.9,12.0,323.0,867.02,676.95
2016,2,8,9,15,797.5,67.0,0.85,12.5,366.0,910.45,702.36
2016,2,8,9,30,827.0,70.0,0.8,13.0,409.0,951.15,725.14
2016,2,8,9,45,863.0,68.0,0.8,14.0,450.5,976.55,736.89
2016,2,8,10,0,899.0,66.0,0.8,15.0,492.0,1010.26,754.01
2016,2,8,10,15,912.0,67.5,0.75,15.5,524.0,1022.05,756.88
2016,2,8,10,30,925.0,69.0,0.7,16.0,556.0,1029.96,757.68
2016,2,8,10,45,934.0,70.5,0.7,16.5,581.5,1029.84,754.78
2016,2,8,11,0,943.0,72.0,0.7,17.0,607.0,1025.63,749.63
2016,2,8,11,15,948.5,72.5,0.65,17.0,624.5,1012.65,739.42
2016,2,8,11,30,954.0,73.0,0.6,17.0,642.0,995.67,727.02
2016,2,8,11,45,955.0,74.0,0.6,17.5,651.5,971.21,709.92
2016,2,8,12,0,956.0,75.0,0.6,18.0,661.0,943.04,690.7
2016,2,8,12,15,956.5,75.0,0.55,18.0,662.5,909.69,668.49
2016,2,8,12,30,957.0,75.0,0.5,18.0,664.0,872.95,644.18
2016,2,8,12,45,957.5,73.5,0.5,18.5,658.0,831.28,616.42
2016,2,8,13,0,958.0,72.0,0.5,19.0,652.0,786.58,586.57
2016,2,8,13,15,953.0,71.5,0.5,19.0,637.0,736.33,553.02
2016,2,8,13,30,948.0,71.0,0.5,19.0,622.0,683.88,515.52
2016,2,8,13,45,939.5,70.5,0.5,19.5,600.0,627.43,473.1
2016,2,8,14,0,931.0,70.0,0.5,20.0,578.0,569.62,428.44
2016,2,8,14,15,919.5,68.5,0.45,20.0,548.5,508.33,380.07
2016,2,8,14,30,908.0,67.0,0.4,20.0,519.0,446.58,329.73
2016,2,8,14,45,891.5,65.0,0.4,20.0,483.0,382.41,276.36
2016,2,8,15,0,875.0,63.0,0.4,20.0,447.0,318.95,222.14
2016,2,8,15,15,852.0,61.0,0.45,19.5,406.0,254.96,167.8
2016,2,8,15,30,829.0,59.0,0.5,19.0,365.0,190.32,114.41
2016,2,8,15,45,795.5,55.5,0.6,18.5,319.5,127.77,68.68
2016,2,8,16,0,762.0,52.0,0.7,18.0,274.0,69.26,38.83
2016,2,8,16,15,710.5,47.5,0.75,17.5,226.0,44.22,33.5
2016,2,8,16,30,659.0,43.0,0.8,17.0,178.0,39.9,29.62
2016,2,8,16,45,571.5,36.5,0.9,16.5,131.5,33.66,23.85
2016,2,8,17,0,484.0,30.0,1.0,16.0,85.0,27.54,17.89
2016,2,8,17,15,242.0,15.0,1.0,15.5,42.5,13.36,3.03
2016,2,8,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,9,7,15,183.5,12.0,0.65,9.0,25.5,148.67,0.0
2016,2,9,7,30,367.0,24.0,0.6,10.0,51.0,372.27,262.96
2016,2,9,7,45,477.5,32.5,0.6,11.0,96.0,482.19,384.54
2016,2,9,8,0,588.0,41.0,0.6,12.0,141.0,605.74,483.1
2016,2,9,8,15,653.5,46.5,0.6,12.0,189.5,690.26,548.01
2016,2,9,8,30,719.0,52.0,0.6,12.0,238.0,775.52,609.85
2016,2,9,8,45,760.0,56.0,0.6,12.5,285.5,835.66,649.74
2016,2,9,9,0,801.0,60.0,0.6,13.0,333.0,894.27,686.86
2016,2,9,9,15,829.5,63.0,0.6,13.5,377.0,937.14,711.95
2016,2,9,9,30,858.0,66.0,0.6,14.0,421.0,977.2,734.62
2016,2,9,9,45,880.0,68.0,0.6,15.0,460.5,994.2,740.48
2016,2,9,10,0,902.0,70.0,0.6,16.0,500.0,1019.41,751.86
2016,2,9,10,15,915.5,71.5,0.55,16.5,533.0,1031.62,754.92
2016,2,9,10,30,929.0,73.0,0.5,17.0,566.0,1039.93,755.8
2016,2,9,10,45,809.5,107.5,0.5,17.5,551.5,964.66,705.57
2016,2,9,11,0,690.0,142.0,0.5,18.0,537.0,881.15,650.75
2016,2,9,11,15,824.5,109.5,0.5,18.0,595.0,950.19,695.79
2016,2,9,11,30,959.0,77.0,0.5,18.0,653.0,1005.91,729.2
2016,2,9,11,45,960.0,78.0,0.5,18.5,662.0,981.19,710.89
2016,2,9,12,0,961.0,79.0,0.5,19.0,671.0,952.74,691.7
2016,2,9,12,15,773.0,138.0,0.5,19.0,615.0,838.09,618.17
2016,2,9,12,30,585.0,197.0,0.5,19.0,559.0,702.96,527.09
2016,2,9,12,45,460.5,233.0,0.5,19.0,516.5,612.39,463.36
2016,2,9,13,0,336.0,269.0,0.5,19.0,474.0,514.81,392.73
2016,2,9,13,15,639.5,173.0,0.5,18.5,551.5,631.27,480.75
2016,2,9,13,30,943.0,77.0,0.5,18.0,629.0,687.24,520.86
2016,2,9,13,45,931.5,77.0,0.55,18.0,606.0,629.59,477.57
2016,2,9,14,0,920.0,77.0,0.6,18.0,583.0,570.88,433.36
2016,2,9,14,15,843.0,86.0,0.6,17.5,531.5,490.72,372.31
2016,2,9,14,30,766.0,95.0,0.6,17.0,480.0,414.51,312.67
2016,2,9,14,45,706.5,101.0,0.65,17.0,437.0,347.52,258.08
2016,2,9,15,0,647.0,107.0,0.7,17.0,394.0,287.25,207.88
2016,2,9,15,15,517.5,120.0,0.65,16.0,336.0,218.66,154.37
2016,2,9,15,30,388.0,133.0,0.6,15.0,278.0,168.71,118.04
2016,2,9,15,45,366.5,120.0,0.6,14.5,243.5,126.55,86.24
2016,2,9,16,0,345.0,107.0,0.6,14.0,209.0,87.36,62.55
2016,2,9,16,15,320.0,90.5,0.65,13.5,172.5,65.42,52.92
2016,2,9,16,30,295.0,74.0,0.7,13.0,136.0,54.27,42.94
2016,2,9,16,45,252.0,57.5,0.8,12.5,100.5,42.67,32.29
2016,2,9,17,0,209.0,41.0,0.9,12.0,65.0,30.79,21.14
2016,2,9,17,15,104.5,25.5,0.9,11.5,37.5,19.23,7.95
2016,2,9,17,30,0.0,10.0,0.9,11.0,10.0,7.87,0.0
2016,2,9,17,45,0.0,5.0,0.9,11.0,5.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,10,7,15,186.5,12.5,0.9,9.5,27.0,151.37,0.0
2016,2,10,7,30,373.0,25.0,0.8,10.0,54.0,380.52,277.56
2016,2,10,7,45,479.5,33.5,0.7,10.5,99.0,496.06,397.38
2016,2,10,8,0,586.0,42.0,0.6,11.0,144.0,605.4,484.96
2016,2,10,8,15,649.0,48.0,0.55,11.0,192.5,688.31,548.18
2016,2,10,8,30,712.0,54.0,0.5,11.0,241.0,771.9,607.95
2016,2,10,8,45,752.0,58.0,0.5,11.5,288.0,831.08,647.07
2016,2,10,9,0,792.0,62.0,0.5,12.0,335.0,888.66,683.45
2016,2,10,9,15,819.0,65.5,0.5,12.5,378.5,930.67,707.97
2016,2,10,9,30,846.0,69.0,0.5,13.0,422.0,969.85,730.07
2016,2,10,9,45,864.5,71.5,0.5,14.0,460.5,995.9,741.82
2016,2,10,10,0,883.0,74.0,0.5,15.0,499.0,1006.19,743.5
2016,2,10,10,15,896.5,75.5,0.5,15.0,531.5,1018.35,749.46
2016,2,10,10,30,910.0,77.0,0.5,15.0,564.0,1026.67,753.06
2016,2,10,10,45,918.0,79.0,0.55,15.5,589.5,1026.14,751.16
2016,2,10,11,0,926.0,81.0,0.6,16.0,615.0,1021.58,747.04
2016,2,10,11,15,932.0,82.0,0.6,16.0,633.0,1009.77,738.76
2016,2,10,11,30,938.0,83.0,0.6,16.0,651.0,993.97,728.24
2016,2,10,11,45,943.0,83.0,0.6,16.5,661.0,972.1,712.72
2016,2,10,12,0,948.0,83.0,0.6,17.0,671.0,946.38,694.98
2016,2,10,12,15,948.5,83.0,0.6,17.0,673.0,913.05,673.73
2016,2,10,12,30,949.0,83.0,0.6,17.0,675.0,876.33,650.33
2016,2,10,12,45,950.5,81.5,0.6,17.5,669.5,835.52,622.95
2016,2,10,13,0,952.0,80.0,0.6,18.0,664.0,791.61,593.42
2016,2,10,13,15,947.0,79.0,0.6,18.0,649.0,740.81,559.06
2016,2,10,13,30,942.0,78.0,0.6,18.0,634.0,687.84,521.02
2016,2,10,13,45,934.5,77.0,0.6,18.0,612.0,631.48,479.35
2016,2,10,14,0,927.0,76.0,0.6,18.0,590.0,573.69,435.2
2016,2,10,14,15,915.0,74.5,0.55,18.0,560.0,512.1,386.21
2016,2,10,14,30,903.0,73.0,0.5,18.0,530.0,450.12,335.3
2016,2,10,14,45,852.5,72.5,0.5,18.0,480.0,374.91,273.9
2016,2,10,15,0,802.0,72.0,0.5,18.0,430.0,304.11,214.81
2016,2,10,15,15,556.0,109.5,0.55,17.5,347.0,222.74,154.95
2016,2,10,15,30,310.0,147.0,0.6,17.0,264.0,163.49,116.22
2016,2,10,15,45,293.5,131.5,0.65,16.5,231.0,125.89,88.0
2016,2,10,16,0,277.0,116.0,0.7,16.0,198.0,90.69,66.17
2016,2,10,16,15,258.0,97.5,0.75,15.5,164.0,69.78,56.34
2016,2,10,16,30,239.0,79.0,0.8,15.0,130.0,57.39,45.35
2016,2,10,16,45,205.0,61.0,0.9,14.5,97.0,44.87,33.99
2016,2,10,17,0,171.0,43.0,1.0,14.0,64.0,32.02,22.09
2016,2,10,17,15,85.5,27.0,1.0,13.5,37.5,20.24,9.27
2016,2,10,17,30,0.0,11.0,1.0,13.0,11.0,8.65,0.0
2016,2,10,17,45,0.0,5.5,1.0,13.0,5.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,11,7,15,194.5,12.5,0.7,8.5,28.5,157.49,0.0
2016,2,11,7,30,389.0,25.0,0.6,9.0,57.0,382.99,286.33
2016,2,11,7,45,496.5,33.0,0.55,10.0,102.5,499.46,400.45
2016,2,11,8,0,604.0,41.0,0.5,11.0,148.0,620.56,495.42
2016,2,11,8,15,665.0,46.5,0.45,11.5,196.5,701.37,555.16
2016,2,11,8,30,726.0,52.0,0.4,12.0,245.0,782.79,611.51
2016,2,11,8,45,710.0,60.0,0.35,12.5,277.5,793.94,616.05
2016,2,11,9,0,694.0,68.0,0.3,13.0,310.0,801.32,618.07
2016,2,11,9,15,774.0,67.0,0.25,13.5,368.5,888.58,673.49
2016,2,11,9,30,854.0,66.0,0.2,14.0,427.0,974.21,724.01
2016,2,11,9,45,787.0,84.0,0.2,15.0,439.5,934.5,692.47
2016,2,11,10,0,720.0,102.0,0.2,16.0,452.0,896.84,664.63
2016,2,11,10,15,699.0,117.5,0.25,16.0,475.5,891.57,661.35
2016,2,11,10,30,678.0,133.0,0.3,16.0,499.0,882.23,655.05
2016,2,11,10,45,664.0,145.5,0.35,16.5,517.5,872.81,647.72
2016,2,11,11,0,650.0,158.0,0.4,17.0,536.0,860.06,638.39
2016,2,11,11,15,780.5,124.0,0.4,17.0,591.0,932.19,684.59
2016,2,11,11,30,911.0,90.0,0.4,17.0,646.0,977.33,711.43
2016,2,11,11,45,908.5,93.0,0.45,17.0,654.0,952.55,695.6
2016,2,11,12,0,906.0,96.0,0.5,17.0,662.0,924.31,678.72
2016,2,11,12,15,748.5,147.5,0.5,16.5,616.0,827.86,617.23
2016,2,11,12,30,591.0,199.0,0.5,16.0,570.0,709.95,537.64
2016,2,11,12,45,495.5,228.5,0.5,16.0,538.0,635.12,484.72
2016,2,11,13,0,400.0,258.0,0.5,16.0,506.0,550.22,423.23
2016,2,11,13,15,422.0,246.0,0.5,16.0,502.0,542.68,418.19
2016,2,11,13,30,444.0,234.0,0.5,16.0,498.0,518.2,399.91
2016,2,11,13,45,457.0,221.0,0.5,16.0,484.0,484.48,374.43
2016,2,11,14,0,470.0,208.0,0.5,16.0,470.0,448.63,346.67
2016,2,11,14,15,382.5,214.0,0.5,15.5,420.5,370.71,287.31
2016,2,11,14,30,295.0,220.0,0.5,15.0,371.0,311.62,241.79
2016,2,11,14,45,203.5,209.5,0.5,14.5,310.5,241.95,187.94
2016,2,11,15,0,112.0,199.0,0.5,14.0,250.0,189.91,148.3
2016,2,11,15,15,61.5,168.5,0.5,13.5,196.5,141.87,111.03
2016,2,11,15,30,11.0,138.0,0.5,13.0,143.0,104.76,82.84
2016,2,11,15,45,6.5,122.0,0.55,13.0,125.0,90.66,71.56
2016,2,11,16,0,2.0,106.0,0.6,13.0,107.0,77.33,60.66
2016,2,11,16,15,1.0,87.5,0.65,12.5,88.0,63.9,51.83
2016,2,11,16,30,0.0,69.0,0.7,12.0,69.0,50.87,40.14
2016,2,11,16,45,0.0,51.0,0.75,11.5,51.0,38.04,28.4
2016,2,11,17,0,0.0,33.0,0.8,11.0,33.0,25.04,16.38
2016,2,11,17,15,0.0,19.0,0.8,10.5,19.0,14.49,5.58
2016,2,11,17,30,0.0,5.0,0.8,10.0,5.0,3.93,0.0
2016,2,11,17,45,0.0,2.5,0.85,10.0,2.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,7,15,159.5,14.5,0.9,7.5,28.5,132.53,0.0
2016,2,12,7,30,319.0,29.0,0.8,8.0,57.0,345.17,265.82
