Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,7,45,421.5,39.5,0.75,8.5,101.0,454.83,371.25
2016,2,12,8,0,524.0,50.0,0.7,9.0,145.0,571.57,465.68
2016,2,12,8,15,588.5,57.0,0.65,9.5,192.5,654.55,528.73
2016,2,12,8,30,653.0,64.0,0.6,10.0,240.0,738.82,588.85
2016,2,12,8,45,694.0,69.0,0.6,10.5,286.5,798.44,628.87
2016,2,12,9,0,735.0,74.0,0.6,11.0,333.0,856.87,666.49
2016,2,12,9,15,764.0,77.5,0.55,11.5,376.0,892.54,686.17
2016,2,12,9,30,793.0,81.0,0.5,12.0,419.0,933.3,708.83
2016,2,12,9,45,751.5,93.5,0.45,12.5,436.5,918.23,694.02
2016,2,12,10,0,710.0,106.0,0.4,13.0,454.0,892.22,673.09
2016,2,12,10,15,683.5,123.5,0.4,13.5,476.0,883.49,665.06
2016,2,12,10,30,657.0,141.0,0.4,14.0,498.0,870.53,654.11
2016,2,12,10,45,598.0,168.5,0.45,14.5,504.5,831.58,627.08
2016,2,12,11,0,539.0,196.0,0.5,15.0,511.0,783.39,593.33
2016,2,12,11,15,551.0,198.5,0.55,15.0,529.0,783.62,594.29
2016,2,12,11,30,563.0,201.0,0.6,15.0,547.0,780.86,592.57
2016,2,12,11,45,584.5,197.5,0.65,15.5,561.5,777.31,589.61
2016,2,12,12,0,606.0,194.0,0.7,16.0,576.0,777.78,589.17
2016,2,12,12,15,601.5,196.5,0.7,16.0,576.5,743.59,565.19
2016,2,12,12,30,597.0,199.0,0.7,16.0,577.0,714.83,545.0
2016,2,12,12,45,538.5,217.0,0.75,16.0,555.5,657.34,504.02
2016,2,12,13,0,480.0,235.0,0.8,16.0,534.0,601.62,463.86
2016,2,12,13,15,512.5,217.5,0.8,15.5,530.5,578.87,448.68
2016,2,12,13,30,545.0,200.0,0.8,15.0,527.0,551.91,429.42
2016,2,12,13,45,588.5,178.0,0.85,15.0,519.5,523.02,407.65
2016,2,12,14,0,632.0,156.0,0.9,15.0,512.0,494.78,385.06
2016,2,12,14,15,535.5,174.5,0.9,14.5,465.5,417.98,325.36
2016,2,12,14,30,439.0,193.0,0.9,14.0,419.0,355.72,276.33
2016,2,12,14,45,461.0,173.5,0.95,14.0,396.5,315.11,241.6
2016,2,12,15,0,483.0,154.0,1.0,14.0,374.0,271.8,203.32
2016,2,12,15,15,604.5,113.0,0.95,13.5,363.0,235.82,166.63
2016,2,12,15,30,726.0,72.0,0.9,13.0,352.0,182.79,115.75
2016,2,12,15,45,669.5,75.0,0.85,13.0,309.0,125.53,73.74
2016,2,12,16,0,613.0,78.0,0.8,13.0,266.0,78.14,50.84
2016,2,12,16,15,563.0,70.0,0.75,12.0,221.0,56.24,45.1
2016,2,12,16,30,513.0,62.0,0.7,11.0,176.0,50.24,39.78
2016,2,12,16,45,438.0,51.5,0.7,10.5,132.0,41.98,32.1
2016,2,12,17,0,363.0,41.0,0.7,10.0,88.0,33.66,24.12
2016,2,12,17,15,181.5,29.0,0.7,10.0,52.5,21.99,11.89
2016,2,12,17,30,0.0,17.0,0.7,10.0,17.0,13.38,0.0
2016,2,12,17,45,0.0,8.5,0.75,10.0,8.5,0.0,0.0
2016,2,12,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,7,15,217.0,13.0,1.05,7.5,32.5,205.53,0.0
2016,2,13,7,30,434.0,26.0,1.1,8.0,65.0,422.05,327.95
2016,2,13,7,45,535.0,34.0,1.15,8.5,112.0,533.51,434.3
2016,2,13,8,0,636.0,42.0,1.2,9.0,159.0,650.4,529.23
2016,2,13,8,15,695.0,47.0,1.15,9.5,209.0,729.83,589.46
2016,2,13,8,30,754.0,52.0,1.1,10.0,259.0,809.63,646.12
2016,2,13,8,45,793.5,55.5,1.1,10.5,307.5,868.55,685.47
2016,2,13,9,0,833.0,59.0,1.1,11.0,356.0,925.8,722.02
2016,2,13,9,15,858.0,61.5,1.0,11.5,400.0,953.66,735.35
2016,2,13,9,30,883.0,64.0,0.9,12.0,444.0,989.6,753.77
2016,2,13,9,45,906.5,64.5,0.85,12.5,484.0,1018.04,767.54
2016,2,13,10,0,930.0,65.0,0.8,13.0,524.0,1043.02,778.89
2016,2,13,10,15,941.5,66.0,0.75,13.5,557.0,1052.72,780.37
2016,2,13,10,30,953.0,67.0,0.7,14.0,590.0,1058.41,779.64
2016,2,13,10,45,962.0,68.0,0.7,14.5,615.5,1057.43,776.17
2016,2,13,11,0,971.0,69.0,0.7,15.0,641.0,1052.24,770.37
2016,2,13,11,15,976.0,69.5,0.7,15.0,659.0,1038.28,760.74
2016,2,13,11,30,981.0,70.0,0.7,15.0,677.0,1020.2,748.8
2016,2,13,11,45,984.5,70.5,0.7,15.5,687.0,996.64,732.22
2016,2,13,12,0,988.0,71.0,0.7,16.0,697.0,969.13,713.32
2016,2,13,12,15,988.0,71.0,0.7,16.0,699.0,934.17,691.04
2016,2,13,12,30,988.0,71.0,0.7,16.0,701.0,895.71,666.5
2016,2,13,12,45,979.0,74.0,0.75,16.0,693.0,850.25,638.09
2016,2,13,13,0,970.0,77.0,0.8,16.0,685.0,802.24,607.58
2016,2,13,13,15,965.0,76.5,0.8,16.0,670.0,751.0,572.71
2016,2,13,13,30,960.0,76.0,0.8,16.0,655.0,697.52,533.79
2016,2,13,13,45,953.0,74.5,0.85,16.0,632.5,639.86,491.21
2016,2,13,14,0,946.0,73.0,0.9,16.0,610.0,580.68,445.84
2016,2,13,14,15,935.0,71.5,1.0,15.5,580.0,518.36,397.34
2016,2,13,14,30,924.0,70.0,1.1,15.0,550.0,455.49,346.04
2016,2,13,14,45,907.0,68.5,1.2,15.0,513.0,390.23,290.17
2016,2,13,15,0,890.0,67.0,1.3,15.0,476.0,325.68,233.29
2016,2,13,15,15,868.5,64.5,1.25,14.5,434.0,260.24,175.6
2016,2,13,15,30,847.0,62.0,1.2,14.0,392.0,193.74,119.06
2016,2,13,15,45,817.0,58.5,1.2,13.5,346.0,130.04,71.57
2016,2,13,16,0,787.0,55.0,1.2,13.0,300.0,69.95,41.29
2016,2,13,16,15,739.0,50.5,1.15,12.0,250.5,47.02,36.85
2016,2,13,16,30,691.0,46.0,1.1,11.0,201.0,42.73,33.04
2016,2,13,16,45,612.5,40.0,1.05,10.0,152.5,36.96,27.69
2016,2,13,17,0,534.0,34.0,1.0,9.0,104.0,31.3,22.19
2016,2,13,17,15,384.0,24.0,1.05,8.5,63.0,21.85,12.23
2016,2,13,17,30,234.0,14.0,1.1,8.0,22.0,11.02,0.0
2016,2,13,17,45,117.0,7.0,1.15,8.0,11.0,0.0,0.0
2016,2,13,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,7,15,215.0,13.0,1.2,7.5,33.0,205.61,0.0
2016,2,14,7,30,430.0,26.0,1.2,8.0,66.0,419.44,330.35
2016,2,14,7,45,530.5,32.5,1.3,8.5,112.0,528.54,432.29
2016,2,14,8,0,631.0,39.0,1.4,9.0,158.0,642.76,525.7
2016,2,14,8,15,687.0,44.0,1.3,9.5,206.5,718.86,583.32
2016,2,14,8,30,743.0,49.0,1.2,10.0,255.0,795.51,637.51
2016,2,14,8,45,701.0,63.5,1.15,11.0,285.5,790.88,629.98
2016,2,14,9,0,659.0,78.0,1.1,12.0,316.0,788.67,624.42
2016,2,14,9,15,653.5,91.0,1.15,12.5,351.0,808.83,636.84
2016,2,14,9,30,648.0,104.0,1.2,13.0,386.0,825.37,646.13
2016,2,14,9,45,555.5,141.5,1.3,13.5,398.0,768.63,604.34
2016,2,14,10,0,463.0,179.0,1.4,14.0,410.0,718.5,566.48
2016,2,14,10,15,506.0,178.5,1.4,14.5,445.5,757.48,593.36
2016,2,14,10,30,549.0,178.0,1.4,15.0,481.0,793.79,616.75
2016,2,14,10,45,411.0,224.5,1.4,15.5,457.0,698.73,543.34
2016,2,14,11,0,273.0,271.0,1.4,16.0,433.0,583.31,455.51
2016,2,14,11,15,241.5,284.0,1.4,16.0,430.5,534.13,419.16
2016,2,14,11,30,210.0,297.0,1.4,16.0,428.0,508.38,398.9
2016,2,14,11,45,403.0,249.0,1.4,16.0,505.0,643.38,502.41
2016,2,14,12,0,596.0,201.0,1.4,16.0,582.0,768.74,593.16
2016,2,14,12,15,497.0,236.5,1.4,16.0,555.0,694.61,536.59
2016,2,14,12,30,398.0,272.0,1.4,16.0,528.0,606.71,471.78
2016,2,14,12,45,669.5,173.0,1.45,16.0,598.0,723.86,561.5
2016,2,14,13,0,941.0,74.0,1.5,16.0,668.0,777.85,601.18
2016,2,14,13,15,937.5,73.5,1.45,16.0,654.5,729.01,565.22
2016,2,14,13,30,934.0,73.0,1.4,16.0,641.0,677.85,526.39
2016,2,14,13,45,926.0,73.0,1.4,16.0,619.0,622.48,483.79
2016,2,14,14,0,918.0,73.0,1.4,16.0,597.0,565.69,438.75
2016,2,14,14,15,908.5,71.5,1.35,16.0,568.5,505.6,389.41
2016,2,14,14,30,899.0,70.0,1.3,16.0,540.0,444.85,337.93
2016,2,14,14,45,882.0,69.0,1.3,16.0,504.5,381.49,283.15
2016,2,14,15,0,865.0,68.0,1.3,16.0,469.0,318.85,227.72
2016,2,14,15,15,843.5,65.5,1.25,15.5,428.0,252.61,169.72
2016,2,14,15,30,822.0,63.0,1.2,15.0,387.0,189.88,116.52
2016,2,14,15,45,786.5,60.5,1.2,15.0,340.5,127.99,70.76
2016,2,14,16,0,751.0,58.0,1.2,15.0,294.0,70.41,42.32
2016,2,14,16,15,702.5,53.5,1.15,14.5,246.0,49.03,38.26
2016,2,14,16,30,654.0,49.0,1.1,14.0,198.0,44.87,34.54
2016,2,14,16,45,566.5,43.0,1.1,13.5,150.0,36.1,26.54
2016,2,14,17,0,479.0,37.0,1.1,13.0,102.0,30.93,21.52
2016,2,14,17,15,239.5,30.0,1.05,12.5,62.5,24.54,14.48
2016,2,14,17,30,0.0,23.0,1.0,12.0,23.0,18.1,0.0
2016,2,14,17,45,0.0,11.5,1.0,12.0,11.5,9.05,0.0
2016,2,14,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,15,7,15,248.5,13.0,1.15,9.5,37.0,232.67,30.81
2016,2,15,7,30,497.0,26.0,1.1,10.0,74.0,473.73,371.28
2016,2,15,7,45,592.5,32.0,1.1,11.0,122.5,580.33,466.5
2016,2,15,8,0,688.0,38.0,1.1,12.0,171.0,691.59,553.3
2016,2,15,8,15,741.5,42.5,1.05,12.5,221.0,766.4,608.16
2016,2,15,8,30,795.0,47.0,1.0,13.0,271.0,831.56,652.68
2016,2,15,8,45,829.5,49.5,0.95,13.5,319.5,884.17,685.84
2016,2,15,9,0,864.0,52.0,0.9,14.0,368.0,935.29,716.33
2016,2,15,9,15,887.5,54.5,0.9,14.5,412.5,973.35,737.87
2016,2,15,9,30,911.0,57.0,0.9,15.0,457.0,1008.47,757.05
2016,2,15,9,45,927.5,58.5,0.9,15.5,496.0,1031.71,768.23
2016,2,15,10,0,944.0,60.0,0.9,16.0,535.0,1051.26,777.12
2016,2,15,10,15,955.5,61.5,0.9,16.5,568.0,1061.78,780.36
2016,2,15,10,30,967.0,63.0,0.9,17.0,601.0,1068.18,781.27
2016,2,15,10,45,975.0,63.5,0.9,17.5,626.5,1065.49,776.71
2016,2,15,11,0,983.0,64.0,0.9,18.0,652.0,1058.58,769.85
2016,2,15,11,15,987.5,64.5,0.9,18.0,670.0,1043.99,759.9
2016,2,15,11,30,992.0,65.0,0.9,18.0,688.0,1025.24,747.6
2016,2,15,11,45,994.5,65.5,0.9,18.5,698.0,1000.52,730.33
2016,2,15,12,0,997.0,66.0,0.9,19.0,708.0,971.85,710.75
2016,2,15,12,15,997.0,66.5,0.9,19.0,709.5,937.19,688.76
2016,2,15,12,30,997.0,67.0,0.9,19.0,711.0,898.97,664.45
2016,2,15,12,45,991.5,68.5,0.9,19.0,704.0,854.18,635.69
2016,2,15,13,0,986.0,70.0,0.9,19.0,697.0,806.58,604.84
2016,2,15,13,15,981.5,69.5,0.9,18.5,682.0,754.97,571.34
2016,2,15,13,30,977.0,69.0,0.9,18.0,667.0,701.01,533.3
2016,2,15,13,45,968.5,68.5,0.95,18.0,644.0,642.61,490.3
2016,2,15,14,0,960.0,68.0,1.0,18.0,621.0,582.78,444.56
2016,2,15,14,15,949.5,67.0,0.95,17.5,591.0,520.35,395.11
2016,2,15,14,30,939.0,66.0,0.9,17.0,561.0,457.28,343.24
2016,2,15,14,45,922.5,64.5,0.9,17.0,524.0,391.26,287.03
2016,2,15,15,0,906.0,63.0,0.9,17.0,487.0,325.9,229.95
2016,2,15,15,15,885.0,61.0,0.85,16.5,445.0,260.0,172.58
2016,2,15,15,30,864.0,59.0,0.8,16.0,403.0,195.86,118.68
2016,2,15,15,45,832.0,56.5,0.8,15.5,356.0,132.22,72.28
2016,2,15,16,0,800.0,54.0,0.8,15.0,309.0,68.15,40.02
2016,2,15,16,15,754.0,50.0,0.75,14.0,259.5,46.82,36.38
2016,2,15,16,30,708.0,46.0,0.7,13.0,210.0,42.91,32.97
2016,2,15,16,45,633.5,40.0,0.7,12.5,161.0,37.12,27.61
2016,2,15,17,0,559.0,34.0,0.7,12.0,112.0,31.42,22.13
2016,2,15,17,15,420.0,25.0,0.7,11.5,69.5,22.85,13.43
2016,2,15,17,30,281.0,16.0,0.7,11.0,27.0,14.49,0.0
2016,2,15,17,45,140.5,8.0,0.75,11.0,13.5,6.29,0.0
2016,2,15,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,16,7,15,237.5,14.0,0.9,9.5,38.0,227.16,69.64
2016,2,16,7,30,475.0,28.0,0.9,10.0,76.0,457.77,361.46
2016,2,16,7,45,567.0,35.0,0.9,11.0,124.0,562.52,452.58
2016,2,16,8,0,659.0,42.0,0.9,12.0,172.0,671.6,537.18
2016,2,16,8,15,713.5,46.5,0.8,12.5,222.0,746.86,591.22
2016,2,16,8,30,768.0,51.0,0.7,13.0,272.0,822.32,641.6
2016,2,16,8,45,802.5,54.5,0.65,13.5,320.0,876.79,675.27
2016,2,16,9,0,837.0,58.0,0.6,14.0,368.0,918.3,698.77
2016,2,16,9,15,861.0,60.5,0.55,14.5,412.0,956.26,719.06
2016,2,16,9,30,885.0,63.0,0.5,15.0,456.0,991.39,736.84
2016,2,16,9,45,906.0,63.5,0.5,16.0,495.5,1017.45,748.25
2016,2,16,10,0,927.0,64.0,0.5,17.0,535.0,1040.0,757.41
2016,2,16,10,15,938.0,65.5,0.45,17.5,567.5,1049.93,758.87
2016,2,16,10,30,949.0,67.0,0.4,18.0,600.0,1055.8,758.16
2016,2,16,10,45,956.0,68.0,0.4,18.5,625.0,1052.83,753.54
2016,2,16,11,0,963.0,69.0,0.4,19.0,650.0,1045.69,746.73
2016,2,16,11,15,968.0,70.0,0.35,19.0,668.0,1032.42,736.61
2016,2,16,11,30,973.0,71.0,0.3,19.0,686.0,1015.01,724.29
2016,2,16,11,45,975.0,71.5,0.25,19.5,695.5,990.14,706.3
2016,2,16,12,0,977.0,72.0,0.2,20.0,705.0,961.42,686.3
2016,2,16,12,15,977.0,72.0,0.2,20.0,706.5,926.65,664.97
2016,2,16,12,30,977.0,72.0,0.2,20.0,708.0,888.41,641.45
2016,2,16,12,45,976.5,71.0,0.2,20.5,701.5,845.36,613.56
2016,2,16,13,0,976.0,70.0,0.2,21.0,695.0,799.24,583.59
2016,2,16,13,15,971.5,69.5,0.2,21.0,680.5,748.03,550.45
2016,2,16,13,30,967.0,69.0,0.2,21.0,666.0,694.5,513.12
2016,2,16,13,45,960.0,68.0,0.2,21.0,643.0,636.92,471.77
2016,2,16,14,0,953.0,67.0,0.2,21.0,620.0,577.8,427.84
2016,2,16,14,15,942.5,66.0,0.2,21.0,590.5,515.72,380.12
2016,2,16,14,30,932.0,65.0,0.2,21.0,561.0,453.02,330.06
2016,2,16,14,45,918.5,63.0,0.25,21.0,524.5,387.99,276.8
2016,2,16,15,0,905.0,61.0,0.3,21.0,488.0,323.28,222.17
2016,2,16,15,15,885.0,59.0,0.3,20.5,446.5,257.67,166.72
2016,2,16,15,30,865.0,57.0,0.3,20.0,405.0,193.72,114.39
2016,2,16,15,45,838.0,53.5,0.35,19.5,358.5,129.76,68.78
2016,2,16,16,0,811.0,50.0,0.4,19.0,312.0,68.89,40.24
2016,2,16,16,15,767.5,46.5,0.5,18.5,263.0,44.22,33.41
2016,2,16,16,30,724.0,43.0,0.6,18.0,214.0,40.62,30.28
2016,2,16,16,45,654.0,37.5,0.7,17.5,165.0,35.18,25.34
2016,2,16,17,0,584.0,32.0,0.8,17.0,116.0,29.82,20.28
2016,2,16,17,15,292.0,31.0,0.8,16.5,73.0,25.48,15.44
2016,2,16,17,30,0.0,30.0,0.8,16.0,30.0,20.82,0.0
2016,2,16,17,45,0.0,15.0,0.85,15.5,15.0,11.8,0.0
2016,2,16,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,17,7,15,6.0,18.0,1.25,12.0,18.5,22.44,4.58
2016,2,17,7,30,12.0,36.0,1.3,12.0,37.0,53.3,38.58
2016,2,17,7,45,24.5,55.5,1.4,12.0,60.0,86.99,68.99
2016,2,17,8,0,37.0,75.0,1.5,12.0,83.0,119.56,97.96
2016,2,17,8,15,46.0,95.5,1.55,12.0,107.5,150.47,124.9
2016,2,17,8,30,55.0,116.0,1.6,12.0,132.0,181.12,151.03
2016,2,17,8,45,60.5,135.5,1.7,12.5,156.0,206.75,172.02
2016,2,17,9,0,66.0,155.0,1.8,13.0,180.0,232.24,192.44
2016,2,17,9,15,33.0,142.0,1.85,13.0,154.5,175.24,143.65
2016,2,17,9,30,0.0,129.0,1.9,13.0,129.0,108.17,86.05
2016,2,17,9,45,65.5,181.5,1.95,13.5,215.5,248.37,204.07
2016,2,17,10,0,131.0,234.0,2.0,14.0,302.0,400.03,324.92
2016,2,17,10,15,65.5,194.0,2.05,14.0,228.0,254.66,206.72
2016,2,17,10,30,0.0,154.0,2.1,14.0,154.0,126.42,99.81
2016,2,17,10,45,1.0,161.5,2.2,14.0,162.0,133.41,105.66
2016,2,17,11,0,2.0,169.0,2.3,14.0,170.0,140.38,111.26
2016,2,17,11,15,3.0,173.5,2.35,14.0,175.0,144.56,114.58
2016,2,17,11,30,4.0,178.0,2.4,14.0,180.0,148.71,117.89
2016,2,17,11,45,4.5,182.5,2.45,14.0,185.5,152.35,120.79
2016,2,17,12,0,5.0,187.0,2.5,14.0,191.0,155.95,123.67
2016,2,17,12,15,5.5,187.5,2.5,14.0,191.5,155.96,123.65
2016,2,17,12,30,6.0,188.0,2.5,14.0,192.0,155.95,123.64
2016,2,17,12,45,5.5,185.5,2.55,14.0,189.0,152.55,120.88
2016,2,17,13,0,5.0,183.0,2.6,14.0,186.0,149.24,118.23
2016,2,17,13,15,174.5,229.0,2.6,14.0,337.5,327.93,265.39
2016,2,17,13,30,344.0,275.0,2.6,14.0,489.0,477.4,381.94
2016,2,17,13,45,561.0,202.5,2.65,14.0,537.5,527.01,419.92
2016,2,17,14,0,778.0,130.0,2.7,14.0,586.0,547.08,433.19
2016,2,17,14,15,674.5,147.5,2.7,13.5,528.5,463.89,366.13
2016,2,17,14,30,571.0,165.0,2.7,13.0,471.0,385.18,302.28
2016,2,17,14,45,631.0,136.0,2.7,13.0,453.5,347.05,266.67
2016,2,17,15,0,691.0,107.0,2.7,13.0,436.0,296.18,218.84
2016,2,17,15,15,373.5,137.5,2.65,12.5,313.5,195.7,144.16
2016,2,17,15,30,56.0,168.0,2.6,12.0,191.0,132.34,104.47
2016,2,17,15,45,50.5,150.0,2.6,12.0,168.5,112.34,88.47
2016,2,17,16,0,45.0,132.0,2.6,12.0,146.0,93.38,73.97
2016,2,17,16,15,37.5,111.5,2.6,11.5,122.0,78.23,64.89
2016,2,17,16,30,30.0,91.0,2.6,11.0,98.0,64.67,52.77
2016,2,17,16,45,18.0,71.0,2.65,11.0,75.0,51.1,40.31
2016,2,17,17,0,6.0,51.0,2.7,11.0,52.0,37.46,27.61
2016,2,17,17,15,3.0,32.0,2.7,11.0,32.5,23.89,14.66
2016,2,17,17,30,0.0,13.0,2.7,11.0,13.0,9.9,0.0
2016,2,17,17,45,0.0,6.5,2.75,11.0,6.5,5.11,0.0
2016,2,17,18,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,7,15,4.5,19.0,1.4,8.0,19.5,18.87,4.94
2016,2,18,7,30,9.0,38.0,1.4,8.0,39.0,45.47,32.82
2016,2,18,7,45,27.5,59.0,1.45,8.0,64.0,94.88,77.03
2016,2,18,8,0,46.0,80.0,1.5,8.0,89.0,135.08,113.12
2016,2,18,8,15,58.0,101.5,1.5,8.0,116.0,170.21,144.01
2016,2,18,8,30,70.0,123.0,1.5,8.0,143.0,205.15,174.05
2016,2,18,8,45,83.5,141.5,1.55,8.5,170.0,236.83,200.44
2016,2,18,9,0,97.0,160.0,1.6,9.0,197.0,268.85,226.52
2016,2,18,9,15,48.5,133.0,1.6,9.0,151.5,178.71,149.22
2016,2,18,9,30,0.0,106.0,1.6,9.0,106.0,85.2,67.76
2016,2,18,9,45,0.0,101.0,1.6,9.5,101.0,79.67,62.89
2016,2,18,10,0,0.0,96.0,1.6,10.0,96.0,74.74,58.43
2016,2,18,10,15,0.0,62.0,1.55,10.0,62.0,47.59,35.21
2016,2,18,10,30,0.0,28.0,1.5,10.0,28.0,21.43,12.78
2016,2,18,10,45,90.0,160.5,1.5,10.5,215.5,255.88,211.8
2016,2,18,11,0,180.0,293.0,1.5,11.0,403.0,491.42,395.92
2016,2,18,11,15,133.0,296.5,1.45,11.0,379.0,440.77,353.12
2016,2,18,11,30,86.0,300.0,1.4,11.0,355.0,369.69,296.64
2016,2,18,11,45,85.5,305.5,1.4,11.0,361.0,368.45,295.76
2016,2,18,12,0,85.0,311.0,1.4,11.0,367.0,366.95,294.28
2016,2,18,12,15,75.0,306.0,1.4,11.0,355.5,345.97,277.47
2016,2,18,12,30,65.0,301.0,1.4,11.0,344.0,325.88,261.46
2016,2,18,12,45,59.5,294.5,1.4,11.0,333.5,308.75,247.89
2016,2,18,13,0,54.0,288.0,1.4,11.0,323.0,292.26,234.8
2016,2,18,13,15,126.0,294.0,1.4,11.0,373.5,354.63,285.28
2016,2,18,13,30,198.0,300.0,1.4,11.0,424.0,394.4,316.54
2016,2,18,13,45,297.0,271.5,1.4,11.0,450.0,421.73,337.74
2016,2,18,14,0,396.0,243.0,1.4,11.0,476.0,426.82,340.64
2016,2,18,14,15,625.0,168.0,1.35,11.0,515.5,457.09,360.78
2016,2,18,14,30,854.0,93.0,1.3,11.0,555.0,445.78,344.92
2016,2,18,14,45,835.0,91.0,1.3,11.0,518.0,381.79,288.8
2016,2,18,15,0,816.0,89.0,1.3,11.0,481.0,318.98,232.83
2016,2,18,15,15,581.0,123.0,1.2,10.5,390.5,234.73,168.01
2016,2,18,15,30,346.0,157.0,1.1,10.0,300.0,173.28,125.9
2016,2,18,15,45,533.0,113.5,1.05,10.0,304.0,134.08,87.86
2016,2,18,16,0,720.0,70.0,1.0,10.0,308.0,71.26,46.21
2016,2,18,16,15,670.5,64.5,0.95,9.0,259.0,53.07,42.81
2016,2,18,16,30,621.0,59.0,0.9,8.0,210.0,48.68,38.95
2016,2,18,16,45,548.0,51.0,0.9,7.5,162.0,42.16,32.86
2016,2,18,17,0,475.0,43.0,0.9,7.0,114.0,35.67,26.58
2016,2,18,17,15,339.0,32.0,0.95,7.0,72.5,26.41,17.32
2016,2,18,17,30,203.0,21.0,1.0,7.0,31.0,17.3,0.6
2016,2,18,17,45,101.5,10.5,1.05,7.0,15.5,8.26,0.0
2016,2,18,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,19,7,15,204.0,17.0,1.2,7.5,40.5,216.67,132.94
2016,2,19,7,30,408.0,34.0,1.2,8.0,81.0,422.01,344.15
2016,2,19,7,45,498.5,42.5,1.3,8.5,128.0,523.72,432.22
2016,2,19,8,0,589.0,51.0,1.4,9.0,175.0,630.69,518.66
2016,2,19,8,15,294.5,73.0,1.4,9.0,135.0,399.98,337.8
2016,2,19,8,30,0.0,95.0,1.4,9.0,95.0,83.66,66.69
2016,2,19,8,45,0.0,111.5,1.45,9.5,111.5,98.19,79.45
2016,2,19,9,0,0.0,128.0,1.5,10.0,128.0,112.64,91.37
2016,2,19,9,15,0.0,118.5,1.45,10.0,118.5,99.06,79.57
2016,2,19,9,30,0.0,109.0,1.4,10.0,109.0,87.91,69.89
2016,2,19,9,45,0.0,122.0,1.4,10.5,122.0,99.13,79.06
2016,2,19,10,0,0.0,135.0,1.4,11.0,135.0,110.33,88.07
2016,2,19,10,15,108.5,201.0,1.35,11.0,263.5,328.66,270.33
2016,2,19,10,30,217.0,267.0,1.3,11.0,392.0,513.19,413.83
2016,2,19,10,45,263.0,272.5,1.3,11.5,430.5,581.91,462.83
2016,2,19,11,0,309.0,278.0,1.3,12.0,469.0,624.21,492.72
2016,2,19,11,15,339.5,279.5,1.3,12.0,494.5,644.05,506.73
2016,2,19,11,30,370.0,281.0,1.3,12.0,520.0,661.26,518.97
2016,2,19,11,45,353.0,290.0,1.3,12.0,520.5,639.8,502.09
2016,2,19,12,0,336.0,299.0,1.3,12.0,521.0,617.47,484.98
2016,2,19,12,15,381.0,288.5,1.25,12.0,541.0,627.52,492.73
2016,2,19,12,30,426.0,278.0,1.2,12.0,561.0,633.41,496.92
2016,2,19,12,45,328.0,296.0,1.2,12.0,513.0,551.39,434.24
2016,2,19,13,0,230.0,314.0,1.2,12.0,465.0,460.64,364.91
2016,2,19,13,15,317.0,288.5,1.15,11.5,491.5,493.7,391.96
2016,2,19,13,30,404.0,263.0,1.1,11.0,518.0,503.53,399.85
2016,2,19,13,45,402.0,253.5,1.1,11.0,499.5,466.58,370.6
2016,2,19,14,0,400.0,244.0,1.1,11.0,481.0,429.19,340.75
2016,2,19,14,15,615.5,170.5,1.05,10.5,515.5,454.03,357.56
2016,2,19,14,30,831.0,97.0,1.0,10.0,550.0,439.21,339.86
2016,2,19,14,45,431.0,144.5,0.95,10.0,378.5,277.8,214.95
2016,2,19,15,0,31.0,192.0,0.9,10.0,207.0,155.92,124.98
2016,2,19,15,15,250.5,164.5,0.85,10.0,269.5,184.09,140.04
2016,2,19,15,30,470.0,137.0,0.8,10.0,332.0,180.01,125.86
2016,2,19,15,45,436.0,128.5,0.75,10.0,293.0,134.4,91.93
2016,2,19,16,0,402.0,120.0,0.7,10.0,254.0,93.17,69.6
2016,2,19,16,15,373.5,104.0,0.65,9.5,214.0,74.65,62.11
2016,2,19,16,30,345.0,88.0,0.6,9.0,174.0,64.05,52.66
2016,2,19,16,45,297.0,72.0,0.55,8.5,134.0,52.95,42.49
2016,2,19,17,0,249.0,56.0,0.5,8.0,94.0,41.61,31.85
2016,2,19,17,15,166.5,39.0,0.5,8.0,60.0,29.15,19.77
2016,2,19,17,30,84.0,22.0,0.5,8.0,26.0,16.59,2.29
2016,2,19,17,45,42.0,11.0,0.55,8.0,13.0,8.65,0.0
2016,2,19,18,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,5.0,1.0,2.5,5.0,0.0,0.0
2016,2,20,7,0,0.0,10.0,1.0,3.0,10.0,7.87,0.0
2016,2,20,7,15,117.0,26.0,0.95,3.5,39.5,163.58,109.4
2016,2,20,7,30,234.0,42.0,0.9,4.0,69.0,290.36,242.97
2016,2,20,7,45,287.5,58.0,0.9,4.5,108.0,362.3,308.01
2016,2,20,8,0,341.0,74.0,0.9,5.0,147.0,437.58,372.1
2016,2,20,8,15,371.5,89.5,0.85,5.5,187.5,493.53,416.85
2016,2,20,8,30,402.0,105.0,0.8,6.0,228.0,549.75,459.49
2016,2,20,8,45,432.5,115.5,0.8,7.0,266.5,599.23,494.61
2016,2,20,9,0,463.0,126.0,0.8,8.0,305.0,648.22,527.99
2016,2,20,9,15,482.0,139.0,0.75,8.5,344.0,687.9,553.7
2016,2,20,9,30,501.0,152.0,0.7,9.0,383.0,725.69,577.39
2016,2,20,9,45,414.0,187.0,0.65,9.5,388.5,679.31,537.96
2016,2,20,10,0,327.0,222.0,0.6,10.0,394.0,606.43,480.61
2016,2,20,10,15,496.5,186.5,0.5,10.5,466.0,756.75,589.4
2016,2,20,10,30,666.0,151.0,0.4,11.0,538.0,892.49,676.33
2016,2,20,10,45,551.0,200.0,0.3,11.5,529.0,811.32,614.81
2016,2,20,11,0,436.0,249.0,0.2,12.0,520.0,738.24,559.48
2016,2,20,11,15,541.5,219.0,0.2,12.0,565.0,796.13,601.73
2016,2,20,11,30,647.0,189.0,0.2,12.0,610.0,856.09,641.84
2016,2,20,11,45,638.0,196.0,0.2,12.5,616.5,832.75,623.39
2016,2,20,12,0,629.0,203.0,0.2,13.0,623.0,806.85,604.41
2016,2,20,12,15,609.0,210.5,0.25,13.0,618.0,762.99,575.23
2016,2,20,12,30,589.0,218.0,0.3,13.0,613.0,725.5,550.04
2016,2,20,12,45,609.0,208.5,0.35,13.0,613.5,707.82,538.72
2016,2,20,13,0,629.0,199.0,0.4,13.0,614.0,680.94,520.5
2016,2,20,13,15,779.5,144.5,0.45,13.0,647.0,698.41,534.71
2016,2,20,13,30,930.0,90.0,0.5,13.0,680.0,690.79,529.75
2016,2,20,13,45,922.5,88.5,0.55,13.0,657.5,633.65,487.1
2016,2,20,14,0,915.0,87.0,0.6,13.0,635.0,575.11,442.37
2016,2,20,14,15,904.5,85.5,0.65,12.5,605.0,514.0,394.57
2016,2,20,14,30,894.0,84.0,0.7,12.0,575.0,452.34,344.15
2016,2,20,14,45,884.0,80.0,0.75,12.0,539.5,388.42,289.3
2016,2,20,15,0,874.0,76.0,0.8,12.0,504.0,322.84,231.58
2016,2,20,15,15,853.0,73.5,0.85,11.5,461.5,257.13,174.04
2016,2,20,15,30,832.0,71.0,0.9,11.0,419.0,193.37,120.13
2016,2,20,15,45,808.0,66.0,0.95,11.0,373.0,129.53,73.0
2016,2,20,16,0,784.0,61.0,1.0,11.0,327.0,68.64,44.27
2016,2,20,16,15,740.0,56.5,1.05,10.0,277.0,51.89,41.57
2016,2,20,16,30,696.0,52.0,1.1,9.0,227.0,47.76,37.96
2016,2,20,16,45,622.5,46.0,1.15,8.0,177.0,42.11,32.79
2016,2,20,17,0,549.0,40.0,1.2,7.0,127.0,36.57,27.47
2016,2,20,17,15,423.0,30.0,1.2,6.5,82.5,25.06,16.42
2016,2,20,17,30,297.0,20.0,1.2,6.0,38.0,16.59,3.84
2016,2,20,17,45,148.5,10.0,1.25,6.0,19.0,7.87,0.0
2016,2,20,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,21,6,45,81.5,5.5,1.1,3.5,7.5,0.0,0.0
2016,2,21,7,0,163.0,11.0,1.0,4.0,15.0,126.14,0.0
2016,2,21,7,15,325.5,22.5,1.0,4.5,54.5,322.45,229.83
2016,2,21,7,30,488.0,34.0,1.0,5.0,94.0,486.47,399.35
2016,2,21,7,45,576.0,41.5,1.05,6.0,144.0,578.54,477.54
2016,2,21,8,0,664.0,49.0,1.1,7.0,194.0,685.82,561.53
2016,2,21,8,15,716.0,54.0,1.1,7.5,245.0,760.29,616.45
2016,2,21,8,30,768.0,59.0,1.1,8.0,296.0,834.61,668.3
2016,2,21,8,45,806.0,62.0,1.15,8.5,345.5,892.13,706.57
2016,2,21,9,0,844.0,65.0,1.2,9.0,395.0,947.76,742.33
2016,2,21,9,15,867.5,67.5,1.2,9.5,440.0,985.91,764.25
2016,2,21,9,30,891.0,70.0,1.2,10.0,485.0,1008.84,775.69
2016,2,21,9,45,909.0,71.5,1.2,10.5,525.5,1033.2,788.17
2016,2,21,10,0,927.0,73.0,1.2,11.0,566.0,1053.9,798.12
2016,2,21,10,15,939.0,74.5,1.2,11.0,599.0,1064.56,803.06
2016,2,21,10,30,951.0,76.0,1.2,11.0,632.0,1071.11,805.64
2016,2,21,10,45,959.5,77.0,1.2,11.5,658.5,1069.27,801.55
2016,2,21,11,0,968.0,78.0,1.2,12.0,685.0,1063.18,795.06
2016,2,21,11,15,973.5,79.0,1.15,12.0,703.0,1049.87,784.59
2016,2,21,11,30,979.0,80.0,1.1,12.0,721.0,1032.36,771.69
2016,2,21,11,45,981.5,80.5,1.1,12.5,731.5,1007.31,753.74
2016,2,21,12,0,984.0,81.0,1.1,13.0,742.0,978.34,733.46
2016,2,21,12,15,984.5,81.0,1.05,13.0,743.5,943.25,709.67
2016,2,21,12,30,985.0,81.0,1.0,13.0,745.0,904.61,683.59
2016,2,21,12,45,983.5,80.5,1.0,13.0,738.0,860.49,654.61
2016,2,21,13,0,982.0,80.0,1.0,13.0,731.0,813.32,623.33
2016,2,21,13,15,978.0,79.0,1.05,13.0,716.0,761.08,587.76
2016,2,21,13,30,974.0,78.0,1.1,13.0,701.0,706.46,547.94
2016,2,21,13,45,965.0,78.0,1.15,13.0,677.5,647.77,503.66
2016,2,21,14,0,956.0,78.0,1.2,13.0,654.0,587.69,456.63
2016,2,21,14,15,946.0,76.5,1.2,12.5,623.5,524.6,405.93
2016,2,21,14,30,936.0,75.0,1.2,12.0,593.0,460.85,352.6
2016,2,21,14,45,918.5,74.0,1.3,12.0,555.5,394.49,295.17
2016,2,21,15,0,901.0,73.0,1.4,12.0,518.0,328.9,236.81
2016,2,21,15,15,881.0,70.5,1.4,11.5,475.0,262.53,177.93
2016,2,21,15,30,861.0,68.0,1.4,11.0,432.0,194.51,120.07
2016,2,21,15,45,830.0,65.0,1.45,10.5,384.0,129.76,72.78
2016,2,21,16,0,799.0,62.0,1.5,10.0,336.0,68.79,45.16
2016,2,21,16,15,755.0,57.5,1.45,9.5,285.5,52.88,42.55
2016,2,21,16,30,711.0,53.0,1.4,9.0,235.0,48.74,38.85
2016,2,21,16,45,642.5,47.0,1.4,8.5,184.0,43.13,33.66
2016,2,21,17,0,574.0,41.0,1.4,8.0,133.0,37.6,28.31
2016,2,21,17,15,449.0,31.5,1.4,7.5,87.5,26.4,17.6
2016,2,21,17,30,324.0,22.0,1.4,7.0,42.0,18.34,6.05
2016,2,21,17,45,162.0,11.0,1.4,6.5,21.0,8.65,0.0
2016,2,21,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,9.0,1.0,5.5,9.0,0.0,0.0
2016,2,22,7,0,0.0,18.0,1.0,6.0,18.0,14.16,0.0
2016,2,22,7,15,263.0,25.5,1.0,6.5,59.0,280.54,208.19
2016,2,22,7,30,526.0,33.0,1.0,7.0,100.0,505.61,412.96
2016,2,22,7,45,606.0,40.0,1.0,7.5,150.0,602.8,493.43
2016,2,22,8,0,686.0,47.0,1.0,8.0,200.0,703.23,571.37
2016,2,22,8,15,735.5,51.5,0.95,8.5,251.0,775.16,622.88
2016,2,22,8,30,785.0,56.0,0.9,9.0,302.0,846.86,671.15
2016,2,22,8,45,817.5,59.5,0.9,9.5,351.0,900.03,704.84
2016,2,22,9,0,850.0,63.0,0.9,10.0,400.0,951.14,735.98
2016,2,22,9,15,873.0,65.5,0.9,10.5,445.0,977.11,749.32
2016,2,22,9,30,896.0,68.0,0.9,11.0,490.0,1011.36,768.24
2016,2,22,9,45,912.5,70.0,0.95,12.0,529.5,1034.96,779.46
2016,2,22,10,0,929.0,72.0,1.0,13.0,569.0,1054.83,788.35
2016,2,22,10,15,940.5,73.5,0.95,13.0,602.5,1064.99,791.74
2016,2,22,10,30,952.0,75.0,0.9,13.0,636.0,1071.02,792.76
2016,2,22,10,45,959.5,76.0,0.9,13.5,662.0,1068.16,788.08
2016,2,22,11,0,967.0,77.0,0.9,14.0,688.0,1061.06,781.09
2016,2,22,11,15,972.0,78.0,0.9,14.0,706.0,1047.26,771.54
2016,2,22,11,30,977.0,79.0,0.9,14.0,724.0,1029.28,759.59
2016,2,22,11,45,978.5,80.0,0.95,14.5,734.0,1003.91,742.78
2016,2,22,12,0,980.0,81.0,1.0,15.0,744.0,974.65,723.58
2016,2,22,12,15,980.5,81.0,1.0,15.0,745.5,939.63,701.0
2016,2,22,12,30,981.0,81.0,1.0,15.0,747.0,901.08,676.07
2016,2,22,12,45,974.5,83.0,1.05,15.0,739.0,855.8,647.29
2016,2,22,13,0,968.0,85.0,1.1,15.0,731.0,807.82,616.3
2016,2,22,13,15,964.0,84.0,1.1,15.0,716.5,756.07,580.27
2016,2,22,13,30,960.0,83.0,1.1,15.0,702.0,701.98,540.45
