Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,13,45,954.0,82.0,1.1,15.0,679.0,644.63,496.99
2016,2,22,14,0,948.0,81.0,1.1,15.0,656.0,585.62,450.79
2016,2,22,14,15,938.5,79.5,1.1,14.5,626.0,523.1,401.02
2016,2,22,14,30,929.0,78.0,1.1,14.0,596.0,459.86,348.63
2016,2,22,14,45,915.5,75.5,1.1,14.0,559.0,393.89,291.67
2016,2,22,15,0,902.0,73.0,1.1,14.0,522.0,328.27,233.64
2016,2,22,15,15,810.0,78.0,1.05,13.5,456.0,249.37,168.21
2016,2,22,15,30,718.0,83.0,1.0,13.0,390.0,179.42,112.82
2016,2,22,15,45,763.5,72.5,0.95,13.0,366.0,128.5,73.69
2016,2,22,16,0,809.0,62.0,0.9,13.0,342.0,67.94,44.52
2016,2,22,16,15,767.5,57.5,0.85,12.0,291.5,53.05,42.27
2016,2,22,16,30,726.0,53.0,0.8,11.0,241.0,48.9,38.71
2016,2,22,16,45,658.5,47.0,0.8,10.0,190.0,43.26,33.61
2016,2,22,17,0,591.0,41.0,0.8,9.0,139.0,37.7,28.35
2016,2,22,17,15,469.5,32.0,0.85,8.5,92.5,29.25,20.12
2016,2,22,17,30,348.0,23.0,0.9,8.0,46.0,19.23,7.6
2016,2,22,17,45,174.0,11.5,0.95,8.0,23.0,9.05,0.0
2016,2,22,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,10.5,0.3,9.0,10.5,0.0,0.0
2016,2,23,7,0,0.0,21.0,0.4,9.0,21.0,16.52,0.0
2016,2,23,7,15,262.0,28.5,0.35,9.0,63.0,285.24,214.96
2016,2,23,7,30,524.0,36.0,0.3,9.0,105.0,506.6,406.71
2016,2,23,7,45,608.0,43.5,0.3,9.5,156.5,608.44,487.05
2016,2,23,8,0,692.0,51.0,0.3,10.0,208.0,713.47,565.12
2016,2,23,8,15,743.0,56.0,0.3,10.5,260.5,788.01,616.67
2016,2,23,8,30,794.0,61.0,0.3,11.0,313.0,862.22,665.26
2016,2,23,8,45,831.0,64.0,0.35,11.5,364.0,919.46,701.1
2016,2,23,9,0,868.0,67.0,0.4,12.0,415.0,974.65,734.58
2016,2,23,9,15,843.5,70.5,0.4,12.5,439.0,966.52,724.96
2016,2,23,9,30,819.0,74.0,0.4,13.0,463.0,954.03,713.68
2016,2,23,9,45,885.5,74.5,0.4,13.5,526.0,1013.72,749.14
2016,2,23,10,0,952.0,75.0,0.4,14.0,589.0,1082.49,788.08
2016,2,23,10,15,962.5,76.5,0.4,14.5,622.5,1091.49,789.23
2016,2,23,10,30,973.0,78.0,0.4,15.0,656.0,1096.28,789.05
2016,2,23,10,45,980.5,79.0,0.4,15.5,682.0,1093.09,784.26
2016,2,23,11,0,988.0,80.0,0.4,16.0,708.0,1085.58,777.19
2016,2,23,11,15,992.0,81.0,0.35,16.0,726.0,1070.29,765.8
2016,2,23,11,30,996.0,82.0,0.3,16.0,744.0,1050.78,752.19
2016,2,23,11,45,997.0,83.0,0.3,16.5,753.5,1024.3,734.37
2016,2,23,12,0,998.0,84.0,0.3,17.0,763.0,993.89,714.33
2016,2,23,12,15,997.5,84.0,0.25,17.0,764.0,957.27,690.75
2016,2,23,12,30,997.0,84.0,0.2,17.0,765.0,917.11,665.07
2016,2,23,12,45,994.0,83.5,0.2,17.0,757.5,871.12,636.5
2016,2,23,13,0,991.0,83.0,0.2,17.0,750.0,822.17,605.78
2016,2,23,13,15,986.0,82.5,0.15,17.0,734.0,769.12,570.02
2016,2,23,13,30,981.0,82.0,0.1,17.0,718.0,713.74,530.63
2016,2,23,13,45,971.5,81.5,0.1,17.5,693.5,653.66,486.42
2016,2,23,14,0,962.0,81.0,0.1,18.0,669.0,592.25,439.87
2016,2,23,14,15,951.5,79.5,0.15,18.0,638.0,528.39,391.1
2016,2,23,14,30,941.0,78.0,0.2,18.0,607.0,463.9,339.83
2016,2,23,14,45,926.0,76.0,0.25,18.0,569.0,397.06,284.86
2016,2,23,15,0,911.0,74.0,0.3,18.0,531.0,330.71,228.66
2016,2,23,15,15,890.0,71.5,0.35,17.5,487.0,263.37,171.87
2016,2,23,15,30,869.0,69.0,0.4,17.0,443.0,194.38,115.83
2016,2,23,15,45,840.0,65.5,0.5,16.5,394.5,128.83,70.03
2016,2,23,16,0,811.0,62.0,0.6,16.0,346.0,66.82,43.78
2016,2,23,16,15,768.0,57.5,0.7,15.0,295.0,53.06,41.76
2016,2,23,16,30,725.0,53.0,0.8,14.0,244.0,48.89,38.23
2016,2,23,16,45,651.0,47.5,0.95,13.5,192.0,43.61,33.44
2016,2,23,17,0,577.0,42.0,1.1,13.0,140.0,38.45,28.56
2016,2,23,17,15,458.0,32.5,1.1,12.5,93.5,27.23,18.07
2016,2,23,17,30,339.0,23.0,1.1,12.0,47.0,19.17,8.14
2016,2,23,17,45,169.5,11.5,1.15,11.5,23.5,9.05,0.0
2016,2,23,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,10.5,1.05,5.5,10.5,0.0,0.0
2016,2,24,7,0,0.0,21.0,0.9,6.0,21.0,16.52,0.0
2016,2,24,7,15,231.5,29.5,0.85,6.5,61.0,262.96,205.5
2016,2,24,7,30,463.0,38.0,0.8,7.0,101.0,471.08,387.51
2016,2,24,7,45,547.0,45.5,0.8,8.0,150.5,568.64,466.34
2016,2,24,8,0,631.0,53.0,0.8,9.0,200.0,670.57,543.79
2016,2,24,8,15,682.0,58.5,0.7,9.5,250.5,735.56,588.96
2016,2,24,8,30,733.0,64.0,0.6,10.0,301.0,808.83,637.2
2016,2,24,8,45,769.5,67.5,0.55,11.0,349.5,864.92,670.41
2016,2,24,9,0,806.0,71.0,0.5,12.0,398.0,919.16,700.89
2016,2,24,9,15,829.5,74.0,0.45,12.5,442.5,957.42,720.9
2016,2,24,9,30,853.0,77.0,0.4,13.0,487.0,992.63,738.59
2016,2,24,9,45,871.0,79.0,0.35,14.0,526.5,1017.53,748.0
2016,2,24,10,0,889.0,81.0,0.3,15.0,566.0,1026.08,747.18
2016,2,24,10,15,901.5,83.0,0.3,15.5,599.0,1037.68,751.26
2016,2,24,10,30,914.0,85.0,0.3,16.0,632.0,1045.28,752.94
2016,2,24,10,45,921.5,86.5,0.35,16.5,657.5,1043.09,750.05
2016,2,24,11,0,929.0,88.0,0.4,17.0,683.0,1036.8,745.01
2016,2,24,11,15,934.0,89.0,0.4,17.0,701.0,1023.33,735.95
2016,2,24,11,30,939.0,90.0,0.4,17.0,719.0,1005.82,724.66
2016,2,24,11,45,940.5,91.0,0.4,17.0,728.5,981.07,709.03
2016,2,24,12,0,942.0,92.0,0.4,17.0,738.0,952.56,691.2
2016,2,24,12,15,942.5,92.0,0.4,17.0,739.5,918.47,669.87
2016,2,24,12,30,943.0,92.0,0.4,17.0,741.0,880.96,646.34
2016,2,24,12,45,945.5,89.5,0.45,17.5,735.0,839.17,619.69
2016,2,24,13,0,948.0,87.0,0.5,18.0,729.0,794.19,590.71
2016,2,24,13,15,944.0,86.5,0.5,17.5,714.0,743.7,557.53
2016,2,24,13,30,940.0,86.0,0.5,17.0,699.0,690.92,520.77
2016,2,24,13,45,934.5,84.0,0.5,17.0,676.5,633.76,478.69
2016,2,24,14,0,929.0,82.0,0.5,17.0,654.0,574.99,433.93
2016,2,24,14,15,918.5,80.5,0.5,16.5,623.5,512.95,385.81
2016,2,24,14,30,908.0,79.0,0.5,16.0,593.0,450.35,335.22
2016,2,24,14,45,894.5,76.5,0.55,16.0,556.5,385.55,280.78
2016,2,24,15,0,881.0,74.0,0.6,16.0,520.0,321.13,225.11
2016,2,24,15,15,860.5,71.5,0.55,15.5,477.0,255.79,168.81
2016,2,24,15,30,840.0,69.0,0.5,15.0,434.0,188.68,113.52
2016,2,24,15,45,810.0,66.0,0.5,15.0,386.5,125.31,68.92
2016,2,24,16,0,780.0,63.0,0.5,15.0,339.0,65.61,44.01
2016,2,24,16,15,737.5,58.5,0.55,14.0,289.0,53.44,42.28
2016,2,24,16,30,695.0,54.0,0.6,13.0,239.0,49.36,38.82
2016,2,24,16,45,627.0,48.0,0.7,12.0,188.5,43.8,33.85
2016,2,24,17,0,559.0,42.0,0.8,11.0,138.0,35.29,26.03
2016,2,24,17,15,445.0,32.5,0.8,10.5,92.5,27.14,18.25
2016,2,24,17,30,331.0,23.0,0.8,10.0,47.0,19.12,8.82
2016,2,24,17,45,165.5,11.5,0.85,9.5,23.5,9.05,0.0
2016,2,24,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,25,6,45,83.0,8.0,0.85,8.5,11.0,6.29,0.0
2016,2,25,7,0,166.0,16.0,0.8,9.0,22.0,167.31,0.0
2016,2,25,7,15,303.0,28.0,0.7,9.5,62.0,318.06,248.43
2016,2,25,7,30,440.0,40.0,0.6,10.0,102.0,454.83,369.9
2016,2,25,7,45,513.0,49.5,0.5,10.5,150.0,545.08,442.18
2016,2,25,8,0,586.0,59.0,0.4,11.0,198.0,639.03,512.15
2016,2,25,8,15,638.0,65.0,0.35,11.5,247.5,711.75,562.76
2016,2,25,8,30,690.0,71.0,0.3,12.0,297.0,784.87,610.84
2016,2,25,8,45,723.0,76.0,0.25,12.5,344.5,838.02,642.83
2016,2,25,9,0,756.0,81.0,0.2,13.0,392.0,882.67,668.11
2016,2,25,9,15,781.0,84.5,0.15,13.5,435.5,922.46,689.51
2016,2,25,9,30,806.0,88.0,0.1,14.0,479.0,959.32,708.61
2016,2,25,9,45,824.0,91.0,0.1,15.0,518.0,985.17,719.89
2016,2,25,10,0,842.0,94.0,0.1,16.0,557.0,1007.41,728.95
2016,2,25,10,15,854.5,95.5,0.1,16.5,589.0,1018.35,732.41
2016,2,25,10,30,867.0,97.0,0.1,17.0,621.0,1025.33,733.76
2016,2,25,10,45,880.5,97.0,0.1,17.5,647.5,1014.43,724.37
2016,2,25,11,0,894.0,97.0,0.1,18.0,674.0,1012.63,721.11
2016,2,25,11,15,899.5,98.0,0.1,18.0,691.5,1000.04,712.6
2016,2,25,11,30,905.0,99.0,0.1,18.0,709.0,983.52,702.01
2016,2,25,11,45,909.0,98.5,0.15,18.5,719.0,960.06,686.84
2016,2,25,12,0,913.0,98.0,0.2,19.0,729.0,932.89,669.64
2016,2,25,12,15,556.5,219.0,0.2,19.0,604.0,724.22,532.55
2016,2,25,12,30,200.0,340.0,0.2,19.0,479.0,488.29,365.43
2016,2,25,12,45,561.5,216.0,0.25,19.0,600.0,669.2,501.36
2016,2,25,13,0,923.0,92.0,0.3,19.0,721.0,780.31,578.27
2016,2,25,13,15,918.5,91.0,0.3,19.0,706.0,730.0,541.83
2016,2,25,13,30,914.0,90.0,0.3,19.0,691.0,677.54,504.75
2016,2,25,13,45,649.5,175.5,0.35,19.0,595.5,555.44,416.68
2016,2,25,14,0,385.0,261.0,0.4,19.0,500.0,431.37,326.42
2016,2,25,14,15,631.5,173.0,0.4,19.0,543.0,458.8,344.69
2016,2,25,14,30,878.0,85.0,0.4,19.0,586.0,442.39,325.6
2016,2,25,14,45,859.5,84.0,0.45,19.0,549.0,377.87,271.92
2016,2,25,15,0,841.0,83.0,0.5,19.0,512.0,314.36,218.07
2016,2,25,15,15,820.0,80.0,0.55,18.0,470.0,249.98,164.09
2016,2,25,15,30,799.0,77.0,0.6,17.0,428.0,187.63,113.69
2016,2,25,15,45,765.5,74.0,0.65,16.5,381.0,126.46,71.42
2016,2,25,16,0,732.0,71.0,0.7,16.0,334.0,69.48,55.8
2016,2,25,16,15,688.0,66.0,0.75,15.0,284.5,54.23,42.79
2016,2,25,16,30,644.0,61.0,0.8,14.0,235.0,50.26,39.46
2016,2,25,16,45,583.0,53.0,0.85,13.5,186.0,43.83,33.68
2016,2,25,17,0,522.0,45.0,0.9,13.0,137.0,37.37,27.68
2016,2,25,17,15,410.5,35.0,0.9,12.5,92.5,28.97,19.73
2016,2,25,17,30,299.0,25.0,0.9,12.0,48.0,20.66,10.38
2016,2,25,17,45,149.5,12.5,0.95,11.5,24.0,9.83,0.0
2016,2,25,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,11.5,0.7,9.0,11.5,9.05,0.0
2016,2,26,7,0,0.0,23.0,0.7,9.0,23.0,27.08,0.0
2016,2,26,7,15,183.0,34.5,0.6,9.5,61.0,232.63,184.57
2016,2,26,7,30,366.0,46.0,0.5,10.0,99.0,401.08,329.28
2016,2,26,7,45,427.0,58.5,0.45,10.5,144.0,482.31,394.98
2016,2,26,8,0,488.0,71.0,0.4,11.0,189.0,566.51,459.42
2016,2,26,8,15,531.0,81.5,0.4,11.5,235.5,634.12,508.36
2016,2,26,8,30,574.0,92.0,0.4,12.0,282.0,701.82,555.01
2016,2,26,8,45,625.5,90.5,0.4,12.5,326.5,763.05,595.03
2016,2,26,9,0,677.0,89.0,0.4,13.0,371.0,822.55,632.41
2016,2,26,9,15,589.5,126.5,0.45,13.0,391.0,789.25,607.78
2016,2,26,9,30,502.0,164.0,0.5,13.0,411.0,740.16,573.41
2016,2,26,9,45,589.5,150.5,0.55,13.5,462.0,823.9,630.14
2016,2,26,10,0,677.0,137.0,0.6,14.0,513.0,898.2,676.93
2016,2,26,10,15,768.5,120.5,0.6,14.0,570.0,967.96,719.94
2016,2,26,10,30,860.0,104.0,0.6,14.0,627.0,1026.65,755.0
2016,2,26,10,45,868.0,106.0,0.65,14.5,652.0,1025.56,751.92
2016,2,26,11,0,876.0,108.0,0.7,15.0,677.0,1020.4,747.45
2016,2,26,11,15,882.5,109.0,0.7,15.0,695.5,1008.5,739.15
2016,2,26,11,30,889.0,110.0,0.7,15.0,714.0,992.57,728.56
2016,2,26,11,45,700.5,183.0,0.7,15.5,663.0,876.07,651.59
2016,2,26,12,0,512.0,256.0,0.7,16.0,612.0,745.82,560.76
2016,2,26,12,15,369.5,298.0,0.7,16.0,555.5,622.74,473.94
2016,2,26,12,30,227.0,340.0,0.7,16.0,499.0,509.59,391.05
2016,2,26,12,45,371.0,295.0,0.7,16.0,551.5,578.96,444.72
2016,2,26,13,0,515.0,250.0,0.7,16.0,604.0,634.43,484.88
2016,2,26,13,15,550.0,232.5,0.7,15.5,603.0,611.16,468.23
2016,2,26,13,30,585.0,215.0,0.7,15.0,602.0,583.3,448.54
2016,2,26,13,45,511.5,233.0,0.75,15.0,563.0,518.13,399.7
2016,2,26,14,0,438.0,251.0,0.8,15.0,524.0,458.31,354.29
2016,2,26,14,15,498.0,217.0,0.8,14.5,514.0,426.49,329.25
2016,2,26,14,30,558.0,183.0,0.8,14.0,504.0,387.42,296.6
2016,2,26,14,45,532.0,178.5,0.8,14.0,469.0,334.39,252.34
2016,2,26,15,0,506.0,174.0,0.8,14.0,434.0,283.89,209.65
2016,2,26,15,15,468.0,165.5,0.75,13.5,391.0,230.65,165.75
2016,2,26,15,30,430.0,157.0,0.7,13.0,348.0,182.1,127.29
2016,2,26,15,45,575.0,115.0,0.7,13.0,341.0,134.9,86.79
2016,2,26,16,0,720.0,73.0,0.7,13.0,334.0,69.55,56.51
2016,2,26,16,15,675.0,68.0,0.7,12.5,284.5,55.48,44.35
2016,2,26,16,30,630.0,63.0,0.7,12.0,235.0,51.57,40.97
2016,2,26,16,45,568.0,55.0,0.7,11.5,186.5,45.2,35.22
2016,2,26,17,0,506.0,47.0,0.7,11.0,138.0,38.81,29.25
2016,2,26,17,15,394.0,37.0,0.7,10.5,93.5,30.48,21.31
2016,2,26,17,30,282.0,27.0,0.7,10.0,49.0,22.25,12.18
2016,2,26,17,45,141.0,13.5,0.7,9.5,24.5,10.62,0.0
2016,2,26,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,6,45,112.0,9.0,0.75,7.5,15.0,83.11,0.0
2016,2,27,7,0,224.0,18.0,0.6,8.0,30.0,215.91,41.66
2016,2,27,7,15,358.5,29.0,0.6,8.5,72.0,361.35,288.06
2016,2,27,7,30,493.0,40.0,0.6,9.0,114.0,497.73,405.37
2016,2,27,7,45,577.0,46.0,0.6,9.5,164.5,594.51,482.4
2016,2,27,8,0,661.0,52.0,0.6,10.0,215.0,688.48,552.65
2016,2,27,8,15,708.0,57.0,0.55,10.5,265.5,758.2,600.48
2016,2,27,8,30,755.0,62.0,0.5,11.0,316.0,827.63,645.47
2016,2,27,8,45,791.5,64.0,0.5,11.5,365.0,882.04,678.96
2016,2,27,9,0,828.0,66.0,0.5,12.0,414.0,934.52,710.12
2016,2,27,9,15,849.5,69.0,0.5,12.0,458.5,959.15,723.44
2016,2,27,9,30,871.0,72.0,0.5,12.0,503.0,992.2,742.56
2016,2,27,9,45,886.5,74.0,0.5,12.5,542.0,1014.45,753.02
2016,2,27,10,0,902.0,76.0,0.5,13.0,581.0,1033.02,761.29
2016,2,27,10,15,913.0,77.5,0.5,13.5,613.5,1042.46,763.92
2016,2,27,10,30,924.0,79.0,0.5,14.0,646.0,1047.87,764.32
2016,2,27,10,45,930.5,81.0,0.55,14.5,671.5,1045.2,761.19
2016,2,27,11,0,937.0,83.0,0.6,15.0,697.0,1038.36,755.77
2016,2,27,11,15,942.0,84.0,0.6,15.0,714.5,1024.7,746.47
2016,2,27,11,30,947.0,85.0,0.6,15.0,732.0,1006.94,734.86
2016,2,27,11,45,947.5,86.0,0.6,15.0,741.5,980.98,718.22
2016,2,27,12,0,948.0,87.0,0.6,15.0,751.0,951.28,699.36
2016,2,27,12,15,948.5,87.0,0.6,15.0,752.5,916.89,677.5
2016,2,27,12,30,949.0,87.0,0.6,15.0,754.0,879.06,653.37
2016,2,27,12,45,943.5,88.5,0.65,15.0,746.0,834.82,625.78
2016,2,27,13,0,938.0,90.0,0.7,15.0,738.0,787.92,596.02
2016,2,27,13,15,934.5,89.0,0.7,15.0,723.0,737.5,560.92
2016,2,27,13,30,931.0,88.0,0.7,15.0,708.0,684.77,522.51
2016,2,27,13,45,927.5,85.5,0.75,15.0,686.0,628.56,480.96
2016,2,27,14,0,924.0,83.0,0.8,15.0,664.0,570.55,436.38
2016,2,27,14,15,914.0,81.5,0.8,14.5,634.0,508.84,387.54
2016,2,27,14,30,904.0,80.0,0.8,14.0,604.0,446.53,336.2
2016,2,27,14,45,891.0,78.0,0.85,14.0,567.5,382.42,281.28
2016,2,27,15,0,878.0,76.0,0.9,14.0,531.0,318.62,225.2
2016,2,27,15,15,858.5,73.5,0.85,13.5,488.5,250.53,166.06
2016,2,27,15,30,839.0,71.0,0.8,13.0,446.0,186.41,112.82
2016,2,27,15,45,813.0,67.5,0.8,13.0,399.0,122.98,68.33
2016,2,27,16,0,787.0,64.0,0.8,13.0,352.0,62.74,50.51
2016,2,27,16,15,746.5,59.5,0.8,12.0,301.5,54.35,43.42
2016,2,27,16,30,706.0,55.0,0.8,11.0,251.0,50.28,39.98
2016,2,27,16,45,646.5,49.0,0.8,10.5,200.5,44.79,35.01
2016,2,27,17,0,587.0,43.0,0.8,10.0,150.0,39.33,29.87
2016,2,27,17,15,478.0,34.5,0.85,9.5,103.5,28.9,20.05
2016,2,27,17,30,369.0,26.0,0.9,9.0,57.0,21.69,12.13
2016,2,27,17,45,184.5,13.0,0.95,8.5,28.5,10.23,0.0
2016,2,27,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,6,45,64.0,10.5,1.0,6.5,14.0,51.71,0.0
2016,2,28,7,0,128.0,21.0,1.0,7.0,28.0,150.34,55.32
2016,2,28,7,15,226.0,37.0,1.0,7.5,65.5,267.52,217.88
2016,2,28,7,30,324.0,53.0,1.0,8.0,103.0,374.04,313.24
2016,2,28,7,45,387.0,66.5,1.05,8.5,148.0,454.53,381.11
2016,2,28,8,0,450.0,80.0,1.1,9.0,193.0,538.77,448.45
2016,2,28,8,15,509.0,84.0,1.1,9.0,237.5,617.07,508.37
2016,2,28,8,30,568.0,88.0,1.1,9.0,282.0,691.79,563.05
2016,2,28,8,45,499.0,118.5,1.15,9.5,307.0,665.33,540.67
2016,2,28,9,0,430.0,149.0,1.2,10.0,332.0,642.54,521.19
2016,2,28,9,15,574.5,127.0,1.2,10.5,398.5,774.91,616.79
2016,2,28,9,30,719.0,105.0,1.2,11.0,465.0,899.77,699.95
2016,2,28,9,45,533.5,171.5,1.2,11.5,450.0,781.15,612.46
2016,2,28,10,0,348.0,238.0,1.2,12.0,435.0,642.55,507.24
2016,2,28,10,15,381.5,245.0,1.15,12.0,472.0,679.45,534.49
2016,2,28,10,30,415.0,252.0,1.1,12.0,509.0,714.37,558.0
2016,2,28,10,45,312.5,285.0,1.05,12.5,483.0,639.85,498.77
2016,2,28,11,0,210.0,318.0,1.0,13.0,457.0,541.56,423.29
2016,2,28,11,15,198.0,328.0,1.0,13.0,461.5,531.21,415.59
2016,2,28,11,30,186.0,338.0,1.0,13.0,466.0,520.28,406.67
2016,2,28,11,45,270.5,328.0,1.0,13.5,517.0,597.77,463.99
2016,2,28,12,0,355.0,318.0,1.0,14.0,568.0,647.73,499.57
2016,2,28,12,15,306.0,329.5,1.0,14.0,545.5,598.37,462.09
2016,2,28,12,30,257.0,341.0,1.0,14.0,523.0,550.77,426.61
2016,2,28,12,45,324.5,321.5,1.0,14.0,549.0,566.5,439.65
2016,2,28,13,0,392.0,302.0,1.0,14.0,575.0,576.12,447.19
2016,2,28,13,15,633.5,208.5,1.0,14.0,638.5,650.5,503.32
2016,2,28,13,30,875.0,115.0,1.0,14.0,702.0,678.83,523.79
2016,2,28,13,45,625.0,193.0,1.0,14.0,605.5,553.16,428.29
2016,2,28,14,0,375.0,271.0,1.0,14.0,509.0,431.85,336.26
2016,2,28,14,15,356.0,261.0,0.95,13.5,478.5,386.51,301.37
2016,2,28,14,30,337.0,251.0,0.9,13.0,448.0,343.0,266.56
2016,2,28,14,45,476.0,197.0,0.9,13.0,456.0,327.18,249.11
2016,2,28,15,0,615.0,143.0,0.9,13.0,464.0,292.91,214.1
2016,2,28,15,15,435.0,167.0,0.85,12.5,385.0,222.64,161.13
2016,2,28,15,30,255.0,191.0,0.8,12.0,306.0,175.87,130.46
2016,2,28,15,45,244.5,170.5,0.8,12.0,271.5,138.49,102.62
2016,2,28,16,0,234.0,150.0,0.8,12.0,237.0,103.08,86.3
2016,2,28,16,15,211.5,132.5,0.8,11.5,202.5,91.05,76.13
2016,2,28,16,30,189.0,115.0,0.8,11.0,168.0,79.91,66.45
2016,2,28,16,45,166.0,94.0,0.8,11.0,133.5,66.33,54.22
2016,2,28,17,0,143.0,73.0,0.8,11.0,99.0,52.35,41.38
2016,2,28,17,15,105.0,52.0,0.8,10.5,68.0,38.1,28.13
2016,2,28,17,30,67.0,31.0,0.8,10.0,37.0,23.28,13.65
2016,2,28,17,45,33.5,15.5,0.8,10.0,18.5,12.2,0.0
2016,2,28,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,29,6,45,134.5,10.0,0.85,6.5,18.0,99.19,0.0
2016,2,29,7,0,269.0,20.0,0.9,7.0,36.0,258.03,154.58
2016,2,29,7,15,397.0,30.5,0.85,7.5,80.5,391.93,319.71
2016,2,29,7,30,525.0,41.0,0.8,8.0,125.0,524.68,431.0
2016,2,29,7,45,604.0,47.0,0.8,8.5,176.5,611.12,499.64
2016,2,29,8,0,683.0,53.0,0.8,9.0,228.0,709.76,573.19
2016,2,29,8,15,728.5,57.5,0.75,9.5,279.0,778.06,619.69
2016,2,29,8,30,774.0,62.0,0.7,10.0,330.0,845.92,663.55
2016,2,29,8,45,809.0,64.0,0.7,11.0,379.5,899.21,695.03
2016,2,29,9,0,844.0,66.0,0.7,12.0,429.0,950.49,724.1
2016,2,29,9,15,864.5,69.0,0.65,12.5,474.0,974.23,734.38
2016,2,29,9,30,885.0,72.0,0.6,13.0,519.0,1006.39,750.31
2016,2,29,9,45,900.0,74.0,0.55,14.0,558.0,1028.15,757.75
2016,2,29,10,0,915.0,76.0,0.5,15.0,597.0,1046.15,762.87
2016,2,29,10,15,925.5,77.5,0.5,15.5,629.5,1054.93,765.02
2016,2,29,10,30,936.0,79.0,0.5,16.0,662.0,1059.61,764.94
2016,2,29,10,45,940.0,81.5,0.5,16.5,687.0,1054.74,759.22
2016,2,29,11,0,944.0,84.0,0.5,17.0,712.0,1045.68,751.3
2016,2,29,11,15,948.5,84.5,0.45,17.0,729.5,1030.6,740.07
2016,2,29,11,30,953.0,85.0,0.4,17.0,747.0,1011.43,726.62
2016,2,29,11,45,958.0,84.0,0.4,17.5,757.0,987.0,709.97
2016,2,29,12,0,963.0,83.0,0.4,18.0,767.0,958.62,691.04
2016,2,29,12,15,963.5,83.0,0.35,18.0,768.0,923.58,668.22
2016,2,29,12,30,964.0,83.0,0.3,18.0,769.0,885.05,643.28
2016,2,29,12,45,965.0,81.5,0.3,18.5,762.5,842.01,615.2
2016,2,29,13,0,966.0,80.0,0.3,19.0,756.0,795.81,584.93
2016,2,29,13,15,962.0,79.0,0.35,19.0,740.5,743.7,550.93
2016,2,29,13,30,958.0,78.0,0.4,19.0,725.0,689.27,513.23
2016,2,29,13,45,951.0,77.0,0.45,19.0,702.0,631.03,471.4
2016,2,29,14,0,944.0,76.0,0.5,19.0,679.0,571.26,426.74
2016,2,29,14,15,934.0,75.0,0.5,19.5,648.0,508.84,377.07
2016,2,29,14,30,924.0,74.0,0.5,20.0,617.0,445.78,325.22
2016,2,29,14,45,904.0,74.5,0.5,20.5,578.5,380.22,270.13
2016,2,29,15,0,884.0,75.0,0.5,21.0,540.0,315.7,214.89
2016,2,29,15,15,864.0,72.5,0.5,20.0,497.0,250.11,160.2
2016,2,29,15,30,844.0,70.0,0.5,19.0,454.0,182.21,106.27
2016,2,29,15,45,806.0,69.5,0.5,18.5,405.0,119.8,65.33
2016,2,29,16,0,768.0,69.0,0.5,18.0,356.0,62.07,48.84
2016,2,29,16,15,727.0,64.5,0.55,17.5,305.5,57.97,45.6
2016,2,29,16,30,686.0,60.0,0.6,17.0,255.0,54.05,42.31
2016,2,29,16,45,615.0,54.5,0.7,16.5,203.5,45.2,34.52
2016,2,29,17,0,544.0,49.0,0.8,16.0,152.0,40.58,30.28
2016,2,29,17,15,438.5,39.0,0.8,15.5,106.0,32.23,22.54
2016,2,29,17,30,333.0,29.0,0.8,15.0,60.0,23.96,14.29
2016,2,29,17,45,166.5,14.5,0.8,15.0,30.0,11.77,0.0
2016,2,29,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,1,6,45,162.5,10.5,0.8,9.5,21.0,118.61,0.0
2016,3,1,7,0,325.0,21.0,0.7,10.0,42.0,302.39,197.58
2016,3,1,7,15,449.5,30.5,0.65,10.5,88.0,422.91,340.23
2016,3,1,7,30,574.0,40.0,0.6,11.0,134.0,554.65,447.58
2016,3,1,7,45,644.5,46.0,0.55,11.5,186.0,644.64,516.11
2016,3,1,8,0,715.0,52.0,0.5,12.0,238.0,737.02,581.82
2016,3,1,8,15,759.0,56.0,0.5,12.5,290.5,804.15,626.55
2016,3,1,8,30,803.0,60.0,0.5,13.0,343.0,870.68,668.84
2016,3,1,8,45,834.5,63.0,0.55,13.5,393.0,922.56,700.61
2016,3,1,9,0,866.0,66.0,0.6,14.0,443.0,960.67,722.65
2016,3,1,9,15,886.0,68.5,0.6,14.0,488.0,995.09,742.29
2016,3,1,9,30,906.0,71.0,0.6,14.0,533.0,1026.3,759.67
2016,3,1,9,45,925.0,71.0,0.65,14.5,573.5,1049.64,771.82
2016,3,1,10,0,944.0,71.0,0.7,15.0,614.0,1069.22,781.76
2016,3,1,10,15,954.0,72.5,0.7,15.0,647.0,1077.52,784.99
2016,3,1,10,30,964.0,74.0,0.7,15.0,680.0,1081.58,785.95
2016,3,1,10,45,971.0,75.0,0.75,15.5,705.5,1077.66,782.02
2016,3,1,11,0,978.0,76.0,0.8,16.0,731.0,1069.43,775.71
2016,3,1,11,15,982.5,76.5,0.8,16.0,749.0,1053.81,765.26
2016,3,1,11,30,987.0,77.0,0.8,16.0,767.0,1033.98,752.42
2016,3,1,11,45,989.5,77.5,0.8,16.0,776.5,1008.12,735.95
2016,3,1,12,0,992.0,78.0,0.8,16.0,786.0,978.26,717.07
2016,3,1,12,15,992.5,78.0,0.8,16.0,787.5,942.25,694.26
2016,3,1,12,30,993.0,78.0,0.8,16.0,789.0,902.65,669.09
2016,3,1,12,45,991.5,77.5,0.8,16.5,782.0,857.53,638.93
2016,3,1,13,0,990.0,77.0,0.8,17.0,775.0,809.33,606.6
2016,3,1,13,15,986.5,76.5,0.8,16.5,759.5,756.91,571.85
2016,3,1,13,30,983.0,76.0,0.8,16.0,744.0,702.02,533.07
2016,3,1,13,45,976.0,75.5,0.8,16.0,720.5,642.89,488.86
2016,3,1,14,0,969.0,75.0,0.8,16.0,697.0,582.16,441.89
2016,3,1,14,15,960.0,74.0,0.8,15.5,666.5,518.72,391.84
2016,3,1,14,30,951.0,73.0,0.8,15.0,636.0,454.47,339.03
2016,3,1,14,45,936.5,72.0,0.8,15.0,598.0,387.81,281.91
2016,3,1,15,0,922.0,71.0,0.8,15.0,560.0,321.57,223.88
2016,3,1,15,15,903.5,68.5,0.8,14.5,516.0,253.94,165.46
2016,3,1,15,30,885.0,66.0,0.8,14.0,472.0,187.85,111.44
2016,3,1,15,45,859.5,63.5,0.8,14.0,424.0,122.95,67.75
2016,3,1,16,0,834.0,61.0,0.8,14.0,376.0,56.9,45.1
2016,3,1,16,15,796.0,57.0,0.75,13.0,324.0,53.12,42.13
2016,3,1,16,30,758.0,53.0,0.7,12.0,272.0,49.33,38.96
2016,3,1,16,45,699.5,48.0,0.7,11.5,219.5,44.5,34.66
2016,3,1,17,0,641.0,43.0,0.7,11.0,167.0,39.74,30.22
2016,3,1,17,15,538.5,35.0,0.75,10.5,118.0,32.15,23.04
2016,3,1,17,30,436.0,27.0,0.8,10.0,69.0,24.69,15.45
2016,3,1,17,45,218.0,13.5,0.85,9.5,34.5,11.03,0.0
2016,3,1,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,2,6,45,175.5,11.0,0.8,7.5,23.0,127.86,0.0
2016,3,2,7,0,351.0,22.0,0.7,8.0,46.0,315.68,222.07
2016,3,2,7,15,470.5,30.5,0.65,8.5,92.5,439.44,356.69
2016,3,2,7,30,590.0,39.0,0.6,9.0,139.0,566.88,460.51
2016,3,2,7,45,655.5,45.0,0.55,9.5,191.0,652.91,526.1
2016,3,2,8,0,721.0,51.0,0.5,10.0,243.0,741.13,588.95
2016,3,2,8,15,762.5,55.0,0.5,10.5,294.5,806.04,632.31
2016,3,2,8,30,804.0,59.0,0.5,11.0,346.0,870.25,673.23
2016,3,2,8,45,830.5,62.5,0.5,12.0,395.0,917.97,700.08
2016,3,2,9,0,857.0,66.0,0.5,13.0,444.0,951.71,716.96
2016,3,2,9,15,877.0,68.5,0.5,13.5,488.5,985.98,735.26
2016,3,2,9,30,897.0,71.0,0.5,14.0,533.0,1017.07,751.18
2016,3,2,9,45,911.0,73.0,0.55,14.5,572.0,1037.84,761.72
2016,3,2,10,0,925.0,75.0,0.6,15.0,611.0,1054.78,770.09
2016,3,2,10,15,935.5,76.5,0.6,15.0,644.0,1063.47,773.63
2016,3,2,10,30,946.0,78.0,0.6,15.0,677.0,1068.0,774.9
2016,3,2,10,45,952.0,79.5,0.65,15.5,702.0,1063.72,770.79
2016,3,2,11,0,958.0,81.0,0.7,16.0,727.0,1055.19,764.37
2016,3,2,11,15,791.5,151.5,0.7,16.0,694.0,972.04,711.28
2016,3,2,11,30,625.0,222.0,0.7,16.0,661.0,862.72,640.13
2016,3,2,11,45,620.0,228.0,0.75,16.0,668.5,841.28,627.5
2016,3,2,12,0,615.0,234.0,0.8,16.0,676.0,811.51,608.02
2016,3,2,12,15,792.0,160.0,0.8,16.0,730.0,870.76,649.8
2016,3,2,12,30,969.0,86.0,0.8,16.0,784.0,890.63,662.07
2016,3,2,12,45,728.5,178.5,0.8,16.0,700.5,765.14,576.07
2016,3,2,13,0,488.0,271.0,0.8,16.0,617.0,628.01,477.59
2016,3,2,13,15,475.5,273.0,0.8,15.5,604.5,589.96,451.87
2016,3,2,13,30,463.0,275.0,0.8,15.0,592.0,551.51,424.09
2016,3,2,13,45,508.5,245.5,0.8,15.0,583.0,520.78,401.13
2016,3,2,14,0,554.0,216.0,0.8,15.0,574.0,484.51,372.84
2016,3,2,14,15,548.5,206.0,0.8,14.5,547.0,434.83,333.91
2016,3,2,14,30,543.0,196.0,0.8,14.0,520.0,385.1,293.71
2016,3,2,14,45,458.5,205.5,0.8,14.0,468.0,323.28,244.21
2016,3,2,15,0,374.0,215.0,0.8,14.0,416.0,268.0,200.38
2016,3,2,15,15,363.5,198.0,0.75,13.5,380.5,223.64,163.67
2016,3,2,15,30,353.0,181.0,0.7,13.0,345.0,180.88,129.49
2016,3,2,15,45,401.5,153.0,0.7,13.0,320.5,136.54,95.47
2016,3,2,16,0,450.0,125.0,0.7,13.0,296.0,88.18,72.82
2016,3,2,16,15,409.5,115.0,0.65,12.5,254.5,81.76,67.6
2016,3,2,16,30,369.0,105.0,0.6,12.0,213.0,75.21,62.02
2016,3,2,16,45,335.5,88.0,0.6,11.5,171.5,63.94,52.04
2016,3,2,17,0,302.0,71.0,0.6,11.0,130.0,52.31,41.48
2016,3,2,17,15,240.5,53.0,0.6,10.5,91.5,39.46,29.57
2016,3,2,17,30,179.0,35.0,0.6,10.0,53.0,26.35,17.02
2016,3,2,17,45,89.5,17.5,0.65,9.5,26.5,13.28,0.0
2016,3,2,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,3,6,45,62.5,13.0,0.5,9.5,17.5,52.69,0.0
2016,3,3,7,0,125.0,26.0,0.4,10.0,35.0,164.73,119.4
2016,3,3,7,15,183.5,43.5,0.3,10.5,69.0,240.01,196.24
2016,3,3,7,30,242.0,61.0,0.2,11.0,103.0,315.69,261.04
2016,3,3,7,45,274.5,79.0,0.15,11.5,141.5,373.7,308.25
2016,3,3,8,0,307.0,97.0,0.1,12.0,180.0,432.85,353.98
2016,3,3,8,15,326.5,114.5,0.1,12.5,218.5,480.1,388.56
2016,3,3,8,30,346.0,132.0,0.1,13.0,257.0,503.97,405.02
2016,3,3,8,45,293.0,160.5,0.1,13.5,276.5,493.83,393.5
2016,3,3,9,0,240.0,189.0,0.1,14.0,296.0,479.16,378.97
2016,3,3,9,15,181.0,212.5,0.1,14.0,297.5,424.54,335.77
2016,3,3,9,30,122.0,236.0,0.1,14.0,299.0,390.19,307.46
2016,3,3,9,45,202.5,249.0,0.15,14.5,363.0,483.24,378.12
2016,3,3,10,0,283.0,262.0,0.2,15.0,427.0,601.06,461.77
2016,3,3,10,15,314.0,271.0,0.2,15.0,463.5,637.41,485.14
2016,3,3,10,30,345.0,280.0,0.2,15.0,500.0,671.95,508.08
2016,3,3,10,45,450.5,256.0,0.25,15.0,555.0,765.77,573.32
2016,3,3,11,0,556.0,232.0,0.3,15.0,610.0,833.59,619.26
2016,3,3,11,15,452.0,276.5,0.35,15.0,589.0,762.58,568.22
2016,3,3,11,30,348.0,321.0,0.4,15.0,568.0,673.31,506.25
2016,3,3,11,45,357.5,318.0,0.5,15.0,574.5,663.05,501.51
2016,3,3,12,0,367.0,315.0,0.6,15.0,581.0,650.87,494.25
2016,3,3,12,15,297.5,336.0,0.65,14.5,551.5,592.88,452.88
2016,3,3,12,30,228.0,357.0,0.7,14.0,522.0,520.79,401.28
2016,3,3,12,45,301.0,337.0,0.75,14.0,553.5,558.1,430.47
2016,3,3,13,0,374.0,317.0,0.8,14.0,585.0,571.92,441.29
2016,3,3,13,15,382.5,304.0,0.75,13.5,573.0,540.91,418.57
2016,3,3,13,30,391.0,291.0,0.7,13.0,561.0,508.43,394.73
2016,3,3,13,45,358.0,291.5,0.7,13.0,532.5,462.02,359.29
2016,3,3,14,0,325.0,292.0,0.7,13.0,504.0,418.14,325.37
2016,3,3,14,15,341.0,274.0,0.65,13.0,487.0,385.1,298.79
2016,3,3,14,30,357.0,256.0,0.6,13.0,470.0,350.19,269.82
2016,3,3,14,45,239.5,251.0,0.55,13.0,391.0,274.6,211.44
2016,3,3,15,0,122.0,246.0,0.5,13.0,312.0,217.64,168.92
2016,3,3,15,15,81.0,217.0,0.45,13.0,259.5,175.16,136.27
2016,3,3,15,30,40.0,188.0,0.4,13.0,207.0,140.71,110.38
2016,3,3,15,45,168.0,169.5,0.35,13.0,236.0,130.58,98.57
2016,3,3,16,0,296.0,151.0,0.3,13.0,265.0,103.57,86.12
2016,3,3,16,15,278.5,132.5,0.3,12.5,228.0,92.19,76.65
2016,3,3,16,30,261.0,114.0,0.3,12.0,191.0,80.44,66.59
2016,3,3,16,45,238.0,94.0,0.3,12.0,154.0,67.35,54.97
2016,3,3,17,0,215.0,74.0,0.3,12.0,117.0,53.88,42.75
2016,3,3,17,15,170.0,55.0,0.35,11.5,82.5,40.54,30.46
2016,3,3,17,30,125.0,36.0,0.4,11.0,48.0,26.95,17.59
2016,3,3,17,45,62.5,18.0,0.5,11.0,24.0,13.74,0.0
2016,3,3,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
