Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,7.0,0.65,9.5,7.0,5.51,0.0
2016,3,4,7,0,0.0,14.0,0.6,10.0,14.0,10.64,2.64
2016,3,4,7,15,0.0,27.0,0.6,10.0,27.0,20.6,11.91
2016,3,4,7,30,0.0,40.0,0.6,10.0,40.0,30.59,20.88
2016,3,4,7,45,0.0,54.0,0.6,10.5,54.0,42.35,31.24
2016,3,4,8,0,0.0,68.0,0.6,11.0,68.0,54.51,41.74
2016,3,4,8,15,0.0,82.5,0.6,11.5,82.5,67.08,52.39
2016,3,4,8,30,0.0,97.0,0.6,12.0,97.0,79.59,62.76
2016,3,4,8,45,1.0,122.0,0.65,12.5,122.5,103.82,82.86
2016,3,4,9,0,2.0,147.0,0.7,13.0,148.0,128.07,102.56
2016,3,4,9,15,1.0,138.5,0.7,13.0,139.0,115.91,92.06
2016,3,4,9,30,0.0,130.0,0.7,13.0,130.0,105.29,82.98
2016,3,4,9,45,3.0,158.0,0.75,13.5,160.0,133.57,106.03
2016,3,4,10,0,6.0,186.0,0.8,14.0,190.0,162.02,128.7
2016,3,4,10,15,6.5,190.0,0.8,14.0,194.5,164.72,130.49
2016,3,4,10,30,7.0,194.0,0.8,14.0,199.0,167.56,132.54
2016,3,4,10,45,12.5,221.0,0.85,14.0,230.0,196.96,156.06
2016,3,4,11,0,18.0,248.0,0.9,14.0,261.0,226.1,179.02
2016,3,4,11,15,18.5,255.0,0.9,14.0,268.5,231.09,182.58
2016,3,4,11,30,19.0,262.0,0.9,14.0,276.0,235.98,186.21
2016,3,4,11,45,11.0,214.5,0.9,14.0,223.0,184.06,144.85
2016,3,4,12,0,3.0,167.0,0.9,14.0,170.0,135.18,105.57
2016,3,4,12,15,1.5,157.0,0.9,13.5,158.5,125.11,97.69
2016,3,4,12,30,0.0,147.0,0.9,13.0,147.0,115.34,89.91
2016,3,4,12,45,0.0,131.5,0.9,13.0,131.5,102.56,79.53
2016,3,4,13,0,0.0,116.0,0.9,13.0,116.0,90.03,69.33
2016,3,4,13,15,0.0,113.5,0.85,13.0,113.5,87.95,67.7
2016,3,4,13,30,0.0,111.0,0.8,13.0,111.0,85.89,66.07
2016,3,4,13,45,7.0,168.0,0.8,13.0,172.5,134.58,106.11
2016,3,4,14,0,14.0,225.0,0.8,13.0,234.0,181.9,144.26
2016,3,4,14,15,7.0,141.0,0.8,13.0,145.5,111.9,87.52
2016,3,4,14,30,0.0,57.0,0.8,13.0,57.0,43.78,31.34
2016,3,4,14,45,0.0,93.5,0.85,13.0,93.5,71.99,55.18
2016,3,4,15,0,0.0,130.0,0.9,13.0,130.0,99.11,77.89
2016,3,4,15,15,0.0,108.5,0.95,12.5,108.5,82.82,64.6
2016,3,4,15,30,0.0,87.0,1.0,12.0,87.0,66.75,51.4
2016,3,4,15,45,0.0,71.5,1.05,12.0,71.5,54.87,41.49
2016,3,4,16,0,0.0,56.0,1.1,12.0,56.0,42.88,32.99
2016,3,4,16,15,0.0,48.5,1.15,12.0,48.5,37.09,27.89
2016,3,4,16,30,0.0,41.0,1.2,12.0,41.0,31.31,22.73
2016,3,4,16,45,0.0,33.0,1.25,12.0,33.0,25.16,17.16
2016,3,4,17,0,0.0,25.0,1.3,12.0,25.0,19.03,11.53
2016,3,4,17,15,0.0,17.5,1.35,11.5,17.5,13.3,6.23
2016,3,4,17,30,0.0,10.0,1.4,11.0,10.0,7.58,0.91
2016,3,4,17,45,0.0,5.0,1.45,11.0,5.0,3.78,0.0
2016,3,4,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,6.5,1.15,10.5,6.5,5.11,0.0
2016,3,5,7,0,0.0,13.0,1.2,11.0,13.0,9.87,2.17
2016,3,5,7,15,0.0,25.5,1.2,11.0,25.5,19.44,10.88
2016,3,5,7,30,0.0,38.0,1.2,11.0,38.0,29.04,19.44
2016,3,5,7,45,0.0,51.0,1.2,11.5,51.0,39.05,28.23
2016,3,5,8,0,0.0,64.0,1.2,12.0,64.0,50.14,37.79
2016,3,5,8,15,0.0,77.5,1.2,12.0,77.5,61.74,47.69
2016,3,5,8,30,0.0,91.0,1.2,12.0,91.0,73.3,57.42
2016,3,5,8,45,0.0,71.0,1.25,12.0,71.0,54.48,41.2
2016,3,5,9,0,0.0,51.0,1.3,12.0,51.0,39.05,27.91
2016,3,5,9,15,0.0,30.0,1.3,12.0,30.0,22.93,14.04
2016,3,5,9,30,0.0,9.0,1.3,12.0,9.0,6.87,0.23
2016,3,5,9,45,0.0,50.0,1.35,12.5,50.0,38.35,27.01
2016,3,5,10,0,0.0,91.0,1.4,13.0,91.0,70.11,53.52
2016,3,5,10,15,0.0,62.0,1.5,13.5,62.0,47.66,34.51
2016,3,5,10,30,0.0,33.0,1.6,14.0,33.0,25.32,15.67
2016,3,5,10,45,0.0,65.5,1.75,14.5,65.5,50.42,36.56
2016,3,5,11,0,0.0,98.0,1.9,15.0,98.0,75.82,57.39
2016,3,5,11,15,0.0,100.5,2.05,15.0,100.5,77.86,58.98
2016,3,5,11,30,0.0,103.0,2.2,15.0,103.0,79.89,60.6
2016,3,5,11,45,9.5,184.5,2.35,15.0,191.5,156.5,123.29
2016,3,5,12,0,19.0,266.0,2.5,15.0,280.0,235.16,186.21
2016,3,5,12,15,21.5,274.5,2.6,14.5,290.5,242.73,192.38
2016,3,5,12,30,24.0,283.0,2.7,14.0,301.0,249.9,198.47
2016,3,5,12,45,13.0,220.5,2.8,14.0,230.5,185.7,147.0
2016,3,5,13,0,2.0,158.0,2.9,14.0,160.0,125.14,97.86
2016,3,5,13,15,1.5,155.0,2.9,13.5,156.5,121.97,95.59
2016,3,5,13,30,1.0,152.0,2.9,13.0,153.0,118.87,93.31
2016,3,5,13,45,6.5,186.0,2.95,13.0,190.5,148.45,117.73
2016,3,5,14,0,12.0,220.0,3.0,13.0,228.0,176.82,140.96
2016,3,5,14,15,6.0,158.0,3.0,13.0,162.0,124.49,98.26
2016,3,5,14,30,0.0,96.0,3.0,13.0,96.0,73.97,56.61
2016,3,5,14,45,0.0,53.5,3.05,13.0,53.5,41.06,29.13
2016,3,5,15,0,0.0,11.0,3.1,13.0,11.0,8.4,1.5
2016,3,5,15,15,0.0,24.0,3.1,12.5,24.0,18.34,10.04
2016,3,5,15,30,0.0,37.0,3.1,12.0,37.0,28.29,18.64
2016,3,5,15,45,0.0,33.5,3.15,12.0,33.5,25.59,16.39
2016,3,5,16,0,0.0,30.0,3.2,12.0,30.0,22.89,15.0
2016,3,5,16,15,0.0,26.0,3.25,12.0,26.0,19.81,12.27
2016,3,5,16,30,0.0,22.0,3.3,12.0,22.0,16.74,9.52
2016,3,5,16,45,0.0,17.5,3.4,12.0,17.5,13.3,6.4
2016,3,5,17,0,0.0,13.0,3.5,12.0,13.0,9.86,3.25
2016,3,5,17,15,0.0,9.0,3.5,11.5,9.0,6.82,0.43
2016,3,5,17,30,0.0,5.0,3.5,11.0,5.0,3.78,0.0
2016,3,5,17,45,0.0,2.5,3.5,11.0,2.5,1.89,0.0
2016,3,5,18,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,6,6,45,108.0,17.5,1.3,7.5,27.0,119.25,0.0
2016,3,6,7,0,216.0,35.0,1.3,8.0,54.0,247.87,196.64
2016,3,6,7,15,335.0,47.5,1.3,8.0,100.0,360.69,302.01
2016,3,6,7,30,454.0,60.0,1.3,8.0,146.0,488.72,409.65
2016,3,6,7,45,533.0,67.5,1.3,8.5,198.0,583.97,485.21
2016,3,6,8,0,612.0,75.0,1.3,9.0,250.0,682.2,559.0
2016,3,6,8,15,399.0,116.0,1.35,9.0,238.5,547.34,454.1
2016,3,6,8,30,186.0,157.0,1.4,9.0,227.0,362.95,303.77
2016,3,6,8,45,479.5,126.5,1.45,9.5,339.5,653.75,536.78
2016,3,6,9,0,773.0,96.0,1.5,10.0,452.0,925.43,728.31
2016,3,6,9,15,398.0,149.5,1.5,10.0,334.0,611.56,494.52
2016,3,6,9,30,23.0,203.0,1.5,10.0,216.0,200.88,162.72
2016,3,6,9,45,117.5,241.5,1.5,10.5,311.5,384.18,313.8
2016,3,6,10,0,212.0,280.0,1.5,11.0,407.0,522.3,420.02
2016,3,6,10,15,106.0,217.0,1.5,11.0,280.5,335.02,271.36
2016,3,6,10,30,0.0,154.0,1.5,11.0,154.0,123.72,97.68
2016,3,6,10,45,3.0,174.5,1.5,11.5,177.0,144.33,114.86
2016,3,6,11,0,6.0,195.0,1.5,12.0,200.0,164.81,131.23
2016,3,6,11,15,194.5,257.5,1.5,12.0,398.5,467.59,375.13
2016,3,6,11,30,383.0,320.0,1.5,12.0,597.0,702.5,548.69
2016,3,6,11,45,387.5,324.0,1.5,12.0,607.0,693.88,539.49
2016,3,6,12,0,392.0,328.0,1.5,12.0,617.0,683.17,531.35
2016,3,6,12,15,437.0,308.0,1.5,12.0,631.0,697.86,542.3
2016,3,6,12,30,482.0,288.0,1.5,12.0,645.0,691.88,538.38
2016,3,6,12,45,487.5,283.0,1.5,12.0,640.5,663.69,517.63
2016,3,6,13,0,493.0,278.0,1.5,12.0,636.0,633.4,495.24
2016,3,6,13,15,493.0,271.0,1.55,12.0,623.0,595.67,467.28
2016,3,6,13,30,493.0,264.0,1.6,12.0,610.0,556.66,437.75
2016,3,6,13,45,699.0,182.5,1.65,12.0,655.5,577.31,453.34
2016,3,6,14,0,905.0,101.0,1.7,12.0,701.0,565.46,441.65
2016,3,6,14,15,688.0,165.5,1.75,11.5,610.0,465.37,362.81
2016,3,6,14,30,471.0,230.0,1.8,11.0,519.0,377.4,294.12
2016,3,6,14,45,423.0,227.0,1.85,11.0,474.5,322.38,248.67
2016,3,6,15,0,375.0,224.0,1.9,11.0,430.0,270.68,205.78
2016,3,6,15,15,388.0,202.0,1.9,10.5,401.0,227.64,168.47
2016,3,6,15,30,401.0,180.0,1.9,10.0,372.0,183.16,131.41
2016,3,6,15,45,207.5,162.0,1.9,10.0,261.0,125.39,94.74
2016,3,6,16,0,14.0,144.0,1.9,10.0,150.0,103.54,87.41
2016,3,6,16,15,9.0,125.5,1.85,9.5,129.5,90.66,76.36
2016,3,6,16,30,4.0,107.0,1.8,9.0,109.0,77.67,64.99
2016,3,6,16,45,2.0,86.5,1.75,9.0,87.5,63.35,52.07
2016,3,6,17,0,0.0,66.0,1.7,9.0,66.0,48.88,38.81
2016,3,6,17,15,0.0,47.0,1.7,8.5,47.0,35.26,26.18
2016,3,6,17,30,0.0,28.0,1.7,8.0,28.0,21.39,13.2
2016,3,6,17,45,0.0,14.0,1.7,8.0,14.0,10.66,1.23
2016,3,6,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,7,6,45,147.0,15.5,1.15,5.0,29.5,147.39,3.56
2016,3,7,7,0,294.0,31.0,1.1,5.0,59.0,299.24,243.06
2016,3,7,7,15,391.5,43.0,1.1,5.0,104.5,401.74,338.54
2016,3,7,7,30,489.0,55.0,1.1,5.0,150.0,512.33,431.79
2016,3,7,7,45,554.0,62.5,1.15,5.5,200.0,595.99,498.57
2016,3,7,8,0,619.0,70.0,1.2,6.0,250.0,682.08,563.8
2016,3,7,8,15,679.5,68.0,1.25,6.0,299.0,752.69,615.5
2016,3,7,8,30,740.0,66.0,1.3,6.0,348.0,818.84,662.24
2016,3,7,8,45,551.0,123.5,1.4,6.0,349.0,718.92,587.12
2016,3,7,9,0,362.0,181.0,1.5,6.0,350.0,586.19,484.15
2016,3,7,9,15,413.5,189.0,1.5,6.0,399.0,673.45,550.67
2016,3,7,9,30,465.0,197.0,1.5,6.0,448.0,736.76,596.09
2016,3,7,9,45,482.5,206.5,1.55,6.5,483.0,765.46,614.37
2016,3,7,10,0,500.0,216.0,1.6,7.0,518.0,791.76,631.15
2016,3,7,10,15,250.0,166.5,1.6,7.0,317.5,447.42,367.87
2016,3,7,10,30,0.0,117.0,1.6,7.0,117.0,91.67,72.14
2016,3,7,10,45,15.5,200.0,1.6,7.5,210.5,179.75,146.59
2016,3,7,11,0,31.0,283.0,1.6,8.0,304.0,294.67,239.28
2016,3,7,11,15,330.0,258.0,1.6,8.0,497.0,598.85,483.4
2016,3,7,11,30,629.0,233.0,1.6,8.0,690.0,873.06,683.74
2016,3,7,11,45,318.5,220.0,1.65,8.0,451.5,545.1,437.26
2016,3,7,12,0,8.0,207.0,1.7,8.0,213.0,173.32,138.7
2016,3,7,12,15,137.5,284.5,1.75,8.0,387.0,384.25,312.89
2016,3,7,12,30,267.0,362.0,1.8,8.0,561.0,569.97,455.83
2016,3,7,12,45,566.0,248.5,1.9,8.0,664.5,691.98,551.67
2016,3,7,13,0,865.0,135.0,2.0,8.0,768.0,774.82,615.78
2016,3,7,13,15,450.0,214.0,2.05,8.0,543.0,515.63,415.65
2016,3,7,13,30,35.0,293.0,2.1,8.0,318.0,262.94,212.14
2016,3,7,13,45,21.0,244.5,2.15,8.0,259.5,202.9,164.34
2016,3,7,14,0,7.0,196.0,2.2,8.0,201.0,155.3,125.39
2016,3,7,14,15,5.0,184.0,2.2,8.0,187.5,143.9,116.18
2016,3,7,14,30,3.0,172.0,2.2,8.0,174.0,132.89,107.23
2016,3,7,14,45,22.0,200.5,2.25,8.0,213.0,159.13,128.93
2016,3,7,15,0,41.0,229.0,2.3,8.0,252.0,180.94,146.47
2016,3,7,15,15,33.5,207.0,2.25,8.0,225.0,157.81,127.49
2016,3,7,15,30,26.0,185.0,2.2,8.0,198.0,138.52,111.96
2016,3,7,15,45,13.0,111.5,2.2,8.0,118.0,84.71,67.3
2016,3,7,16,0,0.0,38.0,2.2,8.0,38.0,29.03,20.87
2016,3,7,16,15,0.0,33.0,2.15,7.5,33.0,25.17,17.49
2016,3,7,16,30,0.0,28.0,2.1,7.0,28.0,21.33,14.04
2016,3,7,16,45,240.0,46.5,2.1,7.0,98.5,34.81,26.44
2016,3,7,17,0,480.0,65.0,2.1,7.0,169.0,52.36,42.33
2016,3,7,17,15,378.5,53.5,2.05,6.5,121.5,43.3,33.72
2016,3,7,17,30,277.0,42.0,2.0,6.0,74.0,31.85,22.67
2016,3,7,17,45,138.5,21.0,2.0,6.0,37.0,16.01,5.53
2016,3,7,18,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,6,45,179.5,16.0,1.1,5.0,34.0,172.17,47.98
2016,3,8,7,0,359.0,32.0,1.1,6.0,68.0,347.59,283.37
2016,3,8,7,15,466.5,41.5,1.1,6.5,116.5,458.04,381.99
2016,3,8,7,30,574.0,51.0,1.1,7.0,165.0,576.8,478.84
2016,3,8,7,45,635.5,57.5,1.1,7.5,218.0,658.95,542.06
2016,3,8,8,0,697.0,64.0,1.1,8.0,271.0,736.15,598.17
2016,3,8,8,15,737.0,69.0,1.05,8.5,322.5,800.61,641.46
2016,3,8,8,30,777.0,74.0,1.0,9.0,374.0,864.11,682.05
2016,3,8,8,45,802.0,78.0,1.0,9.5,422.5,910.36,709.95
2016,3,8,9,0,827.0,82.0,1.0,10.0,471.0,954.08,735.58
2016,3,8,9,15,846.0,85.0,0.95,10.0,515.0,987.62,754.21
2016,3,8,9,30,865.0,88.0,0.9,10.0,559.0,1017.81,770.46
2016,3,8,9,45,870.0,94.0,0.9,10.5,596.0,1033.83,777.09
2016,3,8,10,0,875.0,100.0,0.9,11.0,633.0,1045.78,781.4
2016,3,8,10,15,885.0,101.5,0.9,11.0,664.5,1053.27,784.46
2016,3,8,10,30,895.0,103.0,0.9,11.0,696.0,1043.07,776.41
2016,3,8,10,45,757.0,162.5,0.9,11.0,677.0,980.57,734.86
2016,3,8,11,0,619.0,222.0,0.9,11.0,658.0,888.88,673.44
2016,3,8,11,15,563.5,248.0,0.95,11.0,652.0,837.88,638.89
2016,3,8,11,30,508.0,274.0,1.0,11.0,646.0,792.6,606.98
2016,3,8,11,45,341.5,323.5,1.05,11.0,575.0,649.0,502.9
2016,3,8,12,0,175.0,373.0,1.1,11.0,504.0,514.08,401.81
2016,3,8,12,15,312.5,339.0,1.05,11.0,573.0,603.38,471.23
2016,3,8,12,30,450.0,305.0,1.0,11.0,642.0,678.86,526.17
2016,3,8,12,45,298.5,335.5,0.95,11.0,558.5,549.41,428.23
2016,3,8,13,0,147.0,366.0,0.9,11.0,475.0,432.65,339.22
2016,3,8,13,15,107.0,346.5,0.95,10.5,425.0,363.13,287.5
2016,3,8,13,30,67.0,327.0,1.0,10.0,375.0,311.31,247.84
2016,3,8,13,45,51.5,302.5,1.05,10.0,339.0,274.19,218.99
2016,3,8,14,0,36.0,278.0,1.1,10.0,303.0,239.69,191.84
2016,3,8,14,15,50.5,277.5,1.15,10.0,310.0,239.98,192.27
2016,3,8,14,30,65.0,277.0,1.2,10.0,317.0,238.05,190.47
2016,3,8,14,45,180.5,260.0,1.3,10.0,363.0,257.8,203.44
2016,3,8,15,0,296.0,243.0,1.4,10.0,409.0,260.65,200.52
2016,3,8,15,15,293.5,223.0,1.35,9.5,377.0,220.47,166.57
2016,3,8,15,30,291.0,203.0,1.3,9.0,345.0,181.05,134.71
2016,3,8,15,45,153.5,175.5,1.3,9.0,249.5,131.01,101.62
2016,3,8,16,0,16.0,148.0,1.3,9.0,154.0,106.26,90.02
2016,3,8,16,15,11.5,129.5,1.2,8.5,133.5,93.4,79.01
2016,3,8,16,30,7.0,111.0,1.1,8.0,113.0,80.42,67.68
2016,3,8,16,45,3.5,91.5,1.05,8.0,92.5,66.73,55.35
2016,3,8,17,0,0.0,72.0,1.0,8.0,72.0,52.94,42.69
2016,3,8,17,15,0.0,52.5,0.95,7.5,52.5,39.05,29.81
2016,3,8,17,30,0.0,33.0,0.9,7.0,33.0,25.0,16.6
2016,3,8,17,45,0.0,16.5,0.85,7.0,16.5,12.57,3.59
2016,3,8,18,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,9,6,45,173.0,16.0,1.05,7.5,34.0,169.51,74.97
2016,3,9,7,0,346.0,32.0,1.1,8.0,68.0,337.96,275.78
2016,3,9,7,15,447.5,41.5,1.05,8.0,115.5,443.11,368.71
2016,3,9,7,30,549.0,51.0,1.0,8.0,163.0,556.18,461.01
2016,3,9,7,45,274.5,54.5,1.0,8.5,110.5,333.06,282.84
2016,3,9,8,0,0.0,58.0,1.0,9.0,58.0,44.43,32.96
2016,3,9,8,15,0.0,69.0,0.95,9.0,69.0,52.94,40.61
2016,3,9,8,30,0.0,80.0,0.9,9.0,80.0,62.17,48.45
2016,3,9,8,45,6.5,125.0,0.85,9.5,128.0,110.52,89.69
2016,3,9,9,0,13.0,170.0,0.8,10.0,176.0,161.02,131.49
2016,3,9,9,15,23.5,195.5,0.8,10.5,207.5,195.23,159.14
2016,3,9,9,30,34.0,221.0,0.8,11.0,239.0,252.57,204.77
2016,3,9,9,45,32.5,233.0,0.8,11.5,251.5,260.45,209.66
2016,3,9,10,0,31.0,245.0,0.8,12.0,264.0,268.29,214.79
2016,3,9,10,15,32.0,258.5,0.75,12.0,279.5,280.24,223.54
2016,3,9,10,30,33.0,272.0,0.7,12.0,295.0,291.95,232.01
2016,3,9,10,45,58.0,303.0,0.7,12.5,344.5,346.58,274.03
2016,3,9,11,0,83.0,334.0,0.7,13.0,394.0,399.73,313.59
2016,3,9,11,15,101.5,348.5,0.7,13.0,422.5,426.73,333.42
2016,3,9,11,30,120.0,363.0,0.7,13.0,451.0,473.78,367.82
2016,3,9,11,45,127.5,368.5,0.7,13.5,463.5,476.79,368.73
2016,3,9,12,0,135.0,374.0,0.7,14.0,476.0,478.6,369.21
2016,3,9,12,15,87.5,348.5,0.7,14.0,414.5,384.19,298.33
2016,3,9,12,30,40.0,323.0,0.7,14.0,353.0,313.76,244.57
2016,3,9,12,45,99.5,346.0,0.75,14.5,420.0,375.2,292.64
2016,3,9,13,0,159.0,369.0,0.8,15.0,487.0,443.06,343.03
2016,3,9,13,15,151.5,360.5,0.75,15.0,471.0,416.02,321.79
2016,3,9,13,30,144.0,352.0,0.7,15.0,455.0,389.55,301.69
2016,3,9,13,45,125.0,337.5,0.7,15.0,424.5,352.29,273.48
2016,3,9,14,0,106.0,323.0,0.7,15.0,394.0,310.84,241.94
2016,3,9,14,15,72.5,291.5,0.7,15.0,339.5,260.26,203.14
2016,3,9,14,30,39.0,260.0,0.7,15.0,285.0,214.86,168.21
2016,3,9,14,45,33.5,240.0,0.7,15.0,261.0,192.2,150.64
2016,3,9,15,0,28.0,220.0,0.7,15.0,237.0,170.78,133.88
2016,3,9,15,15,56.0,216.5,0.65,14.5,246.0,168.12,131.01
2016,3,9,15,30,84.0,213.0,0.6,14.0,255.0,161.01,124.57
2016,3,9,15,45,49.5,180.5,0.6,14.0,204.5,128.63,100.72
2016,3,9,16,0,15.0,148.0,0.6,14.0,154.0,106.36,88.21
2016,3,9,16,15,10.0,129.5,0.55,13.5,133.5,93.49,77.46
2016,3,9,16,30,5.0,111.0,0.5,13.0,113.0,80.5,66.38
2016,3,9,16,45,2.5,91.5,0.5,12.5,92.5,66.82,54.44
2016,3,9,17,0,0.0,72.0,0.5,12.0,72.0,53.02,42.11
2016,3,9,17,15,0.0,52.5,0.5,11.5,52.5,39.12,29.43
2016,3,9,17,30,0.0,33.0,0.5,11.0,33.0,25.05,16.41
2016,3,9,17,45,0.0,18.5,0.5,10.5,18.5,14.11,5.02
2016,3,9,18,0,0.0,4.0,0.5,10.0,4.0,3.15,0.0
2016,3,9,18,15,0.0,2.0,0.5,10.0,2.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,6,45,191.0,16.5,1.1,9.0,37.5,184.38,102.52
2016,3,10,7,0,382.0,33.0,1.1,10.0,75.0,365.18,297.0
2016,3,10,7,15,482.0,42.0,1.1,10.0,124.0,470.28,388.03
2016,3,10,7,30,582.0,51.0,1.1,10.0,173.0,582.94,479.03
2016,3,10,7,45,644.0,56.5,1.1,10.5,225.5,664.3,540.42
2016,3,10,8,0,706.0,62.0,1.1,11.0,278.0,741.81,595.69
2016,3,10,8,15,744.5,66.5,1.1,11.5,329.5,804.24,637.44
2016,3,10,8,30,783.0,71.0,1.1,12.0,381.0,865.69,676.87
2016,3,10,8,45,808.0,74.5,1.15,12.5,429.5,911.24,704.88
2016,3,10,9,0,833.0,78.0,1.2,13.0,478.0,954.28,730.77
2016,3,10,9,15,851.5,81.0,1.2,13.0,522.0,987.26,750.04
2016,3,10,9,30,870.0,84.0,1.2,13.0,566.0,1004.24,758.73
2016,3,10,9,45,880.0,87.5,1.25,13.5,604.0,1021.91,767.72
2016,3,10,10,0,890.0,91.0,1.3,14.0,642.0,1035.71,774.26
2016,3,10,10,15,627.0,192.5,1.3,14.0,590.5,898.11,681.44
2016,3,10,10,30,364.0,294.0,1.3,14.0,539.0,700.71,539.54
2016,3,10,10,45,641.5,196.0,1.3,14.5,646.0,898.35,682.54
2016,3,10,11,0,919.0,98.0,1.3,15.0,753.0,1030.81,765.08
2016,3,10,11,15,601.0,227.0,1.25,15.0,659.5,857.87,646.32
2016,3,10,11,30,283.0,356.0,1.2,15.0,566.0,641.12,489.05
2016,3,10,11,45,286.0,357.0,1.2,15.0,571.5,629.93,482.9
2016,3,10,12,0,289.0,358.0,1.2,15.0,577.0,617.24,473.59
2016,3,10,12,15,298.5,359.0,1.15,15.0,585.0,608.56,466.88
2016,3,10,12,30,308.0,360.0,1.1,15.0,593.0,597.87,458.64
2016,3,10,12,45,301.0,358.0,1.1,15.0,584.0,569.69,437.97
2016,3,10,13,0,294.0,356.0,1.1,15.0,575.0,541.07,416.93
2016,3,10,13,15,335.5,337.0,1.05,15.0,582.0,530.07,408.97
2016,3,10,13,30,377.0,318.0,1.0,15.0,589.0,514.68,397.13
2016,3,10,13,45,614.0,218.5,0.95,15.0,643.5,552.36,424.57
2016,3,10,14,0,851.0,119.0,0.9,15.0,698.0,549.29,418.96
2016,3,10,14,15,570.0,202.5,0.85,15.0,582.5,431.31,328.57
2016,3,10,14,30,289.0,286.0,0.8,15.0,467.0,338.37,259.08
2016,3,10,14,45,370.5,249.0,0.75,15.0,467.5,313.03,236.05
2016,3,10,15,0,452.0,212.0,0.7,15.0,468.0,280.07,204.93
2016,3,10,15,15,449.0,194.5,0.65,14.5,432.5,230.99,164.2
2016,3,10,15,30,446.0,177.0,0.6,14.0,397.0,182.54,126.1
2016,3,10,15,45,223.0,149.5,0.6,14.0,259.5,116.2,85.35
2016,3,10,16,0,0.0,122.0,0.6,14.0,122.0,89.8,73.83
2016,3,10,16,15,0.0,106.0,0.6,13.5,106.0,78.45,64.31
2016,3,10,16,30,0.0,90.0,0.6,13.0,90.0,67.0,54.47
2016,3,10,16,45,0.0,73.5,0.6,12.5,73.5,55.11,44.04
2016,3,10,17,0,0.0,57.0,0.6,12.0,57.0,43.12,33.28
2016,3,10,17,15,0.0,41.5,0.65,11.5,41.5,31.71,22.84
2016,3,10,17,30,0.0,26.0,0.7,11.0,26.0,19.83,11.86
2016,3,10,17,45,0.0,15.0,0.75,10.5,15.0,11.41,3.24
2016,3,10,18,0,0.0,4.0,0.8,10.0,4.0,3.15,0.0
2016,3,10,18,15,0.0,2.0,0.85,10.0,2.0,0.0,0.0
2016,3,10,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,1.5,1.95,9.0,1.5,1.13,0.0
2016,3,11,7,0,0.0,3.0,2.0,9.0,3.0,2.27,0.0
2016,3,11,7,15,0.0,5.0,2.05,9.0,5.0,3.78,0.0
2016,3,11,7,30,0.0,7.0,2.1,9.0,7.0,5.3,0.0
2016,3,11,7,45,0.0,9.0,2.2,9.0,9.0,6.83,0.34
2016,3,11,8,0,0.0,11.0,2.3,9.0,11.0,8.36,1.69
2016,3,11,8,15,0.0,13.0,2.35,9.0,13.0,9.89,3.01
2016,3,11,8,30,0.0,15.0,2.4,9.0,15.0,11.42,4.33
2016,3,11,8,45,0.0,31.0,2.5,9.5,31.0,23.67,14.93
2016,3,11,9,0,0.0,47.0,2.6,10.0,47.0,35.99,25.43
2016,3,11,9,15,0.0,61.0,2.6,10.0,61.0,46.8,34.6
2016,3,11,9,30,0.0,75.0,2.6,10.0,75.0,57.66,43.73
2016,3,11,9,45,0.5,116.0,2.65,10.5,116.5,91.84,72.38
2016,3,11,10,0,1.0,157.0,2.7,11.0,158.0,128.21,102.35
2016,3,11,10,15,0.5,86.5,2.75,11.0,87.0,67.19,51.2
2016,3,11,10,30,0.0,16.0,2.8,11.0,16.0,12.27,4.77
2016,3,11,10,45,8.0,132.5,2.9,11.0,138.0,112.5,89.28
2016,3,11,11,0,16.0,249.0,3.0,11.0,260.0,222.8,179.56
2016,3,11,11,15,29.5,286.5,2.85,10.5,308.0,290.31,234.01
2016,3,11,11,30,43.0,324.0,2.7,10.0,356.0,337.06,271.32
2016,3,11,11,45,21.5,204.0,2.6,10.0,220.0,196.53,158.04
2016,3,11,12,0,0.0,84.0,2.5,10.0,84.0,64.91,49.0
2016,3,11,12,15,50.0,229.0,2.45,10.0,267.0,238.74,193.69
2016,3,11,12,30,100.0,374.0,2.4,10.0,450.0,409.17,328.4
2016,3,11,12,45,140.0,374.5,2.35,10.0,480.0,445.51,356.17
2016,3,11,13,0,180.0,375.0,2.3,10.0,510.0,461.57,368.73
2016,3,11,13,15,227.5,361.0,2.35,10.0,527.5,465.63,372.35
2016,3,11,13,30,275.0,347.0,2.4,10.0,545.0,474.49,379.12
2016,3,11,13,45,137.5,190.0,2.5,10.0,289.0,237.31,191.7
2016,3,11,14,0,0.0,33.0,2.6,10.0,33.0,25.34,15.87
2016,3,11,14,15,0.0,43.5,2.55,9.5,43.5,33.42,22.9
2016,3,11,14,30,0.0,54.0,2.5,9.0,54.0,41.49,29.89
2016,3,11,14,45,0.0,93.0,2.45,9.0,93.0,71.66,55.65
2016,3,11,15,0,0.0,132.0,2.4,9.0,132.0,100.55,80.24
2016,3,11,15,15,0.0,132.0,2.35,8.5,132.0,99.93,80.05
2016,3,11,15,30,0.0,132.0,2.3,8.0,132.0,99.07,79.72
2016,3,11,15,45,2.5,137.0,2.3,8.0,138.0,101.32,81.83
2016,3,11,16,0,5.0,142.0,2.3,8.0,144.0,102.7,87.28
2016,3,11,16,15,2.5,124.5,2.25,7.5,125.5,90.46,76.7
2016,3,11,16,30,0.0,107.0,2.2,7.0,107.0,78.11,65.87
2016,3,11,16,45,0.0,87.0,2.2,7.0,87.0,64.09,53.18
2016,3,11,17,0,0.0,67.0,2.2,7.0,67.0,49.91,40.14
2016,3,11,17,15,0.0,49.0,2.2,6.5,49.0,36.91,28.05
2016,3,11,17,30,0.0,31.0,2.2,6.0,31.0,23.69,15.63
2016,3,11,17,45,0.0,17.5,2.2,6.0,17.5,13.33,5.13
2016,3,11,18,0,0.0,4.0,2.2,6.0,4.0,3.15,0.0
2016,3,11,18,15,0.0,2.0,2.2,6.0,2.0,0.0,0.0
2016,3,11,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,14.0,0.95,6.5,14.0,10.65,1.99
2016,3,12,7,0,0.0,28.0,1.0,7.0,28.0,21.38,12.62
2016,3,12,7,15,0.0,46.0,1.05,7.0,46.0,37.62,27.19
2016,3,12,7,30,0.0,64.0,1.1,7.0,64.0,54.21,41.99
2016,3,12,7,45,0.0,84.5,1.2,7.5,84.5,73.29,58.65
2016,3,12,8,0,0.0,105.0,1.3,8.0,105.0,91.98,74.64
2016,3,12,8,15,3.5,123.0,1.35,8.0,124.5,110.81,90.75
2016,3,12,8,30,7.0,141.0,1.4,8.0,144.0,129.74,106.72
2016,3,12,8,45,4.0,147.0,1.45,8.5,148.5,129.66,105.91
2016,3,12,9,0,1.0,153.0,1.5,9.0,153.0,130.06,105.56
2016,3,12,9,15,2.5,163.0,1.55,9.0,164.0,139.26,113.0
2016,3,12,9,30,4.0,173.0,1.6,9.0,175.0,148.6,120.52
2016,3,12,9,45,11.0,200.5,1.65,9.5,207.0,180.65,146.75
2016,3,12,10,0,18.0,228.0,1.7,10.0,239.0,212.65,172.46
2016,3,12,10,15,17.0,235.0,1.7,10.0,246.5,216.16,174.78
2016,3,12,10,30,16.0,242.0,1.7,10.0,254.0,219.75,177.28
2016,3,12,10,45,44.0,289.0,1.75,10.0,321.5,315.01,254.12
2016,3,12,11,0,72.0,336.0,1.8,10.0,389.0,388.27,311.48
2016,3,12,11,15,37.5,248.0,1.8,10.0,275.5,258.83,208.21
2016,3,12,11,30,3.0,160.0,1.8,10.0,162.0,129.7,102.68
2016,3,12,11,45,7.5,199.0,1.85,10.0,204.5,166.33,133.07
2016,3,12,12,0,12.0,238.0,1.9,10.0,247.0,202.77,162.63
2016,3,12,12,15,14.5,253.0,1.9,10.0,264.5,216.33,173.47
2016,3,12,12,30,17.0,268.0,1.9,10.0,282.0,229.42,183.96
2016,3,12,12,45,12.5,236.5,1.95,10.0,246.5,197.63,158.25
2016,3,12,13,0,8.0,205.0,2.0,10.0,211.0,167.12,133.54
2016,3,12,13,15,7.5,200.0,2.0,10.0,205.5,161.69,129.23
2016,3,12,13,30,7.0,195.0,2.0,10.0,200.0,156.35,124.94
2016,3,12,13,45,12.5,221.0,2.0,10.5,229.5,178.77,143.18
2016,3,12,14,0,18.0,247.0,2.0,11.0,259.0,199.88,160.08
2016,3,12,14,15,20.5,244.0,1.95,10.5,257.5,196.07,157.3
2016,3,12,14,30,23.0,241.0,1.9,10.0,256.0,191.76,154.14
2016,3,12,14,45,28.5,236.0,1.9,10.0,253.5,186.86,150.11
2016,3,12,15,0,34.0,231.0,1.9,10.0,251.0,179.13,143.66
2016,3,12,15,15,19.5,197.0,1.85,10.0,208.5,149.21,119.7
2016,3,12,15,30,5.0,163.0,1.8,10.0,166.0,120.97,97.17
2016,3,12,15,45,2.5,108.5,1.75,10.0,110.0,81.99,64.73
2016,3,12,16,0,0.0,54.0,1.7,10.0,54.0,41.34,31.78
2016,3,12,16,15,0.0,47.0,1.65,9.5,47.0,35.94,27.09
2016,3,12,16,30,0.0,40.0,1.6,9.0,40.0,30.54,22.31
2016,3,12,16,45,0.0,32.5,1.6,9.0,32.5,24.78,17.07
2016,3,12,17,0,0.0,25.0,1.6,9.0,25.0,19.03,11.77
2016,3,12,17,15,0.0,18.5,1.55,9.0,18.5,14.06,7.12
2016,3,12,17,30,0.0,12.0,1.5,9.0,12.0,9.1,2.47
2016,3,12,17,45,0.0,7.0,1.5,9.0,7.0,5.3,0.0
2016,3,12,18,0,0.0,2.0,1.5,9.0,2.0,1.57,0.0
2016,3,12,18,15,0.0,1.0,1.5,9.0,1.0,0.0,0.0
2016,3,12,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,1.5,1.3,9.0,1.5,0.0,0.0
2016,3,13,6,30,0.0,3.0,1.3,9.0,3.0,2.36,0.0
2016,3,13,6,45,0.0,13.0,1.35,9.5,13.0,9.88,1.73
2016,3,13,7,0,0.0,23.0,1.4,10.0,23.0,17.52,9.21
2016,3,13,7,15,0.0,37.0,1.4,10.0,37.0,28.27,18.81
2016,3,13,7,30,0.0,51.0,1.4,10.0,51.0,39.34,28.63
2016,3,13,7,45,0.0,66.0,1.45,10.5,66.0,52.44,40.0
2016,3,13,8,0,0.0,81.0,1.5,11.0,81.0,65.42,51.06
2016,3,13,8,15,0.0,96.0,1.5,11.0,96.0,78.33,61.97
2016,3,13,8,30,0.0,111.0,1.5,11.0,111.0,91.19,72.68
2016,3,13,8,45,0.0,100.0,1.55,11.0,100.0,79.2,62.25
2016,3,13,9,0,0.0,89.0,1.6,11.0,89.0,68.77,53.22
2016,3,13,9,15,0.0,67.0,1.6,11.0,67.0,51.45,38.37
2016,3,13,9,30,0.0,45.0,1.6,11.0,45.0,34.5,23.86
2016,3,13,9,45,0.0,30.0,1.6,11.0,30.0,22.99,13.99
2016,3,13,10,0,0.0,15.0,1.6,11.0,15.0,11.49,4.15
2016,3,13,10,15,2.0,96.5,1.6,11.0,98.0,76.62,59.26
2016,3,13,10,30,4.0,178.0,1.6,11.0,181.0,148.29,118.43
2016,3,13,10,45,5.0,183.0,1.65,11.0,187.0,152.97,121.95
2016,3,13,11,0,6.0,188.0,1.7,11.0,193.0,157.62,125.62
2016,3,13,11,15,7.0,196.0,1.7,11.0,201.5,164.79,131.35
2016,3,13,11,30,8.0,204.0,1.7,11.0,210.0,171.83,136.97
2016,3,13,11,45,14.0,243.0,1.7,11.5,253.5,210.15,167.64
2016,3,13,12,0,20.0,282.0,1.7,12.0,297.0,247.98,197.35
2016,3,13,12,15,12.5,227.5,1.7,11.5,237.0,192.73,153.24
2016,3,13,12,30,5.0,173.0,1.7,11.0,177.0,140.27,110.95
2016,3,13,12,45,10.0,214.0,1.75,11.0,222.0,176.97,141.07
2016,3,13,13,0,15.0,255.0,1.8,11.0,267.0,212.93,170.09
2016,3,13,13,15,12.0,236.0,1.75,11.0,245.5,193.6,154.39
2016,3,13,13,30,9.0,217.0,1.7,11.0,224.0,174.95,139.4
2016,3,13,13,45,8.5,210.5,1.65,11.0,217.0,168.18,134.04
2016,3,13,14,0,8.0,204.0,1.6,11.0,210.0,161.5,128.73
2016,3,13,14,15,11.0,212.5,1.55,11.0,220.0,167.84,134.03
2016,3,13,14,30,14.0,221.0,1.5,11.0,230.0,173.37,138.6
2016,3,13,14,45,7.0,161.0,1.5,11.0,165.5,124.78,99.04
2016,3,13,15,0,0.0,101.0,1.5,11.0,101.0,77.59,60.21
2016,3,13,15,15,0.0,78.5,1.45,11.0,78.5,60.36,45.89
2016,3,13,15,30,0.0,56.0,1.4,11.0,56.0,42.93,31.22
2016,3,13,15,45,0.0,37.5,1.4,11.0,37.5,28.67,19.1
2016,3,13,16,0,0.0,19.0,1.4,11.0,19.0,14.48,7.46
2016,3,13,16,15,0.0,16.5,1.35,10.5,16.5,12.56,5.78
2016,3,13,16,30,0.0,14.0,1.3,10.0,14.0,10.64,4.08
2016,3,13,16,45,0.0,11.5,1.3,10.0,11.5,8.73,2.34
2016,3,13,17,0,0.0,9.0,1.3,10.0,9.0,6.82,0.58
2016,3,13,17,15,0.0,6.5,1.25,10.0,6.5,4.92,0.0
2016,3,13,17,30,0.0,4.0,1.2,10.0,4.0,3.02,0.0
2016,3,13,17,45,0.0,2.0,1.2,10.0,2.0,1.51,0.0
2016,3,13,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,13,18,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,13,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,6.0,1.2,6.5,6.0,0.0,0.0
2016,3,14,6,30,0.0,12.0,1.2,7.0,12.0,9.44,0.0
2016,3,14,6,45,107.0,29.5,1.25,7.5,43.0,134.83,100.99
2016,3,14,7,0,214.0,47.0,1.3,8.0,74.0,256.1,213.78
2016,3,14,7,15,269.0,64.5,1.3,8.0,115.5,328.31,278.16
2016,3,14,7,30,324.0,82.0,1.3,8.0,157.0,404.53,343.25
2016,3,14,7,45,349.5,101.0,1.35,8.0,199.5,460.55,389.08
2016,3,14,8,0,375.0,120.0,1.4,8.0,242.0,516.82,433.4
2016,3,14,8,15,415.0,129.0,1.4,8.0,285.0,574.2,477.4
2016,3,14,8,30,455.0,138.0,1.4,8.0,328.0,632.17,520.47
2016,3,14,8,45,451.0,158.5,1.45,8.5,365.5,661.18,538.96
