Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,9,0,447.0,179.0,1.5,9.0,403.0,687.43,555.37
2016,3,14,9,15,411.0,207.0,1.5,9.0,427.0,687.07,551.74
2016,3,14,9,30,375.0,235.0,1.5,9.0,451.0,659.94,529.33
2016,3,14,9,45,501.5,210.0,1.5,9.5,518.5,784.07,620.21
2016,3,14,10,0,628.0,185.0,1.5,10.0,586.0,893.18,694.62
2016,3,14,10,15,576.0,215.5,1.5,10.0,597.0,858.66,667.31
2016,3,14,10,30,524.0,246.0,1.5,10.0,608.0,830.78,645.34
2016,3,14,10,45,428.5,291.5,1.5,10.5,594.5,771.17,598.68
2016,3,14,11,0,333.0,337.0,1.5,11.0,581.0,691.51,538.14
2016,3,14,11,15,336.0,344.5,1.5,11.0,595.5,689.3,536.62
2016,3,14,11,30,339.0,352.0,1.5,11.0,610.0,685.1,532.96
2016,3,14,11,45,458.0,313.5,1.5,11.0,666.0,757.42,586.7
2016,3,14,12,0,577.0,275.0,1.5,11.0,722.0,804.5,621.1
2016,3,14,12,15,548.5,284.0,1.5,11.0,709.0,761.14,588.84
2016,3,14,12,30,520.0,293.0,1.5,11.0,696.0,717.23,556.88
2016,3,14,12,45,497.0,297.0,1.55,11.5,679.0,673.04,523.95
2016,3,14,13,0,474.0,301.0,1.6,12.0,662.0,628.87,490.58
2016,3,14,13,15,646.5,230.0,1.6,12.0,711.5,656.81,512.63
2016,3,14,13,30,819.0,159.0,1.6,12.0,761.0,660.24,514.69
2016,3,14,13,45,704.5,192.5,1.6,12.0,698.5,575.88,449.11
2016,3,14,14,0,590.0,226.0,1.6,12.0,636.0,494.26,385.46
2016,3,14,14,15,533.5,233.0,1.6,11.5,591.5,432.56,336.62
2016,3,14,14,30,477.0,240.0,1.6,11.0,547.0,376.08,290.93
2016,3,14,14,45,626.0,184.5,1.65,11.0,563.0,349.75,263.02
2016,3,14,15,0,775.0,129.0,1.7,11.0,579.0,300.46,213.73
2016,3,14,15,15,752.0,125.0,1.7,10.5,534.5,237.52,159.73
2016,3,14,15,30,729.0,121.0,1.7,10.0,490.0,177.12,112.29
2016,3,14,15,45,704.0,114.0,1.75,10.0,442.5,117.3,75.98
2016,3,14,16,0,679.0,107.0,1.8,10.0,395.0,81.46,67.63
2016,3,14,16,15,636.5,100.5,1.7,9.5,344.0,77.34,64.34
2016,3,14,16,30,594.0,94.0,1.6,9.0,293.0,73.18,60.9
2016,3,14,16,45,540.0,84.0,1.55,8.5,241.5,66.17,54.76
2016,3,14,17,0,486.0,74.0,1.5,8.0,190.0,59.03,48.31
2016,3,14,17,15,393.5,62.5,1.45,7.5,141.0,47.25,37.4
2016,3,14,17,30,301.0,51.0,1.4,7.0,92.0,38.42,28.89
2016,3,14,17,45,150.5,34.0,1.4,7.0,54.5,25.49,15.85
2016,3,14,18,0,0.0,17.0,1.4,7.0,17.0,13.38,0.0
2016,3,14,18,15,0.0,8.5,1.4,6.5,8.5,6.69,0.0
2016,3,14,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,15,6,15,43.0,7.0,1.0,3.5,8.0,0.0,0.0
2016,3,15,6,30,86.0,14.0,1.0,4.0,16.0,65.54,0.0
2016,3,15,6,45,235.5,28.5,1.05,5.0,55.0,240.69,189.17
2016,3,15,7,0,385.0,43.0,1.1,6.0,94.0,377.41,316.39
2016,3,15,7,15,475.5,52.0,1.1,6.5,144.0,476.57,400.62
2016,3,15,7,30,566.0,61.0,1.1,7.0,194.0,581.62,484.5
2016,3,15,7,45,629.5,66.5,1.15,7.5,248.0,664.08,546.89
2016,3,15,8,0,693.0,72.0,1.2,8.0,302.0,748.51,607.83
2016,3,15,8,15,731.0,76.5,1.2,8.5,354.0,803.06,643.87
2016,3,15,8,30,769.0,81.0,1.2,9.0,406.0,863.54,683.1
2016,3,15,8,45,800.0,83.0,1.2,9.5,456.0,912.56,713.02
2016,3,15,9,0,831.0,85.0,1.2,10.0,506.0,959.18,740.69
2016,3,15,9,15,850.0,88.0,1.2,10.5,550.0,992.27,758.75
2016,3,15,9,30,869.0,91.0,1.2,11.0,594.0,1021.96,774.53
2016,3,15,9,45,884.5,92.0,1.25,11.5,633.5,1028.79,776.25
2016,3,15,10,0,900.0,93.0,1.3,12.0,673.0,1044.76,784.44
2016,3,15,10,15,909.5,94.5,1.25,12.0,704.5,1051.2,785.93
2016,3,15,10,30,919.0,96.0,1.2,12.0,736.0,1053.54,785.05
2016,3,15,10,45,927.0,96.5,1.15,12.5,761.0,1049.03,778.56
2016,3,15,11,0,935.0,97.0,1.1,13.0,786.0,1040.33,769.67
2016,3,15,11,15,939.0,98.0,1.1,13.0,802.5,1024.07,758.61
2016,3,15,11,30,943.0,99.0,1.1,13.0,819.0,1003.74,745.17
2016,3,15,11,45,945.5,99.0,1.1,13.5,827.5,976.98,726.34
2016,3,15,12,0,948.0,99.0,1.1,14.0,836.0,946.41,705.2
2016,3,15,12,15,948.0,99.0,1.1,14.0,836.5,910.03,681.56
2016,3,15,12,30,948.0,99.0,1.1,14.0,837.0,870.26,655.6
2016,3,15,12,45,949.0,96.5,1.15,14.0,829.5,825.64,626.89
2016,3,15,13,0,950.0,94.0,1.2,14.0,822.0,777.97,595.17
2016,3,15,13,15,946.0,93.5,1.2,14.0,805.5,725.95,557.2
2016,3,15,13,30,942.0,93.0,1.2,14.0,789.0,671.67,516.48
2016,3,15,13,45,937.0,91.5,1.2,14.0,765.0,613.94,471.91
2016,3,15,14,0,932.0,90.0,1.2,14.0,741.0,554.57,424.52
2016,3,15,14,15,923.0,88.5,1.2,14.0,709.5,492.04,373.0
2016,3,15,14,30,914.0,87.0,1.2,14.0,678.0,428.85,319.15
2016,3,15,14,45,902.0,84.5,1.25,14.0,640.0,363.5,262.28
2016,3,15,15,0,890.0,82.0,1.3,14.0,602.0,298.42,204.81
2016,3,15,15,15,873.0,79.5,1.3,13.5,558.0,232.93,148.66
2016,3,15,15,30,856.0,77.0,1.3,13.0,514.0,168.87,98.86
2016,3,15,15,45,833.5,74.0,1.3,12.5,466.0,99.9,58.06
2016,3,15,16,0,811.0,71.0,1.3,12.0,418.0,63.93,51.57
2016,3,15,16,15,777.5,67.0,1.25,11.5,366.0,60.49,48.83
2016,3,15,16,30,744.0,63.0,1.2,11.0,314.0,57.01,45.96
2016,3,15,16,45,695.5,57.5,1.2,10.5,261.5,52.14,41.72
2016,3,15,17,0,647.0,52.0,1.2,10.0,209.0,47.25,37.33
2016,3,15,17,15,566.0,44.5,1.2,9.5,157.5,37.23,28.11
2016,3,15,17,30,485.0,37.0,1.2,9.0,106.0,30.91,22.02
2016,3,15,17,45,341.0,26.0,1.3,8.5,64.0,21.51,12.59
2016,3,15,18,0,197.0,15.0,1.4,8.0,22.0,12.27,0.0
2016,3,15,18,15,98.5,7.5,1.4,7.5,11.0,5.9,0.0
2016,3,15,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,6,15,79.0,7.5,1.05,5.5,10.0,5.9,0.0
2016,3,16,6,30,158.0,15.0,0.9,6.0,20.0,142.43,0.0
2016,3,16,6,45,313.5,27.0,0.8,6.5,62.0,292.22,231.89
2016,3,16,7,0,469.0,39.0,0.7,7.0,104.0,434.65,359.67
2016,3,16,7,15,554.5,46.5,0.7,7.5,156.0,530.88,438.75
2016,3,16,7,30,640.0,54.0,0.7,8.0,208.0,632.75,517.35
2016,3,16,7,45,693.0,59.5,0.7,9.0,262.0,702.65,566.62
2016,3,16,8,0,746.0,65.0,0.7,10.0,316.0,780.27,618.77
2016,3,16,8,15,781.0,69.0,0.75,10.5,369.0,839.69,657.52
2016,3,16,8,30,816.0,73.0,0.8,11.0,422.0,897.76,694.27
2016,3,16,8,45,841.0,76.0,0.85,11.5,472.0,943.0,721.4
2016,3,16,9,0,866.0,79.0,0.9,12.0,522.0,985.57,746.43
2016,3,16,9,15,883.5,81.5,0.85,12.5,566.5,1004.61,753.6
2016,3,16,9,30,901.0,84.0,0.8,13.0,611.0,1032.17,766.55
2016,3,16,9,45,914.0,86.5,0.8,13.5,650.0,1051.43,775.12
2016,3,16,10,0,927.0,89.0,0.8,14.0,689.0,1066.72,781.36
2016,3,16,10,15,936.0,90.5,0.8,14.5,721.5,1072.58,781.86
2016,3,16,10,30,945.0,92.0,0.8,15.0,754.0,1074.22,780.06
2016,3,16,10,45,951.0,93.0,0.85,15.5,779.0,1067.97,774.8
2016,3,16,11,0,957.0,94.0,0.9,16.0,804.0,1057.46,767.16
2016,3,16,11,15,961.0,94.5,0.9,16.0,820.5,1040.2,755.78
2016,3,16,11,30,965.0,95.0,0.9,16.0,837.0,1018.8,742.01
2016,3,16,11,45,967.0,95.5,0.9,16.5,845.5,991.49,723.29
2016,3,16,12,0,969.0,96.0,0.9,17.0,854.0,960.3,702.24
2016,3,16,12,15,969.0,96.0,0.9,17.0,854.0,923.16,678.71
2016,3,16,12,30,969.0,96.0,0.9,17.0,854.0,882.56,652.85
2016,3,16,12,45,972.0,93.0,0.9,17.0,847.0,838.07,624.24
2016,3,16,13,0,975.0,90.0,0.9,17.0,840.0,790.3,592.75
2016,3,16,13,15,970.5,89.5,0.9,17.0,823.5,736.75,554.65
2016,3,16,13,30,966.0,89.0,0.9,17.0,807.0,680.93,513.81
2016,3,16,13,45,960.0,88.0,0.9,17.0,782.0,621.81,469.22
2016,3,16,14,0,954.0,87.0,0.9,17.0,757.0,561.1,421.81
2016,3,16,14,15,944.5,85.5,0.9,17.0,725.0,497.1,370.18
2016,3,16,14,30,935.0,84.0,0.9,17.0,693.0,432.45,316.17
2016,3,16,14,45,922.5,82.0,0.9,17.0,654.0,366.09,259.31
2016,3,16,15,0,910.0,80.0,0.9,17.0,615.0,300.04,201.93
2016,3,16,15,15,892.5,78.0,0.85,16.5,570.5,233.6,145.99
2016,3,16,15,30,875.0,76.0,0.8,16.0,526.0,168.62,96.61
2016,3,16,15,45,851.0,73.0,0.8,15.5,476.5,98.25,56.31
2016,3,16,16,0,827.0,70.0,0.8,15.0,427.0,63.49,50.54
2016,3,16,16,15,793.5,66.0,0.8,14.5,374.5,60.0,47.8
2016,3,16,16,30,760.0,62.0,0.8,14.0,322.0,56.47,44.91
2016,3,16,16,45,710.0,57.0,0.8,13.5,268.0,51.91,41.02
2016,3,16,17,0,660.0,52.0,0.8,13.0,214.0,47.38,37.01
2016,3,16,17,15,580.0,44.5,0.8,12.0,162.0,40.49,30.76
2016,3,16,17,30,500.0,37.0,0.8,11.0,110.0,30.99,21.94
2016,3,16,17,45,355.0,26.0,0.8,10.5,67.0,21.55,12.66
2016,3,16,18,0,210.0,15.0,0.8,10.0,24.0,12.28,0.0
2016,3,16,18,15,105.0,7.5,0.8,9.5,12.0,5.9,0.0
2016,3,16,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,17,6,15,114.0,7.5,1.25,7.0,12.5,72.67,0.0
2016,3,17,6,30,228.0,15.0,1.2,8.0,25.0,188.76,0.0
2016,3,17,6,45,375.5,26.0,1.2,9.0,68.5,332.76,265.51
2016,3,17,7,0,523.0,37.0,1.2,10.0,112.0,463.29,381.16
2016,3,17,7,15,603.0,44.0,1.1,10.5,165.0,558.24,458.27
2016,3,17,7,30,683.0,51.0,1.0,11.0,218.0,657.6,533.39
2016,3,17,7,45,731.5,56.0,0.95,11.5,272.5,731.14,585.18
2016,3,17,8,0,780.0,61.0,0.9,12.0,327.0,805.2,634.51
2016,3,17,8,15,813.0,64.5,0.8,12.5,380.5,862.94,669.09
2016,3,17,8,30,846.0,68.0,0.7,13.0,434.0,919.16,701.04
2016,3,17,8,45,868.5,71.0,0.65,14.0,483.5,951.16,715.42
2016,3,17,9,0,891.0,74.0,0.6,15.0,533.0,991.29,734.91
2016,3,17,9,15,907.5,76.0,0.55,15.5,578.0,1021.02,748.45
2016,3,17,9,30,924.0,78.0,0.5,16.0,623.0,1047.22,759.72
2016,3,17,9,45,935.0,80.0,0.45,16.5,661.5,1064.02,765.13
2016,3,17,10,0,946.0,82.0,0.4,17.0,700.0,1076.76,768.26
2016,3,17,10,15,954.5,83.5,0.35,17.5,732.5,1082.13,767.11
2016,3,17,10,30,963.0,85.0,0.3,18.0,765.0,1083.2,763.71
2016,3,17,10,45,968.0,86.5,0.25,18.5,789.5,1076.39,755.89
2016,3,17,11,0,973.0,88.0,0.2,19.0,814.0,1065.25,745.92
2016,3,17,11,15,976.5,88.5,0.2,19.0,830.5,1047.23,734.61
2016,3,17,11,30,980.0,89.0,0.2,19.0,847.0,1025.03,721.02
2016,3,17,11,45,981.5,89.5,0.25,19.5,855.0,996.9,703.67
2016,3,17,12,0,983.0,90.0,0.3,20.0,863.0,964.86,684.07
2016,3,17,12,15,982.5,90.0,0.35,20.0,863.0,926.86,662.02
2016,3,17,12,30,982.0,90.0,0.4,20.0,863.0,885.39,637.63
2016,3,17,12,45,979.5,89.5,0.45,20.0,854.0,838.62,609.53
2016,3,17,13,0,977.0,89.0,0.5,20.0,845.0,788.96,578.65
2016,3,17,13,15,973.0,88.5,0.5,20.0,828.5,735.62,541.76
2016,3,17,13,30,969.0,88.0,0.5,20.0,812.0,679.96,502.11
2016,3,17,13,45,962.5,87.0,0.55,20.0,787.0,620.39,458.94
2016,3,17,14,0,956.0,86.0,0.6,20.0,762.0,559.28,412.83
2016,3,17,14,15,946.5,84.5,0.6,19.5,729.5,495.16,362.83
2016,3,17,14,30,937.0,83.0,0.6,19.0,697.0,430.42,310.26
2016,3,17,14,45,924.0,81.5,0.6,19.0,658.0,364.2,254.35
2016,3,17,15,0,911.0,80.0,0.6,19.0,619.0,298.33,197.97
2016,3,17,15,15,894.0,77.5,0.55,19.0,574.0,231.58,142.32
2016,3,17,15,30,877.0,75.0,0.5,19.0,529.0,166.25,93.45
2016,3,17,15,45,853.0,72.5,0.5,19.0,479.5,96.05,54.47
2016,3,17,16,0,829.0,70.0,0.5,19.0,430.0,63.52,49.71
2016,3,17,16,15,795.5,66.0,0.5,18.0,377.5,60.03,47.12
2016,3,17,16,30,762.0,62.0,0.5,17.0,325.0,56.49,44.37
2016,3,17,16,45,712.0,57.0,0.55,16.0,271.0,51.93,40.62
2016,3,17,17,0,662.0,52.0,0.6,15.0,217.0,47.39,36.72
2016,3,17,17,15,583.0,45.0,0.65,14.0,164.5,40.93,30.92
2016,3,17,17,30,504.0,38.0,0.7,13.0,112.0,31.8,22.5
2016,3,17,17,45,360.5,27.0,0.8,12.5,69.0,22.37,13.35
2016,3,17,18,0,217.0,16.0,0.9,12.0,26.0,13.11,0.0
2016,3,17,18,15,108.5,8.0,0.85,11.5,13.0,6.29,0.0
2016,3,17,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,18,6,15,108.0,8.5,0.95,6.5,13.5,69.92,0.0
2016,3,18,6,30,216.0,17.0,0.9,7.0,27.0,185.65,45.23
2016,3,18,6,45,356.5,28.5,0.85,8.0,70.5,322.55,260.14
2016,3,18,7,0,497.0,40.0,0.8,9.0,114.0,455.86,375.54
2016,3,18,7,15,577.0,47.0,0.8,9.0,166.5,548.33,451.25
2016,3,18,7,30,657.0,54.0,0.8,9.0,219.0,639.7,521.94
2016,3,18,7,45,705.0,59.5,0.8,9.5,272.5,712.56,574.07
2016,3,18,8,0,753.0,65.0,0.8,10.0,326.0,785.95,623.97
2016,3,18,8,15,786.5,69.0,0.75,10.5,379.0,844.01,660.0
2016,3,18,8,30,820.0,73.0,0.7,11.0,432.0,900.64,693.68
2016,3,18,8,45,842.0,76.5,0.7,11.5,481.0,943.55,718.05
2016,3,18,9,0,864.0,80.0,0.7,12.0,530.0,983.66,740.23
2016,3,18,9,15,881.0,82.5,0.7,12.5,574.5,1001.98,747.97
2016,3,18,9,30,898.0,85.0,0.7,13.0,619.0,1028.84,761.55
2016,3,18,9,45,737.0,148.0,0.7,13.5,605.0,962.84,715.46
2016,3,18,10,0,576.0,211.0,0.7,14.0,591.0,855.2,642.49
2016,3,18,10,15,756.5,152.5,0.7,14.0,675.5,980.55,725.51
2016,3,18,10,30,937.0,94.0,0.7,14.0,760.0,1066.23,776.57
2016,3,18,10,45,943.0,95.0,0.7,14.5,784.5,1059.87,768.65
2016,3,18,11,0,949.0,96.0,0.7,15.0,809.0,1049.27,759.86
2016,3,18,11,15,953.0,97.0,0.7,15.0,825.5,1032.5,748.85
2016,3,18,11,30,957.0,98.0,0.7,15.0,842.0,1011.61,735.47
2016,3,18,11,45,959.5,98.0,0.7,15.5,850.5,984.24,716.8
2016,3,18,12,0,962.0,98.0,0.7,16.0,859.0,953.01,695.85
2016,3,18,12,15,962.0,98.0,0.7,16.0,859.5,915.94,672.46
2016,3,18,12,30,962.0,98.0,0.7,16.0,860.0,875.45,646.77
2016,3,18,12,45,944.0,106.5,0.75,16.0,847.0,826.03,615.86
2016,3,18,13,0,926.0,115.0,0.8,16.0,834.0,774.68,581.75
2016,3,18,13,15,921.5,114.0,0.8,16.0,817.5,722.5,544.6
2016,3,18,13,30,917.0,113.0,0.8,16.0,801.0,668.23,504.82
2016,3,18,13,45,735.5,179.5,0.8,16.0,720.5,575.03,435.17
2016,3,18,14,0,554.0,246.0,0.8,16.0,640.0,485.28,367.86
2016,3,18,14,15,716.0,177.0,0.8,15.5,663.5,466.38,350.8
2016,3,18,14,30,878.0,108.0,0.8,15.0,687.0,425.28,313.1
2016,3,18,14,45,864.5,105.5,0.85,15.0,648.5,360.17,257.39
2016,3,18,15,0,851.0,103.0,0.9,15.0,610.0,295.69,201.59
2016,3,18,15,15,760.5,113.0,0.95,14.5,541.0,222.77,143.93
2016,3,18,15,30,670.0,123.0,1.0,14.0,472.0,164.15,102.74
2016,3,18,15,45,717.0,105.5,1.05,13.5,447.5,104.97,67.12
2016,3,18,16,0,764.0,88.0,1.1,13.0,423.0,75.48,61.49
2016,3,18,16,15,727.5,83.0,1.1,12.5,371.0,66.2,53.66
2016,3,18,16,30,691.0,78.0,1.1,12.0,319.0,62.63,50.76
2016,3,18,16,45,639.0,71.5,1.1,11.5,266.0,57.73,46.56
2016,3,18,17,0,587.0,65.0,1.1,11.0,213.0,52.81,42.21
2016,3,18,17,15,503.0,56.0,1.05,10.0,161.5,45.65,35.7
2016,3,18,17,30,419.0,47.0,1.0,9.0,110.0,38.53,28.95
2016,3,18,17,45,209.5,36.5,1.0,8.5,68.0,27.56,18.2
2016,3,18,18,0,0.0,26.0,1.0,8.0,26.0,18.73,0.0
2016,3,18,18,15,0.0,13.0,0.95,7.5,13.0,10.23,0.0
2016,3,18,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,8.5,0.45,7.5,8.5,6.69,0.0
2016,3,19,6,30,0.0,17.0,0.4,8.0,17.0,12.98,0.19
2016,3,19,6,45,39.0,36.5,0.35,8.5,43.0,80.18,62.22
2016,3,19,7,0,78.0,56.0,0.3,9.0,69.0,132.62,109.53
2016,3,19,7,15,95.5,78.5,0.3,9.0,99.5,175.28,147.02
2016,3,19,7,30,113.0,101.0,0.3,9.0,130.0,217.97,183.46
2016,3,19,7,45,125.0,123.0,0.35,9.5,162.0,255.52,214.14
2016,3,19,8,0,137.0,145.0,0.4,10.0,194.0,293.11,243.9
2016,3,19,8,15,161.0,168.0,0.4,10.5,233.5,343.06,282.72
2016,3,19,8,30,185.0,191.0,0.4,11.0,273.0,393.39,320.52
2016,3,19,8,45,258.0,204.0,0.45,12.0,332.0,501.55,401.64
2016,3,19,9,0,331.0,217.0,0.5,13.0,391.0,589.81,464.43
2016,3,19,9,15,595.0,153.0,0.5,13.0,497.5,817.52,626.32
2016,3,19,9,30,859.0,89.0,0.5,13.0,604.0,993.38,737.02
2016,3,19,9,45,869.5,92.0,0.5,13.5,641.0,1010.11,741.49
2016,3,19,10,0,880.0,95.0,0.5,14.0,678.0,1023.0,746.39
2016,3,19,10,15,889.5,96.5,0.5,14.0,709.5,1029.14,748.63
2016,3,19,10,30,899.0,98.0,0.5,14.0,741.0,1031.25,748.64
2016,3,19,10,45,907.0,98.0,0.5,14.0,765.0,1026.05,744.33
2016,3,19,11,0,915.0,98.0,0.5,14.0,789.0,1016.76,737.76
2016,3,19,11,15,919.0,99.0,0.5,14.0,805.5,1000.56,727.07
2016,3,19,11,30,923.0,100.0,0.5,14.0,822.0,980.37,714.1
2016,3,19,11,45,928.5,98.5,0.55,14.5,831.0,955.03,697.83
2016,3,19,12,0,934.0,97.0,0.6,15.0,840.0,925.84,679.15
2016,3,19,12,15,727.0,201.5,0.6,15.0,780.0,833.53,618.25
2016,3,19,12,30,520.0,306.0,0.6,15.0,720.0,721.25,538.96
2016,3,19,12,45,730.0,198.0,0.6,15.5,772.5,759.66,568.9
2016,3,19,13,0,940.0,90.0,0.6,16.0,825.0,759.91,570.1
2016,3,19,13,15,936.5,89.5,0.6,16.0,809.0,708.62,532.9
2016,3,19,13,30,933.0,89.0,0.6,16.0,793.0,655.08,493.66
2016,3,19,13,45,927.0,88.0,0.65,16.0,769.0,597.69,450.87
2016,3,19,14,0,921.0,87.0,0.7,16.0,745.0,538.8,405.2
2016,3,19,14,15,913.0,86.0,0.7,15.5,714.5,477.8,356.33
2016,3,19,14,30,905.0,85.0,0.7,15.0,684.0,416.04,304.88
2016,3,19,14,45,891.5,84.0,0.7,15.0,646.0,352.05,249.71
2016,3,19,15,0,878.0,83.0,0.7,15.0,608.0,288.49,194.33
2016,3,19,15,15,862.0,80.5,0.7,14.5,565.0,224.07,140.22
2016,3,19,15,30,846.0,78.0,0.7,14.0,522.0,160.97,92.89
2016,3,19,15,45,822.5,75.5,0.75,14.0,473.5,92.81,55.45
2016,3,19,16,0,799.0,73.0,0.8,14.0,425.0,65.11,52.14
2016,3,19,16,15,767.0,69.0,0.85,13.5,374.0,61.77,49.53
2016,3,19,16,30,735.0,65.0,0.9,13.0,323.0,58.39,46.78
2016,3,19,16,45,683.5,60.5,0.95,12.5,270.0,54.33,43.34
2016,3,19,17,0,632.0,56.0,1.0,12.0,217.0,46.44,36.33
2016,3,19,17,15,555.0,48.5,0.95,11.5,166.0,40.19,30.61
2016,3,19,17,30,478.0,41.0,0.9,11.0,115.0,34.0,24.72
2016,3,19,17,45,239.0,35.0,0.9,10.5,72.0,26.63,17.36
2016,3,19,18,0,0.0,29.0,0.9,10.0,29.0,20.64,2.53
2016,3,19,18,15,0.0,14.5,0.9,9.5,14.5,11.41,0.0
2016,3,19,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,20,6,15,29.0,10.0,0.75,8.5,11.5,24.83,0.0
2016,3,20,6,30,58.0,20.0,0.7,9.0,23.0,75.21,37.8
2016,3,20,6,45,111.0,38.5,0.7,9.5,53.5,145.78,117.66
2016,3,20,7,0,164.0,57.0,0.7,10.0,84.0,211.01,176.32
2016,3,20,7,15,189.0,78.0,0.7,10.5,119.5,262.12,220.46
2016,3,20,7,30,214.0,99.0,0.7,11.0,155.0,313.97,263.4
2016,3,20,7,45,228.5,120.0,0.75,11.5,191.5,357.56,297.91
2016,3,20,8,0,243.0,141.0,0.8,12.0,228.0,400.96,331.09
2016,3,20,8,15,281.5,159.0,0.8,12.5,274.0,462.22,377.36
2016,3,20,8,30,320.0,177.0,0.8,13.0,320.0,524.4,422.6
2016,3,20,8,45,577.0,129.5,0.85,13.5,422.5,756.12,592.44
2016,3,20,9,0,834.0,82.0,0.9,14.0,525.0,955.17,722.75
2016,3,20,9,15,612.5,164.0,0.9,14.0,504.0,846.02,644.62
2016,3,20,9,30,391.0,246.0,0.9,14.0,483.0,683.17,527.62
2016,3,20,9,45,636.5,171.0,0.95,14.5,584.0,883.98,670.45
2016,3,20,10,0,882.0,96.0,1.0,15.0,685.0,1025.18,758.24
2016,3,20,10,15,661.0,194.0,1.0,15.0,647.0,926.06,690.42
2016,3,20,10,30,440.0,292.0,1.0,15.0,609.0,786.97,592.56
2016,3,20,10,45,393.5,320.5,1.05,15.0,610.5,738.3,559.65
2016,3,20,11,0,347.0,349.0,1.1,15.0,612.0,710.54,539.23
2016,3,20,11,15,309.0,367.0,1.1,15.0,605.0,679.04,515.77
2016,3,20,11,30,271.0,385.0,1.1,15.0,598.0,647.0,491.92
2016,3,20,11,45,357.5,358.5,1.15,15.0,643.0,684.08,520.65
2016,3,20,12,0,444.0,332.0,1.2,15.0,688.0,731.78,555.17
2016,3,20,12,15,301.0,368.5,1.2,14.5,609.5,606.96,464.46
2016,3,20,12,30,158.0,405.0,1.2,14.0,531.0,491.32,379.07
2016,3,20,12,45,94.5,362.5,1.2,14.0,438.0,378.11,294.63
2016,3,20,13,0,31.0,320.0,1.2,14.0,345.0,287.48,224.85
2016,3,20,13,15,23.5,289.0,1.2,14.0,308.0,242.69,190.49
2016,3,20,13,30,16.0,258.0,1.2,14.0,271.0,210.74,165.58
2016,3,20,13,45,18.0,260.5,1.2,14.0,274.5,211.52,166.43
2016,3,20,14,0,20.0,263.0,1.2,14.0,278.0,211.81,166.75
2016,3,20,14,15,20.0,254.5,1.2,14.0,269.0,202.47,159.46
2016,3,20,14,30,20.0,246.0,1.2,14.0,260.0,193.12,152.16
2016,3,20,14,45,10.0,188.5,1.2,14.0,195.5,145.51,114.32
2016,3,20,15,0,0.0,131.0,1.2,14.0,131.0,99.79,77.65
2016,3,20,15,15,12.5,166.5,1.15,13.5,173.0,126.54,99.6
2016,3,20,15,30,25.0,202.0,1.1,13.0,215.0,148.74,117.76
2016,3,20,15,45,12.5,130.5,1.1,13.0,137.0,97.65,76.63
2016,3,20,16,0,0.0,59.0,1.1,13.0,59.0,45.21,34.73
2016,3,20,16,15,0.0,52.0,1.05,12.5,52.0,39.8,30.15
2016,3,20,16,30,0.0,45.0,1.0,12.0,45.0,34.39,25.46
2016,3,20,16,45,0.0,37.5,0.95,12.0,37.5,28.62,20.31
2016,3,20,17,0,0.0,30.0,0.9,12.0,30.0,22.86,15.1
2016,3,20,17,15,0.0,23.0,0.9,11.5,23.0,17.5,10.2
2016,3,20,17,30,0.0,16.0,0.9,11.0,16.0,12.15,5.25
2016,3,20,17,45,0.0,10.0,0.9,11.0,10.0,7.58,0.92
2016,3,20,18,0,0.0,4.0,0.9,11.0,4.0,3.02,0.0
2016,3,20,18,15,0.0,2.0,0.9,11.0,2.0,1.57,0.0
2016,3,20,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,6,15,9.0,11.0,0.9,8.0,11.5,13.92,0.0
2016,3,21,6,30,18.0,22.0,0.9,8.0,23.0,34.35,17.11
2016,3,21,6,45,57.0,42.5,0.9,8.5,50.5,100.94,80.62
2016,3,21,7,0,96.0,63.0,0.9,9.0,78.0,155.04,129.39
2016,3,21,7,15,118.0,85.5,0.95,9.0,111.5,201.28,170.22
2016,3,21,7,30,140.0,108.0,1.0,9.0,145.0,248.09,210.4
2016,3,21,7,45,158.5,128.5,1.05,9.5,179.0,289.73,244.63
2016,3,21,8,0,177.0,149.0,1.1,10.0,213.0,331.98,278.31
2016,3,21,8,15,289.5,157.0,1.15,10.0,280.0,466.0,386.5
2016,3,21,8,30,402.0,165.0,1.2,10.0,347.0,609.4,495.98
2016,3,21,8,45,356.5,195.5,1.25,10.5,369.5,584.61,472.72
2016,3,21,9,0,311.0,226.0,1.3,11.0,392.0,578.95,465.04
2016,3,21,9,15,319.0,245.0,1.3,11.0,427.5,609.48,486.26
2016,3,21,9,30,327.0,264.0,1.3,11.0,463.0,638.38,505.7
2016,3,21,9,45,378.0,268.0,1.35,11.0,512.0,691.95,544.66
2016,3,21,10,0,429.0,272.0,1.4,11.0,561.0,767.41,597.71
2016,3,21,10,15,279.0,313.0,1.45,11.0,504.5,631.33,494.79
2016,3,21,10,30,129.0,354.0,1.5,11.0,448.0,493.18,388.73
2016,3,21,10,45,103.0,358.0,1.55,11.5,434.5,440.65,348.48
2016,3,21,11,0,77.0,362.0,1.6,12.0,421.0,412.69,325.74
2016,3,21,11,15,42.5,280.0,1.6,12.0,312.5,290.97,231.05
2016,3,21,11,30,8.0,198.0,1.6,12.0,204.0,165.81,130.9
2016,3,21,11,45,12.0,234.5,1.65,12.0,244.5,199.57,158.43
2016,3,21,12,0,16.0,271.0,1.7,12.0,285.0,232.9,184.9
2016,3,21,12,15,16.5,271.0,1.7,12.0,285.0,231.51,183.63
2016,3,21,12,30,17.0,271.0,1.7,12.0,285.0,230.02,182.44
2016,3,21,12,45,18.0,276.0,1.7,12.5,290.5,232.91,184.41
2016,3,21,13,0,19.0,281.0,1.7,13.0,296.0,235.5,186.14
2016,3,21,13,15,18.5,275.5,1.7,13.0,290.0,228.34,180.51
2016,3,21,13,30,18.0,270.0,1.7,13.0,284.0,221.24,174.98
2016,3,21,13,45,9.0,167.0,1.7,13.0,174.0,134.05,105.1
2016,3,21,14,0,0.0,64.0,1.7,13.0,64.0,49.33,35.65
2016,3,21,14,15,0.0,47.5,1.65,12.5,47.5,36.54,25.15
2016,3,21,14,30,0.0,31.0,1.6,12.0,31.0,23.79,14.51
2016,3,21,14,45,0.0,39.5,1.6,12.0,39.5,30.32,20.09
2016,3,21,15,0,0.0,48.0,1.6,12.0,48.0,36.84,25.67
2016,3,21,15,15,0.0,87.0,1.6,11.5,87.0,66.97,51.32
2016,3,21,15,30,0.0,126.0,1.6,11.0,126.0,94.99,75.17
2016,3,21,15,45,0.0,76.0,1.6,11.0,76.0,58.38,44.4
2016,3,21,16,0,0.0,26.0,1.6,11.0,26.0,19.84,12.26
2016,3,21,16,15,0.0,22.5,1.5,10.5,22.5,17.15,9.93
2016,3,21,16,30,0.0,19.0,1.4,10.0,19.0,14.46,7.55
2016,3,21,16,45,0.0,16.0,1.35,10.0,16.0,12.16,5.48
2016,3,21,17,0,0.0,13.0,1.3,10.0,13.0,9.87,3.38
2016,3,21,17,15,145.0,37.5,1.3,9.5,60.5,27.77,19.67
2016,3,21,17,30,290.0,62.0,1.3,9.0,108.0,46.05,35.8
2016,3,21,17,45,197.0,43.0,1.3,9.0,69.0,32.14,22.45
2016,3,21,18,0,104.0,24.0,1.3,9.0,30.0,18.06,4.63
2016,3,21,18,15,52.0,12.0,1.3,8.5,15.0,9.44,0.0
2016,3,21,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,22,6,15,121.5,12.5,1.1,5.5,20.5,80.89,0.0
2016,3,22,6,30,243.0,25.0,1.1,6.0,41.0,220.43,152.61
2016,3,22,6,45,376.5,35.5,1.15,6.5,87.0,343.14,284.9
2016,3,22,7,0,510.0,46.0,1.2,7.0,133.0,471.65,395.36
2016,3,22,7,15,585.0,53.5,1.2,7.5,186.0,561.77,468.38
2016,3,22,7,30,660.0,61.0,1.2,8.0,239.0,656.26,540.64
2016,3,22,7,45,354.0,103.0,1.3,8.5,201.0,461.85,386.93
2016,3,22,8,0,48.0,145.0,1.4,9.0,163.0,191.44,159.09
2016,3,22,8,15,24.0,121.0,1.4,9.0,130.0,135.57,111.82
2016,3,22,8,30,0.0,97.0,1.4,9.0,97.0,76.32,60.19
2016,3,22,8,45,440.0,88.5,1.45,9.5,326.5,570.88,473.15
2016,3,22,9,0,880.0,80.0,1.5,10.0,556.0,984.57,765.72
2016,3,22,9,15,896.0,82.5,1.5,10.0,600.5,1013.77,777.52
2016,3,22,9,30,912.0,85.0,1.5,10.0,645.0,1039.43,792.22
2016,3,22,9,45,928.0,85.0,1.55,10.5,684.5,1058.26,801.9
2016,3,22,10,0,944.0,85.0,1.6,11.0,724.0,1073.14,809.17
2016,3,22,10,15,637.0,209.0,1.6,11.0,649.0,914.5,701.38
2016,3,22,10,30,330.0,333.0,1.6,11.0,574.0,695.69,540.84
2016,3,22,10,45,653.5,210.5,1.65,11.0,706.0,912.3,703.16
2016,3,22,11,0,977.0,88.0,1.7,11.0,838.0,1062.21,800.98
2016,3,22,11,15,980.5,88.5,1.7,11.0,854.5,1043.7,786.07
2016,3,22,11,30,984.0,89.0,1.7,11.0,871.0,1020.99,770.77
2016,3,22,11,45,986.0,89.0,1.7,11.5,879.0,992.29,750.23
2016,3,22,12,0,988.0,89.0,1.7,12.0,887.0,959.67,727.21
2016,3,22,12,15,987.5,89.0,1.7,12.0,886.5,921.17,701.57
2016,3,22,12,30,987.0,89.0,1.7,12.0,886.0,879.21,673.47
2016,3,22,12,45,983.0,90.0,1.75,12.0,876.5,832.29,642.27
2016,3,22,13,0,979.0,91.0,1.8,12.0,867.0,782.56,607.63
2016,3,22,13,15,974.5,90.5,1.85,11.5,849.5,728.55,568.56
2016,3,22,13,30,970.0,90.0,1.9,11.0,832.0,672.3,526.37
2016,3,22,13,45,963.0,89.0,1.95,11.0,807.0,612.25,478.76
2016,3,22,14,0,956.0,88.0,2.0,11.0,782.0,550.74,428.27
2016,3,22,14,15,947.0,86.5,2.0,11.0,749.0,486.78,373.82
2016,3,22,14,30,938.0,85.0,2.0,11.0,716.0,422.16,317.05
2016,3,22,14,45,924.5,84.0,2.05,11.0,676.5,356.15,258.0
2016,3,22,15,0,911.0,83.0,2.1,11.0,637.0,290.55,198.97
2016,3,22,15,15,894.5,80.5,2.1,10.5,592.5,224.0,141.73
2016,3,22,15,30,878.0,78.0,2.1,10.0,548.0,158.84,92.56
2016,3,22,15,45,854.0,75.5,2.1,10.0,498.0,88.42,55.24
2016,3,22,16,0,830.0,73.0,2.1,10.0,448.0,65.67,53.47
2016,3,22,16,15,798.5,69.5,2.0,9.5,395.0,62.66,51.08
2016,3,22,16,30,767.0,66.0,1.9,9.0,342.0,59.62,48.61
2016,3,22,16,45,720.5,61.0,1.85,9.0,288.0,55.19,44.71
2016,3,22,17,0,674.0,56.0,1.8,9.0,234.0,50.75,40.7
2016,3,22,17,15,599.0,49.0,1.7,8.5,181.0,40.94,31.7
2016,3,22,17,30,524.0,42.0,1.6,8.0,128.0,35.06,26.08
2016,3,22,17,45,391.5,32.0,1.55,7.5,82.5,26.52,17.75
2016,3,22,18,0,259.0,22.0,1.5,7.0,37.0,18.16,5.85
2016,3,22,18,15,129.5,11.0,1.45,6.5,18.5,8.65,0.0
2016,3,22,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,23,6,15,92.5,12.5,1.0,4.5,19.0,63.92,0.0
2016,3,23,6,30,185.0,25.0,1.0,5.0,38.0,182.67,133.7
2016,3,23,6,45,267.5,41.0,1.0,6.0,78.0,270.81,226.36
2016,3,23,7,0,350.0,57.0,1.0,7.0,118.0,362.41,306.6
2016,3,23,7,15,401.5,70.5,1.0,7.5,163.5,432.98,366.17
2016,3,23,7,30,453.0,84.0,1.0,8.0,209.0,506.84,424.96
2016,3,23,7,45,496.0,93.0,1.0,8.5,256.0,578.31,478.71
2016,3,23,8,0,539.0,102.0,1.0,9.0,303.0,644.43,526.05
2016,3,23,8,15,471.5,135.0,1.0,9.5,329.0,627.8,510.14
2016,3,23,8,30,404.0,168.0,1.0,10.0,355.0,613.3,494.95
2016,3,23,8,45,403.5,189.5,1.05,10.5,392.5,644.42,515.61
2016,3,23,9,0,403.0,211.0,1.1,11.0,430.0,673.12,533.67
2016,3,23,9,15,451.0,214.0,1.05,11.5,478.0,727.93,570.56
2016,3,23,9,30,499.0,217.0,1.0,12.0,526.0,781.48,605.2
2016,3,23,9,45,718.0,154.0,0.95,12.5,627.5,945.28,714.33
2016,3,23,10,0,937.0,91.0,0.9,13.0,729.0,1071.94,789.92
2016,3,23,10,15,804.0,151.0,0.85,13.0,716.5,1011.67,746.91
2016,3,23,10,30,671.0,211.0,0.8,13.0,704.0,941.08,699.98
2016,3,23,10,45,692.5,210.5,0.8,13.5,733.0,949.73,704.49
2016,3,23,11,0,714.0,210.0,0.8,14.0,762.0,954.27,705.23
2016,3,23,11,15,844.5,153.0,0.8,14.0,818.5,992.76,729.28
2016,3,23,11,30,975.0,96.0,0.8,14.0,875.0,1018.27,744.41
2016,3,23,11,45,977.5,95.5,0.8,14.5,883.0,989.54,724.05
2016,3,23,12,0,980.0,95.0,0.8,15.0,891.0,956.92,702.12
2016,3,23,12,15,823.5,174.0,0.8,15.0,843.0,873.79,648.51
2016,3,23,12,30,667.0,253.0,0.8,15.0,795.0,788.35,588.82
2016,3,23,12,45,672.0,247.0,0.85,15.0,787.5,750.74,564.34
2016,3,23,13,0,677.0,241.0,0.9,15.0,780.0,710.54,536.72
2016,3,23,13,15,816.0,170.0,0.95,15.0,807.0,697.68,529.22
2016,3,23,13,30,955.0,99.0,1.0,15.0,834.0,669.04,508.73
2016,3,23,13,45,757.0,175.5,1.05,15.0,747.0,573.47,436.61
2016,3,23,14,0,559.0,252.0,1.1,15.0,660.0,483.62,368.72
2016,3,23,14,15,595.5,226.0,1.1,14.5,643.5,439.11,333.18
2016,3,23,14,30,632.0,200.0,1.1,14.0,627.0,392.72,293.94
2016,3,23,14,45,624.0,187.5,1.1,14.0,589.5,335.01,245.01
2016,3,23,15,0,616.0,175.0,1.1,14.0,552.0,277.92,196.29
2016,3,23,15,15,653.5,148.0,1.1,13.5,522.5,219.29,145.99
2016,3,23,15,30,691.0,121.0,1.1,13.0,493.0,156.08,96.71
2016,3,23,15,45,632.0,123.0,1.1,13.0,439.5,104.09,72.17
2016,3,23,16,0,573.0,125.0,1.1,13.0,386.0,90.98,75.0
2016,3,23,16,15,649.5,100.5,1.1,12.5,363.0,76.78,62.93
2016,3,23,16,30,726.0,76.0,1.1,12.0,340.0,61.58,49.76
2016,3,23,16,45,677.5,70.0,1.1,11.5,286.0,56.97,45.87
2016,3,23,17,0,629.0,64.0,1.1,11.0,232.0,52.35,41.82
2016,3,23,17,15,551.5,56.0,1.1,10.0,179.5,45.89,36.01
2016,3,23,17,30,474.0,48.0,1.1,9.0,127.0,39.49,29.99
2016,3,23,17,45,342.5,36.0,1.15,8.5,82.0,29.55,20.41
2016,3,23,18,0,211.0,24.0,1.2,8.0,37.0,19.69,7.71
2016,3,23,18,15,105.5,12.0,1.2,7.5,18.5,9.44,0.0
2016,3,23,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,24,6,15,118.0,13.5,1.05,6.5,22.5,79.6,0.0
2016,3,24,6,30,236.0,27.0,1.1,7.0,45.0,223.25,168.91
2016,3,24,6,45,353.0,39.0,1.15,8.0,90.0,330.32,274.66
2016,3,24,7,0,470.0,51.0,1.2,9.0,135.0,447.55,374.55
2016,3,24,7,15,542.0,59.0,1.2,9.5,187.0,534.46,444.53
2016,3,24,7,30,614.0,67.0,1.2,10.0,239.0,625.45,513.83
2016,3,24,7,45,657.5,73.5,1.25,10.5,292.0,693.36,562.79
2016,3,24,8,0,701.0,80.0,1.3,11.0,345.0,761.75,610.26
2016,3,24,8,15,734.0,85.0,1.25,11.0,396.5,818.39,647.52
2016,3,24,8,30,767.0,90.0,1.2,11.0,448.0,867.94,678.76
2016,3,24,8,45,785.5,95.5,1.2,11.5,495.5,908.27,702.45
2016,3,24,9,0,804.0,101.0,1.2,12.0,543.0,945.76,723.87
2016,3,24,9,15,822.5,104.0,1.15,12.5,587.0,977.17,740.04
2016,3,24,9,30,841.0,107.0,1.1,13.0,631.0,1005.18,753.79
2016,3,24,9,45,836.5,118.0,1.1,13.5,665.5,1015.4,756.9
2016,3,24,10,0,832.0,129.0,1.1,14.0,700.0,1021.27,757.6
2016,3,24,10,15,843.0,131.0,1.1,14.0,731.5,1028.87,761.05
2016,3,24,10,30,854.0,133.0,1.1,14.0,763.0,1032.37,762.01
2016,3,24,10,45,864.0,133.0,1.15,14.5,787.5,1028.56,758.11
2016,3,24,11,0,874.0,133.0,1.2,15.0,812.0,1020.56,751.78
2016,3,24,11,15,879.5,133.5,1.2,15.0,828.5,1004.57,740.96
2016,3,24,11,30,885.0,134.0,1.2,15.0,845.0,970.77,718.82
2016,3,24,11,45,893.0,131.5,1.2,15.0,854.5,946.91,703.39
2016,3,24,12,0,901.0,129.0,1.2,15.0,864.0,919.21,685.32
2016,3,24,12,15,901.5,129.0,1.2,15.0,864.0,883.74,662.12
2016,3,24,12,30,902.0,129.0,1.2,15.0,864.0,845.06,636.72
