Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,12,45,917.0,120.0,1.25,15.0,860.5,806.3,611.75
2016,3,24,13,0,932.0,111.0,1.3,15.0,857.0,763.48,581.75
2016,3,24,13,15,928.0,110.0,1.3,15.0,840.0,711.23,543.37
2016,3,24,13,30,924.0,109.0,1.3,15.0,823.0,656.86,502.37
2016,3,24,13,45,920.0,106.5,1.35,15.0,799.0,599.34,458.08
2016,3,24,14,0,916.0,104.0,1.4,15.0,775.0,540.19,410.82
2016,3,24,14,15,906.5,102.5,1.4,14.5,743.0,478.08,359.96
2016,3,24,14,30,897.0,101.0,1.4,14.0,711.0,415.44,306.79
2016,3,24,14,45,887.0,97.5,1.45,14.0,672.5,350.89,250.29
2016,3,24,15,0,877.0,94.0,1.5,14.0,634.0,286.44,193.54
2016,3,24,15,15,859.5,91.5,1.5,13.5,589.5,216.97,135.42
2016,3,24,15,30,842.0,89.0,1.5,13.0,545.0,153.05,88.64
2016,3,24,15,45,806.0,89.5,1.5,13.0,494.0,92.48,60.89
2016,3,24,16,0,770.0,90.0,1.5,13.0,443.0,76.77,62.57
2016,3,24,16,15,735.5,85.5,1.5,12.5,390.5,67.84,55.03
2016,3,24,16,30,701.0,81.0,1.5,12.0,338.0,64.7,52.54
2016,3,24,16,45,646.5,75.5,1.5,12.0,284.0,60.54,48.95
2016,3,24,17,0,592.0,70.0,1.5,12.0,230.0,56.43,45.3
2016,3,24,17,15,516.5,60.5,1.45,11.0,178.0,49.05,38.7
2016,3,24,17,30,441.0,51.0,1.4,10.0,126.0,41.64,31.8
2016,3,24,17,45,328.5,37.5,1.4,9.5,82.0,30.68,21.36
2016,3,24,18,0,216.0,24.0,1.4,9.0,38.0,19.65,8.38
2016,3,24,18,15,108.0,12.0,1.35,8.5,19.0,9.44,0.0
2016,3,24,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,6,15,135.0,14.5,1.1,6.5,26.0,90.31,0.0
2016,3,25,6,30,270.0,29.0,1.1,7.0,52.0,247.99,192.66
2016,3,25,6,45,383.5,41.0,1.1,7.5,98.5,353.21,294.33
2016,3,25,7,0,497.0,53.0,1.1,8.0,145.0,469.4,393.07
2016,3,25,7,15,567.5,61.0,1.1,8.5,198.0,556.4,462.52
2016,3,25,7,30,638.0,69.0,1.1,9.0,251.0,647.2,531.04
2016,3,25,7,45,483.5,105.5,1.15,9.5,259.5,574.05,473.25
2016,3,25,8,0,329.0,142.0,1.2,10.0,268.0,474.03,392.56
2016,3,25,8,15,355.0,160.0,1.2,10.0,313.0,526.4,433.11
2016,3,25,8,30,381.0,178.0,1.2,10.0,358.0,578.59,471.16
2016,3,25,8,45,400.5,195.0,1.3,10.5,401.5,646.02,518.84
2016,3,25,9,0,420.0,212.0,1.4,11.0,445.0,689.3,548.21
2016,3,25,9,15,646.5,155.5,1.4,11.5,546.0,867.09,674.97
2016,3,25,9,30,873.0,99.0,1.4,12.0,647.0,1026.83,777.7
2016,3,25,9,45,887.0,100.5,1.4,12.5,685.5,1031.52,775.32
2016,3,25,10,0,901.0,102.0,1.4,13.0,724.0,1045.54,781.41
2016,3,25,10,15,909.5,103.5,1.35,13.0,755.0,1049.94,781.76
2016,3,25,10,30,918.0,105.0,1.3,13.0,786.0,1050.21,779.73
2016,3,25,10,45,924.0,106.0,1.3,13.5,809.5,1043.24,772.8
2016,3,25,11,0,930.0,107.0,1.3,14.0,833.0,1032.12,763.49
2016,3,25,11,15,933.5,107.5,1.25,14.0,849.0,1013.93,750.33
2016,3,25,11,30,937.0,108.0,1.2,14.0,865.0,991.74,734.83
2016,3,25,11,45,940.0,108.0,1.2,14.5,873.0,964.68,715.86
2016,3,25,12,0,943.0,108.0,1.2,15.0,881.0,933.82,694.55
2016,3,25,12,15,942.5,107.5,1.2,15.0,880.0,895.9,669.87
2016,3,25,12,30,942.0,107.0,1.2,15.0,879.0,854.72,642.93
2016,3,25,12,45,947.5,102.5,1.2,15.0,872.0,811.28,614.26
2016,3,25,13,0,953.0,98.0,1.2,15.0,865.0,764.5,581.42
2016,3,25,13,15,949.0,97.5,1.2,15.0,848.0,711.88,542.87
2016,3,25,13,30,945.0,97.0,1.2,15.0,831.0,657.05,501.59
2016,3,25,13,45,941.5,94.0,1.25,15.0,806.5,598.42,456.54
2016,3,25,14,0,938.0,91.0,1.3,15.0,782.0,538.08,408.39
2016,3,25,14,15,929.5,90.0,1.3,14.5,750.0,475.77,357.26
2016,3,25,14,30,921.0,89.0,1.3,14.0,718.0,412.76,303.63
2016,3,25,14,45,910.0,86.5,1.35,14.0,679.0,347.41,246.39
2016,3,25,15,0,899.0,84.0,1.4,14.0,640.0,282.26,189.01
2016,3,25,15,15,883.0,81.5,1.45,13.5,595.5,216.7,134.09
2016,3,25,15,30,867.0,79.0,1.5,13.0,551.0,152.49,87.54
2016,3,25,15,45,844.5,76.5,1.55,13.0,502.0,82.81,53.52
2016,3,25,16,0,822.0,74.0,1.6,13.0,453.0,66.2,53.26
2016,3,25,16,15,791.5,70.0,1.6,12.5,400.5,62.88,50.63
2016,3,25,16,30,761.0,66.0,1.6,12.0,348.0,59.5,47.9
2016,3,25,16,45,708.0,62.5,1.6,11.5,293.0,56.16,45.13
2016,3,25,17,0,655.0,59.0,1.6,11.0,238.0,48.86,38.68
2016,3,25,17,15,583.0,52.0,1.55,10.5,185.5,43.05,33.39
2016,3,25,17,30,511.0,45.0,1.5,10.0,133.0,37.29,27.94
2016,3,25,17,45,372.0,35.0,1.5,9.5,87.0,28.79,19.77
2016,3,25,18,0,233.0,25.0,1.5,9.0,41.0,20.51,9.61
2016,3,25,18,15,116.5,12.5,1.45,8.5,20.5,9.83,0.0
2016,3,25,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,26,6,15,183.0,13.0,0.9,7.5,29.0,144.03,0.0
2016,3,26,6,30,366.0,26.0,0.9,8.0,58.0,305.64,240.34
2016,3,26,6,45,476.0,34.0,0.9,8.5,106.0,407.73,337.23
2016,3,26,7,0,586.0,42.0,0.9,9.0,154.0,514.65,425.78
2016,3,26,7,15,648.0,47.5,0.95,9.5,207.0,595.71,489.47
2016,3,26,7,30,710.0,53.0,1.0,10.0,260.0,679.57,551.81
2016,3,26,7,45,751.0,57.0,1.1,10.5,314.0,745.57,598.63
2016,3,26,8,0,792.0,61.0,1.2,11.0,368.0,811.55,643.81
2016,3,26,8,15,819.5,64.0,1.15,11.5,419.5,852.84,668.08
2016,3,26,8,30,847.0,67.0,1.1,12.0,471.0,902.12,697.3
2016,3,26,8,45,866.0,70.0,1.1,12.5,519.5,941.01,719.39
2016,3,26,9,0,885.0,73.0,1.1,13.0,568.0,976.99,739.28
2016,3,26,9,15,899.5,75.0,1.1,13.0,611.5,1003.97,754.42
2016,3,26,9,30,914.0,77.0,1.1,13.0,655.0,1027.35,767.33
2016,3,26,9,45,923.0,79.0,1.1,13.5,692.5,1041.32,772.84
2016,3,26,10,0,932.0,81.0,1.1,14.0,730.0,1051.24,776.01
2016,3,26,10,15,940.0,82.5,1.1,14.0,761.0,1055.38,777.14
2016,3,26,10,30,948.0,84.0,1.1,14.0,792.0,1055.28,775.83
2016,3,26,10,45,949.5,87.0,1.1,14.5,814.5,1046.1,767.58
2016,3,26,11,0,951.0,90.0,1.1,15.0,837.0,1032.7,756.96
2016,3,26,11,15,954.5,90.5,1.05,15.0,853.0,1014.36,743.82
2016,3,26,11,30,958.0,91.0,1.0,15.0,869.0,991.95,728.28
2016,3,26,11,45,959.0,91.5,1.0,15.5,876.0,963.28,708.53
2016,3,26,12,0,960.0,92.0,1.0,16.0,883.0,930.86,686.48
2016,3,26,12,15,959.5,92.0,1.0,16.0,882.0,893.08,662.21
2016,3,26,12,30,959.0,92.0,1.0,16.0,881.0,851.97,635.63
2016,3,26,12,45,953.5,93.5,1.05,16.0,871.0,805.37,605.86
2016,3,26,13,0,948.0,95.0,1.1,16.0,861.0,756.18,572.26
2016,3,26,13,15,943.5,94.0,1.1,16.0,843.5,703.08,533.6
2016,3,26,13,30,939.0,93.0,1.1,16.0,826.0,647.87,492.24
2016,3,26,13,45,930.0,93.0,1.1,16.0,800.0,589.21,446.95
2016,3,26,14,0,921.0,93.0,1.1,16.0,774.0,529.38,399.17
2016,3,26,14,15,911.5,92.0,1.1,15.5,742.0,467.63,348.87
2016,3,26,14,30,902.0,91.0,1.1,15.0,710.0,405.34,296.26
2016,3,26,14,45,882.0,92.0,1.1,15.0,669.5,341.14,240.54
2016,3,26,15,0,862.0,93.0,1.1,15.0,629.0,278.15,185.78
2016,3,26,15,15,844.5,90.5,1.1,14.5,585.0,209.55,129.17
2016,3,26,15,30,827.0,88.0,1.1,14.0,541.0,146.76,84.27
2016,3,26,15,45,796.5,87.0,1.1,14.0,491.0,86.51,58.22
2016,3,26,16,0,766.0,86.0,1.1,14.0,441.0,73.69,59.59
2016,3,26,16,15,481.0,119.5,1.1,13.5,333.5,84.76,69.68
2016,3,26,16,30,196.0,153.0,1.1,13.0,226.0,105.31,88.09
2016,3,26,16,45,175.5,132.0,1.1,12.5,190.0,91.88,76.59
2016,3,26,17,0,155.0,111.0,1.1,12.0,154.0,78.14,64.63
2016,3,26,17,15,132.5,88.5,1.1,11.5,119.5,63.22,51.31
2016,3,26,17,30,110.0,66.0,1.1,11.0,85.0,47.98,37.38
2016,3,26,17,45,69.0,45.5,1.15,10.5,56.0,33.55,23.91
2016,3,26,18,0,28.0,25.0,1.2,10.0,27.0,18.93,8.85
2016,3,26,18,15,14.0,12.5,1.15,9.5,13.5,9.83,0.0
2016,3,26,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,27,6,15,146.5,15.5,1.0,8.0,29.0,127.59,0.0
2016,3,27,6,30,293.0,31.0,1.0,8.0,58.0,264.11,210.8
2016,3,27,6,45,406.5,41.0,1.05,8.5,105.5,368.56,306.94
2016,3,27,7,0,520.0,51.0,1.1,9.0,153.0,483.36,403.35
2016,3,27,7,15,587.5,58.0,1.05,9.0,206.0,567.3,469.91
2016,3,27,7,30,655.0,65.0,1.0,9.0,259.0,654.85,535.64
2016,3,27,7,45,377.5,114.5,0.95,9.5,231.0,492.97,407.34
2016,3,27,8,0,100.0,164.0,0.9,10.0,203.0,276.67,228.56
2016,3,27,8,15,458.5,122.0,0.9,10.5,338.5,596.63,487.69
2016,3,27,8,30,817.0,80.0,0.9,11.0,474.0,900.85,699.14
2016,3,27,8,45,589.0,155.0,0.9,11.5,454.0,790.37,614.89
2016,3,27,9,0,361.0,230.0,0.9,12.0,434.0,626.65,492.7
2016,3,27,9,15,625.0,161.5,0.9,12.0,546.5,850.16,655.31
2016,3,27,9,30,889.0,93.0,0.9,12.0,659.0,1020.39,763.63
2016,3,27,9,45,899.0,96.0,0.95,12.5,697.0,1035.98,768.92
2016,3,27,10,0,909.0,99.0,1.0,13.0,735.0,1047.56,774.24
2016,3,27,10,15,739.0,180.0,1.05,13.0,712.0,981.73,731.26
2016,3,27,10,30,569.0,261.0,1.1,13.0,689.0,876.37,660.05
2016,3,27,10,45,572.5,268.0,1.2,13.0,709.0,875.08,661.04
2016,3,27,11,0,576.0,275.0,1.3,13.0,729.0,870.64,658.5
2016,3,27,11,15,760.0,191.0,1.35,13.0,803.0,952.68,716.51
2016,3,27,11,30,944.0,107.0,1.4,13.0,877.0,993.54,742.69
2016,3,27,11,45,944.5,108.5,1.45,13.0,885.0,965.39,724.07
2016,3,27,12,0,945.0,110.0,1.5,13.0,893.0,933.53,703.81
2016,3,27,12,15,603.5,260.5,1.5,13.0,760.0,768.72,587.43
2016,3,27,12,30,262.0,411.0,1.5,13.0,627.0,584.37,449.91
2016,3,27,12,45,308.5,396.0,1.55,13.0,648.5,585.48,453.13
2016,3,27,13,0,355.0,381.0,1.6,13.0,670.0,581.9,450.95
2016,3,27,13,15,331.0,377.0,1.6,13.0,642.0,536.76,416.79
2016,3,27,13,30,307.0,373.0,1.6,13.0,614.0,493.19,383.67
2016,3,27,13,45,231.0,370.0,1.65,13.0,548.5,418.81,326.97
2016,3,27,14,0,155.0,367.0,1.7,13.0,483.0,359.32,281.27
2016,3,27,14,15,98.5,329.0,1.7,12.5,402.0,289.53,227.8
2016,3,27,14,30,42.0,291.0,1.7,12.0,321.0,231.47,183.26
2016,3,27,14,45,145.0,289.0,1.75,12.0,382.0,252.72,197.3
2016,3,27,15,0,248.0,287.0,1.8,12.0,443.0,258.92,197.34
2016,3,27,15,15,555.0,188.5,1.8,11.5,504.0,221.03,153.14
2016,3,27,15,30,862.0,90.0,1.8,11.0,565.0,149.71,86.89
2016,3,27,15,45,619.0,133.0,1.85,11.0,458.5,103.53,76.25
2016,3,27,16,0,376.0,176.0,1.9,11.0,352.0,119.49,100.64
2016,3,27,16,15,436.0,143.5,1.85,10.5,325.0,98.75,82.85
2016,3,27,16,30,496.0,111.0,1.8,10.0,298.0,80.15,66.73
2016,3,27,16,45,440.0,104.0,1.8,9.5,251.0,75.21,62.62
2016,3,27,17,0,384.0,97.0,1.8,9.0,204.0,70.26,58.34
2016,3,27,17,15,337.0,80.5,1.7,8.5,159.5,59.0,48.13
2016,3,27,17,30,290.0,64.0,1.6,8.0,115.0,47.44,37.38
2016,3,27,17,45,198.5,46.5,1.55,7.5,76.0,34.64,25.25
2016,3,27,18,0,107.0,29.0,1.5,7.0,37.0,21.75,11.62
2016,3,27,18,15,53.5,14.5,1.5,7.0,18.5,11.41,0.0
2016,3,27,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,6,15,180.5,15.5,2.15,5.0,33.5,149.11,32.31
2016,3,28,6,30,361.0,31.0,2.2,5.0,67.0,307.27,251.86
2016,3,28,6,45,479.5,40.0,2.3,5.5,118.0,417.21,354.11
2016,3,28,7,0,598.0,49.0,2.4,6.0,169.0,537.72,456.87
2016,3,28,7,15,662.0,55.0,2.4,6.0,224.0,614.87,520.1
2016,3,28,7,30,726.0,61.0,2.4,6.0,279.0,701.77,587.89
2016,3,28,7,45,771.0,64.5,2.45,6.5,335.5,771.35,638.62
2016,3,28,8,0,816.0,68.0,2.5,7.0,392.0,840.88,687.44
2016,3,28,8,15,843.0,71.5,2.5,7.0,445.0,893.31,723.02
2016,3,28,8,30,870.0,75.0,2.5,7.0,498.0,932.74,748.6
2016,3,28,8,45,890.0,77.5,2.5,7.5,547.5,972.11,772.48
2016,3,28,9,0,910.0,80.0,2.5,8.0,597.0,1008.51,793.89
2016,3,28,9,15,924.0,82.0,2.45,8.0,641.5,1035.0,809.09
2016,3,28,9,30,938.0,84.0,2.4,8.0,686.0,1057.75,821.8
2016,3,28,9,45,948.0,86.0,2.4,8.5,724.0,1072.51,828.25
2016,3,28,10,0,958.0,88.0,2.4,9.0,762.0,1083.1,832.1
2016,3,28,10,15,755.0,179.0,2.4,9.0,724.5,995.33,770.76
2016,3,28,10,30,552.0,270.0,2.4,9.0,687.0,867.17,678.12
2016,3,28,10,45,457.5,316.5,2.45,9.0,669.5,808.0,633.74
2016,3,28,11,0,363.0,363.0,2.5,9.0,652.0,729.58,574.55
2016,3,28,11,15,222.0,379.5,2.5,9.0,557.5,576.9,458.3
2016,3,28,11,30,81.0,396.0,2.5,9.0,463.0,431.26,343.75
2016,3,28,11,45,534.5,246.5,2.5,9.5,690.5,742.94,590.1
2016,3,28,12,0,988.0,97.0,2.5,10.0,918.0,955.96,741.03
2016,3,28,12,15,501.5,183.5,2.5,10.0,600.0,613.9,489.3
2016,3,28,12,30,15.0,270.0,2.5,10.0,282.0,226.28,179.85
2016,3,28,12,45,151.5,334.0,2.5,10.0,457.5,402.31,323.07
2016,3,28,13,0,288.0,398.0,2.5,10.0,633.0,548.03,434.67
2016,3,28,13,15,614.5,255.0,2.45,9.5,743.0,629.94,499.53
2016,3,28,13,30,941.0,112.0,2.4,9.0,853.0,660.72,523.21
2016,3,28,13,45,718.5,197.0,2.4,9.0,752.5,559.47,441.91
2016,3,28,14,0,496.0,282.0,2.4,9.0,652.0,466.62,368.13
2016,3,28,14,15,248.0,195.0,2.35,9.0,380.0,257.65,204.26
2016,3,28,14,30,0.0,108.0,2.3,9.0,108.0,83.17,64.71
2016,3,28,14,45,442.5,103.5,2.3,9.0,381.5,210.34,156.82
2016,3,28,15,0,885.0,99.0,2.3,9.0,655.0,279.65,191.54
2016,3,28,15,15,867.5,96.5,2.25,9.0,609.5,213.65,134.79
2016,3,28,15,30,850.0,94.0,2.2,9.0,564.0,149.36,88.22
2016,3,28,15,45,826.5,90.0,2.2,9.0,514.0,85.78,61.09
2016,3,28,16,0,803.0,86.0,2.2,9.0,464.0,74.36,61.36
2016,3,28,16,15,769.5,82.0,2.1,8.5,410.5,71.3,58.97
2016,3,28,16,30,736.0,78.0,2.0,8.0,357.0,63.02,51.81
2016,3,28,16,45,691.0,71.5,1.95,8.0,302.5,58.12,47.52
2016,3,28,17,0,646.0,65.0,1.9,8.0,248.0,53.16,43.07
2016,3,28,17,15,572.5,57.5,1.8,7.5,194.5,47.11,37.54
2016,3,28,17,30,499.0,50.0,1.7,7.0,141.0,41.1,31.83
2016,3,28,17,45,380.5,39.0,1.6,6.5,94.5,32.02,23.08
2016,3,28,18,0,262.0,28.0,1.5,6.0,48.0,23.03,13.08
2016,3,28,18,15,131.0,14.0,1.45,5.5,24.0,11.02,0.0
2016,3,28,18,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,29,6,15,159.5,17.5,0.8,5.5,33.5,141.12,56.6
2016,3,29,6,30,319.0,35.0,0.8,6.0,67.0,283.98,231.87
2016,3,29,6,45,432.0,44.5,0.85,6.5,116.5,389.45,326.4
2016,3,29,7,0,545.0,54.0,0.9,7.0,166.0,504.57,422.28
2016,3,29,7,15,610.0,61.0,0.85,7.0,220.5,587.66,487.26
2016,3,29,7,30,675.0,68.0,0.8,7.0,275.0,673.98,551.23
2016,3,29,7,45,730.5,70.0,0.8,7.5,331.5,742.79,598.68
2016,3,29,8,0,786.0,72.0,0.8,8.0,388.0,818.55,649.16
2016,3,29,8,15,814.5,75.5,0.75,8.5,441.0,871.43,680.74
2016,3,29,8,30,843.0,79.0,0.7,9.0,494.0,922.42,710.19
2016,3,29,8,45,868.5,80.5,0.65,9.5,544.0,954.12,725.9
2016,3,29,9,0,894.0,82.0,0.6,10.0,594.0,994.17,747.03
2016,3,29,9,15,909.0,84.0,0.55,10.5,638.5,1021.31,759.23
2016,3,29,9,30,924.0,86.0,0.5,11.0,683.0,1044.8,769.18
2016,3,29,9,45,936.5,87.0,0.5,11.5,721.5,1060.7,775.65
2016,3,29,10,0,949.0,88.0,0.5,12.0,760.0,1072.54,779.81
2016,3,29,10,15,957.0,89.5,0.5,12.0,791.5,1076.18,780.52
2016,3,29,10,30,965.0,91.0,0.5,12.0,823.0,1075.5,778.88
2016,3,29,10,45,970.5,92.0,0.5,12.5,847.0,1067.41,771.49
2016,3,29,11,0,976.0,93.0,0.5,13.0,871.0,1054.99,761.74
2016,3,29,11,15,611.5,252.5,0.5,13.0,743.0,867.05,639.57
2016,3,29,11,30,247.0,412.0,0.5,13.0,615.0,619.14,465.3
2016,3,29,11,45,215.0,419.5,0.55,13.0,598.0,583.84,442.93
2016,3,29,12,0,183.0,427.0,0.6,13.0,581.0,549.21,418.1
2016,3,29,12,15,163.5,426.0,0.6,13.0,563.0,518.17,395.56
2016,3,29,12,30,144.0,425.0,0.6,13.0,545.0,487.93,373.4
2016,3,29,12,45,122.0,415.0,0.65,13.0,516.5,449.15,345.25
2016,3,29,13,0,100.0,405.0,0.7,13.0,488.0,402.16,310.79
2016,3,29,13,15,534.5,249.5,0.7,12.5,674.0,569.61,440.18
2016,3,29,13,30,969.0,94.0,0.7,12.0,860.0,659.87,504.46
2016,3,29,13,45,961.0,93.5,0.75,12.0,833.5,599.65,456.69
2016,3,29,14,0,953.0,93.0,0.8,12.0,807.0,538.12,407.87
2016,3,29,14,15,944.0,91.5,0.8,12.0,774.0,474.33,354.99
2016,3,29,14,30,935.0,90.0,0.8,12.0,741.0,409.92,299.79
2016,3,29,14,45,919.5,90.0,0.85,12.0,700.5,344.39,242.73
2016,3,29,15,0,904.0,90.0,0.9,12.0,660.0,279.51,186.1
2016,3,29,15,15,887.5,87.5,0.9,11.5,615.0,213.63,131.68
2016,3,29,15,30,871.0,85.0,0.9,11.0,570.0,149.18,86.65
2016,3,29,15,45,847.0,82.5,0.9,11.0,519.5,79.21,64.76
2016,3,29,16,0,823.0,80.0,0.9,11.0,469.0,70.44,57.38
2016,3,29,16,15,792.0,76.0,0.9,10.5,415.5,67.24,54.88
2016,3,29,16,30,761.0,72.0,0.9,10.0,362.0,64.01,52.29
2016,3,29,16,45,717.5,66.5,0.95,9.5,307.5,59.38,48.38
2016,3,29,17,0,674.0,61.0,1.0,9.0,253.0,50.52,40.52
2016,3,29,17,15,605.0,54.0,1.0,8.0,199.5,44.73,35.33
2016,3,29,17,30,536.0,47.0,1.0,7.0,146.0,38.98,29.96
2016,3,29,17,45,422.0,36.5,1.05,6.5,98.5,30.18,21.5
2016,3,29,18,0,308.0,26.0,1.1,6.0,51.0,21.46,12.11
2016,3,29,18,15,154.0,13.0,1.1,5.5,25.5,10.23,0.0
2016,3,29,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,30,6,15,173.0,17.0,0.65,5.5,35.5,149.9,79.4
2016,3,30,6,30,346.0,34.0,0.6,6.0,71.0,300.19,245.98
2016,3,30,6,45,444.0,44.5,0.6,6.5,120.0,397.38,332.02
2016,3,30,7,0,542.0,55.0,0.6,7.0,169.0,503.14,419.07
2016,3,30,7,15,605.5,62.0,0.6,7.0,223.0,584.87,482.65
2016,3,30,7,30,669.0,69.0,0.6,7.0,277.0,669.72,545.42
2016,3,30,7,45,713.0,73.5,0.65,7.5,331.5,736.95,592.09
2016,3,30,8,0,757.0,78.0,0.7,8.0,386.0,799.35,633.74
2016,3,30,8,15,786.5,82.0,0.7,8.5,438.0,852.95,667.05
2016,3,30,8,30,816.0,86.0,0.7,9.0,490.0,904.74,698.25
2016,3,30,8,45,838.0,88.5,0.7,9.5,539.0,945.24,721.12
2016,3,30,9,0,860.0,91.0,0.7,10.0,588.0,982.85,741.84
2016,3,30,9,15,875.5,93.5,0.75,10.5,631.5,998.16,748.97
2016,3,30,9,30,891.0,96.0,0.8,11.0,675.0,1022.16,762.2
2016,3,30,9,45,903.5,97.5,0.85,11.5,713.5,1038.22,770.2
2016,3,30,10,0,916.0,99.0,0.9,12.0,752.0,1050.32,775.92
2016,3,30,10,15,924.0,100.5,0.9,12.0,783.0,1053.78,776.6
2016,3,30,10,30,932.0,102.0,0.9,12.0,814.0,1053.04,774.94
2016,3,30,10,45,938.5,102.5,0.95,12.5,837.5,1045.5,768.91
2016,3,30,11,0,945.0,103.0,1.0,13.0,861.0,1033.75,760.44
2016,3,30,11,15,948.0,104.0,1.0,13.0,876.5,1014.99,748.01
2016,3,30,11,30,951.0,105.0,1.0,13.0,892.0,992.19,733.17
2016,3,30,11,45,641.5,252.5,1.05,13.0,785.5,846.42,635.63
2016,3,30,12,0,332.0,400.0,1.1,13.0,679.0,667.43,507.0
2016,3,30,12,15,324.5,402.0,1.1,13.0,674.0,642.52,490.74
2016,3,30,12,30,317.0,404.0,1.1,13.0,669.0,616.7,472.02
2016,3,30,12,45,634.5,253.5,1.1,13.0,777.5,714.42,546.86
2016,3,30,13,0,952.0,103.0,1.1,13.0,886.0,757.38,579.42
2016,3,30,13,15,948.0,102.0,1.1,13.0,868.5,704.19,539.09
2016,3,30,13,30,944.0,101.0,1.1,13.0,851.0,648.85,497.11
2016,3,30,13,45,668.5,215.0,1.15,13.0,737.5,542.65,416.27
2016,3,30,14,0,393.0,329.0,1.2,13.0,624.0,444.88,342.29
2016,3,30,14,15,653.0,212.5,1.2,12.5,679.0,442.33,336.25
2016,3,30,14,30,913.0,96.0,1.2,12.0,734.0,404.57,297.74
2016,3,30,14,45,900.5,94.0,1.25,12.0,694.5,339.71,240.52
2016,3,30,15,0,888.0,92.0,1.3,12.0,655.0,275.25,183.82
2016,3,30,15,15,871.0,89.5,1.3,11.5,610.0,210.36,130.11
2016,3,30,15,30,854.0,87.0,1.3,11.0,565.0,140.69,80.85
2016,3,30,15,45,831.5,84.0,1.35,11.0,515.5,77.87,63.62
2016,3,30,16,0,809.0,81.0,1.4,11.0,466.0,70.84,57.73
2016,3,30,16,15,778.0,77.0,1.4,10.5,413.0,67.7,55.28
2016,3,30,16,30,747.0,73.0,1.4,10.0,360.0,64.52,52.73
2016,3,30,16,45,701.5,67.5,1.45,10.0,306.0,59.91,48.75
2016,3,30,17,0,656.0,62.0,1.5,10.0,252.0,51.02,40.79
2016,3,30,17,15,587.5,55.0,1.45,9.0,199.0,45.3,35.7
2016,3,30,17,30,519.0,48.0,1.4,8.0,146.0,39.61,30.41
2016,3,30,17,45,403.0,38.0,1.35,7.5,99.0,31.26,22.4
2016,3,30,18,0,287.0,28.0,1.3,7.0,52.0,23.03,13.59
2016,3,30,18,15,143.5,14.0,1.25,6.5,26.0,11.02,0.0
2016,3,30,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,31,6,15,172.0,18.5,0.6,6.0,37.5,153.09,94.12
2016,3,31,6,30,344.0,37.0,0.6,6.0,75.0,301.57,248.24
2016,3,31,6,45,439.0,47.5,0.6,6.5,124.0,396.97,332.06
2016,3,31,7,0,534.0,58.0,0.6,7.0,173.0,500.36,417.18
2016,3,31,7,15,383.0,92.0,0.6,7.5,186.5,441.01,368.57
2016,3,31,7,30,232.0,126.0,0.6,8.0,200.0,354.72,297.06
2016,3,31,7,45,255.0,144.5,0.6,8.5,239.0,401.92,334.73
2016,3,31,8,0,278.0,163.0,0.6,9.0,278.0,449.7,370.39
2016,3,31,8,15,289.5,185.0,0.6,9.5,318.0,491.49,400.0
2016,3,31,8,30,301.0,207.0,0.6,10.0,358.0,532.34,428.17
2016,3,31,8,45,361.0,216.0,0.6,10.5,414.0,603.35,479.22
2016,3,31,9,0,421.0,225.0,0.6,11.0,470.0,698.64,544.89
2016,3,31,9,15,660.0,159.0,0.6,11.0,576.0,878.13,669.49
2016,3,31,9,30,899.0,93.0,0.6,11.0,682.0,1025.35,761.36
2016,3,31,9,45,914.0,93.5,0.65,11.5,721.0,1042.77,768.05
2016,3,31,10,0,929.0,94.0,0.7,12.0,760.0,1056.24,774.61
2016,3,31,10,15,937.0,95.0,0.7,12.0,791.0,1059.1,774.88
2016,3,31,10,30,945.0,96.0,0.7,12.0,822.0,1057.73,772.84
2016,3,31,10,45,953.0,96.0,0.75,12.5,846.0,1051.0,767.5
2016,3,31,11,0,961.0,96.0,0.8,13.0,870.0,1039.98,759.68
2016,3,31,11,15,964.5,96.5,0.8,13.0,885.5,1020.92,747.18
2016,3,31,11,30,968.0,97.0,0.8,13.0,901.0,997.76,732.29
2016,3,31,11,45,970.5,96.5,0.85,13.5,908.5,968.69,713.45
2016,3,31,12,0,973.0,96.0,0.9,14.0,916.0,935.78,692.13
2016,3,31,12,15,973.0,96.0,0.95,14.0,915.0,897.6,668.5
2016,3,31,12,30,973.0,96.0,1.0,14.0,914.0,856.03,642.36
2016,3,31,12,45,974.0,93.5,1.05,14.0,905.0,809.69,612.63
2016,3,31,13,0,975.0,91.0,1.1,14.0,896.0,760.31,578.29
2016,3,31,13,15,656.0,231.5,1.15,14.0,768.5,631.95,482.85
2016,3,31,13,30,337.0,372.0,1.2,14.0,641.0,504.01,387.08
2016,3,31,13,45,646.0,230.0,1.25,14.0,725.5,540.11,414.46
2016,3,31,14,0,955.0,88.0,1.3,14.0,810.0,530.49,402.67
2016,3,31,14,15,947.0,86.5,1.35,13.5,777.5,467.15,349.99
2016,3,31,14,30,939.0,85.0,1.4,13.0,745.0,403.07,295.1
2016,3,31,14,45,927.5,83.5,1.45,13.0,705.5,337.52,237.21
2016,3,31,15,0,916.0,82.0,1.5,13.0,666.0,272.2,179.64
2016,3,31,15,15,901.0,79.5,1.5,12.5,621.0,206.11,125.0
2016,3,31,15,30,886.0,77.0,1.5,12.0,576.0,141.26,80.37
2016,3,31,15,45,864.5,75.0,1.55,11.5,526.5,78.04,63.65
2016,3,31,16,0,843.0,73.0,1.6,11.0,477.0,65.87,53.31
2016,3,31,16,15,814.5,69.5,1.55,10.5,424.0,62.89,50.98
2016,3,31,16,30,786.0,66.0,1.5,10.0,371.0,59.87,48.56
2016,3,31,16,45,742.5,62.0,1.5,10.0,316.5,56.21,45.41
2016,3,31,17,0,699.0,58.0,1.5,10.0,262.0,52.58,42.2
2016,3,31,17,15,634.5,52.0,1.4,9.0,208.0,47.12,37.36
2016,3,31,17,30,570.0,46.0,1.3,8.0,154.0,38.44,29.37
2016,3,31,17,45,458.0,36.5,1.25,7.5,106.0,30.35,21.63
2016,3,31,18,0,346.0,27.0,1.2,7.0,58.0,22.39,13.27
2016,3,31,18,15,173.0,13.5,1.15,6.5,29.0,10.62,0.0
2016,3,31,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,1,6,15,195.0,18.0,0.9,6.0,41.0,167.23,113.24
2016,4,1,6,30,390.0,36.0,0.9,6.0,82.0,329.78,273.04
2016,4,1,6,45,484.5,45.0,0.9,6.5,132.0,425.02,356.69
2016,4,1,7,0,579.0,54.0,0.9,7.0,182.0,528.09,441.19
2016,4,1,7,15,637.0,60.5,0.9,7.5,236.0,606.2,501.0
2016,4,1,7,30,695.0,67.0,0.9,8.0,290.0,686.93,559.65
2016,4,1,7,45,738.0,70.5,0.9,8.5,344.5,747.94,601.03
2016,4,1,8,0,781.0,74.0,0.9,9.0,399.0,814.31,644.75
2016,4,1,8,15,808.0,77.5,0.9,9.5,451.0,865.38,676.17
2016,4,1,8,30,835.0,81.0,0.9,10.0,503.0,914.48,705.56
2016,4,1,8,45,856.5,83.0,0.9,10.5,551.5,954.01,727.87
2016,4,1,9,0,878.0,85.0,0.9,11.0,600.0,978.67,740.12
2016,4,1,9,15,892.5,87.0,0.9,11.0,643.5,1004.78,754.85
2016,4,1,9,30,907.0,89.0,0.9,11.0,687.0,1027.28,767.21
2016,4,1,9,45,918.5,90.5,0.9,11.5,725.0,1042.36,773.48
2016,4,1,10,0,930.0,92.0,0.9,12.0,763.0,1053.41,777.4
2016,4,1,10,15,937.5,93.5,0.85,12.0,793.5,1056.28,776.58
2016,4,1,10,30,945.0,95.0,0.8,12.0,824.0,1054.9,773.36
2016,4,1,10,45,951.0,95.5,0.8,12.5,847.5,1046.69,765.84
2016,4,1,11,0,957.0,96.0,0.8,13.0,871.0,1034.23,755.95
2016,4,1,11,15,960.0,96.5,0.75,13.0,886.0,1014.72,742.04
2016,4,1,11,30,963.0,97.0,0.7,13.0,901.0,991.14,725.79
2016,4,1,11,45,965.0,97.0,0.7,13.5,908.5,962.21,706.07
2016,4,1,12,0,967.0,97.0,0.7,14.0,916.0,929.48,684.04
2016,4,1,12,15,966.5,97.0,0.7,14.0,914.5,891.05,659.54
2016,4,1,12,30,966.0,97.0,0.7,14.0,913.0,849.29,632.74
2016,4,1,12,45,965.5,95.5,0.7,14.5,904.0,803.03,601.59
2016,4,1,13,0,965.0,94.0,0.7,15.0,895.0,753.86,566.01
2016,4,1,13,15,961.0,93.5,0.7,15.0,877.0,700.61,527.54
2016,4,1,13,30,957.0,93.0,0.7,15.0,859.0,645.18,486.27
2016,4,1,13,45,951.5,92.0,0.7,15.0,834.0,586.58,441.25
2016,4,1,14,0,946.0,91.0,0.7,15.0,809.0,526.45,393.39
2016,4,1,14,15,937.5,89.5,0.7,14.5,776.0,463.41,342.2
2016,4,1,14,30,929.0,88.0,0.7,14.0,743.0,399.72,288.56
2016,4,1,14,45,918.0,86.0,0.75,14.0,704.0,334.56,232.16
2016,4,1,15,0,907.0,84.0,0.8,14.0,665.0,269.59,175.94
2016,4,1,15,15,891.5,82.0,0.8,13.5,620.0,204.38,122.97
2016,4,1,15,30,876.0,80.0,0.8,13.0,575.0,140.46,80.01
2016,4,1,15,45,855.0,77.0,0.85,13.0,525.5,77.27,62.52
2016,4,1,16,0,834.0,74.0,0.9,13.0,476.0,66.38,53.32
2016,4,1,16,15,805.5,70.5,0.95,12.5,423.5,63.44,51.05
2016,4,1,16,30,777.0,67.0,1.0,12.0,371.0,60.46,48.69
2016,4,1,16,45,734.5,62.5,1.05,11.5,316.5,56.47,45.37
2016,4,1,17,0,692.0,58.0,1.1,11.0,262.0,52.48,41.95
2016,4,1,17,15,628.5,52.0,1.1,10.0,208.5,47.05,37.16
2016,4,1,17,30,565.0,46.0,1.1,9.0,155.0,38.39,29.23
2016,4,1,17,45,456.5,36.5,1.15,8.5,107.0,30.33,21.55
2016,4,1,18,0,348.0,27.0,1.2,8.0,59.0,22.37,13.36
2016,4,1,18,15,174.0,13.5,1.2,7.5,29.5,10.97,0.0
2016,4,1,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,2,5,45,39.0,5.0,0.6,5.0,5.5,0.0,0.0
2016,4,2,6,0,78.0,10.0,0.6,5.0,11.0,49.34,0.0
2016,4,2,6,15,230.0,24.0,0.6,5.5,47.5,197.66,142.26
2016,4,2,6,30,382.0,38.0,0.6,6.0,84.0,326.45,270.07
2016,4,2,6,45,460.0,49.0,0.6,6.5,133.0,412.42,345.16
2016,4,2,7,0,538.0,60.0,0.6,7.0,182.0,504.74,420.88
2016,4,2,7,15,597.5,67.5,0.55,7.5,235.5,583.76,480.53
2016,4,2,7,30,657.0,75.0,0.5,8.0,289.0,665.5,538.76
2016,4,2,7,45,688.0,83.0,0.5,9.0,341.5,725.55,577.94
2016,4,2,8,0,719.0,91.0,0.5,10.0,394.0,785.01,615.21
2016,4,2,8,15,748.5,96.0,0.4,10.5,445.5,838.24,645.96
2016,4,2,8,30,778.0,101.0,0.3,11.0,497.0,883.64,670.34
2016,4,2,8,45,788.5,109.0,0.25,12.0,543.0,918.37,686.85
2016,4,2,9,0,799.0,117.0,0.2,13.0,589.0,949.83,701.03
2016,4,2,9,15,815.5,120.5,0.15,13.5,632.5,978.84,714.8
2016,4,2,9,30,832.0,124.0,0.1,14.0,676.0,1004.35,726.35
2016,4,2,9,45,839.5,129.0,0.1,14.5,712.0,1018.72,731.87
2016,4,2,10,0,847.0,134.0,0.1,15.0,748.0,1029.1,735.24
2016,4,2,10,15,856.0,136.0,0.15,15.5,778.5,1033.7,736.15
2016,4,2,10,30,865.0,138.0,0.2,16.0,809.0,1034.17,734.94
2016,4,2,10,45,873.0,138.5,0.3,16.5,832.0,1027.91,731.09
2016,4,2,11,0,881.0,139.0,0.4,17.0,855.0,1017.49,725.1
2016,4,2,11,15,885.0,139.5,0.45,17.0,870.5,984.48,705.48
2016,4,2,11,30,889.0,140.0,0.5,17.0,886.0,962.76,693.18
2016,4,2,11,45,706.5,239.5,0.55,17.0,835.0,886.83,644.71
2016,4,2,12,0,524.0,339.0,0.6,17.0,784.0,785.56,575.74
2016,4,2,12,15,522.0,338.5,0.6,17.0,781.5,755.72,556.69
2016,4,2,12,30,520.0,338.0,0.6,17.0,779.0,723.9,535.05
2016,4,2,12,45,722.0,227.0,0.65,17.5,832.5,750.4,555.91
2016,4,2,13,0,924.0,116.0,0.7,18.0,886.0,742.57,551.98
2016,4,2,13,15,919.5,115.5,0.75,17.5,868.0,690.62,515.87
2016,4,2,13,30,915.0,115.0,0.8,17.0,850.0,636.65,477.37
2016,4,2,13,45,902.0,116.5,0.85,17.0,823.0,577.98,432.98
2016,4,2,14,0,889.0,118.0,0.9,17.0,796.0,518.63,386.35
2016,4,2,14,15,879.5,116.5,0.9,16.5,763.5,458.09,337.37
2016,4,2,14,30,870.0,115.0,0.9,16.0,731.0,395.47,285.07
2016,4,2,14,45,846.5,117.0,0.9,16.0,690.0,331.83,230.71
2016,4,2,15,0,823.0,119.0,0.9,16.0,649.0,270.04,178.22
2016,4,2,15,15,805.0,115.5,0.9,15.5,604.0,207.3,128.17
2016,4,2,15,30,787.0,112.0,0.9,15.0,559.0,146.47,87.89
2016,4,2,15,45,688.5,121.0,0.9,15.0,487.5,87.9,71.19
2016,4,2,16,0,590.0,130.0,0.9,15.0,416.0,93.44,76.37
2016,4,2,16,15,573.0,118.0,0.85,14.5,370.5,86.69,70.91
2016,4,2,16,30,556.0,106.0,0.8,14.0,325.0,79.57,65.07
2016,4,2,16,45,500.0,101.0,0.8,13.5,276.5,74.03,60.52
2016,4,2,17,0,444.0,96.0,0.8,13.0,228.0,70.25,57.4
2016,4,2,17,15,391.0,81.5,0.75,12.0,181.0,60.18,48.59
2016,4,2,17,30,338.0,67.0,0.7,11.0,134.0,49.89,39.3
2016,4,2,17,45,248.0,51.0,0.7,10.5,92.0,38.11,28.31
2016,4,2,18,0,158.0,35.0,0.7,10.0,50.0,26.25,16.67
2016,4,2,18,15,79.0,17.5,0.7,9.5,25.0,13.25,0.0
2016,4,2,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,4,3,5,45,32.5,5.5,0.65,5.5,6.5,0.0,0.0
2016,4,3,6,0,65.0,11.0,0.6,6.0,13.0,43.19,0.0
2016,4,3,6,15,207.0,26.5,0.6,6.5,50.0,185.87,138.52
2016,4,3,6,30,349.0,42.0,0.6,7.0,87.0,308.94,255.67
2016,4,3,6,45,440.0,52.5,0.6,7.5,136.5,402.11,336.05
2016,4,3,7,0,531.0,63.0,0.6,8.0,186.0,502.56,418.0
2016,4,3,7,15,590.5,71.0,0.6,8.5,239.5,581.94,478.03
2016,4,3,7,30,650.0,79.0,0.6,9.0,293.0,664.01,537.02
2016,4,3,7,45,692.5,84.0,0.6,9.5,347.5,729.83,581.4
2016,4,3,8,0,735.0,89.0,0.6,10.0,402.0,795.74,624.22
2016,4,3,8,15,764.0,93.0,0.55,10.5,453.5,841.76,650.86
2016,4,3,8,30,793.0,97.0,0.5,11.0,505.0,892.2,679.89
2016,4,3,8,45,813.5,101.0,0.5,11.5,553.5,932.22,702.19
2016,4,3,9,0,834.0,105.0,0.5,12.0,602.0,969.33,722.36
2016,4,3,9,15,849.5,108.0,0.5,12.5,645.5,997.08,736.3
2016,4,3,9,30,865.0,111.0,0.5,13.0,689.0,1021.25,748.03
2016,4,3,9,45,874.0,114.5,0.55,13.5,725.5,1035.63,754.91
2016,4,3,10,0,883.0,118.0,0.6,14.0,762.0,1031.65,750.59
2016,4,3,10,15,891.5,120.0,0.6,14.0,793.0,1035.55,751.86
2016,4,3,10,30,900.0,122.0,0.6,14.0,824.0,1035.36,750.61
2016,4,3,10,45,902.5,125.5,0.6,14.5,846.0,1026.64,742.89
2016,4,3,11,0,905.0,129.0,0.6,15.0,868.0,1013.83,732.94
2016,4,3,11,15,720.5,229.0,0.6,15.0,824.5,939.36,685.3
2016,4,3,11,30,536.0,329.0,0.6,15.0,781.0,834.14,612.83
2016,4,3,11,45,721.0,233.5,0.65,15.5,846.0,892.2,655.89
2016,4,3,12,0,906.0,138.0,0.7,16.0,911.0,910.98,667.91
2016,4,3,12,15,714.0,239.0,0.7,16.0,848.5,827.11,610.09
2016,4,3,12,30,522.0,340.0,0.7,16.0,786.0,725.19,538.26
2016,4,3,12,45,711.0,238.5,0.75,16.0,837.5,749.74,559.52
2016,4,3,13,0,900.0,137.0,0.8,16.0,889.0,741.14,555.79
2016,4,3,13,15,895.5,136.0,0.85,15.5,871.5,689.59,519.57
2016,4,3,13,30,891.0,135.0,0.9,15.0,854.0,636.11,481.01
2016,4,3,13,45,886.0,132.0,0.95,15.0,828.5,582.17,439.57
2016,4,3,14,0,881.0,129.0,1.0,15.0,803.0,522.37,392.21
2016,4,3,14,15,871.5,127.0,1.0,14.5,770.5,460.44,341.83
2016,4,3,14,30,862.0,125.0,1.0,14.0,738.0,398.18,289.42
2016,4,3,14,45,857.5,118.0,1.05,14.0,700.5,333.55,233.48
2016,4,3,15,0,853.0,111.0,1.1,14.0,663.0,268.63,177.38
2016,4,3,15,15,836.0,107.5,1.1,13.5,617.5,204.28,125.58
2016,4,3,15,30,819.0,104.0,1.1,13.0,572.0,141.67,84.09
2016,4,3,15,45,807.5,96.5,1.15,13.0,524.5,80.98,65.76
2016,4,3,16,0,796.0,89.0,1.2,13.0,477.0,76.14,61.87
2016,4,3,16,15,765.5,84.5,1.2,12.5,424.5,72.86,59.34
2016,4,3,16,30,735.0,80.0,1.2,12.0,372.0,69.52,56.71
