Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,16,45,696.0,74.0,1.3,11.5,318.5,59.84,48.35
2016,4,3,17,0,657.0,68.0,1.4,11.0,265.0,55.38,44.54
2016,4,3,17,15,592.0,60.5,1.3,10.0,211.5,49.44,39.33
2016,4,3,17,30,527.0,53.0,1.2,9.0,158.0,43.52,33.9
2016,4,3,17,45,416.0,42.5,1.2,8.5,110.0,34.87,25.68
2016,4,3,18,0,305.0,32.0,1.2,8.0,62.0,26.31,17.01
2016,4,3,18,15,152.5,16.0,1.15,7.5,31.0,12.97,0.0
2016,4,3,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,8.0,1.15,7.5,8.0,0.0,0.0
2016,4,4,6,0,0.0,16.0,1.2,8.0,16.0,12.59,0.0
2016,4,4,6,15,196.0,28.0,1.2,8.5,54.0,182.68,139.23
2016,4,4,6,30,392.0,40.0,1.2,9.0,92.0,334.32,276.87
2016,4,4,6,45,483.0,49.5,1.25,9.5,143.0,427.97,357.84
2016,4,4,7,0,574.0,59.0,1.3,10.0,194.0,528.93,440.35
2016,4,4,7,15,634.0,65.0,1.25,10.0,249.0,607.68,500.76
2016,4,4,7,30,694.0,71.0,1.2,10.0,304.0,689.06,560.21
2016,4,4,7,45,736.5,75.5,1.2,10.5,360.0,750.43,601.8
2016,4,4,8,0,779.0,80.0,1.2,11.0,416.0,817.3,645.91
2016,4,4,8,15,808.0,84.0,1.2,11.5,469.0,870.52,678.93
2016,4,4,8,30,837.0,88.0,1.2,12.0,522.0,921.83,709.89
2016,4,4,8,45,860.5,90.5,1.2,12.5,572.5,963.68,733.8
2016,4,4,9,0,884.0,93.0,1.2,13.0,623.0,990.38,747.42
2016,4,4,9,15,899.0,95.0,1.2,13.0,667.5,1016.64,762.27
2016,4,4,9,30,914.0,97.0,1.2,13.0,712.0,1039.26,774.76
2016,4,4,9,45,925.0,99.0,1.25,13.5,750.0,1054.0,781.83
2016,4,4,10,0,936.0,101.0,1.3,14.0,788.0,1064.66,786.51
2016,4,4,10,15,944.5,102.5,1.3,14.0,819.5,1068.04,787.23
2016,4,4,10,30,953.0,104.0,1.3,14.0,851.0,1067.14,785.5
2016,4,4,10,45,958.0,105.5,1.35,14.0,874.5,1058.46,779.99
2016,4,4,11,0,963.0,107.0,1.4,14.0,898.0,1045.51,771.96
2016,4,4,11,15,966.5,108.0,1.4,14.0,913.5,1026.38,759.22
2016,4,4,11,30,970.0,109.0,1.4,14.0,929.0,1003.14,743.97
2016,4,4,11,45,971.5,109.5,1.4,14.5,936.5,973.61,723.38
2016,4,4,12,0,973.0,110.0,1.4,15.0,944.0,940.3,700.43
2016,4,4,12,15,973.0,109.5,1.4,15.0,942.5,901.2,674.92
2016,4,4,12,30,973.0,109.0,1.4,15.0,941.0,858.76,647.05
2016,4,4,12,45,973.5,107.5,1.4,15.0,932.0,812.65,615.93
2016,4,4,13,0,974.0,106.0,1.4,15.0,923.0,763.53,580.46
2016,4,4,13,15,970.5,105.0,1.4,15.0,905.0,709.49,540.47
2016,4,4,13,30,967.0,104.0,1.4,15.0,887.0,653.22,497.61
2016,4,4,13,45,961.0,102.5,1.4,15.0,861.0,593.25,450.56
2016,4,4,14,0,955.0,101.0,1.4,15.0,835.0,531.81,400.71
2016,4,4,14,15,946.5,99.5,1.4,14.5,801.5,468.16,348.05
2016,4,4,14,30,938.0,98.0,1.4,14.0,768.0,403.84,293.01
2016,4,4,14,45,924.0,97.0,1.45,14.0,727.5,337.95,235.32
2016,4,4,15,0,910.0,96.0,1.5,14.0,687.0,272.59,178.52
2016,4,4,15,15,893.5,93.5,1.55,13.5,640.5,206.63,125.31
2016,4,4,15,30,877.0,91.0,1.6,13.0,594.0,135.53,77.7
2016,4,4,15,45,850.5,89.0,1.65,13.0,542.5,76.76,62.11
2016,4,4,16,0,824.0,87.0,1.7,13.0,491.0,75.27,61.11
2016,4,4,16,15,792.5,83.0,1.7,12.5,437.0,72.24,58.79
2016,4,4,16,30,761.0,79.0,1.7,12.0,383.0,69.18,56.4
2016,4,4,16,45,710.0,75.0,1.7,11.5,326.5,60.74,49.15
2016,4,4,17,0,659.0,71.0,1.7,11.0,270.0,57.59,46.53
2016,4,4,17,15,590.0,63.5,1.6,10.0,215.5,51.68,41.35
2016,4,4,17,30,521.0,56.0,1.5,9.0,161.0,45.8,35.97
2016,4,4,17,45,403.5,45.5,1.4,8.5,112.0,37.2,27.8
2016,4,4,18,0,286.0,35.0,1.3,8.0,63.0,28.71,19.21
2016,4,4,18,15,143.0,17.5,1.2,7.5,31.5,13.4,0.0
2016,4,4,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,5,5,45,90.5,7.0,0.9,5.5,10.0,5.51,0.0
2016,4,5,6,0,181.0,14.0,0.9,6.0,20.0,107.06,0.0
2016,4,5,6,15,336.5,25.0,0.85,6.5,62.0,264.0,206.83
2016,4,5,6,30,492.0,36.0,0.8,7.0,104.0,392.99,325.45
2016,4,5,6,45,571.0,44.0,0.8,8.0,156.0,475.11,395.65
2016,4,5,7,0,650.0,52.0,0.8,9.0,208.0,569.72,469.54
2016,4,5,7,15,702.5,57.0,0.7,9.5,263.5,645.0,523.93
2016,4,5,7,30,755.0,62.0,0.6,10.0,319.0,721.89,576.15
2016,4,5,7,45,788.5,66.5,0.55,10.5,374.0,783.01,615.03
2016,4,5,8,0,822.0,71.0,0.5,11.0,429.0,843.31,651.78
2016,4,5,8,15,847.0,74.5,0.5,11.5,481.5,893.27,681.16
2016,4,5,8,30,872.0,78.0,0.5,12.0,534.0,930.12,701.27
2016,4,5,8,45,891.5,80.0,0.55,13.0,583.5,967.67,721.49
2016,4,5,9,0,911.0,82.0,0.6,14.0,633.0,1002.19,739.43
2016,4,5,9,15,924.5,84.0,0.6,14.5,676.5,1027.41,751.52
2016,4,5,9,30,938.0,86.0,0.6,15.0,720.0,1048.87,761.36
2016,4,5,9,45,947.5,88.0,0.65,15.5,757.5,1062.34,767.59
2016,4,5,10,0,957.0,90.0,0.7,16.0,795.0,1071.63,771.5
2016,4,5,10,15,964.0,91.0,0.7,16.5,825.5,1073.02,769.51
2016,4,5,10,30,971.0,92.0,0.7,17.0,856.0,1070.08,765.18
2016,4,5,10,45,975.5,93.0,0.75,17.5,879.0,1060.34,758.13
2016,4,5,11,0,980.0,94.0,0.8,18.0,902.0,1046.3,748.67
2016,4,5,11,15,982.5,94.5,0.8,18.0,917.0,1025.59,735.49
2016,4,5,11,30,985.0,95.0,0.8,18.0,932.0,1000.77,719.94
2016,4,5,11,45,986.5,95.0,0.85,18.5,938.5,970.57,700.78
2016,4,5,12,0,988.0,95.0,0.9,19.0,945.0,936.56,679.19
2016,4,5,12,15,987.5,95.0,0.9,19.0,943.5,897.24,654.45
2016,4,5,12,30,987.0,95.0,0.9,19.0,942.0,854.55,627.38
2016,4,5,12,45,984.0,95.0,0.95,19.0,932.0,806.86,597.27
2016,4,5,13,0,981.0,95.0,1.0,19.0,922.0,756.4,562.52
2016,4,5,13,15,977.5,94.0,1.0,19.0,903.5,702.22,523.47
2016,4,5,13,30,974.0,93.0,1.0,19.0,885.0,645.8,481.55
2016,4,5,13,45,968.5,92.0,1.0,19.5,859.5,586.33,435.11
2016,4,5,14,0,963.0,91.0,1.0,20.0,834.0,525.32,386.01
2016,4,5,14,15,955.0,89.5,0.95,19.5,800.5,461.62,334.35
2016,4,5,14,30,947.0,88.0,0.9,19.0,767.0,397.2,280.39
2016,4,5,14,45,935.5,86.5,0.9,19.0,727.5,331.35,224.0
2016,4,5,15,0,924.0,85.0,0.9,19.0,688.0,265.75,168.29
2016,4,5,15,15,909.5,82.5,0.9,18.5,642.5,199.51,116.21
2016,4,5,15,30,895.0,80.0,0.9,18.0,597.0,134.46,75.12
2016,4,5,15,45,874.0,77.5,0.9,18.0,546.5,77.12,61.11
2016,4,5,16,0,853.0,75.0,0.9,18.0,496.0,67.44,53.11
2016,4,5,16,15,825.0,71.5,0.85,17.5,442.5,64.51,50.89
2016,4,5,16,30,797.0,68.0,0.8,17.0,389.0,61.53,48.59
2016,4,5,16,45,756.5,64.0,0.8,16.5,334.0,57.94,45.7
2016,4,5,17,0,716.0,60.0,0.8,16.0,279.0,54.36,42.74
2016,4,5,17,15,654.5,54.0,0.8,15.0,224.0,48.93,38.09
2016,4,5,17,30,593.0,48.0,0.8,14.0,169.0,40.14,30.24
2016,4,5,17,45,489.5,39.0,0.8,13.0,119.5,32.48,23.16
2016,4,5,18,0,386.0,30.0,0.8,12.0,70.0,24.92,15.75
2016,4,5,18,15,193.0,15.0,0.75,11.5,35.0,12.18,0.0
2016,4,5,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,6,5,45,77.0,8.0,0.95,10.0,11.0,43.14,0.0
2016,4,6,6,0,154.0,16.0,1.0,11.0,22.0,120.96,0.0
2016,4,6,6,15,305.0,28.0,1.0,11.5,63.5,248.56,194.0
2016,4,6,6,30,456.0,40.0,1.0,12.0,105.0,374.37,306.28
2016,4,6,6,45,540.5,48.5,1.0,13.0,157.5,465.19,382.06
2016,4,6,7,0,625.0,57.0,1.0,14.0,210.0,562.55,457.58
2016,4,6,7,15,678.5,62.5,0.95,14.5,265.0,637.44,511.72
2016,4,6,7,30,732.0,68.0,0.9,15.0,320.0,709.63,561.04
2016,4,6,7,45,766.5,73.0,0.9,15.5,375.0,771.43,601.29
2016,4,6,8,0,801.0,78.0,0.9,16.0,430.0,832.49,639.59
2016,4,6,8,15,826.5,81.5,0.9,16.5,482.5,882.27,669.02
2016,4,6,8,30,852.0,85.0,0.9,17.0,535.0,929.88,696.39
2016,4,6,8,45,869.0,88.5,0.9,18.0,583.0,966.81,714.9
2016,4,6,9,0,886.0,92.0,0.9,19.0,631.0,988.41,723.42
2016,4,6,9,15,899.5,94.5,0.85,19.5,674.5,1013.63,734.71
2016,4,6,9,30,913.0,97.0,0.8,20.0,718.0,1035.15,743.5
2016,4,6,9,45,920.0,100.5,0.75,20.5,754.5,1047.38,746.58
2016,4,6,10,0,927.0,104.0,0.7,21.0,791.0,1055.47,747.34
2016,4,6,10,15,934.0,105.5,0.65,21.5,821.0,1057.16,744.4
2016,4,6,10,30,941.0,107.0,0.6,22.0,851.0,1054.64,739.19
2016,4,6,10,45,760.0,204.5,0.6,23.0,816.5,986.62,694.39
2016,4,6,11,0,579.0,302.0,0.6,24.0,782.0,883.11,624.71
2016,4,6,11,15,763.5,208.0,0.55,24.0,852.5,953.5,671.84
2016,4,6,11,30,948.0,114.0,0.5,24.0,923.0,983.59,687.62
2016,4,6,11,45,947.0,115.5,0.45,24.5,928.5,953.25,666.05
2016,4,6,12,0,946.0,117.0,0.4,25.0,934.0,919.34,643.36
2016,4,6,12,15,944.5,117.0,0.4,25.0,932.0,880.28,619.79
2016,4,6,12,30,943.0,117.0,0.4,25.0,930.0,838.09,594.13
2016,4,6,12,45,723.5,228.5,0.4,25.0,848.0,743.84,530.01
2016,4,6,13,0,504.0,340.0,0.4,25.0,766.0,641.45,459.68
2016,4,6,13,15,458.5,345.0,0.4,25.0,726.5,582.19,419.73
2016,4,6,13,30,413.0,350.0,0.4,25.0,687.0,526.01,380.58
2016,4,6,13,45,455.5,322.0,0.4,25.0,683.5,495.53,358.6
2016,4,6,14,0,498.0,294.0,0.4,25.0,680.0,460.07,331.67
2016,4,6,14,15,435.5,304.0,0.4,25.0,631.5,403.69,289.94
2016,4,6,14,30,373.0,314.0,0.4,25.0,583.0,353.79,252.93
2016,4,6,14,45,454.5,266.5,0.4,25.0,576.5,313.15,218.62
2016,4,6,15,0,536.0,219.0,0.4,25.0,570.0,263.13,176.17
2016,4,6,15,15,521.5,207.0,0.4,25.0,529.5,211.68,137.87
2016,4,6,15,30,507.0,195.0,0.4,25.0,489.0,162.15,106.68
2016,4,6,15,45,495.5,180.0,0.4,25.5,447.5,118.6,93.15
2016,4,6,16,0,484.0,165.0,0.4,26.0,406.0,110.9,87.14
2016,4,6,16,15,502.0,141.0,0.45,25.0,367.0,97.89,77.08
2016,4,6,16,30,520.0,117.0,0.5,24.0,328.0,84.06,66.13
2016,4,6,16,45,472.0,109.5,0.6,23.0,280.5,78.98,62.36
2016,4,6,17,0,424.0,102.0,0.7,22.0,233.0,73.84,58.38
2016,4,6,17,15,378.0,86.5,0.8,21.0,186.5,63.34,49.57
2016,4,6,17,30,332.0,71.0,0.9,20.0,140.0,52.56,40.23
2016,4,6,17,45,258.5,54.0,1.0,19.0,98.5,40.28,29.27
2016,4,6,18,0,185.0,37.0,1.1,18.0,57.0,27.82,17.79
2016,4,6,18,15,92.5,18.5,1.05,17.0,28.5,14.03,0.77
2016,4,6,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,7.5,0.75,10.5,7.5,5.9,0.0
2016,4,7,6,0,0.0,15.0,0.8,11.0,15.0,11.45,0.0
2016,4,7,6,15,47.5,35.0,0.8,11.0,42.0,77.06,57.95
2016,4,7,6,30,95.0,55.0,0.8,11.0,69.0,131.79,107.6
2016,4,7,6,45,122.0,77.0,0.8,11.5,103.0,178.82,148.94
2016,4,7,7,0,149.0,99.0,0.8,12.0,137.0,227.17,190.15
2016,4,7,7,15,173.5,119.5,0.85,12.0,173.0,272.98,228.36
2016,4,7,7,30,198.0,140.0,0.9,12.0,209.0,320.08,266.54
2016,4,7,7,45,242.0,159.0,0.95,12.0,257.0,402.09,331.38
2016,4,7,8,0,286.0,178.0,1.0,12.0,305.0,468.16,381.99
2016,4,7,8,15,430.5,165.0,1.0,12.0,381.5,612.35,491.74
2016,4,7,8,30,575.0,152.0,1.0,12.0,458.0,751.99,591.63
2016,4,7,8,45,397.5,217.0,1.0,12.5,437.5,654.73,513.62
2016,4,7,9,0,220.0,282.0,1.0,13.0,417.0,512.82,404.12
2016,4,7,9,15,320.0,280.0,0.95,13.0,491.5,631.0,492.56
2016,4,7,9,30,420.0,278.0,0.9,13.0,566.0,749.13,574.55
2016,4,7,9,45,453.0,280.0,0.9,13.5,605.0,782.81,594.52
2016,4,7,10,0,486.0,282.0,0.9,14.0,644.0,814.08,613.64
2016,4,7,10,15,455.0,308.0,0.9,14.0,657.0,802.61,603.26
2016,4,7,10,30,424.0,334.0,0.9,14.0,670.0,788.16,591.57
2016,4,7,10,45,443.0,337.0,0.9,14.5,697.5,798.35,597.05
2016,4,7,11,0,462.0,340.0,0.9,15.0,725.0,805.43,600.11
2016,4,7,11,15,469.5,346.5,0.85,15.0,743.5,801.67,596.08
2016,4,7,11,30,477.0,353.0,0.8,15.0,762.0,794.89,590.2
2016,4,7,11,45,494.0,340.5,0.8,15.0,767.0,776.81,578.12
2016,4,7,12,0,511.0,328.0,0.8,15.0,772.0,755.64,563.99
2016,4,7,12,15,439.5,364.0,0.8,15.0,745.0,701.03,524.77
2016,4,7,12,30,368.0,400.0,0.8,15.0,718.0,639.62,480.98
2016,4,7,12,45,340.0,405.0,0.85,15.0,696.5,598.66,452.39
2016,4,7,13,0,312.0,410.0,0.9,15.0,675.0,558.73,423.83
2016,4,7,13,15,325.5,397.0,0.9,15.0,668.5,532.01,404.48
2016,4,7,13,30,339.0,384.0,0.9,15.0,662.0,503.5,383.18
2016,4,7,13,45,272.0,384.5,0.9,15.0,603.5,441.57,336.81
2016,4,7,14,0,205.0,385.0,0.9,15.0,545.0,384.43,294.0
2016,4,7,14,15,145.0,362.0,0.9,14.5,473.0,324.75,249.67
2016,4,7,14,30,85.0,339.0,0.9,14.0,401.0,273.89,212.05
2016,4,7,14,45,63.5,307.0,0.9,14.0,352.5,236.16,183.34
2016,4,7,15,0,42.0,275.0,0.9,14.0,304.0,202.17,157.57
2016,4,7,15,15,85.5,271.5,0.9,14.0,323.5,197.95,152.83
2016,4,7,15,30,129.0,268.0,0.9,14.0,343.0,181.7,139.91
2016,4,7,15,45,130.0,244.5,0.9,14.0,314.5,155.76,129.33
2016,4,7,16,0,131.0,221.0,0.9,14.0,286.0,143.18,119.16
2016,4,7,16,15,74.0,184.5,0.85,13.5,220.5,125.87,104.97
2016,4,7,16,30,17.0,148.0,0.8,13.0,155.0,106.4,88.66
2016,4,7,16,45,11.0,128.0,0.8,13.0,132.5,92.46,76.78
2016,4,7,17,0,5.0,108.0,0.8,13.0,110.0,78.42,64.59
2016,4,7,17,15,2.5,87.0,0.75,12.5,88.0,63.7,51.65
2016,4,7,17,30,0.0,66.0,0.7,12.0,66.0,48.85,38.31
2016,4,7,17,45,0.0,46.5,0.7,12.0,46.5,34.86,25.43
2016,4,7,18,0,0.0,27.0,0.7,12.0,27.0,20.63,12.22
2016,4,7,18,15,0.0,13.5,0.65,11.5,13.5,10.28,0.0
2016,4,7,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,6.5,0.6,9.5,6.5,5.11,0.0
2016,4,8,6,0,0.0,13.0,0.5,10.0,13.0,9.9,0.0
2016,4,8,6,15,9.0,33.0,0.5,10.0,34.5,34.23,22.9
2016,4,8,6,30,18.0,53.0,0.5,10.0,56.0,66.69,51.87
2016,4,8,6,45,32.0,75.5,0.5,10.5,82.5,100.68,81.83
2016,4,8,7,0,46.0,98.0,0.5,11.0,109.0,134.87,111.36
2016,4,8,7,15,59.0,120.0,0.5,11.0,138.5,168.15,139.56
2016,4,8,7,30,72.0,142.0,0.5,11.0,168.0,202.0,167.55
2016,4,8,7,45,58.0,160.5,0.5,11.5,183.5,208.96,171.73
2016,4,8,8,0,44.0,179.0,0.5,12.0,199.0,214.84,174.99
2016,4,8,8,15,27.5,181.0,0.45,12.0,194.0,198.14,160.16
2016,4,8,8,30,11.0,183.0,0.4,12.0,189.0,164.89,132.06
2016,4,8,8,45,5.5,146.5,0.4,12.5,149.5,123.58,97.77
2016,4,8,9,0,0.0,110.0,0.4,13.0,110.0,85.88,66.28
2016,4,8,9,15,17.5,195.0,0.4,13.0,207.5,177.6,141.5
2016,4,8,9,30,35.0,280.0,0.4,13.0,305.0,297.49,234.97
2016,4,8,9,45,68.5,320.5,0.4,13.0,371.0,370.56,289.96
2016,4,8,10,0,102.0,361.0,0.4,13.0,437.0,442.88,343.17
2016,4,8,10,15,88.5,369.5,0.4,13.0,437.5,432.99,334.02
2016,4,8,10,30,75.0,378.0,0.4,13.0,438.0,422.94,325.7
2016,4,8,10,45,42.5,297.5,0.45,13.0,332.0,306.15,238.02
2016,4,8,11,0,10.0,217.0,0.5,13.0,226.0,183.53,143.05
2016,4,8,11,15,13.5,252.0,0.5,13.0,264.0,215.56,168.78
2016,4,8,11,30,17.0,287.0,0.5,13.0,302.0,247.16,193.05
2016,4,8,11,45,18.0,288.0,0.5,13.0,304.0,247.15,192.75
2016,4,8,12,0,19.0,289.0,0.5,13.0,306.0,246.98,192.57
2016,4,8,12,15,20.5,305.5,0.5,13.0,323.5,259.8,202.39
2016,4,8,12,30,22.0,322.0,0.5,13.0,341.0,272.07,211.67
2016,4,8,12,45,23.0,318.0,0.55,13.0,338.0,266.86,207.78
2016,4,8,13,0,24.0,314.0,0.6,13.0,335.0,269.02,209.64
2016,4,8,13,15,38.0,342.5,0.6,13.0,375.0,295.56,230.12
2016,4,8,13,30,52.0,371.0,0.6,13.0,415.0,319.1,247.85
2016,4,8,13,45,28.5,270.5,0.65,13.0,294.5,223.82,174.68
2016,4,8,14,0,5.0,170.0,0.7,13.0,174.0,132.69,103.21
2016,4,8,14,15,3.5,163.5,0.7,13.0,167.0,126.42,98.6
2016,4,8,14,30,2.0,157.0,0.7,13.0,160.0,120.37,93.91
2016,4,8,14,45,1.0,85.5,0.7,13.0,87.0,66.23,49.72
2016,4,8,15,0,0.0,14.0,0.7,13.0,14.0,10.73,3.43
2016,4,8,15,15,0.0,12.5,0.65,12.5,12.5,9.57,2.5
2016,4,8,15,30,0.0,11.0,0.6,12.0,11.0,8.41,1.55
2016,4,8,15,45,0.0,45.5,0.6,12.0,45.5,34.87,25.52
2016,4,8,16,0,0.0,80.0,0.6,12.0,80.0,61.49,49.22
2016,4,8,16,15,0.0,81.0,0.55,11.5,81.0,62.25,50.12
2016,4,8,16,30,0.0,82.0,0.5,11.0,82.0,62.67,50.79
2016,4,8,16,45,0.0,70.0,0.5,11.0,70.0,53.71,42.94
2016,4,8,17,0,0.0,58.0,0.5,11.0,58.0,44.42,34.7
2016,4,8,17,15,0.0,46.5,0.45,10.5,46.5,35.55,26.77
2016,4,8,17,30,0.0,35.0,0.4,10.0,35.0,26.71,18.7
2016,4,8,17,45,0.0,24.5,0.4,10.0,24.5,18.66,11.19
2016,4,8,18,0,0.0,14.0,0.4,10.0,14.0,10.63,3.68
2016,4,8,18,15,0.0,7.0,0.4,10.0,7.0,5.3,0.0
2016,4,8,18,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,2.5,0.4,9.0,2.5,1.97,0.0
2016,4,9,6,0,0.0,5.0,0.4,9.0,5.0,3.78,0.0
2016,4,9,6,15,0.0,13.5,0.4,9.0,13.5,10.25,2.96
2016,4,9,6,30,0.0,22.0,0.4,9.0,22.0,16.74,8.87
2016,4,9,6,45,0.0,32.5,0.4,9.5,32.5,24.78,16.04
2016,4,9,7,0,0.0,43.0,0.4,10.0,43.0,32.85,23.14
2016,4,9,7,15,0.0,54.0,0.4,10.5,54.0,41.33,30.44
2016,4,9,7,30,0.0,65.0,0.4,11.0,65.0,49.83,37.62
2016,4,9,7,45,0.0,40.5,0.45,11.5,40.5,30.95,21.16
2016,4,9,8,0,0.0,16.0,0.5,12.0,16.0,12.2,4.89
2016,4,9,8,15,2.5,93.0,0.5,12.0,95.0,74.44,58.04
2016,4,9,8,30,5.0,170.0,0.5,12.0,174.0,146.24,117.28
2016,4,9,8,45,35.5,221.5,0.5,12.0,244.5,243.77,196.22
2016,4,9,9,0,66.0,273.0,0.5,12.0,315.0,327.45,261.21
2016,4,9,9,15,49.0,275.5,0.5,12.0,307.5,309.52,245.35
2016,4,9,9,30,32.0,278.0,0.5,12.0,300.0,291.7,230.46
2016,4,9,9,45,83.5,324.0,0.5,12.5,386.0,388.45,305.01
2016,4,9,10,0,135.0,370.0,0.5,13.0,472.0,508.0,391.89
2016,4,9,10,15,92.0,363.0,0.5,13.0,434.0,428.69,331.04
2016,4,9,10,30,49.0,356.0,0.5,13.0,396.0,373.98,289.32
2016,4,9,10,45,74.0,385.5,0.5,13.0,447.5,423.05,326.48
2016,4,9,11,0,99.0,415.0,0.5,13.0,499.0,470.23,360.64
2016,4,9,11,15,101.5,423.5,0.5,13.0,510.5,473.58,362.21
2016,4,9,11,30,104.0,432.0,0.5,13.0,522.0,476.1,363.68
2016,4,9,11,45,85.0,423.5,0.5,13.0,497.5,443.07,338.96
2016,4,9,12,0,66.0,415.0,0.5,13.0,473.0,411.3,315.38
2016,4,9,12,15,55.5,401.0,0.5,13.0,450.0,382.91,294.42
2016,4,9,12,30,45.0,387.0,0.5,13.0,427.0,355.69,274.17
2016,4,9,12,45,82.5,409.0,0.5,13.0,480.5,394.2,303.66
2016,4,9,13,0,120.0,431.0,0.5,13.0,534.0,435.9,334.22
2016,4,9,13,15,96.0,411.0,0.5,13.0,492.5,385.01,295.96
2016,4,9,13,30,72.0,391.0,0.5,13.0,451.0,345.13,266.36
2016,4,9,13,45,89.5,387.0,0.5,13.0,459.0,341.37,263.73
2016,4,9,14,0,107.0,383.0,0.5,13.0,467.0,335.25,258.71
2016,4,9,14,15,113.0,367.5,0.5,12.5,453.5,314.25,242.73
2016,4,9,14,30,119.0,352.0,0.5,12.0,440.0,291.14,224.88
2016,4,9,14,45,139.0,334.0,0.55,12.0,431.0,269.86,207.44
2016,4,9,15,0,159.0,316.0,0.6,12.0,422.0,246.3,187.96
2016,4,9,15,15,100.0,278.5,0.6,12.0,343.5,203.31,156.97
2016,4,9,15,30,41.0,241.0,0.6,12.0,265.0,165.41,130.31
2016,4,9,15,45,52.0,227.0,0.6,12.0,255.0,151.19,126.2
2016,4,9,16,0,63.0,213.0,0.6,12.0,245.0,142.59,119.34
2016,4,9,16,15,31.5,161.5,0.6,11.5,177.5,112.53,94.03
2016,4,9,16,30,0.0,110.0,0.6,11.0,110.0,81.93,67.75
2016,4,9,16,45,0.0,94.5,0.6,11.0,94.5,70.77,58.14
2016,4,9,17,0,0.0,79.0,0.6,11.0,79.0,59.52,48.24
2016,4,9,17,15,0.0,63.5,0.55,10.5,63.5,48.18,38.16
2016,4,9,17,30,0.0,48.0,0.5,10.0,48.0,36.74,27.78
2016,4,9,17,45,0.0,34.5,0.5,10.0,34.5,26.35,18.12
2016,4,9,18,0,0.0,21.0,0.5,10.0,21.0,15.99,8.41
2016,4,9,18,15,0.0,10.5,0.5,9.5,10.5,7.97,0.0
2016,4,9,18,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,3.5,0.7,8.5,3.5,2.75,0.0
2016,4,10,6,0,0.0,7.0,0.7,9.0,7.0,5.3,0.0
2016,4,10,6,15,0.0,17.5,0.7,9.0,17.5,13.31,5.57
2016,4,10,6,30,0.0,28.0,0.7,9.0,28.0,21.34,12.86
2016,4,10,6,45,0.0,40.5,0.75,9.5,40.5,30.95,21.39
2016,4,10,7,0,0.0,53.0,0.8,10.0,53.0,40.58,29.82
2016,4,10,7,15,0.0,66.5,0.8,10.0,66.5,51.36,39.15
2016,4,10,7,30,0.0,80.0,0.8,10.0,80.0,62.64,48.77
2016,4,10,7,45,0.0,52.0,0.8,10.0,52.0,39.8,28.92
2016,4,10,8,0,0.0,24.0,0.8,10.0,24.0,18.32,10.26
2016,4,10,8,15,0.0,61.0,0.8,10.0,61.0,46.79,34.73
2016,4,10,8,30,0.0,98.0,0.8,10.0,98.0,76.09,59.45
2016,4,10,8,45,0.0,83.5,0.85,10.0,83.5,64.27,49.22
2016,4,10,9,0,0.0,69.0,0.9,10.0,69.0,53.08,39.63
2016,4,10,9,15,0.0,81.0,0.9,10.0,81.0,62.42,47.4
2016,4,10,9,30,0.0,93.0,0.9,10.0,93.0,71.79,55.12
2016,4,10,9,45,0.0,92.5,0.95,10.5,92.5,71.46,54.59
2016,4,10,10,0,0.0,92.0,1.0,11.0,92.0,71.12,54.1
2016,4,10,10,15,0.0,75.5,1.0,11.0,75.5,58.34,43.38
2016,4,10,10,30,0.0,59.0,1.0,11.0,59.0,45.57,32.68
2016,4,10,10,45,0.0,97.0,1.05,11.0,97.5,75.34,57.39
2016,4,10,11,0,0.0,135.0,1.1,11.0,136.0,105.94,82.46
2016,4,10,11,15,0.0,123.5,1.1,11.0,124.0,96.59,74.67
2016,4,10,11,30,0.0,112.0,1.1,11.0,112.0,87.35,67.06
2016,4,10,11,45,1.0,128.0,1.15,11.0,129.0,100.92,78.23
2016,4,10,12,0,2.0,144.0,1.2,11.0,146.0,114.36,89.2
2016,4,10,12,15,1.0,121.0,1.2,11.0,122.0,95.08,73.37
2016,4,10,12,30,0.0,98.0,1.2,11.0,98.0,76.12,57.79
2016,4,10,12,45,0.0,93.0,1.3,11.0,93.0,72.16,54.57
2016,4,10,13,0,0.0,88.0,1.4,11.0,88.0,68.22,51.36
2016,4,10,13,15,0.0,81.5,1.4,11.0,81.5,63.13,47.19
2016,4,10,13,30,0.0,75.0,1.4,11.0,75.0,58.04,43.0
2016,4,10,13,45,0.0,101.5,1.45,11.0,101.5,78.5,60.06
2016,4,10,14,0,0.0,128.0,1.5,11.0,128.0,98.62,76.75
2016,4,10,14,15,0.5,136.5,1.5,10.5,136.5,105.0,82.25
2016,4,10,14,30,1.0,145.0,1.5,10.0,145.0,111.14,87.61
2016,4,10,14,45,0.5,122.5,1.5,10.0,122.5,93.97,73.55
2016,4,10,15,0,0.0,100.0,1.5,10.0,100.0,76.99,59.57
2016,4,10,15,15,0.0,88.0,1.45,10.0,88.0,67.81,52.04
2016,4,10,15,30,0.0,76.0,1.4,10.0,76.0,58.46,44.3
2016,4,10,15,45,0.0,71.0,1.4,10.0,71.0,54.55,43.19
2016,4,10,16,0,0.0,66.0,1.4,10.0,66.0,50.66,39.88
2016,4,10,16,15,0.0,46.5,1.3,9.5,46.5,35.59,26.57
2016,4,10,16,30,0.0,27.0,1.2,9.0,27.0,20.6,13.14
2016,4,10,16,45,0.0,23.0,1.15,9.0,23.0,17.52,10.4
2016,4,10,17,0,0.0,19.0,1.1,9.0,19.0,14.45,7.62
2016,4,10,17,15,0.0,15.0,1.0,8.5,15.0,11.39,4.84
2016,4,10,17,30,0.0,11.0,0.9,8.0,11.0,8.34,2.02
2016,4,10,17,45,0.0,8.0,0.85,8.0,8.0,6.06,0.0
2016,4,10,18,0,0.0,5.0,0.8,8.0,5.0,3.78,0.0
2016,4,10,18,15,0.0,2.5,0.75,8.0,2.5,1.89,0.0
2016,4,10,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,18,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,11,5,45,52.5,12.5,0.65,7.5,15.5,34.8,0.0
2016,4,11,6,0,105.0,25.0,0.6,8.0,31.0,99.69,60.92
2016,4,11,6,15,213.0,42.0,0.55,8.5,71.5,206.37,167.82
2016,4,11,6,30,321.0,59.0,0.5,9.0,112.0,304.87,253.45
2016,4,11,6,45,160.5,70.0,0.5,9.5,96.5,204.76,171.5
2016,4,11,7,0,0.0,81.0,0.5,10.0,81.0,67.94,53.12
2016,4,11,7,15,0.0,101.0,0.5,10.0,101.0,85.52,68.48
2016,4,11,7,30,0.0,121.0,0.5,10.0,121.0,102.9,83.03
2016,4,11,7,45,0.0,130.5,0.5,10.0,130.5,109.39,88.16
2016,4,11,8,0,0.0,140.0,0.5,10.0,140.0,116.25,93.55
2016,4,11,8,15,29.5,186.0,0.5,10.0,202.5,203.76,166.51
2016,4,11,8,30,59.0,232.0,0.5,10.0,265.0,280.19,227.62
2016,4,11,8,45,418.0,179.0,0.55,10.5,440.0,628.17,500.03
2016,4,11,9,0,777.0,126.0,0.6,11.0,615.0,926.23,702.4
2016,4,11,9,15,547.5,220.5,0.6,11.5,576.5,808.71,614.34
2016,4,11,9,30,318.0,315.0,0.6,12.0,538.0,660.79,505.4
2016,4,11,9,45,319.5,333.0,0.6,12.5,566.5,678.27,517.27
2016,4,11,10,0,321.0,351.0,0.6,13.0,595.0,693.71,525.52
2016,4,11,10,15,276.0,376.0,0.6,13.0,591.5,668.36,505.39
2016,4,11,10,30,231.0,401.0,0.6,13.0,588.0,619.09,469.5
2016,4,11,10,45,120.0,301.5,0.65,13.0,399.0,404.17,313.37
2016,4,11,11,0,9.0,202.0,0.7,13.0,210.0,169.67,131.91
2016,4,11,11,15,6.0,174.0,0.7,13.0,179.5,143.14,111.56
2016,4,11,11,30,3.0,146.0,0.7,13.0,149.0,117.31,90.74
2016,4,11,11,45,12.0,233.5,0.75,13.5,245.0,196.05,153.57
2016,4,11,12,0,21.0,321.0,0.8,14.0,341.0,274.69,214.03
2016,4,11,12,15,17.0,283.0,0.8,13.5,298.5,237.95,185.52
2016,4,11,12,30,13.0,245.0,0.8,13.0,256.0,202.44,158.27
2016,4,11,12,45,21.5,297.0,0.8,13.0,315.5,248.37,194.41
2016,4,11,13,0,30.0,349.0,0.8,13.0,375.0,300.05,233.98
2016,4,11,13,15,31.0,341.0,0.8,13.0,367.5,288.66,224.98
2016,4,11,13,30,32.0,333.0,0.8,13.0,360.0,277.25,216.34
2016,4,11,13,45,153.0,352.5,0.8,13.0,474.0,350.14,272.12
2016,4,11,14,0,274.0,372.0,0.8,13.0,588.0,403.44,309.74
2016,4,11,14,15,268.5,360.0,0.8,13.0,564.5,367.89,280.9
2016,4,11,14,30,263.0,348.0,0.8,13.0,541.0,332.89,252.79
2016,4,11,14,45,205.5,333.0,0.8,13.0,479.0,285.52,216.74
2016,4,11,15,0,148.0,318.0,0.8,13.0,417.0,243.87,186.03
2016,4,11,15,15,160.5,295.5,0.8,13.0,396.5,215.23,163.52
2016,4,11,15,30,173.0,273.0,0.8,13.0,376.0,185.47,142.29
2016,4,11,15,45,172.0,249.0,0.8,13.0,344.5,159.17,132.51
2016,4,11,16,0,171.0,225.0,0.8,13.0,313.0,146.32,122.13
2016,4,11,16,15,164.0,202.5,0.75,12.5,279.5,133.6,111.89
2016,4,11,16,30,157.0,180.0,0.7,12.0,246.0,120.46,101.13
2016,4,11,16,45,392.5,126.5,0.7,12.0,261.0,88.37,73.37
2016,4,11,17,0,628.0,73.0,0.7,12.0,276.0,58.42,47.02
2016,4,11,17,15,567.5,66.0,0.65,11.5,223.5,53.08,42.41
2016,4,11,17,30,507.0,59.0,0.6,11.0,171.0,47.76,37.58
2016,4,11,17,45,418.0,48.0,0.55,10.5,124.0,39.02,29.45
2016,4,11,18,0,329.0,37.0,0.5,10.0,77.0,30.24,21.01
2016,4,11,18,15,164.5,18.5,0.55,9.5,38.5,14.86,5.23
2016,4,11,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,18,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,5,45,72.5,13.0,1.0,7.5,17.5,44.66,0.0
2016,4,12,6,0,145.0,26.0,1.0,8.0,35.0,134.77,90.48
2016,4,12,6,15,254.5,41.0,1.05,8.0,76.5,228.04,187.21
2016,4,12,6,30,364.0,56.0,1.1,8.0,118.0,327.22,274.97
2016,4,12,6,45,182.0,64.0,1.15,8.5,95.0,210.18,178.28
2016,4,12,7,0,0.0,72.0,1.2,9.0,72.0,58.16,45.0
2016,4,12,7,15,0.0,89.5,1.2,9.0,89.5,73.24,58.21
2016,4,12,7,30,0.0,107.0,1.2,9.0,107.0,88.2,70.89
2016,4,12,7,45,64.5,154.0,1.2,9.5,184.5,203.25,169.78
2016,4,12,8,0,129.0,201.0,1.2,10.0,262.0,332.36,275.08
2016,4,12,8,15,114.5,223.5,1.2,10.0,282.0,344.57,282.39
2016,4,12,8,30,100.0,246.0,1.2,10.0,302.0,333.98,272.54
2016,4,12,8,45,50.0,189.5,1.2,10.5,217.5,221.4,180.11
2016,4,12,9,0,0.0,133.0,1.2,11.0,133.0,105.36,82.84
2016,4,12,9,15,2.0,155.5,1.2,11.0,157.0,126.39,100.32
2016,4,12,9,30,4.0,178.0,1.2,11.0,181.0,147.48,117.38
2016,4,12,9,45,2.5,162.0,1.2,11.0,164.0,131.64,104.07
2016,4,12,10,0,1.0,146.0,1.2,11.0,147.0,116.36,91.35
2016,4,12,10,15,5.5,181.0,1.2,11.0,185.5,150.03,118.89
2016,4,12,10,30,10.0,216.0,1.2,11.0,224.0,183.77,145.99
2016,4,12,10,45,13.5,251.5,1.25,11.0,262.5,216.83,172.22
2016,4,12,11,0,17.0,287.0,1.3,11.0,301.0,249.6,197.92
2016,4,12,11,15,12.5,236.0,1.35,11.0,246.5,200.56,158.76
2016,4,12,11,30,8.0,185.0,1.4,11.0,192.0,153.43,120.95
2016,4,12,11,45,4.0,153.0,1.45,11.0,156.5,123.53,96.66
2016,4,12,12,0,0.0,121.0,1.5,11.0,121.0,94.39,72.75
2016,4,12,12,15,11.5,225.0,1.5,11.0,235.5,186.38,147.76
2016,4,12,12,30,23.0,329.0,1.5,11.0,350.0,277.58,219.76
2016,4,12,12,45,16.0,266.5,1.55,11.0,281.0,220.03,174.03
2016,4,12,13,0,9.0,204.0,1.6,11.0,212.0,164.57,129.88
2016,4,12,13,15,7.5,188.5,1.55,11.0,195.5,150.58,118.73
2016,4,12,13,30,6.0,173.0,1.5,11.0,179.0,136.91,107.72
2016,4,12,13,45,8.5,203.0,1.5,11.5,210.5,160.09,126.4
2016,4,12,14,0,11.0,233.0,1.5,12.0,242.0,182.22,143.96
2016,4,12,14,15,10.0,224.0,1.5,12.0,232.5,173.38,136.93
2016,4,12,14,30,9.0,215.0,1.5,12.0,223.0,164.71,130.13
2016,4,12,14,45,9.5,213.0,1.55,12.0,220.5,161.5,127.75
2016,4,12,15,0,10.0,211.0,1.6,12.0,218.0,158.02,125.16
2016,4,12,15,15,8.0,198.0,1.6,11.5,203.5,146.55,116.43
2016,4,12,15,30,6.0,185.0,1.6,11.0,189.0,135.41,108.02
2016,4,12,15,45,40.5,202.0,1.65,11.0,223.5,137.83,115.71
2016,4,12,16,0,75.0,219.0,1.7,11.0,258.0,146.25,123.41
2016,4,12,16,15,123.5,198.0,1.7,10.5,254.0,130.57,110.4
2016,4,12,16,30,172.0,177.0,1.7,10.0,250.0,119.25,101.09
2016,4,12,16,45,152.5,157.0,1.7,10.0,215.0,106.77,90.4
2016,4,12,17,0,133.0,137.0,1.7,10.0,180.0,93.98,79.27
2016,4,12,17,15,115.0,113.5,1.6,9.5,145.5,79.0,66.06
2016,4,12,17,30,97.0,90.0,1.5,9.0,111.0,63.67,52.21
2016,4,12,17,45,70.0,67.0,1.4,8.5,80.0,48.2,37.93
2016,4,12,18,0,43.0,44.0,1.3,8.0,49.0,32.42,23.13
2016,4,12,18,15,21.5,25.0,1.25,8.0,27.5,18.9,8.73
2016,4,12,18,30,0.0,6.0,1.2,8.0,6.0,4.72,0.0
2016,4,12,18,45,0.0,3.0,1.2,8.0,3.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,13,5,45,55.0,14.5,0.9,7.5,18.5,37.5,0.0
2016,4,13,6,0,110.0,29.0,0.9,8.0,37.0,109.96,76.83
2016,4,13,6,15,219.0,46.5,0.9,8.0,79.0,214.25,176.08
2016,4,13,6,30,328.0,64.0,0.9,8.0,121.0,314.1,263.62
2016,4,13,6,45,428.5,72.0,0.95,8.5,173.5,406.35,341.83
2016,4,13,7,0,529.0,80.0,1.0,9.0,226.0,514.13,428.64
2016,4,13,7,15,549.0,87.5,0.95,9.5,267.5,561.81,463.79
2016,4,13,7,30,569.0,95.0,0.9,10.0,309.0,608.75,496.48
2016,4,13,7,45,654.0,96.5,0.9,10.5,377.0,702.81,562.96
2016,4,13,8,0,739.0,98.0,0.9,11.0,445.0,799.57,627.89
2016,4,13,8,15,765.0,102.5,0.9,11.0,496.5,842.57,654.32
2016,4,13,8,30,791.0,107.0,0.9,11.0,548.0,889.66,683.79
2016,4,13,8,45,811.5,110.0,0.9,11.5,595.5,927.42,705.18
2016,4,13,9,0,832.0,113.0,0.9,12.0,643.0,962.22,724.41
2016,4,13,9,15,846.5,115.5,0.85,12.0,685.5,987.34,737.44
2016,4,13,9,30,861.0,118.0,0.8,12.0,728.0,1008.85,748.19
2016,4,13,9,45,882.5,115.0,0.8,12.5,767.0,1013.49,747.95
2016,4,13,10,0,904.0,112.0,0.8,13.0,806.0,1028.18,754.55
2016,4,13,10,15,911.0,113.5,0.8,13.0,835.5,1029.29,753.86
2016,4,13,10,30,918.0,115.0,0.8,13.0,865.0,1026.28,750.94
2016,4,13,10,45,704.5,230.0,0.8,13.5,814.0,943.92,695.98
2016,4,13,11,0,491.0,345.0,0.8,14.0,763.0,827.25,612.94
2016,4,13,11,15,285.5,385.0,0.8,14.0,629.5,640.92,482.89
2016,4,13,11,30,80.0,425.0,0.8,14.0,496.0,444.31,338.95
2016,4,13,11,45,137.0,440.0,0.85,14.0,561.0,516.29,394.31
2016,4,13,12,0,194.0,455.0,0.9,14.0,626.0,565.13,429.82
2016,4,13,12,15,331.0,413.0,0.9,14.0,705.0,635.06,481.34
2016,4,13,12,30,468.0,371.0,0.9,14.0,784.0,689.94,520.51
2016,4,13,12,45,351.0,403.5,0.95,14.5,712.0,595.52,450.9
2016,4,13,13,0,234.0,436.0,1.0,15.0,640.0,511.13,388.79
2016,4,13,13,15,149.0,413.0,1.0,14.5,542.0,421.74,323.68
2016,4,13,13,30,64.0,390.0,1.0,14.0,444.0,337.4,260.99
2016,4,13,13,45,482.0,254.5,1.05,14.0,638.5,447.78,344.44
2016,4,13,14,0,900.0,119.0,1.1,14.0,833.0,500.35,376.07
2016,4,13,14,15,891.5,117.0,1.1,13.5,800.5,439.76,324.72
2016,4,13,14,30,883.0,115.0,1.1,13.0,768.0,378.67,272.31
2016,4,13,14,45,866.5,115.0,1.15,13.0,727.5,312.89,215.41
2016,4,13,15,0,850.0,115.0,1.2,13.0,687.0,250.74,162.41
2016,4,13,15,15,635.5,173.0,1.2,12.5,585.0,196.14,128.79
2016,4,13,15,30,421.0,231.0,1.2,12.0,483.0,167.63,122.19
2016,4,13,15,45,408.0,212.5,1.2,12.0,440.0,134.39,112.07
2016,4,13,16,0,395.0,194.0,1.2,12.0,397.0,125.37,104.76
2016,4,13,16,15,476.5,154.5,1.2,11.5,374.5,105.16,87.74
2016,4,13,16,30,558.0,115.0,1.2,11.0,352.0,84.94,70.44
2016,4,13,16,45,592.5,98.0,1.2,11.0,319.0,74.95,61.84
2016,4,13,17,0,627.0,81.0,1.2,11.0,286.0,64.19,52.39
2016,4,13,17,15,566.5,73.0,1.15,10.0,233.0,58.29,47.35
2016,4,13,17,30,506.0,65.0,1.1,9.0,180.0,52.37,42.06
2016,4,13,17,45,404.5,54.5,1.05,8.5,131.0,44.09,34.29
2016,4,13,18,0,303.0,44.0,1.0,8.0,82.0,33.46,24.12
2016,4,13,18,15,171.0,27.5,1.0,7.5,47.0,20.86,10.7
2016,4,13,18,30,39.0,11.0,1.0,7.0,12.0,8.65,0.0
2016,4,13,18,45,19.5,5.5,1.0,6.5,6.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
