Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,14,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,14,5,45,107.0,14.0,1.15,7.0,22.5,61.72,0.0
2016,4,14,6,0,214.0,28.0,1.2,7.0,45.0,176.35,130.7
2016,4,14,6,15,339.5,40.5,1.25,7.0,91.0,278.38,230.86
2016,4,14,6,30,465.0,53.0,1.3,7.0,137.0,390.57,329.17
2016,4,14,6,45,538.0,62.5,1.4,7.5,190.5,475.08,400.79
2016,4,14,7,0,611.0,72.0,1.5,8.0,244.0,564.61,473.16
2016,4,14,7,15,661.5,78.5,1.5,8.0,299.5,637.52,528.37
2016,4,14,7,30,712.0,85.0,1.5,8.0,355.0,712.0,582.65
2016,4,14,7,45,742.5,91.0,1.55,8.5,409.0,769.93,622.21
2016,4,14,8,0,773.0,97.0,1.6,9.0,463.0,826.94,660.12
2016,4,14,8,15,758.5,103.0,1.6,9.5,495.0,841.79,666.59
2016,4,14,8,30,744.0,109.0,1.6,10.0,527.0,852.63,670.71
2016,4,14,8,45,796.0,113.0,1.65,10.5,593.5,914.56,711.17
2016,4,14,9,0,848.0,117.0,1.7,11.0,660.0,980.58,752.94
2016,4,14,9,15,861.5,119.5,1.7,11.0,702.0,1004.81,766.52
2016,4,14,9,30,875.0,122.0,1.7,11.0,744.0,1025.32,778.19
2016,4,14,9,45,895.0,118.5,1.7,11.5,782.5,1027.7,776.53
2016,4,14,10,0,915.0,115.0,1.7,12.0,821.0,1040.26,782.01
2016,4,14,10,15,921.5,116.5,1.7,12.0,849.5,1040.68,780.93
2016,4,14,10,30,928.0,118.0,1.7,12.0,878.0,1036.95,777.46
2016,4,14,10,45,926.5,122.5,1.75,12.0,898.0,1024.31,769.11
2016,4,14,11,0,925.0,127.0,1.8,12.0,918.0,1007.59,758.26
2016,4,14,11,15,927.5,127.5,1.8,12.0,931.5,986.89,744.18
2016,4,14,11,30,930.0,128.0,1.8,12.0,945.0,962.34,727.63
2016,4,14,11,45,915.0,138.0,1.8,12.5,947.0,927.27,702.77
2016,4,14,12,0,900.0,148.0,1.8,13.0,949.0,889.18,675.95
2016,4,14,12,15,899.5,147.5,1.85,13.0,946.0,851.46,651.08
2016,4,14,12,30,899.0,147.0,1.9,13.0,943.0,810.79,623.05
2016,4,14,12,45,915.5,134.5,2.0,13.0,937.5,769.93,594.15
2016,4,14,13,0,932.0,122.0,2.1,13.0,932.0,725.03,561.28
2016,4,14,13,15,928.0,121.5,2.1,12.5,914.0,673.08,522.17
2016,4,14,13,30,924.0,121.0,2.1,12.0,896.0,619.12,480.21
2016,4,14,13,45,909.5,124.0,2.15,12.0,868.0,560.69,432.76
2016,4,14,14,0,895.0,127.0,2.2,12.0,840.0,501.72,383.32
2016,4,14,14,15,886.0,125.0,2.2,12.0,807.0,441.17,330.93
2016,4,14,14,30,877.0,123.0,2.2,12.0,774.0,378.0,275.24
2016,4,14,14,45,858.0,124.0,2.2,12.0,733.0,315.2,219.65
2016,4,14,15,0,839.0,125.0,2.2,12.0,692.0,253.75,166.62
2016,4,14,15,15,821.5,121.5,2.2,11.5,646.5,191.04,117.81
2016,4,14,15,30,804.0,118.0,2.2,11.0,601.0,130.2,82.23
2016,4,14,15,45,790.5,110.5,2.2,11.0,553.0,89.57,73.74
2016,4,14,16,0,777.0,103.0,2.2,11.0,505.0,85.12,70.14
2016,4,14,16,15,746.5,98.5,2.15,10.5,452.0,75.88,62.35
2016,4,14,16,30,716.0,94.0,2.1,10.0,399.0,73.11,60.24
2016,4,14,16,45,677.5,87.0,2.1,10.0,345.0,68.4,56.24
2016,4,14,17,0,639.0,80.0,2.1,10.0,291.0,63.58,52.05
2016,4,14,17,15,578.0,72.5,2.0,9.5,237.5,58.0,47.18
2016,4,14,17,30,517.0,65.0,1.9,9.0,184.0,52.43,42.11
2016,4,14,17,45,417.5,54.5,1.85,8.5,134.5,44.13,34.33
2016,4,14,18,0,318.0,44.0,1.8,8.0,85.0,33.55,24.24
2016,4,14,18,15,181.5,28.0,1.75,7.5,49.0,21.27,11.37
2016,4,14,18,30,45.0,12.0,1.7,7.0,13.0,9.44,0.0
2016,4,14,18,45,22.5,6.0,1.7,7.0,6.5,0.0,0.0
2016,4,14,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,15,5,45,133.0,14.0,1.2,4.5,25.0,73.96,0.0
2016,4,15,6,0,266.0,28.0,1.2,5.0,50.0,206.87,158.73
2016,4,15,6,15,385.0,39.5,1.2,5.5,97.0,303.59,253.34
2016,4,15,6,30,504.0,51.0,1.2,6.0,144.0,412.72,348.38
2016,4,15,6,45,579.5,58.0,1.3,6.5,198.0,497.54,420.07
2016,4,15,7,0,655.0,65.0,1.4,7.0,252.0,587.44,491.9
2016,4,15,7,15,702.5,70.5,1.45,7.5,308.0,658.22,544.45
2016,4,15,7,30,750.0,76.0,1.5,8.0,364.0,725.71,592.52
2016,4,15,7,45,779.5,81.5,1.55,8.5,418.5,783.54,631.84
2016,4,15,8,0,809.0,87.0,1.6,9.0,473.0,840.18,669.27
2016,4,15,8,15,832.5,90.5,1.6,9.5,525.5,887.41,698.53
2016,4,15,8,30,856.0,94.0,1.6,10.0,578.0,932.31,725.62
2016,4,15,8,45,870.5,98.5,1.6,10.5,625.5,967.15,745.38
2016,4,15,9,0,885.0,103.0,1.6,11.0,673.0,998.64,762.77
2016,4,15,9,15,898.0,105.5,1.55,11.5,716.0,1009.93,765.8
2016,4,15,9,30,911.0,108.0,1.5,12.0,759.0,1029.89,774.91
2016,4,15,9,45,924.0,108.5,1.45,12.5,796.5,1043.79,779.9
2016,4,15,10,0,937.0,109.0,1.4,13.0,834.0,1053.66,782.42
2016,4,15,10,15,943.5,110.0,1.35,13.0,863.5,1053.49,780.07
2016,4,15,10,30,950.0,111.0,1.3,13.0,893.0,1049.11,775.31
2016,4,15,10,45,956.0,111.5,1.3,13.5,915.5,1039.49,766.94
2016,4,15,11,0,962.0,112.0,1.3,14.0,938.0,1025.66,756.11
2016,4,15,11,15,964.5,112.5,1.35,14.0,952.0,1004.41,742.94
2016,4,15,11,30,967.0,113.0,1.4,14.0,966.0,979.18,727.26
2016,4,15,11,45,970.5,111.5,1.45,14.0,972.5,949.09,708.37
2016,4,15,12,0,974.0,110.0,1.5,14.0,979.0,915.26,686.9
2016,4,15,12,15,973.5,110.0,1.5,14.0,976.5,875.95,660.93
2016,4,15,12,30,973.0,110.0,1.5,14.0,974.0,833.4,632.63
2016,4,15,12,45,973.5,107.5,1.55,14.0,964.0,786.41,599.74
2016,4,15,13,0,974.0,105.0,1.6,14.0,954.0,736.53,563.47
2016,4,15,13,15,970.0,104.0,1.65,14.0,935.0,682.42,522.92
2016,4,15,13,30,966.0,103.0,1.7,14.0,916.0,626.22,479.39
2016,4,15,13,45,963.0,100.0,1.75,14.5,890.0,567.09,431.27
2016,4,15,14,0,960.0,97.0,1.8,15.0,864.0,506.27,380.22
2016,4,15,14,15,951.5,95.5,1.8,14.5,830.0,443.01,326.81
2016,4,15,14,30,943.0,94.0,1.8,14.0,796.0,379.15,271.3
2016,4,15,14,45,931.5,92.0,1.8,14.0,755.5,313.81,213.6
2016,4,15,15,0,920.0,90.0,1.8,14.0,715.0,248.78,157.61
2016,4,15,15,15,905.0,87.5,1.75,14.0,669.0,183.53,107.11
2016,4,15,15,30,890.0,85.0,1.7,14.0,623.0,119.56,70.92
2016,4,15,15,45,868.5,83.0,1.65,14.0,572.0,80.79,65.24
2016,4,15,16,0,847.0,81.0,1.6,14.0,521.0,71.32,57.26
2016,4,15,16,15,820.0,77.5,1.55,13.5,467.5,68.59,55.2
2016,4,15,16,30,793.0,74.0,1.5,13.0,414.0,65.79,53.06
2016,4,15,16,45,754.5,69.5,1.45,12.5,359.0,62.01,49.99
2016,4,15,17,0,716.0,65.0,1.4,12.0,304.0,58.19,46.83
2016,4,15,17,15,661.5,59.0,1.3,11.5,249.5,52.96,42.28
2016,4,15,17,30,607.0,53.0,1.2,11.0,195.0,44.0,34.22
2016,4,15,17,45,522.5,44.5,1.2,10.5,144.0,36.92,27.64
2016,4,15,18,0,438.0,36.0,1.2,10.0,93.0,29.89,20.86
2016,4,15,18,15,286.5,24.0,1.2,9.5,54.5,19.73,10.32
2016,4,15,18,30,135.0,12.0,1.2,9.0,16.0,9.44,0.0
2016,4,15,18,45,67.5,6.0,1.2,8.5,8.0,0.0,0.0
2016,4,15,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,16,5,45,152.5,14.0,0.7,6.5,27.0,83.1,0.0
2016,4,16,6,0,305.0,28.0,0.6,7.0,54.0,227.1,175.64
2016,4,16,6,15,416.0,38.5,0.5,7.5,101.5,320.08,263.43
2016,4,16,6,30,527.0,49.0,0.4,8.0,149.0,424.41,351.29
2016,4,16,6,45,596.0,56.5,0.35,9.0,202.5,506.18,416.19
2016,4,16,7,0,665.0,64.0,0.3,10.0,256.0,592.53,479.89
2016,4,16,7,15,709.5,69.5,0.25,10.5,311.5,656.62,523.57
2016,4,16,7,30,754.0,75.0,0.2,11.0,367.0,726.78,569.63
2016,4,16,7,45,785.0,79.0,0.15,12.0,421.5,784.1,603.59
2016,4,16,8,0,816.0,83.0,0.1,13.0,476.0,840.29,635.58
2016,4,16,8,15,838.5,86.5,0.15,13.5,528.0,886.65,662.64
2016,4,16,8,30,861.0,90.0,0.2,14.0,580.0,930.63,687.89
2016,4,16,8,45,878.0,93.0,0.3,14.5,627.5,954.51,701.12
2016,4,16,9,0,895.0,96.0,0.4,15.0,675.0,986.25,719.87
2016,4,16,9,15,907.5,98.0,0.4,15.5,718.0,1009.04,730.51
2016,4,16,9,30,920.0,100.0,0.4,16.0,761.0,1028.08,738.96
2016,4,16,9,45,932.0,100.5,0.45,16.5,798.0,1041.06,745.03
2016,4,16,10,0,944.0,101.0,0.5,17.0,835.0,1050.0,748.85
2016,4,16,10,15,950.5,102.5,0.5,17.5,864.5,1050.41,746.43
2016,4,16,10,30,957.0,104.0,0.5,18.0,894.0,1046.56,741.73
2016,4,16,10,45,959.5,106.0,0.55,18.5,915.5,1035.11,733.86
2016,4,16,11,0,962.0,108.0,0.6,19.0,937.0,1019.47,723.66
2016,4,16,11,15,964.5,108.5,0.6,19.0,951.0,998.27,710.37
2016,4,16,11,30,967.0,109.0,0.6,19.0,965.0,973.09,694.75
2016,4,16,11,45,969.0,108.5,0.65,19.0,971.0,942.68,676.99
2016,4,16,12,0,971.0,108.0,0.7,19.0,977.0,908.6,656.8
2016,4,16,12,15,970.0,108.0,0.7,19.0,974.0,869.04,631.98
2016,4,16,12,30,969.0,108.0,0.7,19.0,971.0,826.31,604.95
2016,4,16,12,45,971.0,105.0,0.75,19.5,961.5,780.18,573.32
2016,4,16,13,0,973.0,102.0,0.8,20.0,952.0,731.05,538.48
2016,4,16,13,15,968.5,101.0,0.8,19.5,933.0,676.78,500.27
2016,4,16,13,30,964.0,100.0,0.8,19.0,914.0,620.47,459.17
2016,4,16,13,45,957.0,99.5,0.85,19.0,887.5,561.51,414.12
2016,4,16,14,0,950.0,99.0,0.9,19.0,861.0,501.23,366.24
2016,4,16,14,15,942.0,97.5,0.9,19.0,827.5,438.79,314.66
2016,4,16,14,30,934.0,96.0,0.9,19.0,794.0,375.7,261.13
2016,4,16,14,45,922.0,94.5,0.9,19.0,753.5,311.2,206.05
2016,4,16,15,0,910.0,93.0,0.9,19.0,713.0,247.06,152.62
2016,4,16,15,15,895.5,90.5,0.9,18.5,667.5,182.55,104.57
2016,4,16,15,30,881.0,88.0,0.9,18.0,622.0,119.27,70.31
2016,4,16,15,45,862.5,85.0,0.9,18.0,572.5,81.92,65.1
2016,4,16,16,0,844.0,82.0,0.9,18.0,523.0,71.93,56.83
2016,4,16,16,15,818.0,78.0,0.9,17.5,470.0,68.88,54.55
2016,4,16,16,30,792.0,74.0,0.9,17.0,417.0,65.76,52.16
2016,4,16,16,45,757.0,69.5,0.9,16.5,362.0,62.03,49.2
2016,4,16,17,0,722.0,65.0,0.9,16.0,307.0,58.27,46.14
2016,4,16,17,15,668.5,59.0,0.85,15.0,252.5,53.03,41.75
2016,4,16,17,30,615.0,53.0,0.8,14.0,198.0,44.07,33.88
2016,4,16,17,45,530.0,45.0,0.8,13.0,147.0,37.36,27.77
2016,4,16,18,0,445.0,37.0,0.8,12.0,96.0,30.72,21.46
2016,4,16,18,15,222.5,27.5,0.85,11.5,57.0,22.39,12.62
2016,4,16,18,30,0.0,18.0,0.9,11.0,18.0,14.16,0.0
2016,4,16,18,45,0.0,9.0,0.95,10.5,9.0,0.0,0.0
2016,4,16,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,17,5,45,157.0,14.5,0.9,9.5,28.5,108.76,0.0
2016,4,17,6,0,314.0,29.0,0.8,10.0,57.0,232.37,180.26
2016,4,17,6,15,420.5,39.0,0.75,10.5,104.0,322.7,264.01
2016,4,17,6,30,527.0,49.0,0.7,11.0,151.0,423.72,349.11
2016,4,17,6,45,588.5,57.0,0.65,12.0,203.5,500.87,410.34
2016,4,17,7,0,650.0,65.0,0.6,13.0,256.0,581.94,470.32
2016,4,17,7,15,694.5,71.0,0.6,13.5,311.0,650.6,518.29
2016,4,17,7,30,739.0,77.0,0.6,14.0,366.0,715.91,561.82
2016,4,17,7,45,767.5,82.0,0.6,14.5,419.5,771.69,597.03
2016,4,17,8,0,796.0,87.0,0.6,15.0,473.0,826.24,630.36
2016,4,17,8,15,819.0,90.5,0.6,15.5,524.5,872.42,657.17
2016,4,17,8,30,842.0,94.0,0.6,16.0,576.0,916.29,681.96
2016,4,17,8,45,857.0,98.0,0.6,17.0,623.0,950.53,698.79
2016,4,17,9,0,872.0,102.0,0.6,18.0,670.0,981.51,713.38
2016,4,17,9,15,885.0,104.0,0.6,18.5,712.0,992.05,716.4
2016,4,17,9,30,898.0,106.0,0.6,19.0,754.0,1011.22,725.23
2016,4,17,9,45,911.0,106.5,0.6,19.5,791.0,1024.95,730.6
2016,4,17,10,0,924.0,107.0,0.6,20.0,828.0,1034.71,733.71
2016,4,17,10,15,931.0,108.0,0.6,20.5,857.5,1035.0,731.25
2016,4,17,10,30,938.0,109.0,0.6,21.0,887.0,1031.14,726.58
2016,4,17,10,45,944.5,109.0,0.6,21.5,909.5,1021.6,718.69
2016,4,17,11,0,951.0,109.0,0.6,22.0,932.0,1007.9,708.53
2016,4,17,11,15,954.0,109.5,0.6,22.0,946.0,987.33,695.71
2016,4,17,11,30,957.0,110.0,0.6,22.0,960.0,962.81,680.63
2016,4,17,11,45,960.0,109.0,0.6,22.5,966.0,933.07,661.11
2016,4,17,12,0,963.0,108.0,0.6,23.0,972.0,899.64,639.38
2016,4,17,12,15,962.5,108.0,0.6,23.0,970.0,860.78,615.42
2016,4,17,12,30,962.0,108.0,0.6,23.0,968.0,818.73,589.29
2016,4,17,12,45,962.0,106.5,0.65,23.0,958.0,772.78,559.24
2016,4,17,13,0,962.0,105.0,0.7,23.0,948.0,724.0,526.16
2016,4,17,13,15,958.5,104.0,0.7,23.0,929.5,670.88,488.31
2016,4,17,13,30,955.0,103.0,0.7,23.0,911.0,615.64,447.71
2016,4,17,13,45,951.5,100.5,0.75,23.0,885.5,557.37,403.94
2016,4,17,14,0,948.0,98.0,0.8,23.0,860.0,497.48,357.15
2016,4,17,14,15,940.0,96.5,0.8,22.5,827.0,435.25,307.18
2016,4,17,14,30,932.0,95.0,0.8,22.0,794.0,372.38,255.1
2016,4,17,14,45,923.5,92.5,0.85,22.0,755.0,308.29,201.1
2016,4,17,15,0,915.0,90.0,0.9,22.0,716.0,244.18,148.34
2016,4,17,15,15,901.5,88.0,0.85,21.5,671.0,179.97,101.21
2016,4,17,15,30,888.0,86.0,0.8,21.0,626.0,116.84,68.02
2016,4,17,15,45,871.0,82.5,0.8,20.5,576.5,80.59,63.29
2016,4,17,16,0,854.0,79.0,0.8,20.0,527.0,70.09,54.78
2016,4,17,16,15,829.5,75.5,0.75,19.5,474.5,67.34,52.76
2016,4,17,16,30,805.0,72.0,0.7,19.0,422.0,64.53,50.66
2016,4,17,16,45,771.0,67.5,0.7,18.5,367.0,60.75,47.67
2016,4,17,17,0,737.0,63.0,0.7,18.0,312.0,56.91,44.57
2016,4,17,17,15,686.0,57.5,0.7,16.5,257.5,52.03,40.61
2016,4,17,17,30,635.0,52.0,0.7,15.0,203.0,47.14,36.47
2016,4,17,17,45,553.0,44.0,0.75,14.0,152.0,36.75,27.12
2016,4,17,18,0,471.0,36.0,0.8,13.0,101.0,30.04,20.81
2016,4,17,18,15,327.5,24.5,0.8,13.0,60.5,20.25,10.99
2016,4,17,18,30,184.0,13.0,0.8,13.0,20.0,10.23,0.0
2016,4,17,18,45,92.0,6.5,0.85,13.0,10.0,5.11,0.0
2016,4,17,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,5,45,169.5,15.0,0.45,12.0,31.0,116.23,6.78
2016,4,18,6,0,339.0,30.0,0.5,12.0,62.0,246.11,190.89
2016,4,18,6,15,444.5,40.0,0.45,12.5,110.0,337.23,272.77
2016,4,18,6,30,550.0,50.0,0.4,13.0,158.0,438.76,356.41
2016,4,18,6,45,617.0,56.5,0.35,13.5,212.5,518.79,419.04
2016,4,18,7,0,684.0,63.0,0.3,14.0,267.0,598.46,477.08
2016,4,18,7,15,726.5,68.0,0.3,14.5,322.5,666.12,523.16
2016,4,18,7,30,769.0,73.0,0.3,15.0,378.0,734.4,567.7
2016,4,18,7,45,798.5,77.0,0.3,15.5,432.5,790.67,602.25
2016,4,18,8,0,828.0,81.0,0.3,16.0,487.0,845.7,634.98
2016,4,18,8,15,849.5,84.5,0.35,16.5,538.5,891.26,661.6
2016,4,18,8,30,871.0,88.0,0.4,17.0,590.0,923.46,679.33
2016,4,18,8,45,886.5,91.0,0.45,17.5,637.5,956.99,697.98
2016,4,18,9,0,902.0,94.0,0.5,18.0,685.0,987.27,714.43
2016,4,18,9,15,914.0,96.0,0.5,18.5,727.0,1009.51,724.68
2016,4,18,9,30,926.0,98.0,0.5,19.0,769.0,1027.98,732.74
2016,4,18,9,45,938.0,98.0,0.55,20.0,805.5,1040.3,736.98
2016,4,18,10,0,950.0,98.0,0.6,21.0,842.0,1048.58,738.96
2016,4,18,10,15,956.0,99.0,0.6,21.0,871.0,1047.87,737.31
2016,4,18,10,30,962.0,100.0,0.6,21.0,900.0,1042.93,733.39
2016,4,18,10,45,966.0,100.5,0.6,21.5,921.5,1031.3,724.27
2016,4,18,11,0,970.0,101.0,0.6,22.0,943.0,1015.5,712.88
2016,4,18,11,15,972.5,102.0,0.6,22.0,957.0,994.68,699.98
2016,4,18,11,30,975.0,103.0,0.6,22.0,971.0,969.84,684.75
2016,4,18,11,45,975.5,103.0,0.6,22.5,976.0,938.46,664.25
2016,4,18,12,0,976.0,103.0,0.6,23.0,981.0,903.46,641.6
2016,4,18,12,15,975.0,103.0,0.6,23.0,978.5,863.82,617.21
2016,4,18,12,30,974.0,103.0,0.6,23.0,976.0,821.01,590.63
2016,4,18,12,45,968.0,105.0,0.6,23.0,964.0,773.38,558.68
2016,4,18,13,0,962.0,107.0,0.6,23.0,952.0,723.33,524.06
2016,4,18,13,15,957.5,106.0,0.6,23.0,933.0,669.61,485.96
2016,4,18,13,30,953.0,105.0,0.6,23.0,914.0,613.9,445.18
2016,4,18,13,45,943.0,106.0,0.65,23.0,886.5,555.22,401.3
2016,4,18,14,0,933.0,107.0,0.7,23.0,859.0,495.56,354.91
2016,4,18,14,15,924.5,105.5,0.7,22.5,825.5,433.94,305.63
2016,4,18,14,30,916.0,104.0,0.7,22.0,792.0,371.77,254.35
2016,4,18,14,45,897.0,105.5,0.75,22.0,750.5,308.66,201.77
2016,4,18,15,0,878.0,107.0,0.8,22.0,709.0,246.68,151.49
2016,4,18,15,15,862.5,104.5,0.8,22.0,664.0,177.61,100.83
2016,4,18,15,30,847.0,102.0,0.8,22.0,619.0,115.51,68.28
2016,4,18,15,45,767.0,108.5,0.8,22.0,548.0,87.37,68.57
2016,4,18,16,0,687.0,115.0,0.8,22.0,477.0,84.02,66.06
2016,4,18,16,15,538.0,135.5,0.8,21.5,401.5,94.71,75.49
2016,4,18,16,30,389.0,156.0,0.8,21.0,326.0,105.22,84.8
2016,4,18,16,45,355.5,142.5,0.8,20.5,282.5,99.64,80.51
2016,4,18,17,0,322.0,129.0,0.8,20.0,239.0,90.74,73.29
2016,4,18,17,15,295.0,109.0,0.8,18.5,196.5,77.78,62.64
2016,4,18,17,30,268.0,89.0,0.8,17.0,154.0,64.44,51.3
2016,4,18,17,45,223.0,69.5,0.8,15.5,114.5,50.9,39.4
2016,4,18,18,0,178.0,50.0,0.8,14.0,75.0,37.11,26.91
2016,4,18,18,15,89.0,32.5,0.75,13.0,45.0,24.23,14.45
2016,4,18,18,30,0.0,15.0,0.7,12.0,15.0,11.39,0.0
2016,4,18,18,45,0.0,7.5,0.65,11.5,7.5,5.9,0.0
2016,4,18,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,5,45,146.5,16.5,0.7,12.0,31.0,108.19,27.21
2016,4,19,6,0,293.0,33.0,0.7,12.0,62.0,224.2,175.63
2016,4,19,6,15,396.0,44.0,0.6,12.5,108.5,312.83,254.5
2016,4,19,6,30,499.0,55.0,0.5,13.0,155.0,411.54,336.12
2016,4,19,6,45,576.5,60.5,0.45,13.5,209.5,495.33,402.24
2016,4,19,7,0,654.0,66.0,0.4,14.0,264.0,584.17,468.04
2016,4,19,7,15,697.5,71.5,0.35,14.5,318.5,651.38,513.39
2016,4,19,7,30,741.0,77.0,0.3,15.0,373.0,715.38,554.51
2016,4,19,7,45,774.0,80.5,0.3,15.5,427.5,773.0,590.34
2016,4,19,8,0,807.0,84.0,0.3,16.0,482.0,829.63,624.39
2016,4,19,8,15,829.0,87.0,0.3,16.5,533.0,874.36,649.65
2016,4,19,8,30,851.0,90.0,0.3,17.0,584.0,916.71,673.0
2016,4,19,8,45,863.5,94.5,0.3,18.0,630.0,937.69,681.11
2016,4,19,9,0,876.0,99.0,0.3,19.0,676.0,966.27,694.27
2016,4,19,9,15,888.5,101.5,0.35,19.5,718.0,989.08,706.03
2016,4,19,9,30,901.0,104.0,0.4,20.0,760.0,1008.22,715.67
2016,4,19,9,45,899.0,112.0,0.45,20.5,793.0,1015.12,718.01
2016,4,19,10,0,897.0,120.0,0.5,21.0,826.0,1017.7,718.08
2016,4,19,10,15,904.0,121.5,0.55,21.0,855.0,1018.27,718.52
2016,4,19,10,30,911.0,123.0,0.6,21.0,884.0,1014.77,716.64
2016,4,19,10,45,910.5,127.5,0.65,21.5,904.0,1002.91,708.48
2016,4,19,11,0,910.0,132.0,0.7,22.0,924.0,987.04,698.08
2016,4,19,11,15,751.0,232.5,0.75,21.5,893.0,936.94,668.69
2016,4,19,11,30,592.0,333.0,0.8,21.0,862.0,857.13,616.13
2016,4,19,11,45,526.0,360.5,0.85,21.0,833.0,799.04,578.36
2016,4,19,12,0,460.0,388.0,0.9,21.0,804.0,741.27,539.77
2016,4,19,12,15,468.0,386.0,0.9,21.0,808.5,719.24,525.28
2016,4,19,12,30,476.0,384.0,0.9,21.0,813.0,694.74,508.48
2016,4,19,12,45,686.0,263.0,0.9,21.0,872.5,715.86,525.61
2016,4,19,13,0,896.0,142.0,0.9,21.0,932.0,705.48,519.77
2016,4,19,13,15,640.0,261.0,0.9,20.5,819.5,604.68,446.74
2016,4,19,13,30,384.0,380.0,0.9,20.0,707.0,507.19,376.56
2016,4,19,13,45,323.5,386.5,0.95,19.5,656.5,452.21,337.43
2016,4,19,14,0,263.0,393.0,1.0,19.0,606.0,402.74,301.46
2016,4,19,14,15,288.0,370.0,1.0,18.5,595.0,372.14,277.68
2016,4,19,14,30,313.0,347.0,1.0,18.0,584.0,338.94,250.89
2016,4,19,14,45,233.5,338.0,1.0,18.0,510.0,289.3,214.28
2016,4,19,15,0,154.0,329.0,1.0,18.0,436.0,246.21,184.01
2016,4,19,15,15,131.0,305.0,0.95,17.5,392.0,212.12,159.7
2016,4,19,15,30,108.0,281.0,0.9,17.0,348.0,188.61,145.03
2016,4,19,15,45,280.0,234.0,0.85,16.5,387.5,147.81,121.07
2016,4,19,16,0,452.0,187.0,0.8,16.0,427.0,122.0,100.0
2016,4,19,16,15,425.5,171.0,0.75,15.5,379.0,113.56,93.41
2016,4,19,16,30,399.0,155.0,0.7,15.0,331.0,104.73,86.33
2016,4,19,16,45,369.0,142.5,0.65,14.5,288.5,97.63,80.65
2016,4,19,17,0,339.0,130.0,0.6,14.0,246.0,91.61,75.8
2016,4,19,17,15,436.5,99.0,0.6,13.5,222.0,72.14,58.91
2016,4,19,17,30,534.0,68.0,0.6,13.0,198.0,54.7,43.51
2016,4,19,17,45,467.0,56.0,0.6,12.5,149.5,45.49,35.13
2016,4,19,18,0,400.0,44.0,0.6,12.0,101.0,36.09,26.31
2016,4,19,18,15,263.5,30.0,0.6,11.5,61.0,24.53,14.99
2016,4,19,18,30,127.0,16.0,0.6,11.0,21.0,12.24,0.0
2016,4,19,18,45,63.5,8.0,0.65,10.5,10.5,6.29,0.0
2016,4,19,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,5,45,162.0,16.5,0.7,9.5,33.5,116.46,46.43
2016,4,20,6,0,324.0,33.0,0.7,10.0,67.0,240.22,190.79
2016,4,20,6,15,425.0,43.5,0.6,10.5,114.5,328.64,269.35
2016,4,20,6,30,526.0,54.0,0.5,11.0,162.0,426.81,350.73
2016,4,20,6,45,603.0,59.5,0.45,11.5,217.5,511.26,417.42
2016,4,20,7,0,680.0,65.0,0.4,12.0,273.0,600.73,483.52
2016,4,20,7,15,721.5,70.0,0.4,12.5,328.0,662.59,525.63
2016,4,20,7,30,763.0,75.0,0.4,13.0,383.0,729.65,569.91
2016,4,20,7,45,795.0,78.0,0.4,14.0,437.5,786.4,604.16
2016,4,20,8,0,827.0,81.0,0.4,15.0,492.0,842.05,636.51
2016,4,20,8,15,848.0,84.0,0.4,15.5,543.0,886.3,661.53
2016,4,20,8,30,869.0,87.0,0.4,16.0,594.0,917.29,677.61
2016,4,20,8,45,883.0,90.0,0.45,16.5,640.5,949.2,695.39
2016,4,20,9,0,897.0,93.0,0.5,17.0,687.0,977.83,710.96
2016,4,20,9,15,908.5,95.0,0.5,17.0,728.5,999.38,722.29
2016,4,20,9,30,920.0,97.0,0.5,17.0,770.0,1017.18,731.45
2016,4,20,9,45,929.0,98.5,0.55,17.5,805.5,1028.05,736.31
2016,4,20,10,0,938.0,100.0,0.6,18.0,841.0,1034.86,738.91
2016,4,20,10,15,944.0,101.5,0.6,18.0,870.0,1034.58,737.55
2016,4,20,10,30,950.0,103.0,0.6,18.0,899.0,1030.09,733.88
2016,4,20,10,45,946.5,108.5,0.65,18.5,918.5,1016.36,724.54
2016,4,20,11,0,943.0,114.0,0.7,19.0,938.0,998.51,712.89
2016,4,20,11,15,945.5,115.0,0.7,19.0,951.5,977.92,699.9
2016,4,20,11,30,948.0,116.0,0.7,19.0,965.0,953.43,684.56
2016,4,20,11,45,944.5,118.5,0.75,19.0,969.0,921.38,665.48
2016,4,20,12,0,941.0,121.0,0.8,19.0,973.0,885.98,644.17
2016,4,20,12,15,940.0,121.0,0.8,19.0,970.0,847.3,619.65
2016,4,20,12,30,939.0,121.0,0.8,19.0,967.0,805.57,592.41
2016,4,20,12,45,939.0,119.0,0.85,19.0,957.0,760.08,561.58
2016,4,20,13,0,939.0,117.0,0.9,19.0,947.0,711.88,527.9
2016,4,20,13,15,934.5,116.0,0.9,19.0,928.0,659.24,489.37
2016,4,20,13,30,930.0,115.0,0.9,19.0,909.0,604.67,448.22
2016,4,20,13,45,923.0,114.0,0.9,19.0,882.5,547.17,403.51
2016,4,20,14,0,916.0,113.0,0.9,19.0,856.0,488.48,356.31
2016,4,20,14,15,907.0,111.5,0.9,18.5,822.5,427.74,306.61
2016,4,20,14,30,898.0,110.0,0.9,18.0,789.0,366.53,255.08
2016,4,20,14,45,884.0,109.0,0.95,18.0,749.0,304.19,202.02
2016,4,20,15,0,870.0,108.0,1.0,18.0,709.0,242.47,151.04
2016,4,20,15,15,854.5,105.0,0.95,17.5,664.0,173.66,100.29
2016,4,20,15,30,839.0,102.0,0.9,17.0,619.0,111.95,68.36
2016,4,20,15,45,817.0,99.0,0.9,17.0,569.0,82.09,65.46
2016,4,20,16,0,795.0,96.0,0.9,17.0,519.0,80.33,64.24
2016,4,20,16,15,767.0,92.0,0.85,16.5,467.0,77.68,62.33
2016,4,20,16,30,739.0,88.0,0.8,16.0,415.0,69.24,55.35
2016,4,20,16,45,701.0,82.5,0.8,15.5,361.0,65.41,52.33
2016,4,20,17,0,663.0,77.0,0.8,15.0,307.0,61.53,49.18
2016,4,20,17,15,608.5,70.0,0.75,14.0,253.5,56.27,44.81
2016,4,20,17,30,554.0,63.0,0.7,13.0,200.0,50.99,40.24
2016,4,20,17,45,472.5,53.5,0.65,12.5,150.0,43.49,33.38
2016,4,20,18,0,391.0,44.0,0.6,12.0,100.0,35.99,26.26
2016,4,20,18,15,195.5,33.0,0.6,11.5,61.0,24.98,15.51
2016,4,20,18,30,0.0,22.0,0.6,11.0,22.0,16.1,0.0
2016,4,20,18,45,0.0,11.0,0.6,10.5,11.0,8.65,0.0
2016,4,20,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,21,5,45,60.5,19.5,0.35,10.0,26.0,59.92,27.3
2016,4,21,6,0,121.0,39.0,0.3,10.0,52.0,124.97,98.46
2016,4,21,6,15,173.0,59.0,0.25,10.5,89.0,183.88,150.92
2016,4,21,6,30,225.0,79.0,0.2,11.0,126.0,247.02,204.91
2016,4,21,6,45,258.5,98.5,0.2,12.0,167.5,301.11,249.07
2016,4,21,7,0,292.0,118.0,0.2,13.0,209.0,357.38,292.98
2016,4,21,7,15,327.5,132.0,0.25,13.0,251.5,410.18,334.01
2016,4,21,7,30,363.0,146.0,0.3,13.0,294.0,484.32,389.54
2016,4,21,7,45,442.5,149.5,0.35,13.5,354.5,566.86,449.82
2016,4,21,8,0,522.0,153.0,0.4,14.0,415.0,652.76,510.22
2016,4,21,8,15,558.0,159.5,0.45,14.0,464.5,705.47,545.75
2016,4,21,8,30,594.0,166.0,0.5,14.0,514.0,767.69,587.22
2016,4,21,8,45,469.0,226.5,0.55,14.0,514.5,715.86,546.66
2016,4,21,9,0,344.0,287.0,0.6,14.0,515.0,643.93,493.26
2016,4,21,9,15,246.0,322.0,0.65,14.0,490.0,587.1,450.48
2016,4,21,9,30,148.0,357.0,0.7,14.0,465.0,503.53,387.69
2016,4,21,9,45,164.0,375.5,0.75,14.5,501.0,534.25,409.89
2016,4,21,10,0,180.0,394.0,0.8,15.0,537.0,563.78,429.84
2016,4,21,10,15,203.0,407.0,0.8,15.0,574.0,593.04,450.03
2016,4,21,10,30,226.0,420.0,0.8,15.0,611.0,620.61,468.85
2016,4,21,10,45,196.0,434.0,0.85,15.0,602.0,597.0,450.93
2016,4,21,11,0,166.0,448.0,0.9,15.0,593.0,572.89,433.16
2016,4,21,11,15,235.5,444.0,0.9,15.0,653.5,621.75,469.16
2016,4,21,11,30,305.0,440.0,0.9,15.0,714.0,682.47,511.57
2016,4,21,11,45,318.5,431.5,0.9,15.5,719.5,668.72,500.4
2016,4,21,12,0,332.0,423.0,0.9,16.0,725.0,652.93,488.65
2016,4,21,12,15,378.5,407.5,0.9,16.0,751.0,654.78,490.51
2016,4,21,12,30,425.0,392.0,0.9,16.0,777.0,659.63,493.83
2016,4,21,12,45,674.0,255.0,0.95,16.0,857.0,697.02,523.46
2016,4,21,13,0,923.0,118.0,1.0,16.0,937.0,700.12,527.44
2016,4,21,13,15,919.5,117.0,1.0,16.0,918.5,648.9,488.64
2016,4,21,13,30,916.0,116.0,1.0,16.0,900.0,595.71,447.74
2016,4,21,13,45,670.5,227.5,1.05,16.0,792.5,507.68,381.11
2016,4,21,14,0,425.0,339.0,1.1,16.0,685.0,433.31,325.65
2016,4,21,14,15,289.5,355.5,1.1,16.0,587.5,360.97,271.88
2016,4,21,14,30,154.0,372.0,1.1,16.0,490.0,306.01,232.35
2016,4,21,14,45,271.5,332.5,1.15,16.0,526.5,289.51,214.98
2016,4,21,15,0,389.0,293.0,1.2,16.0,563.0,262.54,188.34
2016,4,21,15,15,260.5,289.5,1.2,15.5,465.5,212.17,155.93
2016,4,21,15,30,132.0,286.0,1.2,15.0,368.0,184.65,142.85
2016,4,21,15,45,131.0,263.0,1.2,15.0,339.0,165.42,136.78
2016,4,21,16,0,130.0,240.0,1.2,15.0,310.0,153.39,127.14
2016,4,21,16,15,207.0,208.5,1.15,14.5,307.0,138.26,114.95
2016,4,21,16,30,284.0,177.0,1.1,14.0,304.0,118.27,98.39
2016,4,21,16,45,269.5,156.5,1.1,14.0,265.0,106.34,88.42
2016,4,21,17,0,255.0,136.0,1.1,14.0,226.0,93.94,77.88
2016,4,21,17,15,426.5,96.0,1.0,13.5,215.5,70.01,57.05
2016,4,21,17,30,598.0,56.0,0.9,13.0,205.0,46.1,35.85
2016,4,21,17,45,519.5,48.0,0.85,12.5,155.0,39.53,29.86
2016,4,21,18,0,441.0,40.0,0.8,12.0,105.0,33.01,23.66
2016,4,21,18,15,220.5,32.5,0.8,11.5,65.0,24.74,15.43
2016,4,21,18,30,0.0,25.0,0.8,11.0,25.0,18.05,0.0
2016,4,21,18,45,0.0,12.5,0.8,10.5,12.5,9.83,0.0
2016,4,21,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.5,1.4,9.5,0.5,0.38,0.0
2016,4,22,6,0,0.0,1.0,1.5,10.0,1.0,0.75,0.0
2016,4,22,6,15,0.0,2.0,1.5,10.0,2.0,1.51,0.0
2016,4,22,6,30,0.0,3.0,1.5,10.0,3.0,2.27,0.0
2016,4,22,6,45,0.0,4.0,1.55,10.5,4.0,3.03,0.0
2016,4,22,7,0,0.0,5.0,1.6,11.0,5.0,3.79,0.0
2016,4,22,7,15,0.0,6.0,1.6,11.0,6.0,4.56,0.0
2016,4,22,7,30,0.0,7.0,1.6,11.0,7.0,5.33,0.0
2016,4,22,7,45,0.0,42.5,1.65,11.0,42.5,32.51,22.43
2016,4,22,8,0,0.0,78.0,1.7,11.0,78.0,59.94,45.74
2016,4,22,8,15,0.0,77.5,1.7,11.0,77.5,59.59,45.24
2016,4,22,8,30,0.0,77.0,1.7,11.0,77.0,59.24,44.78
2016,4,22,8,45,0.0,83.5,1.7,11.0,83.5,64.32,48.91
2016,4,22,9,0,0.0,90.0,1.7,11.0,90.0,69.42,53.04
2016,4,22,9,15,0.0,76.5,1.7,11.0,76.5,58.99,44.16
2016,4,22,9,30,0.0,63.0,1.7,11.0,63.0,48.57,35.34
2016,4,22,9,45,0.0,87.0,1.75,11.5,87.0,67.25,50.77
2016,4,22,10,0,0.0,111.0,1.8,12.0,111.0,86.51,66.47
2016,4,22,10,15,0.0,99.5,1.85,12.0,99.5,77.32,58.77
2016,4,22,10,30,0.0,88.0,1.9,12.0,88.0,68.23,51.21
2016,4,22,10,45,0.0,71.0,1.95,12.5,71.0,55.0,40.13
2016,4,22,11,0,0.0,54.0,2.0,13.0,54.0,41.82,29.13
2016,4,22,11,15,77.5,258.5,2.05,12.5,328.5,306.06,244.35
2016,4,22,11,30,155.0,463.0,2.1,12.0,603.0,554.38,432.44
2016,4,22,11,45,84.5,364.5,2.15,12.0,441.5,379.99,298.84
2016,4,22,12,0,14.0,266.0,2.2,12.0,280.0,221.81,174.69
2016,4,22,12,15,30.5,336.5,2.25,11.5,365.0,300.75,237.98
2016,4,22,12,30,47.0,407.0,2.3,11.0,450.0,366.31,289.15
2016,4,22,12,45,30.0,325.5,2.35,11.0,353.0,281.78,223.03
2016,4,22,13,0,13.0,244.0,2.4,11.0,256.0,197.52,156.34
2016,4,22,13,15,6.5,168.0,2.4,11.0,174.0,133.76,105.03
2016,4,22,13,30,0.0,92.0,2.4,11.0,92.0,71.27,53.83
2016,4,22,13,45,4.5,148.0,2.4,11.0,151.5,116.12,90.95
2016,4,22,14,0,9.0,204.0,2.4,11.0,211.0,159.24,126.12
2016,4,22,14,15,27.5,266.5,2.3,11.0,288.0,207.24,164.52
2016,4,22,14,30,46.0,329.0,2.2,11.0,365.0,248.68,196.91
2016,4,22,14,45,452.5,220.0,2.15,11.0,537.0,260.36,190.67
2016,4,22,15,0,859.0,111.0,2.1,11.0,709.0,233.62,149.38
2016,4,22,15,15,608.5,184.5,2.1,11.0,594.5,186.75,124.49
2016,4,22,15,30,358.0,258.0,2.1,11.0,480.0,174.96,133.19
2016,4,22,15,45,369.5,232.5,2.1,11.0,446.0,149.11,125.23
2016,4,22,16,0,381.0,207.0,2.1,11.0,412.0,136.36,114.67
2016,4,22,16,15,571.0,145.5,2.1,10.5,418.0,101.23,84.56
2016,4,22,16,30,761.0,84.0,2.1,10.0,424.0,72.37,59.45
2016,4,22,16,45,729.5,78.5,2.1,10.0,371.0,68.26,56.03
2016,4,22,17,0,698.0,73.0,2.1,10.0,318.0,59.14,48.01
2016,4,22,17,15,645.0,67.0,1.95,9.5,264.0,54.47,43.98
2016,4,22,17,30,592.0,61.0,1.8,9.0,210.0,49.81,39.82
2016,4,22,17,45,506.0,53.0,1.7,9.0,159.0,43.31,33.71
2016,4,22,18,0,420.0,45.0,1.6,9.0,108.0,36.91,27.47
2016,4,22,18,15,210.0,36.0,1.5,8.5,67.5,27.2,17.87
2016,4,22,18,30,0.0,27.0,1.4,8.0,27.0,19.37,0.5
2016,4,22,18,45,0.0,13.5,1.35,7.5,13.5,10.62,0.0
2016,4,22,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,5,45,159.5,19.0,1.05,7.0,37.5,121.27,76.47
2016,4,23,6,0,319.0,38.0,1.1,8.0,75.0,241.04,195.83
2016,4,23,6,15,417.5,48.5,1.15,8.0,123.0,327.92,273.75
2016,4,23,6,30,516.0,59.0,1.2,8.0,171.0,423.95,356.25
2016,4,23,6,45,575.0,67.0,1.3,8.5,223.5,498.57,417.86
2016,4,23,7,0,634.0,75.0,1.4,9.0,276.0,576.68,479.57
2016,4,23,7,15,676.5,80.5,1.35,9.0,330.5,642.05,527.7
2016,4,23,7,30,719.0,86.0,1.3,9.0,385.0,708.28,574.48
2016,4,23,7,45,539.5,140.5,1.3,9.5,381.5,635.58,516.0
2016,4,23,8,0,360.0,195.0,1.3,10.0,378.0,535.63,435.24
2016,4,23,8,15,308.0,228.5,1.3,10.5,396.0,534.2,431.23
2016,4,23,8,30,256.0,262.0,1.3,11.0,414.0,528.09,422.77
2016,4,23,8,45,562.0,182.5,1.3,11.5,550.0,753.02,593.14
2016,4,23,9,0,868.0,103.0,1.3,12.0,686.0,956.07,728.33
2016,4,23,9,15,540.5,229.5,1.25,12.0,600.5,793.63,610.38
2016,4,23,9,30,213.0,356.0,1.2,12.0,515.0,563.41,437.88
2016,4,23,9,45,326.0,340.0,1.2,12.5,594.5,675.37,521.78
2016,4,23,10,0,439.0,324.0,1.2,13.0,674.0,784.29,596.98
2016,4,23,10,15,491.5,323.0,1.2,13.0,728.0,827.2,625.01
2016,4,23,10,30,544.0,322.0,1.2,13.0,782.0,866.62,651.08
2016,4,23,10,45,466.5,356.5,1.25,13.5,758.5,812.08,610.44
2016,4,23,11,0,389.0,391.0,1.3,14.0,735.0,741.14,559.61
2016,4,23,11,15,226.5,409.0,1.3,14.0,610.0,596.1,454.37
2016,4,23,11,30,64.0,427.0,1.3,14.0,485.0,424.37,326.22
2016,4,23,11,45,52.5,413.5,1.3,14.0,461.5,395.77,305.69
2016,4,23,12,0,41.0,400.0,1.3,14.0,438.0,368.18,284.82
2016,4,23,12,15,236.0,395.5,1.3,14.0,610.5,531.37,409.9
2016,4,23,12,30,431.0,391.0,1.3,14.0,783.0,659.75,502.53
2016,4,23,12,45,235.5,388.5,1.3,14.0,602.5,488.58,375.32
2016,4,23,13,0,40.0,386.0,1.3,14.0,422.0,330.26,255.46
2016,4,23,13,15,29.5,344.5,1.3,14.0,371.0,285.53,222.16
2016,4,23,13,30,19.0,303.0,1.3,14.0,320.0,241.62,188.45
2016,4,23,13,45,91.5,355.5,1.35,14.0,431.5,311.58,242.61
2016,4,23,14,0,164.0,408.0,1.4,14.0,543.0,366.77,283.01
2016,4,23,14,15,527.5,258.5,1.45,13.5,666.0,381.19,286.49
2016,4,23,14,30,891.0,109.0,1.5,13.0,789.0,358.36,254.98
2016,4,23,14,45,646.0,199.0,1.6,13.0,679.0,292.78,206.33
2016,4,23,15,0,401.0,289.0,1.7,13.0,569.0,260.36,188.72
2016,4,23,15,15,613.5,196.5,1.7,12.5,594.0,193.77,129.14
2016,4,23,15,30,826.0,104.0,1.7,12.0,619.0,108.24,69.06
2016,4,23,15,45,580.5,160.5,1.75,12.0,509.0,108.19,89.52
2016,4,23,16,0,335.0,217.0,1.8,12.0,399.0,140.65,117.95
2016,4,23,16,15,526.5,155.0,1.8,11.5,407.5,105.91,88.27
2016,4,23,16,30,718.0,93.0,1.8,11.0,416.0,72.08,58.94
2016,4,23,16,45,679.0,87.5,1.8,11.0,362.5,68.4,55.92
2016,4,23,17,0,640.0,82.0,1.8,11.0,309.0,64.67,52.77
2016,4,23,17,15,585.5,75.0,1.75,10.5,256.5,59.58,48.41
2016,4,23,17,30,531.0,68.0,1.7,10.0,204.0,54.48,43.87
2016,4,23,17,45,443.0,59.0,1.65,9.5,154.0,47.48,37.41
2016,4,23,18,0,355.0,50.0,1.6,9.0,104.0,40.55,30.75
2016,4,23,18,15,232.5,35.5,1.55,8.5,65.0,26.96,17.76
2016,4,23,18,30,110.0,21.0,1.5,8.0,26.0,15.9,1.07
2016,4,23,18,45,55.0,10.5,1.45,8.0,13.0,8.26,0.0
2016,4,23,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
