Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,24,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,3.5,1.5,8.0,3.5,0.0,0.0
2016,4,24,5,30,0.0,7.0,1.6,8.0,7.0,5.51,0.0
2016,4,24,5,45,55.5,27.0,1.7,8.0,34.0,62.22,38.99
2016,4,24,6,0,111.0,47.0,1.8,8.0,61.0,129.3,104.13
2016,4,24,6,15,172.0,67.5,1.8,8.0,100.5,192.63,161.35
2016,4,24,6,30,233.0,88.0,1.8,8.0,140.0,261.36,222.11
2016,4,24,6,45,275.5,107.0,1.85,8.5,184.5,320.73,272.85
2016,4,24,7,0,318.0,126.0,1.9,9.0,229.0,383.18,324.39
2016,4,24,7,15,380.5,131.0,1.85,9.0,275.0,464.74,390.13
2016,4,24,7,30,443.0,136.0,1.8,9.0,321.0,534.26,444.46
2016,4,24,7,45,288.5,180.5,1.8,9.0,307.0,449.86,373.17
2016,4,24,8,0,134.0,225.0,1.8,9.0,293.0,353.62,291.75
2016,4,24,8,15,140.0,249.0,1.8,9.5,327.0,385.64,316.25
2016,4,24,8,30,146.0,273.0,1.8,10.0,361.0,417.09,339.14
2016,4,24,8,45,222.5,287.5,1.8,10.5,432.5,503.22,405.88
2016,4,24,9,0,299.0,302.0,1.8,11.0,504.0,613.47,487.58
2016,4,24,9,15,305.0,321.0,1.75,11.5,537.5,639.11,502.95
2016,4,24,9,30,311.0,340.0,1.7,12.0,571.0,662.98,517.54
2016,4,24,9,45,394.0,326.0,1.7,12.5,633.0,725.54,562.37
2016,4,24,10,0,477.0,312.0,1.7,13.0,695.0,808.16,619.17
2016,4,24,10,15,481.5,327.0,1.65,13.0,724.5,819.66,624.5
2016,4,24,10,30,486.0,342.0,1.6,13.0,754.0,828.1,628.51
2016,4,24,10,45,255.0,339.0,1.6,13.5,555.5,576.77,445.35
2016,4,24,11,0,24.0,336.0,1.6,14.0,357.0,295.77,229.93
2016,4,24,11,15,123.0,399.0,1.65,14.0,510.5,475.29,369.5
2016,4,24,11,30,222.0,462.0,1.7,14.0,664.0,609.7,467.88
2016,4,24,11,45,325.5,429.5,1.8,14.0,727.0,668.28,511.16
2016,4,24,12,0,429.0,397.0,1.9,14.0,790.0,714.32,545.45
2016,4,24,12,15,225.0,362.0,1.95,14.0,568.0,493.33,382.46
2016,4,24,12,30,21.0,327.0,2.0,14.0,346.0,272.0,211.9
2016,4,24,12,45,174.5,377.5,2.15,14.0,534.0,430.01,336.51
2016,4,24,13,0,328.0,428.0,2.3,14.0,722.0,557.16,431.25
2016,4,24,13,15,318.5,421.5,2.35,13.5,701.5,520.82,403.39
2016,4,24,13,30,309.0,415.0,2.4,13.0,681.0,484.81,376.29
2016,4,24,13,45,242.0,412.5,2.45,13.0,617.5,424.17,329.57
2016,4,24,14,0,175.0,410.0,2.5,13.0,554.0,371.93,289.34
2016,4,24,14,15,200.0,390.5,2.55,12.5,548.5,349.83,271.51
2016,4,24,14,30,225.0,371.0,2.6,12.0,543.0,325.02,250.68
2016,4,24,14,45,383.5,303.0,2.65,12.0,579.0,296.24,220.78
2016,4,24,15,0,542.0,235.0,2.7,12.0,615.0,248.07,174.21
2016,4,24,15,15,552.0,213.5,2.7,11.5,579.0,194.95,133.62
2016,4,24,15,30,562.0,192.0,2.7,11.0,543.0,140.98,102.15
2016,4,24,15,45,580.0,168.5,2.75,10.5,506.0,113.2,94.42
2016,4,24,16,0,598.0,145.0,2.8,10.0,469.0,100.9,84.17
2016,4,24,16,15,596.0,142.5,2.75,9.5,438.5,101.53,85.21
2016,4,24,16,30,594.0,140.0,2.7,9.0,408.0,99.07,83.5
2016,4,24,16,45,557.5,129.0,2.7,9.0,356.0,92.23,77.7
2016,4,24,17,0,521.0,118.0,2.7,9.0,304.0,85.18,71.62
2016,4,24,17,15,462.5,106.5,2.65,8.5,251.5,77.3,64.8
2016,4,24,17,30,404.0,95.0,2.6,8.0,199.0,69.29,57.66
2016,4,24,17,45,339.0,78.0,2.6,8.0,151.5,57.39,46.61
2016,4,24,18,0,274.0,61.0,2.6,8.0,104.0,45.25,35.1
2016,4,24,18,15,169.0,42.0,2.55,7.5,65.0,31.17,21.59
2016,4,24,18,30,64.0,23.0,2.5,7.0,26.0,17.24,3.12
2016,4,24,18,45,32.0,11.5,2.5,7.0,13.0,9.05,0.0
2016,4,24,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,4,25,5,15,42.5,5.5,1.5,4.0,6.5,0.0,0.0
2016,4,25,5,30,85.0,11.0,1.5,4.0,13.0,43.73,0.0
2016,4,25,5,45,253.0,23.0,1.55,4.5,50.0,172.08,122.87
2016,4,25,6,0,421.0,35.0,1.6,5.0,87.0,290.69,240.38
2016,4,25,6,15,513.0,43.5,1.65,5.5,137.5,376.2,317.7
2016,4,25,6,30,605.0,52.0,1.7,6.0,188.0,470.05,398.53
2016,4,25,6,45,668.0,56.5,1.75,6.5,243.5,542.75,458.96
2016,4,25,7,0,731.0,61.0,1.8,7.0,299.0,623.51,521.81
2016,4,25,7,15,768.5,65.0,1.8,7.5,354.5,687.01,567.66
2016,4,25,7,30,806.0,69.0,1.8,8.0,410.0,750.66,611.99
2016,4,25,7,45,833.0,72.5,1.85,8.5,464.0,804.62,648.23
2016,4,25,8,0,860.0,76.0,1.9,9.0,518.0,847.73,675.87
2016,4,25,8,15,879.5,79.0,1.9,9.0,569.5,890.51,703.6
2016,4,25,8,30,899.0,82.0,1.9,9.0,621.0,930.71,729.14
2016,4,25,8,45,913.5,84.5,1.9,9.5,668.0,962.76,747.43
2016,4,25,9,0,928.0,87.0,1.9,10.0,715.0,991.44,763.33
2016,4,25,9,15,939.5,88.5,1.9,10.0,757.5,1012.49,775.44
2016,4,25,9,30,951.0,90.0,1.9,10.0,800.0,1029.7,785.11
2016,4,25,9,45,958.5,92.5,1.95,10.5,836.0,1040.09,789.66
2016,4,25,10,0,966.0,95.0,2.0,11.0,872.0,1046.27,791.62
2016,4,25,10,15,972.0,96.0,2.0,11.0,901.0,1045.14,789.68
2016,4,25,10,30,978.0,97.0,2.0,11.0,930.0,1039.74,785.15
2016,4,25,10,45,982.0,98.0,2.05,11.5,951.5,1028.16,775.98
2016,4,25,11,0,986.0,99.0,2.1,12.0,973.0,1012.35,764.19
2016,4,25,11,15,988.5,99.5,2.1,12.0,986.5,990.54,749.29
2016,4,25,11,30,991.0,100.0,2.1,12.0,1000.0,964.72,731.82
2016,4,25,11,45,990.5,101.0,2.15,12.0,1005.0,932.93,710.89
2016,4,25,12,0,990.0,102.0,2.2,12.0,1010.0,897.54,687.41
2016,4,25,12,15,989.0,102.0,2.2,12.0,1006.5,857.48,660.06
2016,4,25,12,30,988.0,102.0,2.2,12.0,1003.0,814.26,629.88
2016,4,25,12,45,976.0,107.5,2.2,12.0,989.0,765.02,593.02
2016,4,25,13,0,964.0,113.0,2.2,12.0,975.0,713.76,553.82
2016,4,25,13,15,959.5,112.0,2.2,12.0,956.0,660.21,511.98
2016,4,25,13,30,955.0,111.0,2.2,12.0,937.0,604.71,467.36
2016,4,25,13,45,949.5,109.5,2.2,12.0,910.0,546.62,419.3
2016,4,25,14,0,944.0,108.0,2.2,12.0,883.0,487.15,368.57
2016,4,25,14,15,935.5,106.5,2.15,12.0,849.5,425.45,314.51
2016,4,25,14,30,927.0,105.0,2.1,12.0,816.0,363.19,258.96
2016,4,25,14,45,916.5,102.5,2.1,12.0,776.0,299.5,202.42
2016,4,25,15,0,906.0,100.0,2.1,12.0,736.0,236.04,148.4
2016,4,25,15,15,891.0,97.5,2.1,12.0,690.5,172.54,101.52
2016,4,25,15,30,876.0,95.0,2.1,12.0,645.0,110.34,71.34
2016,4,25,15,45,857.5,92.0,2.1,12.0,595.0,78.28,63.46
2016,4,25,16,0,839.0,89.0,2.1,12.0,545.0,76.38,62.05
2016,4,25,16,15,813.0,85.5,2.05,11.5,492.0,73.88,60.21
2016,4,25,16,30,787.0,82.0,2.0,11.0,439.0,71.33,58.29
2016,4,25,16,45,751.5,77.5,2.0,10.5,384.0,67.81,55.49
2016,4,25,17,0,716.0,73.0,2.0,10.0,329.0,64.25,52.59
2016,4,25,17,15,664.5,67.0,1.95,9.5,274.5,54.67,44.15
2016,4,25,17,30,613.0,61.0,1.9,9.0,220.0,49.97,39.98
2016,4,25,17,45,531.0,53.0,1.85,8.5,168.5,43.45,33.95
2016,4,25,18,0,449.0,45.0,1.8,8.0,117.0,36.99,27.75
2016,4,25,18,15,318.0,33.5,1.7,7.5,74.5,27.45,18.45
2016,4,25,18,30,187.0,22.0,1.6,7.0,32.0,18.0,4.74
2016,4,25,18,45,93.5,11.0,1.55,6.5,16.0,8.65,0.0
2016,4,25,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,6.5,0.85,6.0,6.5,0.0,0.0
2016,4,26,5,30,0.0,13.0,0.8,6.0,13.0,10.23,0.0
2016,4,26,5,45,128.5,28.5,0.8,6.5,45.0,118.91,85.64
2016,4,26,6,0,257.0,44.0,0.8,7.0,77.0,211.53,173.43
2016,4,26,6,15,329.5,58.5,0.8,7.0,121.0,282.66,237.13
2016,4,26,6,30,402.0,73.0,0.8,7.0,165.0,360.73,304.43
2016,4,26,6,45,471.0,78.0,0.85,7.5,212.5,437.88,368.04
2016,4,26,7,0,540.0,83.0,0.9,8.0,260.0,515.25,429.28
2016,4,26,7,15,451.0,118.5,0.9,8.5,284.0,502.18,415.62
2016,4,26,7,30,362.0,154.0,0.9,9.0,308.0,468.4,386.34
2016,4,26,7,45,558.0,129.5,0.9,9.5,402.0,644.37,521.4
2016,4,26,8,0,754.0,105.0,0.9,10.0,496.0,803.17,631.26
2016,4,26,8,15,776.5,109.0,0.85,10.5,545.5,842.04,651.95
2016,4,26,8,30,799.0,113.0,0.8,11.0,595.0,884.13,675.96
2016,4,26,8,45,812.5,118.0,0.8,11.5,640.0,916.33,693.72
2016,4,26,9,0,826.0,123.0,0.8,12.0,685.0,945.32,709.32
2016,4,26,9,15,838.5,125.5,0.8,12.0,725.5,967.24,721.53
2016,4,26,9,30,851.0,128.0,0.8,12.0,766.0,985.54,731.55
2016,4,26,9,45,715.0,205.5,0.8,12.5,758.5,942.36,700.59
2016,4,26,10,0,579.0,283.0,0.8,13.0,751.0,875.35,651.87
2016,4,26,10,15,565.0,304.0,0.8,13.0,773.0,874.7,650.69
2016,4,26,10,30,551.0,325.0,0.8,13.0,795.0,870.69,646.44
2016,4,26,10,45,514.0,349.0,0.85,13.5,796.0,844.65,627.04
2016,4,26,11,0,477.0,373.0,0.9,14.0,797.0,816.18,606.29
2016,4,26,11,15,675.0,264.5,0.95,14.0,874.0,881.97,655.64
2016,4,26,11,30,873.0,156.0,1.0,14.0,951.0,923.65,684.92
2016,4,26,11,45,867.0,160.5,1.05,14.0,954.0,891.94,664.14
2016,4,26,12,0,861.0,165.0,1.1,14.0,957.0,857.13,642.13
2016,4,26,12,15,635.5,283.0,1.15,14.0,867.0,751.68,566.15
2016,4,26,12,30,410.0,401.0,1.2,14.0,777.0,646.94,489.7
2016,4,26,12,45,433.0,391.0,1.3,14.0,783.5,626.97,476.92
2016,4,26,13,0,456.0,381.0,1.4,14.0,790.0,603.85,460.44
2016,4,26,13,15,652.0,269.0,1.4,13.5,841.0,603.82,461.74
2016,4,26,13,30,848.0,157.0,1.4,13.0,892.0,583.02,445.44
2016,4,26,13,45,846.5,152.0,1.45,13.0,867.5,527.9,400.91
2016,4,26,14,0,845.0,147.0,1.5,13.0,843.0,471.34,353.93
2016,4,26,14,15,835.5,144.5,1.55,13.0,810.5,412.43,303.71
2016,4,26,14,30,826.0,142.0,1.6,13.0,778.0,353.4,252.28
2016,4,26,14,45,815.0,138.5,1.65,13.0,739.5,293.43,200.06
2016,4,26,15,0,804.0,135.0,1.7,13.0,701.0,234.03,150.34
2016,4,26,15,15,787.5,131.5,1.7,12.5,657.5,174.84,107.38
2016,4,26,15,30,771.0,128.0,1.7,12.0,614.0,110.0,73.42
2016,4,26,15,45,755.5,122.0,1.75,12.0,567.0,88.1,72.01
2016,4,26,16,0,740.0,116.0,1.8,12.0,520.0,85.32,69.86
2016,4,26,16,15,711.5,111.0,1.8,11.5,469.0,82.71,67.97
2016,4,26,16,30,683.0,106.0,1.8,11.0,418.0,80.02,65.98
2016,4,26,16,45,656.0,97.0,1.8,10.5,366.5,74.48,61.42
2016,4,26,17,0,629.0,88.0,1.8,10.0,315.0,68.69,56.56
2016,4,26,17,15,575.5,80.5,1.75,9.5,262.5,63.41,52.04
2016,4,26,17,30,522.0,73.0,1.7,9.0,210.0,58.09,47.33
2016,4,26,17,45,446.0,62.5,1.65,8.5,161.0,50.14,40.02
2016,4,26,18,0,370.0,52.0,1.6,8.0,112.0,42.12,32.4
2016,4,26,18,15,252.5,38.0,1.55,7.5,72.0,28.87,19.77
2016,4,26,18,30,135.0,24.0,1.5,7.0,32.0,18.17,5.83
2016,4,26,18,45,67.5,12.0,1.45,7.0,16.0,9.44,0.0
2016,4,26,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,27,5,15,31.5,6.5,0.8,7.0,7.5,0.0,0.0
2016,4,27,5,30,63.0,13.0,0.8,7.0,15.0,36.12,0.0
2016,4,27,5,45,206.0,26.5,0.85,7.5,50.5,152.43,112.92
2016,4,27,6,0,349.0,40.0,0.9,8.0,86.0,257.06,210.47
2016,4,27,6,15,439.0,49.5,0.9,8.0,134.0,339.0,282.97
2016,4,27,6,30,529.0,59.0,0.9,8.0,182.0,429.03,359.32
2016,4,27,6,45,588.0,66.0,0.9,8.5,235.0,502.48,418.48
2016,4,27,7,0,647.0,73.0,0.9,9.0,288.0,579.37,477.52
2016,4,27,7,15,433.0,124.5,0.9,9.0,279.0,494.38,407.64
2016,4,27,7,30,219.0,176.0,0.9,9.0,270.0,379.46,313.2
2016,4,27,7,45,277.5,191.5,0.95,9.5,326.0,450.42,369.66
2016,4,27,8,0,336.0,207.0,1.0,10.0,382.0,524.11,425.0
2016,4,27,8,15,168.0,173.0,1.05,10.0,260.5,323.64,265.34
2016,4,27,8,30,0.0,139.0,1.1,10.0,139.0,110.62,87.43
2016,4,27,8,45,17.5,207.5,1.2,10.5,219.5,187.36,151.3
2016,4,27,9,0,35.0,276.0,1.3,11.0,300.0,288.21,231.51
2016,4,27,9,15,26.0,268.5,1.4,11.0,287.0,269.14,215.23
2016,4,27,9,30,17.0,261.0,1.5,11.0,274.0,231.84,185.07
2016,4,27,9,45,10.0,206.0,1.6,11.5,214.0,175.52,139.33
2016,4,27,10,0,3.0,151.0,1.7,12.0,154.0,122.05,95.48
2016,4,27,10,15,7.0,188.0,1.8,12.0,194.5,156.42,123.5
2016,4,27,10,30,11.0,225.0,1.9,12.0,235.0,190.8,151.06
2016,4,27,10,45,34.0,318.5,2.0,12.0,349.0,309.35,245.07
2016,4,27,11,0,57.0,412.0,2.1,12.0,463.0,413.74,325.0
2016,4,27,11,15,33.5,307.5,2.15,11.5,337.5,292.32,231.07
2016,4,27,11,30,10.0,203.0,2.2,11.0,212.0,169.01,133.36
2016,4,27,11,45,12.0,230.5,2.25,11.0,241.5,192.13,152.22
2016,4,27,12,0,14.0,258.0,2.3,11.0,271.0,214.79,170.27
2016,4,27,12,15,116.5,364.0,2.35,11.0,471.0,398.87,316.59
2016,4,27,12,30,219.0,470.0,2.4,11.0,671.0,548.22,429.34
2016,4,27,12,45,254.5,456.5,2.45,11.0,687.5,549.91,429.82
2016,4,27,13,0,290.0,443.0,2.5,11.0,704.0,540.16,422.47
2016,4,27,13,15,582.5,300.5,2.5,10.5,811.0,585.36,458.63
2016,4,27,13,30,875.0,158.0,2.5,10.0,918.0,596.17,465.38
2016,4,27,13,45,578.0,278.0,2.5,10.0,774.5,488.8,380.57
2016,4,27,14,0,281.0,398.0,2.5,10.0,631.0,404.43,315.85
2016,4,27,14,15,263.5,384.5,2.5,10.0,596.0,363.66,282.98
2016,4,27,14,30,246.0,371.0,2.5,10.0,561.0,329.09,254.65
2016,4,27,14,45,547.0,250.0,2.55,10.0,644.5,295.94,215.44
2016,4,27,15,0,848.0,129.0,2.6,10.0,728.0,236.27,152.37
2016,4,27,15,15,831.5,125.5,2.55,9.5,682.5,174.44,106.93
2016,4,27,15,30,815.0,122.0,2.5,9.0,637.0,114.34,77.9
2016,4,27,15,45,577.5,172.0,2.5,9.0,522.5,114.93,96.45
2016,4,27,16,0,340.0,222.0,2.5,9.0,408.0,143.31,121.63
2016,4,27,16,15,170.0,180.0,2.45,9.0,273.0,122.71,103.92
2016,4,27,16,30,0.0,138.0,2.4,9.0,138.0,101.14,85.24
2016,4,27,16,45,0.0,120.0,2.4,9.0,120.0,88.49,74.3
2016,4,27,17,0,0.0,102.0,2.4,9.0,102.0,75.73,63.1
2016,4,27,17,15,0.0,85.0,2.3,8.5,85.0,63.53,52.34
2016,4,27,17,30,0.0,68.0,2.2,8.0,68.0,51.23,41.28
2016,4,27,17,45,157.5,64.0,2.15,8.0,90.0,47.07,37.33
2016,4,27,18,0,315.0,60.0,2.1,8.0,112.0,44.85,34.88
2016,4,27,18,15,203.0,43.0,2.05,7.5,72.0,32.18,22.74
2016,4,27,18,30,91.0,26.0,2.0,7.0,32.0,19.47,7.51
2016,4,27,18,45,45.5,13.0,1.95,7.0,16.0,10.23,0.0
2016,4,27,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,5,15,33.5,7.5,1.5,6.0,8.5,5.9,0.0
2016,4,28,5,30,67.0,15.0,1.5,6.0,17.0,39.28,0.0
2016,4,28,5,45,206.0,29.0,1.55,6.5,53.5,155.58,117.9
2016,4,28,6,0,345.0,43.0,1.6,7.0,90.0,257.31,212.64
2016,4,28,6,15,434.0,53.0,1.6,7.0,138.0,339.18,285.97
2016,4,28,6,30,523.0,63.0,1.6,7.0,186.0,428.91,363.28
2016,4,28,6,45,581.0,70.0,1.6,7.5,239.0,501.48,422.92
2016,4,28,7,0,639.0,77.0,1.6,8.0,292.0,577.33,482.47
2016,4,28,7,15,680.0,82.5,1.55,8.5,345.5,641.18,529.0
2016,4,28,7,30,721.0,88.0,1.5,9.0,399.0,705.76,573.83
2016,4,28,7,45,756.5,90.0,1.45,10.0,453.0,757.53,606.53
2016,4,28,8,0,792.0,92.0,1.4,11.0,507.0,813.08,640.86
2016,4,28,8,15,813.5,95.5,1.35,11.5,557.0,856.65,666.81
2016,4,28,8,30,835.0,99.0,1.3,12.0,607.0,897.86,690.64
2016,4,28,8,45,855.0,100.0,1.3,12.5,654.0,932.07,710.03
2016,4,28,9,0,875.0,101.0,1.3,13.0,701.0,951.46,719.41
2016,4,28,9,15,887.0,103.0,1.25,13.0,742.0,972.52,730.6
2016,4,28,9,30,899.0,105.0,1.2,13.0,783.0,989.93,739.34
2016,4,28,9,45,918.0,101.0,1.2,13.5,821.0,1003.94,745.49
2016,4,28,10,0,937.0,97.0,1.2,14.0,859.0,1014.1,749.29
2016,4,28,10,15,943.5,98.5,1.2,14.0,887.5,1013.96,748.01
2016,4,28,10,30,950.0,100.0,1.2,14.0,916.0,1009.65,744.36
2016,4,28,10,45,952.5,101.5,1.2,14.5,936.5,997.41,734.43
2016,4,28,11,0,955.0,103.0,1.2,15.0,957.0,981.1,722.15
2016,4,28,11,15,958.0,103.5,1.2,15.0,970.5,960.29,708.46
2016,4,28,11,30,961.0,104.0,1.2,15.0,984.0,935.59,692.33
2016,4,28,11,45,959.5,106.0,1.25,15.5,988.5,904.68,671.7
2016,4,28,12,0,958.0,108.0,1.3,16.0,993.0,870.33,648.75
2016,4,28,12,15,958.0,108.0,1.3,16.0,990.5,832.18,623.67
2016,4,28,12,30,958.0,108.0,1.3,16.0,988.0,790.93,595.34
2016,4,28,12,45,958.0,106.0,1.35,16.0,978.0,745.12,562.83
2016,4,28,13,0,958.0,104.0,1.4,16.0,968.0,696.59,527.39
2016,4,28,13,15,955.0,103.5,1.45,16.0,950.0,644.95,488.46
2016,4,28,13,30,952.0,103.0,1.5,16.0,932.0,591.2,446.57
2016,4,28,13,45,947.0,101.5,1.55,16.0,906.0,533.87,400.48
2016,4,28,14,0,942.0,100.0,1.6,16.0,880.0,475.12,351.6
2016,4,28,14,15,934.5,98.5,1.6,15.5,847.5,414.3,299.98
2016,4,28,14,30,927.0,97.0,1.6,15.0,815.0,352.82,246.56
2016,4,28,14,45,916.0,96.0,1.6,15.0,775.5,290.46,192.04
2016,4,28,15,0,905.0,95.0,1.6,15.0,736.0,228.35,140.21
2016,4,28,15,15,892.0,92.5,1.6,14.5,691.5,165.57,95.35
2016,4,28,15,30,879.0,90.0,1.6,14.0,647.0,103.85,67.36
2016,4,28,15,45,857.5,88.5,1.65,13.5,597.5,84.17,68.16
2016,4,28,16,0,836.0,87.0,1.7,13.0,548.0,74.88,60.45
2016,4,28,16,15,811.5,84.0,1.7,12.5,496.0,72.73,58.92
2016,4,28,16,30,787.0,81.0,1.7,12.0,444.0,70.54,57.33
2016,4,28,16,45,748.0,77.5,1.7,11.5,389.0,67.68,55.12
2016,4,28,17,0,709.0,74.0,1.7,11.0,334.0,59.9,48.46
2016,4,28,17,15,659.5,68.5,1.65,10.5,280.0,55.64,44.84
2016,4,28,17,30,610.0,63.0,1.6,10.0,226.0,51.38,41.1
2016,4,28,17,45,524.0,56.0,1.6,9.5,174.0,45.64,35.84
2016,4,28,18,0,438.0,49.0,1.6,9.0,122.0,40.05,30.47
2016,4,28,18,15,314.5,37.0,1.55,8.5,79.5,30.22,21.01
2016,4,28,18,30,191.0,25.0,1.5,8.0,37.0,19.08,7.89
2016,4,28,18,45,95.5,12.5,1.45,7.5,18.5,9.83,0.0
2016,4,28,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,3.5,0.95,7.0,3.5,2.75,0.0
2016,4,29,5,30,0.0,7.0,0.9,7.0,7.0,5.31,0.0
2016,4,29,5,45,0.0,22.5,0.9,7.0,22.5,17.18,8.32
2016,4,29,6,0,0.0,38.0,0.9,7.0,38.0,30.39,20.59
2016,4,29,6,15,0.0,59.0,0.9,7.0,59.0,49.65,37.81
2016,4,29,6,30,0.0,80.0,0.9,7.0,80.0,68.37,54.41
2016,4,29,6,45,9.0,100.5,0.9,7.5,103.5,92.21,75.26
2016,4,29,7,0,18.0,121.0,0.9,8.0,127.0,116.63,96.19
2016,4,29,7,15,40.0,148.5,0.9,8.0,165.5,172.44,143.76
2016,4,29,7,30,62.0,176.0,0.9,8.0,204.0,218.3,181.86
2016,4,29,7,45,51.0,193.0,0.95,8.5,217.5,225.8,186.5
2016,4,29,8,0,40.0,210.0,1.0,9.0,231.0,232.48,190.56
2016,4,29,8,15,23.0,196.5,1.0,9.0,209.0,184.4,150.16
2016,4,29,8,30,6.0,183.0,1.0,9.0,187.0,155.14,125.17
2016,4,29,8,45,11.0,210.0,1.0,9.5,217.5,183.22,147.81
2016,4,29,9,0,16.0,237.0,1.0,10.0,248.0,211.35,169.92
2016,4,29,9,15,37.0,287.5,1.0,10.0,315.0,298.09,238.87
2016,4,29,9,30,58.0,338.0,1.0,10.0,382.0,366.98,291.74
2016,4,29,9,45,40.0,319.5,1.0,10.5,350.5,327.47,259.25
2016,4,29,10,0,22.0,301.0,1.0,11.0,319.0,269.18,212.84
2016,4,29,10,15,28.5,329.5,1.0,11.0,353.5,320.0,252.36
2016,4,29,10,30,35.0,358.0,1.0,11.0,388.0,350.08,274.86
2016,4,29,10,45,172.0,396.0,1.0,11.5,549.5,529.26,411.32
2016,4,29,11,0,309.0,434.0,1.0,12.0,711.0,699.15,531.63
2016,4,29,11,15,181.0,427.5,1.05,12.5,590.5,548.58,419.73
2016,4,29,11,30,53.0,421.0,1.1,13.0,470.0,405.57,312.41
2016,4,29,11,45,228.5,415.0,1.15,13.5,626.5,567.58,435.66
2016,4,29,12,0,404.0,409.0,1.2,14.0,783.0,686.61,520.54
2016,4,29,12,15,444.5,403.0,1.2,14.0,813.5,696.58,525.97
2016,4,29,12,30,485.0,397.0,1.2,14.0,844.0,693.07,523.09
2016,4,29,12,45,698.5,263.0,1.3,14.0,898.5,703.56,534.0
2016,4,29,13,0,912.0,129.0,1.4,14.0,953.0,684.82,522.73
2016,4,29,13,15,909.0,128.0,1.4,13.5,935.5,634.73,484.87
2016,4,29,13,30,906.0,127.0,1.4,13.0,918.0,582.68,444.48
2016,4,29,13,45,578.0,267.0,1.45,13.0,766.0,477.21,363.98
2016,4,29,14,0,250.0,407.0,1.5,13.0,614.0,395.25,303.31
2016,4,29,14,15,563.5,264.5,1.5,13.0,708.0,389.77,291.61
2016,4,29,14,30,877.0,122.0,1.5,13.0,802.0,353.14,249.78
2016,4,29,14,45,866.0,119.5,1.55,13.0,763.0,287.95,193.18
2016,4,29,15,0,855.0,117.0,1.6,13.0,724.0,226.58,141.98
2016,4,29,15,15,840.0,114.0,1.6,12.5,680.0,165.16,97.98
2016,4,29,15,30,825.0,111.0,1.6,12.0,636.0,105.25,70.47
2016,4,29,15,45,798.5,110.0,1.65,12.0,586.0,88.48,72.31
2016,4,29,16,0,772.0,109.0,1.7,12.0,536.0,88.32,72.44
2016,4,29,16,15,745.0,104.5,1.7,11.5,484.5,79.05,64.69
2016,4,29,16,30,718.0,100.0,1.7,11.0,433.0,76.51,62.83
2016,4,29,16,45,673.5,96.0,1.7,10.5,378.5,73.94,60.91
2016,4,29,17,0,629.0,92.0,1.7,10.0,324.0,71.42,58.98
2016,4,29,17,15,576.5,84.5,1.7,9.5,271.5,66.25,54.59
2016,4,29,17,30,524.0,77.0,1.7,9.0,219.0,61.04,50.01
2016,4,29,17,45,438.0,68.0,1.7,9.0,168.5,54.28,43.73
2016,4,29,18,0,352.0,59.0,1.7,9.0,118.0,44.44,34.43
2016,4,29,18,15,237.5,43.5,1.7,8.5,77.5,32.72,23.26
2016,4,29,18,30,123.0,28.0,1.7,8.0,37.0,21.05,9.9
2016,4,29,18,45,61.5,14.0,1.7,8.0,18.5,11.02,0.0
2016,4,29,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,30,5,15,77.0,8.0,1.4,7.5,11.0,33.59,0.0
2016,4,30,5,30,154.0,16.0,1.4,8.0,22.0,96.51,0.0
2016,4,30,5,45,286.5,28.5,1.45,8.5,61.5,194.08,149.9
2016,4,30,6,0,419.0,41.0,1.5,9.0,101.0,292.97,240.64
2016,4,30,6,15,504.0,49.5,1.45,9.5,151.0,374.13,311.85
2016,4,30,6,30,589.0,58.0,1.4,10.0,201.0,462.64,385.85
2016,4,30,6,45,641.5,65.0,1.35,10.5,255.0,534.09,442.79
2016,4,30,7,0,694.0,72.0,1.3,11.0,309.0,608.28,499.0
2016,4,30,7,15,732.0,76.5,1.3,11.5,364.0,666.7,539.86
2016,4,30,7,30,770.0,81.0,1.3,12.0,419.0,729.58,582.58
2016,4,30,7,45,797.5,85.0,1.3,12.5,472.5,782.92,617.02
2016,4,30,8,0,825.0,89.0,1.3,13.0,526.0,834.86,649.61
2016,4,30,8,15,845.0,92.0,1.3,13.0,576.5,877.19,676.07
2016,4,30,8,30,865.0,95.0,1.3,13.0,627.0,916.98,700.54
2016,4,30,8,45,879.0,98.0,1.3,13.5,673.0,937.12,710.29
2016,4,30,9,0,893.0,101.0,1.3,14.0,719.0,964.73,725.24
2016,4,30,9,15,904.0,103.0,1.3,14.5,759.5,984.9,735.12
2016,4,30,9,30,915.0,105.0,1.3,15.0,800.0,1001.34,742.68
2016,4,30,9,45,929.0,103.5,1.3,15.5,836.5,1013.1,747.33
2016,4,30,10,0,943.0,102.0,1.3,16.0,873.0,1020.93,749.61
2016,4,30,10,15,948.5,103.0,1.3,16.0,901.0,1019.1,747.31
2016,4,30,10,30,954.0,104.0,1.3,16.0,929.0,1013.13,742.63
2016,4,30,10,45,957.0,105.5,1.35,16.0,949.0,1001.16,735.16
2016,4,30,11,0,960.0,107.0,1.4,16.0,969.0,985.09,725.2
2016,4,30,11,15,962.0,107.5,1.4,16.0,981.5,963.18,710.74
2016,4,30,11,30,964.0,108.0,1.4,16.0,994.0,937.41,693.89
2016,4,30,11,45,964.5,108.0,1.4,16.5,999.0,906.23,672.24
2016,4,30,12,0,965.0,108.0,1.4,17.0,1004.0,871.58,648.36
2016,4,30,12,15,964.0,108.0,1.4,17.0,1000.5,832.47,622.65
2016,4,30,12,30,963.0,108.0,1.4,17.0,997.0,790.32,593.55
2016,4,30,12,45,961.5,107.0,1.4,17.0,986.0,744.18,560.25
2016,4,30,13,0,960.0,106.0,1.4,17.0,975.0,695.44,524.22
2016,4,30,13,15,956.0,105.0,1.4,17.0,956.0,642.83,484.33
2016,4,30,13,30,952.0,104.0,1.4,17.0,937.0,588.24,441.71
2016,4,30,13,45,946.5,102.5,1.4,17.5,910.5,530.82,394.79
2016,4,30,14,0,941.0,101.0,1.4,18.0,884.0,472.05,345.44
2016,4,30,14,15,933.0,99.5,1.4,18.0,850.5,411.27,293.86
2016,4,30,14,30,925.0,98.0,1.4,18.0,817.0,349.91,240.77
2016,4,30,14,45,915.0,95.5,1.45,18.0,777.5,287.07,186.77
2016,4,30,15,0,905.0,93.0,1.5,18.0,738.0,224.44,135.4
2016,4,30,15,15,891.5,91.0,1.5,17.5,693.5,162.18,91.93
2016,4,30,15,30,878.0,89.0,1.5,17.0,649.0,101.02,65.58
2016,4,30,15,45,861.0,85.5,1.5,17.0,600.0,82.45,65.72
2016,4,30,16,0,844.0,82.0,1.5,17.0,551.0,79.5,63.44
2016,4,30,16,15,820.0,79.0,1.45,16.5,499.0,69.42,55.08
2016,4,30,16,30,796.0,76.0,1.4,16.0,447.0,67.1,53.4
2016,4,30,16,45,765.5,71.5,1.4,15.5,393.0,63.51,50.57
2016,4,30,17,0,735.0,67.0,1.4,15.0,339.0,59.85,47.62
2016,4,30,17,15,688.5,62.0,1.35,14.5,285.5,55.51,44.0
2016,4,30,17,30,642.0,57.0,1.3,14.0,232.0,47.23,36.75
2016,4,30,17,45,573.5,50.0,1.3,13.5,180.5,41.43,31.53
2016,4,30,18,0,505.0,43.0,1.3,13.0,129.0,35.67,26.14
2016,4,30,18,15,387.0,33.0,1.25,12.5,85.5,27.23,18.15
2016,4,30,18,30,269.0,23.0,1.2,12.0,42.0,18.91,8.58
2016,4,30,18,45,134.5,11.5,1.15,11.5,21.0,9.05,0.0
2016,4,30,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,1,5,15,91.0,8.0,0.9,8.5,12.5,38.46,0.0
2016,5,1,5,30,182.0,16.0,0.8,9.0,25.0,108.61,10.64
2016,5,1,5,45,319.0,27.0,0.7,9.5,64.5,206.91,160.0
2016,5,1,6,0,456.0,38.0,0.6,10.0,104.0,308.2,250.36
2016,5,1,6,15,536.5,45.5,0.6,10.5,154.0,387.11,318.1
2016,5,1,6,30,617.0,53.0,0.6,11.0,204.0,472.92,388.14
2016,5,1,6,45,668.5,58.0,0.6,11.5,258.0,539.0,439.65
2016,5,1,7,0,720.0,63.0,0.6,12.0,312.0,611.26,492.69
2016,5,1,7,15,755.0,67.5,0.6,12.5,366.0,672.34,534.1
2016,5,1,7,30,790.0,72.0,0.6,13.0,420.0,733.41,574.04
2016,5,1,7,45,815.5,75.0,0.6,14.0,473.0,784.35,604.49
2016,5,1,8,0,841.0,78.0,0.6,15.0,526.0,824.56,626.8
2016,5,1,8,15,860.0,80.5,0.65,15.5,576.0,865.24,651.14
2016,5,1,8,30,879.0,83.0,0.7,16.0,626.0,903.41,673.46
2016,5,1,8,45,892.5,85.5,0.75,16.5,671.5,933.66,690.44
2016,5,1,9,0,906.0,88.0,0.8,17.0,717.0,960.61,705.3
2016,5,1,9,15,916.5,90.0,0.8,17.5,758.0,980.62,714.72
2016,5,1,9,30,927.0,92.0,0.8,18.0,799.0,996.86,721.87
2016,5,1,9,45,932.0,95.0,0.85,18.5,832.5,1004.96,725.11
2016,5,1,10,0,937.0,98.0,0.9,19.0,866.0,1008.96,726.02
2016,5,1,10,15,943.0,99.5,0.95,19.0,894.0,1008.21,725.53
2016,5,1,10,30,949.0,101.0,1.0,19.0,922.0,1003.31,722.63
2016,5,1,10,45,951.0,103.0,1.05,19.0,942.0,991.02,715.24
2016,5,1,11,0,953.0,105.0,1.1,19.0,962.0,974.67,705.43
2016,5,1,11,15,955.0,105.5,1.1,19.0,975.0,952.96,691.42
2016,5,1,11,30,957.0,106.0,1.1,19.0,988.0,927.43,675.06
2016,5,1,11,45,955.5,108.0,1.15,19.0,992.5,896.62,656.11
2016,5,1,12,0,954.0,110.0,1.2,19.0,997.0,862.41,634.82
2016,5,1,12,15,953.5,110.0,1.2,19.0,994.0,824.08,609.94
2016,5,1,12,30,953.0,110.0,1.2,19.0,991.0,782.73,581.56
2016,5,1,12,45,948.5,111.0,1.2,19.0,979.5,736.61,548.63
2016,5,1,13,0,944.0,112.0,1.2,19.0,968.0,688.14,513.2
2016,5,1,13,15,940.5,111.0,1.2,19.0,950.0,636.58,474.56
2016,5,1,13,30,937.0,110.0,1.2,19.0,932.0,583.05,433.21
2016,5,1,13,45,928.5,110.5,1.2,19.0,905.0,526.47,388.23
2016,5,1,14,0,920.0,111.0,1.2,19.0,878.0,468.85,340.96
2016,5,1,14,15,912.0,109.5,1.15,18.5,845.5,409.23,291.14
2016,5,1,14,30,904.0,108.0,1.1,18.0,813.0,349.05,239.79
2016,5,1,14,45,890.0,107.5,1.1,18.0,773.5,287.82,187.58
2016,5,1,15,0,876.0,107.0,1.1,18.0,734.0,227.21,138.41
2016,5,1,15,15,861.5,104.5,1.05,17.5,689.5,166.19,96.27
2016,5,1,15,30,847.0,102.0,1.0,17.0,645.0,98.25,64.3
2016,5,1,15,45,824.5,100.5,1.0,17.0,595.5,82.78,65.97
2016,5,1,16,0,802.0,99.0,1.0,17.0,546.0,82.08,65.62
2016,5,1,16,15,776.0,95.0,0.95,16.5,494.0,79.56,63.82
2016,5,1,16,30,750.0,91.0,0.9,16.0,442.0,76.96,61.94
2016,5,1,16,45,710.5,87.0,0.9,16.0,387.5,68.32,54.65
2016,5,1,17,0,671.0,83.0,0.9,16.0,333.0,65.56,52.44
2016,5,1,17,15,620.5,76.5,0.85,15.0,280.0,60.85,48.63
2016,5,1,17,30,570.0,70.0,0.8,14.0,227.0,56.11,44.66
2016,5,1,17,45,492.0,61.5,0.8,13.5,176.0,49.53,38.77
2016,5,1,18,0,414.0,53.0,0.8,13.0,125.0,42.98,32.66
2016,5,1,18,15,299.0,40.0,0.85,12.5,83.0,32.5,22.8
2016,5,1,18,30,184.0,27.0,0.9,12.0,41.0,20.54,10.22
2016,5,1,18,45,92.0,13.5,0.95,11.5,20.5,10.62,0.0
2016,5,1,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,2,5,15,49.5,9.5,0.6,8.0,12.0,24.92,0.0
2016,5,2,5,30,99.0,19.0,0.5,8.0,24.0,76.4,17.63
2016,5,2,5,45,220.0,33.5,0.4,8.5,61.5,164.86,128.37
2016,5,2,6,0,341.0,48.0,0.3,9.0,99.0,255.3,208.34
2016,5,2,6,15,423.5,58.5,0.25,9.5,147.0,336.18,276.98
2016,5,2,6,30,506.0,69.0,0.2,10.0,195.0,421.46,346.11
2016,5,2,6,45,558.0,77.5,0.2,10.5,246.5,490.61,399.73
2016,5,2,7,0,610.0,86.0,0.2,11.0,298.0,562.53,453.0
2016,5,2,7,15,649.5,92.0,0.2,11.5,351.0,624.42,496.47
2016,5,2,7,30,689.0,98.0,0.2,12.0,404.0,686.93,537.75
2016,5,2,7,45,718.0,102.5,0.2,12.5,455.5,739.15,570.44
2016,5,2,8,0,747.0,107.0,0.2,13.0,507.0,790.34,601.63
2016,5,2,8,15,768.5,111.0,0.2,13.5,556.0,827.85,622.9
2016,5,2,8,30,790.0,115.0,0.2,14.0,605.0,868.25,645.89
2016,5,2,8,45,807.5,118.0,0.25,15.0,650.0,901.3,663.37
2016,5,2,9,0,825.0,121.0,0.3,16.0,695.0,931.33,678.87
2016,5,2,9,15,837.5,123.5,0.3,16.5,735.0,952.81,689.13
2016,5,2,9,30,850.0,126.0,0.3,17.0,775.0,970.71,697.28
2016,5,2,9,45,870.5,121.5,0.35,17.5,812.0,971.53,696.03
2016,5,2,10,0,891.0,117.0,0.4,18.0,849.0,982.36,701.46
2016,5,2,10,15,897.5,118.5,0.45,18.5,876.5,981.93,699.88
2016,5,2,10,30,904.0,120.0,0.5,19.0,904.0,977.52,696.17
2016,5,2,10,45,907.0,122.0,0.55,19.5,924.0,966.33,688.45
2016,5,2,11,0,910.0,124.0,0.6,20.0,944.0,951.22,678.48
2016,5,2,11,15,912.5,124.5,0.65,20.0,957.0,930.49,666.38
2016,5,2,11,30,915.0,125.0,0.7,20.0,970.0,906.09,651.99
2016,5,2,11,45,912.5,127.5,0.75,20.0,973.5,875.67,633.71
2016,5,2,12,0,910.0,130.0,0.8,20.0,977.0,842.07,613.27
2016,5,2,12,15,909.0,130.0,0.8,20.0,974.0,804.64,589.14
2016,5,2,12,30,908.0,130.0,0.8,20.0,971.0,764.38,561.4
2016,5,2,12,45,901.0,132.0,0.85,20.0,958.5,718.96,530.09
2016,5,2,13,0,894.0,134.0,0.9,20.0,946.0,671.52,496.43
2016,5,2,13,15,889.0,133.0,0.95,19.5,927.5,621.29,460.58
2016,5,2,13,30,884.0,132.0,1.0,19.0,909.0,569.39,422.02
2016,5,2,13,45,874.0,132.5,1.05,19.0,882.0,514.67,379.08
2016,5,2,14,0,864.0,133.0,1.1,19.0,855.0,459.17,334.03
2016,5,2,14,15,854.5,131.0,1.1,18.5,822.5,401.71,286.45
2016,5,2,14,30,845.0,129.0,1.1,18.0,790.0,340.89,235.26
2016,5,2,14,45,712.0,179.5,1.1,18.0,717.5,283.06,190.58
2016,5,2,15,0,579.0,230.0,1.1,18.0,645.0,242.47,162.81
2016,5,2,15,15,490.0,243.0,1.05,17.5,579.5,196.99,134.62
2016,5,2,15,30,401.0,256.0,1.0,17.0,514.0,168.8,126.78
2016,5,2,15,45,347.0,246.0,1.0,17.0,457.0,155.15,126.86
2016,5,2,16,0,293.0,236.0,1.0,17.0,400.0,149.4,122.51
2016,5,2,16,15,265.5,215.5,0.95,16.5,353.5,138.53,114.0
2016,5,2,16,30,238.0,195.0,0.9,16.0,307.0,127.24,105.03
2016,5,2,16,45,416.5,146.0,0.85,15.5,314.0,99.94,82.14
2016,5,2,17,0,595.0,97.0,0.8,15.0,321.0,74.31,60.26
2016,5,2,17,15,544.0,89.0,0.75,14.0,269.5,68.98,56.01
2016,5,2,17,30,493.0,81.0,0.7,13.0,218.0,63.58,51.48
2016,5,2,17,45,416.0,70.5,0.7,12.5,169.0,53.02,42.04
2016,5,2,18,0,339.0,60.0,0.7,12.0,120.0,45.06,34.67
2016,5,2,18,15,238.5,44.5,0.65,11.5,80.0,33.45,23.8
2016,5,2,18,30,138.0,29.0,0.6,11.0,40.0,21.84,11.65
2016,5,2,18,45,69.0,14.5,0.55,10.5,20.0,11.41,0.0
2016,5,2,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,8.0,0.5,7.5,8.0,6.29,0.0
2016,5,3,5,30,0.0,16.0,0.5,8.0,16.0,12.21,0.0
2016,5,3,5,45,30.5,36.0,0.5,8.5,40.5,50.71,36.61
2016,5,3,6,0,61.0,56.0,0.5,9.0,65.0,97.54,78.22
2016,5,3,6,15,85.0,78.5,0.45,9.0,96.5,138.09,114.13
2016,5,3,6,30,109.0,101.0,0.4,9.0,128.0,180.11,150.54
2016,5,3,6,45,132.5,121.0,0.4,9.5,162.0,220.21,184.13
2016,5,3,7,0,156.0,141.0,0.4,10.0,196.0,261.96,218.03
2016,5,3,7,15,252.5,153.5,0.35,10.5,259.0,367.59,302.66
2016,5,3,7,30,349.0,166.0,0.3,11.0,322.0,464.8,376.48
2016,5,3,7,45,384.5,181.5,0.25,11.5,372.5,540.49,429.54
2016,5,3,8,0,420.0,197.0,0.2,12.0,423.0,598.31,468.3
2016,5,3,8,15,456.0,205.0,0.2,12.5,471.5,648.83,501.68
2016,5,3,8,30,492.0,213.0,0.2,13.0,520.0,698.98,534.03
2016,5,3,8,45,433.5,254.0,0.25,14.0,538.5,694.92,525.94
2016,5,3,9,0,375.0,295.0,0.3,15.0,557.0,666.08,502.25
2016,5,3,9,15,291.5,333.5,0.35,15.5,544.5,627.97,472.55
2016,5,3,9,30,208.0,372.0,0.4,16.0,532.0,564.24,425.22
2016,5,3,9,45,117.5,345.5,0.45,16.5,437.0,447.05,339.55
2016,5,3,10,0,27.0,319.0,0.5,17.0,342.0,309.71,236.4
2016,5,3,10,15,71.0,376.5,0.5,17.0,438.5,403.84,307.81
2016,5,3,10,30,115.0,434.0,0.5,17.0,535.0,516.14,387.62
2016,5,3,10,45,248.0,420.0,0.55,17.5,642.5,636.87,472.78
2016,5,3,11,0,381.0,406.0,0.6,18.0,750.0,732.74,537.98
2016,5,3,11,15,419.0,405.0,0.6,17.5,789.0,762.26,557.11
2016,5,3,11,30,457.0,404.0,0.6,17.0,828.0,774.57,565.9
2016,5,3,11,45,365.5,436.0,0.65,17.0,775.5,694.0,510.47
2016,5,3,12,0,274.0,468.0,0.7,17.0,723.0,627.4,464.3
2016,5,3,12,15,356.0,437.0,0.7,16.5,768.0,644.07,478.57
2016,5,3,12,30,438.0,406.0,0.7,16.0,813.0,659.58,490.48
2016,5,3,12,45,441.0,399.0,0.75,16.0,805.0,627.07,467.59
2016,5,3,13,0,444.0,392.0,0.8,16.0,797.0,593.16,443.72
2016,5,3,13,15,453.5,379.5,0.85,16.0,786.0,557.91,418.29
2016,5,3,13,30,463.0,367.0,0.9,16.0,775.0,521.0,390.83
2016,5,3,13,45,458.5,353.0,0.95,16.0,747.5,474.97,355.94
2016,5,3,14,0,454.0,339.0,1.0,16.0,720.0,429.01,320.16
2016,5,3,14,15,463.0,320.0,1.0,15.5,695.5,384.87,284.86
2016,5,3,14,30,472.0,301.0,1.0,15.0,671.0,339.59,247.76
2016,5,3,14,45,465.5,286.5,1.0,15.0,636.5,292.36,209.06
2016,5,3,15,0,459.0,272.0,1.0,15.0,602.0,245.92,172.3
2016,5,3,15,15,604.0,204.0,0.95,14.5,610.0,185.83,123.02
2016,5,3,15,30,749.0,136.0,0.9,14.0,618.0,106.22,73.86
2016,5,3,15,45,545.0,181.5,0.9,14.0,518.5,118.39,97.28
2016,5,3,16,0,341.0,227.0,0.9,14.0,419.0,145.81,120.94
2016,5,3,16,15,385.0,195.0,0.85,13.5,392.5,130.07,108.02
2016,5,3,16,30,429.0,163.0,0.8,13.0,366.0,109.27,90.69
2016,5,3,16,45,360.0,152.5,0.8,12.5,309.0,105.72,88.17
2016,5,3,17,0,291.0,142.0,0.8,12.0,252.0,98.21,82.06
2016,5,3,17,15,371.5,115.5,0.75,11.5,233.5,81.66,67.8
2016,5,3,17,30,452.0,89.0,0.7,11.0,215.0,65.8,53.86
2016,5,3,17,45,389.0,75.5,0.7,11.0,168.0,56.14,45.11
2016,5,3,18,0,326.0,62.0,0.7,11.0,121.0,46.34,35.98
2016,5,3,18,15,229.0,46.0,0.65,10.5,81.0,34.46,24.84
2016,5,3,18,30,132.0,30.0,0.6,10.0,41.0,22.54,12.57
2016,5,3,18,45,66.0,15.0,0.55,10.0,20.5,11.8,0.0
2016,5,3,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
