Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,4,2,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,4,5,15,2.5,9.5,0.7,8.0,9.5,8.35,0.0
2016,5,4,5,30,5.0,19.0,0.7,8.0,19.0,17.17,3.14
2016,5,4,5,45,58.5,39.5,0.7,8.5,48.0,76.59,58.22
2016,5,4,6,0,112.0,60.0,0.7,9.0,77.0,128.95,105.03
2016,5,4,6,15,150.5,81.0,0.65,9.0,114.0,189.4,157.91
2016,5,4,6,30,189.0,102.0,0.6,9.0,151.0,242.76,203.71
2016,5,4,6,45,232.5,117.0,0.6,9.0,190.5,294.99,247.52
2016,5,4,7,0,276.0,132.0,0.6,9.0,230.0,350.69,292.8
2016,5,4,7,15,161.0,155.0,0.55,9.0,214.5,283.38,235.36
2016,5,4,7,30,46.0,178.0,0.5,9.0,199.0,204.89,168.13
2016,5,4,7,45,36.5,191.0,0.45,9.5,209.0,208.81,170.49
2016,5,4,8,0,27.0,204.0,0.4,10.0,219.0,212.23,171.87
2016,5,4,8,15,78.5,246.0,0.35,10.5,294.0,299.92,241.97
2016,5,4,8,30,130.0,288.0,0.3,11.0,369.0,410.01,325.19
2016,5,4,8,45,88.0,292.5,0.3,11.5,349.5,353.77,278.99
2016,5,4,9,0,46.0,297.0,0.3,12.0,330.0,316.71,248.66
2016,5,4,9,15,46.5,314.5,0.35,12.0,349.0,332.21,260.38
2016,5,4,9,30,47.0,332.0,0.4,12.0,368.0,347.33,271.32
2016,5,4,9,45,43.5,341.5,0.45,12.5,376.5,350.2,272.42
2016,5,4,10,0,40.0,351.0,0.5,13.0,385.0,352.81,273.48
2016,5,4,10,15,53.5,380.5,0.5,13.0,427.0,390.61,301.52
2016,5,4,10,30,67.0,410.0,0.5,13.0,469.0,427.27,328.02
2016,5,4,10,45,74.0,425.5,0.55,13.5,492.0,443.22,338.76
2016,5,4,11,0,81.0,441.0,0.6,14.0,515.0,458.12,348.89
2016,5,4,11,15,120.5,459.5,0.65,14.5,571.0,519.49,392.98
2016,5,4,11,30,160.0,478.0,0.7,15.0,627.0,559.55,420.83
2016,5,4,11,45,176.5,480.5,0.75,15.5,645.5,562.99,422.5
2016,5,4,12,0,193.0,483.0,0.8,16.0,664.0,564.3,423.01
2016,5,4,12,15,244.5,471.5,0.85,16.0,699.5,578.29,433.91
2016,5,4,12,30,296.0,460.0,0.9,16.0,735.0,594.49,445.8
2016,5,4,12,45,348.0,431.0,0.95,16.0,751.0,584.15,439.0
2016,5,4,13,0,400.0,402.0,1.0,16.0,767.0,569.2,428.61
2016,5,4,13,15,427.5,386.0,1.05,16.0,769.0,546.12,411.46
2016,5,4,13,30,455.0,370.0,1.1,16.0,771.0,517.51,389.64
2016,5,4,13,45,435.0,362.0,1.15,16.0,737.0,468.67,352.47
2016,5,4,14,0,415.0,354.0,1.2,16.0,703.0,421.46,315.87
2016,5,4,14,15,365.5,358.0,1.2,15.5,657.0,376.46,281.26
2016,5,4,14,30,316.0,362.0,1.2,15.0,611.0,334.15,248.86
2016,5,4,14,45,364.0,327.5,1.25,15.0,600.5,297.09,217.05
2016,5,4,15,0,412.0,293.0,1.3,15.0,590.0,249.28,177.28
2016,5,4,15,15,363.5,286.5,1.3,14.5,537.0,212.76,153.78
2016,5,4,15,30,315.0,280.0,1.3,14.0,484.0,176.33,135.85
2016,5,4,15,45,297.0,260.5,1.3,14.0,441.0,161.14,133.48
2016,5,4,16,0,279.0,241.0,1.3,14.0,398.0,151.59,125.86
2016,5,4,16,15,151.5,208.0,1.25,13.5,292.5,137.5,114.51
2016,5,4,16,30,24.0,175.0,1.2,13.0,187.0,125.15,104.52
2016,5,4,16,45,12.0,136.5,1.15,12.5,142.5,99.69,82.91
2016,5,4,17,0,0.0,98.0,1.1,12.0,98.0,73.34,60.13
2016,5,4,17,15,0.0,82.5,1.0,11.5,82.5,62.11,50.43
2016,5,4,17,30,0.0,67.0,0.9,11.0,67.0,50.8,40.43
2016,5,4,17,45,0.0,52.5,0.85,11.0,52.5,40.09,30.71
2016,5,4,18,0,0.0,38.0,0.8,11.0,38.0,29.04,20.53
2016,5,4,18,15,0.0,25.5,0.75,10.5,25.5,19.44,11.62
2016,5,4,18,30,0.0,13.0,0.7,10.0,13.0,9.88,2.45
2016,5,4,18,45,0.0,6.5,0.65,9.5,6.5,5.11,0.0
2016,5,4,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,2.5,0.6,8.5,2.5,1.97,0.0
2016,5,5,5,30,0.0,5.0,0.6,9.0,5.0,3.78,0.0
2016,5,5,5,45,0.0,12.5,0.6,9.5,12.5,9.48,2.31
2016,5,5,6,0,0.0,20.0,0.6,10.0,20.0,15.21,7.48
2016,5,5,6,15,0.0,29.0,0.6,10.0,29.0,22.1,13.64
2016,5,5,6,30,0.0,38.0,0.6,10.0,38.0,29.0,19.76
2016,5,5,6,45,0.0,47.5,0.6,10.0,47.5,36.31,26.13
2016,5,5,7,0,0.0,57.0,0.6,10.0,57.0,43.65,32.42
2016,5,5,7,15,0.0,75.0,0.6,10.0,75.0,57.58,44.3
2016,5,5,7,30,0.0,93.0,0.6,10.0,93.0,72.49,56.83
2016,5,5,7,45,0.0,110.0,0.65,10.5,110.0,86.68,68.46
2016,5,5,8,0,0.0,127.0,0.7,11.0,127.0,100.89,79.93
2016,5,5,8,15,0.0,122.0,0.7,11.5,122.0,96.04,75.43
2016,5,5,8,30,0.0,117.0,0.7,12.0,117.0,91.52,71.31
2016,5,5,8,45,0.0,123.5,0.7,12.5,123.5,96.79,75.31
2016,5,5,9,0,0.0,130.0,0.7,13.0,130.0,102.06,79.27
2016,5,5,9,15,4.0,163.0,0.7,13.0,166.0,133.31,104.65
2016,5,5,9,30,8.0,196.0,0.7,13.0,202.0,164.82,129.78
2016,5,5,9,45,17.5,259.5,0.7,13.5,273.5,228.22,179.48
2016,5,5,10,0,27.0,323.0,0.7,14.0,345.0,312.77,243.66
2016,5,5,10,15,49.5,369.5,0.7,14.0,412.0,375.62,290.55
2016,5,5,10,30,72.0,416.0,0.7,14.0,479.0,437.09,335.45
2016,5,5,10,45,119.5,440.5,0.75,14.5,548.5,517.43,393.36
2016,5,5,11,0,167.0,465.0,0.8,15.0,618.0,574.7,433.42
2016,5,5,11,15,94.5,403.5,0.8,15.0,490.5,428.75,326.81
2016,5,5,11,30,22.0,342.0,0.8,15.0,363.0,292.49,224.75
2016,5,5,11,45,35.5,383.5,0.8,15.0,417.0,349.34,268.45
2016,5,5,12,0,49.0,425.0,0.8,15.0,471.0,389.77,298.04
2016,5,5,12,15,70.0,444.5,0.8,15.0,510.0,414.79,316.36
2016,5,5,12,30,91.0,464.0,0.8,15.0,549.0,436.95,332.47
2016,5,5,12,45,96.0,454.5,0.8,15.0,543.5,422.65,321.8
2016,5,5,13,0,101.0,445.0,0.8,15.0,538.0,407.85,310.98
2016,5,5,13,15,67.0,404.5,0.8,15.0,466.0,347.47,266.09
2016,5,5,13,30,33.0,364.0,0.8,15.0,394.0,291.85,224.57
2016,5,5,13,45,110.0,393.0,0.85,15.0,486.5,340.35,261.19
2016,5,5,14,0,187.0,422.0,0.9,15.0,579.0,376.45,286.27
2016,5,5,14,15,191.5,401.5,0.9,14.5,557.5,345.89,262.38
2016,5,5,14,30,196.0,381.0,0.9,14.0,536.0,315.13,238.37
2016,5,5,14,45,111.0,328.5,0.9,14.0,415.5,245.67,187.45
2016,5,5,15,0,26.0,276.0,0.9,14.0,295.0,202.62,157.81
2016,5,5,15,15,25.0,259.5,0.9,13.5,277.0,187.38,146.78
2016,5,5,15,30,24.0,243.0,0.9,13.0,259.0,172.37,136.19
2016,5,5,15,45,17.5,215.5,0.95,13.0,226.5,153.74,127.52
2016,5,5,16,0,11.0,188.0,1.0,13.0,194.0,135.53,112.52
2016,5,5,16,15,5.5,133.5,1.0,12.5,136.5,99.4,81.98
2016,5,5,16,30,0.0,79.0,1.0,12.0,79.0,60.7,48.51
2016,5,5,16,45,98.0,116.5,1.0,12.0,154.0,83.53,68.98
2016,5,5,17,0,196.0,154.0,1.0,12.0,229.0,106.13,89.09
2016,5,5,17,15,176.0,133.5,0.95,11.5,193.5,92.98,77.82
2016,5,5,17,30,156.0,113.0,0.9,11.0,158.0,79.54,66.13
2016,5,5,17,45,136.5,91.0,0.85,11.0,124.5,64.98,53.03
2016,5,5,18,0,117.0,69.0,0.8,11.0,91.0,50.13,39.4
2016,5,5,18,15,81.0,49.0,0.75,10.5,62.0,36.1,26.37
2016,5,5,18,30,45.0,29.0,0.7,10.0,33.0,21.89,12.5
2016,5,5,18,45,22.5,14.5,0.7,9.5,16.5,11.41,0.0
2016,5,5,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,6,5,15,9.5,10.5,0.65,8.0,11.5,11.57,0.0
2016,5,6,5,30,19.0,21.0,0.6,8.0,23.0,27.04,11.34
2016,5,6,5,45,67.0,41.5,0.6,8.5,51.5,81.9,63.04
2016,5,6,6,0,115.0,62.0,0.6,9.0,80.0,131.64,107.43
2016,5,6,6,15,150.0,83.0,0.6,9.0,116.0,190.09,158.5
2016,5,6,6,30,185.0,104.0,0.6,9.0,152.0,241.13,202.28
2016,5,6,6,45,219.0,120.5,0.6,9.5,190.5,288.61,241.55
2016,5,6,7,0,253.0,137.0,0.6,10.0,229.0,338.61,281.53
2016,5,6,7,15,156.5,161.0,0.6,10.0,221.0,285.55,236.21
2016,5,6,7,30,60.0,185.0,0.6,10.0,213.0,222.74,182.56
2016,5,6,7,45,120.5,213.5,0.6,10.5,277.0,319.44,260.94
2016,5,6,8,0,181.0,242.0,0.6,11.0,341.0,402.46,324.73
2016,5,6,8,15,145.0,265.0,0.6,11.0,349.0,397.3,317.81
2016,5,6,8,30,109.0,288.0,0.6,11.0,357.0,369.19,294.39
2016,5,6,8,45,72.0,287.0,0.6,11.0,334.0,331.98,264.12
2016,5,6,9,0,35.0,286.0,0.6,11.0,311.0,294.06,233.12
2016,5,6,9,15,24.0,265.0,0.6,11.0,283.0,241.52,191.61
2016,5,6,9,30,13.0,244.0,0.6,11.0,255.0,211.17,167.22
2016,5,6,9,45,71.5,328.0,0.65,11.5,387.5,362.4,285.85
2016,5,6,10,0,130.0,412.0,0.7,12.0,520.0,518.48,400.23
2016,5,6,10,15,71.5,327.0,0.7,12.0,386.5,355.2,276.75
2016,5,6,10,30,13.0,242.0,0.7,12.0,253.0,206.13,161.22
2016,5,6,10,45,15.0,269.5,0.75,12.5,283.0,230.2,180.43
2016,5,6,11,0,17.0,297.0,0.8,13.0,313.0,253.9,198.27
2016,5,6,11,15,8.5,169.5,0.8,13.0,177.5,140.82,109.2
2016,5,6,11,30,0.0,42.0,0.8,13.0,42.0,32.59,21.36
2016,5,6,11,45,0.0,85.0,0.85,13.0,85.5,66.17,49.11
2016,5,6,12,0,0.0,128.0,0.9,13.0,129.0,99.89,76.49
2016,5,6,12,15,6.5,183.0,0.9,13.0,190.0,147.78,115.08
2016,5,6,12,30,13.0,238.0,0.9,13.0,251.0,194.7,152.2
2016,5,6,12,45,6.5,151.0,0.95,13.0,157.5,121.56,93.84
2016,5,6,13,0,0.0,64.0,1.0,13.0,64.0,49.68,35.49
2016,5,6,13,15,0.0,55.5,1.0,12.5,55.5,43.03,30.18
2016,5,6,13,30,0.0,47.0,1.0,12.0,47.0,36.39,24.77
2016,5,6,13,45,0.0,45.0,1.0,12.0,45.0,34.8,23.48
2016,5,6,14,0,0.0,43.0,1.0,12.0,43.0,33.22,22.2
2016,5,6,14,15,5.5,134.0,0.95,11.5,138.5,104.68,81.36
2016,5,6,14,30,11.0,225.0,0.9,11.0,234.0,171.27,135.29
2016,5,6,14,45,10.0,218.0,0.9,11.0,226.5,164.16,129.52
2016,5,6,15,0,9.0,211.0,0.9,11.0,219.0,157.14,124.16
2016,5,6,15,15,4.5,165.0,0.9,11.0,169.0,123.6,97.38
2016,5,6,15,30,0.0,119.0,0.9,11.0,119.0,90.46,70.54
2016,5,6,15,45,0.0,93.0,0.9,11.0,93.0,71.66,57.78
2016,5,6,16,0,0.0,67.0,0.9,11.0,67.0,51.47,40.22
2016,5,6,16,15,0.0,50.5,0.85,10.5,50.5,38.7,29.11
2016,5,6,16,30,0.0,34.0,0.8,10.0,34.0,25.99,17.87
2016,5,6,16,45,0.0,25.0,0.8,10.0,25.0,19.07,11.69
2016,5,6,17,0,0.0,16.0,0.8,10.0,16.0,12.18,5.47
2016,5,6,17,15,0.0,13.0,0.7,10.0,13.0,9.88,3.4
2016,5,6,17,30,0.0,10.0,0.6,10.0,10.0,7.59,1.31
2016,5,6,17,45,0.0,8.0,0.55,10.0,8.0,6.06,0.0
2016,5,6,18,0,0.0,6.0,0.5,10.0,6.0,4.54,0.0
2016,5,6,18,15,0.0,4.0,0.45,9.5,4.0,3.02,0.0
2016,5,6,18,30,0.0,2.0,0.4,9.0,2.0,1.51,0.0
2016,5,6,18,45,0.0,1.0,0.4,9.0,1.0,0.75,0.0
2016,5,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,9.5,0.6,7.5,9.5,7.47,0.0
2016,5,7,5,30,0.0,19.0,0.6,8.0,19.0,14.51,4.1
2016,5,7,5,45,19.0,39.5,0.6,8.5,42.5,47.86,34.79
2016,5,7,6,0,38.0,60.0,0.6,9.0,66.0,79.13,62.74
2016,5,7,6,15,56.0,82.0,0.6,9.0,95.0,112.81,92.63
2016,5,7,6,30,74.0,104.0,0.6,9.0,124.0,147.54,122.94
2016,5,7,6,45,91.0,125.5,0.6,9.0,155.0,195.27,163.34
2016,5,7,7,0,108.0,147.0,0.6,9.0,186.0,232.23,193.85
2016,5,7,7,15,67.5,159.0,0.6,9.5,185.0,200.7,165.98
2016,5,7,7,30,27.0,171.0,0.6,10.0,184.0,180.62,147.59
2016,5,7,7,45,20.0,179.5,0.65,10.5,190.0,166.95,135.52
2016,5,7,8,0,13.0,188.0,0.7,11.0,196.0,167.41,135.02
2016,5,7,8,15,40.0,232.0,0.7,11.0,257.0,249.47,201.6
2016,5,7,8,30,67.0,276.0,0.7,11.0,318.0,317.86,255.01
2016,5,7,8,45,42.5,261.5,0.7,11.5,289.0,277.84,221.43
2016,5,7,9,0,18.0,247.0,0.7,12.0,260.0,220.68,175.0
2016,5,7,9,15,10.5,201.0,0.7,12.0,209.0,171.85,135.86
2016,5,7,9,30,3.0,155.0,0.7,12.0,158.0,125.37,98.07
2016,5,7,9,45,8.0,201.5,0.7,12.5,208.5,168.9,133.04
2016,5,7,10,0,13.0,248.0,0.7,13.0,259.0,212.73,167.16
2016,5,7,10,15,22.0,301.0,0.7,13.0,320.5,265.96,208.31
2016,5,7,10,30,31.0,354.0,0.7,13.0,382.0,338.96,263.45
2016,5,7,10,45,27.5,350.0,0.7,13.5,375.5,328.58,254.21
2016,5,7,11,0,24.0,346.0,0.7,14.0,369.0,301.4,233.02
2016,5,7,11,15,45.5,395.5,0.7,14.0,438.5,377.65,290.62
2016,5,7,11,30,67.0,445.0,0.7,14.0,508.0,434.37,331.81
2016,5,7,11,45,45.5,399.5,0.7,14.5,442.5,370.47,283.32
2016,5,7,12,0,24.0,354.0,0.7,15.0,377.0,309.6,237.45
2016,5,7,12,15,30.5,376.5,0.7,15.0,405.5,328.36,251.96
2016,5,7,12,30,37.0,399.0,0.7,15.0,434.0,345.56,264.66
2016,5,7,12,45,31.0,375.5,0.75,15.5,405.0,316.84,242.74
2016,5,7,13,0,25.0,352.0,0.8,16.0,376.0,289.36,221.95
2016,5,7,13,15,17.0,270.0,0.8,15.5,286.0,216.67,167.08
2016,5,7,13,30,9.0,188.0,0.8,15.0,196.0,149.01,114.85
2016,5,7,13,45,12.0,227.5,0.85,15.0,238.0,178.68,138.58
2016,5,7,14,0,15.0,267.0,0.9,15.0,280.0,206.79,160.53
2016,5,7,14,15,14.5,259.0,0.9,15.0,271.0,198.48,154.02
2016,5,7,14,30,14.0,251.0,0.9,15.0,262.0,190.23,147.72
2016,5,7,14,45,10.0,217.0,0.9,15.0,224.5,163.45,126.92
2016,5,7,15,0,6.0,183.0,0.9,15.0,187.0,137.5,106.71
2016,5,7,15,15,4.0,173.5,0.85,14.5,176.5,129.36,100.79
2016,5,7,15,30,2.0,164.0,0.8,14.0,166.0,121.5,95.02
2016,5,7,15,45,1.0,134.5,0.8,14.0,135.5,100.99,82.27
2016,5,7,16,0,0.0,105.0,0.8,14.0,105.0,80.09,64.56
2016,5,7,16,15,1.5,128.0,0.75,13.5,129.0,95.66,78.5
2016,5,7,16,30,3.0,151.0,0.7,13.0,153.0,110.01,91.35
2016,5,7,16,45,6.5,142.0,0.7,13.0,145.0,103.24,85.76
2016,5,7,17,0,10.0,133.0,0.7,13.0,137.0,96.34,80.04
2016,5,7,17,15,5.0,114.0,0.65,12.5,116.0,82.96,68.64
2016,5,7,17,30,0.0,95.0,0.6,12.0,95.0,69.51,56.95
2016,5,7,17,45,0.0,75.0,0.6,11.5,75.0,55.38,44.38
2016,5,7,18,0,0.0,55.0,0.6,11.0,55.0,41.13,31.43
2016,5,7,18,15,0.0,38.0,0.6,10.5,38.0,28.76,19.96
2016,5,7,18,30,0.0,21.0,0.6,10.0,21.0,16.02,7.89
2016,5,7,18,45,0.0,10.5,0.6,9.5,10.5,7.98,0.0
2016,5,7,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,8,5,15,76.5,12.5,0.6,8.5,17.5,36.31,0.0
2016,5,8,5,30,153.0,25.0,0.5,9.0,35.0,108.62,68.67
2016,5,8,5,45,265.5,38.0,0.45,9.5,74.5,186.93,148.29
2016,5,8,6,0,378.0,51.0,0.4,10.0,114.0,276.86,226.07
2016,5,8,6,15,189.0,65.0,0.4,10.0,96.5,187.24,155.08
2016,5,8,6,30,0.0,79.0,0.4,10.0,79.0,64.81,50.44
2016,5,8,6,45,0.0,98.0,0.4,10.5,98.0,81.05,64.54
2016,5,8,7,0,0.0,117.0,0.4,11.0,117.0,97.16,77.87
2016,5,8,7,15,3.5,134.5,0.4,11.5,136.5,114.33,91.9
2016,5,8,7,30,7.0,152.0,0.4,12.0,156.0,131.73,105.87
2016,5,8,7,45,27.0,188.0,0.4,12.5,203.0,195.96,158.17
2016,5,8,8,0,47.0,224.0,0.4,13.0,250.0,249.0,199.71
2016,5,8,8,15,44.5,241.5,0.4,13.0,268.0,263.08,209.58
2016,5,8,8,30,42.0,259.0,0.4,13.0,286.0,276.82,219.38
2016,5,8,8,45,430.0,189.0,0.45,13.5,493.0,618.02,482.93
2016,5,8,9,0,818.0,119.0,0.5,14.0,700.0,911.85,679.75
2016,5,8,9,15,471.5,248.0,0.5,14.0,587.5,725.09,545.43
2016,5,8,9,30,125.0,377.0,0.5,14.0,475.0,485.98,369.81
2016,5,8,9,45,75.5,348.5,0.55,14.5,408.5,385.39,296.86
2016,5,8,10,0,26.0,320.0,0.6,15.0,342.0,307.79,237.41
2016,5,8,10,15,20.5,296.5,0.65,15.0,314.5,260.47,201.76
2016,5,8,10,30,15.0,273.0,0.7,15.0,287.0,233.98,181.42
2016,5,8,10,45,13.5,250.5,0.75,15.5,263.5,212.7,164.69
2016,5,8,11,0,12.0,228.0,0.8,16.0,240.0,191.92,148.26
2016,5,8,11,15,14.0,260.5,0.85,16.0,274.5,219.48,169.68
2016,5,8,11,30,16.0,293.0,0.9,16.0,309.0,246.58,190.35
2016,5,8,11,45,14.5,263.5,0.95,16.5,278.0,219.96,169.43
2016,5,8,12,0,13.0,234.0,1.0,17.0,247.0,193.9,149.11
2016,5,8,12,15,10.5,206.5,1.0,16.5,217.0,169.18,130.15
2016,5,8,12,30,8.0,179.0,1.0,16.0,187.0,144.98,111.39
2016,5,8,12,45,22.0,284.0,1.05,16.0,304.5,238.99,185.02
2016,5,8,13,0,36.0,389.0,1.1,16.0,422.0,323.97,249.27
2016,5,8,13,15,89.0,420.0,1.1,16.0,499.5,370.08,283.51
2016,5,8,13,30,142.0,451.0,1.1,16.0,577.0,408.19,311.0
2016,5,8,13,45,143.0,437.0,1.1,16.0,561.0,383.03,291.51
2016,5,8,14,0,144.0,423.0,1.1,16.0,545.0,357.85,272.17
2016,5,8,14,15,202.5,401.0,1.1,15.5,565.5,347.71,263.06
2016,5,8,14,30,261.0,379.0,1.1,15.0,586.0,325.41,243.54
2016,5,8,14,45,183.5,361.5,1.1,15.0,503.5,279.53,210.16
2016,5,8,15,0,106.0,344.0,1.1,15.0,421.0,245.34,187.12
2016,5,8,15,15,463.0,224.5,1.05,15.0,531.0,179.32,123.39
2016,5,8,15,30,820.0,105.0,1.0,15.0,641.0,93.01,64.49
2016,5,8,15,45,804.5,101.0,1.0,15.0,594.5,82.29,66.01
2016,5,8,16,0,789.0,97.0,1.0,15.0,548.0,80.14,64.4
2016,5,8,16,15,482.5,152.0,1.0,14.5,420.5,102.35,83.98
2016,5,8,16,30,176.0,207.0,1.0,14.0,293.0,136.63,113.95
2016,5,8,16,45,429.0,143.0,1.0,14.0,318.5,98.04,80.89
2016,5,8,17,0,682.0,79.0,1.0,14.0,344.0,62.73,50.26
2016,5,8,17,15,637.5,73.0,0.95,13.5,292.0,58.34,46.67
2016,5,8,17,30,593.0,67.0,0.9,13.0,240.0,53.91,42.89
2016,5,8,17,45,529.5,59.0,0.9,12.5,190.5,47.72,37.37
2016,5,8,18,0,466.0,51.0,0.9,12.0,141.0,41.5,31.63
2016,5,8,18,15,365.0,40.5,0.85,11.5,98.0,32.99,23.63
2016,5,8,18,30,264.0,30.0,0.8,11.0,55.0,24.5,15.09
2016,5,8,18,45,132.0,15.0,0.8,10.5,27.5,12.09,0.0
2016,5,8,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,9,5,15,98.0,13.0,0.8,7.0,19.5,44.04,0.0
2016,5,9,5,30,196.0,26.0,0.8,7.0,39.0,127.59,85.04
2016,5,9,5,45,310.0,37.5,0.8,7.5,80.0,209.09,167.84
2016,5,9,6,0,424.0,49.0,0.8,8.0,121.0,297.9,245.94
2016,5,9,6,15,212.0,55.0,0.8,8.0,91.0,201.12,168.67
2016,5,9,6,30,0.0,61.0,0.8,8.0,61.0,47.31,35.73
2016,5,9,6,45,0.0,75.5,0.85,8.5,75.5,59.33,46.3
2016,5,9,7,0,0.0,90.0,0.9,9.0,90.0,71.32,56.42
2016,5,9,7,15,2.0,119.5,0.9,9.5,120.5,98.66,79.49
2016,5,9,7,30,4.0,149.0,0.9,10.0,151.0,126.32,102.31
2016,5,9,7,45,6.5,164.0,0.9,10.5,167.5,140.67,113.67
2016,5,9,8,0,9.0,179.0,0.9,11.0,184.0,155.17,125.04
2016,5,9,8,15,25.5,220.0,0.9,11.0,236.0,206.37,166.82
2016,5,9,8,30,42.0,261.0,0.9,11.0,288.0,278.46,224.01
2016,5,9,8,45,43.0,280.5,0.95,11.5,310.0,297.09,237.22
2016,5,9,9,0,44.0,300.0,1.0,12.0,332.0,315.4,250.38
2016,5,9,9,15,41.5,313.0,1.0,12.0,344.0,323.47,255.78
2016,5,9,9,30,39.0,326.0,1.0,12.0,356.0,331.23,261.03
2016,5,9,9,45,165.0,362.5,1.0,12.5,499.0,504.39,393.71
2016,5,9,10,0,291.0,399.0,1.0,13.0,642.0,675.18,515.38
2016,5,9,10,15,278.5,416.5,1.0,13.5,655.5,673.33,509.87
2016,5,9,10,30,266.0,434.0,1.0,14.0,669.0,669.63,505.16
2016,5,9,10,45,160.0,426.5,1.05,14.5,568.5,537.97,409.15
2016,5,9,11,0,54.0,419.0,1.1,15.0,468.0,410.68,314.13
2016,5,9,11,15,501.5,263.0,1.1,15.0,731.0,704.85,537.36
2016,5,9,11,30,949.0,107.0,1.1,15.0,994.0,905.38,673.75
2016,5,9,11,45,951.0,106.5,1.15,15.5,999.5,875.68,650.8
2016,5,9,12,0,953.0,106.0,1.2,16.0,1005.0,842.55,628.61
2016,5,9,12,15,679.5,260.5,1.2,16.0,900.5,743.19,556.42
2016,5,9,12,30,406.0,415.0,1.2,16.0,796.0,630.71,473.61
2016,5,9,12,45,676.0,260.5,1.2,16.0,886.5,668.97,504.5
2016,5,9,13,0,946.0,106.0,1.2,16.0,977.0,670.86,506.47
2016,5,9,13,15,943.0,105.0,1.2,16.0,959.0,620.19,467.19
2016,5,9,13,30,940.0,104.0,1.2,16.0,941.0,567.52,425.67
2016,5,9,13,45,934.5,103.5,1.25,16.0,915.5,512.25,381.09
2016,5,9,14,0,929.0,103.0,1.3,16.0,890.0,455.65,333.87
2016,5,9,14,15,922.0,101.5,1.25,16.0,858.0,396.74,283.13
2016,5,9,14,30,915.0,100.0,1.2,16.0,826.0,337.17,231.1
2016,5,9,14,45,905.0,98.5,1.2,16.0,787.5,276.49,178.86
2016,5,9,15,0,895.0,97.0,1.2,16.0,749.0,215.98,129.8
2016,5,9,15,15,882.5,94.5,1.2,15.5,705.5,155.03,88.77
2016,5,9,15,30,870.0,92.0,1.2,15.0,662.0,95.06,66.29
2016,5,9,15,45,853.0,89.5,1.2,15.0,614.5,84.77,68.15
2016,5,9,16,0,836.0,87.0,1.2,15.0,567.0,74.63,59.63
2016,5,9,16,15,814.0,83.5,1.15,14.5,516.0,72.21,57.88
2016,5,9,16,30,792.0,80.0,1.1,14.0,465.0,69.71,56.03
2016,5,9,16,45,762.5,76.0,1.1,13.5,412.0,66.63,53.65
2016,5,9,17,0,733.0,72.0,1.1,13.0,359.0,63.49,51.17
2016,5,9,17,15,690.5,67.0,1.1,12.5,306.0,59.33,47.73
2016,5,9,17,30,648.0,62.0,1.1,12.0,253.0,50.9,40.35
2016,5,9,17,45,582.0,55.5,1.1,11.5,201.5,45.58,35.61
2016,5,9,18,0,516.0,49.0,1.1,11.0,150.0,40.32,30.72
2016,5,9,18,15,413.0,39.5,1.05,10.5,105.0,32.45,23.28
2016,5,9,18,30,310.0,30.0,1.0,10.0,60.0,24.66,15.42
2016,5,9,18,45,155.0,15.0,1.0,9.5,30.0,12.12,0.0
2016,5,9,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,10,5,15,85.5,14.0,0.5,7.0,20.0,40.42,0.0
2016,5,10,5,30,171.0,28.0,0.5,7.0,40.0,120.59,82.52
2016,5,10,5,45,290.0,40.5,0.5,7.5,82.0,199.88,160.39
2016,5,10,6,0,409.0,53.0,0.5,8.0,124.0,293.4,241.55
2016,5,10,6,15,483.5,62.5,0.5,8.0,174.0,368.47,305.88
2016,5,10,6,30,558.0,72.0,0.5,8.0,224.0,449.54,372.52
2016,5,10,6,45,601.5,80.5,0.5,8.5,276.0,514.49,422.96
2016,5,10,7,0,645.0,89.0,0.5,9.0,328.0,581.32,472.65
2016,5,10,7,15,681.5,94.5,0.45,9.5,381.0,640.95,514.28
2016,5,10,7,30,718.0,100.0,0.4,10.0,434.0,700.84,553.46
2016,5,10,7,45,745.5,104.0,0.4,10.5,485.5,751.49,585.34
2016,5,10,8,0,773.0,108.0,0.4,11.0,537.0,796.24,612.44
2016,5,10,8,15,793.0,112.0,0.4,11.5,586.0,837.6,636.73
2016,5,10,8,30,813.0,116.0,0.4,12.0,635.0,876.56,659.0
2016,5,10,8,45,642.5,189.5,0.4,12.5,617.5,818.95,616.77
2016,5,10,9,0,472.0,263.0,0.4,13.0,600.0,735.06,554.46
2016,5,10,9,15,461.5,284.0,0.4,13.5,629.0,748.65,562.11
2016,5,10,9,30,451.0,305.0,0.4,14.0,658.0,759.28,566.33
2016,5,10,9,45,665.5,219.0,0.4,15.0,764.0,883.05,649.64
2016,5,10,10,0,880.0,133.0,0.4,16.0,870.0,971.97,701.16
2016,5,10,10,15,886.5,134.5,0.4,16.5,897.0,971.12,696.89
2016,5,10,10,30,893.0,136.0,0.4,17.0,924.0,966.35,691.86
2016,5,10,10,45,899.5,135.5,0.45,18.0,945.0,955.86,683.29
2016,5,10,11,0,906.0,135.0,0.5,19.0,966.0,941.5,672.53
2016,5,10,11,15,908.5,136.0,0.55,19.0,978.5,921.1,660.63
2016,5,10,11,30,911.0,137.0,0.6,19.0,991.0,897.07,646.49
2016,5,10,11,45,913.0,136.5,0.7,19.5,995.5,867.92,628.76
2016,5,10,12,0,915.0,136.0,0.8,20.0,1000.0,835.49,608.72
2016,5,10,12,15,914.0,135.5,0.85,20.0,997.0,797.72,584.39
2016,5,10,12,30,913.0,135.0,0.9,20.0,994.0,757.2,556.98
2016,5,10,12,45,909.0,135.5,0.95,20.0,982.5,712.86,526.12
2016,5,10,13,0,905.0,136.0,1.0,20.0,971.0,666.32,492.75
2016,5,10,13,15,900.0,135.0,1.05,20.0,952.0,616.16,455.72
2016,5,10,13,30,895.0,134.0,1.1,20.0,933.0,564.31,416.13
2016,5,10,13,45,887.5,133.5,1.15,20.0,906.5,510.16,373.4
2016,5,10,14,0,880.0,133.0,1.2,20.0,880.0,454.98,328.4
2016,5,10,14,15,871.5,131.0,1.2,19.5,847.5,397.71,280.86
2016,5,10,14,30,863.0,129.0,1.2,19.0,815.0,340.01,232.04
2016,5,10,14,45,850.5,126.5,1.25,19.0,776.0,276.19,178.66
2016,5,10,15,0,838.0,124.0,1.3,19.0,737.0,216.54,131.21
2016,5,10,15,15,823.0,121.5,1.3,18.5,693.5,157.57,92.04
2016,5,10,15,30,808.0,119.0,1.3,18.0,650.0,100.1,79.97
2016,5,10,15,45,790.5,114.5,1.3,18.0,602.5,90.6,72.28
2016,5,10,16,0,773.0,110.0,1.3,18.0,555.0,88.4,70.66
2016,5,10,16,15,747.5,106.0,1.3,17.5,504.5,79.54,63.46
2016,5,10,16,30,722.0,102.0,1.3,17.0,454.0,77.41,62.0
2016,5,10,16,45,691.5,95.5,1.3,16.5,402.0,73.42,58.9
2016,5,10,17,0,661.0,89.0,1.3,16.0,350.0,69.29,55.63
2016,5,10,17,15,615.0,82.5,1.25,15.0,297.5,64.8,52.07
2016,5,10,17,30,569.0,76.0,1.2,14.0,245.0,60.26,48.34
2016,5,10,17,45,505.0,67.0,1.2,13.5,195.0,53.56,42.42
2016,5,10,18,0,441.0,58.0,1.2,13.0,145.0,46.79,36.23
2016,5,10,18,15,341.0,46.0,1.15,12.5,101.5,37.26,27.34
2016,5,10,18,30,241.0,34.0,1.1,12.0,58.0,25.91,16.43
2016,5,10,18,45,120.5,17.0,1.05,11.5,29.0,12.99,0.0
2016,5,10,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,11,5,15,114.5,13.0,0.7,8.0,22.0,49.49,0.0
2016,5,11,5,30,229.0,26.0,0.7,8.0,44.0,143.5,100.56
2016,5,11,5,45,344.5,37.0,0.7,8.5,86.0,223.3,178.95
2016,5,11,6,0,460.0,48.0,0.7,9.0,128.0,313.83,257.76
2016,5,11,6,15,531.0,55.5,0.65,9.5,178.5,386.8,319.67
2016,5,11,6,30,602.0,63.0,0.6,10.0,229.0,465.36,383.09
2016,5,11,6,45,646.0,70.0,0.6,10.5,281.0,530.58,433.43
2016,5,11,7,0,690.0,77.0,0.6,11.0,333.0,597.69,482.95
2016,5,11,7,15,525.5,125.0,0.55,11.5,337.5,548.96,441.5
2016,5,11,7,30,361.0,173.0,0.5,12.0,342.0,474.05,380.94
2016,5,11,7,45,479.0,161.0,0.45,12.5,411.5,586.85,465.06
2016,5,11,8,0,597.0,149.0,0.4,13.0,481.0,696.42,540.78
2016,5,11,8,15,720.0,125.0,0.4,13.5,561.0,792.35,603.1
2016,5,11,8,30,843.0,101.0,0.4,14.0,641.0,884.94,660.37
2016,5,11,8,45,853.0,106.0,0.4,14.5,685.0,913.81,674.6
2016,5,11,9,0,863.0,111.0,0.4,15.0,729.0,927.45,680.01
2016,5,11,9,15,874.5,113.0,0.4,15.5,769.0,947.09,689.54
2016,5,11,9,30,886.0,115.0,0.4,16.0,809.0,963.15,696.72
2016,5,11,9,45,891.0,119.0,0.45,16.5,841.5,971.33,700.22
2016,5,11,10,0,896.0,123.0,0.5,17.0,874.0,975.56,701.49
2016,5,11,10,15,902.5,124.5,0.55,17.0,901.5,974.81,701.16
2016,5,11,10,30,909.0,126.0,0.6,17.0,929.0,970.08,698.55
2016,5,11,10,45,913.0,126.5,0.65,17.5,949.0,958.18,690.29
2016,5,11,11,0,917.0,127.0,0.7,18.0,969.0,942.42,679.78
2016,5,11,11,15,919.5,127.5,0.75,18.0,981.5,921.54,667.38
2016,5,11,11,30,922.0,128.0,0.8,18.0,994.0,897.02,652.66
2016,5,11,11,45,926.5,126.0,0.85,18.5,999.5,868.55,634.14
2016,5,11,12,0,931.0,124.0,0.9,19.0,1005.0,836.66,613.34
2016,5,11,12,15,930.0,123.5,0.95,19.0,1001.5,798.58,588.84
2016,5,11,12,30,929.0,123.0,1.0,19.0,998.0,757.7,560.9
2016,5,11,12,45,931.5,119.5,1.05,19.5,988.0,714.23,529.4
2016,5,11,13,0,934.0,116.0,1.1,20.0,978.0,668.03,495.1
2016,5,11,13,15,929.5,115.0,1.15,20.0,959.5,617.11,457.27
2016,5,11,13,30,925.0,114.0,1.2,20.0,941.0,564.39,416.77
2016,5,11,13,45,919.5,112.5,1.25,20.0,915.0,509.25,372.99
2016,5,11,14,0,914.0,111.0,1.3,20.0,889.0,452.84,326.68
2016,5,11,14,15,906.0,109.5,1.3,19.5,856.5,394.52,277.95
2016,5,11,14,30,898.0,108.0,1.3,19.0,824.0,335.67,227.82
2016,5,11,14,45,887.0,106.0,1.3,19.0,785.0,275.55,176.76
2016,5,11,15,0,876.0,104.0,1.3,19.0,746.0,215.74,128.99
2016,5,11,15,15,862.5,101.5,1.25,18.5,702.5,155.95,89.48
2016,5,11,15,30,849.0,99.0,1.2,18.0,659.0,97.27,77.56
2016,5,11,15,45,831.5,96.0,1.15,18.0,611.0,79.68,62.98
2016,5,11,16,0,814.0,93.0,1.1,18.0,563.0,77.99,61.77
2016,5,11,16,15,790.5,89.5,1.05,17.5,512.0,75.73,60.18
2016,5,11,16,30,767.0,86.0,1.0,17.0,461.0,73.39,58.51
2016,5,11,16,45,736.0,81.5,1.0,16.5,408.5,70.11,56.0
2016,5,11,17,0,705.0,77.0,1.0,16.0,356.0,61.67,48.94
2016,5,11,17,15,661.5,71.5,1.0,15.0,303.5,57.56,45.68
2016,5,11,17,30,618.0,66.0,1.0,14.0,251.0,53.42,42.27
2016,5,11,17,45,553.5,59.0,1.0,13.5,200.5,47.9,37.39
2016,5,11,18,0,489.0,52.0,1.0,13.0,150.0,42.4,32.34
2016,5,11,18,15,390.0,42.0,0.95,12.5,105.5,34.27,24.74
2016,5,11,18,30,291.0,32.0,0.9,12.0,61.0,26.18,16.77
2016,5,11,18,45,145.5,16.0,0.85,11.5,30.5,12.89,0.0
2016,5,11,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,12,5,15,92.0,14.0,0.9,8.0,21.5,42.46,0.0
2016,5,12,5,30,184.0,28.0,0.9,8.0,43.0,126.06,89.65
2016,5,12,5,45,286.0,41.5,0.95,8.5,83.5,197.76,159.02
2016,5,12,6,0,388.0,55.0,1.0,9.0,124.0,283.33,233.98
2016,5,12,6,15,459.5,64.5,1.0,9.0,173.0,355.45,296.44
2016,5,12,6,30,531.0,74.0,1.0,9.0,222.0,433.28,361.28
2016,5,12,6,45,412.0,106.5,1.05,9.5,235.5,409.78,341.38
2016,5,12,7,0,293.0,139.0,1.1,10.0,249.0,363.86,302.92
2016,5,12,7,15,275.5,165.0,1.1,10.5,280.5,390.03,322.45
2016,5,12,7,30,258.0,191.0,1.1,11.0,312.0,413.49,338.65
2016,5,12,7,45,303.0,207.0,1.1,11.5,364.5,473.82,384.25
2016,5,12,8,0,348.0,223.0,1.1,12.0,417.0,535.75,429.45
2016,5,12,8,15,573.5,169.5,1.05,12.5,523.0,711.12,559.01
2016,5,12,8,30,799.0,116.0,1.0,13.0,629.0,860.81,658.77
2016,5,12,8,45,579.0,212.0,0.95,13.5,597.5,772.52,591.07
2016,5,12,9,0,359.0,308.0,0.9,14.0,566.0,653.79,500.96
2016,5,12,9,15,417.0,303.0,0.85,14.5,618.5,722.8,548.75
2016,5,12,9,30,475.0,298.0,0.8,15.0,671.0,772.41,580.14
2016,5,12,9,45,465.0,318.0,0.75,15.5,695.5,779.82,581.04
2016,5,12,10,0,455.0,338.0,0.7,16.0,720.0,784.28,580.57
2016,5,12,10,15,470.5,351.5,0.7,16.5,758.0,803.72,591.45
2016,5,12,10,30,486.0,365.0,0.7,17.0,796.0,820.02,599.98
2016,5,12,10,45,524.5,360.5,0.7,17.5,835.0,838.1,610.37
2016,5,12,11,0,563.0,356.0,0.7,18.0,874.0,852.26,618.07
2016,5,12,11,15,731.0,246.5,0.75,18.0,928.0,884.98,643.54
2016,5,12,11,30,899.0,137.0,0.8,18.0,982.0,883.41,644.38
2016,5,12,11,45,899.5,137.5,0.85,18.5,986.5,854.26,625.01
2016,5,12,12,0,900.0,138.0,0.9,19.0,991.0,821.96,603.85
2016,5,12,12,15,899.5,138.0,0.9,19.0,988.5,785.56,579.13
2016,5,12,12,30,899.0,138.0,0.9,19.0,986.0,746.42,551.69
2016,5,12,12,45,890.5,141.5,0.95,19.5,973.5,701.97,519.48
2016,5,12,13,0,882.0,145.0,1.0,20.0,961.0,655.67,485.17
2016,5,12,13,15,878.0,144.0,1.0,19.5,942.5,607.22,449.7
2016,5,12,13,30,874.0,143.0,1.0,19.0,924.0,557.06,411.66
2016,5,12,13,45,874.0,138.0,1.05,19.0,900.5,504.57,370.08
2016,5,12,14,0,874.0,133.0,1.1,19.0,877.0,450.37,325.66
2016,5,12,14,15,865.5,131.0,1.1,18.5,845.0,393.63,278.43
2016,5,12,14,30,857.0,129.0,1.1,18.0,813.0,332.89,227.28
2016,5,12,14,45,851.0,124.0,1.1,18.0,776.5,272.9,176.43
2016,5,12,15,0,845.0,119.0,1.1,18.0,740.0,212.86,128.37
2016,5,12,15,15,831.0,116.5,1.1,17.5,697.0,153.81,89.3
2016,5,12,15,30,817.0,114.0,1.1,17.0,654.0,96.11,76.87
2016,5,12,15,45,802.0,109.0,1.1,17.0,607.0,87.22,69.65
2016,5,12,16,0,787.0,104.0,1.1,17.0,560.0,84.61,67.67
2016,5,12,16,15,762.5,100.0,1.1,16.5,509.5,82.29,66.06
2016,5,12,16,30,738.0,96.0,1.1,16.0,459.0,73.75,59.04
2016,5,12,16,45,706.0,91.0,1.15,15.5,407.0,70.58,56.64
2016,5,12,17,0,674.0,86.0,1.2,15.0,355.0,67.34,54.12
2016,5,12,17,15,629.0,80.0,1.2,14.0,302.5,63.13,50.79
2016,5,12,17,30,584.0,74.0,1.2,13.0,250.0,58.88,47.3
2016,5,12,17,45,515.5,66.5,1.25,12.5,199.5,53.2,42.29
2016,5,12,18,0,447.0,59.0,1.3,12.0,149.0,47.55,37.09
2016,5,12,18,15,349.5,47.0,1.25,11.0,105.0,38.05,28.27
2016,5,12,18,30,252.0,35.0,1.2,10.0,61.0,26.69,17.45
2016,5,12,18,45,126.0,17.5,1.2,9.5,30.5,13.38,1.05
2016,5,12,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,13,5,15,103.0,14.5,0.95,7.0,23.0,46.5,0.0
2016,5,13,5,30,206.0,29.0,1.0,7.0,46.0,136.39,99.02
2016,5,13,5,45,319.5,41.0,1.05,7.5,88.5,214.64,173.52
2016,5,13,6,0,433.0,53.0,1.1,8.0,131.0,303.7,251.68
2016,5,13,6,15,308.5,81.0,1.1,8.0,146.0,283.99,238.3
2016,5,13,6,30,184.0,109.0,1.1,8.0,161.0,241.27,203.34
2016,5,13,6,45,209.0,128.0,1.15,8.5,198.0,285.48,240.63
2016,5,13,7,0,234.0,147.0,1.2,9.0,235.0,331.21,277.62
2016,5,13,7,15,237.5,170.5,1.15,9.5,271.5,367.45,305.16
2016,5,13,7,30,241.0,194.0,1.1,10.0,308.0,402.84,331.22
2016,5,13,7,45,255.0,216.5,1.1,10.5,349.0,444.66,361.99
2016,5,13,8,0,269.0,239.0,1.1,11.0,390.0,486.09,391.66
2016,5,13,8,15,294.5,257.5,1.05,11.5,436.0,532.51,424.39
2016,5,13,8,30,320.0,276.0,1.0,12.0,482.0,578.7,456.03
2016,5,13,8,45,295.5,303.5,1.0,12.5,504.0,588.54,459.74
2016,5,13,9,0,271.0,331.0,1.0,13.0,526.0,595.67,461.87
2016,5,13,9,15,288.0,347.0,0.95,13.0,564.5,627.09,483.01
2016,5,13,9,30,305.0,363.0,0.9,13.0,603.0,657.06,502.56
2016,5,13,9,45,282.5,386.0,0.9,13.5,615.5,655.25,498.25
2016,5,13,10,0,260.0,409.0,0.9,14.0,628.0,651.34,492.95
2016,5,13,10,15,161.0,411.0,0.95,14.0,548.0,535.01,408.23
2016,5,13,10,30,62.0,413.0,1.0,14.0,468.0,420.46,322.89
2016,5,13,10,45,107.0,442.0,1.05,14.5,539.5,483.23,370.23
2016,5,13,11,0,152.0,471.0,1.1,15.0,611.0,559.7,424.65
2016,5,13,11,15,226.5,466.5,1.1,15.0,678.0,610.11,461.05
2016,5,13,11,30,301.0,462.0,1.1,15.0,745.0,668.69,502.36
2016,5,13,11,45,171.0,438.5,1.15,15.5,599.5,515.12,390.48
2016,5,13,12,0,41.0,415.0,1.2,16.0,454.0,371.77,283.64
2016,5,13,12,15,35.5,399.0,1.2,16.0,433.0,348.44,267.03
2016,5,13,12,30,30.0,383.0,1.2,16.0,412.0,325.9,250.16
2016,5,13,12,45,488.0,246.0,1.3,16.0,699.0,529.22,407.54
2016,5,13,13,0,946.0,109.0,1.4,16.0,986.0,667.28,506.44
2016,5,13,13,15,642.0,266.0,1.4,15.5,856.0,569.11,430.72
2016,5,13,13,30,338.0,423.0,1.4,15.0,726.0,484.54,367.62
2016,5,13,13,45,345.0,407.0,1.45,15.0,709.0,449.77,341.05
2016,5,13,14,0,352.0,391.0,1.5,15.0,692.0,414.13,312.69
2016,5,13,14,15,354.5,375.0,1.5,14.5,668.5,376.1,282.32
2016,5,13,14,30,357.0,359.0,1.5,14.0,645.0,337.76,251.21
2016,5,13,14,45,628.0,228.0,1.55,14.0,702.0,284.29,197.37
2016,5,13,15,0,899.0,97.0,1.6,14.0,759.0,213.71,129.05
2016,5,13,15,15,886.5,95.0,1.6,13.5,715.5,153.21,88.53
2016,5,13,15,30,874.0,93.0,1.6,13.0,672.0,93.68,76.06
2016,5,13,15,45,860.5,89.0,1.6,13.0,625.0,84.7,68.61
2016,5,13,16,0,847.0,85.0,1.6,13.0,578.0,81.67,66.22
2016,5,13,16,15,826.0,82.0,1.55,12.5,527.0,71.4,57.59
2016,5,13,16,30,805.0,79.0,1.5,12.0,476.0,69.22,56.01
2016,5,13,16,45,781.5,74.0,1.5,12.0,424.0,65.48,52.92
2016,5,13,17,0,758.0,69.0,1.5,12.0,372.0,61.61,49.68
2016,5,13,17,15,718.0,64.5,1.5,11.5,319.0,57.75,46.48
2016,5,13,17,30,678.0,60.0,1.5,11.0,266.0,53.87,43.18
2016,5,13,17,45,624.5,53.5,1.5,10.5,215.0,44.49,34.78
2016,5,13,18,0,571.0,47.0,1.5,10.0,164.0,39.17,29.87
2016,5,13,18,15,476.0,39.0,1.45,9.5,117.5,32.38,23.42
2016,5,13,18,30,381.0,31.0,1.4,9.0,71.0,25.7,16.75
2016,5,13,18,45,190.5,15.5,1.35,8.5,35.5,12.55,1.44
2016,5,13,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,14,5,15,133.0,13.5,0.6,8.5,25.0,55.78,0.0
2016,5,14,5,30,266.0,27.0,0.6,9.0,50.0,159.67,116.52
2016,5,14,5,45,379.5,36.5,0.65,9.5,93.0,236.78,189.47
2016,5,14,6,0,493.0,46.0,0.7,10.0,136.0,326.0,266.73
2016,5,14,6,15,560.5,52.5,0.7,10.0,186.0,396.95,327.42
2016,5,14,6,30,628.0,59.0,0.7,10.0,236.0,473.12,389.77
2016,5,14,6,45,671.5,64.5,0.7,10.5,288.5,534.13,437.05
