Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,14,7,0,715.0,70.0,0.7,11.0,341.0,599.98,485.83
2016,5,14,7,15,747.5,74.0,0.7,11.5,394.0,657.15,525.24
2016,5,14,7,30,780.0,78.0,0.7,12.0,447.0,714.11,562.75
2016,5,14,7,45,805.0,81.0,0.7,12.5,499.0,763.21,593.59
2016,5,14,8,0,830.0,84.0,0.7,13.0,551.0,810.78,622.68
2016,5,14,8,15,848.5,86.5,0.7,13.5,600.0,840.87,639.32
2016,5,14,8,30,867.0,89.0,0.7,14.0,649.0,877.39,660.27
2016,5,14,8,45,882.5,90.5,0.7,14.5,694.0,907.3,676.47
2016,5,14,9,0,898.0,92.0,0.7,15.0,739.0,934.08,690.56
2016,5,14,9,15,908.5,94.0,0.7,15.5,779.0,953.39,699.8
2016,5,14,9,30,919.0,96.0,0.7,16.0,819.0,969.0,706.8
2016,5,14,9,45,503.0,250.5,0.75,16.5,649.0,747.57,556.83
2016,5,14,10,0,87.0,405.0,0.8,17.0,479.0,444.68,335.72
2016,5,14,10,15,190.0,417.5,0.8,17.0,585.0,567.35,428.1
2016,5,14,10,30,293.0,430.0,0.8,17.0,691.0,685.04,509.6
2016,5,14,10,45,248.0,450.0,0.85,17.5,674.0,652.29,483.62
2016,5,14,11,0,203.0,470.0,0.9,18.0,657.0,603.1,448.2
2016,5,14,11,15,292.5,447.0,0.95,18.0,721.0,663.21,492.15
2016,5,14,11,30,382.0,424.0,1.0,18.0,785.0,702.52,520.24
2016,5,14,11,45,308.0,454.5,1.05,18.0,746.5,649.24,481.69
2016,5,14,12,0,234.0,485.0,1.1,18.0,708.0,588.77,438.78
2016,5,14,12,15,589.5,298.5,1.1,18.0,857.0,698.23,521.59
2016,5,14,12,30,945.0,112.0,1.1,18.0,1006.0,755.76,564.06
2016,5,14,12,45,569.0,293.5,1.15,18.0,830.5,615.94,460.73
2016,5,14,13,0,193.0,475.0,1.2,18.0,655.0,483.82,363.05
2016,5,14,13,15,203.5,464.0,1.2,18.0,650.5,463.82,349.12
2016,5,14,13,30,214.0,453.0,1.2,18.0,646.0,442.58,333.06
2016,5,14,13,45,560.5,284.5,1.25,18.0,769.0,463.83,345.71
2016,5,14,14,0,907.0,116.0,1.3,18.0,892.0,450.32,327.24
2016,5,14,14,15,899.0,114.5,1.3,17.5,859.5,392.61,278.35
2016,5,14,14,30,891.0,113.0,1.3,17.0,827.0,334.39,228.42
2016,5,14,14,45,879.5,111.5,1.35,17.0,788.5,275.1,177.88
2016,5,14,15,0,868.0,110.0,1.4,17.0,750.0,216.17,130.73
2016,5,14,15,15,854.5,107.5,1.4,16.5,706.5,157.07,91.77
2016,5,14,15,30,841.0,105.0,1.4,16.0,663.0,90.36,72.3
2016,5,14,15,45,824.5,101.0,1.45,16.0,616.0,82.58,65.98
2016,5,14,16,0,808.0,97.0,1.5,16.0,569.0,80.39,64.32
2016,5,14,16,15,784.5,93.5,1.5,15.5,518.0,78.25,62.83
2016,5,14,16,30,761.0,90.0,1.5,15.0,467.0,76.02,61.25
2016,5,14,16,45,728.5,86.0,1.5,14.5,414.5,73.19,59.13
2016,5,14,17,0,696.0,82.0,1.5,14.0,362.0,64.89,52.16
2016,5,14,17,15,653.0,76.5,1.45,13.5,309.5,60.92,48.92
2016,5,14,17,30,610.0,71.0,1.4,13.0,257.0,56.93,45.56
2016,5,14,17,45,543.5,64.0,1.35,12.5,206.5,51.52,40.79
2016,5,14,18,0,477.0,57.0,1.3,12.0,156.0,46.14,35.86
2016,5,14,18,15,380.0,46.5,1.2,11.5,111.5,37.75,28.01
2016,5,14,18,30,283.0,36.0,1.1,11.0,67.0,29.37,19.84
2016,5,14,18,45,141.5,18.0,1.05,11.0,33.5,13.81,2.78
2016,5,14,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,14,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,15,5,15,92.0,16.0,1.05,9.0,24.0,58.45,0.0
2016,5,15,5,30,184.0,32.0,1.1,9.0,48.0,130.36,95.82
2016,5,15,5,45,296.5,44.5,1.2,9.5,90.5,204.1,164.23
2016,5,15,6,0,409.0,57.0,1.3,10.0,133.0,293.95,242.46
2016,5,15,6,15,480.0,66.0,1.3,10.0,182.0,366.02,304.74
2016,5,15,6,30,551.0,75.0,1.3,10.0,231.0,443.61,369.32
2016,5,15,6,45,603.5,80.5,1.35,10.5,283.5,510.32,422.41
2016,5,15,7,0,656.0,86.0,1.4,11.0,336.0,579.53,475.43
2016,5,15,7,15,445.5,141.5,1.3,11.5,322.5,503.83,411.62
2016,5,15,7,30,235.0,197.0,1.2,12.0,309.0,399.9,325.57
2016,5,15,7,45,511.5,149.0,1.15,12.5,427.0,595.36,479.13
2016,5,15,8,0,788.0,101.0,1.1,13.0,545.0,793.62,618.96
2016,5,15,8,15,807.0,104.0,1.05,13.5,593.5,833.02,639.86
2016,5,15,8,30,826.0,107.0,1.0,14.0,642.0,869.98,660.61
2016,5,15,8,45,646.5,187.5,1.0,14.5,624.0,813.18,618.38
2016,5,15,9,0,467.0,268.0,1.0,15.0,606.0,728.91,554.43
2016,5,15,9,15,676.5,190.0,1.0,15.0,708.5,856.36,645.76
2016,5,15,9,30,886.0,112.0,1.0,15.0,811.0,953.05,706.56
2016,5,15,9,45,906.0,107.0,1.0,15.5,847.5,966.24,711.17
2016,5,15,10,0,926.0,102.0,1.0,16.0,884.0,975.72,714.68
2016,5,15,10,15,932.0,103.0,1.0,16.5,911.0,974.26,711.35
2016,5,15,10,30,938.0,104.0,1.0,17.0,938.0,968.77,705.77
2016,5,15,10,45,687.5,251.5,1.05,17.5,870.0,886.43,650.02
2016,5,15,11,0,437.0,399.0,1.1,18.0,802.0,773.24,568.66
2016,5,15,11,15,693.5,253.0,1.15,18.0,902.5,853.39,629.68
2016,5,15,11,30,950.0,107.0,1.2,18.0,1003.0,895.69,659.18
2016,5,15,11,45,950.5,107.5,1.25,18.0,1008.0,865.81,639.58
2016,5,15,12,0,951.0,108.0,1.3,18.0,1013.0,832.61,618.52
2016,5,15,12,15,950.5,107.5,1.35,18.0,1010.0,794.69,593.66
2016,5,15,12,30,950.0,107.0,1.4,18.0,1007.0,753.88,564.99
2016,5,15,12,45,952.5,104.0,1.5,18.0,997.5,710.37,534.09
2016,5,15,13,0,955.0,101.0,1.6,18.0,988.0,664.06,500.07
2016,5,15,13,15,952.0,100.5,1.65,17.5,970.5,613.89,462.49
2016,5,15,13,30,949.0,100.0,1.7,17.0,953.0,561.69,421.93
2016,5,15,13,45,944.0,99.0,1.75,17.0,928.0,506.41,376.73
2016,5,15,14,0,939.0,98.0,1.8,17.0,903.0,449.74,328.92
2016,5,15,14,15,932.5,97.0,1.8,16.5,871.0,391.41,278.91
2016,5,15,14,30,926.0,96.0,1.8,16.0,839.0,332.33,227.4
2016,5,15,14,45,917.5,94.0,1.8,16.0,801.5,271.65,174.81
2016,5,15,15,0,909.0,92.0,1.8,16.0,764.0,210.96,125.6
2016,5,15,15,15,897.0,90.0,1.8,15.5,721.0,150.18,85.29
2016,5,15,15,30,885.0,88.0,1.8,15.0,678.0,90.31,72.58
2016,5,15,15,45,869.5,85.5,1.85,15.0,630.0,82.83,66.46
2016,5,15,16,0,854.0,83.0,1.9,15.0,582.0,80.63,64.79
2016,5,15,16,15,833.0,80.0,1.9,14.5,531.5,70.19,56.06
2016,5,15,16,30,812.0,77.0,1.9,14.0,481.0,67.95,54.44
2016,5,15,16,45,779.0,74.5,1.9,13.5,427.5,65.77,52.84
2016,5,15,17,0,746.0,72.0,1.9,13.0,374.0,63.62,51.24
2016,5,15,17,15,705.5,67.5,1.85,12.5,320.5,59.85,48.16
2016,5,15,17,30,665.0,63.0,1.8,12.0,267.0,51.78,41.12
2016,5,15,17,45,600.0,57.5,1.8,11.5,215.5,47.2,37.08
2016,5,15,18,0,535.0,52.0,1.8,11.0,164.0,42.71,32.93
2016,5,15,18,15,439.5,43.0,1.7,10.5,118.0,35.3,25.96
2016,5,15,18,30,344.0,34.0,1.6,10.0,72.0,27.95,18.75
2016,5,15,18,45,172.0,17.0,1.55,10.0,36.0,13.7,3.31
2016,5,15,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,15,19,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,16,5,15,103.0,16.0,1.15,9.0,25.0,62.23,0.0
2016,5,16,5,30,206.0,32.0,1.1,9.0,50.0,138.31,102.58
2016,5,16,5,45,308.0,44.5,1.1,9.0,91.5,208.53,168.14
2016,5,16,6,0,410.0,57.0,1.1,9.0,133.0,293.82,242.9
2016,5,16,6,15,480.0,65.5,1.05,9.5,182.0,364.71,303.48
2016,5,16,6,30,550.0,74.0,1.0,10.0,231.0,440.99,365.85
2016,5,16,6,45,598.5,80.5,0.95,10.5,283.0,505.98,416.53
2016,5,16,7,0,647.0,87.0,0.9,11.0,335.0,573.22,466.68
2016,5,16,7,15,357.0,141.5,0.85,11.5,282.0,438.01,356.96
2016,5,16,7,30,67.0,196.0,0.8,12.0,229.0,235.34,190.71
2016,5,16,7,45,195.0,213.5,0.75,13.0,322.0,372.58,301.81
2016,5,16,8,0,323.0,231.0,0.7,14.0,415.0,519.6,411.53
2016,5,16,8,15,254.0,265.5,0.7,14.0,417.5,503.42,394.9
2016,5,16,8,30,185.0,300.0,0.7,14.0,420.0,462.13,361.7
2016,5,16,8,45,519.0,205.5,0.7,14.5,574.0,706.29,544.0
2016,5,16,9,0,853.0,111.0,0.7,15.0,728.0,909.82,677.78
2016,5,16,9,15,864.0,112.5,0.7,15.5,767.0,928.24,683.86
2016,5,16,9,30,875.0,114.0,0.7,16.0,806.0,943.15,690.58
2016,5,16,9,45,895.5,109.0,0.75,16.5,842.5,956.76,697.62
2016,5,16,10,0,916.0,104.0,0.8,17.0,879.0,966.7,702.41
2016,5,16,10,15,921.5,105.0,0.85,17.5,905.5,964.8,699.85
2016,5,16,10,30,927.0,106.0,0.9,18.0,932.0,958.93,695.07
2016,5,16,10,45,930.5,107.0,0.95,18.5,951.5,947.28,686.76
2016,5,16,11,0,934.0,108.0,1.0,19.0,971.0,931.73,676.11
2016,5,16,11,15,936.5,108.5,1.05,19.0,983.5,911.03,663.5
2016,5,16,11,30,939.0,109.0,1.1,19.0,996.0,886.65,648.53
2016,5,16,11,45,939.0,110.0,1.15,19.0,1001.0,857.12,630.14
2016,5,16,12,0,939.0,111.0,1.2,19.0,1006.0,824.31,609.46
2016,5,16,12,15,938.5,110.5,1.2,19.0,1003.0,786.83,584.28
2016,5,16,12,30,938.0,110.0,1.2,19.0,1000.0,746.52,555.64
2016,5,16,12,45,936.5,110.0,1.3,19.5,989.5,703.24,524.21
2016,5,16,13,0,935.0,110.0,1.4,20.0,979.0,657.49,490.03
2016,5,16,13,15,932.0,109.0,1.4,19.5,961.5,607.87,453.04
2016,5,16,13,30,929.0,108.0,1.4,19.0,944.0,556.3,413.25
2016,5,16,13,45,927.0,105.0,1.45,19.0,920.0,502.01,369.47
2016,5,16,14,0,925.0,102.0,1.5,19.0,896.0,446.09,322.91
2016,5,16,14,15,918.0,100.5,1.5,19.0,864.5,388.08,273.33
2016,5,16,14,30,911.0,99.0,1.5,19.0,833.0,329.42,222.52
2016,5,16,14,45,904.5,96.5,1.55,19.0,796.0,269.8,171.6
2016,5,16,15,0,898.0,94.0,1.6,19.0,759.0,209.97,123.73
2016,5,16,15,15,886.0,91.5,1.6,18.5,716.0,149.62,84.27
2016,5,16,15,30,874.0,89.0,1.6,18.0,673.0,90.2,71.61
2016,5,16,15,45,856.5,87.5,1.6,18.0,625.5,83.7,66.39
2016,5,16,16,0,839.0,86.0,1.6,18.0,578.0,82.13,65.27
2016,5,16,16,15,818.0,83.0,1.55,17.5,528.0,71.84,56.79
2016,5,16,16,30,797.0,80.0,1.5,17.0,478.0,69.71,55.29
2016,5,16,16,45,762.5,77.5,1.45,16.5,424.5,67.6,53.79
2016,5,16,17,0,728.0,75.0,1.4,16.0,371.0,65.54,52.29
2016,5,16,17,15,687.5,70.0,1.3,15.0,318.5,61.49,49.11
2016,5,16,17,30,647.0,65.0,1.2,14.0,266.0,52.98,41.86
2016,5,16,17,45,585.0,59.0,1.2,13.5,215.0,48.14,37.63
2016,5,16,18,0,523.0,53.0,1.2,13.0,164.0,43.35,33.26
2016,5,16,18,15,428.5,44.0,1.15,12.5,118.5,36.0,26.4
2016,5,16,18,30,334.0,35.0,1.1,12.0,73.0,28.7,19.3
2016,5,16,18,45,167.0,17.5,1.1,11.5,36.5,14.08,4.0
2016,5,16,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,16,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,17,5,15,142.0,14.5,0.65,7.5,27.5,76.1,0.0
2016,5,17,5,30,284.0,29.0,0.6,8.0,55.0,167.13,125.27
2016,5,17,5,45,392.5,38.5,0.6,9.0,99.0,242.77,194.89
2016,5,17,6,0,501.0,48.0,0.6,10.0,143.0,329.75,269.44
2016,5,17,6,15,567.5,55.0,0.55,10.5,193.5,400.86,328.94
2016,5,17,6,30,634.0,62.0,0.5,11.0,244.0,477.05,389.54
2016,5,17,6,45,683.0,66.0,0.5,12.0,298.0,539.86,436.76
2016,5,17,7,0,732.0,70.0,0.5,13.0,352.0,608.01,485.62
2016,5,17,7,15,764.0,74.0,0.5,14.0,405.5,665.22,523.37
2016,5,17,7,30,796.0,78.0,0.5,15.0,459.0,722.14,558.97
2016,5,17,7,45,823.0,80.0,0.55,16.0,512.0,771.97,589.28
2016,5,17,8,0,850.0,82.0,0.6,17.0,565.0,811.64,612.07
2016,5,17,8,15,867.5,84.5,0.65,17.5,614.0,850.18,634.97
2016,5,17,8,30,885.0,87.0,0.7,18.0,663.0,886.13,655.9
2016,5,17,8,45,900.0,89.0,0.75,19.0,708.5,916.4,671.72
2016,5,17,9,0,915.0,91.0,0.8,20.0,754.0,943.44,685.37
2016,5,17,9,15,925.0,92.5,0.8,20.5,794.0,961.88,693.86
2016,5,17,9,30,935.0,94.0,0.8,21.0,834.0,976.58,700.15
2016,5,17,9,45,941.5,96.0,0.8,21.5,867.5,984.65,702.44
2016,5,17,10,0,948.0,98.0,0.8,22.0,901.0,988.7,702.44
2016,5,17,10,15,953.5,99.0,0.8,22.0,928.5,986.74,700.26
2016,5,17,10,30,959.0,100.0,0.8,22.0,956.0,980.7,695.79
2016,5,17,10,45,962.5,101.0,0.85,22.5,976.0,968.75,687.53
2016,5,17,11,0,966.0,102.0,0.9,23.0,996.0,952.78,676.92
2016,5,17,11,15,968.0,102.5,0.9,23.0,1008.5,931.12,663.22
2016,5,17,11,30,970.0,103.0,0.9,23.0,1021.0,905.68,647.25
2016,5,17,11,45,970.0,103.5,0.95,23.0,1025.0,875.0,628.8
2016,5,17,12,0,970.0,104.0,1.0,23.0,1029.0,840.95,608.04
2016,5,17,12,15,969.5,103.5,1.05,23.0,1026.0,802.53,583.84
2016,5,17,12,30,969.0,103.0,1.1,23.0,1023.0,761.18,555.78
2016,5,17,12,45,967.5,102.0,1.15,23.5,1012.0,715.99,523.28
2016,5,17,13,0,966.0,101.0,1.2,24.0,1001.0,668.28,488.14
2016,5,17,13,15,962.5,100.0,1.2,23.5,982.5,617.09,450.88
2016,5,17,13,30,959.0,99.0,1.2,23.0,964.0,563.92,410.8
2016,5,17,13,45,953.0,98.5,1.25,23.0,938.0,508.2,366.86
2016,5,17,14,0,947.0,98.0,1.3,23.0,912.0,451.18,320.39
2016,5,17,14,15,939.5,97.0,1.3,23.0,879.5,392.24,270.98
2016,5,17,14,30,932.0,96.0,1.3,23.0,847.0,332.65,220.33
2016,5,17,14,45,922.0,94.5,1.35,23.0,808.5,271.79,169.46
2016,5,17,15,0,912.0,93.0,1.4,23.0,770.0,211.09,121.94
2016,5,17,15,15,899.5,91.0,1.4,22.5,726.5,150.24,82.97
2016,5,17,15,30,887.0,89.0,1.4,22.0,683.0,90.36,70.56
2016,5,17,15,45,871.5,86.0,1.4,22.0,635.0,83.2,64.88
2016,5,17,16,0,856.0,83.0,1.4,22.0,587.0,80.7,63.0
2016,5,17,16,15,835.0,80.0,1.4,21.0,536.0,70.21,54.58
2016,5,17,16,30,814.0,77.0,1.4,20.0,485.0,67.97,53.12
2016,5,17,16,45,786.5,73.5,1.4,19.5,432.5,65.18,51.03
2016,5,17,17,0,759.0,70.0,1.4,19.0,380.0,62.34,48.87
2016,5,17,17,15,719.5,65.5,1.3,18.0,326.5,58.5,45.9
2016,5,17,17,30,680.0,61.0,1.2,17.0,273.0,54.65,42.81
2016,5,17,17,45,622.0,55.0,1.15,16.5,221.5,45.55,34.87
2016,5,17,18,0,564.0,49.0,1.1,16.0,170.0,40.61,30.44
2016,5,17,18,15,473.5,41.0,1.0,15.0,123.5,33.9,24.29
2016,5,17,18,30,383.0,33.0,0.9,14.0,77.0,27.27,17.95
2016,5,17,18,45,232.5,21.0,0.85,13.5,44.0,17.16,6.51
2016,5,17,19,0,82.0,9.0,0.8,13.0,11.0,7.08,0.0
2016,5,17,19,15,41.0,4.5,0.75,12.5,5.5,0.0,0.0
2016,5,17,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,18,5,15,126.0,15.5,0.8,9.5,27.5,69.27,1.0
2016,5,18,5,30,252.0,31.0,0.8,10.0,55.0,155.84,116.62
2016,5,18,5,45,357.0,42.0,0.8,11.0,98.0,229.75,183.67
2016,5,18,6,0,462.0,53.0,0.8,12.0,141.0,314.69,256.25
2016,5,18,6,15,529.0,60.5,0.75,12.5,191.0,384.85,314.95
2016,5,18,6,30,596.0,68.0,0.7,13.0,241.0,460.09,374.97
2016,5,18,6,45,644.5,73.5,0.65,13.5,294.0,525.58,424.64
2016,5,18,7,0,693.0,79.0,0.6,14.0,347.0,593.25,473.62
2016,5,18,7,15,725.5,83.5,0.6,14.5,399.5,646.47,510.37
2016,5,18,7,30,758.0,88.0,0.6,15.0,452.0,702.99,547.18
2016,5,18,7,45,783.0,91.0,0.6,16.0,503.0,751.21,576.02
2016,5,18,8,0,808.0,94.0,0.6,17.0,554.0,797.92,603.06
2016,5,18,8,15,826.0,97.0,0.6,17.5,602.5,836.79,625.33
2016,5,18,8,30,844.0,100.0,0.6,18.0,651.0,873.14,645.66
2016,5,18,8,45,859.5,102.0,0.6,19.0,695.5,892.62,653.6
2016,5,18,9,0,875.0,104.0,0.6,20.0,740.0,919.31,666.32
2016,5,18,9,15,885.5,106.0,0.6,20.5,779.0,938.08,675.07
2016,5,18,9,30,896.0,108.0,0.6,21.0,818.0,953.26,681.71
2016,5,18,9,45,907.5,107.5,0.65,21.5,852.0,963.1,686.21
2016,5,18,10,0,919.0,107.0,0.7,22.0,886.0,969.14,688.52
2016,5,18,10,15,924.5,108.0,0.75,22.5,913.0,967.18,686.06
2016,5,18,10,30,930.0,109.0,0.8,23.0,940.0,961.24,681.36
2016,5,18,10,45,932.5,111.0,0.85,23.5,959.5,949.55,673.24
2016,5,18,11,0,935.0,113.0,0.9,24.0,979.0,933.94,662.82
2016,5,18,11,15,937.0,113.5,0.9,24.0,991.0,912.74,649.39
2016,5,18,11,30,939.0,114.0,0.9,24.0,1003.0,887.88,633.76
2016,5,18,11,45,937.5,115.0,0.95,24.0,1007.0,857.12,615.19
2016,5,18,12,0,936.0,116.0,1.0,24.0,1011.0,823.19,594.45
2016,5,18,12,15,935.5,116.0,1.05,24.0,1008.0,786.24,570.69
2016,5,18,12,30,935.0,116.0,1.1,24.0,1005.0,746.46,543.65
2016,5,18,12,45,932.5,116.0,1.15,24.0,994.0,702.7,513.13
2016,5,18,13,0,930.0,116.0,1.2,24.0,983.0,656.59,480.01
2016,5,18,13,15,926.5,115.0,1.2,24.0,965.0,607.02,442.99
2016,5,18,13,30,923.0,114.0,1.2,24.0,947.0,555.56,403.43
2016,5,18,13,45,919.0,112.0,1.2,24.0,922.0,501.48,360.66
2016,5,18,14,0,915.0,110.0,1.2,24.0,897.0,446.0,315.45
2016,5,18,14,15,907.5,108.5,1.2,23.5,865.5,388.46,268.06
2016,5,18,14,30,900.0,107.0,1.2,23.0,834.0,330.34,219.34
2016,5,18,14,45,893.5,103.5,1.25,23.0,797.0,270.82,169.65
2016,5,18,15,0,887.0,100.0,1.3,23.0,760.0,211.11,122.93
2016,5,18,15,15,874.5,97.5,1.3,22.5,717.0,151.47,84.83
2016,5,18,15,30,862.0,95.0,1.3,22.0,674.0,92.81,72.58
2016,5,18,15,45,847.5,92.0,1.3,21.5,627.0,86.17,67.48
2016,5,18,16,0,833.0,89.0,1.3,21.0,580.0,75.66,58.98
2016,5,18,16,15,811.5,86.0,1.25,20.0,530.0,73.67,57.76
2016,5,18,16,30,790.0,83.0,1.2,19.0,480.0,71.61,56.45
2016,5,18,16,45,757.0,80.0,1.15,18.5,427.0,69.27,54.76
2016,5,18,17,0,724.0,77.0,1.1,18.0,374.0,66.93,53.05
2016,5,18,17,15,683.5,72.0,1.05,17.0,321.5,58.13,45.75
2016,5,18,17,30,643.0,67.0,1.0,16.0,269.0,54.35,42.72
2016,5,18,17,45,584.5,60.5,0.95,15.5,218.0,49.22,38.28
2016,5,18,18,0,526.0,54.0,0.9,15.0,167.0,44.12,33.69
2016,5,18,18,15,435.5,44.5,0.8,14.0,121.5,36.39,26.63
2016,5,18,18,30,345.0,35.0,0.7,13.0,76.0,28.69,19.33
2016,5,18,18,45,208.0,22.5,0.65,12.5,44.0,18.32,7.82
2016,5,18,19,0,71.0,10.0,0.6,12.0,12.0,7.87,0.0
2016,5,18,19,15,35.5,5.0,0.6,11.5,6.0,0.0,0.0
2016,5,18,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,19,5,15,113.5,18.0,1.35,8.0,28.5,68.59,8.01
2016,5,19,5,30,227.0,36.0,1.4,8.0,57.0,149.74,113.61
2016,5,19,5,45,337.0,47.5,1.45,8.5,101.0,223.05,180.78
2016,5,19,6,0,447.0,59.0,1.5,9.0,145.0,312.21,258.6
2016,5,19,6,15,234.0,82.5,1.6,9.0,128.5,227.08,190.62
2016,5,19,6,30,21.0,106.0,1.7,9.0,112.0,103.0,84.01
2016,5,19,6,45,28.0,126.5,1.8,9.5,136.0,136.3,112.61
2016,5,19,7,0,35.0,147.0,1.9,10.0,160.0,161.03,133.14
2016,5,19,7,15,31.5,164.0,1.9,10.0,177.0,174.63,143.97
2016,5,19,7,30,28.0,181.0,1.9,10.0,194.0,187.9,154.34
2016,5,19,7,45,71.5,217.5,1.9,10.5,257.0,259.2,213.19
2016,5,19,8,0,115.0,254.0,1.9,11.0,320.0,350.89,286.24
2016,5,19,8,15,139.5,278.5,1.8,11.5,365.5,397.65,321.38
2016,5,19,8,30,164.0,303.0,1.7,12.0,411.0,444.7,356.08
2016,5,19,8,45,192.0,323.5,1.6,12.5,458.0,490.62,389.22
2016,5,19,9,0,220.0,344.0,1.5,13.0,505.0,536.35,421.36
2016,5,19,9,15,420.0,298.0,1.5,13.0,624.5,712.54,552.43
2016,5,19,9,30,620.0,252.0,1.5,13.0,744.0,858.48,655.36
2016,5,19,9,45,526.5,300.5,1.55,13.5,730.5,811.5,617.29
2016,5,19,10,0,433.0,349.0,1.6,14.0,717.0,765.01,581.51
2016,5,19,10,15,445.0,362.5,1.6,14.0,751.0,780.99,592.18
2016,5,19,10,30,457.0,376.0,1.6,14.0,785.0,794.0,600.14
2016,5,19,10,45,481.5,383.0,1.6,14.5,822.5,809.49,609.03
2016,5,19,11,0,506.0,390.0,1.6,15.0,860.0,821.41,615.37
2016,5,19,11,15,734.0,253.0,1.6,15.0,944.5,882.2,661.42
2016,5,19,11,30,962.0,116.0,1.6,15.0,1029.0,907.18,679.25
2016,5,19,11,45,965.0,116.0,1.6,15.0,1035.0,878.52,659.58
2016,5,19,12,0,968.0,116.0,1.6,15.0,1041.0,846.36,638.13
2016,5,19,12,15,967.5,116.0,1.65,15.0,1038.5,808.31,612.25
2016,5,19,12,30,967.0,116.0,1.7,15.0,1036.0,767.32,582.84
2016,5,19,12,45,966.5,114.5,1.75,15.0,1025.5,722.44,549.88
2016,5,19,13,0,966.0,113.0,1.8,15.0,1015.0,674.99,514.05
2016,5,19,13,15,962.0,112.0,1.85,14.5,996.5,623.52,474.99
2016,5,19,13,30,958.0,111.0,1.9,14.0,978.0,570.13,432.98
2016,5,19,13,45,955.0,108.5,1.95,14.0,952.5,514.43,386.82
2016,5,19,14,0,952.0,106.0,2.0,14.0,927.0,457.14,337.87
2016,5,19,14,15,785.0,183.5,2.1,14.0,844.0,394.05,287.03
2016,5,19,14,30,618.0,261.0,2.2,14.0,761.0,342.26,246.89
2016,5,19,14,45,612.0,246.5,2.3,14.0,723.0,288.69,201.89
2016,5,19,15,0,606.0,232.0,2.4,14.0,685.0,235.62,159.48
2016,5,19,15,15,624.5,207.0,2.4,13.5,650.0,179.08,119.37
2016,5,19,15,30,643.0,182.0,2.4,13.0,615.0,120.5,99.08
2016,5,19,15,45,683.5,151.0,2.4,12.5,582.0,101.93,83.63
2016,5,19,16,0,724.0,120.0,2.4,12.0,549.0,86.01,70.21
2016,5,19,16,15,661.5,124.0,2.4,11.5,489.5,88.48,72.78
2016,5,19,16,30,599.0,128.0,2.4,11.0,430.0,91.47,75.82
2016,5,19,16,45,489.5,135.5,2.45,10.5,365.0,94.18,78.65
2016,5,19,17,0,380.0,143.0,2.5,10.0,300.0,97.69,82.22
2016,5,19,17,15,342.5,131.0,2.5,9.5,258.0,92.46,77.96
2016,5,19,17,30,305.0,119.0,2.5,9.0,216.0,84.25,70.91
2016,5,19,17,45,268.5,100.5,2.5,9.0,174.5,71.93,59.83
2016,5,19,18,0,232.0,82.0,2.5,9.0,133.0,59.33,48.27
2016,5,19,18,15,183.0,63.5,2.4,8.5,97.0,46.39,36.23
2016,5,19,18,30,134.0,45.0,2.3,8.0,61.0,33.25,23.79
2016,5,19,18,45,67.0,27.5,2.25,8.0,35.5,20.55,10.08
2016,5,19,19,0,0.0,10.0,2.2,8.0,10.0,7.87,0.0
2016,5,19,19,15,0.0,5.0,2.2,8.0,5.0,0.0,0.0
2016,5,19,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,20,5,15,107.5,18.5,2.3,7.0,29.0,67.26,13.4
2016,5,20,5,30,215.0,37.0,2.3,7.0,58.0,145.64,111.44
2016,5,20,5,45,326.5,48.5,2.3,7.5,102.0,218.86,178.63
2016,5,20,6,0,438.0,60.0,2.3,8.0,146.0,307.93,257.11
2016,5,20,6,15,507.5,68.5,2.3,8.0,196.0,379.57,320.03
2016,5,20,6,30,577.0,77.0,2.3,8.0,246.0,456.44,385.2
2016,5,20,6,45,628.5,82.0,2.3,8.5,299.5,522.62,438.77
2016,5,20,7,0,680.0,87.0,2.3,9.0,353.0,591.12,492.13
2016,5,20,7,15,714.0,92.0,2.25,9.0,406.0,648.74,535.79
2016,5,20,7,30,748.0,97.0,2.2,9.0,459.0,706.37,577.35
2016,5,20,7,45,776.0,100.0,2.2,9.5,511.0,752.68,608.31
2016,5,20,8,0,804.0,103.0,2.2,10.0,563.0,801.65,640.61
2016,5,20,8,15,823.0,106.0,2.15,10.0,611.5,841.23,666.25
2016,5,20,8,30,842.0,109.0,2.1,10.0,660.0,878.3,689.81
2016,5,20,8,45,856.5,111.5,2.1,10.5,704.5,908.03,707.19
2016,5,20,9,0,871.0,114.0,2.1,11.0,749.0,922.91,714.23
2016,5,20,9,15,603.5,237.0,2.1,11.0,688.0,826.64,643.15
2016,5,20,9,30,336.0,360.0,2.1,11.0,627.0,675.51,527.74
2016,5,20,9,45,307.0,385.0,2.1,11.5,637.0,669.9,522.01
2016,5,20,10,0,278.0,410.0,2.1,12.0,647.0,662.03,513.53
2016,5,20,10,15,366.0,394.0,2.1,12.0,715.5,720.69,557.25
2016,5,20,10,30,454.0,378.0,2.1,12.0,784.0,791.86,608.01
2016,5,20,10,45,701.5,245.5,2.15,12.0,889.5,886.28,679.25
2016,5,20,11,0,949.0,113.0,2.2,12.0,995.0,943.18,718.79
2016,5,20,11,15,732.0,258.0,2.2,12.0,943.5,883.36,674.46
2016,5,20,11,30,515.0,403.0,2.2,12.0,892.0,798.4,609.5
2016,5,20,11,45,736.5,258.0,2.2,12.0,961.5,832.96,639.2
2016,5,20,12,0,958.0,113.0,2.2,12.0,1031.0,834.96,643.74
2016,5,20,12,15,503.5,272.5,2.2,12.0,754.5,608.64,474.17
2016,5,20,12,30,49.0,432.0,2.2,12.0,478.0,375.74,292.75
2016,5,20,12,45,501.5,272.0,2.2,12.0,741.0,551.86,433.02
2016,5,20,13,0,954.0,112.0,2.2,12.0,1004.0,665.99,517.1
2016,5,20,13,15,500.5,257.5,2.15,12.0,725.0,477.58,371.76
2016,5,20,13,30,47.0,403.0,2.1,12.0,446.0,322.78,252.37
2016,5,20,13,45,128.5,417.0,2.1,12.0,529.0,358.0,279.42
2016,5,20,14,0,210.0,431.0,2.1,12.0,612.0,383.66,296.8
2016,5,20,14,15,114.5,357.5,2.1,12.0,456.0,286.86,222.98
2016,5,20,14,30,19.0,284.0,2.1,12.0,300.0,213.8,168.33
2016,5,20,14,45,52.0,315.0,2.1,12.0,355.0,228.05,178.67
2016,5,20,15,0,85.0,346.0,2.1,12.0,410.0,241.65,188.21
2016,5,20,15,15,172.5,325.5,2.1,11.5,445.5,217.68,167.38
2016,5,20,15,30,260.0,305.0,2.1,11.0,481.0,181.75,152.04
2016,5,20,15,45,313.0,271.0,2.1,11.0,467.5,166.08,139.22
2016,5,20,16,0,366.0,237.0,2.1,11.0,454.0,151.15,126.87
2016,5,20,16,15,293.0,226.0,2.05,10.5,390.5,144.3,121.63
2016,5,20,16,30,220.0,215.0,2.0,10.0,327.0,142.26,120.53
2016,5,20,16,45,123.5,184.0,2.0,10.0,246.0,123.07,104.16
2016,5,20,17,0,27.0,153.0,2.0,10.0,165.0,106.28,89.74
2016,5,20,17,15,21.5,133.0,1.95,9.5,142.0,95.87,80.96
2016,5,20,17,30,16.0,113.0,1.9,9.0,119.0,81.87,68.74
2016,5,20,17,45,256.0,87.0,1.85,9.0,145.0,63.41,52.14
2016,5,20,18,0,496.0,61.0,1.8,9.0,171.0,49.25,39.19
2016,5,20,18,15,402.5,51.0,1.7,8.5,125.0,41.33,31.73
2016,5,20,18,30,309.0,41.0,1.6,8.0,79.0,33.43,24.02
2016,5,20,18,45,175.0,27.0,1.55,8.0,46.5,20.51,10.41
2016,5,20,19,0,41.0,13.0,1.5,8.0,14.0,10.23,0.0
2016,5,20,19,15,20.5,6.5,1.45,8.0,7.0,0.0,0.0
2016,5,20,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,14.5,0.85,7.0,14.5,11.05,0.0
2016,5,21,5,30,0.0,29.0,0.9,7.0,29.0,23.2,13.67
2016,5,21,5,45,8.5,48.5,0.95,7.5,50.5,44.7,32.93
2016,5,21,6,0,17.0,68.0,1.0,8.0,72.0,72.47,57.54
2016,5,21,6,15,26.5,89.0,1.0,8.0,96.5,98.44,80.5
2016,5,21,6,30,36.0,110.0,1.0,8.0,121.0,124.95,103.57
2016,5,21,6,45,43.5,131.0,1.05,8.5,147.0,150.75,125.35
2016,5,21,7,0,51.0,152.0,1.1,9.0,173.0,176.94,146.98
2016,5,21,7,15,68.5,178.0,1.1,9.5,209.5,216.28,179.21
2016,5,21,7,30,86.0,204.0,1.1,10.0,246.0,256.5,211.37
2016,5,21,7,45,43.0,173.5,1.1,10.5,194.5,189.62,154.7
2016,5,21,8,0,0.0,143.0,1.1,11.0,143.0,114.06,90.51
2016,5,21,8,15,58.0,222.5,1.1,11.0,260.5,249.91,203.16
2016,5,21,8,30,116.0,302.0,1.1,11.0,378.0,400.43,320.94
2016,5,21,8,45,92.0,315.0,1.15,11.5,378.0,371.37,295.65
2016,5,21,9,0,68.0,328.0,1.2,12.0,378.0,360.62,285.66
2016,5,21,9,15,34.0,218.5,1.2,12.0,243.5,221.15,175.83
2016,5,21,9,30,0.0,109.0,1.2,12.0,109.0,84.82,64.79
2016,5,21,9,45,8.5,195.0,1.25,12.5,202.0,163.1,128.71
2016,5,21,10,0,17.0,281.0,1.3,13.0,295.0,243.25,191.72
2016,5,21,10,15,26.0,327.5,1.3,13.0,351.0,308.29,241.72
2016,5,21,10,30,35.0,374.0,1.3,13.0,407.0,356.33,277.84
2016,5,21,10,45,67.0,418.5,1.3,13.0,481.0,421.75,327.23
2016,5,21,11,0,99.0,463.0,1.3,13.0,555.0,484.7,373.59
2016,5,21,11,15,57.5,378.5,1.3,13.0,432.5,367.89,285.45
2016,5,21,11,30,16.0,294.0,1.3,13.0,310.0,246.2,191.93
2016,5,21,11,45,16.0,293.5,1.35,13.0,309.5,244.3,190.96
2016,5,21,12,0,16.0,293.0,1.4,13.0,309.0,242.28,189.39
2016,5,21,12,15,30.0,357.5,1.4,13.0,386.5,308.82,240.95
2016,5,21,12,30,44.0,422.0,1.4,13.0,464.0,364.18,282.69
2016,5,21,12,45,30.5,363.5,1.45,13.0,393.0,303.64,236.33
2016,5,21,13,0,17.0,305.0,1.5,13.0,322.0,244.31,190.77
2016,5,21,13,15,64.5,379.0,1.5,13.0,438.5,322.51,251.63
2016,5,21,13,30,112.0,453.0,1.5,13.0,555.0,389.79,301.79
2016,5,21,13,45,102.5,436.0,1.55,13.0,527.5,361.5,279.76
2016,5,21,14,0,93.0,419.0,1.6,13.0,500.0,334.48,259.13
2016,5,21,14,15,85.0,399.0,1.6,12.5,471.0,307.42,238.69
2016,5,21,14,30,77.0,379.0,1.6,12.0,442.0,281.66,219.16
2016,5,21,14,45,76.5,360.5,1.6,12.0,420.5,259.69,201.95
2016,5,21,15,0,76.0,342.0,1.6,12.0,399.0,238.05,185.22
2016,5,21,15,15,73.0,320.5,1.55,12.0,373.0,214.94,168.06
2016,5,21,15,30,70.0,299.0,1.5,12.0,347.0,192.59,160.29
2016,5,21,15,45,314.5,237.0,1.5,12.0,427.5,148.82,123.75
2016,5,21,16,0,559.0,175.0,1.5,12.0,508.0,115.42,95.56
2016,5,21,16,15,455.5,184.5,1.45,11.5,440.5,119.82,99.95
2016,5,21,16,30,352.0,194.0,1.4,11.0,373.0,128.86,108.35
2016,5,21,16,45,437.5,155.0,1.4,11.0,353.5,104.89,87.76
2016,5,21,17,0,523.0,116.0,1.4,11.0,334.0,83.39,69.13
2016,5,21,17,15,570.5,94.5,1.35,10.5,302.5,72.31,59.64
2016,5,21,17,30,618.0,73.0,1.3,10.0,271.0,58.32,47.33
2016,5,21,17,45,566.5,65.0,1.3,10.0,221.5,52.34,41.98
2016,5,21,18,0,515.0,57.0,1.3,10.0,172.0,46.27,36.37
2016,5,21,18,15,428.5,47.5,1.2,9.5,126.5,38.66,29.25
2016,5,21,18,30,342.0,38.0,1.1,9.0,81.0,31.06,21.89
2016,5,21,18,45,212.5,25.0,1.05,8.5,48.0,20.34,10.54
2016,5,21,19,0,83.0,12.0,1.0,8.0,15.0,9.44,0.0
2016,5,21,19,15,41.5,6.0,1.0,7.5,7.5,0.0,0.0
2016,5,21,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,22,5,15,131.5,17.5,0.7,7.0,31.0,73.79,24.25
2016,5,22,5,30,263.0,35.0,0.7,7.0,62.0,160.38,123.07
2016,5,22,5,45,361.5,46.0,0.75,7.5,105.5,233.17,189.02
2016,5,22,6,0,460.0,57.0,0.8,8.0,149.0,314.66,259.96
2016,5,22,6,15,525.0,65.5,0.8,8.5,199.0,384.4,319.17
2016,5,22,6,30,590.0,74.0,0.8,9.0,249.0,459.02,379.8
2016,5,22,6,45,631.5,81.0,0.8,9.5,300.5,521.23,428.12
2016,5,22,7,0,673.0,88.0,0.8,10.0,352.0,585.03,475.69
2016,5,22,7,15,417.0,148.0,0.75,10.5,319.5,483.24,392.45
2016,5,22,7,30,161.0,208.0,0.7,11.0,287.0,333.64,270.91
2016,5,22,7,45,130.5,230.5,0.7,11.5,299.0,336.03,271.77
2016,5,22,8,0,100.0,253.0,0.7,12.0,311.0,317.8,255.41
2016,5,22,8,15,170.0,275.0,0.7,12.0,383.0,417.98,333.47
2016,5,22,8,30,240.0,297.0,0.7,12.0,455.0,502.59,396.47
2016,5,22,8,45,217.5,322.5,0.7,12.5,473.0,510.14,398.55
2016,5,22,9,0,195.0,348.0,0.7,13.0,491.0,515.6,399.92
2016,5,22,9,15,155.5,366.5,0.7,13.0,484.5,496.55,383.89
2016,5,22,9,30,116.0,385.0,0.7,13.0,478.0,475.78,366.87
2016,5,22,9,45,125.5,404.0,0.75,13.5,508.5,499.38,383.38
2016,5,22,10,0,135.0,423.0,0.8,14.0,539.0,521.88,398.51
2016,5,22,10,15,197.5,433.0,0.85,14.0,607.5,583.01,443.31
2016,5,22,10,30,260.0,443.0,0.9,14.0,676.0,659.39,497.21
2016,5,22,10,45,323.5,428.0,0.95,14.5,724.5,692.18,519.64
2016,5,22,11,0,387.0,413.0,1.0,15.0,773.0,721.69,539.96
2016,5,22,11,15,395.0,416.5,1.05,14.5,788.0,716.27,536.95
2016,5,22,11,30,403.0,420.0,1.1,14.0,803.0,708.4,532.61
2016,5,22,11,45,238.5,442.5,1.15,14.0,670.0,576.61,437.21
2016,5,22,12,0,74.0,465.0,1.2,14.0,537.0,435.42,332.78
2016,5,22,12,15,511.5,286.5,1.2,14.0,775.5,624.66,479.23
2016,5,22,12,30,949.0,108.0,1.2,14.0,1014.0,745.38,566.7
2016,5,22,12,45,620.5,284.0,1.3,14.0,874.0,633.91,481.53
2016,5,22,13,0,292.0,460.0,1.4,14.0,734.0,528.64,402.42
2016,5,22,13,15,611.0,285.0,1.45,14.0,844.0,556.03,424.17
2016,5,22,13,30,930.0,110.0,1.5,14.0,954.0,552.96,418.88
2016,5,22,13,45,650.0,247.5,1.55,14.0,830.0,470.72,355.11
2016,5,22,14,0,370.0,385.0,1.6,14.0,706.0,412.24,311.77
2016,5,22,14,15,637.0,245.0,1.6,13.5,773.0,379.2,278.74
2016,5,22,14,30,904.0,105.0,1.6,13.0,840.0,328.28,226.64
2016,5,22,14,45,724.5,180.5,1.65,13.0,752.5,270.5,183.15
2016,5,22,15,0,545.0,256.0,1.7,13.0,665.0,239.52,165.37
2016,5,22,15,15,702.5,176.5,1.7,13.0,672.0,167.15,107.02
2016,5,22,15,30,860.0,97.0,1.7,13.0,679.0,93.41,75.73
2016,5,22,15,45,682.5,145.5,1.7,13.0,587.0,98.34,80.33
2016,5,22,16,0,505.0,194.0,1.7,13.0,495.0,124.64,103.26
2016,5,22,16,15,466.5,186.0,1.7,12.5,446.0,120.88,100.5
2016,5,22,16,30,428.0,178.0,1.7,12.0,397.0,116.97,97.66
2016,5,22,16,45,255.0,174.0,1.7,11.5,301.0,115.96,97.34
2016,5,22,17,0,82.0,170.0,1.7,11.0,205.0,116.73,98.56
2016,5,22,17,15,74.5,148.5,1.7,10.5,176.5,102.97,86.89
2016,5,22,17,30,67.0,127.0,1.7,10.0,148.0,88.97,74.8
2016,5,22,17,45,299.5,91.0,1.7,10.0,161.5,65.34,53.66
2016,5,22,18,0,532.0,55.0,1.7,10.0,175.0,44.86,35.08
2016,5,22,18,15,447.5,46.5,1.6,9.5,129.5,37.98,28.64
2016,5,22,18,30,363.0,38.0,1.5,9.0,84.0,31.15,21.99
2016,5,22,18,45,234.5,25.5,1.45,8.5,50.0,20.81,11.15
2016,5,22,19,0,106.0,13.0,1.4,8.0,16.0,10.23,0.0
2016,5,22,19,15,53.0,6.5,1.35,7.5,8.0,5.11,0.0
2016,5,22,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,23,5,15,111.0,18.5,0.95,8.0,30.0,68.34,25.19
2016,5,23,5,30,222.0,37.0,1.0,8.0,60.0,146.41,112.26
2016,5,23,5,45,319.5,49.0,1.05,8.5,102.0,214.22,173.56
2016,5,23,6,0,417.0,61.0,1.1,9.0,144.0,296.37,245.03
2016,5,23,6,15,350.5,85.5,1.1,9.0,169.5,304.75,254.5
2016,5,23,6,30,284.0,110.0,1.1,9.0,195.0,295.48,248.0
2016,5,23,6,45,320.0,124.0,1.1,9.5,237.0,345.16,289.0
2016,5,23,7,0,356.0,138.0,1.1,10.0,279.0,413.41,342.73
2016,5,23,7,15,287.5,171.5,1.1,10.0,295.5,397.24,327.7
2016,5,23,7,30,219.0,205.0,1.1,10.0,312.0,373.75,307.1
2016,5,23,7,45,497.0,154.0,1.1,10.5,430.5,580.52,470.4
2016,5,23,8,0,775.0,103.0,1.1,11.0,549.0,773.55,608.97
2016,5,23,8,15,510.0,200.5,1.1,11.0,504.0,666.76,525.35
2016,5,23,8,30,245.0,298.0,1.1,11.0,459.0,526.92,416.16
2016,5,23,8,45,391.5,273.5,1.1,11.5,551.0,633.37,497.5
2016,5,23,9,0,538.0,249.0,1.1,12.0,643.0,765.06,590.38
2016,5,23,9,15,403.5,313.5,1.1,12.0,618.0,707.76,543.8
2016,5,23,9,30,269.0,378.0,1.1,12.0,593.0,628.93,483.94
2016,5,23,9,45,259.5,397.5,1.1,12.5,612.0,635.59,487.3
2016,5,23,10,0,250.0,417.0,1.1,13.0,631.0,640.37,488.45
2016,5,23,10,15,227.5,435.0,1.1,13.0,634.0,611.63,466.88
2016,5,23,10,30,205.0,453.0,1.1,13.0,637.0,600.77,458.06
2016,5,23,10,45,306.0,430.0,1.1,13.0,711.5,677.58,514.17
2016,5,23,11,0,407.0,407.0,1.1,13.0,786.0,732.85,553.38
2016,5,23,11,15,229.5,421.5,1.05,13.0,636.5,579.18,440.52
2016,5,23,11,30,52.0,436.0,1.0,13.0,487.0,407.23,312.21
2016,5,23,11,45,489.0,275.5,1.0,13.0,745.5,646.18,496.65
2016,5,23,12,0,926.0,115.0,1.0,13.0,1004.0,808.54,612.31
2016,5,23,12,15,925.5,115.0,1.0,13.0,1001.5,772.28,584.37
2016,5,23,12,30,925.0,115.0,1.0,13.0,999.0,733.25,556.03
2016,5,23,12,45,643.5,272.5,1.0,13.5,884.5,639.56,484.03
2016,5,23,13,0,362.0,430.0,1.0,14.0,770.0,548.51,414.69
2016,5,23,13,15,221.0,434.5,1.0,14.0,641.5,448.44,341.49
2016,5,23,13,30,80.0,439.0,1.0,14.0,513.0,363.67,278.81
2016,5,23,13,45,160.0,433.5,1.05,14.0,574.5,381.81,292.19
2016,5,23,14,0,240.0,428.0,1.1,14.0,636.0,392.66,298.07
2016,5,23,14,15,368.5,369.0,1.1,14.0,675.5,372.18,277.97
2016,5,23,14,30,497.0,310.0,1.1,14.0,715.0,337.71,245.17
2016,5,23,14,45,667.5,215.5,1.15,14.0,732.5,279.68,191.13
2016,5,23,15,0,838.0,121.0,1.2,14.0,750.0,208.08,126.85
2016,5,23,15,15,824.5,118.0,1.2,13.5,708.0,150.12,88.69
2016,5,23,15,30,811.0,115.0,1.2,13.0,666.0,93.44,75.72
2016,5,23,15,45,799.5,109.5,1.25,13.0,621.0,86.96,70.46
2016,5,23,16,0,788.0,104.0,1.3,13.0,576.0,84.18,68.29
2016,5,23,16,15,766.0,100.0,1.3,13.0,526.5,81.95,66.58
2016,5,23,16,30,744.0,96.0,1.3,13.0,477.0,79.6,64.78
2016,5,23,16,45,720.5,89.5,1.3,13.0,426.5,69.55,56.19
2016,5,23,17,0,697.0,83.0,1.3,13.0,376.0,65.38,52.74
2016,5,23,17,15,657.5,78.0,1.3,12.5,324.5,61.84,49.88
2016,5,23,17,30,618.0,73.0,1.3,12.0,273.0,58.27,46.92
2016,5,23,17,45,566.5,65.0,1.3,11.5,223.5,52.29,41.68
2016,5,23,18,0,515.0,57.0,1.3,11.0,174.0,46.22,36.19
2016,5,23,18,15,431.0,48.0,1.25,10.5,129.0,39.02,29.48
2016,5,23,18,30,347.0,39.0,1.2,10.0,84.0,31.85,22.56
2016,5,23,18,45,219.5,26.5,1.2,9.5,50.5,21.56,11.92
2016,5,23,19,0,92.0,14.0,1.2,9.0,17.0,11.02,0.0
2016,5,23,19,15,46.0,7.0,1.2,8.5,8.5,5.51,0.0
2016,5,23,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,5,15,144.0,17.0,1.05,8.0,32.0,80.3,33.45
2016,5,24,5,30,288.0,34.0,1.1,8.0,64.0,169.75,130.56
2016,5,24,5,45,387.0,43.5,1.15,8.5,108.0,240.87,195.08
