Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,24,6,0,486.0,53.0,1.2,9.0,152.0,321.94,265.9
2016,5,24,6,15,377.5,81.5,1.2,9.0,171.5,314.27,262.51
2016,5,24,6,30,269.0,110.0,1.2,9.0,191.0,285.91,240.11
2016,5,24,6,45,293.5,127.5,1.2,9.5,231.0,331.53,277.85
2016,5,24,7,0,318.0,145.0,1.2,10.0,271.0,378.38,314.92
2016,5,24,7,15,181.0,169.0,1.2,10.0,243.0,301.25,249.84
2016,5,24,7,30,44.0,193.0,1.2,10.0,215.0,211.48,173.17
2016,5,24,7,45,26.0,187.5,1.2,10.5,201.0,189.81,154.43
2016,5,24,8,0,8.0,182.0,1.2,11.0,187.0,155.21,124.78
2016,5,24,8,15,5.5,172.5,1.15,11.5,176.0,143.66,114.69
2016,5,24,8,30,3.0,163.0,1.1,12.0,165.0,132.64,105.05
2016,5,24,8,45,1.5,149.5,1.1,12.5,150.5,119.5,93.82
2016,5,24,9,0,0.0,136.0,1.1,13.0,136.0,106.76,82.98
2016,5,24,9,15,1.5,142.0,1.1,13.0,143.0,112.98,87.95
2016,5,24,9,30,3.0,148.0,1.1,13.0,150.0,119.21,92.89
2016,5,24,9,45,4.5,158.0,1.1,13.0,162.0,128.71,100.45
2016,5,24,10,0,6.0,168.0,1.1,13.0,174.0,138.15,107.94
2016,5,24,10,15,3.0,139.0,1.1,13.0,142.0,111.77,86.38
2016,5,24,10,30,0.0,110.0,1.1,13.0,110.0,85.86,65.18
2016,5,24,10,45,5.0,152.5,1.1,13.5,157.0,124.25,96.28
2016,5,24,11,0,10.0,195.0,1.1,14.0,204.0,162.56,126.63
2016,5,24,11,15,30.5,314.5,1.1,14.0,343.5,288.8,225.25
2016,5,24,11,30,51.0,434.0,1.1,14.0,483.0,404.4,311.52
2016,5,24,11,45,45.0,424.5,1.15,14.0,468.0,385.52,296.55
2016,5,24,12,0,39.0,415.0,1.2,14.0,453.0,367.01,282.79
2016,5,24,12,15,113.0,454.0,1.2,14.0,562.5,453.3,348.12
2016,5,24,12,30,187.0,493.0,1.2,14.0,672.0,521.69,397.79
2016,5,24,12,45,328.5,452.0,1.2,14.0,762.0,568.1,431.83
2016,5,24,13,0,470.0,411.0,1.2,14.0,852.0,598.86,453.32
2016,5,24,13,15,260.0,410.0,1.2,14.0,654.0,451.44,344.55
2016,5,24,13,30,50.0,409.0,1.2,14.0,456.0,327.74,252.53
2016,5,24,13,45,242.5,384.0,1.25,14.0,596.0,382.39,292.97
2016,5,24,14,0,435.0,359.0,1.3,14.0,736.0,416.58,313.56
2016,5,24,14,15,671.0,231.5,1.3,14.0,790.0,380.97,277.81
2016,5,24,14,30,907.0,104.0,1.3,14.0,844.0,327.82,224.67
2016,5,24,14,45,537.0,233.0,1.3,14.0,666.5,263.62,184.2
2016,5,24,15,0,167.0,362.0,1.3,14.0,489.0,253.76,191.78
2016,5,24,15,15,517.5,228.0,1.3,14.0,586.5,180.7,123.75
2016,5,24,15,30,868.0,94.0,1.3,14.0,684.0,91.95,74.09
2016,5,24,15,45,854.5,90.5,1.35,14.0,638.0,85.48,68.91
2016,5,24,16,0,841.0,87.0,1.4,14.0,592.0,82.87,66.88
2016,5,24,16,15,820.5,83.5,1.4,13.5,541.5,72.11,57.88
2016,5,24,16,30,800.0,80.0,1.4,13.0,491.0,69.65,56.07
2016,5,24,16,45,405.5,112.5,1.4,13.0,320.5,78.32,63.91
2016,5,24,17,0,11.0,145.0,1.4,13.0,150.0,104.83,87.43
2016,5,24,17,15,6.5,126.5,1.4,12.5,129.5,91.84,76.4
2016,5,24,17,30,2.0,108.0,1.4,12.0,109.0,78.78,65.17
2016,5,24,17,45,286.5,79.5,1.45,11.5,145.5,57.51,46.34
2016,5,24,18,0,571.0,51.0,1.5,11.0,182.0,42.14,32.52
2016,5,24,18,15,488.5,43.5,1.45,10.5,136.0,35.88,26.68
2016,5,24,18,30,406.0,36.0,1.4,10.0,90.0,29.7,20.69
2016,5,24,18,45,270.0,25.0,1.4,9.5,54.5,20.46,11.2
2016,5,24,19,0,134.0,14.0,1.4,9.0,19.0,11.02,0.0
2016,5,24,19,15,67.0,7.0,1.35,8.5,9.5,5.51,0.0
2016,5,24,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,25,5,15,150.0,17.0,1.0,8.0,33.0,82.28,37.01
2016,5,25,5,30,300.0,34.0,1.0,8.0,66.0,173.91,133.92
2016,5,25,5,45,397.0,43.0,1.05,8.5,109.5,244.12,197.57
2016,5,25,6,0,494.0,52.0,1.1,9.0,153.0,324.01,267.31
2016,5,25,6,15,247.0,69.5,1.1,9.0,120.0,228.76,191.37
2016,5,25,6,30,0.0,87.0,1.1,9.0,87.0,70.48,55.59
2016,5,25,6,45,0.0,105.0,1.1,9.5,105.0,85.59,68.62
2016,5,25,7,0,0.0,123.0,1.1,10.0,123.0,100.65,81.06
2016,5,25,7,15,0.0,129.5,1.1,10.5,129.5,104.95,84.21
2016,5,25,7,30,0.0,136.0,1.1,11.0,136.0,109.51,87.55
2016,5,25,7,45,19.0,182.5,1.1,11.5,193.5,165.67,134.17
2016,5,25,8,0,38.0,229.0,1.1,12.0,251.0,240.35,194.22
2016,5,25,8,15,28.5,232.0,1.1,12.0,249.5,233.52,187.5
2016,5,25,8,30,19.0,235.0,1.1,12.0,248.0,210.3,168.12
2016,5,25,8,45,31.0,271.0,1.1,12.5,293.0,271.02,215.86
2016,5,25,9,0,43.0,307.0,1.1,13.0,338.0,315.46,249.43
2016,5,25,9,15,61.0,340.0,1.1,13.0,387.0,362.08,284.81
2016,5,25,9,30,79.0,373.0,1.1,13.0,436.0,408.27,319.22
2016,5,25,9,45,67.0,379.0,1.15,13.5,434.5,399.73,311.1
2016,5,25,10,0,55.0,385.0,1.2,14.0,433.0,390.92,303.25
2016,5,25,10,15,86.0,417.0,1.2,14.0,494.5,445.63,344.38
2016,5,25,10,30,117.0,449.0,1.2,14.0,556.0,516.54,395.88
2016,5,25,10,45,530.5,275.5,1.3,14.5,769.5,751.08,571.88
2016,5,25,11,0,944.0,102.0,1.4,15.0,983.0,922.22,688.74
2016,5,25,11,15,493.0,260.5,1.4,15.0,721.5,676.75,514.23
2016,5,25,11,30,42.0,419.0,1.4,15.0,460.0,383.85,293.41
2016,5,25,11,45,84.0,455.0,1.45,15.0,536.5,441.86,339.09
2016,5,25,12,0,126.0,491.0,1.5,15.0,613.0,504.06,384.74
2016,5,25,12,15,135.5,491.5,1.5,15.0,622.0,498.61,380.22
2016,5,25,12,30,145.0,492.0,1.5,15.0,631.0,491.72,375.09
2016,5,25,12,45,89.0,440.0,1.5,15.5,525.5,398.88,305.54
2016,5,25,13,0,33.0,388.0,1.5,16.0,420.0,317.26,243.8
2016,5,25,13,15,78.5,423.0,1.55,16.0,495.5,361.14,277.5
2016,5,25,13,30,124.0,458.0,1.6,16.0,571.0,396.01,302.96
2016,5,25,13,45,106.0,438.5,1.65,16.0,533.5,363.93,278.53
2016,5,25,14,0,88.0,419.0,1.7,16.0,496.0,331.89,254.45
2016,5,25,14,15,110.0,409.5,1.7,15.5,502.0,321.73,246.4
2016,5,25,14,30,132.0,400.0,1.7,15.0,508.0,301.46,230.07
2016,5,25,14,45,151.0,381.5,1.75,15.0,499.5,279.08,211.68
2016,5,25,15,0,170.0,363.0,1.8,15.0,491.0,254.68,192.11
2016,5,25,15,15,519.5,227.0,1.8,14.5,587.5,180.26,123.32
2016,5,25,15,30,869.0,91.0,1.8,14.0,684.0,90.3,72.73
2016,5,25,15,45,854.5,88.0,1.8,14.0,637.5,83.99,67.64
2016,5,25,16,0,840.0,85.0,1.8,14.0,591.0,81.62,65.81
2016,5,25,16,15,592.5,142.0,1.8,13.5,484.0,97.95,80.36
2016,5,25,16,30,345.0,199.0,1.8,13.0,377.0,131.4,109.79
2016,5,25,16,45,547.0,135.5,1.85,13.0,383.0,95.14,78.57
2016,5,25,17,0,749.0,72.0,1.9,13.0,389.0,63.56,51.08
2016,5,25,17,15,712.5,67.5,1.9,12.5,337.0,59.84,48.09
2016,5,25,17,30,676.0,63.0,1.9,12.0,285.0,56.09,44.95
2016,5,25,17,45,620.5,58.0,1.9,11.5,234.5,47.69,37.54
2016,5,25,18,0,565.0,53.0,1.9,11.0,184.0,43.6,33.83
2016,5,25,18,15,482.5,45.5,1.8,10.5,137.5,37.4,28.04
2016,5,25,18,30,400.0,38.0,1.7,10.0,91.0,31.28,22.11
2016,5,25,18,45,257.0,27.0,1.65,9.5,55.5,22.06,12.67
2016,5,25,19,0,114.0,16.0,1.6,9.0,20.0,12.21,0.0
2016,5,25,19,15,57.0,8.0,1.6,9.0,10.0,6.29,0.0
2016,5,25,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,26,5,15,121.5,19.0,1.1,9.0,32.0,72.28,33.8
2016,5,26,5,30,243.0,38.0,1.1,9.0,64.0,153.95,118.29
2016,5,26,5,45,338.0,49.5,1.1,9.0,107.0,220.94,178.76
2016,5,26,6,0,433.0,61.0,1.1,9.0,150.0,302.24,249.71
2016,5,26,6,15,216.5,62.5,1.05,9.0,107.0,203.26,170.02
2016,5,26,6,30,0.0,64.0,1.0,9.0,64.0,49.29,37.32
2016,5,26,6,45,0.0,77.5,1.0,9.5,77.5,60.33,46.91
2016,5,26,7,0,0.0,91.0,1.0,10.0,91.0,71.38,56.13
2016,5,26,7,15,131.5,145.5,1.0,10.5,210.5,239.19,199.46
2016,5,26,7,30,263.0,200.0,1.0,11.0,330.0,416.29,340.76
2016,5,26,7,45,133.0,183.5,1.0,11.5,250.0,285.77,233.05
2016,5,26,8,0,3.0,167.0,1.0,12.0,170.0,137.45,109.17
2016,5,26,8,15,7.5,190.0,0.95,12.5,196.0,160.77,128.2
2016,5,26,8,30,12.0,213.0,0.9,13.0,222.0,184.22,146.51
2016,5,26,8,45,11.5,217.5,0.9,13.5,226.0,186.87,147.84
2016,5,26,9,0,11.0,222.0,0.9,14.0,230.0,189.6,149.33
2016,5,26,9,15,13.5,242.0,0.9,14.5,252.5,208.53,163.72
2016,5,26,9,30,16.0,262.0,0.9,15.0,275.0,227.37,177.78
2016,5,26,9,45,25.0,306.0,0.9,15.5,327.0,291.03,226.25
2016,5,26,10,0,34.0,350.0,0.9,16.0,379.0,338.19,260.84
2016,5,26,10,15,175.5,389.0,0.9,16.0,546.5,519.1,396.82
2016,5,26,10,30,317.0,428.0,0.9,16.0,714.0,693.76,519.28
2016,5,26,10,45,374.5,416.5,0.95,16.5,761.0,723.69,537.88
2016,5,26,11,0,432.0,405.0,1.0,17.0,808.0,762.11,563.36
2016,5,26,11,15,670.5,268.0,1.0,17.0,903.5,832.4,615.0
2016,5,26,11,30,909.0,131.0,1.0,17.0,999.0,867.1,639.81
2016,5,26,11,45,909.5,131.5,1.05,17.5,1003.5,838.4,619.86
2016,5,26,12,0,910.0,132.0,1.1,18.0,1008.0,806.6,598.5
2016,5,26,12,15,909.5,132.0,1.1,18.0,1005.5,770.77,573.3
2016,5,26,12,30,909.0,132.0,1.1,18.0,1003.0,732.26,545.75
2016,5,26,12,45,910.5,129.5,1.15,18.5,994.0,690.72,515.01
2016,5,26,13,0,912.0,127.0,1.2,19.0,985.0,646.64,481.65
2016,5,26,13,15,909.0,126.0,1.2,18.5,967.5,598.71,445.84
2016,5,26,13,30,906.0,125.0,1.2,18.0,950.0,548.9,407.35
2016,5,26,13,45,903.0,122.5,1.25,18.0,926.5,496.39,365.01
2016,5,26,14,0,900.0,120.0,1.3,18.0,903.0,442.4,320.08
2016,5,26,14,15,892.5,118.5,1.3,18.0,872.0,386.26,272.17
2016,5,26,14,30,885.0,117.0,1.3,18.0,841.0,329.54,223.2
2016,5,26,14,45,876.0,114.5,1.35,18.0,804.0,271.54,174.04
2016,5,26,15,0,867.0,112.0,1.4,18.0,767.0,213.61,128.16
2016,5,26,15,15,854.5,109.5,1.4,17.5,725.0,155.65,90.73
2016,5,26,15,30,842.0,107.0,1.4,17.0,683.0,89.66,71.32
2016,5,26,15,45,825.5,104.5,1.45,17.0,636.5,84.39,67.16
2016,5,26,16,0,809.0,102.0,1.5,17.0,590.0,83.3,66.45
2016,5,26,16,15,787.5,98.5,1.5,16.5,540.5,81.34,65.13
2016,5,26,16,30,766.0,95.0,1.5,16.0,491.0,79.29,63.72
2016,5,26,16,45,738.0,90.5,1.55,15.5,439.5,76.3,61.5
2016,5,26,17,0,710.0,86.0,1.6,15.0,388.0,67.58,54.22
2016,5,26,17,15,670.5,80.5,1.6,14.0,336.0,63.73,51.23
2016,5,26,17,30,631.0,75.0,1.6,13.0,284.0,59.83,48.11
2016,5,26,17,45,573.0,68.5,1.6,12.5,233.0,54.92,43.86
2016,5,26,18,0,515.0,62.0,1.6,12.0,182.0,50.02,39.46
2016,5,26,18,15,430.0,52.5,1.55,11.5,136.0,42.53,32.53
2016,5,26,18,30,345.0,43.0,1.5,11.0,90.0,35.04,25.37
2016,5,26,18,45,212.5,30.0,1.5,10.5,55.0,22.87,13.42
2016,5,26,19,0,80.0,17.0,1.5,10.0,20.0,12.88,0.0
2016,5,26,19,15,40.0,8.5,1.45,9.5,10.0,6.69,0.0
2016,5,26,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,27,5,15,126.5,19.5,0.8,8.0,33.0,74.53,36.87
2016,5,27,5,30,253.0,39.0,0.8,8.0,66.0,158.45,122.27
2016,5,27,5,45,354.5,49.5,0.85,8.5,110.0,230.37,186.4
2016,5,27,6,0,456.0,60.0,0.9,9.0,154.0,311.89,256.97
2016,5,27,6,15,520.5,68.0,0.85,9.5,204.0,380.21,314.6
2016,5,27,6,30,585.0,76.0,0.8,10.0,254.0,453.28,373.52
2016,5,27,6,45,635.0,81.0,0.8,10.5,306.5,518.08,423.79
2016,5,27,7,0,685.0,86.0,0.8,11.0,359.0,585.11,473.72
2016,5,27,7,15,717.0,90.5,0.75,11.5,411.5,640.41,512.37
2016,5,27,7,30,749.0,95.0,0.7,12.0,464.0,692.11,546.46
2016,5,27,7,45,777.0,97.5,0.65,13.0,515.5,741.48,576.09
2016,5,27,8,0,805.0,100.0,0.6,14.0,567.0,789.53,603.75
2016,5,27,8,15,823.0,103.0,0.55,14.5,614.5,828.03,625.23
2016,5,27,8,30,841.0,106.0,0.5,15.0,662.0,864.04,644.68
2016,5,27,8,45,857.0,107.5,0.5,15.5,706.5,883.15,653.77
2016,5,27,9,0,873.0,109.0,0.5,16.0,751.0,909.52,667.79
2016,5,27,9,15,883.5,111.0,0.45,16.5,790.0,928.17,675.59
2016,5,27,9,30,894.0,113.0,0.4,17.0,829.0,943.25,681.22
2016,5,27,9,45,906.0,112.0,0.4,18.0,863.0,953.05,683.43
2016,5,27,10,0,918.0,111.0,0.4,19.0,897.0,959.1,683.46
2016,5,27,10,15,923.5,112.0,0.4,19.5,924.0,957.26,680.07
2016,5,27,10,30,929.0,113.0,0.4,20.0,951.0,951.49,674.51
2016,5,27,10,45,935.0,113.0,0.45,21.0,971.5,941.29,666.23
2016,5,27,11,0,941.0,113.0,0.5,22.0,992.0,927.17,655.71
2016,5,27,11,15,943.0,113.5,0.55,22.0,1004.5,906.22,643.54
2016,5,27,11,30,945.0,114.0,0.6,22.0,1017.0,881.61,629.13
2016,5,27,11,45,946.5,113.5,0.65,22.5,1022.0,852.29,610.51
2016,5,27,12,0,948.0,113.0,0.7,23.0,1027.0,819.7,589.73
2016,5,27,12,15,947.5,113.0,0.75,23.0,1024.0,782.95,566.07
2016,5,27,12,30,947.0,113.0,0.8,23.0,1021.0,743.37,539.43
2016,5,27,12,45,943.5,113.5,0.9,23.0,1010.0,699.56,509.68
2016,5,27,13,0,940.0,114.0,1.0,23.0,999.0,653.45,477.21
2016,5,27,13,15,936.0,113.0,1.05,23.0,981.0,603.89,440.62
2016,5,27,13,30,932.0,112.0,1.1,23.0,963.0,552.48,401.38
2016,5,27,13,45,924.5,112.0,1.15,23.0,937.0,498.53,358.87
2016,5,27,14,0,917.0,112.0,1.2,23.0,911.0,443.47,314.08
2016,5,27,14,15,909.5,110.5,1.2,22.5,879.5,386.57,267.0
2016,5,27,14,30,902.0,109.0,1.2,22.0,848.0,329.06,218.66
2016,5,27,14,45,891.0,107.5,1.25,22.0,810.0,270.42,169.79
2016,5,27,15,0,880.0,106.0,1.3,22.0,772.0,212.06,124.35
2016,5,27,15,15,867.5,104.0,1.3,21.5,729.5,153.77,87.31
2016,5,27,15,30,855.0,102.0,1.3,21.0,687.0,96.42,75.8
2016,5,27,15,45,839.0,99.0,1.35,20.5,640.0,81.28,63.57
2016,5,27,16,0,823.0,96.0,1.4,20.0,593.0,79.73,62.62
2016,5,27,16,15,801.5,92.5,1.35,19.5,543.5,77.61,61.15
2016,5,27,16,30,780.0,89.0,1.3,19.0,494.0,75.38,59.6
2016,5,27,16,45,753.0,85.0,1.3,18.5,442.5,72.61,57.57
2016,5,27,17,0,726.0,81.0,1.3,18.0,391.0,69.76,55.44
2016,5,27,17,15,688.0,76.0,1.25,17.0,339.0,60.85,48.08
2016,5,27,17,30,650.0,71.0,1.2,16.0,287.0,57.18,45.19
2016,5,27,17,45,597.0,64.5,1.15,15.5,236.5,52.19,40.92
2016,5,27,18,0,544.0,58.0,1.1,15.0,186.0,47.19,36.48
2016,5,27,18,15,462.5,49.5,1.0,14.0,139.5,40.36,30.3
2016,5,27,18,30,381.0,41.0,0.9,13.0,93.0,33.57,23.91
2016,5,27,18,45,255.0,28.5,0.85,12.5,57.5,23.25,13.75
2016,5,27,19,0,129.0,16.0,0.8,12.0,22.0,12.25,0.0
2016,5,27,19,15,64.5,8.0,0.75,11.5,11.0,6.29,0.0
2016,5,27,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,28,5,15,133.5,18.5,0.5,9.5,33.5,75.26,38.4
2016,5,28,5,30,267.0,37.0,0.4,10.0,67.0,160.67,122.86
2016,5,28,5,45,366.0,47.5,0.35,10.5,110.5,233.05,186.22
2016,5,28,6,0,465.0,58.0,0.3,11.0,154.0,313.64,254.37
2016,5,28,6,15,528.0,65.5,0.25,11.5,203.5,380.82,309.59
2016,5,28,6,30,591.0,73.0,0.2,12.0,253.0,452.61,365.92
2016,5,28,6,45,639.0,78.0,0.2,13.0,305.5,516.2,413.11
2016,5,28,7,0,687.0,83.0,0.2,14.0,358.0,581.89,459.7
2016,5,28,7,15,718.5,87.5,0.2,15.0,409.5,636.8,496.41
2016,5,28,7,30,750.0,92.0,0.2,16.0,461.0,688.45,528.88
2016,5,28,7,45,775.0,95.5,0.25,17.0,512.0,736.49,558.0
2016,5,28,8,0,800.0,99.0,0.3,18.0,563.0,783.08,585.46
2016,5,28,8,15,818.0,102.0,0.3,18.5,610.5,821.43,607.16
2016,5,28,8,30,836.0,105.0,0.3,19.0,658.0,857.31,627.0
2016,5,28,8,45,849.5,107.5,0.35,20.0,702.0,885.93,641.71
2016,5,28,9,0,863.0,110.0,0.4,21.0,746.0,900.31,647.41
2016,5,28,9,15,874.0,112.0,0.45,21.5,785.0,919.3,657.54
2016,5,28,9,30,885.0,114.0,0.5,22.0,824.0,934.77,665.44
2016,5,28,9,45,892.0,116.5,0.55,22.5,857.0,943.41,669.23
2016,5,28,10,0,899.0,119.0,0.6,23.0,890.0,948.21,670.86
2016,5,28,10,15,905.0,120.0,0.65,23.0,916.5,946.81,670.12
2016,5,28,10,30,911.0,121.0,0.7,23.0,943.0,941.53,667.16
2016,5,28,10,45,913.5,123.0,0.8,23.5,962.5,930.14,660.22
2016,5,28,11,0,916.0,125.0,0.9,24.0,982.0,914.93,650.94
2016,5,28,11,15,918.5,126.0,0.95,24.0,994.5,895.12,639.16
2016,5,28,11,30,921.0,127.0,1.0,24.0,1007.0,871.72,625.1
2016,5,28,11,45,920.0,128.0,1.05,24.0,1011.5,842.08,606.99
2016,5,28,12,0,919.0,129.0,1.1,24.0,1016.0,809.37,586.74
2016,5,28,12,15,918.5,129.0,1.1,24.0,1013.0,773.41,562.03
2016,5,28,12,30,918.0,129.0,1.1,24.0,1010.0,734.74,535.0
2016,5,28,12,45,912.5,130.5,1.15,24.0,998.5,691.37,504.59
2016,5,28,13,0,907.0,132.0,1.2,24.0,987.0,645.95,471.86
2016,5,28,13,15,903.0,131.5,1.2,23.5,969.0,598.14,436.85
2016,5,28,13,30,899.0,131.0,1.2,23.0,951.0,548.55,399.29
2016,5,28,13,45,891.0,130.5,1.3,23.0,926.0,495.57,357.74
2016,5,28,14,0,883.0,130.0,1.4,23.0,901.0,441.62,313.97
2016,5,28,14,15,875.0,128.5,1.4,22.5,869.5,386.28,268.14
2016,5,28,14,30,867.0,127.0,1.4,22.0,838.0,330.45,221.18
2016,5,28,14,45,855.5,125.0,1.4,22.0,800.5,273.27,173.51
2016,5,28,15,0,844.0,123.0,1.4,22.0,763.0,209.93,124.25
2016,5,28,15,15,830.5,120.5,1.35,21.5,721.0,152.25,87.34
2016,5,28,15,30,817.0,118.0,1.3,21.0,679.0,95.81,75.29
2016,5,28,15,45,800.5,114.5,1.3,20.5,632.5,89.95,70.85
2016,5,28,16,0,784.0,111.0,1.3,20.0,586.0,88.49,69.99
2016,5,28,16,15,761.5,107.0,1.25,19.5,536.5,86.42,68.62
2016,5,28,16,30,739.0,103.0,1.2,19.0,487.0,77.72,61.58
2016,5,28,16,45,711.0,97.5,1.2,18.5,436.0,74.48,59.17
2016,5,28,17,0,683.0,92.0,1.2,18.0,385.0,71.12,56.61
2016,5,28,17,15,642.5,86.5,1.1,17.5,333.5,67.45,53.73
2016,5,28,17,30,602.0,81.0,1.0,17.0,282.0,63.74,50.74
2016,5,28,17,45,548.0,73.0,0.95,16.5,232.0,57.95,45.81
2016,5,28,18,0,494.0,65.0,0.9,16.0,182.0,52.08,40.65
2016,5,28,18,15,411.5,55.0,0.8,15.0,136.5,44.32,33.68
2016,5,28,18,30,329.0,45.0,0.7,14.0,91.0,36.53,26.42
2016,5,28,18,45,213.0,31.0,0.65,13.0,56.5,23.61,14.12
2016,5,28,19,0,97.0,17.0,0.6,12.0,22.0,12.92,0.0
2016,5,28,19,15,48.5,8.5,0.55,11.5,11.0,6.69,0.0
2016,5,28,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,29,5,15,143.5,18.5,0.65,8.5,34.5,78.37,41.56
2016,5,29,5,30,287.0,37.0,0.6,9.0,69.0,169.59,130.47
2016,5,29,5,45,384.5,46.5,0.55,9.5,113.0,239.58,192.46
2016,5,29,6,0,482.0,56.0,0.5,10.0,157.0,319.19,260.47
2016,5,29,6,15,544.0,63.5,0.45,10.5,206.5,386.45,316.3
2016,5,29,6,30,606.0,71.0,0.4,11.0,256.0,458.25,373.15
2016,5,29,6,45,481.0,106.0,0.4,11.5,269.5,438.22,356.25
2016,5,29,7,0,356.0,141.0,0.4,12.0,283.0,412.03,333.98
2016,5,29,7,15,381.5,158.0,0.4,12.5,329.5,462.32,371.71
2016,5,29,7,30,407.0,175.0,0.4,13.0,376.0,513.06,407.76
2016,5,29,7,45,243.5,213.5,0.45,14.0,337.5,420.32,333.04
2016,5,29,8,0,80.0,252.0,0.5,15.0,299.0,297.67,234.93
2016,5,29,8,15,59.5,260.0,0.55,15.5,296.5,287.36,226.36
2016,5,29,8,30,39.0,268.0,0.6,16.0,294.0,276.14,216.23
2016,5,29,8,45,206.5,290.0,0.65,16.5,441.0,462.84,360.29
2016,5,29,9,0,374.0,312.0,0.7,17.0,588.0,654.84,497.0
2016,5,29,9,15,281.0,352.0,0.7,17.5,565.5,611.62,460.17
2016,5,29,9,30,188.0,392.0,0.7,18.0,543.0,544.77,409.73
2016,5,29,9,45,545.5,254.0,0.75,18.5,717.0,773.47,575.37
2016,5,29,10,0,903.0,116.0,0.8,19.0,891.0,947.84,687.56
2016,5,29,10,15,909.0,117.0,0.85,19.0,917.5,946.51,684.23
2016,5,29,10,30,915.0,118.0,0.9,19.0,944.0,941.29,681.15
2016,5,29,10,45,918.5,119.5,0.95,19.5,964.0,930.4,673.32
2016,5,29,11,0,922.0,121.0,1.0,20.0,984.0,915.66,663.17
2016,5,29,11,15,924.5,121.5,1.0,20.0,996.5,895.45,650.03
2016,5,29,11,30,927.0,122.0,1.0,20.0,1009.0,871.64,634.67
2016,5,29,11,45,926.5,123.0,1.05,20.0,1013.5,842.4,616.55
2016,5,29,12,0,926.0,124.0,1.1,20.0,1018.0,810.03,596.25
2016,5,29,12,15,926.0,124.0,1.1,20.0,1016.0,774.33,571.4
2016,5,29,12,30,926.0,124.0,1.1,20.0,1014.0,735.87,544.08
2016,5,29,12,45,919.5,127.0,1.15,20.0,1002.5,692.77,513.35
2016,5,29,13,0,913.0,130.0,1.2,20.0,991.0,647.63,480.26
2016,5,29,13,15,909.5,129.0,1.2,20.0,974.0,599.57,443.69
2016,5,29,13,30,906.0,128.0,1.2,20.0,957.0,549.68,404.62
2016,5,29,13,45,900.5,127.0,1.2,20.0,932.5,497.24,362.44
2016,5,29,14,0,895.0,126.0,1.2,20.0,908.0,443.55,318.0
2016,5,29,14,15,888.0,124.5,1.2,20.0,877.0,388.01,271.07
2016,5,29,14,30,881.0,123.0,1.2,20.0,846.0,331.83,223.04
2016,5,29,14,45,871.0,121.0,1.2,20.0,809.0,274.28,174.73
2016,5,29,15,0,861.0,119.0,1.2,20.0,772.0,216.9,129.77
2016,5,29,15,15,848.5,116.5,1.15,19.5,730.0,151.61,86.77
2016,5,29,15,30,836.0,114.0,1.1,19.0,688.0,94.2,74.51
2016,5,29,15,45,819.5,110.5,1.1,19.0,642.0,87.9,69.53
2016,5,29,16,0,803.0,107.0,1.1,19.0,596.0,86.31,68.42
2016,5,29,16,15,781.5,103.5,1.1,18.5,546.0,84.49,67.24
2016,5,29,16,30,760.0,100.0,1.1,18.0,496.0,82.57,65.98
2016,5,29,16,45,733.5,95.0,1.1,17.5,445.0,73.27,58.34
2016,5,29,17,0,707.0,90.0,1.1,17.0,394.0,70.17,56.01
2016,5,29,17,15,667.5,84.5,1.05,16.5,342.0,66.42,53.04
2016,5,29,17,30,628.0,79.0,1.0,16.0,290.0,62.62,49.97
2016,5,29,17,45,575.5,71.5,0.95,15.5,239.5,57.12,45.28
2016,5,29,18,0,523.0,64.0,0.9,15.0,189.0,51.57,40.38
2016,5,29,18,15,439.5,54.5,0.85,14.0,142.5,44.11,33.65
2016,5,29,18,30,356.0,45.0,0.8,13.0,96.0,36.66,26.67
2016,5,29,18,45,233.5,32.0,0.75,12.0,60.0,24.42,14.97
2016,5,29,19,0,111.0,19.0,0.7,11.0,24.0,14.42,0.0
2016,5,29,19,15,55.5,9.5,0.7,10.5,12.0,7.47,0.0
2016,5,29,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,30,4,45,20.5,4.5,0.75,6.5,5.0,0.0,0.0
2016,5,30,5,0,41.0,9.0,0.7,7.0,10.0,18.0,0.0
2016,5,30,5,15,177.5,22.5,0.65,7.5,41.0,94.85,52.77
2016,5,30,5,30,314.0,36.0,0.6,8.0,72.0,178.56,137.86
2016,5,30,5,45,413.0,45.0,0.6,9.0,116.5,249.88,201.01
2016,5,30,6,0,512.0,54.0,0.6,10.0,161.0,330.95,270.08
2016,5,30,6,15,573.5,61.0,0.55,10.5,211.5,398.69,326.4
2016,5,30,6,30,635.0,68.0,0.5,11.0,262.0,470.88,383.61
2016,5,30,6,45,678.5,72.5,0.5,11.5,314.5,532.71,430.7
2016,5,30,7,0,722.0,77.0,0.5,12.0,367.0,593.52,475.19
2016,5,30,7,15,752.5,81.0,0.5,12.5,419.5,648.53,513.58
2016,5,30,7,30,783.0,85.0,0.5,13.0,472.0,703.15,549.3
2016,5,30,7,45,806.5,88.0,0.5,14.0,523.0,750.39,577.57
2016,5,30,8,0,830.0,91.0,0.5,15.0,574.0,796.02,604.01
2016,5,30,8,15,847.0,94.0,0.5,15.5,622.0,834.27,625.98
2016,5,30,8,30,864.0,97.0,0.5,16.0,670.0,860.25,639.63
2016,5,30,8,45,877.5,99.0,0.55,17.0,714.0,888.48,654.57
2016,5,30,9,0,891.0,101.0,0.6,18.0,758.0,913.55,667.3
2016,5,30,9,15,901.0,103.0,0.6,18.5,797.5,932.11,676.09
2016,5,30,9,30,911.0,105.0,0.6,19.0,837.0,947.04,682.69
2016,5,30,9,45,914.5,109.0,0.65,19.5,869.0,954.26,685.63
2016,5,30,10,0,918.0,113.0,0.7,20.0,901.0,957.51,686.31
2016,5,30,10,15,923.5,114.5,0.75,20.5,928.0,956.21,684.31
2016,5,30,10,30,929.0,116.0,0.8,21.0,955.0,950.96,680.01
2016,5,30,10,45,933.0,116.5,0.85,21.5,975.0,939.51,671.97
2016,5,30,11,0,937.0,117.0,0.9,22.0,995.0,924.19,661.65
2016,5,30,11,15,939.5,118.0,0.9,22.0,1007.5,904.23,648.86
2016,5,30,11,30,942.0,119.0,0.9,22.0,1020.0,880.59,633.83
2016,5,30,11,45,942.5,119.0,0.95,22.5,1025.0,851.03,614.65
2016,5,30,12,0,943.0,119.0,1.0,23.0,1030.0,818.27,593.34
2016,5,30,12,15,942.5,119.0,1.0,23.0,1027.0,781.77,568.53
2016,5,30,12,30,942.0,119.0,1.0,23.0,1024.0,742.48,541.11
2016,5,30,12,45,938.5,119.5,1.05,23.0,1013.5,698.99,510.7
2016,5,30,13,0,935.0,120.0,1.1,23.0,1003.0,653.24,477.76
2016,5,30,13,15,931.5,119.0,1.1,23.0,985.5,604.35,441.11
2016,5,30,13,30,928.0,118.0,1.1,23.0,968.0,553.57,401.93
2016,5,30,13,45,922.5,117.0,1.15,23.0,943.0,500.19,359.87
2016,5,30,14,0,917.0,116.0,1.2,23.0,918.0,445.52,315.38
2016,5,30,14,15,910.0,114.5,1.2,23.0,886.5,388.95,268.09
2016,5,30,14,30,903.0,113.0,1.2,23.0,855.0,331.72,219.67
2016,5,30,14,45,894.0,110.5,1.2,23.0,818.0,272.99,170.84
2016,5,30,15,0,885.0,108.0,1.2,23.0,781.0,214.33,125.26
2016,5,30,15,15,872.5,106.0,1.2,22.5,738.5,155.9,88.25
2016,5,30,15,30,860.0,104.0,1.2,22.0,696.0,98.39,77.09
2016,5,30,15,45,845.0,100.5,1.2,21.5,649.5,82.3,64.13
2016,5,30,16,0,830.0,97.0,1.2,21.0,603.0,80.48,62.96
2016,5,30,16,15,809.0,94.0,1.15,20.5,553.0,78.72,61.82
2016,5,30,16,30,788.0,91.0,1.1,20.0,503.0,76.88,60.6
2016,5,30,16,45,762.0,86.5,1.1,19.5,451.5,73.8,58.32
2016,5,30,17,0,736.0,82.0,1.1,19.0,400.0,70.62,55.93
2016,5,30,17,15,698.0,77.0,1.05,18.0,347.5,61.66,48.57
2016,5,30,17,30,660.0,72.0,1.0,17.0,295.0,58.0,45.7
2016,5,30,17,45,609.0,65.5,0.95,16.5,244.0,53.03,41.49
2016,5,30,18,0,558.0,59.0,0.9,16.0,193.0,48.04,37.1
2016,5,30,18,15,476.5,50.5,0.8,15.0,146.5,41.2,30.96
2016,5,30,18,30,395.0,42.0,0.7,14.0,100.0,34.39,24.61
2016,5,30,18,45,197.5,34.0,0.6,13.0,63.0,25.71,16.08
2016,5,30,19,0,0.0,26.0,0.5,12.0,26.0,18.73,0.0
2016,5,30,19,15,0.0,13.0,0.5,11.5,13.0,10.23,0.0
2016,5,30,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,31,4,45,29.0,5.0,0.65,8.0,5.5,0.0,0.0
2016,5,31,5,0,58.0,10.0,0.6,8.0,11.0,23.24,0.0
2016,5,31,5,15,202.0,22.5,0.55,8.5,42.5,104.75,59.61
2016,5,31,5,30,346.0,35.0,0.5,9.0,74.0,189.28,145.44
2016,5,31,5,45,440.5,43.5,0.45,10.0,119.0,259.61,207.46
2016,5,31,6,0,535.0,52.0,0.4,11.0,164.0,339.17,274.59
2016,5,31,6,15,595.0,58.0,0.4,11.5,214.5,405.93,329.85
2016,5,31,6,30,655.0,64.0,0.4,12.0,265.0,476.94,386.01
2016,5,31,6,45,697.5,68.5,0.4,13.0,318.0,536.44,430.24
2016,5,31,7,0,740.0,73.0,0.4,14.0,371.0,600.15,475.47
2016,5,31,7,15,769.0,76.5,0.4,14.5,423.0,654.1,512.54
2016,5,31,7,30,798.0,80.0,0.4,15.0,475.0,707.53,546.75
2016,5,31,7,45,820.0,83.5,0.45,16.0,526.0,754.6,575.3
2016,5,31,8,0,842.0,87.0,0.5,17.0,577.0,799.95,602.09
2016,5,31,8,15,858.5,89.5,0.5,17.5,625.0,828.59,617.5
2016,5,31,8,30,875.0,92.0,0.5,18.0,673.0,863.1,636.8
2016,5,31,8,45,887.0,94.0,0.55,19.0,716.5,890.28,650.78
2016,5,31,9,0,899.0,96.0,0.6,20.0,760.0,914.25,662.69
2016,5,31,9,15,909.0,98.0,0.65,20.5,799.0,932.99,672.55
2016,5,31,9,30,919.0,100.0,0.7,21.0,838.0,948.1,680.24
2016,5,31,9,45,924.5,102.5,0.75,21.5,871.0,955.81,683.44
2016,5,31,10,0,930.0,105.0,0.8,22.0,904.0,959.6,684.39
2016,5,31,10,15,935.5,106.0,0.85,22.5,931.0,957.97,682.12
2016,5,31,10,30,941.0,107.0,0.9,23.0,958.0,952.36,677.57
2016,5,31,10,45,945.0,108.0,0.95,23.5,978.0,941.45,669.84
2016,5,31,11,0,949.0,109.0,1.0,24.0,998.0,926.61,659.79
2016,5,31,11,15,951.5,109.5,1.0,24.0,1010.5,906.2,646.77
2016,5,31,11,30,954.0,110.0,1.0,24.0,1023.0,882.1,631.51
2016,5,31,11,45,954.5,110.0,1.05,24.5,1028.0,852.46,612.29
2016,5,31,12,0,955.0,110.0,1.1,25.0,1033.0,819.56,590.94
2016,5,31,12,15,954.5,110.0,1.1,25.0,1030.5,782.88,566.32
2016,5,31,12,30,954.0,110.0,1.1,25.0,1028.0,743.36,538.83
2016,5,31,12,45,953.5,109.0,1.1,25.5,1018.0,700.41,507.38
2016,5,31,13,0,953.0,108.0,1.1,26.0,1008.0,654.93,473.47
2016,5,31,13,15,949.5,107.0,1.1,26.0,990.5,605.41,436.77
2016,5,31,13,30,946.0,106.0,1.1,26.0,973.0,553.96,397.51
2016,5,31,13,45,941.5,105.0,1.15,26.0,948.5,500.33,355.63
2016,5,31,14,0,937.0,104.0,1.2,26.0,924.0,445.25,311.22
2016,5,31,14,15,931.0,102.5,1.2,26.0,893.0,388.13,263.89
2016,5,31,14,30,925.0,101.0,1.2,26.0,862.0,330.2,215.3
2016,5,31,14,45,916.0,99.5,1.2,26.0,825.0,271.04,166.53
2016,5,31,15,0,907.0,98.0,1.2,26.0,788.0,211.9,121.01
2016,5,31,15,15,896.0,96.0,1.2,25.5,746.0,152.52,83.7
2016,5,31,15,30,885.0,94.0,1.2,25.0,704.0,93.87,72.44
2016,5,31,15,45,870.0,91.5,1.2,25.0,657.5,86.52,66.69
2016,5,31,16,0,855.0,89.0,1.2,25.0,611.0,84.5,65.24
2016,5,31,16,15,836.0,86.0,1.15,24.0,561.0,74.03,56.99
2016,5,31,16,30,817.0,83.0,1.1,23.0,511.0,72.0,55.74
2016,5,31,16,45,790.5,79.5,1.1,22.5,459.0,69.38,53.85
2016,5,31,17,0,764.0,76.0,1.1,22.0,407.0,66.7,51.89
2016,5,31,17,15,728.5,71.5,1.05,21.0,354.5,63.07,49.17
2016,5,31,17,30,693.0,67.0,1.0,20.0,302.0,59.4,46.34
2016,5,31,17,45,641.0,61.5,0.95,19.0,250.5,50.46,38.8
2016,5,31,18,0,589.0,56.0,0.9,18.0,199.0,46.05,35.05
2016,5,31,18,15,509.0,48.5,0.8,17.0,151.5,39.88,29.54
2016,5,31,18,30,429.0,41.0,0.7,16.0,104.0,33.77,23.87
2016,5,31,18,45,214.5,34.5,0.65,15.0,66.0,26.14,16.37
2016,5,31,19,0,0.0,28.0,0.6,14.0,28.0,20.01,1.45
2016,5,31,19,15,0.0,14.0,0.65,13.5,14.0,11.02,0.0
2016,5,31,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,5.5,0.9,8.5,5.5,0.0,0.0
2016,6,1,5,0,0.0,11.0,0.9,9.0,11.0,8.65,0.0
2016,6,1,5,15,172.0,23.5,0.9,9.5,43.5,94.04,53.91
2016,6,1,5,30,344.0,36.0,0.9,10.0,76.0,188.89,145.08
2016,6,1,5,45,437.5,45.0,0.95,10.5,121.5,259.17,207.78
2016,6,1,6,0,531.0,54.0,1.0,11.0,167.0,338.59,276.29
2016,6,1,6,15,592.5,60.5,0.95,11.5,218.0,406.53,333.22
2016,6,1,6,30,654.0,67.0,0.9,12.0,269.0,478.86,391.03
2016,6,1,6,45,698.5,71.5,0.85,13.0,322.0,542.02,438.35
2016,6,1,7,0,743.0,76.0,0.8,14.0,375.0,604.39,482.82
2016,6,1,7,15,773.0,80.0,0.8,14.5,428.5,659.76,521.5
2016,6,1,7,30,803.0,84.0,0.8,15.0,482.0,714.66,557.4
2016,6,1,7,45,826.0,87.0,0.85,15.5,533.5,762.11,587.62
2016,6,1,8,0,849.0,90.0,0.9,16.0,585.0,807.87,616.16
2016,6,1,8,15,865.5,92.5,0.9,16.5,633.5,836.56,631.93
2016,6,1,8,30,882.0,95.0,0.9,17.0,682.0,871.18,651.68
2016,6,1,8,45,895.0,97.5,0.9,18.0,726.5,899.87,665.93
2016,6,1,9,0,908.0,100.0,0.9,19.0,771.0,925.33,677.95
2016,6,1,9,15,918.0,102.0,0.9,19.5,810.5,944.12,686.92
2016,6,1,9,30,928.0,104.0,0.9,20.0,850.0,959.23,693.66
2016,6,1,9,45,934.5,106.0,0.9,20.5,883.5,967.34,696.09
2016,6,1,10,0,941.0,108.0,0.9,21.0,917.0,971.49,696.24
2016,6,1,10,15,947.0,109.0,0.9,21.5,944.0,970.23,693.19
2016,6,1,10,30,953.0,110.0,0.9,22.0,971.0,964.94,687.84
2016,6,1,10,45,954.5,112.0,0.95,22.5,991.0,952.55,679.18
2016,6,1,11,0,956.0,114.0,1.0,23.0,1011.0,936.22,668.22
2016,6,1,11,15,958.5,115.0,1.0,23.0,1023.5,916.02,655.34
2016,6,1,11,30,961.0,116.0,1.0,23.0,1036.0,892.09,640.17
2016,6,1,11,45,959.0,118.0,1.05,23.5,1040.5,861.81,620.53
2016,6,1,12,0,957.0,120.0,1.1,24.0,1045.0,828.33,598.79
2016,6,1,12,15,956.5,120.0,1.1,24.0,1042.5,791.44,573.76
2016,6,1,12,30,956.0,120.0,1.1,24.0,1040.0,751.73,546.12
2016,6,1,12,45,944.0,126.0,1.15,24.0,1026.5,706.31,514.34
2016,6,1,13,0,932.0,132.0,1.2,24.0,1013.0,659.11,480.42
2016,6,1,13,15,928.0,131.0,1.2,23.5,995.5,610.07,444.67
2016,6,1,13,30,924.0,130.0,1.2,23.0,978.0,559.21,406.28
2016,6,1,13,45,916.5,130.0,1.2,23.0,952.0,505.78,363.93
2016,6,1,14,0,909.0,130.0,1.2,23.0,926.0,451.26,319.46
2016,6,1,14,15,728.0,215.0,1.15,23.0,838.5,387.62,271.07
2016,6,1,14,30,547.0,300.0,1.1,23.0,751.0,344.06,239.69
2016,6,1,14,45,709.0,212.0,1.1,23.0,769.5,285.47,187.11
2016,6,1,15,0,871.0,124.0,1.1,23.0,788.0,215.35,126.45
2016,6,1,15,15,858.0,121.5,1.05,22.5,745.5,156.3,88.8
2016,6,1,15,30,845.0,119.0,1.0,22.0,703.0,98.4,77.04
2016,6,1,15,45,612.5,180.0,0.95,22.0,588.5,116.37,92.28
2016,6,1,16,0,380.0,241.0,0.9,22.0,474.0,153.23,122.87
2016,6,1,16,15,574.0,173.0,0.85,21.5,491.5,115.5,92.15
2016,6,1,16,30,768.0,105.0,0.8,21.0,509.0,86.16,68.1
2016,6,1,16,45,742.0,99.5,0.8,20.5,457.0,76.32,60.18
2016,6,1,17,0,716.0,94.0,0.8,20.0,405.0,72.98,57.69
2016,6,1,17,15,676.5,88.5,0.75,19.0,352.5,69.31,54.97
2016,6,1,17,30,637.0,83.0,0.7,18.0,300.0,65.59,52.12
2016,6,1,17,45,588.0,74.5,0.65,17.5,249.0,59.45,46.94
2016,6,1,18,0,539.0,66.0,0.6,17.0,198.0,53.2,41.5
2016,6,1,18,15,456.5,57.0,0.6,16.0,150.5,46.16,35.22
2016,6,1,18,30,374.0,48.0,0.6,15.0,103.0,39.15,28.7
2016,6,1,18,45,253.5,34.5,0.65,14.0,65.5,26.32,16.68
2016,6,1,19,0,133.0,21.0,0.7,13.0,28.0,15.95,1.07
2016,6,1,19,15,66.5,10.5,0.7,12.5,14.0,8.26,0.0
2016,6,1,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,2,4,45,28.0,5.5,0.75,7.5,6.0,0.0,0.0
2016,6,2,5,0,56.0,11.0,0.7,8.0,12.0,23.37,0.0
2016,6,2,5,15,198.0,24.0,0.65,8.5,44.0,104.54,61.4
2016,6,2,5,30,340.0,37.0,0.6,9.0,76.0,187.74,144.49
2016,6,2,5,45,435.5,46.0,0.55,9.5,122.0,258.65,207.3
2016,6,2,6,0,531.0,55.0,0.5,10.0,168.0,338.86,275.65
2016,6,2,6,15,592.0,61.5,0.45,10.5,219.0,406.5,331.61
2016,6,2,6,30,653.0,68.0,0.4,11.0,270.0,478.46,388.3
2016,6,2,6,45,696.5,73.0,0.4,11.5,323.0,541.5,436.01
2016,6,2,7,0,740.0,78.0,0.4,12.0,376.0,603.48,481.02
2016,6,2,7,15,770.0,82.0,0.35,13.0,429.5,658.75,517.64
2016,6,2,7,30,800.0,86.0,0.3,14.0,483.0,713.53,551.34
2016,6,2,7,45,823.5,89.0,0.3,15.0,534.5,761.27,579.4
2016,6,2,8,0,847.0,92.0,0.3,16.0,586.0,807.36,605.61
2016,6,2,8,15,864.0,95.0,0.3,16.5,634.5,836.89,621.43
2016,6,2,8,30,881.0,98.0,0.3,17.0,683.0,872.41,641.18
2016,6,2,8,45,894.0,100.0,0.35,18.0,727.5,900.53,655.57
2016,6,2,9,0,907.0,102.0,0.4,19.0,772.0,925.42,667.92
2016,6,2,9,15,917.0,104.0,0.45,19.5,811.5,944.19,677.71
2016,6,2,9,30,927.0,106.0,0.5,20.0,851.0,959.29,685.36
2016,6,2,9,45,930.0,110.0,0.55,21.0,883.5,966.17,686.75
2016,6,2,10,0,933.0,114.0,0.6,22.0,916.0,969.03,685.88
2016,6,2,10,15,938.5,115.0,0.65,22.5,943.0,967.28,683.65
2016,6,2,10,30,944.0,116.0,0.7,23.0,970.0,961.54,679.15
2016,6,2,10,45,947.0,117.5,0.75,23.5,990.0,950.05,671.24
2016,6,2,11,0,950.0,119.0,0.8,24.0,1010.0,934.62,661.04
2016,6,2,11,15,952.5,119.5,0.8,24.0,1022.5,914.07,648.09
2016,6,2,11,30,955.0,120.0,0.8,24.0,1035.0,889.82,632.91
2016,6,2,11,45,955.0,120.5,0.85,24.5,1040.0,860.04,613.91
2016,6,2,12,0,955.0,121.0,0.9,25.0,1045.0,827.04,592.81
2016,6,2,12,15,954.0,121.0,0.9,25.0,1042.0,789.91,567.86
2016,6,2,12,30,953.0,121.0,0.9,25.0,1039.0,750.0,540.4
2016,6,2,12,45,958.5,115.5,0.9,25.5,1031.0,707.63,509.72
2016,6,2,13,0,964.0,110.0,0.9,26.0,1023.0,662.31,476.28
2016,6,2,13,15,960.5,109.0,0.9,26.0,1005.0,612.4,439.6
2016,6,2,13,30,957.0,108.0,0.9,26.0,987.0,560.52,400.34
2016,6,2,13,45,952.5,107.0,0.95,26.0,962.0,506.43,358.48
2016,6,2,14,0,948.0,106.0,1.0,26.0,937.0,450.87,314.03
2016,6,2,14,15,941.0,104.5,1.0,25.5,905.5,392.92,266.88
2016,6,2,14,30,934.0,103.0,1.0,25.0,874.0,334.24,218.33
2016,6,2,14,45,925.5,101.0,1.0,25.0,836.5,274.45,169.05
2016,6,2,15,0,917.0,99.0,1.0,25.0,799.0,214.61,122.92
2016,6,2,15,15,905.0,97.0,1.0,24.5,756.0,154.62,85.1
2016,6,2,15,30,893.0,95.0,1.0,24.0,713.0,95.48,74.01
2016,6,2,15,45,878.0,92.5,1.0,24.0,666.0,87.33,67.61
2016,6,2,16,0,863.0,90.0,1.0,24.0,619.0,85.33,66.17
2016,6,2,16,15,843.0,87.0,1.0,23.5,568.5,74.83,57.76
2016,6,2,16,30,823.0,84.0,1.0,23.0,518.0,72.79,56.39
2016,6,2,16,45,796.0,80.5,1.0,22.5,465.5,70.18,54.51
2016,6,2,17,0,769.0,77.0,1.0,22.0,413.0,67.5,52.56
2016,6,2,17,15,733.0,73.0,0.95,21.0,360.0,64.26,50.18
2016,6,2,17,30,697.0,69.0,0.9,20.0,307.0,61.0,47.72
2016,6,2,17,45,645.5,63.0,0.85,19.0,255.5,51.6,39.8
2016,6,2,18,0,594.0,57.0,0.8,18.0,204.0,46.84,35.76
2016,6,2,18,15,516.5,49.5,0.75,17.0,156.0,40.7,30.29
2016,6,2,18,30,439.0,42.0,0.7,16.0,108.0,34.61,24.64
2016,6,2,18,45,315.5,31.0,0.65,15.0,69.0,25.45,15.93
2016,6,2,19,0,192.0,20.0,0.6,14.0,30.0,16.35,2.1
2016,6,2,19,15,96.0,10.0,0.55,13.5,15.0,7.87,0.0
2016,6,2,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.1,10.5,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,6.5,0.1,11.0,6.5,0.0,0.0
