Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,3,5,0,0.0,13.0,0.1,11.0,13.0,10.23,0.0
2016,6,3,5,15,189.5,23.5,0.1,11.5,45.5,99.22,58.02
2016,6,3,5,30,379.0,34.0,0.1,12.0,78.0,199.1,150.69
2016,6,3,5,45,468.5,42.5,0.1,12.5,124.0,268.56,211.16
2016,6,3,6,0,558.0,51.0,0.1,13.0,170.0,346.76,276.69
2016,6,3,6,15,616.0,57.0,0.1,13.5,220.5,413.29,330.84
2016,6,3,6,30,674.0,63.0,0.1,14.0,271.0,483.88,385.65
2016,6,3,6,45,713.5,67.5,0.1,14.5,324.0,542.37,429.05
2016,6,3,7,0,753.0,72.0,0.1,15.0,377.0,604.55,473.26
2016,6,3,7,15,781.5,76.0,0.1,16.0,429.5,659.11,509.23
2016,6,3,7,30,810.0,80.0,0.1,17.0,482.0,713.09,542.21
2016,6,3,7,45,831.5,83.0,0.1,18.0,533.0,759.54,568.88
2016,6,3,8,0,853.0,86.0,0.1,19.0,584.0,795.91,588.22
2016,6,3,8,15,728.0,138.5,0.15,20.0,588.0,783.44,576.12
2016,6,3,8,30,603.0,191.0,0.2,21.0,592.0,745.11,546.57
2016,6,3,8,45,755.5,143.0,0.25,22.5,679.5,839.77,606.14
2016,6,3,9,0,908.0,95.0,0.3,24.0,767.0,917.91,649.55
2016,6,3,9,15,917.0,96.5,0.3,24.5,805.5,935.41,656.42
2016,6,3,9,30,926.0,98.0,0.3,25.0,844.0,949.26,662.07
2016,6,3,9,45,939.0,96.0,0.35,26.0,878.5,959.43,665.36
2016,6,3,10,0,952.0,94.0,0.4,27.0,913.0,965.79,666.52
2016,6,3,10,15,957.0,95.0,0.45,27.5,939.5,963.95,664.24
2016,6,3,10,30,962.0,96.0,0.5,28.0,966.0,958.08,659.81
2016,6,3,10,45,964.5,97.0,0.55,29.0,985.5,945.97,650.5
2016,6,3,11,0,967.0,98.0,0.6,30.0,1005.0,929.92,639.0
2016,6,3,11,15,969.0,98.5,0.65,30.0,1017.5,909.13,627.28
2016,6,3,11,30,971.0,99.0,0.7,30.0,1030.0,884.62,613.28
2016,6,3,11,45,970.0,100.0,0.75,30.0,1034.5,854.57,595.81
2016,6,3,12,0,969.0,101.0,0.8,30.0,1039.0,821.26,576.18
2016,6,3,12,15,968.5,101.0,0.85,30.0,1036.5,784.45,553.16
2016,6,3,12,30,968.0,101.0,0.9,30.0,1034.0,744.76,526.97
2016,6,3,12,45,956.5,107.0,0.95,30.0,1021.0,699.8,496.42
2016,6,3,13,0,945.0,113.0,1.0,30.0,1008.0,652.96,463.68
2016,6,3,13,15,941.0,112.0,1.0,29.5,990.0,603.71,428.73
2016,6,3,13,30,937.0,111.0,1.0,29.0,972.0,552.59,391.17
2016,6,3,13,45,931.5,110.0,1.05,29.0,947.0,499.12,350.1
2016,6,3,14,0,926.0,109.0,1.1,29.0,922.0,444.34,306.64
2016,6,3,14,15,919.0,107.5,1.1,28.5,891.0,387.64,260.91
2016,6,3,14,30,912.0,106.0,1.1,28.0,860.0,330.26,213.84
2016,6,3,14,45,902.0,104.5,1.1,28.0,822.5,271.76,166.14
2016,6,3,15,0,892.0,103.0,1.1,28.0,785.0,213.4,121.63
2016,6,3,15,15,879.5,101.0,1.1,27.5,742.5,154.87,85.05
2016,6,3,15,30,867.0,99.0,1.1,27.0,700.0,97.24,74.54
2016,6,3,15,45,849.5,97.0,1.1,27.0,653.0,89.17,68.26
2016,6,3,16,0,832.0,95.0,1.1,27.0,606.0,79.15,60.26
2016,6,3,16,15,811.5,91.5,1.05,26.5,556.5,77.03,58.85
2016,6,3,16,30,791.0,88.0,1.0,26.0,507.0,74.8,57.33
2016,6,3,16,45,621.5,113.5,1.0,25.5,422.5,83.05,64.58
2016,6,3,17,0,452.0,139.0,1.0,25.0,338.0,96.0,75.8
2016,6,3,17,15,556.0,105.5,0.95,24.0,318.5,79.35,62.29
2016,6,3,17,30,660.0,72.0,0.9,23.0,299.0,57.93,44.46
2016,6,3,17,45,606.5,66.0,0.85,22.0,248.0,53.3,40.76
2016,6,3,18,0,553.0,60.0,0.8,21.0,197.0,48.68,36.89
2016,6,3,18,15,475.5,52.0,0.75,20.0,150.5,42.29,31.28
2016,6,3,18,30,398.0,44.0,0.7,19.0,104.0,35.95,25.48
2016,6,3,18,45,278.5,32.0,0.65,18.0,66.5,26.09,16.28
2016,6,3,19,0,159.0,20.0,0.6,17.0,29.0,15.3,2.2
2016,6,3,19,15,79.5,10.0,0.6,16.5,14.5,7.87,0.0
2016,6,3,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,5.0,0.55,14.5,5.0,0.0,0.0
2016,6,4,5,0,0.0,10.0,0.6,15.0,10.0,7.87,0.0
2016,6,4,5,15,99.0,25.0,0.55,15.0,36.5,65.13,36.6
2016,6,4,5,30,198.0,40.0,0.5,15.0,63.0,134.89,101.48
2016,6,4,5,45,256.5,55.5,0.5,15.5,100.5,187.59,147.56
2016,6,4,6,0,315.0,71.0,0.5,16.0,138.0,246.18,197.38
2016,6,4,6,15,353.5,86.0,0.5,16.0,180.5,298.96,241.58
2016,6,4,6,30,392.0,101.0,0.5,16.0,223.0,354.64,286.58
2016,6,4,6,45,430.0,111.5,0.55,16.5,267.0,407.64,327.75
2016,6,4,7,0,468.0,122.0,0.6,17.0,311.0,462.67,369.1
2016,6,4,7,15,317.5,167.5,0.6,17.0,303.5,406.53,323.58
2016,6,4,7,30,167.0,213.0,0.6,17.0,296.0,337.47,267.75
2016,6,4,7,45,360.0,192.0,0.6,17.5,395.0,484.63,381.59
2016,6,4,8,0,553.0,171.0,0.6,18.0,494.0,647.16,497.98
2016,6,4,8,15,439.5,227.5,0.6,18.0,497.5,624.13,475.77
2016,6,4,8,30,326.0,284.0,0.6,18.0,501.0,574.13,437.09
2016,6,4,8,45,175.0,279.5,0.6,18.5,397.0,422.17,324.02
2016,6,4,9,0,24.0,275.0,0.6,19.0,293.0,247.43,189.6
2016,6,4,9,15,62.0,330.0,0.6,19.0,379.5,350.54,268.66
2016,6,4,9,30,100.0,385.0,0.6,19.0,466.0,436.11,330.52
2016,6,4,9,45,58.0,332.5,0.65,19.5,380.5,344.5,261.39
2016,6,4,10,0,16.0,280.0,0.7,20.0,295.0,240.43,182.63
2016,6,4,10,15,16.0,281.0,0.7,20.0,295.5,240.35,182.88
2016,6,4,10,30,16.0,282.0,0.7,20.0,296.0,240.24,182.58
2016,6,4,10,45,95.5,381.0,0.75,20.5,470.0,425.84,320.65
2016,6,4,11,0,175.0,480.0,0.8,21.0,644.0,575.63,424.51
2016,6,4,11,15,171.5,487.0,0.85,21.5,650.0,568.64,417.24
2016,6,4,11,30,168.0,494.0,0.9,22.0,656.0,560.51,410.82
2016,6,4,11,45,269.0,467.5,0.95,22.5,727.5,614.84,449.35
2016,6,4,12,0,370.0,441.0,1.0,23.0,799.0,652.07,474.87
2016,6,4,12,15,265.5,469.0,1.0,23.5,725.5,576.73,420.21
2016,6,4,12,30,161.0,497.0,1.0,24.0,652.0,503.57,367.66
2016,6,4,12,45,204.5,487.0,1.0,24.5,682.0,508.67,371.23
2016,6,4,13,0,248.0,477.0,1.0,25.0,712.0,509.4,370.7
2016,6,4,13,15,579.0,298.0,1.0,25.0,833.5,541.33,393.55
2016,6,4,13,30,910.0,119.0,1.0,25.0,955.0,544.63,392.53
2016,6,4,13,45,908.0,116.0,1.05,25.5,932.0,492.75,350.82
2016,6,4,14,0,906.0,113.0,1.1,26.0,909.0,439.28,307.11
2016,6,4,14,15,899.5,111.5,1.1,26.0,879.0,383.88,261.32
2016,6,4,14,30,893.0,110.0,1.1,26.0,849.0,327.75,214.37
2016,6,4,14,45,885.5,107.5,1.1,26.0,813.0,270.3,167.06
2016,6,4,15,0,878.0,105.0,1.1,26.0,777.0,212.73,122.69
2016,6,4,15,15,866.5,103.0,1.1,25.5,735.5,155.16,86.32
2016,6,4,15,30,855.0,101.0,1.1,25.0,694.0,98.38,76.09
2016,6,4,15,45,840.0,98.0,1.1,24.5,648.5,89.48,69.23
2016,6,4,16,0,825.0,95.0,1.1,24.0,603.0,78.95,60.85
2016,6,4,16,15,805.5,92.0,1.05,23.5,554.0,77.19,59.73
2016,6,4,16,30,786.0,89.0,1.0,23.0,505.0,75.35,58.53
2016,6,4,16,45,760.0,85.0,1.0,22.5,454.5,72.6,56.54
2016,6,4,17,0,734.0,81.0,1.0,22.0,404.0,69.76,54.46
2016,6,4,17,15,698.5,76.0,0.95,21.0,352.0,60.91,47.28
2016,6,4,17,30,663.0,71.0,0.9,20.0,300.0,57.25,44.47
2016,6,4,17,45,612.0,65.0,0.85,19.0,249.5,52.62,40.7
2016,6,4,18,0,561.0,59.0,0.8,18.0,199.0,47.99,36.76
2016,6,4,18,15,486.5,51.0,0.7,17.0,152.5,41.58,31.09
2016,6,4,18,30,412.0,43.0,0.6,16.0,106.0,35.2,25.21
2016,6,4,18,45,295.5,31.5,0.55,15.0,68.5,25.73,16.28
2016,6,4,19,0,179.0,20.0,0.5,14.0,31.0,16.27,3.45
2016,6,4,19,15,89.5,10.0,0.45,13.5,15.5,7.87,0.0
2016,6,4,19,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,6.5,0.65,9.0,6.5,0.0,0.0
2016,6,5,5,0,0.0,13.0,0.6,9.0,13.0,10.23,0.0
2016,6,5,5,15,185.5,23.5,0.55,9.5,45.5,97.49,58.38
2016,6,5,5,30,371.0,34.0,0.5,10.0,78.0,195.01,149.31
2016,6,5,5,45,460.0,42.5,0.45,10.5,123.0,263.59,209.9
2016,6,5,6,0,549.0,51.0,0.4,11.0,168.0,340.87,275.56
2016,6,5,6,15,606.0,57.5,0.4,11.5,218.5,406.85,330.21
2016,6,5,6,30,663.0,64.0,0.4,12.0,269.0,476.83,385.55
2016,6,5,6,45,703.0,68.5,0.4,13.0,321.5,535.0,428.81
2016,6,5,7,0,743.0,73.0,0.4,14.0,374.0,597.01,472.85
2016,6,5,7,15,771.5,77.0,0.4,14.5,426.0,651.13,510.13
2016,6,5,7,30,800.0,81.0,0.4,15.0,478.0,704.71,544.74
2016,6,5,7,45,821.5,84.0,0.45,15.5,528.5,750.81,573.74
2016,6,5,8,0,843.0,87.0,0.5,16.0,579.0,795.18,601.1
2016,6,5,8,15,859.0,89.5,0.5,16.5,627.0,823.58,616.48
2016,6,5,8,30,875.0,92.0,0.5,17.0,675.0,857.69,635.65
2016,6,5,8,45,887.5,94.5,0.55,18.0,719.0,885.93,650.43
2016,6,5,9,0,900.0,97.0,0.6,19.0,763.0,910.96,663.1
2016,6,5,9,15,909.5,98.5,0.6,19.5,801.5,928.85,671.45
2016,6,5,9,30,919.0,100.0,0.6,20.0,840.0,943.14,677.64
2016,6,5,9,45,930.5,99.0,0.65,20.5,874.5,952.98,682.22
2016,6,5,10,0,942.0,98.0,0.7,21.0,909.0,959.02,684.6
2016,6,5,10,15,947.5,99.0,0.75,21.5,936.0,957.69,682.54
2016,6,5,10,30,953.0,100.0,0.8,22.0,963.0,952.36,678.2
2016,6,5,10,45,956.0,101.0,0.85,22.5,982.5,940.83,670.13
2016,6,5,11,0,959.0,102.0,0.9,23.0,1002.0,925.37,659.76
2016,6,5,11,15,961.0,102.5,0.95,23.0,1015.0,904.78,647.49
2016,6,5,11,30,963.0,103.0,1.0,23.0,1028.0,880.48,632.88
2016,6,5,11,45,963.5,103.5,1.05,23.0,1033.0,851.45,615.16
2016,6,5,12,0,964.0,104.0,1.1,23.0,1038.0,819.11,595.18
2016,6,5,12,15,963.5,104.0,1.1,23.0,1035.5,782.55,570.51
2016,6,5,12,30,963.0,104.0,1.1,23.0,1033.0,743.13,542.85
2016,6,5,12,45,957.0,106.5,1.15,23.0,1022.0,699.35,512.01
2016,6,5,13,0,951.0,109.0,1.2,23.0,1011.0,653.38,478.7
2016,6,5,13,15,948.0,108.0,1.2,23.0,994.0,604.58,441.96
2016,6,5,13,30,945.0,107.0,1.2,23.0,977.0,553.8,402.61
2016,6,5,13,45,940.5,106.0,1.2,23.0,953.0,500.55,360.18
2016,6,5,14,0,936.0,105.0,1.2,23.0,929.0,445.86,315.32
2016,6,5,14,15,929.5,104.0,1.2,23.0,898.0,389.27,267.9
2016,6,5,14,30,923.0,103.0,1.2,23.0,867.0,331.91,219.25
2016,6,5,14,45,914.5,101.0,1.2,23.0,830.5,272.94,170.06
2016,6,5,15,0,906.0,99.0,1.2,23.0,794.0,213.93,123.98
2016,6,5,15,15,895.0,97.0,1.2,22.5,752.0,154.86,86.09
2016,6,5,15,30,884.0,95.0,1.2,22.0,710.0,96.52,75.5
2016,6,5,15,45,869.5,92.5,1.2,22.0,664.0,87.1,67.97
2016,6,5,16,0,855.0,90.0,1.2,22.0,618.0,85.13,66.55
2016,6,5,16,15,836.5,87.0,1.15,21.5,568.5,74.63,58.06
2016,6,5,16,30,818.0,84.0,1.1,21.0,519.0,72.64,56.72
2016,6,5,16,45,793.0,80.0,1.1,20.5,467.0,69.73,54.57
2016,6,5,17,0,768.0,76.0,1.1,20.0,415.0,66.72,52.31
2016,6,5,17,15,734.0,72.0,1.05,19.0,363.0,63.49,49.92
2016,6,5,17,30,700.0,68.0,1.0,18.0,311.0,60.22,47.44
2016,6,5,17,45,652.0,62.0,0.95,17.5,259.5,50.92,39.46
2016,6,5,18,0,604.0,56.0,0.9,17.0,208.0,46.16,35.32
2016,6,5,18,15,530.0,48.5,0.8,16.0,160.0,39.99,29.83
2016,6,5,18,30,456.0,41.0,0.7,15.0,112.0,33.86,24.16
2016,6,5,18,45,339.0,31.0,0.65,14.0,73.0,25.5,16.21
2016,6,5,19,0,222.0,21.0,0.6,13.0,34.0,17.22,4.59
2016,6,5,19,15,111.0,10.5,0.6,12.5,17.0,8.26,0.0
2016,6,5,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,4,45,44.5,5.5,0.8,8.5,6.5,0.0,0.0
2016,6,6,5,0,89.0,11.0,0.8,9.0,13.0,31.63,0.0
2016,6,6,5,15,226.5,22.5,0.8,9.5,45.0,111.49,67.52
2016,6,6,5,30,364.0,34.0,0.8,10.0,77.0,191.87,147.12
2016,6,6,5,45,453.0,42.5,0.85,10.5,122.0,259.97,207.93
2016,6,6,6,0,542.0,51.0,0.9,11.0,167.0,336.77,274.24
2016,6,6,6,15,598.5,57.0,0.85,11.5,216.5,401.49,328.53
2016,6,6,6,30,655.0,63.0,0.8,12.0,266.0,470.15,383.45
2016,6,6,6,45,695.5,67.0,0.8,12.5,317.5,527.78,427.88
2016,6,6,7,0,736.0,71.0,0.8,13.0,369.0,589.16,473.26
2016,6,6,7,15,764.0,75.0,0.75,13.5,420.5,642.6,510.38
2016,6,6,7,30,792.0,79.0,0.7,14.0,472.0,695.51,544.67
2016,6,6,7,45,813.5,81.5,0.7,15.0,522.0,740.74,571.85
2016,6,6,8,0,835.0,84.0,0.7,16.0,572.0,776.15,591.62
2016,6,6,8,15,851.0,86.5,0.7,16.5,619.5,812.67,612.96
2016,6,6,8,30,867.0,89.0,0.7,17.0,667.0,846.67,632.25
2016,6,6,8,45,879.5,91.0,0.75,17.5,710.0,874.28,648.02
2016,6,6,9,0,892.0,93.0,0.8,18.0,753.0,898.75,661.76
2016,6,6,9,15,901.0,94.5,0.8,18.5,791.5,916.21,670.05
2016,6,6,9,30,910.0,96.0,0.8,19.0,830.0,930.09,676.17
2016,6,6,9,45,917.0,97.5,0.85,19.5,862.5,938.45,679.85
2016,6,6,10,0,924.0,99.0,0.9,20.0,895.0,942.98,681.27
2016,6,6,10,15,929.0,100.0,0.95,20.0,921.5,941.32,680.21
2016,6,6,10,30,934.0,101.0,1.0,20.0,948.0,935.75,676.85
2016,6,6,10,45,937.5,102.0,1.05,20.5,967.5,924.94,669.01
2016,6,6,11,0,941.0,103.0,1.1,21.0,987.0,910.26,658.83
2016,6,6,11,15,943.0,103.0,1.1,21.0,999.0,889.64,645.4
2016,6,6,11,30,945.0,103.0,1.1,21.0,1011.0,865.41,629.74
2016,6,6,11,45,945.5,103.5,1.1,21.5,1016.0,836.95,610.18
2016,6,6,12,0,946.0,104.0,1.1,22.0,1021.0,805.25,588.54
2016,6,6,12,15,945.0,104.0,1.1,22.0,1018.5,769.02,563.84
2016,6,6,12,30,944.0,104.0,1.1,22.0,1016.0,730.04,536.29
2016,6,6,12,45,934.5,109.0,1.15,22.0,1003.5,686.72,505.51
2016,6,6,13,0,925.0,114.0,1.2,22.0,991.0,641.48,472.47
2016,6,6,13,15,921.5,113.0,1.2,22.0,974.0,593.64,436.22
2016,6,6,13,30,918.0,112.0,1.2,22.0,957.0,543.92,397.48
2016,6,6,13,45,912.5,111.0,1.2,22.0,933.0,491.62,355.62
2016,6,6,14,0,907.0,110.0,1.2,22.0,909.0,438.05,311.49
2016,6,6,14,15,900.0,109.0,1.2,21.5,878.5,382.9,265.6
2016,6,6,14,30,893.0,108.0,1.2,21.0,848.0,327.07,218.39
2016,6,6,14,45,883.5,106.0,1.2,21.0,811.5,269.63,170.14
2016,6,6,15,0,874.0,104.0,1.2,21.0,775.0,212.28,125.03
2016,6,6,15,15,862.5,102.0,1.15,20.5,734.0,155.06,87.94
2016,6,6,15,30,851.0,100.0,1.1,20.0,693.0,98.63,77.86
2016,6,6,15,45,835.0,97.5,1.1,20.0,647.0,89.04,70.15
2016,6,6,16,0,819.0,95.0,1.1,20.0,601.0,78.75,61.69
2016,6,6,16,15,799.0,92.0,1.1,19.5,552.5,76.99,60.56
2016,6,6,16,30,779.0,89.0,1.1,19.0,504.0,75.16,59.33
2016,6,6,16,45,753.5,85.0,1.1,18.5,453.5,72.43,57.33
2016,6,6,17,0,728.0,81.0,1.1,18.0,403.0,69.61,55.24
2016,6,6,17,15,692.5,76.0,1.1,17.0,352.0,60.78,47.96
2016,6,6,17,30,657.0,71.0,1.1,16.0,301.0,57.14,45.11
2016,6,6,17,45,609.0,65.0,1.1,15.5,251.0,52.56,41.24
2016,6,6,18,0,561.0,59.0,1.1,15.0,201.0,47.96,37.21
2016,6,6,18,15,486.5,51.0,1.1,14.0,154.5,41.55,31.47
2016,6,6,18,30,412.0,43.0,1.1,13.0,108.0,35.16,25.53
2016,6,6,18,45,299.5,32.0,1.1,12.5,70.5,26.12,16.88
2016,6,6,19,0,187.0,21.0,1.1,12.0,33.0,17.1,5.03
2016,6,6,19,15,93.5,10.5,1.1,11.5,16.5,8.26,0.0
2016,6,6,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,7,4,45,36.5,5.5,0.7,9.5,6.5,0.0,0.0
2016,6,7,5,0,73.0,11.0,0.7,10.0,13.0,27.42,0.0
2016,6,7,5,15,202.5,23.0,0.7,10.0,44.0,104.17,63.12
2016,6,7,5,30,332.0,35.0,0.7,10.0,75.0,180.48,138.37
2016,6,7,5,45,424.0,43.5,0.7,10.5,119.0,248.1,198.31
2016,6,7,6,0,516.0,52.0,0.7,11.0,163.0,324.75,264.08
2016,6,7,6,15,574.0,58.5,0.65,11.5,212.0,389.5,318.12
2016,6,7,6,30,632.0,65.0,0.6,12.0,261.0,458.42,372.98
2016,6,7,6,45,673.0,69.5,0.6,12.5,312.0,518.03,418.65
2016,6,7,7,0,714.0,74.0,0.6,13.0,363.0,577.0,462.07
2016,6,7,7,15,743.5,78.0,0.6,13.5,414.5,630.65,499.81
2016,6,7,7,30,773.0,82.0,0.6,14.0,466.0,683.94,535.24
2016,6,7,7,45,794.5,85.0,0.6,15.0,515.5,729.14,562.44
2016,6,7,8,0,816.0,88.0,0.6,16.0,565.0,772.72,587.84
2016,6,7,8,15,833.0,91.0,0.6,16.5,612.5,801.79,603.99
2016,6,7,8,30,850.0,94.0,0.6,17.0,660.0,836.73,624.03
2016,6,7,8,45,862.0,96.5,0.65,17.5,703.0,864.08,639.64
2016,6,7,9,0,874.0,99.0,0.7,18.0,746.0,888.31,653.26
2016,6,7,9,15,884.0,101.0,0.7,18.5,784.5,906.92,662.31
2016,6,7,9,30,894.0,103.0,0.7,19.0,823.0,922.02,669.2
2016,6,7,9,45,905.5,102.0,0.75,19.5,857.0,931.82,673.82
2016,6,7,10,0,917.0,101.0,0.8,20.0,891.0,937.94,676.26
2016,6,7,10,15,923.0,102.5,0.85,20.0,918.0,937.7,676.13
2016,6,7,10,30,929.0,104.0,0.9,20.0,945.0,933.54,673.69
2016,6,7,10,45,932.5,105.0,0.95,20.5,965.0,922.78,665.93
2016,6,7,11,0,936.0,106.0,1.0,21.0,985.0,908.17,655.88
2016,6,7,11,15,938.5,106.5,1.0,21.0,998.5,888.49,643.1
2016,6,7,11,30,941.0,107.0,1.0,21.0,1012.0,865.18,628.08
2016,6,7,11,45,942.5,107.5,1.05,21.0,1017.5,837.58,611.03
2016,6,7,12,0,944.0,108.0,1.1,21.0,1023.0,806.69,591.73
2016,6,7,12,15,944.0,108.0,1.1,21.0,1021.0,771.24,567.34
2016,6,7,12,30,944.0,108.0,1.1,21.0,1019.0,732.96,540.18
2016,6,7,12,45,937.5,110.5,1.15,21.0,1008.5,689.69,509.39
2016,6,7,13,0,931.0,113.0,1.2,21.0,998.0,644.34,476.21
2016,6,7,13,15,928.0,112.5,1.2,20.5,981.0,596.91,440.96
2016,6,7,13,30,925.0,112.0,1.2,20.0,964.0,547.53,403.0
2016,6,7,13,45,918.0,112.5,1.2,20.0,940.0,495.27,360.86
2016,6,7,14,0,911.0,113.0,1.2,20.0,916.0,441.84,316.55
2016,6,7,14,15,904.5,111.5,1.2,19.5,885.5,386.33,270.05
2016,6,7,14,30,898.0,110.0,1.2,19.0,855.0,330.08,222.18
2016,6,7,14,45,887.0,109.0,1.2,19.0,818.0,272.65,173.64
2016,6,7,15,0,876.0,108.0,1.2,19.0,781.0,215.45,128.36
2016,6,7,15,15,864.0,106.0,1.2,18.5,740.0,158.04,90.83
2016,6,7,15,30,852.0,104.0,1.2,18.0,699.0,101.46,70.3
2016,6,7,15,45,835.5,102.0,1.2,18.0,653.0,82.76,65.39
2016,6,7,16,0,819.0,100.0,1.2,18.0,607.0,81.93,64.92
2016,6,7,16,15,799.0,96.5,1.2,17.5,558.0,79.96,63.59
2016,6,7,16,30,779.0,93.0,1.2,17.0,509.0,77.89,62.16
2016,6,7,16,45,585.0,123.5,1.2,16.5,418.5,88.81,71.97
2016,6,7,17,0,391.0,154.0,1.2,16.0,328.0,103.89,85.41
2016,6,7,17,15,519.0,115.5,1.2,15.5,316.0,83.2,67.84
2016,6,7,17,30,647.0,77.0,1.2,15.0,304.0,61.25,48.91
2016,6,7,17,45,592.5,71.0,1.2,14.5,253.0,56.75,45.13
2016,6,7,18,0,538.0,65.0,1.2,14.0,202.0,52.27,41.21
2016,6,7,18,15,461.5,56.5,1.15,13.0,155.5,45.64,35.26
2016,6,7,18,30,385.0,48.0,1.1,12.0,109.0,39.03,29.08
2016,6,7,18,45,267.5,36.0,1.05,11.5,71.0,27.51,18.21
2016,6,7,19,0,150.0,24.0,1.0,11.0,33.0,18.22,6.23
2016,6,7,19,15,75.0,12.0,1.0,10.5,16.5,9.44,0.0
2016,6,7,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,8,4,45,52.0,6.0,1.1,9.0,7.0,0.0,0.0
2016,6,8,5,0,104.0,12.0,1.1,9.0,14.0,36.06,0.0
2016,6,8,5,15,243.0,23.0,1.1,9.5,47.0,116.63,71.28
2016,6,8,5,30,382.0,34.0,1.1,10.0,80.0,197.5,151.53
2016,6,8,5,45,472.0,42.0,1.15,10.5,125.0,266.25,213.19
2016,6,8,6,0,562.0,50.0,1.2,11.0,170.0,343.74,280.41
2016,6,8,6,15,504.5,71.5,1.2,11.0,201.0,366.04,301.77
2016,6,8,6,30,447.0,93.0,1.2,11.0,232.0,375.14,310.82
2016,6,8,6,45,480.0,103.0,1.2,11.5,276.5,426.83,352.39
2016,6,8,7,0,513.0,113.0,1.2,12.0,321.0,479.99,393.31
2016,6,8,7,15,406.5,155.0,1.2,12.5,334.0,470.29,382.39
2016,6,8,7,30,300.0,197.0,1.2,13.0,347.0,433.34,350.7
2016,6,8,7,45,574.5,139.5,1.25,13.5,462.5,621.15,496.12
2016,6,8,8,0,849.0,82.0,1.3,14.0,578.0,783.32,610.66
2016,6,8,8,15,864.5,84.0,1.3,14.0,625.5,819.29,631.92
2016,6,8,8,30,880.0,86.0,1.3,14.0,673.0,852.69,652.69
2016,6,8,8,45,891.5,88.5,1.3,14.5,716.0,880.31,668.15
2016,6,8,9,0,903.0,91.0,1.3,15.0,759.0,904.71,681.38
2016,6,8,9,15,719.5,191.0,1.3,15.0,741.0,868.67,655.48
2016,6,8,9,30,536.0,291.0,1.3,15.0,723.0,794.72,600.12
2016,6,8,9,45,728.0,198.5,1.3,15.5,811.0,885.7,664.75
2016,6,8,10,0,920.0,106.0,1.3,16.0,899.0,944.9,700.45
2016,6,8,10,15,926.0,107.0,1.35,16.0,925.5,944.12,699.04
2016,6,8,10,30,932.0,108.0,1.4,16.0,952.0,939.41,695.96
2016,6,8,10,45,932.5,111.0,1.45,16.5,971.5,927.75,687.17
2016,6,8,11,0,933.0,114.0,1.5,17.0,991.0,912.23,676.01
2016,6,8,11,15,935.5,114.5,1.55,17.0,1003.5,892.48,663.39
2016,6,8,11,30,938.0,115.0,1.6,17.0,1016.0,869.11,648.37
2016,6,8,11,45,936.5,116.5,1.65,17.0,1020.5,839.91,629.4
2016,6,8,12,0,935.0,118.0,1.7,17.0,1025.0,807.59,608.22
2016,6,8,12,15,934.5,118.0,1.7,17.0,1023.0,771.95,582.58
2016,6,8,12,30,934.0,118.0,1.7,17.0,1021.0,733.58,554.42
2016,6,8,12,45,911.0,131.5,1.75,17.0,1004.5,687.85,520.52
2016,6,8,13,0,888.0,145.0,1.8,17.0,988.0,640.91,484.95
2016,6,8,13,15,884.0,144.0,1.8,17.0,971.0,594.24,448.47
2016,6,8,13,30,880.0,143.0,1.8,17.0,954.0,545.85,409.59
2016,6,8,13,45,876.5,140.5,1.85,17.0,930.5,495.19,368.01
2016,6,8,14,0,873.0,138.0,1.9,17.0,907.0,443.13,324.04
2016,6,8,14,15,865.0,136.0,1.85,16.5,876.5,388.65,277.49
2016,6,8,14,30,857.0,134.0,1.8,16.0,846.0,333.65,229.9
2016,6,8,14,45,848.0,131.5,1.8,16.0,810.0,272.79,178.02
2016,6,8,15,0,839.0,129.0,1.8,16.0,774.0,215.9,132.17
2016,6,8,15,15,744.0,159.0,1.8,15.5,708.0,163.3,100.49
2016,6,8,15,30,649.0,189.0,1.8,15.0,642.0,126.89,93.19
2016,6,8,15,45,717.0,152.0,1.8,15.0,622.0,101.97,82.63
2016,6,8,16,0,785.0,115.0,1.8,15.0,602.0,90.72,73.26
2016,6,8,16,15,577.5,159.0,1.75,14.5,501.5,107.46,88.1
2016,6,8,16,30,370.0,203.0,1.7,14.0,401.0,133.97,111.37
2016,6,8,16,45,406.5,173.5,1.7,14.0,371.0,114.53,94.93
2016,6,8,17,0,443.0,144.0,1.7,14.0,341.0,98.75,81.6
2016,6,8,17,15,407.0,134.0,1.65,13.5,298.0,92.87,76.91
2016,6,8,17,30,371.0,124.0,1.6,13.0,255.0,86.8,71.94
2016,6,8,17,45,349.5,106.0,1.6,12.5,213.5,75.53,62.21
2016,6,8,18,0,328.0,88.0,1.6,12.0,172.0,63.81,51.85
2016,6,8,18,15,281.5,71.5,1.55,11.5,132.5,52.45,41.56
2016,6,8,18,30,235.0,55.0,1.5,11.0,93.0,40.82,30.79
2016,6,8,18,45,167.0,39.0,1.45,11.0,61.5,29.16,19.71
2016,6,8,19,0,99.0,23.0,1.4,11.0,30.0,17.35,6.01
2016,6,8,19,15,49.5,11.5,1.3,10.5,15.0,9.05,0.0
2016,6,8,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,9,4,45,31.0,6.0,1.45,9.5,7.0,0.0,0.0
2016,6,9,5,0,62.0,12.0,1.5,10.0,14.0,25.24,0.0
2016,6,9,5,15,189.0,25.5,1.5,10.0,45.0,100.23,61.02
2016,6,9,5,30,316.0,39.0,1.5,10.0,76.0,177.19,136.31
2016,6,9,5,45,410.0,47.5,1.55,10.0,120.5,245.09,197.33
2016,6,9,6,0,504.0,56.0,1.6,10.0,165.0,321.98,264.84
2016,6,9,6,15,279.5,88.0,1.55,10.0,151.0,259.59,216.23
2016,6,9,6,30,55.0,120.0,1.5,10.0,137.0,143.32,118.19
2016,6,9,6,45,62.5,141.0,1.5,10.5,164.0,169.57,140.47
2016,6,9,7,0,70.0,162.0,1.5,11.0,191.0,196.19,162.17
2016,6,9,7,15,41.5,166.0,1.45,11.5,184.0,179.71,147.08
2016,6,9,7,30,13.0,170.0,1.4,12.0,177.0,149.66,120.78
2016,6,9,7,45,144.0,209.5,1.4,12.5,293.5,317.28,259.31
2016,6,9,8,0,275.0,249.0,1.4,13.0,410.0,483.13,387.94
2016,6,9,8,15,214.0,279.0,1.3,13.5,410.5,450.61,358.44
2016,6,9,8,30,153.0,309.0,1.2,14.0,411.0,431.63,340.51
2016,6,9,8,45,169.0,331.0,1.2,14.5,450.5,467.67,366.39
2016,6,9,9,0,185.0,353.0,1.2,15.0,490.0,503.19,391.0
2016,6,9,9,15,545.0,227.5,1.2,15.0,660.5,739.35,567.87
2016,6,9,9,30,905.0,102.0,1.2,15.0,831.0,929.55,695.54
2016,6,9,9,45,913.5,102.5,1.2,15.5,864.5,938.27,696.24
2016,6,9,10,0,922.0,103.0,1.2,16.0,898.0,943.22,697.04
2016,6,9,10,15,927.5,104.5,1.2,16.5,924.5,942.56,694.37
2016,6,9,10,30,933.0,106.0,1.2,17.0,951.0,937.97,689.35
2016,6,9,10,45,940.5,104.5,1.2,17.5,972.0,928.45,681.33
2016,6,9,11,0,948.0,103.0,1.2,18.0,993.0,915.03,670.97
2016,6,9,11,15,950.0,103.5,1.2,18.0,1006.0,894.87,657.62
2016,6,9,11,30,952.0,104.0,1.2,18.0,1019.0,871.05,642.0
2016,6,9,11,45,954.5,103.0,1.3,18.0,1024.5,842.88,624.86
2016,6,9,12,0,957.0,102.0,1.4,18.0,1030.0,811.38,605.27
2016,6,9,12,15,956.5,102.0,1.45,18.0,1028.0,775.35,580.67
2016,6,9,12,30,956.0,102.0,1.5,18.0,1026.0,736.48,552.94
2016,6,9,12,45,954.0,102.0,1.55,18.5,1016.0,693.97,520.89
2016,6,9,13,0,952.0,102.0,1.6,19.0,1006.0,649.02,486.28
2016,6,9,13,15,948.5,101.0,1.65,18.5,989.0,600.24,449.68
2016,6,9,13,30,945.0,100.0,1.7,18.0,972.0,549.53,410.23
2016,6,9,13,45,940.0,99.5,1.75,18.0,948.0,496.73,366.99
2016,6,9,14,0,935.0,99.0,1.8,18.0,924.0,442.53,321.25
2016,6,9,14,15,928.5,98.0,1.8,17.5,893.5,386.3,273.18
2016,6,9,14,30,922.0,97.0,1.8,17.0,863.0,329.29,223.7
2016,6,9,14,45,913.0,95.5,1.85,17.0,827.0,270.87,173.39
2016,6,9,15,0,904.0,94.0,1.9,17.0,791.0,212.44,126.22
2016,6,9,15,15,893.5,92.0,1.9,16.5,749.5,153.8,87.04
2016,6,9,15,30,883.0,90.0,1.9,16.0,708.0,95.81,65.29
2016,6,9,15,45,867.5,88.5,1.95,15.5,662.0,84.67,67.73
2016,6,9,16,0,852.0,87.0,2.0,15.0,616.0,83.25,66.86
2016,6,9,16,15,833.5,84.0,2.0,14.5,567.5,80.7,65.01
2016,6,9,16,30,815.0,81.0,2.0,14.0,519.0,70.49,56.47
2016,6,9,16,45,746.0,83.5,2.0,13.5,453.5,71.16,57.4
2016,6,9,17,0,677.0,86.0,2.0,13.0,388.0,66.68,53.77
2016,6,9,17,15,631.0,85.5,1.95,12.5,340.0,66.24,53.7
2016,6,9,17,30,585.0,85.0,1.9,12.0,292.0,66.04,53.8
2016,6,9,17,45,592.0,71.0,1.9,12.0,251.5,56.71,45.54
2016,6,9,18,0,599.0,57.0,1.9,12.0,211.0,46.83,36.66
2016,6,9,18,15,528.0,50.0,1.8,11.5,163.5,41.1,31.41
2016,6,9,18,30,457.0,43.0,1.7,11.0,116.0,35.42,26.01
2016,6,9,18,45,341.0,33.0,1.65,10.5,77.0,27.09,17.99
2016,6,9,19,0,225.0,23.0,1.6,10.0,38.0,18.85,7.42
2016,6,9,19,15,112.5,11.5,1.55,9.5,19.0,9.05,0.0
2016,6,9,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,10,4,45,60.0,5.5,1.1,9.0,7.5,0.0,0.0
2016,6,10,5,0,120.0,11.0,1.1,9.0,15.0,39.11,0.0
2016,6,10,5,15,259.5,22.0,1.15,9.5,47.5,120.17,73.61
2016,6,10,5,30,399.0,33.0,1.2,10.0,80.0,201.72,154.62
2016,6,10,5,45,487.5,40.0,1.3,10.5,125.5,269.35,215.64
2016,6,10,6,0,576.0,47.0,1.4,11.0,171.0,345.53,282.15
2016,6,10,6,15,630.5,52.0,1.4,11.5,220.5,407.31,335.05
2016,6,10,6,30,685.0,57.0,1.4,12.0,270.0,475.13,390.48
2016,6,10,6,45,723.5,61.0,1.45,12.5,322.0,534.99,437.67
2016,6,10,7,0,762.0,65.0,1.5,13.0,374.0,595.98,483.95
2016,6,10,7,15,741.0,77.0,1.5,13.5,410.5,625.25,503.99
2016,6,10,7,30,720.0,89.0,1.5,14.0,447.0,650.13,520.12
2016,6,10,7,45,581.5,149.0,1.5,14.5,458.0,634.63,503.65
2016,6,10,8,0,443.0,209.0,1.5,15.0,469.0,593.88,468.86
2016,6,10,8,15,518.0,201.5,1.5,15.0,529.0,659.43,517.3
2016,6,10,8,30,593.0,194.0,1.5,15.0,589.0,734.33,570.07
2016,6,10,8,45,572.0,220.0,1.5,15.5,622.0,744.24,573.27
2016,6,10,9,0,551.0,246.0,1.5,16.0,655.0,758.51,579.97
2016,6,10,9,15,562.5,260.5,1.5,16.0,696.5,786.99,598.24
2016,6,10,9,30,574.0,275.0,1.5,16.0,738.0,812.79,614.36
2016,6,10,9,45,757.0,182.0,1.5,16.5,818.0,894.5,670.58
2016,6,10,10,0,940.0,89.0,1.5,17.0,898.0,945.08,700.79
2016,6,10,10,15,945.0,90.0,1.55,17.0,925.0,943.76,699.1
2016,6,10,10,30,950.0,91.0,1.6,17.0,952.0,938.48,695.57
2016,6,10,10,45,952.5,92.0,1.65,17.5,971.5,927.04,686.83
2016,6,10,11,0,955.0,93.0,1.7,18.0,991.0,911.72,675.68
2016,6,10,11,15,957.0,93.5,1.7,18.0,1003.5,891.71,662.2
2016,6,10,11,30,959.0,94.0,1.7,18.0,1016.0,868.02,646.36
2016,6,10,11,45,959.0,95.0,1.75,18.0,1021.5,839.64,627.92
2016,6,10,12,0,959.0,96.0,1.8,18.0,1027.0,807.97,607.15
2016,6,10,12,15,959.0,96.0,1.85,18.0,1025.0,772.41,582.59
2016,6,10,12,30,959.0,96.0,1.9,18.0,1023.0,733.96,554.7
2016,6,10,12,45,942.5,106.0,1.95,18.0,1009.5,689.71,521.75
2016,6,10,13,0,926.0,116.0,2.0,18.0,996.0,643.83,486.79
2016,6,10,13,15,923.5,115.0,2.0,18.0,980.0,596.7,449.81
2016,6,10,13,30,921.0,114.0,2.0,18.0,964.0,547.59,410.21
2016,6,10,13,45,916.0,113.5,2.0,18.0,940.5,495.9,367.47
2016,6,10,14,0,911.0,113.0,2.0,18.0,917.0,442.84,322.42
2016,6,10,14,15,904.5,111.5,2.0,17.5,887.5,387.48,275.08
2016,6,10,14,30,898.0,110.0,2.0,17.0,858.0,331.38,226.39
2016,6,10,14,45,889.0,109.0,2.05,17.0,822.0,274.51,177.37
2016,6,10,15,0,880.0,108.0,2.1,17.0,786.0,217.64,131.41
2016,6,10,15,15,868.5,105.5,2.1,16.5,745.0,159.85,92.69
2016,6,10,15,30,857.0,103.0,2.1,16.0,704.0,102.84,70.83
2016,6,10,15,45,842.0,101.0,2.1,15.5,658.5,82.25,65.65
2016,6,10,16,0,827.0,99.0,2.1,15.0,613.0,81.44,65.3
2016,6,10,16,15,807.0,95.5,2.05,14.5,564.5,79.43,63.91
2016,6,10,16,30,787.0,92.0,2.0,14.0,516.0,77.33,62.43
2016,6,10,16,45,715.5,93.0,2.0,14.0,449.5,71.32,57.41
2016,6,10,17,0,644.0,94.0,2.0,14.0,383.0,71.39,57.7
2016,6,10,17,15,654.5,84.5,1.95,13.5,346.5,65.93,53.2
2016,6,10,17,30,665.0,75.0,1.9,13.0,310.0,60.05,48.25
2016,6,10,17,45,614.0,69.0,1.9,12.5,259.5,55.51,44.38
2016,6,10,18,0,563.0,63.0,1.9,12.0,209.0,50.96,40.37
2016,6,10,18,15,489.0,55.0,1.8,11.5,162.0,44.64,34.6
2016,6,10,18,30,415.0,47.0,1.7,11.0,115.0,38.35,28.63
2016,6,10,18,45,302.5,35.5,1.65,10.5,76.0,28.96,19.64
2016,6,10,19,0,190.0,24.0,1.6,10.0,37.0,18.35,7.36
2016,6,10,19,15,95.0,12.0,1.55,9.5,18.5,9.44,0.0
2016,6,10,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,11,4,45,23.0,6.0,0.9,7.5,6.5,0.0,0.0
2016,6,11,5,0,46.0,12.0,0.9,8.0,13.0,21.07,0.0
2016,6,11,5,15,170.0,26.0,0.8,8.5,44.5,94.45,57.77
2016,6,11,5,30,294.0,40.0,0.7,9.0,76.0,167.62,128.92
2016,6,11,5,45,391.0,50.0,0.65,9.5,120.5,238.39,191.13
2016,6,11,6,0,488.0,60.0,0.6,10.0,165.0,317.18,258.42
2016,6,11,6,15,549.0,67.0,0.55,10.5,214.5,382.86,313.14
2016,6,11,6,30,610.0,74.0,0.5,11.0,264.0,452.9,368.89
2016,6,11,6,45,658.0,78.5,0.45,12.0,317.0,516.0,416.03
2016,6,11,7,0,706.0,83.0,0.4,13.0,370.0,581.18,462.38
2016,6,11,7,15,737.0,87.5,0.35,13.5,422.0,633.16,497.87
2016,6,11,7,30,768.0,92.0,0.3,14.0,474.0,687.95,533.75
2016,6,11,7,45,793.5,95.0,0.25,15.0,525.0,736.21,561.82
2016,6,11,8,0,819.0,98.0,0.2,16.0,576.0,783.04,588.06
2016,6,11,8,15,836.5,100.5,0.2,17.0,624.0,820.94,608.41
2016,6,11,8,30,854.0,103.0,0.2,18.0,672.0,856.35,626.83
2016,6,11,8,45,869.0,105.0,0.2,19.0,716.5,876.11,634.93
2016,6,11,9,0,884.0,107.0,0.2,20.0,761.0,902.58,647.44
2016,6,11,9,15,894.0,109.0,0.3,20.5,800.0,921.32,658.05
2016,6,11,9,30,904.0,111.0,0.4,21.0,839.0,936.5,666.79
2016,6,11,9,45,729.5,214.5,0.5,21.5,817.5,900.89,643.81
2016,6,11,10,0,555.0,318.0,0.6,22.0,796.0,830.11,594.79
2016,6,11,10,15,741.5,217.5,0.65,22.0,877.5,903.12,646.71
2016,6,11,10,30,928.0,117.0,0.7,22.0,959.0,942.91,671.11
2016,6,11,10,45,931.5,118.0,0.75,22.5,978.5,932.09,662.87
2016,6,11,11,0,935.0,119.0,0.8,23.0,998.0,917.41,653.04
2016,6,11,11,15,937.0,119.5,0.85,23.0,1010.5,897.26,641.09
2016,6,11,11,30,939.0,120.0,0.9,23.0,1023.0,873.49,626.87
2016,6,11,11,45,938.5,121.0,1.0,23.5,1028.0,844.7,608.94
2016,6,11,12,0,938.0,122.0,1.1,24.0,1033.0,812.74,588.76
2016,6,11,12,15,937.0,122.0,1.1,23.5,1030.0,776.73,565.11
2016,6,11,12,30,936.0,122.0,1.1,23.0,1027.0,738.01,539.04
2016,6,11,12,45,936.0,120.0,1.1,23.0,1017.5,695.95,508.98
2016,6,11,13,0,936.0,118.0,1.1,23.0,1008.0,651.41,476.38
2016,6,11,13,15,931.5,117.0,1.15,22.5,990.5,602.74,441.15
2016,6,11,13,30,927.0,116.0,1.2,22.0,973.0,552.27,403.22
2016,6,11,13,45,917.0,117.5,1.25,22.0,947.0,499.38,361.33
2016,6,11,14,0,907.0,119.0,1.3,22.0,921.0,445.59,317.39
2016,6,11,14,15,899.5,117.5,1.35,21.5,890.0,390.08,271.45
2016,6,11,14,30,892.0,116.0,1.4,21.0,859.0,333.94,224.13
2016,6,11,14,45,720.0,191.0,1.45,20.5,774.0,277.73,183.42
2016,6,11,15,0,548.0,266.0,1.5,20.0,689.0,247.58,166.57
2016,6,11,15,15,466.0,277.0,1.45,19.5,623.5,205.06,141.04
2016,6,11,15,30,384.0,288.0,1.4,19.0,558.0,180.64,135.71
2016,6,11,15,45,457.0,241.5,1.4,19.0,541.5,145.72,117.67
2016,6,11,16,0,530.0,195.0,1.4,19.0,525.0,124.74,100.6
2016,6,11,16,15,467.5,195.5,1.35,18.5,470.0,125.21,101.56
2016,6,11,16,30,405.0,196.0,1.3,18.0,415.0,125.84,102.63
2016,6,11,16,45,515.0,148.0,1.3,17.5,397.5,101.54,82.48
2016,6,11,17,0,625.0,100.0,1.3,17.0,380.0,75.06,60.13
2016,6,11,17,15,569.5,101.0,1.25,16.5,332.5,76.02,61.35
2016,6,11,17,30,514.0,102.0,1.2,16.0,285.0,74.85,60.63
2016,6,11,17,45,524.0,84.5,1.15,15.5,245.0,65.87,52.97
2016,6,11,18,0,534.0,67.0,1.1,15.0,205.0,53.68,42.29
2016,6,11,18,15,462.0,58.0,1.05,14.0,159.0,46.74,36.12
2016,6,11,18,30,390.0,49.0,1.0,13.0,113.0,39.78,29.68
2016,6,11,18,45,286.0,36.5,0.95,12.5,75.0,29.69,20.15
2016,6,11,19,0,182.0,24.0,0.9,12.0,37.0,18.34,7.52
2016,6,11,19,15,91.0,12.0,0.9,11.5,18.5,9.44,0.0
2016,6,11,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,12,4,45,21.5,6.0,0.9,8.5,6.5,0.0,0.0
2016,6,12,5,0,43.0,12.0,0.9,9.0,13.0,20.27,0.0
2016,6,12,5,15,161.5,26.5,0.95,9.5,43.5,92.2,56.06
2016,6,12,5,30,280.0,41.0,1.0,10.0,74.0,163.35,125.3
2016,6,12,5,45,372.0,51.5,1.05,10.5,117.5,231.26,185.34
2016,6,12,6,0,464.0,62.0,1.1,11.0,161.0,307.19,250.89
2016,6,12,6,15,525.0,69.5,1.1,11.5,210.0,372.26,305.93
2016,6,12,6,30,586.0,77.0,1.1,12.0,259.0,441.74,362.39
2016,6,12,6,45,637.5,81.0,1.1,12.5,311.5,505.46,412.19
2016,6,12,7,0,689.0,85.0,1.1,13.0,364.0,571.54,461.86
2016,6,12,7,15,720.0,89.5,1.1,13.5,415.5,625.79,500.77
2016,6,12,7,30,751.0,94.0,1.1,14.0,467.0,676.86,536.18
2016,6,12,7,45,779.0,95.5,1.1,14.5,518.0,724.89,567.2
2016,6,12,8,0,807.0,97.0,1.1,15.0,569.0,771.65,596.6
2016,6,12,8,15,824.5,100.0,1.05,15.5,616.0,809.81,618.76
2016,6,12,8,30,842.0,103.0,1.0,16.0,663.0,845.52,638.87
2016,6,12,8,45,857.5,104.0,1.0,16.5,707.5,864.51,648.26
2016,6,12,9,0,873.0,105.0,1.0,17.0,752.0,890.26,662.33
2016,6,12,9,15,883.5,107.0,1.0,17.5,790.5,909.4,671.88
2016,6,12,9,30,894.0,109.0,1.0,18.0,829.0,925.03,679.25
2016,6,12,9,45,910.0,105.5,1.05,18.5,864.5,936.58,684.94
2016,6,12,10,0,926.0,102.0,1.1,19.0,900.0,944.49,688.42
2016,6,12,10,15,931.5,103.0,1.1,19.0,926.5,943.52,686.81
2016,6,12,10,30,937.0,104.0,1.1,19.0,953.0,938.62,682.94
2016,6,12,10,45,942.0,104.0,1.15,19.5,973.5,928.43,675.39
2016,6,12,11,0,947.0,104.0,1.2,20.0,994.0,914.36,665.48
2016,6,12,11,15,949.0,104.5,1.2,20.0,1007.0,894.37,652.35
2016,6,12,11,30,951.0,105.0,1.2,20.0,1020.0,870.73,636.95
2016,6,12,11,45,952.5,104.5,1.3,20.0,1025.5,842.36,619.8
2016,6,12,12,0,954.0,104.0,1.4,20.0,1031.0,810.71,600.25
2016,6,12,12,15,953.5,104.0,1.4,20.0,1029.0,774.91,575.43
2016,6,12,12,30,953.0,104.0,1.4,20.0,1027.0,736.3,547.67
2016,6,12,12,45,944.5,108.5,1.45,20.0,1015.5,693.22,516.49
2016,6,12,13,0,936.0,113.0,1.5,20.0,1004.0,648.12,482.99
2016,6,12,13,15,932.5,112.0,1.5,20.0,987.0,600.12,446.11
2016,6,12,13,30,929.0,111.0,1.5,20.0,970.0,550.21,406.7
2016,6,12,13,45,924.5,110.0,1.5,20.0,946.0,498.13,364.42
2016,6,12,14,0,920.0,109.0,1.5,20.0,922.0,444.62,319.76
2016,6,12,14,15,913.5,107.5,1.5,19.5,892.0,388.9,272.84
2016,6,12,14,30,907.0,106.0,1.5,19.0,862.0,332.42,224.51
2016,6,12,14,45,899.0,103.5,1.5,19.0,826.0,274.45,175.12
2016,6,12,15,0,891.0,101.0,1.5,19.0,790.0,216.39,128.6
2016,6,12,15,15,879.5,99.0,1.45,19.0,748.5,158.4,89.77
2016,6,12,15,30,868.0,97.0,1.4,19.0,707.0,101.18,67.59
2016,6,12,15,45,853.5,94.5,1.35,19.0,661.5,87.81,69.38
2016,6,12,16,0,839.0,92.0,1.3,19.0,616.0,85.93,68.02
2016,6,12,16,15,820.0,89.0,1.25,18.5,567.5,75.44,59.45
2016,6,12,16,30,801.0,86.0,1.2,18.0,519.0,73.53,58.15
2016,6,12,16,45,776.0,82.5,1.2,17.5,468.0,71.05,56.35
2016,6,12,17,0,751.0,79.0,1.2,17.0,417.0,68.51,54.48
2016,6,12,17,15,717.0,74.5,1.15,16.5,365.5,65.01,51.73
2016,6,12,17,30,683.0,70.0,1.1,16.0,314.0,56.76,44.76
2016,6,12,17,45,634.0,64.5,1.05,15.5,263.0,52.46,41.15
2016,6,12,18,0,585.0,59.0,1.0,15.0,212.0,48.15,37.4
2016,6,12,18,15,514.5,52.0,0.9,14.0,165.0,42.5,32.37
2016,6,12,18,30,444.0,45.0,0.8,13.0,118.0,36.9,27.16
2016,6,12,18,45,330.5,34.5,0.75,12.5,78.5,28.23,18.92
2016,6,12,19,0,217.0,24.0,0.7,12.0,39.0,19.62,8.68
2016,6,12,19,15,108.5,12.0,0.7,11.5,19.5,9.44,0.0
2016,6,12,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,13,4,45,36.5,5.5,0.95,8.5,6.5,0.0,0.0
