Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,13,5,0,73.0,11.0,1.0,9.0,13.0,26.96,0.0
2016,6,13,5,15,197.5,24.0,1.0,9.0,44.5,101.91,62.07
2016,6,13,5,30,322.0,37.0,1.0,9.0,76.0,176.06,135.35
2016,6,13,5,45,415.0,45.5,1.0,9.5,119.5,243.19,195.24
2016,6,13,6,0,508.0,54.0,1.0,10.0,163.0,319.38,261.23
2016,6,13,6,15,254.0,66.5,0.9,10.5,121.0,220.6,182.76
2016,6,13,6,30,0.0,79.0,0.8,11.0,79.0,62.49,48.28
2016,6,13,6,45,0.0,95.0,0.7,11.5,95.0,75.71,59.65
2016,6,13,7,0,0.0,111.0,0.6,12.0,111.0,88.92,70.48
2016,6,13,7,15,9.5,144.0,0.6,12.5,148.5,124.3,99.84
2016,6,13,7,30,19.0,177.0,0.6,13.0,186.0,160.54,129.18
2016,6,13,7,45,95.0,219.0,0.6,14.0,273.5,272.68,219.73
2016,6,13,8,0,171.0,261.0,0.6,15.0,361.0,393.88,312.09
2016,6,13,8,15,94.0,246.0,0.65,15.5,301.5,299.04,236.1
2016,6,13,8,30,17.0,231.0,0.7,16.0,242.0,203.68,159.42
2016,6,13,8,45,184.0,275.0,0.8,16.5,410.5,423.32,332.03
2016,6,13,9,0,351.0,319.0,0.9,17.0,579.0,633.78,483.96
2016,6,13,9,15,189.0,314.0,0.95,17.0,455.0,466.3,358.37
2016,6,13,9,30,27.0,309.0,1.0,17.0,331.0,295.73,227.75
2016,6,13,9,45,25.5,315.5,1.1,17.5,337.5,298.37,230.04
2016,6,13,10,0,24.0,322.0,1.2,18.0,344.0,283.39,218.06
2016,6,13,10,15,26.5,340.5,1.2,18.0,365.0,317.62,243.66
2016,6,13,10,30,29.0,359.0,1.2,18.0,386.0,333.85,255.33
2016,6,13,10,45,203.5,388.5,1.3,18.0,580.5,525.94,400.61
2016,6,13,11,0,378.0,418.0,1.4,18.0,775.0,707.67,529.47
2016,6,13,11,15,197.5,360.5,1.45,17.5,547.0,492.13,374.03
2016,6,13,11,30,17.0,303.0,1.5,17.0,319.0,253.46,194.28
2016,6,13,11,45,29.0,363.5,1.55,17.0,392.0,319.92,245.9
2016,6,13,12,0,41.0,424.0,1.6,17.0,465.0,373.79,285.95
2016,6,13,12,15,156.5,453.0,1.65,16.5,605.5,480.36,366.88
2016,6,13,12,30,272.0,482.0,1.7,16.0,746.0,570.39,433.03
2016,6,13,12,45,612.0,293.5,1.8,16.0,879.0,627.65,477.8
2016,6,13,13,0,952.0,105.0,1.9,16.0,1012.0,652.2,496.56
2016,6,13,13,15,949.0,104.5,1.9,16.0,995.5,604.24,458.18
2016,6,13,13,30,946.0,104.0,1.9,16.0,979.0,554.26,417.71
2016,6,13,13,45,942.0,102.5,1.9,16.0,955.0,501.32,373.76
2016,6,13,14,0,938.0,101.0,1.9,16.0,931.0,446.87,327.32
2016,6,13,14,15,931.5,100.0,1.9,15.5,900.5,390.63,278.87
2016,6,13,14,30,925.0,99.0,1.9,15.0,870.0,333.58,228.97
2016,6,13,14,45,918.5,96.0,1.9,15.0,834.5,274.71,177.7
2016,6,13,15,0,912.0,93.0,1.9,15.0,799.0,215.56,129.25
2016,6,13,15,15,900.5,91.5,1.9,14.5,757.0,156.76,89.23
2016,6,13,15,30,889.0,90.0,1.9,14.0,715.0,98.7,66.27
2016,6,13,15,45,872.0,88.5,1.95,14.0,668.5,84.8,68.22
2016,6,13,16,0,855.0,87.0,2.0,14.0,622.0,83.35,67.19
2016,6,13,16,15,836.0,84.5,2.0,13.5,573.0,81.1,65.59
2016,6,13,16,30,817.0,82.0,2.0,13.0,524.0,71.18,57.28
2016,6,13,16,45,791.5,78.5,2.0,13.0,472.5,68.57,55.21
2016,6,13,17,0,766.0,75.0,2.0,13.0,421.0,65.89,53.06
2016,6,13,17,15,733.5,71.0,1.95,12.5,369.5,62.66,50.5
2016,6,13,17,30,701.0,67.0,1.9,12.0,318.0,59.39,47.85
2016,6,13,17,45,658.5,61.5,1.9,11.5,267.5,54.78,43.9
2016,6,13,18,0,616.0,56.0,1.9,11.0,217.0,46.24,36.29
2016,6,13,18,15,547.5,49.5,1.85,10.5,169.5,40.85,31.35
2016,6,13,18,30,479.0,43.0,1.8,10.0,122.0,35.53,26.28
2016,6,13,18,45,362.0,33.5,1.75,10.0,82.0,27.56,18.54
2016,6,13,19,0,245.0,24.0,1.7,10.0,42.0,19.7,9.02
2016,6,13,19,15,122.5,12.0,1.65,9.5,21.0,9.44,0.0
2016,6,13,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,7.0,1.3,8.0,7.0,0.0,0.0
2016,6,14,5,0,0.0,14.0,1.3,8.0,14.0,11.02,0.0
2016,6,14,5,15,161.0,26.0,1.35,8.5,45.0,90.91,55.1
2016,6,14,5,30,322.0,38.0,1.4,9.0,76.0,176.53,135.87
2016,6,14,5,45,417.0,46.5,1.45,9.5,120.0,244.55,196.76
2016,6,14,6,0,512.0,55.0,1.5,10.0,164.0,321.76,264.12
2016,6,14,6,15,570.0,61.5,1.5,10.0,213.0,386.09,319.85
2016,6,14,6,30,628.0,68.0,1.5,10.0,262.0,454.55,376.98
2016,6,14,6,45,458.0,110.0,1.5,10.5,265.5,417.64,346.4
2016,6,14,7,0,288.0,152.0,1.5,11.0,269.0,355.14,294.21
2016,6,14,7,15,534.5,117.0,1.5,11.5,369.0,525.01,430.62
2016,6,14,7,30,781.0,82.0,1.5,12.0,469.0,684.4,550.47
2016,6,14,7,45,807.0,83.5,1.5,12.5,520.0,731.67,580.37
2016,6,14,8,0,833.0,85.0,1.5,13.0,571.0,777.55,609.74
2016,6,14,8,15,849.0,87.5,1.5,13.0,618.0,806.13,627.54
2016,6,14,8,30,865.0,90.0,1.5,13.0,665.0,840.26,649.25
2016,6,14,8,45,879.5,90.5,1.5,13.5,709.0,868.19,665.22
2016,6,14,9,0,894.0,91.0,1.5,14.0,753.0,893.11,679.06
2016,6,14,9,15,903.5,93.0,1.5,14.0,791.5,911.91,690.02
2016,6,14,9,30,913.0,95.0,1.5,14.0,830.0,927.15,698.71
2016,6,14,9,45,924.0,94.0,1.55,14.5,864.0,936.99,703.32
2016,6,14,10,0,935.0,93.0,1.6,15.0,898.0,943.1,705.61
2016,6,14,10,15,940.5,94.0,1.6,15.0,925.0,942.39,704.15
2016,6,14,10,30,946.0,95.0,1.6,15.0,952.0,937.72,700.3
2016,6,14,10,45,950.5,95.0,1.65,15.5,972.5,927.29,692.16
2016,6,14,11,0,955.0,95.0,1.7,16.0,993.0,912.96,681.59
2016,6,14,11,15,957.0,95.5,1.7,16.0,1006.0,893.14,668.12
2016,6,14,11,30,959.0,96.0,1.7,16.0,1019.0,869.64,652.28
2016,6,14,11,45,960.0,96.5,1.75,16.0,1024.5,841.8,634.07
2016,6,14,12,0,961.0,97.0,1.8,16.0,1030.0,810.63,613.5
2016,6,14,12,15,960.5,96.5,1.85,16.0,1028.0,774.44,588.36
2016,6,14,12,30,960.0,96.0,1.9,16.0,1026.0,735.41,559.89
2016,6,14,12,45,957.5,96.5,1.95,16.0,1016.5,693.17,528.35
2016,6,14,13,0,955.0,97.0,2.0,16.0,1007.0,648.49,494.12
2016,6,14,13,15,952.0,96.5,2.05,16.0,990.5,600.55,456.45
2016,6,14,13,30,949.0,96.0,2.1,16.0,974.0,550.58,416.02
2016,6,14,13,45,944.5,95.0,2.15,16.0,950.5,497.74,372.1
2016,6,14,14,0,940.0,94.0,2.2,16.0,927.0,443.44,325.65
2016,6,14,14,15,934.0,93.0,2.2,15.5,897.0,387.39,277.07
2016,6,14,14,30,928.0,92.0,2.2,15.0,867.0,330.48,227.0
2016,6,14,14,45,921.0,90.0,2.25,15.0,831.0,272.07,175.9
2016,6,14,15,0,914.0,88.0,2.3,15.0,795.0,213.43,127.65
2016,6,14,15,15,903.5,86.0,2.3,14.5,754.0,154.41,87.14
2016,6,14,15,30,893.0,84.0,2.3,14.0,713.0,96.04,63.56
2016,6,14,15,45,880.5,81.5,2.35,14.0,668.0,80.84,64.82
2016,6,14,16,0,868.0,79.0,2.4,14.0,623.0,78.77,63.24
2016,6,14,16,15,539.0,156.5,2.4,13.5,485.5,104.52,85.93
2016,6,14,16,30,210.0,234.0,2.4,13.0,348.0,152.43,127.75
2016,6,14,16,45,497.0,151.5,2.4,12.5,385.5,103.18,85.59
2016,6,14,17,0,784.0,69.0,2.4,12.0,423.0,61.92,49.72
2016,6,14,17,15,752.5,65.5,2.4,11.5,371.5,58.9,47.34
2016,6,14,17,30,721.0,62.0,2.4,11.0,320.0,55.86,44.86
2016,6,14,17,45,670.0,58.0,2.4,10.5,268.5,52.15,41.7
2016,6,14,18,0,619.0,54.0,2.4,10.0,217.0,44.78,35.11
2016,6,14,18,15,551.0,48.0,2.3,9.5,170.0,39.73,30.46
2016,6,14,18,30,483.0,42.0,2.2,9.0,123.0,34.75,25.69
2016,6,14,18,45,356.5,33.5,2.15,9.0,82.5,27.52,18.61
2016,6,14,19,0,230.0,25.0,2.1,9.0,42.0,20.48,9.83
2016,6,14,19,15,115.0,12.5,2.05,8.5,21.0,9.83,0.0
2016,6,14,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,6,15,4,45,29.5,6.0,1.3,7.5,7.0,0.0,0.0
2016,6,15,5,0,59.0,12.0,1.3,8.0,14.0,24.13,0.0
2016,6,15,5,15,190.0,25.0,1.35,8.0,45.0,98.27,59.46
2016,6,15,5,30,321.0,38.0,1.4,8.0,76.0,175.79,135.68
2016,6,15,5,45,424.0,45.5,1.45,8.5,121.0,246.03,198.56
2016,6,15,6,0,527.0,53.0,1.5,9.0,166.0,326.15,268.54
2016,6,15,6,15,584.5,59.0,1.5,9.5,215.0,390.27,323.75
2016,6,15,6,30,642.0,65.0,1.5,10.0,264.0,458.47,380.1
2016,6,15,6,45,688.0,68.0,1.55,10.5,316.0,517.47,427.36
2016,6,15,7,0,734.0,71.0,1.6,11.0,368.0,580.85,476.22
2016,6,15,7,15,762.0,75.0,1.6,11.5,419.5,634.15,515.3
2016,6,15,7,30,790.0,79.0,1.6,12.0,471.0,686.96,552.05
2016,6,15,7,45,812.5,81.0,1.6,12.5,521.0,732.41,581.82
2016,6,15,8,0,835.0,83.0,1.6,13.0,571.0,768.31,604.17
2016,6,15,8,15,536.5,192.0,1.6,13.0,515.0,662.71,523.07
2016,6,15,8,30,238.0,301.0,1.6,13.0,459.0,494.19,391.37
2016,6,15,8,45,172.0,323.5,1.65,13.5,442.0,461.6,364.79
2016,6,15,9,0,106.0,346.0,1.7,14.0,425.0,406.48,320.14
2016,6,15,9,15,278.0,329.5,1.75,14.0,550.5,579.81,453.76
2016,6,15,9,30,450.0,313.0,1.8,14.0,676.0,735.45,567.13
2016,6,15,9,45,692.5,202.0,1.85,14.0,786.5,854.32,654.08
2016,6,15,10,0,935.0,91.0,1.9,14.0,897.0,940.89,711.54
2016,6,15,10,15,940.5,92.0,1.9,14.0,924.0,940.27,709.22
2016,6,15,10,30,946.0,93.0,1.9,14.0,951.0,935.71,705.39
2016,6,15,10,45,951.5,92.5,1.95,14.5,971.5,925.78,697.4
2016,6,15,11,0,957.0,92.0,2.0,15.0,992.0,911.96,686.93
2016,6,15,11,15,959.5,92.5,2.0,15.0,1005.5,892.64,673.62
2016,6,15,11,30,962.0,93.0,2.0,15.0,1019.0,869.61,657.88
2016,6,15,11,45,964.0,92.5,2.0,15.0,1025.0,841.76,638.88
2016,6,15,12,0,966.0,92.0,2.0,15.0,1031.0,810.54,617.56
2016,6,15,12,15,966.5,92.0,2.0,15.0,1030.0,775.45,592.65
2016,6,15,12,30,967.0,92.0,2.0,15.0,1029.0,737.4,564.24
2016,6,15,12,45,959.5,96.0,2.0,15.0,1018.5,694.45,531.57
2016,6,15,13,0,952.0,100.0,2.0,15.0,1008.0,649.34,496.55
2016,6,15,13,15,489.5,230.5,2.0,15.0,697.0,447.01,344.35
2016,6,15,13,30,27.0,361.0,2.0,15.0,386.0,281.92,218.15
2016,6,15,13,45,166.5,390.5,2.0,15.0,538.5,355.88,274.23
2016,6,15,14,0,306.0,420.0,2.0,15.0,691.0,407.61,309.53
2016,6,15,14,15,254.5,415.0,1.95,14.5,635.5,361.12,273.7
2016,6,15,14,30,203.0,410.0,1.9,14.0,580.0,327.99,248.95
2016,6,15,14,45,161.0,390.0,1.9,14.0,521.5,287.36,218.4
2016,6,15,15,0,119.0,370.0,1.9,14.0,463.0,251.99,192.71
2016,6,15,15,15,68.0,306.5,1.85,14.0,359.5,209.02,162.01
2016,6,15,15,30,17.0,243.0,1.8,14.0,256.0,173.74,136.72
2016,6,15,15,45,191.0,247.5,1.8,14.0,368.5,160.3,132.4
2016,6,15,16,0,365.0,252.0,1.8,14.0,481.0,158.15,131.0
2016,6,15,16,15,364.0,230.5,1.75,13.5,443.5,147.86,122.89
2016,6,15,16,30,363.0,209.0,1.7,13.0,406.0,136.99,114.23
2016,6,15,16,45,329.0,192.0,1.7,13.0,357.5,127.33,106.33
2016,6,15,17,0,295.0,175.0,1.7,13.0,309.0,117.35,98.07
2016,6,15,17,15,170.0,155.5,1.65,12.5,230.5,107.18,89.71
2016,6,15,17,30,45.0,136.0,1.6,12.0,152.0,95.1,79.52
2016,6,15,17,45,348.0,93.5,1.55,11.5,187.5,67.26,55.05
2016,6,15,18,0,651.0,51.0,1.5,11.0,223.0,46.42,36.45
2016,6,15,18,15,585.0,45.0,1.4,10.5,174.5,40.9,31.41
2016,6,15,18,30,519.0,39.0,1.3,10.0,126.0,32.63,23.71
2016,6,15,18,45,416.5,30.5,1.2,9.5,85.5,25.37,16.73
2016,6,15,19,0,314.0,22.0,1.1,9.0,45.0,18.22,8.29
2016,6,15,19,15,157.0,11.0,1.05,8.5,22.5,8.65,0.0
2016,6,15,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,6,16,4,45,51.0,5.5,0.4,8.5,7.0,0.0,0.0
2016,6,16,5,0,102.0,11.0,0.4,9.0,14.0,33.95,0.0
2016,6,16,5,15,238.0,22.0,0.35,9.5,45.5,111.45,66.72
2016,6,16,5,30,374.0,33.0,0.3,10.0,77.0,189.95,144.21
2016,6,16,5,45,465.0,40.0,0.25,11.0,121.5,256.79,202.73
2016,6,16,6,0,556.0,47.0,0.2,12.0,166.0,332.49,266.27
2016,6,16,6,15,610.5,52.5,0.15,12.5,215.0,393.58,316.59
2016,6,16,6,30,665.0,58.0,0.1,13.0,264.0,460.8,369.28
2016,6,16,6,45,704.5,61.5,0.1,13.5,315.0,519.74,413.66
2016,6,16,7,0,744.0,65.0,0.1,14.0,366.0,579.93,457.12
2016,6,16,7,15,771.0,68.5,0.15,14.5,417.0,632.28,493.65
2016,6,16,7,30,798.0,72.0,0.2,15.0,468.0,684.09,527.77
2016,6,16,7,45,819.0,74.5,0.25,15.5,517.5,721.99,551.14
2016,6,16,8,0,840.0,77.0,0.3,16.0,567.0,765.01,577.8
2016,6,16,8,15,855.5,79.5,0.35,16.0,614.0,801.58,600.76
2016,6,16,8,30,871.0,82.0,0.4,16.0,661.0,835.62,621.98
2016,6,16,8,45,882.5,84.0,0.5,16.5,704.0,862.88,638.48
2016,6,16,9,0,894.0,86.0,0.6,17.0,747.0,886.99,653.01
2016,6,16,9,15,903.5,87.5,0.65,17.0,785.0,905.45,664.19
2016,6,16,9,30,913.0,89.0,0.7,17.0,823.0,920.37,673.25
2016,6,16,9,45,925.0,87.0,0.75,17.5,857.5,930.28,677.98
2016,6,16,10,0,937.0,85.0,0.8,18.0,892.0,936.5,680.52
2016,6,16,10,15,942.0,86.0,0.85,18.0,918.5,935.61,679.95
2016,6,16,10,30,947.0,87.0,0.9,18.0,945.0,930.78,677.07
2016,6,16,10,45,951.0,87.0,1.0,18.5,965.0,920.19,670.24
2016,6,16,11,0,955.0,87.0,1.1,19.0,985.0,905.73,660.96
2016,6,16,11,15,957.0,87.5,1.15,19.0,998.0,886.21,648.88
2016,6,16,11,30,959.0,88.0,1.2,19.0,1011.0,863.01,634.41
2016,6,16,11,45,959.5,88.5,1.3,19.0,1016.5,835.08,617.41
2016,6,16,12,0,960.0,89.0,1.4,19.0,1022.0,803.84,597.99
2016,6,16,12,15,960.0,88.5,1.4,19.0,1020.0,768.31,573.64
2016,6,16,12,30,960.0,88.0,1.4,19.0,1018.0,729.88,545.85
2016,6,16,12,45,959.0,87.5,1.45,19.0,1009.0,688.06,515.45
2016,6,16,13,0,958.0,87.0,1.5,19.0,1000.0,643.7,482.32
2016,6,16,13,15,955.5,86.5,1.5,19.0,984.0,596.12,445.46
2016,6,16,13,30,953.0,86.0,1.5,19.0,968.0,546.44,405.91
2016,6,16,13,45,949.5,84.5,1.5,19.0,945.0,493.7,362.82
2016,6,16,14,0,946.0,83.0,1.5,19.0,922.0,439.38,317.18
2016,6,16,14,15,940.5,82.0,1.5,18.5,892.5,383.37,269.57
2016,6,16,14,30,935.0,81.0,1.5,18.0,863.0,326.44,220.35
2016,6,16,14,45,928.5,79.0,1.5,18.0,827.5,267.94,169.89
2016,6,16,15,0,922.0,77.0,1.5,18.0,792.0,209.13,122.07
2016,6,16,15,15,912.5,75.5,1.45,18.0,751.5,150.26,81.8
2016,6,16,15,30,903.0,74.0,1.4,18.0,711.0,91.91,58.0
2016,6,16,15,45,891.5,72.0,1.4,18.0,666.5,75.31,59.06
2016,6,16,16,0,880.0,70.0,1.4,18.0,622.0,73.42,57.64
2016,6,16,16,15,863.5,68.0,1.4,17.5,574.0,71.26,56.11
2016,6,16,16,30,847.0,66.0,1.4,17.0,526.0,69.0,54.47
2016,6,16,16,45,826.5,63.0,1.4,16.5,476.0,65.85,52.06
2016,6,16,17,0,806.0,60.0,1.4,16.0,426.0,62.58,49.52
2016,6,16,17,15,776.5,57.0,1.3,15.5,374.5,59.04,46.7
2016,6,16,17,30,747.0,54.0,1.2,15.0,323.0,50.19,39.13
2016,6,16,17,45,706.5,50.0,1.2,15.0,272.5,46.37,35.83
2016,6,16,18,0,666.0,46.0,1.2,15.0,222.0,42.56,32.44
2016,6,16,18,15,603.5,41.0,1.05,14.0,174.5,37.74,28.15
2016,6,16,18,30,541.0,36.0,0.9,13.0,127.0,33.0,23.75
2016,6,16,18,45,438.0,28.5,0.8,12.5,86.5,25.93,17.01
2016,6,16,19,0,335.0,21.0,0.7,12.0,46.0,19.0,8.86
2016,6,16,19,15,167.5,10.5,0.65,11.5,23.0,8.26,0.0
2016,6,16,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,17,4,45,68.5,5.5,0.5,10.5,7.0,0.0,0.0
2016,6,17,5,0,137.0,11.0,0.5,11.0,14.0,42.51,0.0
2016,6,17,5,15,272.0,20.5,0.45,11.0,46.0,119.87,70.79
2016,6,17,5,30,407.0,30.0,0.4,11.0,78.0,198.24,149.7
2016,6,17,5,45,489.5,36.5,0.4,11.5,121.5,262.44,206.94
2016,6,17,6,0,572.0,43.0,0.4,12.0,165.0,332.8,267.36
2016,6,17,6,15,623.5,48.0,0.4,12.5,213.5,394.82,319.16
2016,6,17,6,30,675.0,53.0,0.4,13.0,262.0,460.24,371.29
2016,6,17,6,45,534.5,93.5,0.45,13.5,278.0,452.71,364.69
2016,6,17,7,0,394.0,134.0,0.5,14.0,294.0,419.86,338.07
2016,6,17,7,15,597.5,100.0,0.5,14.5,378.0,549.52,437.6
2016,6,17,7,30,801.0,66.0,0.5,15.0,462.0,672.02,524.67
2016,6,17,7,45,821.5,67.5,0.55,16.0,511.0,715.28,550.25
2016,6,17,8,0,842.0,69.0,0.6,17.0,560.0,756.94,575.2
2016,6,17,8,15,857.0,71.0,0.65,17.5,606.5,792.73,596.81
2016,6,17,8,30,872.0,73.0,0.7,18.0,653.0,825.99,616.56
2016,6,17,8,45,884.5,74.5,0.75,18.5,695.5,853.76,632.53
2016,6,17,9,0,897.0,76.0,0.8,19.0,738.0,878.45,646.47
2016,6,17,9,15,906.0,77.0,0.85,19.0,776.5,896.19,657.15
2016,6,17,9,30,915.0,78.0,0.9,19.0,815.0,910.4,665.73
2016,6,17,9,45,917.5,82.0,0.95,19.5,846.5,918.22,669.07
2016,6,17,10,0,920.0,86.0,1.0,20.0,878.0,922.12,670.08
2016,6,17,10,15,656.0,239.0,1.05,20.0,813.0,845.32,618.53
2016,6,17,10,30,392.0,392.0,1.1,20.0,748.0,719.4,529.12
2016,6,17,10,45,260.5,433.5,1.2,20.5,672.5,631.49,466.88
2016,6,17,11,0,129.0,475.0,1.3,21.0,597.0,530.5,393.57
2016,6,17,11,15,80.5,434.0,1.3,21.0,510.5,431.97,323.23
2016,6,17,11,30,32.0,393.0,1.3,21.0,424.0,351.5,264.11
2016,6,17,11,45,152.0,438.5,1.35,21.0,586.0,489.58,366.99
2016,6,17,12,0,272.0,484.0,1.4,21.0,748.0,612.01,453.33
2016,6,17,12,15,202.0,489.5,1.45,21.0,685.5,541.87,402.14
2016,6,17,12,30,132.0,495.0,1.5,21.0,623.0,482.4,359.33
2016,6,17,12,45,127.0,488.5,1.55,21.0,611.0,460.51,343.95
2016,6,17,13,0,122.0,482.0,1.6,21.0,599.0,438.82,328.31
2016,6,17,13,15,70.5,401.0,1.6,20.5,468.5,340.26,256.71
2016,6,17,13,30,19.0,320.0,1.6,20.0,338.0,251.19,190.83
2016,6,17,13,45,152.5,373.0,1.6,20.0,509.0,338.45,255.78
2016,6,17,14,0,286.0,426.0,1.6,20.0,680.0,403.95,300.57
2016,6,17,14,15,294.0,408.0,1.55,19.5,661.5,371.05,274.27
2016,6,17,14,30,302.0,390.0,1.5,19.0,643.0,337.39,247.52
2016,6,17,14,45,398.5,336.5,1.5,19.0,655.0,303.31,216.61
2016,6,17,15,0,495.0,283.0,1.5,19.0,667.0,251.01,171.94
2016,6,17,15,15,326.5,307.5,1.45,18.5,555.5,217.39,155.82
2016,6,17,15,30,158.0,332.0,1.4,18.0,444.0,204.39,156.49
2016,6,17,15,45,118.5,303.5,1.4,18.0,384.5,185.19,150.67
2016,6,17,16,0,79.0,275.0,1.4,18.0,325.0,178.82,145.91
2016,6,17,16,15,40.0,214.5,1.4,17.5,240.0,145.37,118.75
2016,6,17,16,30,1.0,154.0,1.4,17.0,155.0,113.16,92.19
2016,6,17,16,45,9.5,157.5,1.4,17.0,162.0,114.69,93.9
2016,6,17,17,0,18.0,161.0,1.4,17.0,169.0,115.81,95.21
2016,6,17,17,15,14.5,142.5,1.35,16.5,148.5,102.91,84.59
2016,6,17,17,30,11.0,124.0,1.3,16.0,128.0,89.94,73.76
2016,6,17,17,45,304.0,89.0,1.3,15.5,170.5,63.71,51.04
2016,6,17,18,0,597.0,54.0,1.3,15.0,213.0,44.52,34.16
2016,6,17,18,15,531.0,47.5,1.3,14.0,167.0,39.14,29.4
2016,6,17,18,30,465.0,41.0,1.3,13.0,121.0,33.81,24.46
2016,6,17,18,45,362.5,32.5,1.3,12.5,82.0,26.7,17.67
2016,6,17,19,0,260.0,24.0,1.3,12.0,43.0,19.7,9.49
2016,6,17,19,15,130.0,12.0,1.3,11.5,21.5,9.44,0.0
2016,6,17,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,18,4,45,65.0,5.5,0.85,8.5,7.0,0.0,0.0
2016,6,18,5,0,130.0,11.0,0.9,9.0,14.0,40.67,0.0
2016,6,18,5,15,268.0,20.5,0.95,9.5,46.0,118.27,69.7
2016,6,18,5,30,406.0,30.0,1.0,10.0,78.0,197.51,150.21
2016,6,18,5,45,490.5,37.0,1.05,10.5,122.0,263.02,209.47
2016,6,18,6,0,575.0,44.0,1.1,11.0,166.0,334.77,272.26
2016,6,18,6,15,629.0,49.0,1.05,11.5,215.0,398.28,326.24
2016,6,18,6,30,683.0,54.0,1.0,12.0,264.0,465.39,380.63
2016,6,18,6,45,720.5,57.5,1.0,12.5,315.0,523.77,426.18
2016,6,18,7,0,758.0,61.0,1.0,13.0,366.0,583.27,470.7
2016,6,18,7,15,785.0,64.0,0.95,13.5,417.5,635.56,507.62
2016,6,18,7,30,812.0,67.0,0.9,14.0,469.0,680.76,536.81
2016,6,18,7,45,832.5,70.0,0.9,14.5,519.0,726.16,565.73
2016,6,18,8,0,853.0,73.0,0.9,15.0,569.0,769.88,592.79
2016,6,18,8,15,868.5,75.0,0.9,15.5,616.5,806.35,614.34
2016,6,18,8,30,884.0,77.0,0.9,16.0,664.0,840.28,633.92
2016,6,18,8,45,684.5,170.5,0.9,16.5,643.5,797.89,602.08
2016,6,18,9,0,485.0,264.0,0.9,17.0,623.0,715.48,539.49
2016,6,18,9,15,706.5,174.0,0.9,17.5,726.5,836.07,624.4
2016,6,18,9,30,928.0,84.0,0.9,18.0,830.0,928.25,680.65
2016,6,18,9,45,932.0,87.5,0.95,18.5,863.0,936.85,683.34
2016,6,18,10,0,936.0,91.0,1.0,19.0,896.0,941.5,684.8
2016,6,18,10,15,662.5,242.0,1.0,19.5,821.0,853.87,624.28
2016,6,18,10,30,389.0,393.0,1.0,20.0,746.0,717.73,526.69
2016,6,18,10,45,389.5,403.0,1.0,20.5,762.5,716.9,525.88
2016,6,18,11,0,390.0,413.0,1.0,21.0,779.0,713.8,522.04
2016,6,18,11,15,426.0,419.5,1.0,21.0,825.0,744.52,542.18
2016,6,18,11,30,462.0,426.0,1.0,21.0,871.0,760.28,552.04
2016,6,18,11,45,454.0,432.0,1.05,21.5,871.5,736.67,534.95
2016,6,18,12,0,446.0,438.0,1.1,22.0,872.0,711.15,516.91
2016,6,18,12,15,707.0,265.0,1.15,22.0,951.5,740.29,541.52
2016,6,18,12,30,968.0,92.0,1.2,22.0,1031.0,739.4,544.33
2016,6,18,12,45,682.5,255.5,1.25,22.5,914.5,647.36,475.43
2016,6,18,13,0,397.0,419.0,1.3,23.0,798.0,558.39,409.59
2016,6,18,13,15,680.0,254.0,1.35,22.5,889.5,569.53,419.32
2016,6,18,13,30,963.0,89.0,1.4,22.0,981.0,554.9,406.93
2016,6,18,13,45,957.5,89.0,1.45,22.0,957.5,501.83,364.23
2016,6,18,14,0,952.0,89.0,1.5,22.0,934.0,447.35,319.3
2016,6,18,14,15,946.5,88.0,1.5,22.0,904.5,390.98,271.54
2016,6,18,14,30,941.0,87.0,1.5,22.0,875.0,333.68,222.31
2016,6,18,14,45,932.5,86.0,1.5,22.0,839.0,274.98,172.55
2016,6,18,15,0,924.0,85.0,1.5,22.0,803.0,216.17,125.48
2016,6,18,15,15,914.5,83.5,1.5,21.5,762.5,157.07,85.61
2016,6,18,15,30,905.0,82.0,1.5,21.0,722.0,98.46,61.42
2016,6,18,15,45,891.0,80.5,1.5,21.0,676.5,80.54,62.72
2016,6,18,16,0,877.0,79.0,1.5,21.0,631.0,79.03,61.66
2016,6,18,16,15,860.0,76.5,1.45,20.5,582.5,76.69,60.01
2016,6,18,16,30,843.0,74.0,1.4,20.0,534.0,74.21,58.24
2016,6,18,16,45,820.0,71.5,1.4,20.0,483.0,71.47,56.11
2016,6,18,17,0,797.0,69.0,1.4,20.0,432.0,62.17,48.34
2016,6,18,17,15,766.5,65.5,1.4,19.0,380.0,59.14,46.11
2016,6,18,17,30,736.0,62.0,1.4,18.0,328.0,56.08,43.78
2016,6,18,17,45,693.5,57.0,1.4,17.5,277.0,51.67,40.1
2016,6,18,18,0,651.0,52.0,1.4,17.0,226.0,47.23,36.27
2016,6,18,18,15,586.0,46.0,1.3,16.0,177.5,41.73,31.43
2016,6,18,18,30,521.0,40.0,1.2,15.0,129.0,33.43,23.91
2016,6,18,18,45,418.0,31.5,1.2,14.5,88.0,26.18,17.07
2016,6,18,19,0,315.0,23.0,1.2,14.0,47.0,19.04,8.97
2016,6,18,19,15,157.5,11.5,1.15,13.5,23.5,9.05,0.0
2016,6,18,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,19,4,45,68.0,5.5,0.65,9.5,7.0,0.0,0.0
2016,6,19,5,0,136.0,11.0,0.6,10.0,14.0,42.04,0.0
2016,6,19,5,15,279.0,21.0,0.6,10.5,47.0,121.75,70.73
2016,6,19,5,30,422.0,31.0,0.6,11.0,80.0,204.0,154.0
2016,6,19,5,45,506.5,38.0,0.65,12.0,125.5,270.4,213.13
2016,6,19,6,0,591.0,45.0,0.7,13.0,171.0,342.79,275.13
2016,6,19,6,15,644.5,50.0,0.7,13.5,221.0,406.9,328.82
2016,6,19,6,30,698.0,55.0,0.7,14.0,271.0,474.5,382.83
2016,6,19,6,45,735.0,59.0,0.7,15.0,322.5,533.89,427.44
2016,6,19,7,0,772.0,63.0,0.7,16.0,374.0,594.31,470.71
2016,6,19,7,15,798.5,66.5,0.7,17.0,426.0,647.45,506.77
2016,6,19,7,30,825.0,70.0,0.7,18.0,478.0,693.32,535.19
2016,6,19,7,45,844.5,72.5,0.7,19.0,528.0,737.81,561.55
2016,6,19,8,0,864.0,75.0,0.7,20.0,578.0,780.53,585.96
2016,6,19,8,15,879.0,77.5,0.7,20.0,625.5,817.46,608.22
2016,6,19,8,30,894.0,80.0,0.7,20.0,673.0,851.77,628.57
2016,6,19,8,45,906.0,81.5,0.7,20.5,717.0,879.52,643.27
2016,6,19,9,0,918.0,83.0,0.7,21.0,761.0,904.08,655.88
2016,6,19,9,15,927.0,84.5,0.7,21.5,800.0,922.57,664.62
2016,6,19,9,30,936.0,86.0,0.7,22.0,839.0,937.43,671.16
2016,6,19,9,45,948.0,84.0,0.7,22.5,873.5,947.62,674.88
2016,6,19,10,0,960.0,82.0,0.7,23.0,908.0,954.03,676.42
2016,6,19,10,15,965.0,83.0,0.75,23.5,935.0,953.27,674.69
2016,6,19,10,30,970.0,84.0,0.8,24.0,962.0,948.49,670.68
2016,6,19,10,45,973.0,85.0,0.85,24.5,982.5,937.92,663.23
2016,6,19,11,0,976.0,86.0,0.9,25.0,1003.0,923.38,653.46
2016,6,19,11,15,978.0,86.5,0.95,25.0,1016.5,903.63,641.78
2016,6,19,11,30,980.0,87.0,1.0,25.0,1030.0,880.11,627.74
2016,6,19,11,45,978.0,89.5,1.05,25.5,1035.0,851.51,609.22
2016,6,19,12,0,976.0,92.0,1.1,26.0,1040.0,819.58,588.52
2016,6,19,12,15,975.5,92.0,1.15,26.0,1038.5,783.61,565.53
2016,6,19,12,30,975.0,92.0,1.2,26.0,1037.0,744.72,539.05
2016,6,19,12,45,968.5,95.5,1.3,26.0,1026.5,701.87,509.53
2016,6,19,13,0,962.0,99.0,1.4,26.0,1016.0,656.77,477.42
2016,6,19,13,15,959.0,98.0,1.45,25.5,1000.0,608.31,442.39
2016,6,19,13,30,956.0,97.0,1.5,25.0,984.0,557.81,404.52
2016,6,19,13,45,708.0,231.5,1.55,25.0,879.5,486.41,351.11
2016,6,19,14,0,460.0,366.0,1.6,25.0,775.0,432.06,311.69
2016,6,19,14,15,699.0,229.0,1.6,24.5,826.0,392.86,276.01
2016,6,19,14,30,938.0,92.0,1.6,24.0,877.0,336.92,223.33
2016,6,19,14,45,931.0,90.0,1.65,24.0,841.5,278.04,173.78
2016,6,19,15,0,924.0,88.0,1.7,24.0,806.0,218.88,126.67
2016,6,19,15,15,581.5,206.5,1.7,23.5,650.5,180.27,115.06
2016,6,19,15,30,239.0,325.0,1.7,23.0,495.0,205.65,153.44
2016,6,19,15,45,557.0,203.0,1.75,23.0,563.5,127.7,101.07
2016,6,19,16,0,875.0,81.0,1.8,23.0,632.0,80.22,62.1
2016,6,19,16,15,857.5,78.5,1.8,22.5,583.5,77.91,60.55
2016,6,19,16,30,840.0,76.0,1.8,22.0,535.0,75.45,58.81
2016,6,19,16,45,815.0,73.5,1.8,21.5,483.5,65.57,50.75
2016,6,19,17,0,790.0,71.0,1.8,21.0,432.0,63.46,49.25
2016,6,19,17,15,758.5,67.5,1.75,20.5,380.0,60.47,46.96
2016,6,19,17,30,727.0,64.0,1.7,20.0,328.0,57.47,44.61
2016,6,19,17,45,682.5,59.5,1.7,19.5,276.5,53.49,41.34
2016,6,19,18,0,638.0,55.0,1.7,19.0,225.0,49.52,37.96
2016,6,19,18,15,572.0,48.5,1.65,18.0,177.0,40.29,29.88
2016,6,19,18,30,506.0,42.0,1.6,17.0,129.0,34.89,24.97
2016,6,19,18,45,400.5,33.0,1.55,16.0,88.0,27.3,17.91
2016,6,19,19,0,295.0,24.0,1.5,15.0,47.0,19.8,9.58
2016,6,19,19,15,147.5,12.0,1.45,14.5,23.5,9.44,0.0
2016,6,19,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,20,4,45,69.5,5.5,1.15,8.5,7.5,0.0,0.0
2016,6,20,5,0,139.0,11.0,1.2,9.0,15.0,42.67,0.0
2016,6,20,5,15,287.5,21.0,1.15,9.5,48.5,123.92,71.49
2016,6,20,5,30,436.0,31.0,1.1,10.0,82.0,208.67,158.38
2016,6,20,5,45,526.0,37.5,1.1,11.0,128.0,274.92,218.13
2016,6,20,6,0,616.0,44.0,1.1,12.0,174.0,352.91,285.26
2016,6,20,6,15,669.0,49.0,1.05,12.5,225.0,417.96,340.2
2016,6,20,6,30,722.0,54.0,1.0,13.0,276.0,486.41,395.25
2016,6,20,6,45,760.5,57.0,1.0,14.0,328.5,546.61,440.99
2016,6,20,7,0,799.0,60.0,1.0,15.0,381.0,607.89,485.4
2016,6,20,7,15,824.5,63.0,1.0,15.5,433.0,654.79,518.41
2016,6,20,7,30,850.0,66.0,1.0,16.0,485.0,706.46,552.17
2016,6,20,7,45,869.5,68.0,1.05,16.5,536.0,751.29,580.78
2016,6,20,8,0,889.0,70.0,1.1,17.0,587.0,794.28,607.64
2016,6,20,8,15,902.5,72.0,1.1,17.5,634.0,830.19,628.57
2016,6,20,8,30,916.0,74.0,1.1,18.0,681.0,863.35,647.41
2016,6,20,8,45,927.0,75.0,1.15,19.0,724.5,890.24,661.42
2016,6,20,9,0,938.0,76.0,1.2,20.0,768.0,913.85,673.22
2016,6,20,9,15,945.5,77.5,1.2,20.5,806.5,931.42,681.59
2016,6,20,9,30,953.0,79.0,1.2,21.0,845.0,945.26,687.67
2016,6,20,9,45,944.0,89.0,1.25,21.5,874.0,949.18,688.33
2016,6,20,10,0,935.0,99.0,1.3,22.0,903.0,948.64,686.38
2016,6,20,10,15,939.5,100.0,1.35,22.0,929.5,947.24,685.36
2016,6,20,10,30,944.0,101.0,1.4,22.0,956.0,941.9,681.95
2016,6,20,10,45,947.5,102.0,1.45,22.5,976.0,931.75,674.28
2016,6,20,11,0,951.0,103.0,1.5,23.0,996.0,917.69,664.24
2016,6,20,11,15,953.5,103.5,1.5,23.0,1009.5,898.5,651.64
2016,6,20,11,30,956.0,104.0,1.5,23.0,1023.0,875.62,636.73
2016,6,20,11,45,958.5,103.0,1.55,23.5,1029.5,847.92,618.1
2016,6,20,12,0,961.0,102.0,1.6,24.0,1036.0,816.88,597.24
2016,6,20,12,15,707.0,269.0,1.65,24.0,955.5,744.26,543.66
2016,6,20,12,30,453.0,436.0,1.7,24.0,875.0,662.35,483.57
2016,6,20,12,45,289.5,460.0,1.75,24.5,740.0,546.04,400.92
2016,6,20,13,0,126.0,484.0,1.8,25.0,605.0,443.2,326.52
2016,6,20,13,15,544.5,289.0,1.8,24.5,796.0,519.63,384.02
2016,6,20,13,30,963.0,94.0,1.8,24.0,987.0,559.92,409.74
2016,6,20,13,45,959.0,93.5,1.85,24.0,964.0,507.17,366.89
2016,6,20,14,0,955.0,93.0,1.9,24.0,941.0,452.84,322.1
2016,6,20,14,15,767.0,192.0,1.9,23.5,858.5,393.1,276.46
2016,6,20,14,30,579.0,291.0,1.9,23.0,776.0,353.95,248.2
2016,6,20,14,45,753.5,190.0,1.9,23.0,793.5,290.11,190.52
2016,6,20,15,0,928.0,89.0,1.9,23.0,811.0,221.02,128.73
2016,6,20,15,15,918.0,87.0,1.9,22.5,769.5,161.26,88.18
2016,6,20,15,30,908.0,85.0,1.9,22.0,728.0,102.04,63.03
2016,6,20,15,45,895.5,83.0,1.9,22.0,683.0,82.19,63.85
2016,6,20,16,0,883.0,81.0,1.9,22.0,638.0,80.44,62.6
2016,6,20,16,15,866.0,78.5,1.85,21.5,588.5,78.12,60.98
2016,6,20,16,30,849.0,76.0,1.8,21.0,539.0,75.66,59.24
2016,6,20,16,45,826.0,73.0,1.8,20.5,488.0,65.46,50.86
2016,6,20,17,0,803.0,70.0,1.8,20.0,437.0,63.0,49.05
2016,6,20,17,15,772.0,66.5,1.75,19.0,384.5,59.97,46.82
2016,6,20,17,30,741.0,63.0,1.7,18.0,332.0,56.92,44.51
2016,6,20,17,45,696.0,58.5,1.65,17.5,280.0,52.88,41.16
2016,6,20,18,0,651.0,54.0,1.6,17.0,228.0,48.85,37.7
2016,6,20,18,15,585.5,48.0,1.5,16.0,179.5,40.03,29.93
2016,6,20,18,30,520.0,42.0,1.4,15.0,131.0,34.99,25.3
2016,6,20,18,45,413.0,33.0,1.3,14.5,89.5,27.37,18.11
2016,6,20,19,0,306.0,24.0,1.2,14.0,48.0,19.83,9.74
2016,6,20,19,15,153.0,12.0,1.2,13.5,24.0,9.44,0.0
2016,6,20,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,21,4,45,65.0,5.5,0.6,9.5,7.0,0.0,0.0
2016,6,21,5,0,130.0,11.0,0.6,10.0,14.0,40.37,0.0
2016,6,21,5,15,273.5,21.0,0.6,10.5,46.5,119.28,67.41
2016,6,21,5,30,417.0,31.0,0.6,11.0,79.0,201.55,151.83
2016,6,21,5,45,508.5,37.5,0.6,12.0,124.5,269.88,212.38
2016,6,21,6,0,600.0,44.0,0.6,13.0,170.0,345.04,276.31
2016,6,21,6,15,654.5,49.0,0.6,13.5,220.5,410.04,330.57
2016,6,21,6,30,709.0,54.0,0.6,14.0,271.0,478.64,385.18
2016,6,21,6,45,749.5,57.0,0.65,15.0,324.0,539.48,431.18
2016,6,21,7,0,790.0,60.0,0.7,16.0,377.0,601.6,476.13
2016,6,21,7,15,816.0,63.0,0.75,16.5,429.0,648.52,509.34
2016,6,21,7,30,842.0,66.0,0.8,17.0,481.0,700.28,543.43
2016,6,21,7,45,862.0,68.0,0.85,17.5,531.5,745.25,571.93
2016,6,21,8,0,882.0,70.0,0.9,18.0,582.0,788.45,598.74
2016,6,21,8,15,896.0,72.0,0.9,18.5,629.5,824.63,619.64
2016,6,21,8,30,910.0,74.0,0.9,19.0,677.0,858.11,638.48
2016,6,21,8,45,921.0,75.5,0.95,20.0,720.5,885.49,652.73
2016,6,21,9,0,932.0,77.0,1.0,21.0,764.0,909.6,664.78
2016,6,21,9,15,940.0,78.5,1.0,21.5,802.5,927.58,673.31
2016,6,21,9,30,948.0,80.0,1.0,22.0,841.0,941.87,679.58
2016,6,21,9,45,948.5,84.5,1.05,22.5,872.5,948.69,682.13
2016,6,21,10,0,949.0,89.0,1.1,23.0,904.0,951.43,682.3
2016,6,21,10,15,953.0,89.5,1.15,23.5,930.5,949.3,679.56
2016,6,21,10,30,957.0,90.0,1.2,24.0,957.0,943.22,674.51
2016,6,21,10,45,958.5,91.5,1.25,24.5,976.5,931.93,666.31
2016,6,21,11,0,960.0,93.0,1.3,25.0,996.0,916.75,655.78
2016,6,21,11,15,962.0,93.5,1.3,25.0,1008.5,897.26,643.18
2016,6,21,11,30,964.0,94.0,1.3,25.0,1021.0,874.05,628.3
2016,6,21,11,45,963.5,95.0,1.35,25.5,1026.5,845.72,609.57
2016,6,21,12,0,963.0,96.0,1.4,26.0,1032.0,814.09,588.68
2016,6,21,12,15,962.5,96.0,1.4,26.0,1030.0,778.58,565.01
2016,6,21,12,30,962.0,96.0,1.4,26.0,1028.0,740.18,538.07
2016,6,21,12,45,959.0,96.5,1.45,26.5,1018.5,697.82,507.23
2016,6,21,13,0,956.0,97.0,1.5,27.0,1009.0,653.06,473.96
2016,6,21,13,15,953.0,96.5,1.55,27.0,993.0,605.33,438.59
2016,6,21,13,30,950.0,96.0,1.6,27.0,977.0,555.56,400.54
2016,6,21,13,45,946.0,95.5,1.65,27.0,954.0,503.47,359.5
2016,6,21,14,0,942.0,95.0,1.7,27.0,931.0,449.83,315.94
2016,6,21,14,15,936.5,93.5,1.7,26.5,902.0,393.65,269.72
2016,6,21,14,30,931.0,92.0,1.7,26.0,873.0,336.55,221.89
2016,6,21,14,45,923.0,91.0,1.75,25.5,837.5,278.5,173.65
2016,6,21,15,0,915.0,90.0,1.8,25.0,802.0,220.28,127.65
2016,6,21,15,15,905.5,88.0,1.8,24.5,761.5,161.33,87.81
2016,6,21,15,30,896.0,86.0,1.8,24.0,721.0,102.88,62.87
2016,6,21,15,45,883.5,84.0,1.8,23.5,676.0,82.45,63.66
2016,6,21,16,0,871.0,82.0,1.8,23.0,631.0,80.74,62.58
2016,6,21,16,15,854.0,79.5,1.8,22.5,583.0,78.46,61.01
2016,6,21,16,30,837.0,77.0,1.8,22.0,535.0,76.04,59.3
2016,6,21,16,45,816.5,73.5,1.8,21.5,484.5,65.6,50.76
2016,6,21,17,0,796.0,70.0,1.8,21.0,434.0,62.86,48.73
2016,6,21,17,15,766.0,66.5,1.75,20.0,382.5,59.86,46.53
2016,6,21,17,30,736.0,63.0,1.7,19.0,331.0,56.84,44.25
2016,6,21,17,45,695.5,58.0,1.65,18.0,280.0,52.48,40.72
2016,6,21,18,0,655.0,53.0,1.6,17.0,229.0,48.08,37.02
2016,6,21,18,15,591.0,47.0,1.5,16.0,180.5,42.61,32.21
2016,6,21,18,30,527.0,41.0,1.4,15.0,132.0,34.25,24.65
2016,6,21,18,45,423.5,32.5,1.3,14.5,91.0,27.01,17.81
2016,6,21,19,0,320.0,24.0,1.2,14.0,50.0,19.88,9.84
2016,6,21,19,15,160.0,12.0,1.1,13.5,25.0,9.44,0.0
2016,6,21,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,22,4,45,72.5,5.5,1.15,8.5,7.0,0.0,0.0
2016,6,22,5,0,145.0,11.0,1.2,9.0,14.0,43.93,0.0
2016,6,22,5,15,296.0,21.0,1.2,9.5,48.0,125.65,70.26
2016,6,22,5,30,447.0,31.0,1.2,10.0,82.0,211.95,160.52
2016,6,22,5,45,532.5,37.5,1.3,10.5,128.0,276.79,220.03
2016,6,22,6,0,618.0,44.0,1.4,11.0,174.0,352.98,286.94
2016,6,22,6,15,671.5,48.5,1.4,11.5,224.5,417.82,342.57
2016,6,22,6,30,725.0,53.0,1.4,12.0,275.0,486.09,398.52
2016,6,22,6,45,763.0,56.5,1.4,12.5,328.0,546.71,446.14
2016,6,22,7,0,801.0,60.0,1.4,13.0,381.0,608.4,492.58
2016,6,22,7,15,827.0,63.0,1.35,13.5,433.5,655.79,526.3
2016,6,22,7,30,853.0,66.0,1.3,14.0,486.0,707.98,560.63
2016,6,22,7,45,873.5,68.0,1.3,14.5,537.0,753.75,589.81
2016,6,22,8,0,894.0,70.0,1.3,15.0,588.0,797.73,617.14
2016,6,22,8,15,908.5,72.0,1.3,15.5,636.0,834.69,639.08
2016,6,22,8,30,923.0,74.0,1.3,16.0,684.0,868.93,658.91
2016,6,22,8,45,934.0,75.5,1.35,16.5,728.5,896.61,674.84
2016,6,22,9,0,945.0,77.0,1.4,17.0,773.0,920.98,688.55
2016,6,22,9,15,953.5,78.0,1.4,17.0,812.0,939.07,698.72
2016,6,22,9,30,962.0,79.0,1.4,17.0,851.0,953.44,706.58
2016,6,22,9,45,969.0,80.0,1.4,17.5,885.0,962.62,709.86
2016,6,22,10,0,976.0,81.0,1.4,18.0,919.0,967.83,710.73
2016,6,22,10,15,980.5,82.0,1.4,18.0,946.5,966.74,709.04
2016,6,22,10,30,985.0,83.0,1.4,18.0,974.0,961.59,704.93
2016,6,22,10,45,988.0,83.5,1.4,18.5,994.5,950.55,695.89
2016,6,22,11,0,991.0,84.0,1.4,19.0,1015.0,935.51,684.45
2016,6,22,11,15,993.5,84.0,1.4,19.0,1028.5,915.63,671.32
2016,6,22,11,30,996.0,84.0,1.4,19.0,1042.0,891.93,655.78
2016,6,22,11,45,997.0,84.0,1.45,19.0,1048.0,863.35,637.69
2016,6,22,12,0,998.0,84.0,1.5,19.0,1054.0,831.29,617.2
2016,6,22,12,15,997.5,84.0,1.5,19.0,1052.5,794.86,592.7
2016,6,22,12,30,997.0,84.0,1.5,19.0,1051.0,755.41,564.3
2016,6,22,12,45,988.5,89.0,1.55,19.0,1040.0,711.82,532.65
2016,6,22,13,0,980.0,94.0,1.6,19.0,1029.0,665.99,498.51
2016,6,22,13,15,977.0,93.5,1.6,18.5,1013.0,617.22,461.82
2016,6,22,13,30,974.0,93.0,1.6,18.0,997.0,566.34,422.25
2016,6,22,13,45,969.5,92.5,1.6,18.0,973.5,512.86,378.57
2016,6,22,14,0,965.0,92.0,1.6,18.0,950.0,457.82,332.33
2016,6,22,14,15,959.5,91.0,1.6,17.5,920.0,400.76,283.85
2016,6,22,14,30,954.0,90.0,1.6,17.0,890.0,342.73,233.62
2016,6,22,14,45,946.5,88.5,1.6,17.0,854.0,283.18,182.07
2016,6,22,15,0,939.0,87.0,1.6,17.0,818.0,223.37,132.99
2016,6,22,15,15,929.0,85.5,1.55,16.5,776.5,163.27,91.06
2016,6,22,15,30,919.0,84.0,1.5,16.0,735.0,103.7,64.72
2016,6,22,15,45,905.5,82.0,1.5,16.0,689.5,81.87,65.12
2016,6,22,16,0,892.0,80.0,1.5,16.0,644.0,80.07,63.81
2016,6,22,16,15,875.0,77.5,1.5,15.5,594.5,77.73,62.12
2016,6,22,16,30,858.0,75.0,1.5,15.0,545.0,75.24,60.32
2016,6,22,16,45,835.5,72.5,1.55,14.5,493.5,72.5,58.27
2016,6,22,17,0,813.0,70.0,1.6,14.0,442.0,63.19,50.44
2016,6,22,17,15,782.5,66.0,1.6,13.5,389.5,59.79,47.73
2016,6,22,17,30,752.0,62.0,1.6,13.0,337.0,56.33,44.91
2016,6,22,17,45,708.0,58.0,1.6,12.5,285.0,52.65,41.81
2016,6,22,18,0,664.0,54.0,1.6,12.0,233.0,49.0,38.63
2016,6,22,18,15,599.0,48.0,1.55,11.5,183.5,43.53,33.66
2016,6,22,18,30,534.0,42.0,1.5,11.0,134.0,35.09,25.84
2016,6,22,18,45,422.5,33.5,1.45,10.5,92.0,27.82,18.87
2016,6,22,19,0,311.0,25.0,1.4,10.0,50.0,20.68,10.75
2016,6,22,19,15,155.5,12.5,1.35,9.5,25.0,9.83,0.0
2016,6,22,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
