Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,23,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,4,45,70.5,5.5,1.2,7.5,7.0,0.0,0.0
2016,6,23,5,0,141.0,11.0,1.2,8.0,14.0,42.86,0.0
2016,6,23,5,15,291.0,20.5,1.2,8.5,47.0,123.23,67.77
2016,6,23,5,30,441.0,30.0,1.2,9.0,80.0,208.44,158.22
2016,6,23,5,45,530.0,36.0,1.3,9.5,126.0,273.94,218.47
2016,6,23,6,0,619.0,42.0,1.4,10.0,172.0,350.93,286.3
2016,6,23,6,15,672.5,47.0,1.4,10.5,222.5,416.27,342.58
2016,6,23,6,30,726.0,52.0,1.4,11.0,273.0,485.11,399.23
2016,6,23,6,45,765.0,55.0,1.4,12.0,326.0,545.78,446.3
2016,6,23,7,0,804.0,58.0,1.4,13.0,379.0,602.13,488.11
2016,6,23,7,15,829.5,60.5,1.35,13.5,431.5,654.22,525.24
2016,6,23,7,30,855.0,63.0,1.3,14.0,484.0,705.62,558.97
2016,6,23,7,45,875.5,65.0,1.3,14.5,535.0,751.52,588.29
2016,6,23,8,0,896.0,67.0,1.3,15.0,586.0,795.65,615.74
2016,6,23,8,15,911.0,69.0,1.3,15.5,634.5,833.16,638.09
2016,6,23,8,30,926.0,71.0,1.3,16.0,683.0,867.97,658.32
2016,6,23,8,45,937.5,72.0,1.3,16.5,727.5,895.69,673.55
2016,6,23,9,0,949.0,73.0,1.3,17.0,772.0,920.11,686.55
2016,6,23,9,15,958.0,74.5,1.3,17.5,811.5,939.36,696.12
2016,6,23,9,30,967.0,76.0,1.3,18.0,851.0,954.88,703.34
2016,6,23,9,45,969.5,79.5,1.3,18.5,884.0,962.75,705.71
2016,6,23,10,0,972.0,83.0,1.3,19.0,917.0,966.53,705.66
2016,6,23,10,15,976.5,84.0,1.3,19.5,944.5,965.48,702.69
2016,6,23,10,30,981.0,85.0,1.3,20.0,972.0,960.37,697.32
2016,6,23,10,45,984.0,86.0,1.35,20.5,992.5,949.86,689.46
2016,6,23,11,0,987.0,87.0,1.4,21.0,1013.0,935.34,679.18
2016,6,23,11,15,988.0,87.5,1.45,21.0,1025.5,914.72,666.34
2016,6,23,11,30,989.0,88.0,1.5,21.0,1038.0,890.33,651.08
2016,6,23,11,45,989.0,88.0,1.55,21.0,1043.5,861.1,632.61
2016,6,23,12,0,989.0,88.0,1.6,21.0,1049.0,828.49,611.79
2016,6,23,12,15,987.5,88.0,1.65,21.0,1046.0,791.6,587.47
2016,6,23,12,30,986.0,88.0,1.7,21.0,1043.0,751.8,559.35
2016,6,23,12,45,982.0,88.5,1.75,21.0,1032.5,708.02,527.69
2016,6,23,13,0,978.0,89.0,1.8,21.0,1022.0,661.84,493.41
2016,6,23,13,15,974.5,88.5,1.8,21.0,1005.0,612.98,455.86
2016,6,23,13,30,971.0,88.0,1.8,21.0,988.0,562.05,415.63
2016,6,23,13,45,966.5,87.0,1.85,21.0,964.0,508.45,372.35
2016,6,23,14,0,962.0,86.0,1.9,21.0,940.0,453.31,326.46
2016,6,23,14,15,956.0,85.0,1.9,20.5,910.0,396.33,278.33
2016,6,23,14,30,950.0,84.0,1.9,20.0,880.0,338.45,228.53
2016,6,23,14,45,943.0,82.0,1.95,20.0,844.5,278.99,177.4
2016,6,23,15,0,936.0,80.0,2.0,20.0,809.0,219.25,128.62
2016,6,23,15,15,927.0,78.5,2.0,19.5,768.5,159.55,87.08
2016,6,23,15,30,918.0,77.0,2.0,19.0,728.0,100.27,60.76
2016,6,23,15,45,909.0,73.5,2.0,18.5,683.5,76.77,60.17
2016,6,23,16,0,900.0,70.0,2.0,18.0,639.0,73.99,58.13
2016,6,23,16,15,884.0,68.0,1.95,17.5,590.5,71.83,56.58
2016,6,23,16,30,868.0,66.0,1.9,17.0,542.0,69.54,54.93
2016,6,23,16,45,850.0,62.5,1.9,17.0,491.5,66.08,52.14
2016,6,23,17,0,832.0,59.0,1.9,17.0,441.0,62.47,49.2
2016,6,23,17,15,803.5,56.0,1.85,16.0,388.5,58.89,46.45
2016,6,23,17,30,775.0,53.0,1.8,15.0,336.0,55.23,43.57
2016,6,23,17,45,734.0,49.5,1.75,14.5,284.5,46.37,35.89
2016,6,23,18,0,693.0,46.0,1.7,14.0,233.0,42.88,32.86
2016,6,23,18,15,631.5,41.0,1.6,13.5,184.5,38.01,28.46
2016,6,23,18,30,570.0,36.0,1.5,13.0,136.0,33.21,23.95
2016,6,23,18,45,462.5,29.5,1.45,12.5,93.5,26.93,17.93
2016,6,23,19,0,355.0,23.0,1.4,12.0,51.0,19.16,9.47
2016,6,23,19,15,177.5,11.5,1.3,11.5,25.5,9.05,0.0
2016,6,23,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,24,4,45,73.0,5.0,1.05,8.5,6.5,0.0,0.0
2016,6,24,5,0,146.0,10.0,1.1,9.0,13.0,43.19,0.0
2016,6,24,5,15,298.0,19.5,1.15,9.5,46.5,123.86,66.22
2016,6,24,5,30,450.0,29.0,1.2,10.0,80.0,207.17,156.27
2016,6,24,5,45,534.0,35.5,1.3,10.5,125.5,274.74,218.17
2016,6,24,6,0,618.0,42.0,1.4,11.0,171.0,350.12,284.52
2016,6,24,6,15,672.5,47.0,1.4,11.5,222.0,415.92,341.01
2016,6,24,6,30,727.0,52.0,1.4,12.0,273.0,485.34,397.92
2016,6,24,6,45,762.5,56.0,1.4,12.5,325.5,545.15,444.95
2016,6,24,7,0,798.0,60.0,1.4,13.0,378.0,605.83,490.67
2016,6,24,7,15,825.5,63.0,1.35,13.5,431.5,654.21,525.23
2016,6,24,7,30,853.0,66.0,1.3,14.0,485.0,707.51,560.38
2016,6,24,7,45,872.5,69.0,1.3,14.5,536.5,753.77,589.91
2016,6,24,8,0,892.0,72.0,1.3,15.0,588.0,798.17,617.51
2016,6,24,8,15,907.5,74.0,1.3,15.5,637.0,835.96,640.02
2016,6,24,8,30,923.0,76.0,1.3,16.0,686.0,871.09,660.43
2016,6,24,8,45,934.5,78.0,1.35,16.5,731.0,899.84,677.03
2016,6,24,9,0,946.0,80.0,1.4,17.0,776.0,925.27,691.41
2016,6,24,9,15,955.5,81.5,1.4,17.0,816.0,944.86,702.52
2016,6,24,9,30,965.0,83.0,1.4,17.0,856.0,960.73,711.31
2016,6,24,9,45,971.5,84.5,1.4,17.5,890.5,970.02,714.61
2016,6,24,10,0,978.0,86.0,1.4,18.0,925.0,975.31,715.5
2016,6,24,10,15,982.5,87.0,1.4,18.5,953.0,974.22,712.46
2016,6,24,10,30,987.0,88.0,1.4,19.0,981.0,969.05,707.01
2016,6,24,10,45,990.5,89.0,1.45,19.5,1002.0,958.89,699.3
2016,6,24,11,0,994.0,90.0,1.5,20.0,1023.0,944.67,689.12
2016,6,24,11,15,996.0,90.5,1.5,20.0,1036.5,924.73,675.96
2016,6,24,11,30,998.0,91.0,1.5,20.0,1050.0,900.94,660.4
2016,6,24,11,45,998.0,91.5,1.55,20.5,1056.0,871.86,640.79
2016,6,24,12,0,998.0,92.0,1.6,21.0,1062.0,839.34,618.89
2016,6,24,12,15,997.5,92.0,1.6,21.0,1060.0,802.82,594.37
2016,6,24,12,30,997.0,92.0,1.6,21.0,1058.0,763.29,566.11
2016,6,24,12,45,990.5,95.0,1.65,21.5,1047.5,719.31,533.45
2016,6,24,13,0,984.0,98.0,1.7,22.0,1037.0,673.04,498.39
2016,6,24,13,15,980.5,97.5,1.7,22.0,1020.0,623.79,460.91
2016,6,24,13,30,977.0,97.0,1.7,22.0,1003.0,572.47,420.76
2016,6,24,13,45,972.5,96.0,1.75,22.0,979.0,518.46,377.57
2016,6,24,14,0,968.0,95.0,1.8,22.0,955.0,462.89,331.74
2016,6,24,14,15,961.5,94.0,1.8,22.0,925.0,405.3,282.99
2016,6,24,14,30,955.0,93.0,1.8,22.0,895.0,346.83,232.76
2016,6,24,14,45,946.5,92.0,1.8,22.0,858.0,287.26,182.06
2016,6,24,15,0,938.0,91.0,1.8,22.0,821.0,227.53,133.79
2016,6,24,15,15,927.5,89.0,1.8,21.5,779.5,167.04,92.02
2016,6,24,15,30,917.0,87.0,1.8,21.0,738.0,107.15,65.25
2016,6,24,15,45,903.0,85.5,1.8,21.0,692.0,83.91,65.54
2016,6,24,16,0,889.0,84.0,1.8,21.0,646.0,82.46,64.54
2016,6,24,16,15,872.0,81.5,1.75,20.5,596.5,80.18,62.96
2016,6,24,16,30,855.0,79.0,1.7,20.0,547.0,77.76,61.25
2016,6,24,16,45,830.5,76.0,1.7,19.5,495.5,67.62,52.92
2016,6,24,17,0,806.0,73.0,1.7,19.0,444.0,65.19,51.14
2016,6,24,17,15,775.0,69.5,1.65,18.0,391.0,62.23,48.98
2016,6,24,17,30,744.0,66.0,1.6,17.0,338.0,59.25,46.73
2016,6,24,17,45,698.5,61.5,1.55,16.5,286.0,55.27,43.44
2016,6,24,18,0,653.0,57.0,1.5,16.0,234.0,51.32,40.04
2016,6,24,18,15,586.5,50.5,1.4,15.0,184.5,41.95,31.77
2016,6,24,18,30,520.0,44.0,1.3,14.0,135.0,36.57,26.82
2016,6,24,18,45,410.0,35.0,1.2,13.5,92.5,28.97,19.62
2016,6,24,19,0,300.0,26.0,1.1,13.0,50.0,21.48,11.28
2016,6,24,19,15,150.0,13.0,1.05,12.5,25.0,10.23,0.0
2016,6,24,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,25,4,45,43.0,5.0,0.65,8.5,6.0,0.0,0.0
2016,6,25,5,0,86.0,10.0,0.6,9.0,12.0,28.62,0.0
2016,6,25,5,15,238.0,21.5,0.55,9.5,44.5,107.52,55.71
2016,6,25,5,30,390.0,33.0,0.5,10.0,77.0,192.91,145.14
2016,6,25,5,45,488.0,40.0,0.5,11.0,123.0,263.11,207.3
2016,6,25,6,0,586.0,47.0,0.5,12.0,169.0,342.88,274.91
2016,6,25,6,15,643.5,52.5,0.5,12.5,219.5,406.75,328.38
2016,6,25,6,30,701.0,58.0,0.5,13.0,270.0,477.24,384.56
2016,6,25,6,45,743.5,61.0,0.55,14.0,323.5,539.18,431.47
2016,6,25,7,0,786.0,64.0,0.6,15.0,377.0,602.54,477.39
2016,6,25,7,15,813.5,67.5,0.65,16.0,430.0,657.14,515.01
2016,6,25,7,30,841.0,71.0,0.7,17.0,483.0,704.49,545.12
2016,6,25,7,45,862.5,73.0,0.8,18.0,534.5,750.69,574.02
2016,6,25,8,0,884.0,75.0,0.9,19.0,586.0,795.21,601.16
2016,6,25,8,15,899.5,77.5,0.9,19.5,635.0,833.37,623.19
2016,6,25,8,30,915.0,80.0,0.9,20.0,684.0,868.88,643.17
2016,6,25,8,45,928.0,81.5,0.95,20.5,729.0,898.2,659.73
2016,6,25,9,0,941.0,83.0,1.0,21.0,774.0,924.3,674.19
2016,6,25,9,15,950.0,84.5,1.05,21.5,813.5,943.4,684.17
2016,6,25,9,30,959.0,86.0,1.1,22.0,853.0,958.77,691.92
2016,6,25,9,45,961.5,89.5,1.15,23.0,886.0,966.49,693.6
2016,6,25,10,0,964.0,93.0,1.2,24.0,919.0,970.13,692.91
2016,6,25,10,15,969.0,94.0,1.2,24.5,947.0,969.45,690.2
2016,6,25,10,30,974.0,95.0,1.2,25.0,975.0,964.73,685.15
2016,6,25,10,45,977.5,96.0,1.25,25.5,996.5,954.62,677.72
2016,6,25,11,0,981.0,97.0,1.3,26.0,1018.0,940.49,667.92
2016,6,25,11,15,983.5,97.5,1.3,26.0,1031.5,921.11,655.5
2016,6,25,11,30,986.0,98.0,1.3,26.0,1045.0,897.9,640.76
2016,6,25,11,45,986.5,98.5,1.35,26.5,1051.5,869.42,622.13
2016,6,25,12,0,987.0,99.0,1.4,27.0,1058.0,837.51,601.28
2016,6,25,12,15,986.5,99.0,1.4,27.0,1056.5,801.25,577.49
2016,6,25,12,30,986.0,99.0,1.4,27.0,1055.0,762.03,550.28
2016,6,25,12,45,985.0,98.5,1.45,27.0,1046.0,719.29,520.51
2016,6,25,13,0,984.0,98.0,1.5,27.0,1037.0,673.93,488.04
2016,6,25,13,15,981.0,97.0,1.55,26.5,1020.5,624.62,452.65
2016,6,25,13,30,978.0,96.0,1.6,26.0,1004.0,573.19,414.36
2016,6,25,13,45,973.0,95.5,1.65,26.0,980.0,519.27,372.01
2016,6,25,14,0,968.0,95.0,1.7,26.0,956.0,463.84,327.09
2016,6,25,14,15,962.0,94.0,1.7,25.5,925.5,406.42,279.84
2016,6,25,14,30,956.0,93.0,1.7,25.0,895.0,348.06,230.88
2016,6,25,14,45,948.0,91.5,1.7,25.0,859.0,288.22,180.57
2016,6,25,15,0,940.0,90.0,1.7,25.0,823.0,228.17,132.55
2016,6,25,15,15,930.0,88.0,1.7,24.5,781.0,167.62,91.08
2016,6,25,15,30,920.0,86.0,1.7,24.0,739.0,107.6,64.26
2016,6,25,15,45,907.0,84.0,1.7,23.5,693.0,83.13,64.21
2016,6,25,16,0,894.0,82.0,1.7,23.0,647.0,81.37,63.1
2016,6,25,16,15,877.0,79.5,1.65,22.5,597.5,79.05,61.49
2016,6,25,16,30,860.0,77.0,1.6,22.0,548.0,76.59,59.76
2016,6,25,16,45,838.0,73.5,1.6,21.5,496.5,73.23,57.25
2016,6,25,17,0,816.0,70.0,1.6,21.0,445.0,63.25,49.04
2016,6,25,17,15,785.5,66.5,1.5,20.0,392.0,60.21,46.82
2016,6,25,17,30,755.0,63.0,1.4,19.0,339.0,57.13,44.5
2016,6,25,17,45,713.0,58.5,1.35,18.5,287.0,53.11,41.18
2016,6,25,18,0,671.0,54.0,1.3,18.0,235.0,49.08,37.75
2016,6,25,18,15,606.0,48.0,1.2,17.0,185.5,43.59,32.95
2016,6,25,18,30,541.0,42.0,1.1,16.0,136.0,35.14,25.34
2016,6,25,18,45,436.5,33.5,1.0,15.0,93.5,27.89,18.56
2016,6,25,19,0,332.0,25.0,0.9,14.0,51.0,20.75,10.68
2016,6,25,19,15,166.0,12.5,0.85,13.5,25.5,9.83,0.0
2016,6,25,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,6.0,0.55,9.5,6.0,0.0,0.0
2016,6,26,5,0,0.0,12.0,0.5,10.0,12.0,9.44,0.0
2016,6,26,5,15,199.0,22.0,0.5,10.5,44.0,95.93,47.68
2016,6,26,5,30,398.0,32.0,0.5,11.0,76.0,194.56,145.6
2016,6,26,5,45,488.0,39.0,0.5,11.5,121.0,261.78,205.74
2016,6,26,6,0,578.0,46.0,0.5,12.0,166.0,337.79,270.89
2016,6,26,6,15,634.0,51.5,0.5,12.5,216.0,400.56,323.62
2016,6,26,6,30,690.0,57.0,0.5,13.0,266.0,469.72,378.9
2016,6,26,6,45,731.5,60.5,0.55,13.5,318.5,531.11,426.3
2016,6,26,7,0,773.0,64.0,0.6,14.0,371.0,593.91,472.89
2016,6,26,7,15,800.0,67.5,0.6,15.0,423.0,647.68,509.57
2016,6,26,7,30,827.0,71.0,0.6,16.0,475.0,700.86,543.38
2016,6,26,7,45,849.5,73.0,0.65,17.0,526.0,740.73,567.19
2016,6,26,8,0,872.0,75.0,0.7,18.0,577.0,785.7,594.1
2016,6,26,8,15,887.0,77.0,0.7,18.5,625.0,822.61,615.27
2016,6,26,8,30,902.0,79.0,0.7,19.0,673.0,856.91,634.46
2016,6,26,8,45,914.5,80.5,0.75,20.0,717.5,885.62,649.49
2016,6,26,9,0,927.0,82.0,0.8,21.0,762.0,911.14,662.38
2016,6,26,9,15,936.0,83.5,0.8,21.5,801.0,930.15,671.42
2016,6,26,9,30,945.0,85.0,0.8,22.0,840.0,945.49,678.24
2016,6,26,9,45,952.0,85.5,0.85,22.5,874.0,954.2,681.98
2016,6,26,10,0,959.0,86.0,0.9,23.0,908.0,959.02,683.49
2016,6,26,10,15,964.0,87.0,0.95,23.5,935.5,958.58,681.87
2016,6,26,10,30,969.0,88.0,1.0,24.0,963.0,954.11,677.92
2016,6,26,10,45,972.0,89.0,1.05,24.5,983.5,943.84,670.49
2016,6,26,11,0,975.0,90.0,1.1,25.0,1004.0,929.59,660.73
2016,6,26,11,15,976.5,90.0,1.15,25.0,1017.0,909.26,648.49
2016,6,26,11,30,978.0,90.0,1.2,25.0,1030.0,885.19,633.92
2016,6,26,11,45,978.5,90.5,1.25,25.5,1036.0,857.15,615.56
2016,6,26,12,0,979.0,91.0,1.3,26.0,1042.0,825.72,594.97
2016,6,26,12,15,978.0,91.0,1.35,26.0,1040.0,789.56,571.91
2016,6,26,12,30,977.0,91.0,1.4,26.0,1038.0,750.49,545.16
2016,6,26,12,45,964.5,97.5,1.45,26.5,1025.5,706.18,512.97
2016,6,26,13,0,952.0,104.0,1.5,27.0,1013.0,659.96,478.75
2016,6,26,13,15,948.5,103.5,1.55,27.0,996.5,612.14,443.47
2016,6,26,13,30,945.0,103.0,1.6,27.0,980.0,562.32,405.56
2016,6,26,13,45,939.5,102.5,1.65,27.0,956.0,509.77,364.39
2016,6,26,14,0,934.0,102.0,1.7,27.0,932.0,455.82,320.82
2016,6,26,14,15,927.0,100.5,1.7,26.5,902.0,399.5,274.71
2016,6,26,14,30,920.0,99.0,1.7,26.0,872.0,342.42,227.07
2016,6,26,14,45,910.5,98.0,1.75,26.0,835.5,284.54,178.67
2016,6,26,15,0,901.0,97.0,1.8,26.0,799.0,226.64,132.56
2016,6,26,15,15,890.0,95.0,1.8,25.5,758.0,168.19,92.54
2016,6,26,15,30,879.0,93.0,1.8,25.0,717.0,110.4,66.46
2016,6,26,15,45,864.5,90.5,1.8,25.0,671.5,85.77,65.99
2016,6,26,16,0,850.0,88.0,1.8,25.0,626.0,83.84,64.62
2016,6,26,16,15,832.0,85.5,1.75,24.0,578.0,81.66,63.29
2016,6,26,16,30,814.0,83.0,1.7,23.0,530.0,71.71,55.4
2016,6,26,16,45,791.0,79.5,1.7,22.5,479.5,69.19,53.6
2016,6,26,17,0,768.0,76.0,1.7,22.0,429.0,66.59,51.7
2016,6,26,17,15,736.5,72.0,1.65,21.0,377.5,63.41,49.37
2016,6,26,17,30,705.0,68.0,1.6,20.0,326.0,60.17,46.95
2016,6,26,17,45,661.5,62.5,1.55,19.5,275.5,55.56,43.14
2016,6,26,18,0,618.0,57.0,1.5,19.0,225.0,46.97,35.73
2016,6,26,18,15,553.0,50.5,1.4,18.0,177.5,41.63,31.08
2016,6,26,18,30,488.0,44.0,1.3,17.0,130.0,36.33,26.26
2016,6,26,18,45,386.0,35.0,1.2,16.0,89.0,28.83,19.28
2016,6,26,19,0,284.0,26.0,1.1,15.0,48.0,21.42,11.15
2016,6,26,19,15,142.0,13.0,1.05,14.5,24.0,10.23,0.0
2016,6,26,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,27,5,15,207.0,14.5,0.45,10.5,37.5,89.54,42.14
2016,6,27,5,30,414.0,29.0,0.4,11.0,75.0,196.91,146.86
2016,6,27,5,45,502.0,36.0,0.4,11.5,120.0,261.31,204.85
2016,6,27,6,0,590.0,43.0,0.4,12.0,165.0,337.4,270.08
2016,6,27,6,15,644.5,48.5,0.4,12.5,214.5,402.46,324.47
2016,6,27,6,30,699.0,54.0,0.4,13.0,264.0,471.2,379.26
2016,6,27,6,45,737.0,57.5,0.4,14.0,316.0,530.79,423.91
2016,6,27,7,0,775.0,61.0,0.4,15.0,368.0,591.53,467.26
2016,6,27,7,15,801.5,64.5,0.45,16.0,420.0,645.04,504.05
2016,6,27,7,30,828.0,68.0,0.5,17.0,472.0,691.37,533.37
2016,6,27,7,45,848.0,70.5,0.6,18.0,522.5,736.69,561.72
2016,6,27,8,0,868.0,73.0,0.7,19.0,573.0,780.29,588.3
2016,6,27,8,15,883.0,75.0,0.75,20.0,620.5,817.17,609.12
2016,6,27,8,30,898.0,77.0,0.8,21.0,668.0,851.46,627.95
2016,6,27,8,45,909.0,79.5,0.9,22.0,712.0,879.99,643.65
2016,6,27,9,0,920.0,82.0,1.0,23.0,756.0,905.27,657.18
2016,6,27,9,15,929.0,83.5,1.0,23.5,795.0,924.25,666.26
2016,6,27,9,30,938.0,85.0,1.0,24.0,834.0,939.6,673.13
2016,6,27,9,45,932.5,93.0,1.0,24.5,864.5,944.76,673.71
2016,6,27,10,0,927.0,101.0,1.0,25.0,895.0,945.66,671.88
2016,6,27,10,15,932.0,102.0,1.05,25.5,922.5,945.08,670.18
2016,6,27,10,30,937.0,103.0,1.1,26.0,950.0,940.59,666.17
2016,6,27,10,45,940.0,104.5,1.15,26.5,970.0,930.86,659.03
2016,6,27,11,0,943.0,106.0,1.2,27.0,990.0,917.25,649.6
2016,6,27,11,15,945.0,107.0,1.2,27.5,1003.5,898.51,636.34
2016,6,27,11,30,947.0,108.0,1.2,28.0,1017.0,876.08,620.9
2016,6,27,11,45,947.0,108.5,1.25,28.5,1023.0,848.1,602.7
2016,6,27,12,0,947.0,109.0,1.3,29.0,1029.0,816.86,582.41
2016,6,27,12,15,947.0,109.0,1.35,29.0,1028.0,782.19,560.05
2016,6,27,12,30,947.0,109.0,1.4,29.0,1027.0,744.65,534.61
2016,6,27,12,45,946.5,108.0,1.45,29.0,1018.5,703.33,505.94
2016,6,27,13,0,946.0,107.0,1.5,29.0,1010.0,659.47,474.7
2016,6,27,13,15,943.5,106.5,1.55,29.0,994.5,612.45,440.25
2016,6,27,13,30,941.0,106.0,1.6,29.0,979.0,563.36,403.15
2016,6,27,13,45,936.5,105.0,1.65,29.0,956.0,511.09,362.54
2016,6,27,14,0,932.0,104.0,1.7,29.0,933.0,457.33,319.47
2016,6,27,14,15,926.5,103.0,1.75,28.5,904.0,401.94,274.52
2016,6,27,14,30,921.0,102.0,1.8,28.0,875.0,345.61,227.83
2016,6,27,14,45,914.0,100.0,1.85,28.0,840.0,287.57,179.54
2016,6,27,15,0,907.0,98.0,1.9,28.0,805.0,229.24,133.26
2016,6,27,15,15,897.0,96.0,1.9,27.5,764.5,170.51,93.17
2016,6,27,15,30,887.0,94.0,1.9,27.0,724.0,112.3,66.8
2016,6,27,15,45,875.5,91.0,1.9,26.5,679.5,86.38,66.08
2016,6,27,16,0,864.0,88.0,1.9,26.0,635.0,84.22,64.67
2016,6,27,16,15,846.0,85.0,1.85,25.5,586.0,81.71,62.93
2016,6,27,16,30,828.0,82.0,1.8,25.0,537.0,71.37,54.64
2016,6,27,16,45,807.0,78.0,1.8,24.5,486.5,68.5,52.56
2016,6,27,17,0,786.0,74.0,1.8,24.0,436.0,65.51,50.35
2016,6,27,17,15,754.5,70.0,1.7,23.0,384.0,62.24,47.96
2016,6,27,17,30,723.0,66.0,1.6,22.0,332.0,58.92,45.48
2016,6,27,17,45,681.5,61.0,1.55,21.5,280.5,54.64,41.98
2016,6,27,18,0,640.0,56.0,1.5,21.0,229.0,50.34,38.36
2016,6,27,18,15,574.5,49.5,1.35,19.5,180.5,41.06,30.38
2016,6,27,18,30,509.0,43.0,1.2,18.0,132.0,35.69,25.59
2016,6,27,18,45,408.0,34.0,1.1,17.0,91.0,28.14,18.6
2016,6,27,19,0,307.0,25.0,1.0,16.0,50.0,20.66,10.5
2016,6,27,19,15,153.5,12.5,0.95,15.5,25.0,9.83,0.0
2016,6,27,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,28,5,15,164.0,16.5,0.5,11.5,34.5,79.11,35.07
2016,6,28,5,30,328.0,33.0,0.5,12.0,69.0,170.43,126.82
2016,6,28,5,45,422.0,41.5,0.5,12.5,112.5,237.18,186.01
2016,6,28,6,0,516.0,50.0,0.5,13.0,156.0,313.34,250.96
2016,6,28,6,15,574.0,56.5,0.5,13.5,204.5,377.48,304.6
2016,6,28,6,30,632.0,63.0,0.5,14.0,253.0,445.9,359.32
2016,6,28,6,45,676.0,67.5,0.55,15.0,304.5,507.22,405.97
2016,6,28,7,0,720.0,72.0,0.6,16.0,356.0,568.35,450.58
2016,6,28,7,15,749.0,76.0,0.6,16.5,407.5,622.16,488.3
2016,6,28,7,30,778.0,80.0,0.6,17.0,459.0,675.64,524.04
2016,6,28,7,45,801.0,82.5,0.6,18.0,509.0,722.13,551.94
2016,6,28,8,0,824.0,85.0,0.6,19.0,559.0,767.13,578.08
2016,6,28,8,15,840.5,88.0,0.6,19.5,606.5,797.07,594.62
2016,6,28,8,30,857.0,91.0,0.6,20.0,654.0,832.59,614.81
2016,6,28,8,45,870.0,93.0,0.65,21.0,698.0,861.34,629.93
2016,6,28,9,0,883.0,95.0,0.7,22.0,742.0,887.05,643.03
2016,6,28,9,15,893.0,96.5,0.75,22.5,781.0,906.32,653.23
2016,6,28,9,30,903.0,98.0,0.8,23.0,820.0,922.1,661.34
2016,6,28,9,45,913.5,98.0,0.85,23.5,854.0,933.18,666.6
2016,6,28,10,0,924.0,98.0,0.9,24.0,888.0,940.54,669.68
2016,6,28,10,15,929.5,99.0,0.95,24.5,915.5,940.54,668.3
2016,6,28,10,30,935.0,100.0,1.0,25.0,943.0,936.63,664.69
2016,6,28,10,45,938.5,101.0,1.1,25.5,964.0,927.03,658.48
2016,6,28,11,0,942.0,102.0,1.2,26.0,985.0,913.55,649.89
2016,6,28,11,15,944.5,102.5,1.2,26.0,998.5,894.96,637.91
2016,6,28,11,30,947.0,103.0,1.2,26.0,1012.0,872.68,623.7
2016,6,28,11,45,947.5,103.5,1.25,26.0,1018.5,845.25,606.88
2016,6,28,12,0,948.0,104.0,1.3,26.0,1025.0,814.53,587.86
2016,6,28,12,15,948.0,104.0,1.35,26.0,1024.0,779.94,565.44
2016,6,28,12,30,948.0,104.0,1.4,26.0,1023.0,742.48,539.72
2016,6,28,12,45,939.0,108.5,1.45,26.0,1012.0,699.8,509.67
2016,6,28,13,0,930.0,113.0,1.5,26.0,1001.0,655.1,477.41
2016,6,28,13,15,927.5,112.5,1.5,26.0,985.5,608.75,442.73
2016,6,28,13,30,925.0,112.0,1.5,26.0,970.0,560.35,405.52
2016,6,28,13,45,921.0,110.5,1.55,26.0,947.5,508.71,365.03
2016,6,28,14,0,917.0,109.0,1.6,26.0,925.0,455.58,322.07
2016,6,28,14,15,910.5,108.0,1.6,25.5,895.5,400.59,276.94
2016,6,28,14,30,904.0,107.0,1.6,25.0,866.0,344.78,230.25
2016,6,28,14,45,896.5,104.5,1.6,25.0,831.0,287.22,181.91
2016,6,28,15,0,889.0,102.0,1.6,25.0,796.0,229.44,135.61
2016,6,28,15,15,878.0,100.0,1.6,24.5,755.5,171.58,95.64
2016,6,28,15,30,867.0,98.0,1.6,24.0,715.0,114.38,69.16
2016,6,28,15,45,854.5,95.0,1.6,24.0,670.5,88.11,68.18
2016,6,28,16,0,842.0,92.0,1.6,24.0,626.0,86.02,66.69
2016,6,28,16,15,824.0,89.0,1.55,23.0,577.5,75.43,58.31
2016,6,28,16,30,806.0,86.0,1.5,22.0,529.0,73.54,57.17
2016,6,28,16,45,784.0,82.0,1.45,21.5,479.0,70.78,55.16
2016,6,28,17,0,762.0,78.0,1.4,21.0,429.0,67.91,53.04
2016,6,28,17,15,730.0,74.0,1.3,20.0,377.5,64.78,50.76
2016,6,28,17,30,698.0,70.0,1.2,19.0,326.0,61.6,48.38
2016,6,28,17,45,656.0,64.0,1.2,18.5,275.5,52.33,40.5
2016,6,28,18,0,614.0,58.0,1.2,18.0,225.0,47.67,36.51
2016,6,28,18,15,548.5,51.5,1.15,17.0,177.5,42.35,31.86
2016,6,28,18,30,483.0,45.0,1.1,16.0,130.0,37.08,27.05
2016,6,28,18,45,382.5,35.5,1.05,15.0,89.0,29.22,19.72
2016,6,28,19,0,282.0,26.0,1.0,14.0,48.0,21.41,11.21
2016,6,28,19,15,141.0,13.0,0.95,13.5,24.0,10.23,0.0
2016,6,28,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,29,5,15,209.0,14.5,0.8,9.5,37.0,89.62,38.13
2016,6,29,5,30,418.0,29.0,0.8,10.0,74.0,198.06,148.09
2016,6,29,5,45,508.0,36.0,0.8,10.5,119.0,263.33,207.85
2016,6,29,6,0,598.0,43.0,0.8,11.0,164.0,340.69,275.05
2016,6,29,6,15,653.5,48.0,0.8,11.5,214.5,406.16,330.72
2016,6,29,6,30,709.0,53.0,0.8,12.0,265.0,475.37,386.85
2016,6,29,6,45,748.5,56.5,0.85,12.5,317.5,536.38,434.6
2016,6,29,7,0,788.0,60.0,0.9,13.0,370.0,598.64,481.41
2016,6,29,7,15,815.0,63.0,0.9,13.5,422.5,646.48,515.49
2016,6,29,7,30,842.0,66.0,0.9,14.0,475.0,699.25,550.36
2016,6,29,7,45,863.0,68.0,0.95,14.5,526.0,745.34,580.08
2016,6,29,8,0,884.0,70.0,1.0,15.0,577.0,789.75,608.1
2016,6,29,8,15,899.0,72.0,1.0,15.5,625.5,827.21,630.18
2016,6,29,8,30,914.0,74.0,1.0,16.0,674.0,862.03,650.2
2016,6,29,8,45,926.0,75.5,1.05,16.5,718.5,890.8,666.76
2016,6,29,9,0,938.0,77.0,1.1,17.0,763.0,916.32,681.16
2016,6,29,9,15,947.0,78.5,1.1,17.0,803.0,935.72,692.03
2016,6,29,9,30,956.0,80.0,1.1,17.0,843.0,951.42,700.62
2016,6,29,9,45,958.0,84.5,1.15,17.5,876.5,960.09,704.35
2016,6,29,10,0,960.0,89.0,1.2,18.0,910.0,964.64,705.63
2016,6,29,10,15,965.5,90.0,1.2,18.0,938.0,964.74,704.7
2016,6,29,10,30,971.0,91.0,1.2,18.0,966.0,960.8,701.37
2016,6,29,10,45,975.5,91.5,1.25,18.5,987.5,951.43,694.24
2016,6,29,11,0,980.0,92.0,1.3,19.0,1009.0,938.05,684.68
2016,6,29,11,15,982.5,92.5,1.3,19.0,1023.5,918.99,672.1
2016,6,29,11,30,985.0,93.0,1.3,19.0,1038.0,896.1,657.14
2016,6,29,11,45,986.5,93.0,1.35,19.0,1045.0,868.28,639.67
2016,6,29,12,0,988.0,93.0,1.4,19.0,1052.0,836.99,619.81
2016,6,29,12,15,988.5,93.0,1.45,19.0,1051.5,801.66,596.76
2016,6,29,12,30,989.0,93.0,1.5,19.0,1051.0,763.26,569.72
2016,6,29,12,45,981.5,97.0,1.55,19.0,1041.0,719.79,538.33
2016,6,29,13,0,974.0,101.0,1.6,19.0,1031.0,674.06,504.45
2016,6,29,13,15,972.0,100.5,1.6,18.5,1015.0,626.13,468.54
2016,6,29,13,30,970.0,100.0,1.6,18.0,999.0,575.99,429.71
2016,6,29,13,45,966.0,99.0,1.6,18.0,976.5,522.54,386.29
2016,6,29,14,0,962.0,98.0,1.6,18.0,954.0,467.49,340.26
2016,6,29,14,15,956.5,97.0,1.6,17.5,924.5,410.51,292.04
2016,6,29,14,30,951.0,96.0,1.6,17.0,895.0,352.54,241.98
2016,6,29,14,45,944.5,94.0,1.6,17.0,859.0,292.91,190.27
2016,6,29,15,0,938.0,92.0,1.6,17.0,823.0,232.91,140.55
2016,6,29,15,15,928.0,90.5,1.55,16.5,782.0,172.66,97.44
2016,6,29,15,30,918.0,89.0,1.5,16.0,741.0,112.91,68.76
2016,6,29,15,45,905.5,86.5,1.5,15.5,695.5,84.58,67.55
2016,6,29,16,0,893.0,84.0,1.5,15.0,650.0,82.57,66.2
2016,6,29,16,15,876.0,81.5,1.45,14.5,600.5,80.29,64.58
2016,6,29,16,30,859.0,79.0,1.4,14.0,551.0,77.86,62.82
2016,6,29,16,45,837.5,75.5,1.4,14.0,499.5,67.42,53.94
2016,6,29,17,0,816.0,72.0,1.4,14.0,448.0,64.67,51.74
2016,6,29,17,15,785.0,68.5,1.3,13.5,395.0,61.67,49.39
2016,6,29,17,30,754.0,65.0,1.2,13.0,342.0,58.64,46.97
2016,6,29,17,45,711.5,60.0,1.2,12.5,289.5,54.26,43.26
2016,6,29,18,0,669.0,55.0,1.2,12.0,237.0,49.87,39.42
2016,6,29,18,15,603.0,49.0,1.15,11.5,187.5,40.95,31.37
2016,6,29,18,30,537.0,43.0,1.1,11.0,138.0,35.9,26.59
2016,6,29,18,45,428.5,34.5,1.05,10.5,95.0,28.66,19.64
2016,6,29,19,0,320.0,26.0,1.0,10.0,52.0,21.55,11.56
2016,6,29,19,15,160.0,13.0,0.95,9.5,26.0,10.23,0.0
2016,6,29,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,30,5,15,187.5,16.0,0.9,9.0,36.0,84.92,33.64
2016,6,30,5,30,375.0,32.0,0.9,9.0,72.0,185.82,139.42
2016,6,30,5,45,470.5,39.5,0.95,9.5,117.0,254.59,202.12
2016,6,30,6,0,566.0,47.0,1.0,10.0,162.0,332.79,270.42
2016,6,30,6,15,625.0,53.0,1.0,10.5,212.0,399.32,327.35
2016,6,30,6,30,684.0,59.0,1.0,11.0,262.0,467.94,383.6
2016,6,30,6,45,725.5,63.0,1.0,12.0,315.0,529.87,431.42
2016,6,30,7,0,767.0,67.0,1.0,13.0,368.0,593.22,478.06
2016,6,30,7,15,795.5,70.5,0.95,13.5,420.5,648.02,516.72
2016,6,30,7,30,824.0,74.0,0.9,14.0,473.0,702.35,552.61
2016,6,30,7,45,846.5,76.5,0.9,14.5,524.5,742.79,577.63
2016,6,30,8,0,869.0,79.0,0.9,15.0,576.0,788.41,605.84
2016,6,30,8,15,885.0,81.0,0.9,15.5,625.0,826.24,628.06
2016,6,30,8,30,901.0,83.0,0.9,16.0,674.0,861.5,648.27
2016,6,30,8,45,912.5,85.5,0.9,16.5,718.5,890.6,664.15
2016,6,30,9,0,924.0,88.0,0.9,17.0,763.0,916.44,677.82
2016,6,30,9,15,933.5,89.5,0.9,17.5,803.0,935.99,687.37
2016,6,30,9,30,943.0,91.0,0.9,18.0,843.0,951.88,694.67
2016,6,30,9,45,948.0,94.0,0.9,19.0,877.0,961.45,696.72
2016,6,30,10,0,953.0,97.0,0.9,20.0,911.0,967.02,696.4
2016,6,30,10,15,958.5,98.0,0.9,20.5,939.0,967.03,694.09
2016,6,30,10,30,964.0,99.0,0.9,21.0,967.0,963.01,689.47
2016,6,30,10,45,967.5,100.0,0.95,21.5,988.5,953.18,682.33
2016,6,30,11,0,971.0,101.0,1.0,22.0,1010.0,939.36,672.84
2016,6,30,11,15,973.5,101.5,1.0,22.0,1024.0,920.3,660.57
2016,6,30,11,30,976.0,102.0,1.0,22.0,1038.0,897.45,645.99
2016,6,30,11,45,976.5,102.5,1.05,22.5,1044.5,869.32,627.65
2016,6,30,12,0,977.0,103.0,1.1,23.0,1051.0,837.79,607.09
2016,6,30,12,15,976.5,103.0,1.1,23.0,1050.0,801.92,583.54
2016,6,30,12,30,976.0,103.0,1.1,23.0,1049.0,763.11,556.52
2016,6,30,12,45,965.0,109.0,1.15,23.0,1037.0,719.14,525.8
2016,6,30,13,0,954.0,115.0,1.2,23.0,1025.0,673.17,492.82
2016,6,30,13,15,950.5,114.5,1.2,23.0,1009.0,625.13,457.01
2016,6,30,13,30,947.0,114.0,1.2,23.0,993.0,575.07,418.64
2016,6,30,13,45,941.0,113.5,1.25,23.0,969.0,522.03,377.16
2016,6,30,14,0,935.0,113.0,1.3,23.0,945.0,467.62,333.21
2016,6,30,14,15,928.0,111.5,1.3,23.0,914.5,411.05,286.19
2016,6,30,14,30,921.0,110.0,1.3,23.0,884.0,353.71,237.7
2016,6,30,14,45,911.0,109.0,1.35,23.0,847.5,295.4,188.76
2016,6,30,15,0,901.0,108.0,1.4,23.0,811.0,237.11,141.9
2016,6,30,15,15,889.5,106.0,1.4,22.5,770.0,178.31,100.83
2016,6,30,15,30,878.0,104.0,1.4,22.0,729.0,120.21,73.2
2016,6,30,15,45,862.0,102.0,1.4,21.5,682.5,92.34,72.39
2016,6,30,16,0,846.0,100.0,1.4,21.0,636.0,82.37,64.43
2016,6,30,16,15,827.0,97.0,1.35,20.5,587.0,80.73,63.4
2016,6,30,16,30,808.0,94.0,1.3,20.0,538.0,79.0,62.28
2016,6,30,16,45,781.5,90.0,1.3,19.5,486.0,76.33,60.36
2016,6,30,17,0,755.0,86.0,1.3,19.0,434.0,73.57,58.35
2016,6,30,17,15,721.0,81.5,1.25,18.0,381.5,64.87,51.26
2016,6,30,17,30,687.0,77.0,1.2,17.0,329.0,61.68,48.86
2016,6,30,17,45,638.0,71.5,1.2,16.5,277.5,57.53,45.43
2016,6,30,18,0,589.0,66.0,1.2,16.0,226.0,53.39,41.88
2016,6,30,18,15,518.5,58.0,1.1,15.0,177.5,47.11,36.35
2016,6,30,18,30,448.0,50.0,1.0,14.0,129.0,40.84,30.6
2016,6,30,18,45,337.0,39.0,0.95,13.5,88.0,31.86,22.15
2016,6,30,19,0,226.0,28.0,0.9,13.0,47.0,22.92,12.43
2016,6,30,19,15,113.0,14.0,0.85,12.5,23.5,11.02,0.0
2016,6,30,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,1,5,15,153.5,17.0,0.8,9.5,33.0,75.75,27.0
2016,7,1,5,30,307.0,34.0,0.8,10.0,66.0,163.52,122.02
2016,7,1,5,45,405.5,43.0,0.8,10.5,109.5,231.64,183.3
2016,7,1,6,0,504.0,52.0,0.8,11.0,153.0,309.64,250.69
2016,7,1,6,15,566.5,59.0,0.8,11.5,202.5,376.22,307.18
2016,7,1,6,30,629.0,66.0,0.8,12.0,252.0,447.52,365.12
2016,7,1,6,45,543.0,92.0,0.8,12.5,274.5,453.43,369.31
2016,7,1,7,0,457.0,118.0,0.8,13.0,297.0,442.44,359.75
2016,7,1,7,15,436.5,142.5,0.8,13.5,332.5,473.04,381.84
2016,7,1,7,30,416.0,167.0,0.8,14.0,368.0,500.09,400.03
2016,7,1,7,45,621.5,128.0,0.85,14.5,465.0,639.31,504.35
2016,7,1,8,0,827.0,89.0,0.9,15.0,562.0,774.75,597.82
2016,7,1,8,15,844.5,92.0,0.9,15.5,610.5,814.27,620.15
2016,7,1,8,30,862.0,95.0,0.9,16.0,659.0,842.11,635.48
2016,7,1,8,45,876.0,97.0,0.9,17.0,703.5,871.94,650.91
2016,7,1,9,0,890.0,99.0,0.9,18.0,748.0,898.74,664.07
2016,7,1,9,15,900.0,101.0,0.9,18.5,788.0,918.71,673.95
2016,7,1,9,30,910.0,103.0,0.9,19.0,828.0,935.15,681.65
2016,7,1,9,45,918.0,104.5,0.9,19.5,862.0,945.59,685.61
2016,7,1,10,0,926.0,106.0,0.9,20.0,896.0,952.21,687.32
2016,7,1,10,15,932.0,107.0,0.9,20.0,924.5,952.65,686.58
2016,7,1,10,30,938.0,108.0,0.9,20.0,953.0,949.14,683.58
2016,7,1,10,45,942.0,109.0,0.95,20.5,974.0,939.9,676.77
2016,7,1,11,0,946.0,110.0,1.0,21.0,995.0,926.74,667.62
2016,7,1,11,15,948.5,110.5,1.05,21.0,1009.0,908.01,656.28
2016,7,1,11,30,951.0,111.0,1.1,21.0,1023.0,885.55,642.59
2016,7,1,11,45,952.5,111.5,1.15,21.5,1030.0,858.72,624.83
2016,7,1,12,0,954.0,112.0,1.2,22.0,1037.0,828.5,604.85
2016,7,1,12,15,953.5,112.0,1.2,22.0,1036.0,793.25,581.21
2016,7,1,12,30,953.0,112.0,1.2,22.0,1035.0,755.14,554.44
2016,7,1,12,45,949.0,113.0,1.25,22.0,1025.5,712.76,524.61
2016,7,1,13,0,945.0,114.0,1.3,22.0,1016.0,668.07,492.29
2016,7,1,13,15,942.0,113.5,1.3,22.0,1000.0,620.73,456.7
2016,7,1,13,30,939.0,113.0,1.3,22.0,984.0,571.35,418.53
2016,7,1,13,45,934.5,111.5,1.35,22.0,960.5,518.74,377.06
2016,7,1,14,0,930.0,110.0,1.4,22.0,937.0,464.63,333.04
2016,7,1,14,15,923.5,109.0,1.4,21.5,907.5,408.87,286.86
2016,7,1,14,30,917.0,108.0,1.4,21.0,878.0,352.26,238.98
2016,7,1,14,45,908.5,106.0,1.45,20.5,842.0,293.92,189.85
2016,7,1,15,0,900.0,104.0,1.5,20.0,806.0,235.46,142.47
2016,7,1,15,15,888.5,102.0,1.45,19.5,765.0,176.75,100.74
2016,7,1,15,30,877.0,100.0,1.4,19.0,724.0,118.74,72.51
2016,7,1,15,45,863.5,97.0,1.4,19.0,678.5,89.52,70.76
2016,7,1,16,0,850.0,94.0,1.4,19.0,633.0,87.43,69.25
2016,7,1,16,15,831.0,91.0,1.35,18.5,584.0,76.91,60.65
2016,7,1,16,30,812.0,88.0,1.3,18.0,535.0,75.03,59.39
2016,7,1,16,45,787.5,84.5,1.3,17.5,483.5,72.6,57.64
2016,7,1,17,0,763.0,81.0,1.3,17.0,432.0,70.1,55.82
2016,7,1,17,15,729.5,76.5,1.25,16.0,380.0,66.63,53.23
2016,7,1,17,30,696.0,72.0,1.2,15.0,328.0,58.31,46.28
2016,7,1,17,45,649.5,66.5,1.15,14.5,276.5,54.05,42.72
2016,7,1,18,0,603.0,61.0,1.1,14.0,225.0,49.78,39.02
2016,7,1,18,15,534.0,54.0,1.0,13.5,177.0,44.14,33.95
2016,7,1,18,30,465.0,47.0,0.9,13.0,129.0,38.55,28.71
2016,7,1,18,45,356.5,37.0,0.85,12.5,88.0,30.32,20.91
2016,7,1,19,0,248.0,27.0,0.8,12.0,47.0,22.15,11.86
2016,7,1,19,15,124.0,13.5,0.75,11.5,23.5,10.62,0.0
2016,7,1,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,2,5,15,138.5,16.5,0.7,10.0,31.0,70.47,21.95
2016,7,2,5,30,277.0,33.0,0.7,10.0,62.0,152.06,113.08
2016,7,2,5,45,369.0,43.5,0.75,10.5,104.0,217.23,171.89
2016,7,2,6,0,461.0,54.0,0.8,11.0,146.0,291.87,236.63
2016,7,2,6,15,523.0,62.0,0.8,11.5,194.5,357.23,292.23
2016,7,2,6,30,585.0,70.0,0.8,12.0,243.0,427.37,349.44
2016,7,2,6,45,627.0,76.5,0.85,12.5,293.5,487.97,397.22
2016,7,2,7,0,669.0,83.0,0.9,13.0,344.0,550.4,444.62
2016,7,2,7,15,701.0,88.0,0.9,13.5,395.0,605.58,484.45
2016,7,2,7,30,733.0,93.0,0.9,14.0,446.0,660.86,522.96
2016,7,2,7,45,756.5,97.0,0.9,15.0,496.0,705.08,550.55
2016,7,2,8,0,780.0,101.0,0.9,16.0,546.0,751.11,578.39
2016,7,2,8,15,798.5,104.0,0.9,16.5,593.5,790.27,601.86
2016,7,2,8,30,817.0,107.0,0.9,17.0,641.0,827.16,623.45
2016,7,2,8,45,831.0,110.0,0.95,17.5,685.0,857.61,641.26
2016,7,2,9,0,845.0,113.0,1.0,18.0,729.0,885.1,657.06
2016,7,2,9,15,856.5,115.5,1.0,18.5,768.5,895.25,660.67
2016,7,2,9,30,868.0,118.0,1.0,19.0,808.0,912.98,669.52
2016,7,2,9,45,878.5,118.5,1.05,19.5,842.5,924.33,675.02
2016,7,2,10,0,889.0,119.0,1.1,20.0,877.0,932.05,678.35
2016,7,2,10,15,895.5,120.5,1.1,20.0,905.0,933.33,678.17
2016,7,2,10,30,902.0,122.0,1.1,20.0,933.0,930.78,675.74
2016,7,2,10,45,906.5,123.0,1.15,20.5,954.5,922.14,669.13
2016,7,2,11,0,911.0,124.0,1.2,21.0,976.0,909.69,660.22
2016,7,2,11,15,914.0,125.0,1.2,21.0,990.5,892.2,648.68
2016,7,2,11,30,917.0,126.0,1.2,21.0,1005.0,871.06,634.9
2016,7,2,11,45,919.0,126.0,1.25,21.5,1011.5,844.82,617.33
2016,7,2,12,0,921.0,126.0,1.3,22.0,1018.0,815.33,597.61
2016,7,2,12,15,921.0,126.0,1.35,21.5,1017.5,781.29,575.89
2016,7,2,12,30,921.0,126.0,1.4,21.0,1017.0,744.48,551.31
2016,7,2,12,45,924.5,122.5,1.45,21.0,1010.5,704.81,523.03
2016,7,2,13,0,928.0,119.0,1.5,21.0,1004.0,662.4,491.96
2016,7,2,13,15,925.5,118.0,1.5,21.0,988.5,615.7,456.48
2016,7,2,13,30,923.0,117.0,1.5,21.0,973.0,566.97,418.45
2016,7,2,13,45,919.5,115.5,1.5,21.0,950.5,515.57,377.26
2016,7,2,14,0,916.0,114.0,1.5,21.0,928.0,462.61,333.6
2016,7,2,14,15,909.5,112.5,1.5,20.5,899.0,407.21,287.5
2016,7,2,14,30,903.0,111.0,1.5,20.0,870.0,351.0,239.75
2016,7,2,14,45,896.5,108.5,1.5,20.0,835.0,293.58,190.59
2016,7,2,15,0,890.0,106.0,1.5,20.0,800.0,235.82,143.2
2016,7,2,15,15,879.0,103.5,1.45,19.5,759.0,177.41,101.5
2016,7,2,15,30,868.0,101.0,1.4,19.0,718.0,119.65,73.0
2016,7,2,15,45,855.5,98.0,1.4,18.5,673.5,89.87,71.19
2016,7,2,16,0,843.0,95.0,1.4,18.0,629.0,79.13,62.47
2016,7,2,16,15,824.5,92.0,1.3,17.5,580.5,77.4,61.33
2016,7,2,16,30,806.0,89.0,1.2,17.0,532.0,75.56,60.09
2016,7,2,16,45,783.5,85.0,1.2,17.0,481.5,72.86,57.99
2016,7,2,17,0,761.0,81.0,1.2,17.0,431.0,70.06,55.78
2016,7,2,17,15,728.0,76.5,1.15,16.5,379.0,66.61,53.09
2016,7,2,17,30,695.0,72.0,1.1,16.0,327.0,58.29,46.08
2016,7,2,17,45,650.0,66.5,1.1,15.5,276.0,54.06,42.55
2016,7,2,18,0,605.0,61.0,1.1,15.0,225.0,49.81,38.88
2016,7,2,18,15,538.0,53.5,1.0,14.0,177.0,43.8,33.57
2016,7,2,18,30,471.0,46.0,0.9,13.0,129.0,37.8,28.04
2016,7,2,18,45,366.5,36.0,0.8,12.5,88.0,29.55,20.24
2016,7,2,19,0,262.0,26.0,0.7,12.0,47.0,21.35,11.2
2016,7,2,19,15,131.0,13.0,0.65,11.5,23.5,10.23,0.0
2016,7,2,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
