Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,3,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,3,5,15,147.0,16.5,0.6,9.5,31.5,72.7,19.48
2016,7,3,5,30,294.0,33.0,0.6,10.0,63.0,157.96,117.07
2016,7,3,5,45,387.5,43.0,0.65,10.5,105.5,224.22,177.05
2016,7,3,6,0,481.0,53.0,0.7,11.0,148.0,300.03,242.71
2016,7,3,6,15,543.0,60.0,0.7,11.5,196.5,365.33,298.16
2016,7,3,6,30,605.0,67.0,0.7,12.0,245.0,435.33,355.09
2016,7,3,6,45,649.0,72.5,0.75,12.5,296.5,496.89,403.48
2016,7,3,7,0,693.0,78.0,0.8,13.0,348.0,560.41,451.52
2016,7,3,7,15,724.0,82.5,0.8,13.5,399.5,612.57,488.94
2016,7,3,7,30,755.0,87.0,0.8,14.0,451.0,667.5,526.94
2016,7,3,7,45,778.5,90.5,0.8,15.0,501.0,715.08,556.34
2016,7,3,8,0,802.0,94.0,0.8,16.0,551.0,761.26,583.95
2016,7,3,8,15,820.0,97.0,0.8,16.5,599.0,800.64,607.33
2016,7,3,8,30,838.0,100.0,0.8,17.0,647.0,837.67,628.8
2016,7,3,8,45,852.0,102.5,0.85,17.5,691.0,858.07,639.81
2016,7,3,9,0,866.0,105.0,0.9,18.0,735.0,885.04,655.38
2016,7,3,9,15,876.5,107.5,0.9,18.5,775.0,905.69,665.79
2016,7,3,9,30,887.0,110.0,0.9,19.0,815.0,922.89,674.04
2016,7,3,9,45,911.5,102.0,0.95,19.5,853.5,938.72,682.39
2016,7,3,10,0,936.0,94.0,1.0,20.0,892.0,951.0,688.55
2016,7,3,10,15,941.5,95.0,1.05,20.0,920.0,951.29,688.54
2016,7,3,10,30,947.0,96.0,1.1,20.0,948.0,947.62,686.28
2016,7,3,10,45,950.5,97.5,1.15,20.5,969.0,938.67,679.49
2016,7,3,11,0,954.0,99.0,1.2,21.0,990.0,925.75,670.33
2016,7,3,11,15,956.5,99.5,1.2,21.0,1004.0,907.19,658.16
2016,7,3,11,30,959.0,100.0,1.2,21.0,1018.0,884.88,643.68
2016,7,3,11,45,959.5,100.5,1.25,21.5,1024.5,857.35,625.35
2016,7,3,12,0,960.0,101.0,1.3,22.0,1031.0,826.46,604.81
2016,7,3,12,15,960.0,101.0,1.3,22.0,1030.5,791.62,581.74
2016,7,3,12,30,960.0,101.0,1.3,22.0,1030.0,753.84,555.06
2016,7,3,12,45,946.5,108.5,1.35,22.0,1018.0,710.06,523.99
2016,7,3,13,0,933.0,116.0,1.4,22.0,1006.0,664.44,490.8
2016,7,3,13,15,930.0,115.5,1.4,22.0,990.0,617.61,455.5
2016,7,3,13,30,927.0,115.0,1.4,22.0,974.0,568.77,417.64
2016,7,3,13,45,922.5,113.5,1.45,22.0,951.0,516.71,376.5
2016,7,3,14,0,918.0,112.0,1.5,22.0,928.0,463.18,332.86
2016,7,3,14,15,911.5,110.5,1.5,21.5,898.5,407.67,286.85
2016,7,3,14,30,905.0,109.0,1.5,21.0,869.0,351.35,239.17
2016,7,3,14,45,897.0,107.0,1.5,21.0,834.0,293.75,190.07
2016,7,3,15,0,889.0,105.0,1.5,21.0,799.0,235.98,142.83
2016,7,3,15,15,878.0,103.0,1.45,20.5,758.0,177.9,101.39
2016,7,3,15,30,867.0,101.0,1.4,20.0,717.0,120.45,72.96
2016,7,3,15,45,853.5,98.0,1.4,20.0,672.0,89.81,70.72
2016,7,3,16,0,840.0,95.0,1.4,20.0,627.0,79.05,61.9
2016,7,3,16,15,821.5,92.0,1.35,19.5,578.5,77.32,60.77
2016,7,3,16,30,803.0,89.0,1.3,19.0,530.0,75.5,59.55
2016,7,3,16,45,779.5,85.0,1.3,18.5,479.5,72.78,57.57
2016,7,3,17,0,756.0,81.0,1.3,18.0,429.0,69.96,55.47
2016,7,3,17,15,723.5,76.5,1.25,17.5,377.0,66.53,52.81
2016,7,3,17,30,691.0,72.0,1.2,17.0,325.0,58.23,45.83
2016,7,3,17,45,646.5,66.0,1.2,16.5,274.5,53.65,42.01
2016,7,3,18,0,602.0,60.0,1.2,16.0,224.0,49.02,38.02
2016,7,3,18,15,535.0,53.0,1.1,15.0,176.0,43.39,33.05
2016,7,3,18,30,468.0,46.0,1.0,14.0,128.0,37.78,27.9
2016,7,3,18,45,365.0,36.0,0.95,13.5,87.5,29.55,20.13
2016,7,3,19,0,262.0,26.0,0.9,13.0,47.0,21.36,11.08
2016,7,3,19,15,131.0,13.0,0.85,12.5,23.5,10.23,0.0
2016,7,3,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,5,15,165.5,15.0,0.7,9.5,31.5,76.15,16.45
2016,7,4,5,30,331.0,30.0,0.7,10.0,63.0,168.27,124.22
2016,7,4,5,45,427.5,38.5,0.75,10.5,106.0,235.92,186.06
2016,7,4,6,0,524.0,47.0,0.8,11.0,149.0,313.43,253.43
2016,7,4,6,15,584.0,53.0,0.75,11.5,198.0,378.47,308.71
2016,7,4,6,30,644.0,59.0,0.7,12.0,247.0,448.02,365.08
2016,7,4,6,45,688.0,63.0,0.7,12.5,299.0,507.44,411.5
2016,7,4,7,0,732.0,67.0,0.7,13.0,351.0,571.01,459.02
2016,7,4,7,15,762.0,71.0,0.7,13.5,403.0,626.22,498.37
2016,7,4,7,30,792.0,75.0,0.7,14.0,455.0,681.2,535.44
2016,7,4,7,45,816.0,77.0,0.75,15.0,506.0,728.63,565.07
2016,7,4,8,0,840.0,79.0,0.8,16.0,557.0,766.82,587.66
2016,7,4,8,15,857.0,81.5,0.8,16.5,605.0,805.47,610.59
2016,7,4,8,30,874.0,84.0,0.8,17.0,653.0,841.7,631.47
2016,7,4,8,45,888.5,85.5,0.85,17.5,698.0,871.99,649.01
2016,7,4,9,0,903.0,87.0,0.9,18.0,743.0,899.24,664.52
2016,7,4,9,15,913.0,88.5,0.95,18.5,783.0,919.22,675.29
2016,7,4,9,30,923.0,90.0,1.0,19.0,823.0,935.65,683.88
2016,7,4,9,45,921.0,97.0,1.05,19.5,855.0,943.1,686.83
2016,7,4,10,0,919.0,104.0,1.1,20.0,887.0,946.41,687.35
2016,7,4,10,15,925.0,105.5,1.15,20.0,915.0,947.54,687.95
2016,7,4,10,30,931.0,107.0,1.2,20.0,943.0,944.73,686.17
2016,7,4,10,45,934.0,108.5,1.25,20.5,964.0,935.3,679.0
2016,7,4,11,0,937.0,110.0,1.3,21.0,985.0,921.98,669.49
2016,7,4,11,15,940.0,110.5,1.3,21.0,999.0,903.95,657.6
2016,7,4,11,30,943.0,111.0,1.3,21.0,1013.0,882.2,643.42
2016,7,4,11,45,943.0,112.0,1.35,21.0,1019.5,854.88,626.29
2016,7,4,12,0,943.0,113.0,1.4,21.0,1026.0,824.26,606.91
2016,7,4,12,15,943.0,113.0,1.4,20.5,1025.5,789.76,584.7
2016,7,4,12,30,943.0,113.0,1.4,20.0,1025.0,752.39,559.15
2016,7,4,12,45,948.5,108.0,1.45,20.0,1018.5,712.17,530.46
2016,7,4,13,0,954.0,103.0,1.5,20.0,1012.0,668.98,498.78
2016,7,4,13,15,951.0,102.0,1.45,20.0,996.5,620.99,461.91
2016,7,4,13,30,948.0,101.0,1.4,20.0,981.0,570.94,422.53
2016,7,4,13,45,944.5,100.0,1.4,20.0,958.0,518.77,380.66
2016,7,4,14,0,941.0,99.0,1.4,20.0,935.0,464.97,336.2
2016,7,4,14,15,935.0,98.0,1.35,19.5,906.0,408.85,289.15
2016,7,4,14,30,929.0,97.0,1.3,19.0,877.0,351.81,240.37
2016,7,4,14,45,922.0,95.0,1.3,19.0,841.5,293.19,190.01
2016,7,4,15,0,915.0,93.0,1.3,19.0,806.0,234.25,141.38
2016,7,4,15,15,904.5,91.0,1.25,19.0,765.5,174.81,98.3
2016,7,4,15,30,894.0,89.0,1.2,19.0,725.0,115.95,68.62
2016,7,4,15,45,881.5,86.5,1.2,19.0,680.0,83.89,66.0
2016,7,4,16,0,869.0,84.0,1.2,19.0,635.0,81.92,64.58
2016,7,4,16,15,852.0,81.5,1.15,18.5,586.5,79.68,63.02
2016,7,4,16,30,835.0,79.0,1.1,18.0,538.0,77.29,61.33
2016,7,4,16,45,812.5,76.0,1.1,17.5,487.0,67.23,53.01
2016,7,4,17,0,790.0,73.0,1.1,17.0,436.0,64.88,51.29
2016,7,4,17,15,758.5,69.0,1.05,16.5,384.0,61.57,48.7
2016,7,4,17,30,727.0,65.0,1.0,16.0,332.0,58.22,46.03
2016,7,4,17,45,682.5,60.0,1.0,15.5,280.0,53.87,42.39
2016,7,4,18,0,638.0,55.0,1.0,15.0,228.0,49.51,38.62
2016,7,4,18,15,572.5,49.0,0.9,14.0,179.5,40.67,30.78
2016,7,4,18,30,507.0,43.0,0.8,13.0,131.0,35.68,26.17
2016,7,4,18,45,399.5,34.0,0.75,12.5,89.5,28.1,18.96
2016,7,4,19,0,292.0,25.0,0.7,12.0,48.0,20.62,10.51
2016,7,4,19,15,146.0,12.5,0.7,11.5,24.0,9.83,0.0
2016,7,4,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,5,5,15,158.0,15.0,0.8,9.5,31.0,73.69,11.13
2016,7,5,5,30,316.0,30.0,0.8,10.0,62.0,163.02,119.97
2016,7,5,5,45,415.5,39.0,0.85,10.5,105.0,231.62,182.76
2016,7,5,6,0,515.0,48.0,0.9,11.0,148.0,310.48,251.31
2016,7,5,6,15,289.0,79.5,0.85,11.5,138.5,251.68,206.84
2016,7,5,6,30,63.0,111.0,0.8,12.0,129.0,139.21,113.58
2016,7,5,6,45,70.5,132.5,0.8,12.5,156.5,166.44,136.68
2016,7,5,7,0,78.0,154.0,0.8,13.0,184.0,194.0,158.97
2016,7,5,7,15,433.0,114.5,0.8,13.5,318.5,441.29,360.78
2016,7,5,7,30,788.0,75.0,0.8,14.0,453.0,678.66,537.32
2016,7,5,7,45,569.5,149.0,0.8,14.5,437.5,621.91,488.23
2016,7,5,8,0,351.0,223.0,0.8,15.0,422.0,515.97,405.66
2016,7,5,8,15,612.0,153.0,0.8,15.5,536.5,695.25,538.95
2016,7,5,8,30,873.0,83.0,0.8,16.0,651.0,840.35,634.55
2016,7,5,8,45,888.5,84.0,0.85,16.5,696.0,871.0,650.85
2016,7,5,9,0,904.0,85.0,0.9,17.0,741.0,898.68,666.7
2016,7,5,9,15,914.0,86.5,0.9,17.0,780.5,918.76,677.94
2016,7,5,9,30,924.0,88.0,0.9,17.0,820.0,935.29,687.02
2016,7,5,9,45,615.0,242.5,0.95,17.5,739.0,828.48,613.24
2016,7,5,10,0,306.0,397.0,1.0,18.0,658.0,667.26,496.61
2016,7,5,10,15,313.5,411.5,1.05,18.5,686.0,681.83,507.13
2016,7,5,10,30,321.0,426.0,1.1,19.0,714.0,694.27,514.24
2016,7,5,10,45,642.0,258.5,1.15,19.5,852.5,836.79,616.54
2016,7,5,11,0,963.0,91.0,1.2,20.0,991.0,928.37,675.93
2016,7,5,11,15,966.0,91.5,1.2,20.0,1005.5,910.31,662.69
2016,7,5,11,30,969.0,92.0,1.2,20.0,1020.0,888.45,648.45
2016,7,5,11,45,970.5,92.5,1.25,20.0,1027.0,861.68,631.76
2016,7,5,12,0,972.0,93.0,1.3,20.0,1034.0,831.44,612.71
2016,7,5,12,15,972.0,93.0,1.3,19.5,1033.5,796.39,590.8
2016,7,5,12,30,972.0,93.0,1.3,19.0,1033.0,758.32,564.77
2016,7,5,12,45,964.0,97.5,1.35,19.0,1023.0,715.6,534.16
2016,7,5,13,0,956.0,102.0,1.4,19.0,1013.0,670.66,501.13
2016,7,5,13,15,953.0,101.5,1.4,19.0,997.5,622.94,464.78
2016,7,5,13,30,950.0,101.0,1.4,19.0,982.0,573.14,425.79
2016,7,5,13,45,946.0,100.0,1.45,19.0,959.0,520.61,383.78
2016,7,5,14,0,942.0,99.0,1.5,19.0,936.0,466.5,339.11
2016,7,5,14,15,936.0,98.0,1.5,18.5,906.5,410.3,291.9
2016,7,5,14,30,930.0,97.0,1.5,18.0,877.0,353.16,242.85
2016,7,5,14,45,922.5,95.0,1.55,18.0,841.5,294.32,192.05
2016,7,5,15,0,915.0,93.0,1.6,18.0,806.0,235.22,142.96
2016,7,5,15,15,904.5,91.0,1.6,17.5,765.5,175.73,99.63
2016,7,5,15,30,894.0,89.0,1.6,17.0,725.0,116.82,69.53
2016,7,5,15,45,881.5,86.5,1.6,17.0,679.5,83.89,66.56
2016,7,5,16,0,869.0,84.0,1.6,17.0,634.0,81.92,65.13
2016,7,5,16,15,851.5,81.5,1.55,16.5,585.5,79.67,63.54
2016,7,5,16,30,834.0,79.0,1.5,16.0,537.0,77.27,61.82
2016,7,5,16,45,812.5,75.5,1.5,15.5,486.0,66.89,53.15
2016,7,5,17,0,791.0,72.0,1.5,15.0,435.0,64.18,51.11
2016,7,5,17,15,760.0,68.0,1.5,14.5,383.0,60.86,48.48
2016,7,5,17,30,729.0,64.0,1.5,14.0,331.0,57.49,45.76
2016,7,5,17,45,687.5,59.0,1.5,13.5,280.0,53.15,42.09
2016,7,5,18,0,646.0,54.0,1.5,13.0,229.0,48.79,38.29
2016,7,5,18,15,581.0,48.0,1.45,12.5,180.5,39.99,30.35
2016,7,5,18,30,516.0,42.0,1.4,12.0,132.0,34.96,25.61
2016,7,5,18,45,408.0,33.5,1.4,11.5,90.0,27.75,18.7
2016,7,5,19,0,300.0,25.0,1.4,11.0,48.0,20.66,10.5
2016,7,5,19,15,150.0,12.5,1.35,10.5,24.0,9.83,0.0
2016,7,5,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,6,5,15,146.5,16.0,1.2,10.0,30.0,71.16,5.27
2016,7,6,5,30,293.0,32.0,1.2,10.0,60.0,156.69,115.05
2016,7,6,5,45,389.0,41.5,1.25,10.0,102.5,223.42,177.05
2016,7,6,6,0,485.0,51.0,1.3,10.0,145.0,299.98,244.69
2016,7,6,6,15,548.0,58.0,1.25,10.5,193.5,366.02,301.7
2016,7,6,6,30,611.0,65.0,1.2,11.0,242.0,436.91,360.26
2016,7,6,6,45,500.5,96.0,1.2,11.5,259.5,425.74,351.17
2016,7,6,7,0,390.0,127.0,1.2,12.0,277.0,409.58,337.0
2016,7,6,7,15,272.5,164.5,1.15,12.5,276.5,368.27,301.77
2016,7,6,7,30,155.0,202.0,1.1,13.0,276.0,316.05,257.14
2016,7,6,7,45,157.5,226.0,1.1,13.5,308.5,346.18,279.86
2016,7,6,8,0,160.0,250.0,1.1,14.0,341.0,375.66,301.07
2016,7,6,8,15,505.0,171.0,1.1,14.5,492.5,616.68,487.65
2016,7,6,8,30,850.0,92.0,1.1,15.0,644.0,831.46,636.51
2016,7,6,8,45,569.0,209.0,1.1,15.5,589.5,731.79,560.14
2016,7,6,9,0,288.0,326.0,1.1,16.0,535.0,588.97,451.49
2016,7,6,9,15,597.0,210.5,1.1,16.0,674.0,780.06,593.2
2016,7,6,9,30,906.0,95.0,1.1,16.0,813.0,927.23,689.87
2016,7,6,9,45,606.0,246.0,1.15,16.5,735.0,824.25,615.6
2016,7,6,10,0,306.0,397.0,1.2,17.0,657.0,667.88,501.0
2016,7,6,10,15,254.0,423.0,1.2,17.0,643.5,639.46,480.59
2016,7,6,10,30,202.0,449.0,1.2,17.0,630.0,592.27,445.88
2016,7,6,10,45,572.0,274.5,1.25,17.5,804.5,789.51,590.8
2016,7,6,11,0,942.0,100.0,1.3,18.0,979.0,919.54,677.46
2016,7,6,11,15,944.5,100.5,1.35,18.0,993.0,901.28,664.16
2016,7,6,11,30,947.0,101.0,1.4,18.0,1007.0,879.31,650.29
2016,7,6,11,45,950.5,99.5,1.45,18.0,1014.0,852.86,633.42
2016,7,6,12,0,954.0,98.0,1.5,18.0,1021.0,822.98,614.19
2016,7,6,12,15,953.5,98.0,1.5,18.0,1020.0,788.07,590.73
2016,7,6,12,30,953.0,98.0,1.5,18.0,1019.0,750.24,563.44
2016,7,6,12,45,951.5,97.5,1.55,18.0,1010.5,708.61,533.31
2016,7,6,13,0,950.0,97.0,1.6,18.0,1002.0,664.46,500.5
2016,7,6,13,15,947.0,96.5,1.6,18.0,986.0,617.07,464.01
2016,7,6,13,30,944.0,96.0,1.6,18.0,970.0,567.61,424.89
2016,7,6,13,45,939.5,95.0,1.65,18.0,947.0,515.19,382.55
2016,7,6,14,0,935.0,94.0,1.7,18.0,924.0,461.25,337.61
2016,7,6,14,15,929.0,92.5,1.7,17.5,895.0,405.12,290.09
2016,7,6,14,30,923.0,91.0,1.7,17.0,866.0,348.09,240.74
2016,7,6,14,45,914.5,90.0,1.75,17.0,830.5,290.11,190.25
2016,7,6,15,0,906.0,89.0,1.8,17.0,795.0,231.97,141.55
2016,7,6,15,15,895.5,87.0,1.8,16.5,754.5,173.04,98.2
2016,7,6,15,30,885.0,85.0,1.8,16.0,714.0,114.69,67.92
2016,7,6,15,45,870.5,83.5,1.8,16.0,669.0,81.78,65.04
2016,7,6,16,0,856.0,82.0,1.8,16.0,624.0,80.34,64.05
2016,7,6,16,15,839.0,79.5,1.75,15.5,576.0,78.09,62.44
2016,7,6,16,30,822.0,77.0,1.7,15.0,528.0,75.7,60.71
2016,7,6,16,45,798.5,74.0,1.7,14.5,477.5,65.55,52.2
2016,7,6,17,0,775.0,71.0,1.7,14.0,427.0,63.16,50.41
2016,7,6,17,15,744.5,67.0,1.65,13.5,375.5,59.85,47.78
2016,7,6,17,30,714.0,63.0,1.6,13.0,324.0,56.5,45.06
2016,7,6,17,45,670.0,58.5,1.55,12.5,273.5,52.52,41.7
2016,7,6,18,0,626.0,54.0,1.5,12.0,223.0,48.56,38.24
2016,7,6,18,15,561.0,48.0,1.45,11.5,175.5,39.8,30.31
2016,7,6,18,30,496.0,42.0,1.4,11.0,128.0,34.82,25.59
2016,7,6,18,45,390.5,33.0,1.35,10.5,87.0,27.25,18.34
2016,7,6,19,0,285.0,24.0,1.3,10.0,46.0,19.77,9.78
2016,7,6,19,15,142.5,12.0,1.25,9.5,23.0,9.44,0.0
2016,7,6,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,7,5,15,172.5,13.5,0.9,10.0,30.0,75.66,0.0
2016,7,7,5,30,345.0,27.0,0.9,10.0,60.0,170.36,124.2
2016,7,7,5,45,442.0,34.5,0.95,10.5,102.5,237.61,187.16
2016,7,7,6,0,539.0,42.0,1.0,11.0,145.0,314.91,254.88
2016,7,7,6,15,597.5,47.5,0.95,11.0,193.5,377.18,309.12
2016,7,7,6,30,656.0,53.0,0.9,11.0,242.0,446.28,366.51
2016,7,7,6,45,496.5,94.0,0.9,11.5,253.0,428.05,351.38
2016,7,7,7,0,337.0,135.0,0.9,12.0,264.0,368.57,302.98
2016,7,7,7,15,564.5,101.5,0.9,12.5,354.5,527.84,428.84
2016,7,7,7,30,792.0,68.0,0.9,13.0,445.0,674.17,536.17
2016,7,7,7,45,815.5,70.0,0.95,13.5,495.5,714.2,560.84
2016,7,7,8,0,839.0,72.0,1.0,14.0,546.0,759.57,590.1
2016,7,7,8,15,489.0,184.5,1.0,14.5,466.5,618.21,483.18
2016,7,7,8,30,139.0,297.0,1.0,15.0,387.0,409.71,320.8
2016,7,7,8,45,213.5,311.0,1.05,15.5,460.5,488.39,381.66
2016,7,7,9,0,288.0,325.0,1.1,16.0,534.0,588.5,453.63
2016,7,7,9,15,603.5,203.0,1.15,16.0,671.0,779.49,593.76
2016,7,7,9,30,919.0,81.0,1.2,16.0,808.0,925.16,690.15
2016,7,7,9,45,923.5,84.0,1.25,16.5,841.0,934.77,692.79
2016,7,7,10,0,928.0,87.0,1.3,17.0,874.0,940.48,694.8
2016,7,7,10,15,933.5,88.0,1.3,17.0,902.0,941.12,694.21
2016,7,7,10,30,939.0,89.0,1.3,17.0,930.0,937.84,691.26
2016,7,7,10,45,942.5,90.0,1.35,17.5,951.0,928.83,684.22
2016,7,7,11,0,946.0,91.0,1.4,18.0,972.0,915.91,674.78
2016,7,7,11,15,948.5,91.5,1.4,18.0,986.5,897.82,662.64
2016,7,7,11,30,951.0,92.0,1.4,18.0,1001.0,875.99,648.16
2016,7,7,11,45,951.5,92.5,1.45,18.0,1007.5,848.95,630.87
2016,7,7,12,0,952.0,93.0,1.5,18.0,1014.0,818.55,611.27
2016,7,7,12,15,952.0,93.0,1.55,18.0,1013.5,784.18,588.83
2016,7,7,12,30,952.0,93.0,1.6,18.0,1013.0,746.86,562.28
2016,7,7,12,45,942.5,99.0,1.65,18.0,1003.0,705.08,531.75
2016,7,7,13,0,933.0,105.0,1.7,18.0,993.0,661.2,498.91
2016,7,7,13,15,930.0,104.0,1.7,17.5,977.5,614.09,463.45
2016,7,7,13,30,927.0,103.0,1.7,17.0,962.0,564.97,425.27
2016,7,7,13,45,923.5,102.0,1.7,17.0,940.0,513.77,383.42
2016,7,7,14,0,920.0,101.0,1.7,17.0,918.0,460.98,339.02
2016,7,7,14,15,914.0,100.0,1.7,17.0,889.0,405.89,291.66
2016,7,7,14,30,908.0,99.0,1.7,17.0,860.0,349.9,242.68
2016,7,7,14,45,901.5,96.5,1.7,17.0,825.5,292.14,192.34
2016,7,7,15,0,895.0,94.0,1.7,17.0,791.0,234.05,143.61
2016,7,7,15,15,885.0,92.0,1.7,16.5,751.0,175.71,100.61
2016,7,7,15,30,875.0,90.0,1.7,16.0,711.0,117.9,70.35
2016,7,7,15,45,863.5,87.0,1.7,16.0,667.0,83.67,66.65
2016,7,7,16,0,852.0,84.0,1.7,16.0,623.0,81.46,65.0
2016,7,7,16,15,835.0,81.0,1.7,15.5,575.0,78.93,63.17
2016,7,7,16,30,818.0,78.0,1.7,15.0,527.0,76.24,61.19
2016,7,7,16,45,797.5,74.5,1.7,14.5,477.0,65.88,52.49
2016,7,7,17,0,777.0,71.0,1.7,14.0,427.0,63.2,50.45
2016,7,7,17,15,746.0,67.0,1.7,13.5,375.5,59.88,47.81
2016,7,7,17,30,715.0,63.0,1.7,13.0,324.0,56.51,45.07
2016,7,7,17,45,674.0,58.0,1.7,12.5,274.0,52.19,41.4
2016,7,7,18,0,633.0,53.0,1.7,12.0,224.0,47.83,37.58
2016,7,7,18,15,568.5,47.0,1.65,11.5,176.0,39.11,29.68
2016,7,7,18,30,504.0,41.0,1.6,11.0,128.0,34.09,24.93
2016,7,7,18,45,402.0,32.0,1.55,10.5,87.5,26.5,17.67
2016,7,7,19,0,300.0,23.0,1.5,10.0,47.0,18.99,9.07
2016,7,7,19,15,150.0,11.5,1.45,9.5,23.5,9.05,0.0
2016,7,7,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,8,5,15,174.5,13.0,1.0,9.0,29.5,75.41,0.0
2016,7,8,5,30,349.0,26.0,1.0,9.0,59.0,170.84,124.37
2016,7,8,5,45,443.0,34.0,1.05,9.5,101.5,237.61,187.81
2016,7,8,6,0,537.0,42.0,1.1,10.0,144.0,314.2,255.4
2016,7,8,6,15,595.0,47.0,1.1,10.5,192.0,375.56,308.92
2016,7,8,6,30,653.0,52.0,1.1,11.0,240.0,443.73,365.58
2016,7,8,6,45,410.0,102.5,1.1,11.5,228.5,378.68,312.78
2016,7,8,7,0,167.0,153.0,1.1,12.0,217.0,264.66,218.29
2016,7,8,7,15,476.0,110.5,1.05,12.5,329.0,467.57,383.77
2016,7,8,7,30,785.0,68.0,1.0,13.0,441.0,669.59,534.69
2016,7,8,7,45,806.5,70.5,1.0,13.5,490.5,708.48,557.46
2016,7,8,8,0,828.0,73.0,1.0,14.0,540.0,752.62,585.35
2016,7,8,8,15,516.0,183.5,1.0,14.5,483.0,639.96,499.35
2016,7,8,8,30,204.0,294.0,1.0,15.0,426.0,462.05,361.44
2016,7,8,8,45,547.0,186.5,1.0,15.5,574.0,700.21,541.56
2016,7,8,9,0,890.0,79.0,1.0,16.0,722.0,882.2,662.52
2016,7,8,9,15,899.5,80.5,1.0,16.5,761.0,901.93,670.32
2016,7,8,9,30,909.0,82.0,1.0,17.0,800.0,918.16,678.07
2016,7,8,9,45,918.0,81.5,1.05,17.5,834.0,928.17,682.75
2016,7,8,10,0,927.0,81.0,1.1,18.0,868.0,934.46,685.19
2016,7,8,10,15,932.5,82.0,1.15,18.0,895.5,935.29,685.55
2016,7,8,10,30,938.0,83.0,1.2,18.0,923.0,932.19,683.54
2016,7,8,10,45,943.0,82.5,1.25,18.5,944.0,923.24,676.62
2016,7,8,11,0,948.0,82.0,1.3,19.0,965.0,910.41,667.33
2016,7,8,11,15,950.5,82.5,1.35,19.5,979.5,892.52,654.85
2016,7,8,11,30,953.0,83.0,1.4,20.0,994.0,870.9,640.01
2016,7,8,11,45,954.5,83.0,1.45,20.5,1000.5,844.39,622.0
2016,7,8,12,0,956.0,83.0,1.5,21.0,1007.0,814.48,601.71
2016,7,8,12,15,956.0,83.0,1.55,21.0,1006.5,780.19,579.54
2016,7,8,12,30,956.0,83.0,1.6,21.0,1006.0,742.9,553.6
2016,7,8,12,45,949.5,86.5,1.65,21.0,997.0,701.24,523.51
2016,7,8,13,0,943.0,90.0,1.7,21.0,988.0,657.3,490.98
2016,7,8,13,15,940.5,89.5,1.7,20.5,972.5,610.58,456.11
2016,7,8,13,30,938.0,89.0,1.7,20.0,957.0,561.74,418.47
2016,7,8,13,45,934.0,88.0,1.75,20.0,935.0,509.9,376.72
2016,7,8,14,0,930.0,87.0,1.8,20.0,913.0,456.48,332.38
2016,7,8,14,15,924.5,86.0,1.8,20.0,884.5,401.17,285.15
2016,7,8,14,30,919.0,85.0,1.8,20.0,856.0,344.89,236.24
2016,7,8,14,45,911.5,83.5,1.85,20.0,821.0,287.04,186.22
2016,7,8,15,0,904.0,82.0,1.9,20.0,786.0,228.95,137.81
2016,7,8,15,15,894.5,80.5,1.9,19.5,746.5,170.58,94.98
2016,7,8,15,30,885.0,79.0,1.9,19.0,707.0,112.68,64.76
2016,7,8,15,45,872.5,76.5,1.9,19.0,662.5,77.57,60.71
2016,7,8,16,0,860.0,74.0,1.9,19.0,618.0,75.45,59.14
2016,7,8,16,15,843.5,72.0,1.85,18.5,570.5,73.4,57.7
2016,7,8,16,30,827.0,70.0,1.8,18.0,523.0,71.24,56.17
2016,7,8,16,45,806.0,67.0,1.8,17.5,473.5,68.18,53.85
2016,7,8,17,0,785.0,64.0,1.8,17.0,424.0,58.38,45.64
2016,7,8,17,15,755.5,60.5,1.7,16.5,373.0,55.28,43.2
2016,7,8,17,30,726.0,57.0,1.6,16.0,322.0,52.13,40.67
2016,7,8,17,45,686.0,52.5,1.55,15.5,272.0,48.04,37.22
2016,7,8,18,0,646.0,48.0,1.5,15.0,222.0,43.94,33.66
2016,7,8,18,15,583.0,43.0,1.4,14.5,174.5,39.2,29.39
2016,7,8,18,30,520.0,38.0,1.3,14.0,127.0,34.56,25.01
2016,7,8,18,45,419.5,30.0,1.2,13.5,86.5,24.98,16.09
2016,7,8,19,0,319.0,22.0,1.1,13.0,46.0,18.23,8.21
2016,7,8,19,15,159.5,11.0,1.05,12.5,23.0,8.65,0.0
2016,7,8,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,9,5,15,194.5,11.5,0.45,10.5,29.5,78.37,0.0
2016,7,9,5,30,389.0,23.0,0.4,11.0,59.0,178.6,127.59
2016,7,9,5,45,480.0,29.5,0.4,12.0,101.5,245.15,190.41
2016,7,9,6,0,571.0,36.0,0.4,13.0,144.0,320.85,255.48
2016,7,9,6,15,626.5,40.5,0.45,13.5,192.0,384.4,309.57
2016,7,9,6,30,682.0,45.0,0.5,14.0,240.0,451.95,364.5
2016,7,9,6,45,719.5,48.5,0.55,14.5,290.0,510.79,410.46
2016,7,9,7,0,757.0,52.0,0.6,15.0,340.0,565.43,451.57
2016,7,9,7,15,783.5,54.5,0.65,15.5,390.5,617.12,488.53
2016,7,9,7,30,810.0,57.0,0.7,16.0,441.0,668.4,522.77
2016,7,9,7,45,830.0,59.5,0.75,17.0,490.5,713.92,551.07
2016,7,9,8,0,850.0,62.0,0.8,18.0,540.0,757.82,577.6
2016,7,9,8,15,865.5,63.5,0.85,18.5,587.0,794.89,600.05
2016,7,9,8,30,881.0,65.0,0.9,19.0,634.0,829.49,620.64
2016,7,9,8,45,892.5,66.5,1.0,19.5,677.5,857.9,637.72
2016,7,9,9,0,904.0,68.0,1.1,20.0,721.0,883.18,652.74
2016,7,9,9,15,913.5,69.5,1.15,20.0,760.0,903.34,664.91
2016,7,9,9,30,923.0,71.0,1.2,20.0,799.0,919.95,674.9
2016,7,9,9,45,924.5,76.0,1.3,20.5,832.0,929.32,679.8
2016,7,9,10,0,926.0,81.0,1.4,21.0,865.0,934.66,682.25
2016,7,9,10,15,932.0,82.0,1.45,21.0,893.0,935.98,682.82
2016,7,9,10,30,938.0,83.0,1.5,21.0,921.0,933.37,681.01
2016,7,9,10,45,942.5,83.5,1.55,21.5,942.5,924.98,674.31
2016,7,9,11,0,947.0,84.0,1.6,22.0,964.0,912.68,665.24
2016,7,9,11,15,949.5,84.5,1.6,22.0,978.5,894.78,653.3
2016,7,9,11,30,952.0,85.0,1.6,22.0,993.0,873.15,639.04
2016,7,9,11,45,954.5,84.5,1.65,22.0,1000.5,847.0,622.41
2016,7,9,12,0,957.0,84.0,1.7,22.0,1008.0,817.41,603.42
2016,7,9,12,15,957.0,84.0,1.7,21.5,1007.5,783.06,581.78
2016,7,9,12,30,957.0,84.0,1.7,21.0,1007.0,745.71,556.41
2016,7,9,12,45,955.0,84.0,1.75,21.0,999.0,704.18,526.41
2016,7,9,13,0,953.0,84.0,1.8,21.0,991.0,660.11,493.78
2016,7,9,13,15,950.5,84.0,1.8,21.0,976.0,613.36,457.93
2016,7,9,13,30,948.0,84.0,1.8,21.0,961.0,564.46,419.41
2016,7,9,13,45,946.0,82.0,1.85,21.0,939.0,512.34,377.51
2016,7,9,14,0,944.0,80.0,1.9,21.0,917.0,458.44,332.82
2016,7,9,14,15,938.5,79.0,1.9,20.5,888.5,402.4,285.63
2016,7,9,14,30,933.0,78.0,1.9,20.0,860.0,345.38,236.53
2016,7,9,14,45,928.0,75.5,1.9,20.0,825.5,286.7,185.53
2016,7,9,15,0,923.0,73.0,1.9,20.0,791.0,227.49,135.93
2016,7,9,15,15,913.5,71.5,1.9,19.5,751.0,168.07,92.12
2016,7,9,15,30,904.0,70.0,1.9,19.0,711.0,109.11,61.06
2016,7,9,15,45,486.0,171.5,1.95,18.5,513.5,108.7,87.16
2016,7,9,16,0,68.0,273.0,2.0,18.0,316.0,177.62,145.37
2016,7,9,16,15,459.5,167.0,1.95,17.5,421.5,108.62,87.86
2016,7,9,16,30,851.0,61.0,1.9,17.0,527.0,65.75,51.62
2016,7,9,16,45,830.0,59.0,1.9,17.0,477.0,63.21,49.66
2016,7,9,17,0,809.0,57.0,1.9,17.0,427.0,60.58,47.56
2016,7,9,17,15,781.5,54.0,1.85,16.0,376.5,57.03,44.83
2016,7,9,17,30,754.0,51.0,1.8,15.0,326.0,53.4,41.95
2016,7,9,17,45,713.0,48.0,1.8,14.5,275.5,44.92,34.59
2016,7,9,18,0,672.0,45.0,1.8,14.0,225.0,41.83,31.91
2016,7,9,18,15,612.5,40.0,1.8,13.5,177.5,37.0,27.53
2016,7,9,18,30,553.0,35.0,1.8,13.0,130.0,32.23,23.04
2016,7,9,18,45,449.5,28.0,1.8,12.5,88.5,25.55,16.64
2016,7,9,19,0,346.0,21.0,1.8,12.0,47.0,19.04,8.73
2016,7,9,19,15,173.0,10.5,1.75,11.5,23.5,8.26,0.0
2016,7,9,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,10,5,15,187.5,13.0,1.25,10.0,29.5,78.83,0.0
2016,7,10,5,30,375.0,26.0,1.3,10.0,59.0,180.34,129.28
2016,7,10,5,45,472.5,33.0,1.4,10.5,103.0,245.76,193.41
2016,7,10,6,0,570.0,40.0,1.5,11.0,147.0,324.98,263.61
2016,7,10,6,15,629.5,45.5,1.5,11.5,196.5,392.04,322.01
2016,7,10,6,30,689.0,51.0,1.5,12.0,246.0,463.41,381.4
2016,7,10,6,45,729.0,54.5,1.55,12.5,298.0,524.36,430.36
2016,7,10,7,0,769.0,58.0,1.6,13.0,350.0,586.73,478.43
2016,7,10,7,15,797.5,61.0,1.6,13.5,402.0,635.36,514.04
2016,7,10,7,30,826.0,64.0,1.6,14.0,454.0,689.23,550.74
2016,7,10,7,45,846.5,67.0,1.6,14.5,505.0,736.25,581.39
2016,7,10,8,0,867.0,70.0,1.6,15.0,556.0,781.61,610.19
2016,7,10,8,15,883.0,72.0,1.6,15.5,605.0,820.1,633.6
2016,7,10,8,30,899.0,74.0,1.6,16.0,654.0,856.06,654.94
2016,7,10,8,45,911.5,76.0,1.65,16.5,699.0,886.17,672.63
2016,7,10,9,0,924.0,78.0,1.7,17.0,744.0,913.1,688.12
2016,7,10,9,15,934.0,79.5,1.7,17.0,784.5,933.83,700.13
2016,7,10,9,30,944.0,81.0,1.7,17.0,825.0,950.93,709.84
2016,7,10,9,45,951.0,82.5,1.7,17.5,859.5,961.49,714.01
2016,7,10,10,0,958.0,84.0,1.7,18.0,894.0,968.12,715.76
2016,7,10,10,15,964.0,85.0,1.7,18.5,923.0,969.3,714.13
2016,7,10,10,30,970.0,86.0,1.7,19.0,952.0,966.42,710.06
2016,7,10,10,45,974.0,87.0,1.7,19.5,974.5,957.65,702.35
2016,7,10,11,0,978.0,88.0,1.7,20.0,997.0,944.84,692.23
2016,7,10,11,15,980.5,88.5,1.7,20.0,1012.0,926.26,679.82
2016,7,10,11,30,983.0,89.0,1.7,20.0,1027.0,903.83,664.99
2016,7,10,11,45,985.0,89.0,1.75,20.5,1034.0,876.8,646.52
2016,7,10,12,0,987.0,89.0,1.8,21.0,1041.0,846.22,625.69
2016,7,10,12,15,987.0,89.0,1.85,21.0,1041.0,810.74,602.68
2016,7,10,12,30,987.0,89.0,1.9,21.0,1041.0,772.16,575.85
2016,7,10,12,45,981.5,92.0,1.95,21.0,1031.5,729.34,544.91
2016,7,10,13,0,976.0,95.0,2.0,21.0,1022.0,684.09,511.39
2016,7,10,13,15,973.5,94.5,2.0,21.0,1007.0,635.71,474.42
2016,7,10,13,30,971.0,94.0,2.0,21.0,992.0,585.12,434.72
2016,7,10,13,45,969.0,92.0,2.0,21.0,969.5,531.67,391.64
2016,7,10,14,0,967.0,90.0,2.0,21.0,947.0,476.39,345.79
2016,7,10,14,15,961.5,89.0,2.0,20.5,917.5,418.9,297.54
2016,7,10,14,30,956.0,88.0,2.0,20.0,888.0,360.37,247.31
2016,7,10,14,45,950.0,86.0,2.0,20.0,853.0,300.26,195.2
2016,7,10,15,0,944.0,84.0,2.0,20.0,818.0,239.68,144.55
2016,7,10,15,15,934.5,82.5,1.95,20.0,777.0,178.74,99.38
2016,7,10,15,30,925.0,81.0,1.9,20.0,736.0,118.22,67.23
2016,7,10,15,45,914.0,78.5,1.9,20.0,691.0,79.98,62.49
2016,7,10,16,0,903.0,76.0,1.9,20.0,646.0,77.86,60.94
2016,7,10,16,15,886.5,73.5,1.85,19.5,596.5,75.44,59.21
2016,7,10,16,30,870.0,71.0,1.8,19.0,547.0,72.88,57.35
2016,7,10,16,45,849.5,68.0,1.8,18.5,495.5,69.77,55.0
2016,7,10,17,0,829.0,65.0,1.8,18.0,444.0,66.52,52.52
2016,7,10,17,15,799.5,61.5,1.75,17.5,391.0,56.78,44.33
2016,7,10,17,30,770.0,58.0,1.7,17.0,338.0,53.57,41.76
2016,7,10,17,45,728.0,54.0,1.65,16.5,285.5,49.78,38.6
2016,7,10,18,0,686.0,50.0,1.6,16.0,233.0,46.01,35.34
2016,7,10,18,15,621.0,44.5,1.5,15.0,183.5,40.81,30.74
2016,7,10,18,30,556.0,39.0,1.4,14.0,134.0,35.69,25.99
2016,7,10,18,45,446.0,31.0,1.35,13.5,91.0,25.94,16.88
2016,7,10,19,0,336.0,23.0,1.3,13.0,48.0,19.14,8.6
2016,7,10,19,15,168.0,11.5,1.25,12.5,24.0,9.05,0.0
2016,7,10,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,11,5,15,182.5,12.5,0.65,9.5,28.5,76.56,0.0
2016,7,11,5,30,365.0,25.0,0.6,10.0,57.0,176.0,124.79
2016,7,11,5,45,464.5,32.5,0.6,11.0,100.5,242.2,189.01
2016,7,11,6,0,564.0,40.0,0.6,12.0,144.0,322.46,258.3
2016,7,11,6,15,624.0,45.5,0.55,12.5,193.5,389.55,315.13
2016,7,11,6,30,684.0,51.0,0.5,13.0,243.0,461.01,372.62
2016,7,11,6,45,724.5,55.0,0.5,14.0,295.0,522.71,419.52
2016,7,11,7,0,765.0,59.0,0.5,15.0,347.0,585.89,465.19
2016,7,11,7,15,793.0,62.0,0.5,15.5,399.5,640.22,503.21
2016,7,11,7,30,821.0,65.0,0.5,16.0,452.0,687.46,533.42
2016,7,11,7,45,842.5,67.5,0.55,17.0,503.0,734.52,562.38
2016,7,11,8,0,864.0,70.0,0.6,18.0,554.0,780.03,589.52
2016,7,11,8,15,879.5,72.0,0.65,18.5,602.0,818.08,612.24
2016,7,11,8,30,895.0,74.0,0.7,19.0,650.0,853.59,633.08
2016,7,11,8,45,907.5,76.0,0.75,20.0,694.5,883.69,648.97
2016,7,11,9,0,920.0,78.0,0.8,21.0,739.0,910.61,662.7
2016,7,11,9,15,929.0,79.5,0.85,21.5,779.0,930.44,673.14
2016,7,11,9,30,938.0,81.0,0.9,22.0,819.0,946.63,681.4
2016,7,11,9,45,936.0,87.0,0.95,22.5,851.0,953.72,684.04
2016,7,11,10,0,934.0,93.0,1.0,23.0,883.0,956.65,684.31
2016,7,11,10,15,939.5,94.5,1.05,23.0,911.0,957.8,684.94
2016,7,11,10,30,945.0,96.0,1.1,23.0,939.0,954.96,683.2
2016,7,11,10,45,948.5,97.0,1.15,23.5,960.5,945.83,676.34
2016,7,11,11,0,952.0,98.0,1.2,24.0,982.0,932.76,667.16
2016,7,11,11,15,954.0,98.5,1.2,24.0,996.5,914.04,655.04
2016,7,11,11,30,956.0,99.0,1.2,24.0,1011.0,891.57,640.65
2016,7,11,11,45,956.5,99.5,1.25,24.0,1017.5,864.26,623.89
2016,7,11,12,0,957.0,100.0,1.3,24.0,1024.0,833.56,604.84
2016,7,11,12,15,957.0,100.0,1.35,24.0,1023.5,798.87,583.02
2016,7,11,12,30,957.0,100.0,1.4,24.0,1023.0,761.18,557.28
2016,7,11,12,45,958.5,98.0,1.45,24.0,1015.5,720.1,528.48
2016,7,11,13,0,960.0,96.0,1.5,24.0,1008.0,676.25,496.9
2016,7,11,13,15,958.0,95.5,1.55,24.0,993.0,628.85,461.78
2016,7,11,13,30,956.0,95.0,1.6,24.0,978.0,579.23,423.88
2016,7,11,13,45,952.5,93.5,1.65,24.0,955.5,526.14,382.14
2016,7,11,14,0,949.0,92.0,1.7,24.0,933.0,471.4,337.72
2016,7,11,14,15,943.5,91.0,1.7,23.5,904.5,414.83,290.99
2016,7,11,14,30,938.0,90.0,1.7,23.0,876.0,357.24,242.31
2016,7,11,14,45,931.5,88.5,1.75,23.0,841.0,298.3,191.99
2016,7,11,15,0,925.0,87.0,1.8,23.0,806.0,238.96,143.02
2016,7,11,15,15,915.5,85.5,1.8,22.5,765.5,179.06,99.27
2016,7,11,15,30,906.0,84.0,1.8,22.0,725.0,119.58,67.87
2016,7,11,15,45,895.0,81.0,1.8,21.5,680.5,80.96,62.93
2016,7,11,16,0,884.0,78.0,1.8,21.0,636.0,78.6,61.31
2016,7,11,16,15,868.0,76.0,1.75,20.5,587.5,76.57,59.92
2016,7,11,16,30,852.0,74.0,1.7,20.0,539.0,74.42,58.43
2016,7,11,16,45,833.5,70.5,1.7,19.5,488.5,71.09,55.91
2016,7,11,17,0,815.0,67.0,1.7,19.0,438.0,61.09,47.61
2016,7,11,17,15,785.5,63.5,1.65,18.0,386.0,58.0,45.31
2016,7,11,17,30,756.0,60.0,1.6,17.0,334.0,54.87,42.9
2016,7,11,17,45,717.5,55.0,1.55,16.5,282.5,50.42,39.17
2016,7,11,18,0,679.0,50.0,1.5,16.0,231.0,45.93,35.27
2016,7,11,18,15,614.0,44.5,1.4,15.0,181.5,40.75,30.68
2016,7,11,18,30,549.0,39.0,1.3,14.0,132.0,35.64,25.94
2016,7,11,18,45,443.5,30.5,1.25,13.5,89.5,25.52,16.5
2016,7,11,19,0,338.0,22.0,1.2,13.0,47.0,18.31,7.8
2016,7,11,19,15,169.0,11.0,1.2,12.5,23.5,8.65,0.0
2016,7,11,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,12,5,15,192.5,12.0,1.0,10.0,28.5,65.81,0.0
2016,7,12,5,30,385.0,24.0,1.0,10.0,57.0,178.28,125.33
2016,7,12,5,45,482.0,31.0,1.05,10.5,100.5,248.07,194.4
2016,7,12,6,0,579.0,38.0,1.1,11.0,144.0,327.55,264.61
2016,7,12,6,15,637.5,43.0,1.05,11.5,193.0,394.01,322.08
2016,7,12,6,30,696.0,48.0,1.0,12.0,242.0,464.69,380.2
2016,7,12,6,45,735.5,51.5,1.0,12.5,294.0,525.71,428.39
2016,7,12,7,0,775.0,55.0,1.0,13.0,346.0,588.12,475.49
2016,7,12,7,15,802.5,58.0,1.0,13.5,398.0,636.43,509.98
2016,7,12,7,30,830.0,61.0,1.0,14.0,450.0,689.94,545.69
2016,7,12,7,45,850.5,63.0,1.05,14.5,500.5,736.06,575.65
2016,7,12,8,0,871.0,65.0,1.1,15.0,551.0,780.55,603.91
2016,7,12,8,15,886.5,67.0,1.15,15.5,599.5,818.93,627.49
2016,7,12,8,30,902.0,69.0,1.2,16.0,648.0,854.76,649.07
2016,7,12,8,45,914.0,70.5,1.25,16.5,692.5,884.13,666.12
2016,7,12,9,0,926.0,72.0,1.3,17.0,737.0,910.31,681.0
2016,7,12,9,15,935.5,73.5,1.3,17.0,777.5,930.83,692.69
2016,7,12,9,30,945.0,75.0,1.3,17.0,818.0,947.7,702.09
2016,7,12,9,45,951.0,77.0,1.35,17.5,852.5,958.1,706.86
2016,7,12,10,0,957.0,79.0,1.4,18.0,887.0,964.54,709.24
2016,7,12,10,15,962.5,80.0,1.4,18.0,916.0,965.45,708.77
2016,7,12,10,30,968.0,81.0,1.4,18.0,945.0,962.3,705.89
2016,7,12,10,45,972.5,81.5,1.45,18.5,967.0,953.69,699.08
2016,7,12,11,0,977.0,82.0,1.5,19.0,989.0,941.04,689.81
2016,7,12,11,15,980.0,82.5,1.5,19.0,1004.0,923.1,677.83
2016,7,12,11,30,983.0,83.0,1.5,19.0,1019.0,901.26,663.43
2016,7,12,11,45,984.5,83.0,1.55,19.0,1026.5,873.98,646.11
2016,7,12,12,0,986.0,83.0,1.6,19.0,1034.0,843.16,626.37
2016,7,12,12,15,986.5,83.0,1.6,19.0,1034.0,808.2,603.19
2016,7,12,12,30,987.0,83.0,1.6,19.0,1034.0,770.08,576.52
2016,7,12,12,45,979.0,88.5,1.65,19.0,1024.5,727.66,545.87
2016,7,12,13,0,971.0,94.0,1.7,19.0,1015.0,682.89,512.7
2016,7,12,13,15,969.0,93.5,1.7,19.0,1000.5,634.97,476.06
2016,7,12,13,30,967.0,93.0,1.7,19.0,986.0,584.81,436.64
2016,7,12,13,45,964.5,91.0,1.7,19.0,964.0,531.25,393.47
2016,7,12,14,0,962.0,89.0,1.7,19.0,942.0,475.91,347.52
2016,7,12,14,15,957.5,88.0,1.7,18.5,913.0,418.97,299.56
2016,7,12,14,30,953.0,87.0,1.7,18.0,884.0,360.89,249.47
2016,7,12,14,45,947.0,85.5,1.75,18.0,849.5,301.18,197.48
2016,7,12,15,0,941.0,84.0,1.8,18.0,815.0,240.99,146.79
2016,7,12,15,15,932.0,82.5,1.8,17.5,774.0,180.16,101.36
2016,7,12,15,30,923.0,81.0,1.8,17.0,733.0,119.7,68.58
2016,7,12,15,45,911.5,78.5,1.8,17.0,688.0,79.91,63.19
2016,7,12,16,0,900.0,76.0,1.8,17.0,643.0,77.77,61.61
2016,7,12,16,15,884.0,73.5,1.75,16.5,594.0,75.36,59.87
2016,7,12,16,30,868.0,71.0,1.7,16.0,545.0,72.82,58.0
2016,7,12,16,45,847.5,68.0,1.7,16.0,493.5,69.7,55.51
2016,7,12,17,0,827.0,65.0,1.7,16.0,442.0,66.45,52.9
2016,7,12,17,15,797.5,62.0,1.65,15.5,389.0,57.11,44.99
2016,7,12,17,30,768.0,59.0,1.6,15.0,336.0,54.29,42.76
2016,7,12,17,45,726.5,54.5,1.55,14.5,284.0,50.15,39.25
2016,7,12,18,0,685.0,50.0,1.5,14.0,232.0,46.0,35.63
2016,7,12,18,15,619.5,44.5,1.35,13.5,182.0,40.8,30.92
2016,7,12,18,30,554.0,39.0,1.2,13.0,132.0,35.68,26.09
2016,7,12,18,45,443.0,30.5,1.1,12.5,89.0,25.53,16.57
2016,7,12,19,0,332.0,22.0,1.0,12.0,46.0,18.3,7.64
2016,7,12,19,15,166.0,11.0,0.95,11.5,23.0,8.65,0.0
2016,7,12,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
