Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,13,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,13,5,15,185.5,12.0,0.75,8.5,28.0,63.82,0.0
2016,7,13,5,30,371.0,24.0,0.7,9.0,56.0,172.98,120.62
2016,7,13,5,45,473.5,31.5,0.7,10.0,100.0,245.31,191.92
2016,7,13,6,0,576.0,39.0,0.7,11.0,144.0,327.54,263.37
2016,7,13,6,15,637.0,44.5,0.7,11.5,194.0,395.88,321.94
2016,7,13,6,30,698.0,50.0,0.7,12.0,244.0,468.67,381.38
2016,7,13,6,45,739.5,54.0,0.7,13.0,297.0,531.76,429.81
2016,7,13,7,0,781.0,58.0,0.7,14.0,350.0,596.4,476.98
2016,7,13,7,15,809.5,61.0,0.7,14.5,403.0,645.68,511.58
2016,7,13,7,30,838.0,64.0,0.7,15.0,456.0,700.22,547.29
2016,7,13,7,45,859.5,66.0,0.7,16.0,507.5,747.43,575.66
2016,7,13,8,0,881.0,68.0,0.7,17.0,559.0,793.03,602.15
2016,7,13,8,15,896.5,70.5,0.7,17.5,608.0,832.3,624.85
2016,7,13,8,30,912.0,73.0,0.7,18.0,657.0,868.95,645.49
2016,7,13,8,45,924.5,74.5,0.7,19.0,702.0,898.95,660.29
2016,7,13,9,0,937.0,76.0,0.7,20.0,747.0,925.74,672.87
2016,7,13,9,15,946.0,77.5,0.7,20.5,787.5,945.92,682.46
2016,7,13,9,30,955.0,79.0,0.7,21.0,828.0,962.4,689.82
2016,7,13,9,45,950.5,87.0,0.75,21.5,860.5,969.52,692.51
2016,7,13,10,0,946.0,95.0,0.8,22.0,893.0,972.26,692.72
2016,7,13,10,15,951.5,96.0,0.85,22.5,921.5,972.9,691.8
2016,7,13,10,30,957.0,97.0,0.9,23.0,950.0,969.51,688.51
2016,7,13,10,45,961.5,97.5,0.95,24.0,972.0,960.69,680.7
2016,7,13,11,0,966.0,98.0,1.0,25.0,994.0,947.85,670.57
2016,7,13,11,15,968.5,98.5,1.0,25.0,1008.5,929.32,658.75
2016,7,13,11,30,971.0,99.0,1.0,25.0,1023.0,906.95,644.66
2016,7,13,11,45,972.5,99.0,1.05,25.5,1030.5,879.63,627.04
2016,7,13,12,0,974.0,99.0,1.1,26.0,1038.0,848.81,607.18
2016,7,13,12,15,974.0,99.0,1.15,26.0,1037.5,813.53,585.52
2016,7,13,12,30,974.0,99.0,1.2,26.0,1037.0,775.19,560.11
2016,7,13,12,45,972.0,99.0,1.25,26.5,1028.5,732.6,529.82
2016,7,13,13,0,970.0,99.0,1.3,27.0,1020.0,687.42,497.02
2016,7,13,13,15,967.5,98.5,1.35,27.0,1004.0,639.15,462.08
2016,7,13,13,30,965.0,98.0,1.4,27.0,988.0,588.68,424.37
2016,7,13,13,45,960.0,97.5,1.45,27.0,965.0,535.0,383.03
2016,7,13,14,0,955.0,97.0,1.5,27.0,942.0,479.76,339.08
2016,7,13,14,15,949.0,95.5,1.5,26.5,912.5,422.15,292.42
2016,7,13,14,30,943.0,94.0,1.5,26.0,883.0,363.58,243.81
2016,7,13,14,45,934.5,93.0,1.55,26.0,846.5,303.99,193.79
2016,7,13,15,0,926.0,92.0,1.6,26.0,810.0,244.21,145.17
2016,7,13,15,15,915.0,90.0,1.6,25.5,769.0,183.51,101.27
2016,7,13,15,30,904.0,88.0,1.6,25.0,728.0,123.44,69.43
2016,7,13,15,45,889.5,86.5,1.6,24.5,682.0,84.11,64.75
2016,7,13,16,0,875.0,85.0,1.6,24.0,636.0,82.67,63.94
2016,7,13,16,15,857.5,82.0,1.6,23.5,586.5,80.09,62.13
2016,7,13,16,30,840.0,79.0,1.6,23.0,537.0,77.35,60.17
2016,7,13,16,45,815.5,76.0,1.6,22.5,485.0,67.33,52.03
2016,7,13,17,0,791.0,73.0,1.6,22.0,433.0,64.92,50.3
2016,7,13,17,15,759.0,69.5,1.55,21.0,380.5,61.98,48.17
2016,7,13,17,30,727.0,66.0,1.5,20.0,328.0,59.02,45.97
2016,7,13,17,45,681.0,61.0,1.45,19.5,276.0,54.68,42.38
2016,7,13,18,0,635.0,56.0,1.4,19.0,224.0,46.45,35.27
2016,7,13,18,15,565.5,49.5,1.3,18.0,175.0,41.02,30.51
2016,7,13,18,30,496.0,43.0,1.2,17.0,126.0,35.66,25.59
2016,7,13,18,45,382.5,33.5,1.1,16.0,84.5,27.68,18.11
2016,7,13,19,0,269.0,24.0,1.0,15.0,43.0,19.81,8.29
2016,7,13,19,15,134.5,12.0,0.9,14.5,21.5,9.44,0.0
2016,7,13,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,14,5,15,157.5,13.0,0.65,10.5,26.0,56.46,0.0
2016,7,14,5,30,315.0,26.0,0.6,11.0,52.0,158.98,108.79
2016,7,14,5,45,428.0,34.5,0.6,12.0,95.5,233.68,181.41
2016,7,14,6,0,541.0,43.0,0.6,13.0,139.0,319.18,254.6
2016,7,14,6,15,605.5,48.5,0.6,13.5,189.0,384.46,310.2
2016,7,14,6,30,670.0,54.0,0.6,14.0,239.0,457.98,369.72
2016,7,14,6,45,717.0,57.5,0.6,15.0,292.5,522.79,419.08
2016,7,14,7,0,764.0,61.0,0.6,16.0,346.0,589.6,467.46
2016,7,14,7,15,793.5,64.5,0.6,16.5,399.0,645.8,506.75
2016,7,14,7,30,823.0,68.0,0.6,17.0,452.0,701.69,542.96
2016,7,14,7,45,846.5,70.5,0.6,18.0,504.0,743.7,567.36
2016,7,14,8,0,870.0,73.0,0.6,19.0,556.0,791.1,594.84
2016,7,14,8,15,886.5,75.0,0.6,19.5,605.0,830.29,617.19
2016,7,14,8,30,903.0,77.0,0.6,20.0,654.0,866.97,637.59
2016,7,14,8,45,916.0,78.5,0.65,21.0,699.5,897.22,653.32
2016,7,14,9,0,929.0,80.0,0.7,22.0,745.0,924.3,666.93
2016,7,14,9,15,938.5,81.5,0.75,22.5,785.5,944.81,677.65
2016,7,14,9,30,948.0,83.0,0.8,23.0,826.0,961.64,686.19
2016,7,14,9,45,954.5,85.0,0.85,23.5,861.0,972.43,691.08
2016,7,14,10,0,961.0,87.0,0.9,24.0,896.0,979.21,693.67
2016,7,14,10,15,966.5,88.0,0.95,24.5,925.0,980.0,692.72
2016,7,14,10,30,972.0,89.0,1.0,25.0,954.0,976.7,689.45
2016,7,14,10,45,976.0,89.5,1.05,25.5,976.0,967.46,682.66
2016,7,14,11,0,980.0,90.0,1.1,26.0,998.0,954.16,673.52
2016,7,14,11,15,982.0,90.5,1.1,26.0,1012.5,935.13,661.41
2016,7,14,11,30,984.0,91.0,1.1,26.0,1027.0,912.23,647.0
2016,7,14,11,45,985.0,91.5,1.15,26.0,1034.0,884.77,630.52
2016,7,14,12,0,986.0,92.0,1.2,26.0,1041.0,853.76,611.68
2016,7,14,12,15,985.5,92.0,1.2,26.0,1040.5,817.83,588.9
2016,7,14,12,30,985.0,92.0,1.2,26.0,1040.0,778.82,562.71
2016,7,14,12,45,978.0,96.0,1.3,26.0,1030.0,735.68,533.53
2016,7,14,13,0,971.0,100.0,1.4,26.0,1020.0,690.17,501.73
2016,7,14,13,15,968.0,99.0,1.4,26.0,1004.5,641.13,465.7
2016,7,14,13,30,965.0,98.0,1.4,26.0,989.0,589.95,427.03
2016,7,14,13,45,960.0,97.5,1.4,26.0,965.5,536.22,385.27
2016,7,14,14,0,955.0,97.0,1.4,26.0,942.0,480.93,340.99
2016,7,14,14,15,949.0,96.0,1.35,25.5,912.0,423.6,294.29
2016,7,14,14,30,943.0,95.0,1.3,25.0,882.0,365.29,245.69
2016,7,14,14,45,934.5,93.5,1.3,25.0,846.0,305.29,195.25
2016,7,14,15,0,926.0,92.0,1.3,25.0,810.0,245.11,146.21
2016,7,14,15,15,915.0,90.5,1.3,24.5,768.5,184.65,102.34
2016,7,14,15,30,904.0,89.0,1.3,24.0,727.0,124.8,70.43
2016,7,14,15,45,890.5,86.5,1.3,23.5,681.0,84.14,65.02
2016,7,14,16,0,877.0,84.0,1.3,23.0,635.0,82.11,63.72
2016,7,14,16,15,859.0,81.5,1.25,22.5,585.5,79.81,62.13
2016,7,14,16,30,841.0,79.0,1.2,22.0,536.0,77.36,60.42
2016,7,14,16,45,817.5,75.5,1.2,21.5,484.5,67.03,51.99
2016,7,14,17,0,794.0,72.0,1.2,21.0,433.0,64.27,49.95
2016,7,14,17,15,762.0,68.5,1.15,20.0,380.0,61.29,47.78
2016,7,14,17,30,730.0,65.0,1.1,19.0,327.0,58.3,45.54
2016,7,14,17,45,684.0,60.0,1.1,18.5,275.0,53.93,41.91
2016,7,14,18,0,638.0,55.0,1.1,18.0,223.0,49.55,38.15
2016,7,14,18,15,568.0,48.5,1.0,17.0,173.5,40.28,29.99
2016,7,14,18,30,498.0,42.0,0.9,16.0,124.0,34.89,25.03
2016,7,14,18,45,383.0,32.5,0.85,15.0,83.0,26.88,17.48
2016,7,14,19,0,268.0,23.0,0.8,14.0,42.0,18.97,7.46
2016,7,14,19,15,134.0,11.5,0.75,13.5,21.0,9.05,0.0
2016,7,14,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,15,5,15,169.0,12.0,0.9,9.5,25.5,59.12,0.0
2016,7,15,5,30,338.0,24.0,0.9,10.0,51.0,164.79,111.61
2016,7,15,5,45,442.0,32.0,0.95,10.5,94.0,236.96,185.2
2016,7,15,6,0,546.0,40.0,1.0,11.0,137.0,315.43,254.61
2016,7,15,6,15,609.0,45.5,0.95,11.5,186.5,383.55,313.43
2016,7,15,6,30,672.0,51.0,0.9,12.0,236.0,456.32,373.21
2016,7,15,6,45,715.0,55.0,0.9,12.5,288.5,519.31,422.91
2016,7,15,7,0,758.0,59.0,0.9,13.0,341.0,584.04,471.68
2016,7,15,7,15,788.0,62.5,0.85,13.5,393.5,640.38,511.57
2016,7,15,7,30,818.0,66.0,0.8,14.0,446.0,689.69,543.29
2016,7,15,7,45,841.0,68.5,0.8,15.0,497.5,738.06,572.96
2016,7,15,8,0,864.0,71.0,0.8,16.0,549.0,784.97,600.71
2016,7,15,8,15,880.5,73.0,0.8,16.5,598.0,824.08,623.59
2016,7,15,8,30,897.0,75.0,0.8,17.0,647.0,860.7,644.49
2016,7,15,8,45,910.0,76.5,0.85,18.0,692.5,890.92,660.55
2016,7,15,9,0,923.0,78.0,0.9,19.0,738.0,917.98,674.46
2016,7,15,9,15,933.0,80.0,0.9,19.5,778.5,939.5,685.11
2016,7,15,9,30,943.0,82.0,0.9,20.0,819.0,957.35,693.48
2016,7,15,9,45,947.0,85.0,0.95,20.5,854.0,966.93,697.67
2016,7,15,10,0,951.0,88.0,1.0,21.0,889.0,972.48,699.53
2016,7,15,10,15,957.0,89.0,1.05,21.0,918.0,973.77,700.21
2016,7,15,10,30,963.0,90.0,1.1,21.0,947.0,970.99,698.51
2016,7,15,10,45,968.0,90.5,1.15,21.5,969.5,962.75,692.18
2016,7,15,11,0,973.0,91.0,1.2,22.0,992.0,950.45,683.45
2016,7,15,11,15,976.0,91.5,1.2,22.0,1007.0,932.39,671.69
2016,7,15,11,30,979.0,92.0,1.2,22.0,1022.0,910.45,657.58
2016,7,15,11,45,981.0,92.0,1.25,22.5,1029.5,883.47,639.78
2016,7,15,12,0,983.0,92.0,1.3,23.0,1037.0,852.92,619.66
2016,7,15,12,15,983.0,92.0,1.3,22.5,1037.0,817.45,597.95
2016,7,15,12,30,983.0,92.0,1.3,22.0,1037.0,778.86,572.75
2016,7,15,12,45,978.5,94.0,1.3,22.0,1028.0,735.87,542.13
2016,7,15,13,0,974.0,96.0,1.3,22.0,1019.0,690.38,509.02
2016,7,15,13,15,971.5,95.5,1.3,22.0,1003.5,641.87,472.9
2016,7,15,13,30,969.0,95.0,1.3,22.0,988.0,591.15,434.05
2016,7,15,13,45,967.0,93.0,1.3,22.0,966.0,537.55,391.83
2016,7,15,14,0,965.0,91.0,1.3,22.0,944.0,482.1,346.79
2016,7,15,14,15,959.0,90.0,1.25,21.5,914.0,424.23,299.0
2016,7,15,14,30,953.0,89.0,1.2,21.0,884.0,365.38,249.24
2016,7,15,14,45,946.5,87.0,1.2,21.0,848.5,304.98,197.63
2016,7,15,15,0,940.0,85.0,1.2,21.0,813.0,244.17,147.2
2016,7,15,15,15,930.0,83.5,1.15,20.5,772.0,183.04,101.96
2016,7,15,15,30,920.0,82.0,1.1,20.0,731.0,122.39,68.91
2016,7,15,15,45,906.5,80.5,1.1,20.0,685.0,80.97,63.28
2016,7,15,16,0,893.0,79.0,1.1,20.0,639.0,79.44,62.26
2016,7,15,16,15,876.0,76.5,1.1,19.5,589.5,77.06,60.57
2016,7,15,16,30,859.0,74.0,1.1,19.0,540.0,74.54,58.76
2016,7,15,16,45,835.0,71.5,1.1,19.0,488.0,71.73,56.58
2016,7,15,17,0,811.0,69.0,1.1,19.0,436.0,62.45,48.79
2016,7,15,17,15,779.5,65.5,1.05,18.0,383.0,59.37,46.52
2016,7,15,17,30,748.0,62.0,1.0,17.0,330.0,56.27,44.15
2016,7,15,17,45,700.0,57.5,0.95,16.5,277.0,52.16,40.71
2016,7,15,18,0,652.0,53.0,0.9,16.0,224.0,48.07,37.18
2016,7,15,18,15,582.0,47.0,0.85,15.0,174.5,39.26,29.35
2016,7,15,18,30,512.0,41.0,0.8,14.0,125.0,34.19,24.63
2016,7,15,18,45,390.0,32.0,0.75,13.5,83.5,26.51,17.27
2016,7,15,19,0,268.0,23.0,0.7,13.0,42.0,18.99,7.16
2016,7,15,19,15,134.0,11.5,0.7,12.5,21.0,9.05,0.0
2016,7,15,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,16,5,15,145.0,12.5,0.9,10.5,24.0,52.53,0.0
2016,7,16,5,30,290.0,25.0,0.9,11.0,48.0,148.49,98.36
2016,7,16,5,45,402.5,34.0,0.9,11.5,90.5,223.49,173.95
2016,7,16,6,0,515.0,43.0,0.9,12.0,133.0,308.12,247.67
2016,7,16,6,15,581.0,49.0,0.9,12.5,182.0,376.36,306.36
2016,7,16,6,30,647.0,55.0,0.9,13.0,231.0,447.26,364.78
2016,7,16,6,45,696.0,58.5,0.9,13.5,284.0,512.47,416.14
2016,7,16,7,0,745.0,62.0,0.9,14.0,337.0,579.89,466.87
2016,7,16,7,15,775.5,65.0,0.9,14.5,389.5,635.58,506.74
2016,7,16,7,30,806.0,68.0,0.9,15.0,442.0,691.06,543.62
2016,7,16,7,45,647.0,123.0,0.9,15.5,445.0,662.21,518.69
2016,7,16,8,0,488.0,178.0,0.9,16.0,448.0,603.78,471.97
2016,7,16,8,15,690.0,127.0,0.9,16.5,545.5,740.68,570.34
2016,7,16,8,30,892.0,76.0,0.9,17.0,643.0,858.77,646.13
2016,7,16,8,45,907.0,76.5,0.95,18.0,689.0,889.54,661.47
2016,7,16,9,0,922.0,77.0,1.0,19.0,735.0,917.26,675.84
2016,7,16,9,15,932.0,78.5,1.0,19.5,775.5,938.28,686.22
2016,7,16,9,30,942.0,80.0,1.0,20.0,816.0,955.66,694.34
2016,7,16,9,45,946.0,83.5,1.05,20.5,850.5,965.85,698.9
2016,7,16,10,0,950.0,87.0,1.1,21.0,885.0,971.99,701.09
2016,7,16,10,15,956.0,88.0,1.15,21.0,914.0,973.32,701.76
2016,7,16,10,30,962.0,89.0,1.2,21.0,943.0,970.6,700.03
2016,7,16,10,45,966.0,89.5,1.25,21.5,965.0,961.51,693.09
2016,7,16,11,0,970.0,90.0,1.3,22.0,987.0,948.39,683.77
2016,7,16,11,15,973.0,90.5,1.3,22.0,1002.5,930.42,672.03
2016,7,16,11,30,976.0,91.0,1.3,22.0,1018.0,908.57,657.91
2016,7,16,11,45,977.5,91.5,1.35,22.0,1025.5,881.72,641.3
2016,7,16,12,0,979.0,92.0,1.4,22.0,1033.0,851.31,622.3
2016,7,16,12,15,979.5,92.0,1.4,22.0,1033.0,816.32,599.58
2016,7,16,12,30,980.0,92.0,1.4,22.0,1033.0,778.19,573.49
2016,7,16,12,45,975.5,94.0,1.45,22.0,1024.5,735.28,543.3
2016,7,16,13,0,971.0,96.0,1.5,22.0,1016.0,689.88,510.51
2016,7,16,13,15,969.0,95.5,1.5,22.0,1000.5,641.76,474.45
2016,7,16,13,30,967.0,95.0,1.5,22.0,985.0,591.37,435.63
2016,7,16,13,45,963.0,94.5,1.5,22.0,962.5,537.93,393.33
2016,7,16,14,0,959.0,94.0,1.5,22.0,940.0,482.83,348.39
2016,7,16,14,15,953.5,92.5,1.45,21.5,911.0,425.03,300.51
2016,7,16,14,30,948.0,91.0,1.4,21.0,882.0,366.2,250.64
2016,7,16,14,45,940.5,90.0,1.4,21.0,846.5,306.41,199.37
2016,7,16,15,0,933.0,89.0,1.4,21.0,811.0,246.29,149.36
2016,7,16,15,15,923.0,87.0,1.35,20.5,770.0,185.13,103.91
2016,7,16,15,30,913.0,85.0,1.3,20.0,729.0,124.45,70.5
2016,7,16,15,45,899.5,83.5,1.3,20.0,683.0,82.59,64.66
2016,7,16,16,0,886.0,82.0,1.3,20.0,637.0,81.11,63.68
2016,7,16,16,15,869.0,79.5,1.25,19.5,587.5,78.78,62.04
2016,7,16,16,30,852.0,77.0,1.2,19.0,538.0,76.31,60.28
2016,7,16,16,45,828.5,74.0,1.2,19.0,486.0,66.23,51.86
2016,7,16,17,0,805.0,71.0,1.2,19.0,434.0,63.77,49.95
2016,7,16,17,15,773.0,67.0,1.15,18.0,381.0,60.37,47.39
2016,7,16,17,30,741.0,63.0,1.1,17.0,328.0,56.94,44.73
2016,7,16,17,45,695.5,58.5,1.1,16.5,275.5,52.9,41.36
2016,7,16,18,0,650.0,54.0,1.1,16.0,223.0,48.88,37.88
2016,7,16,18,15,579.0,47.5,1.0,15.0,173.5,39.62,29.66
2016,7,16,18,30,508.0,41.0,0.9,14.0,124.0,34.18,24.6
2016,7,16,18,45,391.0,31.5,0.85,13.5,82.5,26.12,16.88
2016,7,16,19,0,274.0,22.0,0.8,13.0,41.0,18.18,6.19
2016,7,16,19,15,137.0,11.0,0.8,12.5,20.5,8.65,0.0
2016,7,16,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,17,5,15,177.5,11.0,0.85,10.0,25.0,61.02,0.0
2016,7,17,5,30,355.0,22.0,0.9,10.0,50.0,164.44,106.94
2016,7,17,5,45,464.0,29.5,0.95,10.5,93.0,240.73,187.53
2016,7,17,6,0,573.0,37.0,1.0,11.0,136.0,325.73,262.5
2016,7,17,6,15,635.0,42.5,0.95,11.5,186.0,394.67,322.12
2016,7,17,6,30,697.0,48.0,0.9,12.0,236.0,468.25,382.54
2016,7,17,6,45,736.0,52.0,0.9,12.5,288.5,530.03,431.26
2016,7,17,7,0,775.0,56.0,0.9,13.0,341.0,593.19,478.77
2016,7,17,7,15,803.5,59.0,0.9,13.5,393.5,642.43,513.63
2016,7,17,7,30,832.0,62.0,0.9,14.0,446.0,697.06,549.92
2016,7,17,7,45,524.5,150.0,0.9,14.5,402.0,587.97,464.93
2016,7,17,8,0,217.0,238.0,0.9,15.0,358.0,413.58,328.16
2016,7,17,8,15,564.5,153.5,0.95,15.5,503.0,665.41,520.99
2016,7,17,8,30,912.0,69.0,1.0,16.0,648.0,869.01,658.14
2016,7,17,8,45,925.5,69.5,1.05,16.5,693.5,899.02,673.07
2016,7,17,9,0,939.0,70.0,1.1,17.0,739.0,925.87,688.21
2016,7,17,9,15,948.5,71.5,1.1,17.5,779.5,946.83,698.65
2016,7,17,9,30,958.0,73.0,1.1,18.0,820.0,964.08,706.75
2016,7,17,9,45,953.5,81.5,1.15,18.5,853.0,972.09,709.92
2016,7,17,10,0,949.0,90.0,1.2,19.0,886.0,975.65,710.49
2016,7,17,10,15,954.5,91.0,1.2,19.0,915.0,976.49,709.99
2016,7,17,10,30,960.0,92.0,1.2,19.0,944.0,973.28,707.08
2016,7,17,10,45,963.0,93.5,1.3,19.5,965.5,964.22,700.94
2016,7,17,11,0,966.0,95.0,1.4,20.0,987.0,951.12,692.28
2016,7,17,11,15,968.5,95.5,1.4,20.0,1002.0,932.68,680.1
2016,7,17,11,30,971.0,96.0,1.4,20.0,1017.0,910.39,665.55
2016,7,17,11,45,971.5,96.5,1.45,20.0,1024.0,882.73,648.2
2016,7,17,12,0,972.0,97.0,1.5,20.0,1031.0,851.59,628.48
2016,7,17,12,15,972.0,97.0,1.5,20.0,1030.0,816.34,605.33
2016,7,17,12,30,972.0,97.0,1.5,20.0,1029.0,778.0,578.74
2016,7,17,12,45,967.5,99.0,1.55,20.0,1020.0,735.27,548.35
2016,7,17,13,0,963.0,101.0,1.6,20.0,1011.0,690.06,515.36
2016,7,17,13,15,959.5,100.0,1.6,19.5,995.5,640.94,479.18
2016,7,17,13,30,956.0,99.0,1.6,19.0,980.0,589.73,440.21
2016,7,17,13,45,952.5,98.0,1.65,19.0,957.0,536.62,397.86
2016,7,17,14,0,949.0,97.0,1.7,19.0,934.0,481.83,352.73
2016,7,17,14,15,942.5,95.5,1.7,18.5,904.0,424.1,304.42
2016,7,17,14,30,936.0,94.0,1.7,18.0,874.0,365.48,254.14
2016,7,17,14,45,929.0,92.0,1.7,18.0,838.0,305.74,202.15
2016,7,17,15,0,922.0,90.0,1.7,18.0,802.0,245.65,151.39
2016,7,17,15,15,911.0,88.0,1.7,17.5,760.5,184.92,105.58
2016,7,17,15,30,900.0,86.0,1.7,17.0,719.0,124.82,71.81
2016,7,17,15,45,888.0,83.0,1.7,17.0,673.5,81.96,64.95
2016,7,17,16,0,876.0,80.0,1.7,17.0,628.0,79.6,63.19
2016,7,17,16,15,858.0,77.5,1.7,16.5,578.5,77.23,61.49
2016,7,17,16,30,840.0,75.0,1.7,16.0,529.0,74.72,59.67
2016,7,17,16,45,818.0,71.5,1.7,15.5,478.0,64.27,50.92
2016,7,17,17,0,796.0,68.0,1.7,15.0,427.0,61.44,48.75
2016,7,17,17,15,764.0,64.5,1.7,14.5,374.0,58.37,46.32
2016,7,17,17,30,732.0,61.0,1.7,14.0,321.0,55.27,43.81
2016,7,17,17,45,689.5,56.0,1.7,13.5,269.5,50.84,40.04
2016,7,17,18,0,647.0,51.0,1.7,13.0,218.0,46.39,36.12
2016,7,17,18,15,577.5,45.0,1.65,12.5,169.5,40.85,31.06
2016,7,17,18,30,508.0,39.0,1.6,12.0,121.0,32.59,23.37
2016,7,17,18,45,392.0,30.0,1.55,11.5,80.0,24.9,15.93
2016,7,17,19,0,276.0,21.0,1.5,11.0,39.0,17.35,5.24
2016,7,17,19,15,138.0,10.5,1.45,10.5,19.5,8.26,0.0
2016,7,17,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,18,5,15,152.0,11.5,1.1,9.0,23.0,53.99,0.0
2016,7,18,5,30,304.0,23.0,1.1,9.0,46.0,150.86,96.13
2016,7,18,5,45,420.0,31.0,1.15,9.5,88.5,228.2,178.62
2016,7,18,6,0,536.0,39.0,1.2,10.0,131.0,311.1,252.33
2016,7,18,6,15,600.0,44.5,1.15,10.5,180.0,379.48,312.05
2016,7,18,6,30,664.0,50.0,1.1,11.0,229.0,452.64,372.92
2016,7,18,6,45,421.0,97.0,1.1,11.5,219.0,384.23,317.76
2016,7,18,7,0,178.0,144.0,1.1,12.0,209.0,265.92,219.9
2016,7,18,7,15,496.0,103.5,1.05,12.5,323.5,488.7,400.98
2016,7,18,7,30,814.0,63.0,1.0,13.0,438.0,686.04,547.1
2016,7,18,7,45,492.5,152.0,1.0,13.5,386.5,566.28,451.31
2016,7,18,8,0,171.0,241.0,1.0,14.0,335.0,380.46,303.66
2016,7,18,8,15,531.5,156.0,1.0,14.5,485.5,641.42,506.09
2016,7,18,8,30,892.0,71.0,1.0,15.0,636.0,855.49,651.85
2016,7,18,8,45,905.5,72.0,1.0,15.5,680.5,885.69,666.12
2016,7,18,9,0,919.0,73.0,1.0,16.0,725.0,912.78,680.7
2016,7,18,9,15,928.0,74.0,1.0,16.5,765.0,932.46,690.38
2016,7,18,9,30,937.0,75.0,1.0,17.0,805.0,948.5,697.8
2016,7,18,9,45,939.5,79.0,1.05,17.5,838.5,958.01,702.03
2016,7,18,10,0,942.0,83.0,1.1,18.0,872.0,963.45,703.84
2016,7,18,10,15,947.5,84.0,1.15,18.0,900.5,964.49,704.32
2016,7,18,10,30,953.0,85.0,1.2,18.0,929.0,961.5,702.4
2016,7,18,10,45,956.5,85.5,1.25,18.5,951.0,952.17,695.24
2016,7,18,11,0,960.0,86.0,1.3,19.0,973.0,938.87,685.69
2016,7,18,11,15,962.5,86.5,1.35,19.0,987.5,920.76,674.41
2016,7,18,11,30,965.0,87.0,1.4,19.0,1002.0,898.82,660.69
2016,7,18,11,45,966.5,87.0,1.45,19.0,1009.0,871.9,643.68
2016,7,18,12,0,968.0,87.0,1.5,19.0,1016.0,841.46,624.27
2016,7,18,12,15,968.0,87.0,1.5,19.0,1016.0,806.53,601.17
2016,7,18,12,30,968.0,87.0,1.5,19.0,1016.0,768.51,574.93
2016,7,18,12,45,969.0,85.5,1.55,19.0,1008.5,727.0,545.27
2016,7,18,13,0,970.0,84.0,1.6,19.0,1001.0,682.67,512.72
2016,7,18,13,15,967.5,83.5,1.6,19.0,986.0,634.37,475.96
2016,7,18,13,30,965.0,83.0,1.6,19.0,971.0,583.85,436.44
2016,7,18,13,45,963.5,81.0,1.65,19.0,949.0,530.66,393.89
2016,7,18,14,0,962.0,79.0,1.7,19.0,927.0,475.56,348.36
2016,7,18,14,15,956.5,78.0,1.7,18.5,898.0,418.01,299.94
2016,7,18,14,30,951.0,77.0,1.7,18.0,869.0,359.42,249.41
2016,7,18,14,45,945.5,75.0,1.7,18.0,834.0,299.34,196.84
2016,7,18,15,0,940.0,73.0,1.7,18.0,799.0,238.73,145.35
2016,7,18,15,15,931.0,71.5,1.65,17.5,758.5,177.7,98.95
2016,7,18,15,30,922.0,70.0,1.6,17.0,718.0,117.05,64.66
2016,7,18,15,45,911.5,67.5,1.6,17.0,673.0,73.01,57.32
2016,7,18,16,0,901.0,65.0,1.6,17.0,628.0,70.69,55.57
2016,7,18,16,15,885.0,63.0,1.55,16.5,579.0,68.42,53.92
2016,7,18,16,30,869.0,61.0,1.5,16.0,530.0,66.03,52.16
2016,7,18,16,45,849.5,58.5,1.5,16.0,479.0,63.12,49.82
2016,7,18,17,0,830.0,56.0,1.5,16.0,428.0,60.1,47.38
2016,7,18,17,15,801.0,53.0,1.45,15.5,376.0,56.44,44.44
2016,7,18,17,30,772.0,50.0,1.4,15.0,324.0,52.71,41.37
2016,7,18,17,45,731.5,46.0,1.4,14.5,272.5,43.55,33.39
2016,7,18,18,0,691.0,42.0,1.4,14.0,221.0,39.58,29.9
2016,7,18,18,15,626.5,37.5,1.35,13.5,172.0,35.02,25.73
2016,7,18,18,30,562.0,33.0,1.3,13.0,123.0,30.57,21.47
2016,7,18,18,45,451.0,25.5,1.3,12.5,81.5,23.38,14.51
2016,7,18,19,0,340.0,18.0,1.3,12.0,40.0,16.35,4.04
2016,7,18,19,15,170.0,9.0,1.25,11.5,20.0,7.08,0.0
2016,7,18,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,19,5,15,187.5,10.0,1.0,8.5,23.5,63.43,0.0
2016,7,19,5,30,375.0,20.0,1.0,9.0,47.0,169.45,104.63
2016,7,19,5,45,483.0,26.5,1.0,9.5,90.0,246.33,191.98
2016,7,19,6,0,591.0,33.0,1.0,10.0,133.0,330.76,267.2
2016,7,19,6,15,651.5,37.5,0.95,10.5,182.5,398.56,326.38
2016,7,19,6,30,712.0,42.0,0.9,11.0,232.0,470.91,386.25
2016,7,19,6,45,752.5,45.5,0.9,11.5,284.5,528.48,432.19
2016,7,19,7,0,793.0,49.0,0.9,12.0,337.0,592.3,480.58
2016,7,19,7,15,820.5,51.5,0.9,12.5,389.5,646.88,518.93
2016,7,19,7,30,848.0,54.0,0.9,13.0,442.0,701.05,554.91
2016,7,19,7,45,868.0,56.0,0.9,14.0,493.0,747.97,583.58
2016,7,19,8,0,888.0,58.0,0.9,15.0,544.0,793.19,610.27
2016,7,19,8,15,903.0,59.5,0.9,15.5,592.5,831.56,632.76
2016,7,19,8,30,918.0,61.0,0.9,16.0,641.0,867.31,653.18
2016,7,19,8,45,929.0,62.5,0.95,16.5,686.0,896.65,669.96
2016,7,19,9,0,940.0,64.0,1.0,17.0,731.0,922.69,684.57
2016,7,19,9,15,948.5,65.5,1.05,17.5,771.0,942.96,695.42
2016,7,19,9,30,957.0,67.0,1.1,18.0,811.0,959.49,703.96
2016,7,19,9,45,956.5,73.0,1.15,18.5,845.0,968.75,707.94
2016,7,19,10,0,956.0,79.0,1.2,19.0,879.0,973.73,709.4
2016,7,19,10,15,961.0,80.0,1.2,19.0,908.0,974.37,708.74
2016,7,19,10,30,966.0,81.0,1.2,19.0,937.0,970.93,705.69
2016,7,19,10,45,969.0,82.5,1.3,19.5,958.5,962.09,699.68
2016,7,19,11,0,972.0,84.0,1.4,20.0,980.0,949.18,691.13
2016,7,19,11,15,974.0,84.5,1.4,20.0,994.5,930.45,678.75
2016,7,19,11,30,976.0,85.0,1.4,20.0,1009.0,907.86,663.99
2016,7,19,11,45,977.0,85.0,1.45,20.0,1016.0,880.26,646.67
2016,7,19,12,0,978.0,85.0,1.5,20.0,1023.0,849.13,626.94
2016,7,19,12,15,978.0,85.0,1.55,20.0,1022.5,813.88,604.3
2016,7,19,12,30,978.0,85.0,1.6,20.0,1022.0,775.48,578.55
2016,7,19,12,45,972.5,88.0,1.65,20.0,1013.0,732.8,548.02
2016,7,19,13,0,967.0,91.0,1.7,20.0,1004.0,687.65,514.9
2016,7,19,13,15,964.0,90.5,1.7,20.0,988.5,639.04,478.04
2016,7,19,13,30,961.0,90.0,1.7,20.0,973.0,588.25,438.47
2016,7,19,13,45,958.5,88.5,1.7,20.0,951.0,535.0,395.81
2016,7,19,14,0,956.0,87.0,1.7,20.0,929.0,479.95,350.36
2016,7,19,14,15,950.0,86.0,1.7,19.5,899.5,422.36,302.23
2016,7,19,14,30,944.0,85.0,1.7,19.0,870.0,363.79,252.03
2016,7,19,14,45,938.5,82.5,1.7,19.0,835.0,303.59,199.67
2016,7,19,15,0,933.0,80.0,1.7,19.0,800.0,242.88,148.33
2016,7,19,15,15,923.0,78.5,1.65,18.5,759.0,181.94,102.18
2016,7,19,15,30,913.0,77.0,1.6,18.0,718.0,121.49,67.97
2016,7,19,15,45,903.0,74.0,1.6,18.0,673.0,76.85,60.36
2016,7,19,16,0,893.0,71.0,1.6,18.0,628.0,74.34,58.47
2016,7,19,16,15,876.5,69.0,1.6,17.5,579.0,72.16,56.92
2016,7,19,16,30,860.0,67.0,1.6,17.0,530.0,69.87,55.26
2016,7,19,16,45,840.5,63.5,1.6,17.0,479.0,66.36,52.44
2016,7,19,17,0,821.0,60.0,1.6,17.0,428.0,62.72,49.47
2016,7,19,17,15,791.0,57.0,1.55,16.0,375.5,59.11,46.69
2016,7,19,17,30,761.0,54.0,1.5,15.0,323.0,50.36,39.3
2016,7,19,17,45,720.5,49.5,1.5,14.5,271.0,46.12,35.69
2016,7,19,18,0,680.0,45.0,1.5,14.0,219.0,41.87,31.94
2016,7,19,18,15,613.5,40.0,1.4,13.5,170.0,36.98,27.46
2016,7,19,18,30,547.0,35.0,1.3,13.0,121.0,32.19,22.89
2016,7,19,18,45,435.5,27.0,1.25,12.5,80.0,24.64,15.54
2016,7,19,19,0,324.0,19.0,1.2,12.0,39.0,17.24,3.88
2016,7,19,19,15,162.0,9.5,1.15,11.5,19.5,7.47,0.0
2016,7,19,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,20,5,15,188.0,9.5,0.95,8.5,23.0,63.33,0.0
2016,7,20,5,30,376.0,19.0,1.0,9.0,46.0,168.77,100.33
2016,7,20,5,45,481.0,26.0,1.05,10.0,88.5,245.47,190.7
2016,7,20,6,0,586.0,33.0,1.1,11.0,131.0,329.06,265.04
2016,7,20,6,15,647.0,37.5,1.05,11.5,180.0,396.97,324.33
2016,7,20,6,30,708.0,42.0,1.0,12.0,229.0,469.49,384.37
2016,7,20,6,45,748.5,45.0,1.0,12.5,281.0,526.27,429.77
2016,7,20,7,0,789.0,48.0,1.0,13.0,333.0,589.36,477.67
2016,7,20,7,15,817.0,50.5,1.0,13.5,385.5,644.2,516.2
2016,7,20,7,30,845.0,53.0,1.0,14.0,438.0,698.7,552.48
2016,7,20,7,45,865.5,55.0,1.0,15.0,489.5,745.99,581.45
2016,7,20,8,0,886.0,57.0,1.0,16.0,541.0,791.6,608.45
2016,7,20,8,15,901.0,58.5,1.0,16.5,589.5,830.0,630.99
2016,7,20,8,30,916.0,60.0,1.0,17.0,638.0,865.77,651.45
2016,7,20,8,45,928.0,61.5,1.0,17.5,683.0,896.02,667.98
2016,7,20,9,0,940.0,63.0,1.0,18.0,728.0,923.0,682.28
2016,7,20,9,15,949.0,64.0,1.0,18.5,768.5,943.21,692.14
2016,7,20,9,30,958.0,65.0,1.0,19.0,809.0,959.71,699.7
2016,7,20,9,45,957.0,72.0,1.05,19.5,843.5,969.69,704.15
2016,7,20,10,0,956.0,79.0,1.1,20.0,878.0,975.33,706.02
2016,7,20,10,15,961.5,80.0,1.15,20.5,907.0,976.44,705.2
2016,7,20,10,30,967.0,81.0,1.2,21.0,936.0,973.47,701.97
2016,7,20,10,45,972.0,81.0,1.25,21.5,958.5,964.94,695.38
2016,7,20,11,0,977.0,81.0,1.3,22.0,981.0,952.35,686.39
2016,7,20,11,15,979.5,81.5,1.35,22.0,996.0,934.02,675.15
2016,7,20,11,30,982.0,82.0,1.4,22.0,1011.0,911.79,661.46
2016,7,20,11,45,984.5,81.5,1.45,22.5,1018.5,884.86,643.49
2016,7,20,12,0,987.0,81.0,1.5,23.0,1026.0,854.3,623.14
2016,7,20,12,15,987.0,81.0,1.5,23.0,1026.0,818.79,600.09
2016,7,20,12,30,987.0,81.0,1.5,23.0,1026.0,780.09,574.23
2016,7,20,12,45,985.0,81.5,1.55,23.0,1018.0,737.42,544.26
2016,7,20,13,0,983.0,82.0,1.6,23.0,1010.0,692.04,511.54
2016,7,20,13,15,980.5,81.5,1.6,23.0,994.5,643.05,474.93
2016,7,20,13,30,978.0,81.0,1.6,23.0,979.0,591.79,435.55
2016,7,20,13,45,975.0,80.0,1.65,23.0,956.5,537.84,393.16
2016,7,20,14,0,972.0,79.0,1.7,23.0,934.0,482.09,347.88
2016,7,20,14,15,966.5,78.0,1.7,22.5,904.5,423.83,299.71
2016,7,20,14,30,961.0,77.0,1.7,22.0,875.0,364.51,249.39
2016,7,20,14,45,954.5,76.0,1.7,22.0,839.5,304.12,197.33
2016,7,20,15,0,948.0,75.0,1.7,22.0,804.0,243.27,146.35
2016,7,20,15,15,938.5,73.5,1.7,21.5,763.0,181.48,99.95
2016,7,20,15,30,929.0,72.0,1.7,21.0,722.0,120.12,65.4
2016,7,20,15,45,917.0,70.0,1.7,21.0,676.5,74.72,57.85
2016,7,20,16,0,905.0,68.0,1.7,21.0,631.0,72.72,56.39
2016,7,20,16,15,888.5,66.0,1.7,20.0,582.0,70.47,54.9
2016,7,20,16,30,872.0,64.0,1.7,19.0,533.0,68.1,53.3
2016,7,20,16,45,851.0,61.5,1.7,18.5,481.0,65.18,51.1
2016,7,20,17,0,830.0,59.0,1.7,18.0,429.0,62.16,48.79
2016,7,20,17,15,800.0,56.0,1.65,17.0,376.5,58.51,45.98
2016,7,20,17,30,770.0,53.0,1.6,16.0,324.0,49.73,38.58
2016,7,20,17,45,727.5,49.0,1.6,15.5,271.5,45.82,35.26
2016,7,20,18,0,685.0,45.0,1.6,15.0,219.0,41.92,31.84
2016,7,20,18,15,618.0,39.5,1.55,14.0,169.5,36.6,27.05
2016,7,20,18,30,551.0,34.0,1.5,13.0,120.0,31.35,22.12
2016,7,20,18,45,436.0,26.0,1.45,12.5,78.5,23.76,14.73
2016,7,20,19,0,321.0,18.0,1.4,12.0,37.0,16.32,2.58
2016,7,20,19,15,160.5,9.0,1.35,11.5,18.5,7.08,0.0
2016,7,20,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,21,5,15,176.5,10.0,1.2,9.5,22.0,60.44,0.0
2016,7,21,5,30,353.0,20.0,1.2,10.0,44.0,161.09,90.99
2016,7,21,5,45,464.0,27.0,1.3,10.5,86.5,240.02,186.13
2016,7,21,6,0,575.0,34.0,1.4,11.0,129.0,325.72,262.98
2016,7,21,6,15,637.5,39.0,1.35,11.5,179.0,394.65,323.51
2016,7,21,6,30,700.0,44.0,1.3,12.0,229.0,468.33,384.98
2016,7,21,6,45,741.5,47.5,1.3,12.5,281.0,531.4,435.48
2016,7,21,7,0,783.0,51.0,1.3,13.0,333.0,590.31,480.66
2016,7,21,7,15,661.0,87.5,1.25,13.5,351.0,589.38,476.27
2016,7,21,7,30,539.0,124.0,1.2,14.0,369.0,564.43,453.77
2016,7,21,7,45,709.5,92.5,1.2,14.5,454.5,681.48,540.17
2016,7,21,8,0,880.0,61.0,1.2,15.0,540.0,792.99,615.2
2016,7,21,8,15,895.0,63.0,1.2,15.5,588.5,831.81,637.49
2016,7,21,8,30,910.0,65.0,1.2,16.0,637.0,868.02,658.49
2016,7,21,8,45,921.5,66.5,1.25,16.5,682.0,897.65,675.56
2016,7,21,9,0,933.0,68.0,1.3,17.0,727.0,924.03,690.45
2016,7,21,9,15,942.0,69.0,1.3,17.5,767.0,944.08,700.41
2016,7,21,9,30,951.0,70.0,1.3,18.0,807.0,960.45,708.04
2016,7,21,9,45,957.0,72.0,1.3,18.5,842.0,971.3,712.21
2016,7,21,10,0,963.0,74.0,1.3,19.0,877.0,978.12,713.95
2016,7,21,10,15,968.0,74.5,1.3,19.0,905.5,978.35,713.0
2016,7,21,10,30,973.0,75.0,1.3,19.0,934.0,974.5,709.66
2016,7,21,10,45,977.0,75.5,1.35,19.5,956.5,965.63,702.77
2016,7,21,11,0,981.0,76.0,1.4,20.0,979.0,952.69,693.42
2016,7,21,11,15,984.0,76.5,1.45,20.0,994.0,934.83,682.32
2016,7,21,11,30,987.0,77.0,1.5,20.0,1009.0,913.02,668.72
2016,7,21,11,45,988.5,77.0,1.55,20.5,1016.5,885.68,650.24
2016,7,21,12,0,990.0,77.0,1.6,21.0,1024.0,854.72,629.39
2016,7,21,12,15,990.5,77.0,1.65,21.0,1024.0,819.53,606.82
2016,7,21,12,30,991.0,77.0,1.7,21.0,1024.0,781.1,581.46
2016,7,21,12,45,982.5,82.5,1.75,21.0,1015.0,737.99,550.61
2016,7,21,13,0,974.0,88.0,1.8,21.0,1006.0,692.49,517.25
2016,7,21,13,15,972.0,87.5,1.8,20.5,990.5,644.06,481.53
2016,7,21,13,30,970.0,87.0,1.8,20.0,975.0,593.33,442.85
2016,7,21,13,45,967.5,85.0,1.85,20.0,953.0,539.13,399.66
2016,7,21,14,0,965.0,83.0,1.9,20.0,931.0,483.13,353.57
2016,7,21,14,15,960.0,82.0,1.9,19.5,902.0,425.31,305.06
2016,7,21,14,30,955.0,81.0,1.9,19.0,873.0,366.38,254.35
2016,7,21,14,45,950.0,78.5,1.9,19.0,838.0,305.55,201.24
2016,7,21,15,0,945.0,76.0,1.9,19.0,803.0,244.13,149.07
2016,7,21,15,15,936.0,74.5,1.85,18.5,762.0,182.49,102.05
2016,7,21,15,30,927.0,73.0,1.8,18.0,721.0,121.21,66.92
2016,7,21,15,45,917.5,70.0,1.8,18.0,676.0,74.73,58.57
2016,7,21,16,0,908.0,67.0,1.8,18.0,631.0,72.13,56.6
2016,7,21,16,15,892.0,65.0,1.75,17.5,581.5,69.87,54.96
2016,7,21,16,30,876.0,63.0,1.7,17.0,532.0,67.49,53.22
2016,7,21,16,45,858.0,59.5,1.7,16.5,481.0,63.91,50.43
2016,7,21,17,0,840.0,56.0,1.7,16.0,430.0,60.19,47.48
2016,7,21,17,15,810.5,53.0,1.65,15.5,377.0,56.5,44.51
2016,7,21,17,30,781.0,50.0,1.6,15.0,324.0,52.72,41.4
2016,7,21,17,45,741.5,46.0,1.55,14.5,271.5,43.64,33.47
2016,7,21,18,0,702.0,42.0,1.5,14.0,219.0,39.67,29.97
2016,7,21,18,15,636.5,37.0,1.4,13.5,169.5,34.66,25.38
2016,7,21,18,30,571.0,32.0,1.3,13.0,120.0,29.76,20.7
2016,7,21,18,45,457.5,24.5,1.25,12.5,78.5,22.53,13.62
2016,7,21,19,0,344.0,17.0,1.2,12.0,37.0,15.47,1.24
2016,7,21,19,15,172.0,8.5,1.15,11.5,18.5,6.69,0.0
2016,7,21,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,22,5,15,179.0,9.5,0.8,9.0,21.5,60.95,0.0
2016,7,22,5,30,358.0,19.0,0.8,10.0,43.0,161.91,86.06
2016,7,22,5,45,467.5,26.5,0.85,11.0,85.5,241.48,185.96
2016,7,22,6,0,577.0,34.0,0.9,12.0,128.0,327.32,261.98
2016,7,22,6,15,641.0,39.0,0.9,12.5,178.0,397.26,322.69
2016,7,22,6,30,705.0,44.0,0.9,13.0,228.0,472.09,384.41
2016,7,22,6,45,747.0,47.0,0.95,13.5,280.5,535.16,434.53
2016,7,22,7,0,789.0,50.0,1.0,14.0,333.0,594.07,479.49
2016,7,22,7,15,818.0,53.0,1.0,14.5,386.0,650.37,518.9
2016,7,22,7,30,847.0,56.0,1.0,15.0,439.0,706.39,556.04
2016,7,22,7,45,868.5,58.0,1.05,16.0,491.0,754.61,586.05
2016,7,22,8,0,890.0,60.0,1.1,17.0,543.0,801.22,614.21
2016,7,22,8,15,905.5,62.0,1.1,17.5,592.5,840.82,637.45
2016,7,22,8,30,921.0,64.0,1.1,18.0,642.0,877.78,658.58
2016,7,22,8,45,932.5,65.5,1.15,18.5,687.5,907.71,675.58
2016,7,22,9,0,944.0,67.0,1.2,19.0,733.0,934.34,690.4
2016,7,22,9,15,953.5,68.5,1.2,19.5,774.0,955.62,700.93
2016,7,22,9,30,963.0,70.0,1.2,20.0,815.0,973.15,709.11
2016,7,22,9,45,957.5,79.0,1.25,20.5,848.0,981.02,712.09
2016,7,22,10,0,952.0,88.0,1.3,21.0,881.0,984.36,712.43
2016,7,22,10,15,957.5,89.0,1.35,21.5,910.0,985.32,711.44
2016,7,22,10,30,963.0,90.0,1.4,22.0,939.0,982.19,708.0
2016,7,22,10,45,968.0,90.5,1.45,22.5,961.5,974.01,701.53
2016,7,22,11,0,973.0,91.0,1.5,23.0,984.0,961.74,692.63
2016,7,22,11,15,975.5,91.5,1.5,23.0,999.0,943.22,680.51
2016,7,22,11,30,978.0,92.0,1.5,23.0,1014.0,920.81,666.02
2016,7,22,11,45,980.0,91.5,1.55,23.5,1022.0,893.31,647.68
2016,7,22,12,0,982.0,91.0,1.6,24.0,1030.0,862.22,627.01
2016,7,22,12,15,982.0,91.0,1.65,24.0,1029.5,826.59,604.47
2016,7,22,12,30,982.0,91.0,1.7,24.0,1029.0,787.79,578.92
2016,7,22,12,45,981.5,90.0,1.75,24.0,1021.0,744.83,548.79
2016,7,22,13,0,981.0,89.0,1.8,24.0,1013.0,699.1,515.87
2016,7,22,13,15,978.0,88.5,1.8,24.0,997.0,649.67,479.02
2016,7,22,13,30,975.0,88.0,1.8,24.0,981.0,598.02,439.44
2016,7,22,13,45,971.0,87.0,1.8,24.0,958.0,543.5,396.5
2016,7,22,14,0,967.0,86.0,1.8,24.0,935.0,487.28,350.88
2016,7,22,14,15,961.0,85.0,1.8,23.5,905.0,428.85,302.82
2016,7,22,14,30,955.0,84.0,1.8,23.0,875.0,369.42,252.64
2016,7,22,14,45,947.5,82.5,1.85,22.5,839.0,308.49,200.88
2016,7,22,15,0,940.0,81.0,1.9,22.0,803.0,247.26,149.99
2016,7,22,15,15,929.5,79.5,1.85,21.5,761.0,185.54,103.45
2016,7,22,15,30,919.0,78.0,1.8,21.0,719.0,124.37,68.64
2016,7,22,15,45,891.0,82.0,1.8,21.0,669.5,81.41,63.49
2016,7,22,16,0,863.0,86.0,1.8,21.0,620.0,82.91,65.0
2016,7,22,16,15,844.0,83.0,1.75,20.5,570.5,80.29,63.13
2016,7,22,16,30,825.0,80.0,1.7,20.0,521.0,70.08,54.78
2016,7,22,16,45,787.5,80.0,1.7,19.5,467.0,69.62,54.72
2016,7,22,17,0,750.0,80.0,1.7,19.0,413.0,69.32,54.78
2016,7,22,17,15,715.0,75.5,1.65,18.5,360.5,65.83,52.07
2016,7,22,17,30,680.0,71.0,1.6,18.0,308.0,57.51,45.06
2016,7,22,17,45,629.5,65.0,1.55,17.5,256.0,52.86,41.15
2016,7,22,18,0,579.0,59.0,1.5,17.0,204.0,48.2,37.09
2016,7,22,18,15,503.5,51.0,1.4,16.0,156.0,41.76,31.34
2016,7,22,18,30,428.0,43.0,1.3,15.0,108.0,35.36,25.38
2016,7,22,18,45,305.5,31.5,1.25,14.5,69.0,25.85,16.21
2016,7,22,19,0,183.0,20.0,1.2,14.0,30.0,16.38,0.39
2016,7,22,19,15,91.5,10.0,1.15,13.5,15.0,7.87,0.0
2016,7,22,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
