Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,23,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,5,15,75.0,12.0,0.65,9.5,16.5,31.92,0.0
2016,7,23,5,30,150.0,24.0,0.6,10.0,33.0,94.52,45.32
2016,7,23,5,45,263.0,37.5,0.6,11.0,72.5,170.96,131.6
2016,7,23,6,0,376.0,51.0,0.6,12.0,112.0,254.82,204.51
2016,7,23,6,15,450.5,61.0,0.6,12.5,159.5,326.16,265.53
2016,7,23,6,30,525.0,71.0,0.6,13.0,207.0,403.8,329.24
2016,7,23,6,45,582.5,77.0,0.6,14.0,259.0,472.44,382.58
2016,7,23,7,0,640.0,83.0,0.6,15.0,311.0,544.34,435.8
2016,7,23,7,15,677.0,89.0,0.6,16.0,363.5,604.55,477.83
2016,7,23,7,30,714.0,95.0,0.6,17.0,416.0,665.36,518.48
2016,7,23,7,45,744.5,98.0,0.6,18.0,468.5,717.74,550.58
2016,7,23,8,0,775.0,101.0,0.6,19.0,521.0,765.45,578.53
2016,7,23,8,15,795.5,104.5,0.65,19.5,570.0,808.1,604.31
2016,7,23,8,30,816.0,108.0,0.7,20.0,619.0,848.56,628.31
2016,7,23,8,45,828.0,112.5,0.75,21.0,663.5,880.09,644.99
2016,7,23,9,0,840.0,117.0,0.8,22.0,708.0,908.53,659.59
2016,7,23,9,15,852.0,119.5,0.85,22.5,748.5,931.5,671.92
2016,7,23,9,30,864.0,122.0,0.9,23.0,789.0,938.33,674.15
2016,7,23,9,45,874.5,123.0,0.95,24.0,824.5,950.96,679.04
2016,7,23,10,0,885.0,124.0,1.0,25.0,860.0,959.89,681.6
2016,7,23,10,15,891.5,125.5,1.05,25.5,889.0,961.77,681.24
2016,7,23,10,30,898.0,127.0,1.1,26.0,918.0,959.76,678.67
2016,7,23,10,45,861.5,153.5,1.2,26.5,927.0,952.29,673.67
2016,7,23,11,0,825.0,180.0,1.3,27.0,936.0,926.85,657.5
2016,7,23,11,15,828.5,181.0,1.3,27.0,951.0,910.35,646.98
2016,7,23,11,30,832.0,182.0,1.3,27.0,966.0,890.23,634.12
2016,7,23,11,45,812.5,196.0,1.35,27.5,966.0,858.43,612.89
2016,7,23,12,0,793.0,210.0,1.4,28.0,966.0,823.9,589.06
2016,7,23,12,15,793.0,209.5,1.45,28.0,966.0,790.89,567.48
2016,7,23,12,30,793.0,209.0,1.5,28.0,966.0,755.26,543.66
2016,7,23,12,45,807.0,198.0,1.55,28.5,963.0,718.94,518.0
2016,7,23,13,0,821.0,187.0,1.6,29.0,960.0,679.33,489.45
2016,7,23,13,15,817.5,186.0,1.65,28.5,944.5,633.49,457.54
2016,7,23,13,30,814.0,185.0,1.7,28.0,929.0,585.97,423.31
2016,7,23,13,45,799.0,188.0,1.75,28.0,904.0,534.14,384.02
2016,7,23,14,0,784.0,191.0,1.8,28.0,879.0,482.13,343.45
2016,7,23,14,15,775.5,188.5,1.8,27.5,850.0,429.01,301.34
2016,7,23,14,30,767.0,186.0,1.8,27.0,821.0,371.73,255.18
2016,7,23,14,45,780.5,170.5,1.8,27.0,792.0,319.4,210.99
2016,7,23,15,0,794.0,155.0,1.8,27.0,763.0,260.85,162.98
2016,7,23,15,15,780.5,151.5,1.8,26.5,722.5,204.23,121.59
2016,7,23,15,30,767.0,148.0,1.8,26.0,682.0,140.9,84.07
2016,7,23,15,45,778.5,132.0,1.8,26.0,643.5,100.21,77.62
2016,7,23,16,0,790.0,116.0,1.8,26.0,605.0,91.66,70.88
2016,7,23,16,15,768.5,112.0,1.75,25.0,555.5,89.74,69.82
2016,7,23,16,30,747.0,108.0,1.7,24.0,506.0,80.88,62.94
2016,7,23,16,45,738.0,98.0,1.7,23.5,458.0,75.19,58.52
2016,7,23,17,0,729.0,88.0,1.7,23.0,410.0,69.11,53.71
2016,7,23,17,15,692.0,83.0,1.6,22.0,357.5,65.67,51.18
2016,7,23,17,30,655.0,78.0,1.5,21.0,305.0,62.18,48.55
2016,7,23,17,45,614.5,69.5,1.45,20.0,254.5,56.02,43.47
2016,7,23,18,0,574.0,61.0,1.4,19.0,204.0,49.7,38.08
2016,7,23,18,15,497.0,52.5,1.3,18.0,155.5,42.92,32.06
2016,7,23,18,30,420.0,44.0,1.2,17.0,107.0,36.16,25.82
2016,7,23,18,45,292.5,32.0,1.1,16.0,68.0,26.25,16.33
2016,7,23,19,0,165.0,20.0,1.0,15.0,29.0,15.29,0.0
2016,7,23,19,15,82.5,10.0,0.95,14.5,14.5,7.87,0.0
2016,7,23,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,24,5,15,52.0,12.0,0.65,9.5,15.0,25.08,0.0
2016,7,24,5,30,104.0,24.0,0.6,10.0,30.0,71.34,29.59
2016,7,24,5,45,208.0,40.5,0.6,11.0,68.0,152.79,117.29
2016,7,24,6,0,312.0,57.0,0.6,12.0,106.0,230.56,185.16
2016,7,24,6,15,387.0,69.0,0.6,12.5,153.0,298.92,243.84
2016,7,24,6,30,462.0,81.0,0.6,13.0,200.0,374.36,306.13
2016,7,24,6,45,532.5,86.5,0.65,14.0,252.5,452.11,367.24
2016,7,24,7,0,603.0,92.0,0.7,15.0,305.0,530.52,426.22
2016,7,24,7,15,641.5,98.0,0.7,15.5,357.5,590.64,469.36
2016,7,24,7,30,680.0,104.0,0.7,16.0,410.0,651.45,511.51
2016,7,24,7,45,718.0,106.0,0.75,17.0,463.0,707.65,547.92
2016,7,24,8,0,756.0,108.0,0.8,18.0,516.0,763.5,582.62
2016,7,24,8,15,777.5,112.0,0.8,18.5,565.5,802.45,605.32
2016,7,24,8,30,799.0,116.0,0.8,19.0,615.0,843.97,629.53
2016,7,24,8,45,809.5,121.5,0.85,20.0,659.0,874.9,645.96
2016,7,24,9,0,820.0,127.0,0.9,21.0,703.0,902.71,660.31
2016,7,24,9,15,833.0,130.0,0.9,21.5,744.5,926.87,672.61
2016,7,24,9,30,846.0,133.0,0.9,22.0,786.0,947.61,682.74
2016,7,24,9,45,824.0,153.0,0.9,22.5,812.5,949.27,680.92
2016,7,24,10,0,802.0,173.0,0.9,23.0,839.0,946.01,676.44
2016,7,24,10,15,810.5,175.5,0.9,23.5,868.5,950.57,677.07
2016,7,24,10,30,819.0,178.0,0.9,24.0,898.0,951.3,675.32
2016,7,24,10,45,782.5,206.0,0.95,24.5,907.5,940.48,667.48
2016,7,24,11,0,746.0,234.0,1.0,25.0,917.0,916.84,651.14
2016,7,24,11,15,750.5,235.0,1.05,25.5,932.0,901.58,640.65
2016,7,24,11,30,755.0,236.0,1.1,26.0,947.0,882.77,627.72
2016,7,24,11,45,727.0,256.5,1.15,26.5,945.0,850.16,605.22
2016,7,24,12,0,699.0,277.0,1.2,27.0,943.0,815.01,581.04
2016,7,24,12,15,699.0,277.0,1.2,27.0,942.5,783.38,560.04
2016,7,24,12,30,699.0,277.0,1.2,27.0,942.0,749.26,537.01
2016,7,24,12,45,722.5,259.0,1.25,27.0,942.0,715.41,514.62
2016,7,24,13,0,746.0,241.0,1.3,27.0,942.0,677.85,488.97
2016,7,24,13,15,741.5,239.5,1.3,27.0,926.5,632.23,456.3
2016,7,24,13,30,737.0,238.0,1.3,27.0,911.0,585.23,421.82
2016,7,24,13,45,704.0,250.5,1.35,27.0,880.5,532.8,382.89
2016,7,24,14,0,671.0,263.0,1.4,27.0,850.0,481.93,344.16
2016,7,24,14,15,660.5,258.5,1.4,26.5,820.5,430.57,304.4
2016,7,24,14,30,650.0,254.0,1.4,26.0,791.0,379.54,263.93
2016,7,24,14,45,648.5,243.0,1.45,26.0,758.5,327.26,221.5
2016,7,24,15,0,647.0,232.0,1.5,26.0,726.0,274.75,179.59
2016,7,24,15,15,629.5,225.5,1.45,25.5,685.0,222.77,142.01
2016,7,24,15,30,612.0,219.0,1.4,25.0,644.0,172.86,113.2
2016,7,24,15,45,625.5,197.5,1.4,24.5,607.0,127.39,100.29
2016,7,24,16,0,639.0,176.0,1.4,24.0,570.0,117.51,92.77
2016,7,24,16,15,613.0,168.0,1.35,23.0,521.0,114.64,91.09
2016,7,24,16,30,587.0,160.0,1.3,22.0,472.0,109.43,87.42
2016,7,24,16,45,590.0,141.0,1.3,21.5,427.5,101.2,81.0
2016,7,24,17,0,593.0,122.0,1.3,21.0,383.0,90.11,72.05
2016,7,24,17,15,551.5,113.0,1.25,20.0,331.5,84.81,68.07
2016,7,24,17,30,510.0,104.0,1.2,19.0,280.0,76.15,61.06
2016,7,24,17,45,480.0,89.5,1.15,18.5,233.0,66.45,52.84
2016,7,24,18,0,450.0,75.0,1.1,18.0,186.0,56.43,44.12
2016,7,24,18,15,374.5,62.5,1.0,17.0,140.0,47.1,35.85
2016,7,24,18,30,299.0,50.0,0.9,16.0,94.0,37.73,27.27
2016,7,24,18,45,149.5,36.5,0.85,15.0,58.5,27.25,17.15
2016,7,24,19,0,0.0,23.0,0.8,14.0,23.0,16.81,0.0
2016,7,24,19,15,0.0,11.5,0.8,13.5,11.5,9.05,0.0
2016,7,24,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,25,5,15,63.5,10.0,0.6,9.5,13.5,27.03,0.0
2016,7,25,5,30,127.0,20.0,0.6,10.0,27.0,80.64,29.32
2016,7,25,5,45,223.5,36.0,0.6,10.5,64.5,154.06,118.02
2016,7,25,6,0,320.0,52.0,0.6,11.0,102.0,229.05,184.56
2016,7,25,6,15,392.0,64.5,0.55,11.5,148.5,297.03,243.13
2016,7,25,6,30,464.0,77.0,0.5,12.0,195.0,371.75,304.83
2016,7,25,6,45,517.5,86.5,0.5,13.0,246.0,443.68,361.06
2016,7,25,7,0,571.0,96.0,0.5,14.0,297.0,514.35,413.73
2016,7,25,7,15,546.5,111.0,0.5,14.5,328.5,538.02,429.33
2016,7,25,7,30,522.0,126.0,0.5,15.0,360.0,549.48,435.84
2016,7,25,7,45,611.5,125.5,0.55,16.0,431.0,646.96,504.97
2016,7,25,8,0,701.0,125.0,0.6,17.0,502.0,739.25,566.03
2016,7,25,8,15,724.0,130.0,0.6,17.5,551.0,783.81,592.18
2016,7,25,8,30,747.0,135.0,0.6,18.0,600.0,826.53,617.19
2016,7,25,8,45,759.0,142.0,0.65,19.0,644.5,859.5,635.07
2016,7,25,9,0,771.0,149.0,0.7,20.0,689.0,889.56,650.97
2016,7,25,9,15,784.5,152.5,0.75,20.5,730.0,906.71,659.73
2016,7,25,9,30,798.0,156.0,0.8,21.0,771.0,927.92,671.31
2016,7,25,9,45,842.0,141.0,0.85,21.5,816.0,955.73,686.98
2016,7,25,10,0,886.0,126.0,0.9,22.0,861.0,966.15,691.64
2016,7,25,10,15,893.0,127.5,0.95,22.5,890.5,968.47,691.58
2016,7,25,10,30,900.0,129.0,1.0,23.0,920.0,966.87,689.3
2016,7,25,10,45,879.0,146.5,1.05,23.5,934.5,950.01,677.64
2016,7,25,11,0,858.0,164.0,1.1,24.0,949.0,945.24,673.82
2016,7,25,11,15,862.0,165.0,1.1,24.0,964.5,928.77,663.08
2016,7,25,11,30,866.0,166.0,1.1,24.0,980.0,908.55,650.17
2016,7,25,11,45,845.0,181.0,1.15,24.5,980.5,875.99,629.0
2016,7,25,12,0,824.0,196.0,1.2,25.0,981.0,840.56,604.86
2016,7,25,12,15,824.0,196.0,1.2,25.0,980.5,807.03,582.39
2016,7,25,12,30,824.0,196.0,1.2,25.0,980.0,770.75,557.66
2016,7,25,12,45,837.0,186.0,1.25,25.0,976.5,733.19,532.31
2016,7,25,13,0,850.0,176.0,1.3,25.0,973.0,692.32,503.89
2016,7,25,13,15,846.0,175.0,1.3,25.0,957.5,644.86,469.47
2016,7,25,13,30,842.0,174.0,1.3,25.0,942.0,595.67,432.85
2016,7,25,13,45,819.5,182.0,1.35,25.0,914.0,542.26,392.43
2016,7,25,14,0,797.0,190.0,1.4,25.0,886.0,489.24,351.09
2016,7,25,14,15,788.0,187.5,1.35,24.5,856.5,435.03,307.86
2016,7,25,14,30,779.0,185.0,1.3,24.0,827.0,376.75,260.62
2016,7,25,14,45,666.5,222.0,1.3,24.0,754.5,319.35,216.65
2016,7,25,15,0,554.0,259.0,1.3,24.0,682.0,273.64,183.74
2016,7,25,15,15,530.5,247.0,1.25,23.5,634.5,222.27,146.62
2016,7,25,15,30,507.0,235.0,1.2,23.0,587.0,173.8,117.61
2016,7,25,15,45,457.0,235.0,1.2,22.5,536.0,142.95,113.81
2016,7,25,16,0,407.0,235.0,1.2,22.0,485.0,144.07,115.39
2016,7,25,16,15,553.0,179.5,1.15,21.5,489.5,118.69,94.92
2016,7,25,16,30,699.0,124.0,1.1,21.0,494.0,90.2,71.55
2016,7,25,16,45,491.0,146.5,1.1,21.0,394.0,100.43,80.53
2016,7,25,17,0,283.0,169.0,1.1,21.0,294.0,113.76,92.09
2016,7,25,17,15,257.5,153.0,1.05,20.0,255.0,104.08,84.5
2016,7,25,17,30,232.0,137.0,1.0,19.0,216.0,94.1,76.51
2016,7,25,17,45,224.5,114.0,0.95,18.5,180.0,79.88,64.47
2016,7,25,18,0,217.0,91.0,0.9,18.0,144.0,65.12,51.68
2016,7,25,18,15,184.5,71.5,0.8,17.0,109.0,51.85,39.97
2016,7,25,18,30,152.0,52.0,0.7,16.0,74.0,38.28,27.72
2016,7,25,18,45,76.0,35.5,0.65,15.0,46.5,26.36,16.29
2016,7,25,19,0,0.0,19.0,0.6,14.0,19.0,14.17,0.0
2016,7,25,19,15,0.0,9.5,0.6,13.5,9.5,7.47,0.0
2016,7,25,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,26,5,15,23.5,9.5,0.55,11.5,11.0,14.59,0.0
2016,7,26,5,30,47.0,19.0,0.5,12.0,22.0,43.55,10.21
2016,7,26,5,45,108.5,37.5,0.45,12.5,52.0,99.15,74.05
2016,7,26,6,0,170.0,56.0,0.4,13.0,82.0,153.63,122.41
2016,7,26,6,15,209.5,75.5,0.35,13.5,119.5,203.81,165.81
2016,7,26,6,30,249.0,95.0,0.3,14.0,157.0,257.33,210.52
2016,7,26,6,45,296.0,107.0,0.3,15.0,198.0,309.57,252.46
2016,7,26,7,0,343.0,119.0,0.3,16.0,239.0,381.74,307.82
2016,7,26,7,15,500.0,113.0,0.3,17.0,319.0,500.51,397.23
2016,7,26,7,30,657.0,107.0,0.3,18.0,399.0,640.08,495.78
2016,7,26,7,45,682.5,113.5,0.3,19.5,449.5,690.97,525.22
2016,7,26,8,0,708.0,120.0,0.3,21.0,500.0,740.88,553.47
2016,7,26,8,15,730.5,125.0,0.3,22.0,549.0,785.24,578.16
2016,7,26,8,30,753.0,130.0,0.3,23.0,598.0,827.74,601.04
2016,7,26,8,45,765.5,136.0,0.35,24.0,642.0,860.25,617.98
2016,7,26,9,0,778.0,142.0,0.4,25.0,686.0,883.21,628.88
2016,7,26,9,15,791.5,145.5,0.45,25.5,726.5,907.86,642.17
2016,7,26,9,30,805.0,149.0,0.5,26.0,767.0,929.2,653.37
2016,7,26,9,45,829.5,143.5,0.55,27.0,806.0,948.31,661.98
2016,7,26,10,0,854.0,138.0,0.6,28.0,845.0,963.74,668.39
2016,7,26,10,15,861.5,140.0,0.65,28.5,874.5,952.54,660.16
2016,7,26,10,30,869.0,142.0,0.7,29.0,904.0,951.84,658.78
2016,7,26,10,45,860.5,151.5,0.8,29.5,922.0,954.63,660.42
2016,7,26,11,0,852.0,161.0,0.9,30.0,940.0,938.8,650.75
2016,7,26,11,15,855.5,162.0,0.9,30.0,954.5,922.05,640.3
2016,7,26,11,30,859.0,163.0,0.9,30.0,969.0,901.6,627.65
2016,7,26,11,45,848.5,171.0,0.95,30.5,972.5,872.0,608.98
2016,7,26,12,0,838.0,179.0,1.0,31.0,976.0,839.4,587.87
2016,7,26,12,15,838.0,179.0,1.05,31.0,975.5,805.66,566.56
2016,7,26,12,30,838.0,179.0,1.1,31.0,975.0,769.11,542.93
2016,7,26,12,45,846.0,171.5,1.15,31.0,970.0,729.57,516.91
2016,7,26,13,0,854.0,164.0,1.2,31.0,965.0,687.09,488.13
2016,7,26,13,15,850.0,163.0,1.2,31.0,949.0,639.57,454.52
2016,7,26,13,30,846.0,162.0,1.2,31.0,933.0,590.3,418.73
2016,7,26,13,45,835.0,163.5,1.2,31.0,908.0,537.84,379.63
2016,7,26,14,0,824.0,165.0,1.2,31.0,883.0,484.71,338.86
2016,7,26,14,15,815.0,162.5,1.2,30.5,853.0,429.16,295.79
2016,7,26,14,30,806.0,160.0,1.2,30.0,823.0,373.34,251.33
2016,7,26,14,45,799.0,155.0,1.2,30.0,788.0,316.33,204.95
2016,7,26,15,0,792.0,150.0,1.2,30.0,753.0,259.31,159.51
2016,7,26,15,15,777.5,146.5,1.2,29.5,711.5,202.44,118.46
2016,7,26,15,30,763.0,143.0,1.2,29.0,670.0,139.27,81.32
2016,7,26,15,45,751.0,136.0,1.2,29.0,626.0,94.03,71.59
2016,7,26,16,0,739.0,129.0,1.2,29.0,582.0,91.21,69.6
2016,7,26,16,15,557.5,163.5,1.2,28.5,489.0,109.71,85.09
2016,7,26,16,30,376.0,198.0,1.2,28.0,396.0,131.47,103.28
2016,7,26,16,45,359.5,178.5,1.2,27.5,352.5,120.54,94.88
2016,7,26,17,0,343.0,159.0,1.2,27.0,309.0,109.17,86.07
2016,7,26,17,15,313.5,144.0,1.15,26.0,267.5,99.79,78.92
2016,7,26,17,30,284.0,129.0,1.1,25.0,226.0,90.13,71.35
2016,7,26,17,45,260.0,109.0,1.05,24.0,186.0,77.28,60.83
2016,7,26,18,0,236.0,89.0,1.0,23.0,146.0,64.05,49.69
2016,7,26,18,15,195.0,70.0,0.9,21.5,109.5,50.95,38.41
2016,7,26,18,30,154.0,51.0,0.8,20.0,73.0,37.6,26.6
2016,7,26,18,45,77.0,33.5,0.75,19.0,44.5,24.87,14.6
2016,7,26,19,0,0.0,16.0,0.7,18.0,16.0,12.12,0.0
2016,7,26,19,15,0.0,8.0,0.65,17.5,8.0,6.29,0.0
2016,7,26,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,27,5,15,30.5,7.5,0.4,12.5,9.5,15.17,0.0
2016,7,27,5,30,61.0,15.0,0.4,13.0,19.0,42.76,6.03
2016,7,27,5,45,136.0,34.5,0.45,14.0,52.5,106.71,79.11
2016,7,27,6,0,211.0,54.0,0.5,15.0,86.0,181.63,143.94
2016,7,27,6,15,273.5,70.5,0.5,15.5,129.0,243.6,196.81
2016,7,27,6,30,336.0,87.0,0.5,16.0,172.0,311.51,252.85
2016,7,27,6,45,394.0,99.0,0.5,17.0,220.0,376.9,304.29
2016,7,27,7,0,452.0,111.0,0.5,18.0,268.0,446.6,356.72
2016,7,27,7,15,366.5,142.0,0.5,19.0,282.5,438.58,347.07
2016,7,27,7,30,281.0,173.0,0.5,20.0,297.0,405.15,318.83
2016,7,27,7,45,443.0,157.5,0.5,21.0,381.0,542.51,420.34
2016,7,27,8,0,605.0,142.0,0.5,22.0,465.0,681.5,515.57
2016,7,27,8,15,629.0,148.5,0.55,22.5,512.0,726.12,542.54
2016,7,27,8,30,653.0,155.0,0.6,23.0,559.0,769.2,568.82
2016,7,27,8,45,669.5,161.0,0.65,24.0,602.5,803.21,587.55
2016,7,27,9,0,686.0,167.0,0.7,25.0,646.0,834.76,604.52
2016,7,27,9,15,701.0,171.5,0.75,25.5,685.5,860.65,618.9
2016,7,27,9,30,716.0,176.0,0.8,26.0,725.0,883.57,631.41
2016,7,27,9,45,729.0,178.5,0.9,26.5,759.5,899.35,640.33
2016,7,27,10,0,742.0,181.0,1.0,27.0,794.0,911.76,647.25
2016,7,27,10,15,751.0,183.5,1.05,27.0,822.5,916.9,650.19
2016,7,27,10,30,760.0,186.0,1.1,27.0,851.0,909.05,645.19
2016,7,27,10,45,759.5,192.0,1.15,27.5,871.0,901.34,639.27
2016,7,27,11,0,759.0,198.0,1.2,28.0,891.0,890.05,631.17
2016,7,27,11,15,763.0,199.5,1.2,28.0,905.5,875.4,621.63
2016,7,27,11,30,767.0,201.0,1.2,28.0,920.0,857.29,609.9
2016,7,27,11,45,763.0,206.0,1.25,28.0,926.0,832.01,593.65
2016,7,27,12,0,759.0,211.0,1.3,28.0,932.0,812.56,580.73
2016,7,27,12,15,759.0,211.0,1.3,28.0,931.5,780.07,558.88
2016,7,27,12,30,759.0,211.0,1.3,28.0,931.0,744.91,535.04
2016,7,27,12,45,755.5,211.0,1.3,28.5,923.0,704.88,506.47
2016,7,27,13,0,752.0,211.0,1.3,29.0,915.0,662.87,476.09
2016,7,27,13,15,747.5,209.5,1.3,28.5,899.5,617.36,444.5
2016,7,27,13,30,743.0,208.0,1.3,28.0,884.0,570.42,410.9
2016,7,27,13,45,739.0,204.0,1.3,28.0,862.5,520.72,373.48
2016,7,27,14,0,735.0,200.0,1.3,28.0,841.0,470.02,334.21
2016,7,27,14,15,725.5,197.0,1.3,27.5,811.5,417.1,292.87
2016,7,27,14,30,716.0,194.0,1.3,27.0,782.0,364.17,250.44
2016,7,27,14,45,717.0,183.5,1.3,27.0,750.5,309.35,205.37
2016,7,27,15,0,718.0,173.0,1.3,27.0,719.0,253.91,160.56
2016,7,27,15,15,702.5,169.0,1.25,26.5,679.0,199.69,120.9
2016,7,27,15,30,687.0,165.0,1.2,26.0,639.0,147.05,90.42
2016,7,27,15,45,475.5,215.5,1.2,26.0,533.5,133.18,104.42
2016,7,27,16,0,264.0,266.0,1.2,26.0,428.0,163.0,128.92
2016,7,27,16,15,453.0,196.0,1.15,25.5,446.0,125.8,99.2
2016,7,27,16,30,642.0,126.0,1.1,25.0,464.0,90.38,70.53
2016,7,27,16,45,634.0,113.0,1.1,24.5,418.0,83.2,65.0
2016,7,27,17,0,626.0,100.0,1.1,24.0,372.0,75.54,58.92
2016,7,27,17,15,586.5,93.0,1.05,23.0,322.0,71.13,55.64
2016,7,27,17,30,547.0,86.0,1.0,22.0,272.0,66.62,52.16
2016,7,27,17,45,513.5,74.5,0.95,21.5,225.0,58.67,45.47
2016,7,27,18,0,480.0,63.0,0.9,21.0,178.0,50.4,38.33
2016,7,27,18,15,404.0,52.5,0.8,20.0,133.5,42.29,31.18
2016,7,27,18,30,328.0,42.0,0.7,19.0,89.0,34.1,23.7
2016,7,27,18,45,164.0,31.5,0.65,18.5,55.0,23.75,13.57
2016,7,27,19,0,0.0,21.0,0.6,18.0,21.0,15.33,0.0
2016,7,27,19,15,0.0,10.5,0.55,17.5,10.5,8.26,0.0
2016,7,27,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,13.0,0.4,11.0,13.0,10.23,0.0
2016,7,28,5,30,0.0,26.0,0.4,11.0,26.0,25.84,0.0
2016,7,28,5,45,180.0,35.0,0.4,11.5,62.0,136.88,103.05
2016,7,28,6,0,360.0,44.0,0.4,12.0,98.0,243.83,195.0
2016,7,28,6,15,433.5,54.0,0.4,13.0,144.0,313.94,254.58
2016,7,28,6,30,507.0,64.0,0.4,14.0,190.0,390.57,316.92
2016,7,28,6,45,556.5,71.5,0.4,15.0,239.5,455.27,367.08
2016,7,28,7,0,606.0,79.0,0.4,16.0,289.0,522.79,416.89
2016,7,28,7,15,642.5,84.5,0.4,16.5,339.5,581.04,458.34
2016,7,28,7,30,679.0,90.0,0.4,17.0,390.0,639.96,498.45
2016,7,28,7,45,705.5,94.5,0.45,18.0,439.5,690.05,529.88
2016,7,28,8,0,732.0,99.0,0.5,19.0,489.0,735.31,557.21
2016,7,28,8,15,752.5,103.0,0.5,19.5,536.5,777.6,582.21
2016,7,28,8,30,773.0,107.0,0.5,20.0,584.0,817.85,605.37
2016,7,28,8,45,786.0,111.0,0.55,21.0,627.5,849.06,622.0
2016,7,28,9,0,799.0,115.0,0.6,22.0,671.0,877.36,636.68
2016,7,28,9,15,811.0,117.5,0.65,22.5,711.0,899.98,648.9
2016,7,28,9,30,823.0,120.0,0.7,23.0,751.0,919.27,659.1
2016,7,28,9,45,831.0,123.0,0.75,24.0,784.5,918.73,655.68
2016,7,28,10,0,839.0,126.0,0.8,25.0,818.0,927.31,658.35
2016,7,28,10,15,846.0,127.5,0.85,25.0,846.5,929.79,659.76
2016,7,28,10,30,853.0,129.0,0.9,25.0,875.0,928.55,659.03
2016,7,28,10,45,839.5,141.5,0.95,25.5,891.0,914.61,649.25
2016,7,28,11,0,826.0,154.0,1.0,26.0,907.0,912.28,646.97
2016,7,28,11,15,829.5,155.0,1.05,26.0,921.5,896.12,637.21
2016,7,28,11,30,833.0,156.0,1.1,26.0,936.0,876.36,625.35
2016,7,28,11,45,818.5,167.0,1.15,26.5,938.5,846.92,606.1
2016,7,28,12,0,804.0,178.0,1.2,27.0,941.0,814.6,584.36
2016,7,28,12,15,803.5,178.0,1.2,27.0,940.5,781.57,562.21
2016,7,28,12,30,803.0,178.0,1.2,27.0,940.0,745.88,537.9
2016,7,28,12,45,800.5,177.5,1.25,27.0,931.5,705.94,510.75
2016,7,28,13,0,798.0,177.0,1.3,27.0,923.0,663.88,481.43
2016,7,28,13,15,794.0,176.0,1.3,26.5,907.5,618.62,449.56
2016,7,28,13,30,790.0,175.0,1.3,26.0,892.0,571.76,415.51
2016,7,28,13,45,777.0,177.0,1.3,26.0,868.0,521.2,376.92
2016,7,28,14,0,764.0,179.0,1.3,26.0,844.0,470.3,336.99
2016,7,28,14,15,755.0,176.5,1.25,25.5,815.0,417.8,295.19
2016,7,28,14,30,746.0,174.0,1.2,25.0,786.0,361.39,249.54
2016,7,28,14,45,607.5,228.5,1.2,25.0,712.5,310.29,211.25
2016,7,28,15,0,469.0,283.0,1.2,25.0,639.0,272.28,185.41
2016,7,28,15,15,420.5,284.0,1.15,24.5,590.0,229.26,155.7
2016,7,28,15,30,372.0,285.0,1.1,24.0,541.0,198.98,140.06
2016,7,28,15,45,342.0,270.5,1.1,24.0,493.5,166.29,131.97
2016,7,28,16,0,312.0,256.0,1.1,24.0,446.0,159.26,126.78
2016,7,28,16,15,307.0,233.5,1.05,23.5,407.5,148.37,118.55
2016,7,28,16,30,302.0,211.0,1.0,23.0,369.0,136.9,109.75
2016,7,28,16,45,243.5,194.5,1.0,23.0,313.5,127.05,102.02
2016,7,28,17,0,185.0,178.0,1.0,23.0,258.0,120.18,96.69
2016,7,28,17,15,174.0,155.5,0.95,22.0,223.0,106.49,85.86
2016,7,28,17,30,163.0,133.0,0.9,21.0,188.0,92.43,74.47
2016,7,28,17,45,151.5,111.0,0.85,20.5,155.0,78.28,62.56
2016,7,28,18,0,140.0,89.0,0.8,20.0,122.0,63.79,50.07
2016,7,28,18,15,113.5,68.5,0.75,19.0,91.0,49.74,37.74
2016,7,28,18,30,87.0,48.0,0.7,18.0,60.0,35.48,24.94
2016,7,28,18,45,43.5,30.5,0.7,17.5,36.5,22.84,12.71
2016,7,28,19,0,0.0,13.0,0.7,17.0,13.0,10.23,0.0
2016,7,28,19,15,0.0,6.5,0.65,16.5,6.5,5.11,0.0
2016,7,28,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,9.5,0.4,11.5,9.5,7.47,0.0
2016,7,29,5,30,0.0,19.0,0.4,12.0,19.0,16.16,0.0
2016,7,29,5,45,131.0,33.5,0.4,12.5,53.0,104.68,77.25
2016,7,29,6,0,262.0,48.0,0.4,13.0,87.0,199.81,159.36
2016,7,29,6,15,331.0,61.5,0.4,13.5,130.5,264.76,215.1
2016,7,29,6,30,400.0,75.0,0.4,14.0,174.0,336.31,274.39
2016,7,29,6,45,460.5,84.0,0.45,15.0,223.0,403.09,327.33
2016,7,29,7,0,521.0,93.0,0.5,16.0,272.0,482.05,387.02
2016,7,29,7,15,560.0,100.5,0.5,16.5,322.0,541.26,429.77
2016,7,29,7,30,599.0,108.0,0.5,17.0,372.0,601.5,471.79
2016,7,29,7,45,637.0,111.5,0.55,18.0,422.5,657.12,508.73
2016,7,29,8,0,675.0,115.0,0.6,19.0,473.0,712.66,543.67
2016,7,29,8,15,697.5,120.0,0.6,19.5,520.5,756.24,569.82
2016,7,29,8,30,720.0,125.0,0.6,20.0,568.0,798.1,594.41
2016,7,29,8,45,743.0,126.0,0.65,21.0,613.5,828.27,610.58
2016,7,29,9,0,766.0,127.0,0.7,22.0,659.0,861.81,628.89
2016,7,29,9,15,779.5,130.0,0.75,22.5,699.0,885.92,642.1
2016,7,29,9,30,793.0,133.0,0.8,23.0,739.0,906.8,653.36
2016,7,29,9,45,807.5,133.0,0.85,24.0,774.5,922.09,659.88
2016,7,29,10,0,822.0,133.0,0.9,25.0,810.0,933.84,664.28
2016,7,29,10,15,829.5,135.0,0.9,25.5,838.5,937.38,664.07
2016,7,29,10,30,837.0,137.0,0.9,26.0,867.0,922.78,652.83
2016,7,29,10,45,834.5,143.0,0.95,26.5,886.5,913.05,645.86
2016,7,29,11,0,832.0,149.0,1.0,27.0,906.0,914.63,645.97
2016,7,29,11,15,836.0,150.0,1.05,27.0,921.0,884.18,627.23
2016,7,29,11,30,840.0,151.0,1.1,27.0,936.0,865.23,616.04
2016,7,29,11,45,835.0,156.0,1.15,27.0,941.5,852.56,608.68
2016,7,29,12,0,830.0,161.0,1.2,27.0,947.0,822.55,590.08
2016,7,29,12,15,830.0,161.0,1.2,27.0,946.5,789.3,567.77
2016,7,29,12,30,830.0,161.0,1.2,27.0,946.0,753.24,543.23
2016,7,29,12,45,832.5,158.0,1.3,27.0,940.0,713.88,517.02
2016,7,29,13,0,835.0,155.0,1.4,27.0,934.0,671.95,488.16
2016,7,29,13,15,831.5,154.0,1.4,27.0,918.5,625.55,454.48
2016,7,29,13,30,828.0,153.0,1.4,27.0,903.0,577.38,418.59
2016,7,29,13,45,819.5,153.0,1.4,27.0,880.0,525.9,379.27
2016,7,29,14,0,811.0,153.0,1.4,27.0,857.0,473.55,338.11
2016,7,29,14,15,635.5,236.5,1.4,26.5,776.5,411.17,291.75
2016,7,29,14,30,460.0,320.0,1.4,26.0,696.0,364.76,258.54
2016,7,29,14,45,438.5,311.5,1.4,26.0,657.5,318.14,222.16
2016,7,29,15,0,417.0,303.0,1.4,26.0,619.0,273.86,188.2
2016,7,29,15,15,416.5,286.0,1.3,25.5,587.0,230.29,156.17
2016,7,29,15,30,416.0,269.0,1.2,25.0,555.0,187.01,129.11
2016,7,29,15,45,367.0,261.5,1.2,24.5,501.0,162.53,128.8
2016,7,29,16,0,318.0,254.0,1.2,24.0,447.0,158.44,126.2
2016,7,29,16,15,497.0,183.5,1.15,23.5,456.5,119.89,95.18
2016,7,29,16,30,676.0,113.0,1.1,23.0,466.0,82.81,64.8
2016,7,29,16,45,446.0,143.5,1.1,22.5,366.5,97.89,77.97
2016,7,29,17,0,216.0,174.0,1.1,22.0,267.0,118.57,95.84
2016,7,29,17,15,201.0,152.5,1.05,21.0,230.5,105.24,85.18
2016,7,29,17,30,186.0,131.0,1.0,20.0,194.0,91.57,74.06
2016,7,29,17,45,166.5,109.5,0.95,19.5,158.5,77.52,62.18
2016,7,29,18,0,147.0,88.0,0.9,19.0,123.0,63.18,49.74
2016,7,29,18,15,117.0,67.5,0.85,18.0,91.0,49.08,37.3
2016,7,29,18,30,87.0,47.0,0.8,17.0,59.0,34.77,24.4
2016,7,29,18,45,43.5,29.0,0.75,16.5,35.0,21.8,11.72
2016,7,29,19,0,0.0,11.0,0.7,16.0,11.0,8.65,0.0
2016,7,29,19,15,0.0,5.5,0.65,15.5,5.5,4.33,0.0
2016,7,29,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,10.5,0.5,11.5,10.5,8.26,0.0
2016,7,30,5,30,0.0,21.0,0.5,12.0,21.0,19.17,0.0
2016,7,30,5,45,156.0,33.5,0.5,12.5,56.0,126.37,93.45
2016,7,30,6,0,312.0,46.0,0.5,13.0,91.0,221.82,176.83
2016,7,30,6,15,386.5,57.0,0.5,13.5,136.0,293.6,238.34
2016,7,30,6,30,461.0,68.0,0.5,14.0,181.0,369.94,301.39
2016,7,30,6,45,514.0,76.5,0.55,15.0,230.0,436.21,353.6
2016,7,30,7,0,567.0,85.0,0.6,16.0,279.0,505.67,405.9
2016,7,30,7,15,606.0,92.0,0.6,16.5,330.0,566.14,449.55
2016,7,30,7,30,645.0,99.0,0.6,17.0,381.0,627.56,492.21
2016,7,30,7,45,672.5,105.0,0.65,18.0,431.0,679.24,525.38
2016,7,30,8,0,700.0,111.0,0.7,19.0,481.0,730.15,556.94
2016,7,30,8,15,722.5,115.5,0.75,19.5,529.0,773.92,583.94
2016,7,30,8,30,745.0,120.0,0.8,20.0,577.0,815.88,609.34
2016,7,30,8,45,759.5,125.0,0.85,20.5,621.5,843.65,625.05
2016,7,30,9,0,774.0,130.0,0.9,21.0,666.0,873.94,642.49
2016,7,30,9,15,787.5,133.0,0.95,21.5,706.5,898.18,655.86
2016,7,30,9,30,801.0,136.0,1.0,22.0,747.0,919.15,667.19
2016,7,30,9,45,838.0,124.5,1.05,23.0,789.5,943.58,679.45
2016,7,30,10,0,875.0,113.0,1.1,24.0,832.0,951.85,681.44
2016,7,30,10,15,882.0,114.5,1.15,24.0,861.0,954.47,682.83
2016,7,30,10,30,889.0,116.0,1.2,24.0,890.0,953.21,681.97
2016,7,30,10,45,872.5,130.0,1.3,24.0,906.5,937.99,673.2
2016,7,30,11,0,856.0,144.0,1.4,24.0,923.0,918.68,661.95
2016,7,30,11,15,860.0,145.0,1.4,24.0,938.0,902.85,651.58
2016,7,30,11,30,864.0,146.0,1.4,24.0,953.0,883.43,638.93
2016,7,30,11,45,840.0,163.0,1.45,24.0,952.5,864.54,627.32
2016,7,30,12,0,816.0,180.0,1.5,24.0,952.0,829.01,604.19
2016,7,30,12,15,816.0,180.0,1.5,23.5,952.0,795.82,582.67
2016,7,30,12,30,816.0,180.0,1.5,23.0,952.0,759.86,558.77
2016,7,30,12,45,813.0,180.5,1.5,23.0,943.5,719.65,530.33
2016,7,30,13,0,810.0,181.0,1.5,23.0,935.0,677.28,499.77
2016,7,30,13,15,806.0,180.0,1.45,23.0,920.0,631.23,465.52
2016,7,30,13,30,802.0,179.0,1.4,23.0,905.0,583.55,429.25
2016,7,30,13,45,789.5,181.0,1.4,23.0,880.5,532.35,389.75
2016,7,30,14,0,777.0,183.0,1.4,23.0,856.0,480.76,348.82
2016,7,30,14,15,768.0,180.5,1.3,22.5,827.0,427.29,305.61
2016,7,30,14,30,759.0,178.0,1.2,22.0,798.0,369.9,258.54
2016,7,30,14,45,751.5,173.0,1.2,22.0,764.0,313.83,211.69
2016,7,30,15,0,744.0,168.0,1.2,22.0,730.0,257.94,165.81
2016,7,30,15,15,729.5,164.0,1.15,21.5,690.0,202.05,123.94
2016,7,30,15,30,715.0,160.0,1.1,21.0,650.0,147.61,91.57
2016,7,30,15,45,707.0,150.5,1.1,21.0,607.5,101.75,80.47
2016,7,30,16,0,699.0,141.0,1.1,21.0,565.0,97.83,77.53
2016,7,30,16,15,675.0,135.5,1.05,20.5,517.0,95.72,76.18
2016,7,30,16,30,651.0,130.0,1.0,20.0,469.0,93.48,74.71
2016,7,30,16,45,631.5,120.0,0.95,20.0,420.5,88.13,70.44
2016,7,30,17,0,612.0,110.0,0.9,20.0,372.0,82.45,65.86
2016,7,30,17,15,571.0,102.5,0.85,19.0,321.0,77.93,62.46
2016,7,30,17,30,530.0,95.0,0.8,18.0,270.0,73.3,58.86
2016,7,30,17,45,481.5,83.5,0.8,17.5,221.5,62.5,49.6
2016,7,30,18,0,433.0,72.0,0.8,17.0,173.0,54.2,42.3
2016,7,30,18,15,355.5,59.0,0.75,16.0,128.5,44.5,33.59
2016,7,30,18,30,278.0,46.0,0.7,15.0,84.0,34.74,24.55
2016,7,30,18,45,139.0,31.0,0.7,14.5,50.0,23.28,12.75
2016,7,30,19,0,0.0,16.0,0.7,14.0,16.0,12.59,0.0
2016,7,30,19,15,0.0,8.0,0.65,13.5,8.0,0.0,0.0
2016,7,30,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,8.0,0.65,10.5,8.0,6.29,0.0
2016,7,31,5,30,0.0,16.0,0.6,11.0,16.0,12.88,0.0
2016,7,31,5,45,112.0,33.0,0.55,11.5,49.0,97.65,71.06
2016,7,31,6,0,224.0,50.0,0.5,12.0,82.0,185.85,148.59
2016,7,31,6,15,290.5,66.5,0.5,12.5,125.5,251.06,204.94
2016,7,31,6,30,357.0,83.0,0.5,13.0,169.0,322.62,264.72
2016,7,31,6,45,414.5,94.5,0.5,14.0,217.5,388.54,317.17
2016,7,31,7,0,472.0,106.0,0.5,15.0,266.0,458.71,370.49
2016,7,31,7,15,450.0,124.5,0.55,15.5,297.5,483.33,387.49
2016,7,31,7,30,428.0,143.0,0.6,16.0,329.0,504.41,401.52
2016,7,31,7,45,521.5,141.5,0.65,17.0,396.5,591.67,464.62
2016,7,31,8,0,615.0,140.0,0.7,18.0,464.0,693.15,534.19
2016,7,31,8,15,639.0,146.5,0.75,18.5,511.5,738.33,562.35
2016,7,31,8,30,663.0,153.0,0.8,19.0,559.0,781.93,589.35
2016,7,31,8,45,675.0,161.0,0.85,20.0,601.5,814.4,607.35
2016,7,31,9,0,687.0,169.0,0.9,21.0,644.0,844.19,623.47
2016,7,31,9,15,702.5,173.5,0.95,21.5,684.0,870.71,638.53
2016,7,31,9,30,718.0,178.0,1.0,22.0,724.0,894.23,651.62
2016,7,31,9,45,697.5,198.5,1.05,22.5,749.5,896.77,651.27
2016,7,31,10,0,677.0,219.0,1.1,23.0,775.0,895.05,648.25
2016,7,31,10,15,686.5,223.0,1.15,23.0,803.5,902.06,652.54
2016,7,31,10,30,696.0,227.0,1.2,23.0,832.0,905.53,654.51
2016,7,31,10,45,688.5,238.5,1.3,23.0,849.5,896.61,648.95
2016,7,31,11,0,681.0,250.0,1.4,23.0,867.0,884.21,641.23
2016,7,31,11,15,685.5,252.0,1.4,23.0,882.0,870.79,631.92
2016,7,31,11,30,690.0,254.0,1.4,23.0,897.0,853.97,620.38
2016,7,31,11,45,674.5,266.5,1.45,23.0,899.5,825.89,601.58
2016,7,31,12,0,659.0,279.0,1.5,23.0,902.0,795.3,580.99
2016,7,31,12,15,659.0,280.0,1.5,23.0,902.5,765.54,560.56
2016,7,31,12,30,659.0,281.0,1.5,23.0,903.0,733.33,538.15
2016,7,31,12,45,752.0,219.5,1.5,23.0,923.5,714.85,526.28
2016,7,31,13,0,845.0,158.0,1.5,23.0,944.0,683.39,504.59
2016,7,31,13,15,841.0,157.0,1.45,22.5,928.5,635.99,470.15
2016,7,31,13,30,837.0,156.0,1.4,22.0,913.0,586.85,433.52
2016,7,31,13,45,804.0,170.5,1.4,22.0,882.5,533.07,391.88
2016,7,31,14,0,771.0,185.0,1.4,22.0,852.0,480.47,350.13
2016,7,31,14,15,762.0,182.5,1.35,21.5,822.5,424.75,305.36
2016,7,31,14,30,753.0,180.0,1.3,21.0,793.0,370.09,260.22
2016,7,31,14,45,728.0,183.5,1.3,21.0,754.5,315.15,214.56
2016,7,31,15,0,703.0,187.0,1.3,21.0,716.0,262.27,171.58
2016,7,31,15,15,687.0,182.0,1.25,20.5,675.5,207.75,130.68
2016,7,31,15,30,671.0,177.0,1.2,20.0,635.0,154.94,98.99
2016,7,31,15,45,655.0,169.5,1.2,20.0,591.5,111.95,89.33
2016,7,31,16,0,639.0,162.0,1.2,20.0,548.0,109.54,87.69
2016,7,31,16,15,613.5,155.0,1.15,19.5,500.0,107.0,86.02
2016,7,31,16,30,588.0,148.0,1.1,19.0,452.0,104.29,84.21
2016,7,31,16,45,569.5,135.5,1.1,18.5,404.5,97.71,79.08
2016,7,31,17,0,551.0,123.0,1.1,18.0,357.0,88.2,71.36
2016,7,31,17,15,509.0,113.5,1.05,17.0,307.0,81.99,66.51
2016,7,31,17,30,467.0,104.0,1.0,16.0,257.0,75.63,61.39
2016,7,31,17,45,425.0,89.5,0.95,15.5,210.5,65.82,52.93
2016,7,31,18,0,383.0,75.0,0.9,15.0,164.0,55.74,44.0
2016,7,31,18,15,308.5,60.5,0.8,14.5,120.0,45.17,34.37
2016,7,31,18,30,234.0,46.0,0.7,14.0,76.0,34.48,24.39
2016,7,31,18,45,117.0,30.0,0.65,13.5,45.0,22.46,11.82
2016,7,31,19,0,0.0,14.0,0.6,13.0,14.0,11.02,0.0
2016,7,31,19,15,0.0,7.0,0.55,12.5,7.0,0.0,0.0
2016,7,31,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,1,5,15,85.0,7.5,0.45,11.5,11.0,5.9,0.0
2016,8,1,5,30,170.0,15.0,0.4,12.0,22.0,73.85,0.0
2016,8,1,5,45,297.0,25.5,0.4,12.5,58.5,180.0,131.38
2016,8,1,6,0,424.0,36.0,0.4,13.0,95.0,269.06,213.13
2016,8,1,6,15,500.0,43.5,0.4,13.5,142.0,341.05,275.21
2016,8,1,6,30,576.0,51.0,0.4,14.0,189.0,419.84,339.89
2016,8,1,6,45,347.5,92.0,0.45,14.5,181.5,344.5,280.52
2016,8,1,7,0,119.0,133.0,0.5,15.0,174.0,222.38,180.86
2016,8,1,7,15,192.0,151.5,0.5,15.5,229.5,297.28,242.23
2016,8,1,7,30,265.0,170.0,0.5,16.0,285.0,394.27,316.89
2016,8,1,7,45,530.5,123.5,0.5,17.0,390.0,589.85,463.63
2016,8,1,8,0,796.0,77.0,0.5,18.0,495.0,768.9,584.05
2016,8,1,8,15,815.0,79.5,0.55,18.5,543.5,801.02,600.81
2016,8,1,8,30,834.0,82.0,0.6,19.0,592.0,839.57,623.77
2016,8,1,8,45,848.0,84.5,0.65,19.5,636.5,871.13,641.78
2016,8,1,9,0,862.0,87.0,0.7,20.0,681.0,899.72,657.84
2016,8,1,9,15,873.0,89.0,0.75,20.5,721.5,921.75,669.67
2016,8,1,9,30,884.0,91.0,0.8,21.0,762.0,940.31,679.39
2016,8,1,9,45,889.0,94.5,0.85,21.5,796.5,951.15,684.35
2016,8,1,10,0,894.0,98.0,0.9,22.0,831.0,958.1,687.06
2016,8,1,10,15,900.5,99.5,0.95,22.5,860.0,960.48,687.07
2016,8,1,10,30,907.0,101.0,1.0,23.0,889.0,958.92,684.8
2016,8,1,10,45,912.0,101.5,1.05,23.5,911.0,951.01,678.71
2016,8,1,11,0,917.0,102.0,1.1,24.0,933.0,939.19,670.35
2016,8,1,11,15,920.5,102.5,1.15,24.0,948.0,922.15,660.09
2016,8,1,11,30,924.0,103.0,1.2,24.0,963.0,901.33,647.49
2016,8,1,11,45,926.0,103.5,1.25,24.5,971.0,875.56,630.51
2016,8,1,12,0,928.0,104.0,1.3,25.0,979.0,846.3,611.27
2016,8,1,12,15,928.0,104.0,1.3,25.0,978.5,811.72,589.09
2016,8,1,12,30,928.0,104.0,1.3,25.0,978.0,774.1,564.34
2016,8,1,12,45,925.0,104.5,1.35,25.0,969.5,731.93,535.31
2016,8,1,13,0,922.0,105.0,1.4,25.0,961.0,687.27,503.76
2016,8,1,13,15,919.0,104.5,1.4,24.5,946.0,639.55,469.65
2016,8,1,13,30,916.0,104.0,1.4,24.0,931.0,589.74,432.85
2016,8,1,13,45,914.0,101.5,1.4,24.0,909.0,537.06,391.85
2016,8,1,14,0,912.0,99.0,1.4,24.0,887.0,482.64,348.16
2016,8,1,14,15,905.5,98.0,1.4,23.5,857.5,425.99,302.05
2016,8,1,14,30,899.0,97.0,1.4,23.0,828.0,368.48,253.91
2016,8,1,14,45,894.0,93.5,1.4,23.0,793.0,309.06,203.18
2016,8,1,15,0,889.0,90.0,1.4,23.0,758.0,249.13,153.05
2016,8,1,15,15,878.0,88.5,1.4,22.5,717.5,189.36,107.72
2016,8,1,15,30,867.0,87.0,1.4,22.0,677.0,130.23,73.03
2016,8,1,15,45,851.5,85.0,1.4,22.0,631.0,82.08,63.84
2016,8,1,16,0,836.0,83.0,1.4,22.0,585.0,80.26,62.58
2016,8,1,16,15,817.0,80.0,1.35,21.0,536.5,69.72,54.12
2016,8,1,16,30,798.0,77.0,1.3,20.0,488.0,67.56,52.72
2016,8,1,16,45,770.5,74.0,1.3,19.5,436.5,65.17,50.98
2016,8,1,17,0,743.0,71.0,1.3,19.0,385.0,62.74,49.19
2016,8,1,17,15,707.0,66.5,1.25,18.0,333.0,59.02,46.32
2016,8,1,17,30,671.0,62.0,1.2,17.0,281.0,55.27,43.34
2016,8,1,17,45,620.5,56.0,1.2,16.5,230.5,46.24,35.49
2016,8,1,18,0,570.0,50.0,1.2,16.0,180.0,41.4,31.16
2016,8,1,18,15,489.0,42.0,1.15,15.0,133.5,34.75,25.11
2016,8,1,18,30,408.0,34.0,1.1,14.0,87.0,28.16,18.84
2016,8,1,18,45,277.5,23.0,1.05,13.5,51.5,18.93,8.7
2016,8,1,19,0,147.0,12.0,1.0,13.0,16.0,9.44,0.0
2016,8,1,19,15,73.5,6.0,0.95,12.5,8.0,0.0,0.0
2016,8,1,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
