Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,1,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,2,5,15,82.0,7.5,0.7,9.5,10.5,5.9,0.0
2016,8,2,5,30,164.0,15.0,0.7,10.0,21.0,71.91,0.0
2016,8,2,5,45,295.5,26.0,0.7,10.5,58.5,180.68,131.75
2016,8,2,6,0,427.0,37.0,0.7,11.0,96.0,272.52,218.0
2016,8,2,6,15,506.0,45.0,0.65,11.5,143.5,347.11,283.02
2016,8,2,6,30,585.0,53.0,0.6,12.0,191.0,428.77,350.59
2016,8,2,6,45,641.5,57.5,0.6,13.0,243.5,498.15,404.97
2016,8,2,7,0,698.0,62.0,0.6,14.0,296.0,568.09,457.01
2016,8,2,7,15,734.0,66.0,0.6,14.5,349.5,628.48,499.5
2016,8,2,7,30,770.0,70.0,0.6,15.0,403.0,689.21,539.82
2016,8,2,7,45,799.0,73.0,0.6,15.5,456.0,743.06,573.9
2016,8,2,8,0,828.0,76.0,0.6,16.0,509.0,795.87,606.32
2016,8,2,8,15,847.5,78.5,0.6,16.5,559.0,829.39,624.97
2016,8,2,8,30,867.0,81.0,0.6,17.0,609.0,869.26,647.76
2016,8,2,8,45,882.5,83.0,0.65,18.0,656.0,902.34,665.4
2016,8,2,9,0,898.0,85.0,0.7,19.0,703.0,932.4,680.95
2016,8,2,9,15,910.0,87.0,0.75,19.5,745.0,955.89,693.54
2016,8,2,9,30,922.0,89.0,0.8,20.0,787.0,975.77,703.96
2016,8,2,9,45,924.0,94.0,0.85,20.5,822.0,985.6,708.18
2016,8,2,10,0,926.0,99.0,0.9,21.0,857.0,991.3,710.07
2016,8,2,10,15,933.0,100.5,0.95,21.5,887.0,994.01,710.27
2016,8,2,10,30,940.0,102.0,1.0,22.0,917.0,992.62,708.1
2016,8,2,10,45,937.0,108.0,1.05,22.5,937.5,982.21,700.46
2016,8,2,11,0,934.0,114.0,1.1,23.0,958.0,967.7,690.48
2016,8,2,11,15,937.0,114.5,1.1,23.0,973.5,949.57,678.82
2016,8,2,11,30,940.0,115.0,1.1,23.0,989.0,927.6,664.85
2016,8,2,11,45,936.0,119.0,1.15,23.0,995.0,899.05,647.53
2016,8,2,12,0,932.0,123.0,1.2,23.0,1001.0,867.14,627.99
2016,8,2,12,15,932.0,123.0,1.2,23.0,1000.5,831.97,605.5
2016,8,2,12,30,932.0,123.0,1.2,23.0,1000.0,793.75,580.02
2016,8,2,12,45,929.0,123.5,1.25,23.5,991.5,750.95,549.63
2016,8,2,13,0,926.0,124.0,1.3,24.0,983.0,705.67,516.82
2016,8,2,13,15,922.5,123.5,1.3,23.5,966.5,657.05,482.29
2016,8,2,13,30,919.0,123.0,1.3,23.0,950.0,606.38,445.08
2016,8,2,13,45,909.5,124.0,1.3,23.0,925.0,551.94,403.02
2016,8,2,14,0,900.0,125.0,1.3,23.0,900.0,496.44,358.81
2016,8,2,14,15,892.0,123.0,1.3,23.0,869.0,438.71,311.59
2016,8,2,14,30,884.0,121.0,1.3,23.0,838.0,380.34,262.68
2016,8,2,14,45,880.5,115.5,1.3,23.0,803.0,320.52,212.0
2016,8,2,15,0,877.0,110.0,1.3,23.0,768.0,260.06,161.72
2016,8,2,15,15,864.0,108.0,1.3,22.5,725.5,199.96,116.42
2016,8,2,15,30,851.0,106.0,1.3,22.0,683.0,132.91,75.49
2016,8,2,15,45,838.5,101.0,1.3,21.5,637.0,82.72,64.5
2016,8,2,16,0,826.0,96.0,1.3,21.0,591.0,79.97,62.6
2016,8,2,16,15,804.5,92.5,1.25,20.5,540.5,77.83,61.13
2016,8,2,16,30,783.0,89.0,1.2,20.0,490.0,75.59,59.58
2016,8,2,16,45,755.5,84.5,1.2,20.0,438.0,72.43,57.11
2016,8,2,17,0,728.0,80.0,1.2,20.0,386.0,69.19,54.54
2016,8,2,17,15,688.5,75.0,1.15,19.0,333.0,60.27,47.21
2016,8,2,17,30,649.0,70.0,1.1,18.0,280.0,56.57,44.3
2016,8,2,17,45,594.5,62.5,1.1,17.5,228.5,50.81,39.35
2016,8,2,18,0,540.0,55.0,1.1,17.0,177.0,44.99,34.18
2016,8,2,18,15,454.0,46.0,1.05,16.0,130.0,37.71,27.56
2016,8,2,18,30,368.0,37.0,1.0,15.0,83.0,30.46,20.67
2016,8,2,18,45,230.0,24.0,0.95,14.5,48.5,19.65,8.71
2016,8,2,19,0,92.0,11.0,0.9,14.0,14.0,8.65,0.0
2016,8,2,19,15,46.0,5.5,0.9,13.5,7.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,3,5,15,42.0,7.5,0.85,9.5,9.0,0.0,0.0
2016,8,3,5,30,84.0,15.0,0.8,10.0,18.0,42.72,0.0
2016,8,3,5,45,208.0,30.0,0.8,11.0,53.5,146.37,104.93
2016,8,3,6,0,332.0,45.0,0.8,12.0,89.0,234.85,187.52
2016,8,3,6,15,415.0,55.5,0.75,12.5,136.5,310.45,253.17
2016,8,3,6,30,498.0,66.0,0.7,13.0,184.0,393.38,322.01
2016,8,3,6,45,559.5,73.5,0.65,13.5,236.0,466.26,379.78
2016,8,3,7,0,621.0,81.0,0.6,14.0,288.0,542.91,437.5
2016,8,3,7,15,661.0,87.0,0.6,14.5,341.0,605.58,482.54
2016,8,3,7,30,701.0,93.0,0.6,15.0,394.0,669.11,525.85
2016,8,3,7,45,730.0,98.0,0.65,16.0,446.5,723.08,560.0
2016,8,3,8,0,759.0,103.0,0.7,17.0,499.0,776.18,592.64
2016,8,3,8,15,781.5,106.5,0.7,17.5,548.5,816.07,615.82
2016,8,3,8,30,804.0,110.0,0.7,18.0,598.0,858.63,640.49
2016,8,3,8,45,816.5,115.0,0.75,18.5,643.5,891.36,659.17
2016,8,3,9,0,829.0,120.0,0.8,19.0,689.0,920.99,675.83
2016,8,3,9,15,842.5,123.0,0.8,19.5,731.0,946.08,688.57
2016,8,3,9,30,856.0,126.0,0.8,20.0,773.0,967.69,699.09
2016,8,3,9,45,869.0,126.5,0.85,20.5,810.0,968.84,697.85
2016,8,3,10,0,882.0,127.0,0.9,21.0,847.0,979.69,703.12
2016,8,3,10,15,889.5,128.5,0.95,21.5,876.5,982.45,703.3
2016,8,3,10,30,897.0,130.0,1.0,22.0,906.0,981.25,701.23
2016,8,3,10,45,869.0,151.5,1.05,22.5,919.5,976.84,697.33
2016,8,3,11,0,841.0,173.0,1.1,23.0,933.0,954.01,682.03
2016,8,3,11,15,845.0,174.5,1.1,23.0,948.0,937.96,671.75
2016,8,3,11,30,849.0,176.0,1.1,23.0,963.0,918.14,659.06
2016,8,3,11,45,827.0,191.5,1.15,23.0,963.5,884.73,638.53
2016,8,3,12,0,805.0,207.0,1.2,23.0,964.0,848.53,614.99
2016,8,3,12,15,805.0,207.0,1.2,23.0,963.5,815.02,592.49
2016,8,3,12,30,805.0,207.0,1.2,23.0,963.0,778.77,567.72
2016,8,3,12,45,814.5,198.5,1.25,23.0,958.0,740.1,541.55
2016,8,3,13,0,824.0,190.0,1.3,23.0,953.0,698.39,512.52
2016,8,3,13,15,819.5,189.0,1.3,22.5,936.5,650.89,478.92
2016,8,3,13,30,815.0,188.0,1.3,22.0,920.0,601.76,443.07
2016,8,3,13,45,798.5,191.5,1.35,22.0,894.0,548.43,402.49
2016,8,3,14,0,782.0,195.0,1.4,22.0,868.0,494.07,359.9
2016,8,3,14,15,772.5,192.0,1.4,21.5,837.5,437.92,315.1
2016,8,3,14,30,763.0,189.0,1.4,21.0,807.0,381.67,268.98
2016,8,3,14,45,769.5,176.0,1.4,21.0,775.0,323.27,219.63
2016,8,3,15,0,776.0,163.0,1.4,21.0,743.0,263.58,169.88
2016,8,3,15,15,760.5,159.0,1.4,20.5,701.0,205.26,125.8
2016,8,3,15,30,745.0,155.0,1.4,20.0,659.0,148.48,91.59
2016,8,3,15,45,760.0,136.5,1.4,19.5,620.0,95.28,75.61
2016,8,3,16,0,775.0,118.0,1.4,19.0,581.0,93.32,74.45
2016,8,3,16,15,751.0,113.5,1.35,18.5,530.5,83.9,66.83
2016,8,3,16,30,727.0,109.0,1.3,18.0,480.0,81.66,65.29
2016,8,3,16,45,728.5,95.0,1.3,17.5,433.0,73.45,58.58
2016,8,3,17,0,730.0,81.0,1.3,17.0,386.0,70.0,55.94
2016,8,3,17,15,690.5,75.5,1.25,16.5,332.5,60.68,48.07
2016,8,3,17,30,651.0,70.0,1.2,16.0,279.0,56.62,44.72
2016,8,3,17,45,616.0,60.5,1.15,15.5,229.5,49.58,38.59
2016,8,3,18,0,581.0,51.0,1.1,15.0,180.0,42.3,32.07
2016,8,3,18,15,495.0,42.5,1.05,14.0,132.0,35.23,25.59
2016,8,3,18,30,409.0,34.0,1.0,13.0,84.0,28.22,18.87
2016,8,3,18,45,270.5,22.5,0.95,12.5,49.0,18.55,7.42
2016,8,3,19,0,132.0,11.0,0.9,12.0,14.0,8.65,0.0
2016,8,3,19,15,66.0,5.5,0.9,11.5,7.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,4,5,15,71.0,7.0,1.1,9.5,9.5,0.0,0.0
2016,8,4,5,30,142.0,14.0,1.1,10.0,19.0,63.5,0.0
2016,8,4,5,45,279.5,25.5,1.15,10.5,56.0,173.2,122.98
2016,8,4,6,0,417.0,37.0,1.2,11.0,93.0,269.55,216.12
2016,8,4,6,15,498.5,45.0,1.15,11.5,140.5,345.32,283.11
2016,8,4,6,30,580.0,53.0,1.1,12.0,188.0,428.4,352.96
2016,8,4,6,45,317.0,89.5,1.1,12.5,166.5,325.21,269.69
2016,8,4,7,0,54.0,126.0,1.1,13.0,145.0,158.12,129.28
2016,8,4,7,15,197.0,141.0,1.05,13.5,223.0,306.62,253.71
2016,8,4,7,30,340.0,156.0,1.0,14.0,301.0,438.18,357.54
2016,8,4,7,45,260.5,190.5,0.95,14.5,310.0,423.86,341.58
2016,8,4,8,0,181.0,225.0,0.9,15.0,319.0,383.59,307.02
2016,8,4,8,15,265.5,235.0,0.9,15.5,388.0,488.53,386.74
2016,8,4,8,30,350.0,245.0,0.9,16.0,457.0,578.19,451.28
2016,8,4,8,45,406.0,247.0,0.9,16.5,511.0,656.64,504.87
2016,8,4,9,0,462.0,249.0,0.9,17.0,565.0,716.04,544.13
2016,8,4,9,15,685.0,170.5,0.9,17.5,671.0,858.1,641.16
2016,8,4,9,30,908.0,92.0,0.9,18.0,777.0,969.68,709.05
2016,8,4,9,45,906.0,99.0,0.95,18.5,809.5,977.66,710.77
2016,8,4,10,0,904.0,106.0,1.0,19.0,842.0,981.43,711.47
2016,8,4,10,15,910.5,107.5,1.05,19.0,871.5,983.56,712.66
2016,8,4,10,30,917.0,109.0,1.1,19.0,901.0,981.68,711.46
2016,8,4,10,45,908.5,118.0,1.15,19.5,919.5,969.0,702.22
2016,8,4,11,0,900.0,127.0,1.2,20.0,938.0,952.26,690.64
2016,8,4,11,15,903.0,127.5,1.2,20.0,952.5,934.44,678.96
2016,8,4,11,30,906.0,128.0,1.2,20.0,967.0,912.9,664.97
2016,8,4,11,45,898.0,134.0,1.3,20.0,971.0,883.12,647.13
2016,8,4,12,0,890.0,140.0,1.4,20.0,975.0,850.23,627.05
2016,8,4,12,15,889.5,140.0,1.45,19.5,974.5,815.65,606.14
2016,8,4,12,30,889.0,140.0,1.5,19.0,974.0,778.21,581.65
2016,8,4,12,45,878.0,145.5,1.55,19.0,962.5,734.83,550.9
2016,8,4,13,0,867.0,151.0,1.6,19.0,951.0,689.59,518.07
2016,8,4,13,15,863.0,150.0,1.6,18.5,935.0,642.49,483.65
2016,8,4,13,30,859.0,149.0,1.6,18.0,919.0,593.58,446.73
2016,8,4,13,45,853.0,147.5,1.6,18.0,895.5,544.62,407.62
2016,8,4,14,0,847.0,146.0,1.6,18.0,872.0,489.97,363.13
2016,8,4,14,15,838.5,144.0,1.55,17.5,842.0,433.06,316.09
2016,8,4,14,30,830.0,142.0,1.5,17.0,812.0,375.75,267.48
2016,8,4,14,45,835.0,131.5,1.5,17.0,780.0,316.05,215.64
2016,8,4,15,0,840.0,121.0,1.5,17.0,748.0,254.97,163.44
2016,8,4,15,15,827.0,118.5,1.5,16.5,706.5,195.44,117.29
2016,8,4,15,30,814.0,116.0,1.5,16.0,665.0,136.99,81.7
2016,8,4,15,45,817.5,104.5,1.5,16.0,623.5,84.48,67.49
2016,8,4,16,0,821.0,93.0,1.5,16.0,582.0,77.96,62.19
2016,8,4,16,15,800.5,89.5,1.5,15.5,532.0,75.78,60.65
2016,8,4,16,30,780.0,86.0,1.5,15.0,482.0,73.49,59.02
2016,8,4,16,45,768.0,78.0,1.5,14.5,433.0,68.04,54.59
2016,8,4,17,0,756.0,70.0,1.5,14.0,384.0,62.27,49.82
2016,8,4,17,15,719.0,65.5,1.5,13.5,331.0,58.49,46.74
2016,8,4,17,30,682.0,61.0,1.5,13.0,278.0,54.67,43.54
2016,8,4,17,45,638.0,54.0,1.5,12.5,227.5,48.72,38.29
2016,8,4,18,0,594.0,47.0,1.5,12.0,177.0,42.66,32.79
2016,8,4,18,15,508.5,39.5,1.45,11.5,129.5,32.96,23.81
2016,8,4,18,30,423.0,32.0,1.4,11.0,82.0,26.67,17.61
2016,8,4,18,45,276.5,21.0,1.4,10.5,47.0,17.33,5.94
2016,8,4,19,0,130.0,10.0,1.4,10.0,12.0,7.87,0.0
2016,8,4,19,15,65.0,5.0,1.35,10.0,6.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,5,15,71.0,6.5,1.05,10.0,9.0,0.0,0.0
2016,8,5,5,30,142.0,13.0,1.1,10.0,18.0,62.95,0.0
2016,8,5,5,45,281.5,25.0,1.2,10.5,54.5,173.33,120.81
2016,8,5,6,0,421.0,37.0,1.3,11.0,91.0,272.41,218.27
2016,8,5,6,15,504.5,45.0,1.25,11.5,139.5,349.68,286.75
2016,8,5,6,30,588.0,53.0,1.2,12.0,188.0,434.42,358.12
2016,8,5,6,45,294.0,78.0,1.2,12.5,145.5,297.78,247.82
2016,8,5,7,0,0.0,103.0,1.2,13.0,103.0,85.82,67.56
2016,8,5,7,15,2.5,121.0,1.15,13.5,122.0,102.75,81.95
2016,8,5,7,30,5.0,139.0,1.1,14.0,141.0,119.82,95.77
2016,8,5,7,45,10.0,159.5,1.05,14.5,164.5,141.46,113.19
2016,8,5,8,0,15.0,180.0,1.0,15.0,188.0,163.34,130.46
2016,8,5,8,15,190.0,210.5,0.95,15.5,324.5,377.6,303.88
2016,8,5,8,30,365.0,241.0,0.9,16.0,461.0,588.33,460.31
2016,8,5,8,45,279.0,279.5,0.9,16.5,455.5,556.89,430.77
2016,8,5,9,0,193.0,318.0,0.9,17.0,450.0,498.58,384.64
2016,8,5,9,15,227.5,334.0,0.9,17.5,499.0,546.41,418.76
2016,8,5,9,30,262.0,350.0,0.9,18.0,548.0,615.62,465.79
2016,8,5,9,45,591.0,227.0,0.9,18.5,699.5,831.62,618.62
2016,8,5,10,0,920.0,104.0,0.9,19.0,851.0,996.52,721.27
2016,8,5,10,15,648.0,241.5,0.9,19.0,777.0,891.36,649.59
2016,8,5,10,30,376.0,379.0,0.9,19.0,703.0,732.18,538.52
2016,8,5,10,45,372.0,391.0,0.95,19.5,719.0,730.02,537.58
2016,8,5,11,0,368.0,403.0,1.0,20.0,735.0,725.7,533.35
2016,8,5,11,15,658.0,256.5,1.0,20.5,860.5,858.22,626.24
2016,8,5,11,30,948.0,110.0,1.0,21.0,986.0,935.19,674.5
2016,8,5,11,45,948.5,110.5,1.05,21.5,993.0,907.12,654.91
2016,8,5,12,0,949.0,111.0,1.1,22.0,1000.0,875.54,634.43
2016,8,5,12,15,949.0,111.0,1.1,22.0,999.5,839.8,611.64
2016,8,5,12,30,949.0,111.0,1.1,22.0,999.0,800.93,586.32
2016,8,5,12,45,948.0,110.5,1.15,22.0,991.0,758.0,557.01
2016,8,5,13,0,947.0,110.0,1.2,22.0,983.0,712.37,524.97
2016,8,5,13,15,944.0,109.0,1.2,22.0,966.5,662.61,488.59
2016,8,5,13,30,941.0,108.0,1.2,22.0,950.0,610.71,449.56
2016,8,5,13,45,936.0,107.0,1.25,22.0,926.5,555.85,407.41
2016,8,5,14,0,931.0,106.0,1.3,22.0,903.0,499.48,362.54
2016,8,5,14,15,924.0,104.5,1.3,21.5,872.5,440.68,314.73
2016,8,5,14,30,917.0,103.0,1.3,21.0,842.0,381.05,264.8
2016,8,5,14,45,909.5,100.5,1.3,21.0,805.5,320.04,212.61
2016,8,5,15,0,902.0,98.0,1.3,21.0,769.0,258.77,161.17
2016,8,5,15,15,890.0,96.0,1.3,20.5,726.5,197.17,114.1
2016,8,5,15,30,878.0,94.0,1.3,20.0,684.0,136.33,77.89
2016,8,5,15,45,864.5,90.5,1.35,20.0,637.5,85.73,67.47
2016,8,5,16,0,851.0,87.0,1.4,20.0,591.0,83.05,65.51
2016,8,5,16,15,830.0,84.0,1.4,19.5,540.0,72.78,57.12
2016,8,5,16,30,809.0,81.0,1.4,19.0,489.0,70.65,55.64
2016,8,5,16,45,780.5,77.0,1.4,18.5,436.0,67.58,53.32
2016,8,5,17,0,752.0,73.0,1.4,18.0,383.0,64.45,50.92
2016,8,5,17,15,712.5,68.0,1.4,17.0,329.5,60.33,47.69
2016,8,5,17,30,673.0,63.0,1.4,16.0,276.0,56.16,44.32
2016,8,5,17,45,609.0,57.5,1.4,15.5,223.0,47.29,36.55
2016,8,5,18,0,545.0,52.0,1.4,15.0,170.0,42.79,32.47
2016,8,5,18,15,453.5,43.0,1.35,14.0,123.0,35.39,25.66
2016,8,5,18,30,362.0,34.0,1.3,13.0,76.0,28.06,18.56
2016,8,5,18,45,181.0,17.0,1.3,12.5,38.0,13.74,2.75
2016,8,5,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,5,19,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,5,15,42.5,6.0,0.95,9.5,7.5,0.0,0.0
2016,8,6,5,30,85.0,12.0,1.0,10.0,15.0,41.15,0.0
2016,8,6,5,45,222.5,25.5,1.05,10.5,50.0,148.09,100.52
2016,8,6,6,0,360.0,39.0,1.1,11.0,85.0,245.59,196.5
2016,8,6,6,15,446.5,48.5,1.1,11.0,132.0,323.37,265.74
2016,8,6,6,30,533.0,58.0,1.1,11.0,179.0,409.05,338.81
2016,8,6,6,45,432.5,84.5,1.1,11.5,199.5,395.05,328.12
2016,8,6,7,0,332.0,111.0,1.1,12.0,220.0,375.93,311.8
2016,8,6,7,15,532.0,95.0,1.05,12.5,304.5,525.33,430.58
2016,8,6,7,30,732.0,79.0,1.0,13.0,389.0,677.37,541.78
2016,8,6,7,45,479.5,149.0,1.0,14.0,362.5,574.55,458.49
2016,8,6,8,0,227.0,219.0,1.0,15.0,336.0,416.94,333.16
2016,8,6,8,15,317.0,224.0,1.0,15.5,405.0,522.93,414.13
2016,8,6,8,30,407.0,229.0,1.0,16.0,474.0,634.29,493.38
2016,8,6,8,45,641.0,161.0,1.0,16.5,581.0,793.55,605.8
2016,8,6,9,0,875.0,93.0,1.0,17.0,688.0,927.82,690.71
2016,8,6,9,15,663.0,189.5,1.05,17.0,656.5,860.41,643.53
2016,8,6,9,30,451.0,286.0,1.1,17.0,625.0,751.29,565.09
2016,8,6,9,45,675.5,197.5,1.15,17.5,732.0,885.21,659.97
2016,8,6,10,0,900.0,109.0,1.2,18.0,839.0,984.5,721.19
2016,8,6,10,15,907.0,110.0,1.2,18.0,868.0,986.51,720.04
2016,8,6,10,30,914.0,111.0,1.2,18.0,897.0,984.53,717.84
2016,8,6,10,45,918.5,112.5,1.25,18.5,919.5,976.67,711.58
2016,8,6,11,0,923.0,114.0,1.3,19.0,942.0,964.81,702.95
2016,8,6,11,15,926.0,114.5,1.3,19.0,957.5,946.72,690.97
2016,8,6,11,30,929.0,115.0,1.3,19.0,973.0,924.82,676.69
2016,8,6,11,45,930.5,115.5,1.35,19.5,980.0,897.94,658.7
2016,8,6,12,0,932.0,116.0,1.4,20.0,987.0,867.56,638.41
2016,8,6,12,15,932.5,116.0,1.4,19.5,987.0,832.63,616.8
2016,8,6,12,30,933.0,116.0,1.4,19.0,987.0,794.58,592.43
2016,8,6,12,45,925.0,119.5,1.45,19.0,977.0,750.41,561.38
2016,8,6,13,0,917.0,123.0,1.5,19.0,967.0,704.05,527.97
2016,8,6,13,15,914.0,122.5,1.5,19.0,951.0,655.78,491.89
2016,8,6,13,30,911.0,122.0,1.5,19.0,935.0,605.44,453.21
2016,8,6,13,45,910.0,118.5,1.5,19.0,913.0,552.07,411.07
2016,8,6,14,0,909.0,115.0,1.5,19.0,891.0,496.87,366.1
2016,8,6,14,15,902.5,113.5,1.5,18.5,861.5,439.27,318.52
2016,8,6,14,30,896.0,112.0,1.5,18.0,832.0,380.83,268.84
2016,8,6,14,45,891.5,108.0,1.5,18.0,797.0,320.66,216.59
2016,8,6,15,0,887.0,104.0,1.5,18.0,762.0,259.93,164.83
2016,8,6,15,15,875.5,101.5,1.5,17.5,720.0,198.81,117.48
2016,8,6,15,30,864.0,99.0,1.5,17.0,678.0,138.41,80.95
2016,8,6,15,45,855.0,94.0,1.55,17.0,633.0,87.55,69.87
2016,8,6,16,0,846.0,89.0,1.6,17.0,588.0,76.05,60.32
2016,8,6,16,15,825.5,86.0,1.6,16.5,537.5,74.05,58.95
2016,8,6,16,30,805.0,83.0,1.6,16.0,487.0,71.99,57.5
2016,8,6,16,45,785.0,77.0,1.65,15.5,435.5,67.69,54.09
2016,8,6,17,0,765.0,71.0,1.7,15.0,384.0,63.2,50.46
2016,8,6,17,15,726.5,66.5,1.7,14.0,330.5,59.4,47.47
2016,8,6,17,30,688.0,62.0,1.7,13.0,277.0,55.58,44.35
2016,8,6,17,45,637.5,55.0,1.75,12.5,225.0,45.75,35.62
2016,8,6,18,0,587.0,48.0,1.8,12.0,173.0,40.08,30.43
2016,8,6,18,15,494.5,40.0,1.75,11.5,125.0,33.3,24.04
2016,8,6,18,30,402.0,32.0,1.7,11.0,77.0,26.62,17.39
2016,8,6,18,45,201.0,16.0,1.65,10.5,38.5,12.99,1.44
2016,8,6,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,6,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,7,5,15,73.0,6.0,1.35,9.0,8.0,0.0,0.0
2016,8,7,5,30,146.0,12.0,1.4,9.0,16.0,64.16,0.0
2016,8,7,5,45,298.0,23.0,1.5,9.5,53.0,178.07,118.59
2016,8,7,6,0,450.0,34.0,1.6,10.0,90.0,285.39,229.16
2016,8,7,6,15,535.0,41.0,1.6,10.5,139.0,363.82,299.83
2016,8,7,6,30,620.0,48.0,1.6,11.0,188.0,446.18,370.51
2016,8,7,6,45,676.0,53.0,1.65,11.5,242.0,518.73,430.26
2016,8,7,7,0,732.0,58.0,1.7,12.0,296.0,594.26,489.53
2016,8,7,7,15,767.5,62.0,1.65,12.5,350.0,656.12,533.69
2016,8,7,7,30,803.0,66.0,1.6,13.0,404.0,718.2,576.04
2016,8,7,7,45,831.5,68.0,1.6,13.5,457.5,763.75,605.38
2016,8,7,8,0,860.0,70.0,1.6,14.0,511.0,815.78,638.68
2016,8,7,8,15,878.0,72.0,1.5,14.5,561.5,857.24,662.51
2016,8,7,8,30,896.0,74.0,1.4,15.0,612.0,896.24,684.05
2016,8,7,8,45,911.5,75.5,1.35,16.0,659.0,929.59,700.67
2016,8,7,9,0,927.0,77.0,1.3,17.0,706.0,959.8,714.89
2016,8,7,9,15,937.5,78.5,1.3,17.0,748.0,981.88,727.16
2016,8,7,9,30,948.0,80.0,1.3,17.0,790.0,1000.22,737.15
2016,8,7,9,45,949.0,85.5,1.3,17.5,824.5,1009.96,740.35
2016,8,7,10,0,950.0,91.0,1.3,18.0,859.0,1015.41,741.05
2016,8,7,10,15,956.0,92.0,1.3,18.5,889.0,1016.62,739.25
2016,8,7,10,30,962.0,93.0,1.3,19.0,919.0,1013.66,735.03
2016,8,7,10,45,967.0,93.0,1.3,19.5,942.0,1004.57,727.14
2016,8,7,11,0,972.0,93.0,1.3,20.0,965.0,991.34,716.86
2016,8,7,11,15,975.0,93.5,1.3,20.0,980.0,972.68,704.67
2016,8,7,11,30,978.0,94.0,1.3,20.0,995.0,950.03,690.06
2016,8,7,11,45,980.0,94.0,1.35,20.5,1002.5,922.16,671.64
2016,8,7,12,0,982.0,94.0,1.4,21.0,1010.0,890.59,650.8
2016,8,7,12,15,982.0,93.5,1.4,21.0,1009.5,853.46,626.84
2016,8,7,12,30,982.0,93.0,1.4,21.0,1009.0,813.08,600.6
2016,8,7,12,45,974.0,97.0,1.45,21.0,998.5,767.76,569.42
2016,8,7,13,0,966.0,101.0,1.5,21.0,988.0,720.05,535.39
2016,8,7,13,15,963.5,100.5,1.5,21.0,972.0,670.01,498.37
2016,8,7,13,30,961.0,100.0,1.5,21.0,956.0,617.71,458.55
2016,8,7,13,45,962.5,95.5,1.55,21.0,934.5,562.32,415.45
2016,8,7,14,0,964.0,91.0,1.6,21.0,913.0,504.74,369.05
2016,8,7,14,15,958.0,90.0,1.6,20.5,882.0,444.81,319.7
2016,8,7,14,30,952.0,89.0,1.6,20.0,851.0,383.88,268.03
2016,8,7,14,45,949.0,85.0,1.65,20.0,815.5,320.89,213.52
2016,8,7,15,0,946.0,81.0,1.7,20.0,780.0,257.12,159.26
2016,8,7,15,15,935.5,79.0,1.7,19.5,737.0,193.08,109.66
2016,8,7,15,30,925.0,77.0,1.7,19.0,694.0,129.61,71.44
2016,8,7,15,45,914.5,74.0,1.7,18.5,647.5,76.86,60.41
2016,8,7,16,0,904.0,71.0,1.7,18.0,601.0,74.2,58.53
2016,8,7,16,15,885.5,68.5,1.65,17.5,550.0,71.52,56.55
2016,8,7,16,30,867.0,66.0,1.6,17.0,499.0,68.7,54.44
2016,8,7,16,45,843.0,62.5,1.6,17.0,445.5,64.96,51.4
2016,8,7,17,0,819.0,59.0,1.6,17.0,392.0,61.09,48.22
2016,8,7,17,15,783.0,55.5,1.55,16.0,337.5,51.85,40.43
2016,8,7,17,30,747.0,52.0,1.5,15.0,283.0,48.44,37.66
2016,8,7,17,45,692.0,47.0,1.5,14.5,229.5,43.63,33.44
2016,8,7,18,0,637.0,42.0,1.5,14.0,176.0,38.86,29.08
2016,8,7,18,15,547.0,35.0,1.4,13.0,127.0,32.19,22.88
2016,8,7,18,30,457.0,28.0,1.3,12.0,78.0,25.65,16.38
2016,8,7,18,45,228.5,14.0,1.25,11.5,39.0,12.46,0.0
2016,8,7,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,8,5,15,78.5,5.5,0.9,9.5,7.0,0.0,0.0
2016,8,8,5,30,157.0,11.0,0.9,10.0,14.0,67.78,0.0
2016,8,8,5,45,309.5,21.0,0.95,11.0,51.0,180.79,115.42
2016,8,8,6,0,462.0,31.0,1.0,12.0,88.0,283.88,225.11
2016,8,8,6,15,545.0,37.5,0.95,12.5,136.0,362.38,294.77
2016,8,8,6,30,628.0,44.0,0.9,13.0,184.0,447.87,366.24
2016,8,8,6,45,677.0,49.5,0.85,13.5,236.5,516.76,421.12
2016,8,8,7,0,726.0,55.0,0.8,14.0,289.0,588.15,474.83
2016,8,8,7,15,761.0,58.5,0.75,14.5,342.5,648.77,516.22
2016,8,8,7,30,796.0,62.0,0.7,15.0,396.0,709.61,555.93
2016,8,8,7,45,822.0,64.5,0.7,15.5,448.5,753.58,583.0
2016,8,8,8,0,848.0,67.0,0.7,16.0,501.0,803.93,613.89
2016,8,8,8,15,866.5,69.5,0.7,16.5,551.0,846.16,638.43
2016,8,8,8,30,885.0,72.0,0.7,17.0,601.0,886.0,660.98
2016,8,8,8,45,899.5,73.5,0.75,17.5,647.5,918.25,679.22
2016,8,8,9,0,914.0,75.0,0.8,18.0,694.0,947.37,695.42
2016,8,8,9,15,924.5,76.5,0.85,18.5,735.5,969.32,707.01
2016,8,8,9,30,935.0,78.0,0.9,19.0,777.0,987.58,716.39
2016,8,8,9,45,932.5,85.0,0.95,19.5,810.0,995.6,719.44
2016,8,8,10,0,930.0,92.0,1.0,20.0,843.0,999.27,720.03
2016,8,8,10,15,936.5,93.0,1.05,20.0,873.0,1000.98,720.94
2016,8,8,10,30,943.0,94.0,1.1,20.0,903.0,998.59,719.44
2016,8,8,10,45,951.5,92.5,1.15,20.5,926.5,991.42,713.74
2016,8,8,11,0,960.0,91.0,1.2,21.0,950.0,980.14,705.62
2016,8,8,11,15,963.0,91.5,1.2,21.0,965.0,961.71,693.61
2016,8,8,11,30,966.0,92.0,1.2,21.0,980.0,939.33,679.24
2016,8,8,11,45,968.5,91.5,1.3,21.5,988.0,911.74,661.84
2016,8,8,12,0,971.0,91.0,1.4,22.0,996.0,880.47,641.93
2016,8,8,12,15,971.5,91.0,1.45,22.0,995.5,844.54,619.36
2016,8,8,12,30,972.0,91.0,1.5,22.0,995.0,805.32,594.4
2016,8,8,12,45,971.0,90.5,1.55,22.0,987.0,761.51,564.36
2016,8,8,13,0,970.0,90.0,1.6,22.0,979.0,714.91,531.12
2016,8,8,13,15,967.5,89.5,1.65,21.5,963.0,664.76,495.27
2016,8,8,13,30,965.0,89.0,1.7,21.0,947.0,612.33,456.37
2016,8,8,13,45,962.0,88.0,1.75,21.0,924.0,557.18,413.09
2016,8,8,14,0,959.0,87.0,1.8,21.0,901.0,500.23,366.86
2016,8,8,14,15,953.0,86.0,1.8,20.5,871.0,440.54,317.46
2016,8,8,14,30,947.0,85.0,1.8,20.0,841.0,379.86,265.77
2016,8,8,14,45,940.0,83.0,1.85,20.0,804.5,317.46,211.62
2016,8,8,15,0,933.0,81.0,1.9,20.0,768.0,254.72,158.16
2016,8,8,15,15,922.0,79.0,1.9,19.5,725.5,191.31,108.94
2016,8,8,15,30,911.0,77.0,1.9,19.0,683.0,128.56,71.05
2016,8,8,15,45,898.5,74.5,1.9,19.0,636.5,76.73,60.2
2016,8,8,16,0,886.0,72.0,1.9,19.0,590.0,74.37,58.45
2016,8,8,16,15,867.0,69.5,1.85,18.5,539.0,71.71,56.5
2016,8,8,16,30,848.0,67.0,1.8,18.0,488.0,68.93,54.43
2016,8,8,16,45,824.5,63.5,1.8,17.5,435.5,65.24,51.55
2016,8,8,17,0,801.0,60.0,1.8,17.0,383.0,55.68,43.49
2016,8,8,17,15,764.0,56.0,1.75,16.0,329.0,51.93,40.51
2016,8,8,17,30,727.0,52.0,1.7,15.0,275.0,48.17,37.42
2016,8,8,17,45,674.5,46.5,1.7,14.5,222.5,43.02,32.89
2016,8,8,18,0,622.0,41.0,1.7,14.0,170.0,37.89,28.19
2016,8,8,18,15,530.0,34.5,1.65,13.5,122.0,31.65,22.3
2016,8,8,18,30,438.0,28.0,1.6,13.0,74.0,25.58,16.11
2016,8,8,18,45,219.0,14.0,1.55,12.5,37.0,11.43,0.0
2016,8,8,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,9,5,15,77.0,5.0,1.15,10.0,6.5,0.0,0.0
2016,8,9,5,30,154.0,10.0,1.2,10.0,13.0,66.15,0.0
2016,8,9,5,45,310.0,20.0,1.25,10.5,49.5,179.82,110.21
2016,8,9,6,0,466.0,30.0,1.3,11.0,86.0,285.94,227.67
2016,8,9,6,15,550.0,36.5,1.25,11.5,134.5,365.24,298.96
2016,8,9,6,30,634.0,43.0,1.2,12.0,183.0,451.7,372.09
2016,8,9,6,45,448.5,80.5,1.2,12.5,192.5,404.28,334.69
2016,8,9,7,0,263.0,118.0,1.2,13.0,202.0,323.79,268.57
2016,8,9,7,15,272.5,139.0,1.15,13.5,240.0,364.02,300.45
2016,8,9,7,30,282.0,160.0,1.1,14.0,278.0,403.88,330.14
2016,8,9,7,45,274.5,185.0,1.05,14.5,312.5,434.13,351.02
2016,8,9,8,0,267.0,210.0,1.0,15.0,347.0,462.43,369.86
2016,8,9,8,15,175.5,235.5,0.95,15.5,329.5,396.25,315.25
2016,8,9,8,30,84.0,261.0,0.9,16.0,312.0,323.02,255.33
2016,8,9,8,45,49.0,242.0,0.85,16.5,272.0,268.14,211.16
2016,8,9,9,0,14.0,223.0,0.8,17.0,232.0,197.19,153.93
2016,8,9,9,15,15.0,235.5,0.8,17.5,246.0,208.25,162.23
2016,8,9,9,30,16.0,248.0,0.8,18.0,260.0,219.27,170.07
2016,8,9,9,45,17.0,259.0,0.8,18.5,272.5,228.87,176.76
2016,8,9,10,0,18.0,270.0,0.8,19.0,285.0,238.38,183.34
2016,8,9,10,15,492.0,176.0,0.8,19.5,596.5,684.26,519.09
2016,8,9,10,30,966.0,82.0,0.8,20.0,908.0,1009.81,725.39
2016,8,9,10,45,966.0,85.5,0.85,20.5,929.5,999.71,713.02
2016,8,9,11,0,966.0,89.0,0.9,21.0,951.0,985.44,703.33
2016,8,9,11,15,701.5,241.5,0.9,21.0,873.0,890.27,641.77
2016,8,9,11,30,437.0,394.0,0.9,21.0,795.0,765.8,554.94
2016,8,9,11,45,274.5,431.0,0.95,21.5,683.5,628.24,460.3
2016,8,9,12,0,112.0,468.0,1.0,22.0,572.0,485.06,358.28
2016,8,9,12,15,530.0,287.5,1.05,22.0,779.5,682.98,505.39
2016,8,9,12,30,948.0,107.0,1.1,22.0,987.0,802.36,589.67
2016,8,9,12,45,920.5,122.5,1.15,22.5,971.0,753.4,552.98
2016,8,9,13,0,893.0,138.0,1.2,23.0,955.0,703.11,516.61
2016,8,9,13,15,889.5,137.5,1.2,23.0,938.5,655.13,481.72
2016,8,9,13,30,886.0,137.0,1.2,23.0,922.0,605.18,444.33
2016,8,9,13,45,880.0,135.5,1.2,23.0,898.5,551.51,403.08
2016,8,9,14,0,874.0,134.0,1.2,23.0,875.0,496.56,359.52
2016,8,9,14,15,866.0,132.0,1.2,23.0,844.0,439.42,312.97
2016,8,9,14,30,858.0,130.0,1.2,23.0,813.0,379.48,263.14
2016,8,9,14,45,852.5,125.0,1.2,23.0,777.5,318.69,211.95
2016,8,9,15,0,847.0,120.0,1.2,23.0,742.0,257.65,161.33
2016,8,9,15,15,833.5,117.0,1.15,22.5,699.5,196.79,115.19
2016,8,9,15,30,820.0,114.0,1.1,22.0,657.0,137.1,79.49
2016,8,9,15,45,813.5,106.0,1.1,22.0,612.5,85.65,66.88
2016,8,9,16,0,807.0,98.0,1.1,22.0,568.0,81.15,63.41
2016,8,9,16,15,784.5,94.5,1.1,21.5,517.5,79.04,62.0
2016,8,9,16,30,762.0,91.0,1.1,21.0,467.0,76.85,60.5
2016,8,9,16,45,744.0,83.0,1.1,20.5,416.0,71.37,56.17
2016,8,9,17,0,726.0,75.0,1.1,20.0,365.0,65.61,51.53
2016,8,9,17,15,684.5,69.5,1.05,19.0,312.0,56.49,43.99
2016,8,9,17,30,643.0,64.0,1.0,18.0,259.0,52.28,40.57
2016,8,9,17,45,590.0,56.5,0.95,17.5,208.0,46.41,35.45
2016,8,9,18,0,537.0,49.0,0.9,17.0,157.0,40.48,30.09
2016,8,9,18,15,440.5,39.5,0.85,16.0,111.0,32.62,22.87
2016,8,9,18,30,344.0,30.0,0.8,15.0,65.0,24.8,15.17
2016,8,9,18,45,172.0,15.0,0.75,14.5,32.5,12.17,0.0
2016,8,9,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,5,15,26.0,3.5,0.8,9.5,4.0,0.0,0.0
2016,8,10,5,30,52.0,7.0,0.8,10.0,8.0,25.29,0.0
2016,8,10,5,45,170.0,22.0,0.85,10.5,39.5,118.14,67.24
2016,8,10,6,0,288.0,37.0,0.9,11.0,71.0,211.62,168.05
2016,8,10,6,15,374.0,49.0,0.85,11.5,116.5,288.46,236.26
2016,8,10,6,30,460.0,61.0,0.8,12.0,162.0,373.65,308.15
2016,8,10,6,45,348.0,92.0,0.75,13.0,180.0,354.33,292.06
2016,8,10,7,0,236.0,123.0,0.7,14.0,198.0,312.41,256.79
2016,8,10,7,15,260.0,141.0,0.65,14.5,237.5,358.35,292.89
2016,8,10,7,30,284.0,159.0,0.6,15.0,277.0,405.35,327.85
2016,8,10,7,45,505.5,131.0,0.6,15.5,374.5,580.9,461.32
2016,8,10,8,0,727.0,103.0,0.6,16.0,472.0,762.2,586.35
2016,8,10,8,15,750.5,107.0,0.6,16.5,521.5,807.59,611.53
2016,8,10,8,30,774.0,111.0,0.6,17.0,571.0,846.06,633.46
2016,8,10,8,45,495.0,211.0,0.65,17.5,513.5,709.3,536.09
2016,8,10,9,0,216.0,311.0,0.7,18.0,456.0,517.4,394.75
2016,8,10,9,15,281.5,318.0,0.7,18.5,519.5,607.91,460.24
2016,8,10,9,30,347.0,325.0,0.7,19.0,583.0,676.67,506.11
2016,8,10,9,45,627.0,214.5,0.75,19.5,708.0,862.3,634.43
2016,8,10,10,0,907.0,104.0,0.8,20.0,833.0,993.69,714.65
2016,8,10,10,15,914.0,105.5,0.8,20.5,863.0,996.16,711.77
2016,8,10,10,30,921.0,107.0,0.8,21.0,893.0,994.59,708.48
2016,8,10,10,45,926.5,107.5,0.85,21.5,916.0,986.52,702.43
2016,8,10,11,0,932.0,108.0,0.9,22.0,939.0,974.43,694.07
2016,8,10,11,15,935.5,109.0,0.95,22.0,954.5,956.98,683.8
2016,8,10,11,30,939.0,110.0,1.0,22.0,970.0,935.63,671.15
2016,8,10,11,45,941.5,109.5,1.1,22.5,977.5,908.27,654.23
2016,8,10,12,0,944.0,109.0,1.2,23.0,985.0,877.34,634.88
2016,8,10,12,15,944.0,109.0,1.2,23.0,984.5,841.42,611.96
2016,8,10,12,30,944.0,109.0,1.2,23.0,984.0,802.35,586.83
2016,8,10,12,45,942.0,109.5,1.3,23.5,975.5,759.31,556.89
2016,8,10,13,0,940.0,110.0,1.4,24.0,967.0,713.6,524.25
2016,8,10,13,15,936.5,109.0,1.4,23.5,950.5,663.35,488.57
2016,8,10,13,30,933.0,108.0,1.4,23.0,934.0,611.02,450.14
2016,8,10,13,45,929.0,106.5,1.45,23.0,910.5,556.18,407.94
2016,8,10,14,0,925.0,105.0,1.5,23.0,887.0,499.73,362.96
2016,8,10,14,15,918.0,103.5,1.5,22.5,856.0,440.74,314.98
2016,8,10,14,30,911.0,102.0,1.5,22.0,825.0,380.93,264.9
2016,8,10,14,45,902.5,99.5,1.5,22.0,788.5,319.48,212.37
2016,8,10,15,0,894.0,97.0,1.5,22.0,752.0,257.92,160.69
2016,8,10,15,15,882.0,95.0,1.45,21.5,709.0,196.31,113.48
2016,8,10,15,30,870.0,93.0,1.4,21.0,666.0,135.49,77.15
2016,8,10,15,45,855.0,89.5,1.4,21.0,619.0,84.83,66.51
2016,8,10,16,0,840.0,86.0,1.4,21.0,572.0,74.06,57.71
2016,8,10,16,15,818.5,83.0,1.3,20.5,521.5,71.97,56.28
2016,8,10,16,30,797.0,80.0,1.2,20.0,471.0,69.81,54.76
2016,8,10,16,45,768.5,75.5,1.2,19.5,418.0,66.37,52.13
2016,8,10,17,0,740.0,71.0,1.2,19.0,365.0,62.85,49.37
2016,8,10,17,15,699.0,66.0,1.1,18.0,311.5,58.67,46.09
2016,8,10,17,30,658.0,61.0,1.0,17.0,258.0,50.29,38.99
2016,8,10,17,45,597.0,54.5,0.95,16.5,206.5,44.99,34.34
2016,8,10,18,0,536.0,48.0,0.9,16.0,155.0,39.71,29.53
2016,8,10,18,15,437.5,38.5,0.8,15.0,109.0,31.82,22.24
2016,8,10,18,30,339.0,29.0,0.7,14.0,63.0,23.99,14.39
2016,8,10,18,45,169.5,14.5,0.65,13.5,31.5,11.77,0.0
2016,8,10,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,11,5,45,119.5,18.5,0.7,10.5,32.5,90.36,46.67
2016,8,11,6,0,239.0,37.0,0.7,11.0,65.0,186.23,147.33
2016,8,11,6,15,321.5,51.5,0.65,11.5,109.0,260.07,212.82
2016,8,11,6,30,404.0,66.0,0.6,12.0,153.0,342.18,282.2
2016,8,11,6,45,461.0,77.5,0.6,12.5,202.5,416.92,342.76
2016,8,11,7,0,518.0,89.0,0.6,13.0,252.0,491.69,400.64
2016,8,11,7,15,562.0,97.5,0.6,13.5,304.0,556.98,448.75
2016,8,11,7,30,606.0,106.0,0.6,14.0,356.0,623.64,495.92
2016,8,11,7,45,638.0,113.0,0.6,15.0,407.5,679.81,532.06
2016,8,11,8,0,670.0,120.0,0.6,16.0,459.0,735.51,566.51
2016,8,11,8,15,695.0,125.5,0.6,16.5,508.5,782.52,595.0
2016,8,11,8,30,720.0,131.0,0.6,17.0,558.0,827.85,621.8
2016,8,11,8,45,739.5,135.5,0.65,17.5,604.0,864.93,643.57
2016,8,11,9,0,759.0,140.0,0.7,18.0,650.0,899.4,663.52
2016,8,11,9,15,774.0,144.0,0.7,18.5,692.0,918.68,672.57
2016,8,11,9,30,789.0,148.0,0.7,19.0,734.0,942.14,684.51
2016,8,11,9,45,833.5,134.0,0.75,20.0,779.5,971.98,700.08
2016,8,11,10,0,878.0,120.0,0.8,21.0,825.0,984.09,704.37
2016,8,11,10,15,885.5,122.0,0.85,21.0,854.5,987.29,706.15
2016,8,11,10,30,893.0,124.0,0.9,21.0,884.0,986.51,705.72
2016,8,11,10,45,897.5,125.5,0.95,21.5,906.5,978.41,699.55
2016,8,11,11,0,902.0,127.0,1.0,22.0,929.0,966.36,691.1
2016,8,11,11,15,905.5,128.0,1.05,22.0,944.5,949.03,680.78
2016,8,11,11,30,909.0,129.0,1.1,22.0,960.0,927.91,668.13
2016,8,11,11,45,907.5,131.5,1.15,22.5,966.5,900.1,649.95
2016,8,11,12,0,906.0,134.0,1.2,23.0,973.0,868.95,629.63
2016,8,11,12,15,906.0,134.0,1.2,23.0,972.5,833.78,607.15
2016,8,11,12,30,906.0,134.0,1.2,23.0,972.0,795.61,581.83
2016,8,11,12,45,906.0,132.0,1.25,23.5,964.0,753.04,551.77
2016,8,11,13,0,906.0,130.0,1.3,24.0,956.0,707.86,519.18
2016,8,11,13,15,902.5,129.5,1.3,24.0,939.0,659.18,483.79
2016,8,11,13,30,899.0,129.0,1.3,24.0,922.0,608.5,445.91
2016,8,11,13,45,893.5,127.5,1.35,24.0,898.0,554.28,404.58
2016,8,11,14,0,888.0,126.0,1.4,24.0,874.0,498.7,360.74
2016,8,11,14,15,879.5,124.5,1.4,23.5,843.0,440.81,314.13
2016,8,11,14,30,871.0,123.0,1.4,23.0,812.0,382.33,265.66
2016,8,11,14,45,860.5,120.5,1.4,23.0,775.0,322.33,214.92
2016,8,11,15,0,850.0,118.0,1.4,23.0,738.0,257.46,161.38
2016,8,11,15,15,836.0,115.5,1.35,22.5,695.0,196.5,115.04
2016,8,11,15,30,822.0,113.0,1.3,22.0,652.0,136.77,79.28
2016,8,11,15,45,805.0,108.5,1.3,22.0,605.0,87.2,68.24
2016,8,11,16,0,788.0,104.0,1.3,22.0,558.0,84.84,66.56
2016,8,11,16,15,764.0,100.0,1.25,21.5,507.5,82.51,64.97
2016,8,11,16,30,740.0,96.0,1.2,21.0,457.0,73.94,58.05
2016,8,11,16,45,711.0,90.0,1.15,20.5,405.0,70.15,55.16
2016,8,11,17,0,682.0,84.0,1.1,20.0,353.0,66.23,52.09
2016,8,11,17,15,637.0,77.5,1.05,19.0,300.0,61.59,48.44
2016,8,11,17,30,592.0,71.0,1.0,18.0,247.0,56.9,44.62
2016,8,11,17,45,529.5,62.5,1.0,17.5,196.0,50.45,38.97
2016,8,11,18,0,467.0,54.0,1.0,17.0,145.0,43.94,33.07
2016,8,11,18,15,369.5,42.0,0.9,16.0,100.5,34.31,24.24
2016,8,11,18,30,272.0,30.0,0.8,15.0,56.0,24.61,14.61
2016,8,11,18,45,136.0,15.0,0.75,14.5,28.0,12.16,0.0
2016,8,11,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
