Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,12,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,12,5,45,174.5,16.5,0.65,10.5,36.5,115.78,55.32
2016,8,12,6,0,349.0,33.0,0.6,11.0,73.0,239.82,189.17
2016,8,12,6,15,440.0,43.0,0.55,11.5,119.5,320.59,260.82
2016,8,12,6,30,531.0,53.0,0.5,12.0,166.0,410.14,335.47
2016,8,12,6,45,591.5,59.5,0.5,13.0,218.0,483.44,393.44
2016,8,12,7,0,652.0,66.0,0.5,14.0,270.0,560.55,451.12
2016,8,12,7,15,692.0,71.0,0.5,14.5,323.5,623.85,495.62
2016,8,12,7,30,732.0,76.0,0.5,15.0,377.0,684.41,535.86
2016,8,12,7,45,761.5,80.0,0.5,16.0,429.5,739.37,569.67
2016,8,12,8,0,791.0,84.0,0.5,17.0,482.0,793.35,601.63
2016,8,12,8,15,812.5,87.0,0.5,17.5,532.0,837.74,627.33
2016,8,12,8,30,834.0,90.0,0.5,18.0,582.0,879.91,651.15
2016,8,12,8,45,850.0,92.5,0.55,19.0,628.5,902.95,662.0
2016,8,12,9,0,866.0,95.0,0.6,20.0,675.0,933.48,677.85
2016,8,12,9,15,878.0,97.5,0.65,20.5,716.5,956.96,690.31
2016,8,12,9,30,890.0,100.0,0.7,21.0,758.0,976.89,700.65
2016,8,12,9,45,894.5,104.0,0.75,21.5,793.0,987.43,705.26
2016,8,12,10,0,899.0,108.0,0.8,22.0,828.0,993.97,707.65
2016,8,12,10,15,905.5,109.5,0.85,22.5,857.0,995.83,707.32
2016,8,12,10,30,912.0,111.0,0.9,23.0,886.0,993.68,704.71
2016,8,12,10,45,916.5,112.0,0.95,23.5,908.0,985.09,698.29
2016,8,12,11,0,921.0,113.0,1.0,24.0,930.0,972.5,689.59
2016,8,12,11,15,924.0,113.5,1.05,24.0,945.0,954.12,678.72
2016,8,12,11,30,927.0,114.0,1.1,24.0,960.0,931.92,665.53
2016,8,12,11,45,927.5,115.0,1.15,24.5,966.5,904.3,647.63
2016,8,12,12,0,928.0,116.0,1.2,25.0,973.0,873.19,627.51
2016,8,12,12,15,928.0,116.0,1.2,25.0,972.5,837.53,604.9
2016,8,12,12,30,928.0,116.0,1.2,25.0,972.0,798.76,579.99
2016,8,12,12,45,929.0,113.5,1.3,25.0,964.0,755.75,551.45
2016,8,12,13,0,930.0,111.0,1.4,25.0,956.0,709.96,520.0
2016,8,12,13,15,927.0,110.5,1.4,25.0,939.5,660.65,484.15
2016,8,12,13,30,924.0,110.0,1.4,25.0,923.0,609.21,445.69
2016,8,12,13,45,918.5,108.5,1.4,25.0,899.0,553.84,403.18
2016,8,12,14,0,913.0,107.0,1.4,25.0,875.0,497.05,358.19
2016,8,12,14,15,906.0,106.0,1.4,24.5,844.5,438.85,311.28
2016,8,12,14,30,899.0,105.0,1.4,24.0,814.0,379.84,262.28
2016,8,12,14,45,890.0,102.5,1.4,24.0,777.0,318.72,210.53
2016,8,12,15,0,881.0,100.0,1.4,24.0,740.0,257.57,159.66
2016,8,12,15,15,868.5,98.0,1.35,23.5,697.5,196.44,113.23
2016,8,12,15,30,856.0,96.0,1.3,23.0,655.0,136.17,77.52
2016,8,12,15,45,840.0,92.5,1.3,23.0,608.0,77.83,60.14
2016,8,12,16,0,824.0,89.0,1.3,23.0,561.0,75.73,58.67
2016,8,12,16,15,801.5,86.0,1.25,22.5,510.5,73.71,57.3
2016,8,12,16,30,779.0,83.0,1.2,22.0,460.0,71.63,55.88
2016,8,12,16,45,749.5,78.5,1.15,22.0,407.5,68.27,53.23
2016,8,12,17,0,720.0,74.0,1.1,22.0,355.0,64.84,50.48
2016,8,12,17,15,677.0,68.5,1.05,21.0,301.5,55.74,42.98
2016,8,12,17,30,634.0,63.0,1.0,20.0,248.0,51.51,39.55
2016,8,12,17,45,570.5,55.5,0.95,19.5,197.0,45.52,34.34
2016,8,12,18,0,507.0,48.0,0.9,19.0,146.0,39.54,28.93
2016,8,12,18,15,405.0,38.0,0.8,18.0,101.0,31.29,21.37
2016,8,12,18,30,303.0,28.0,0.7,17.0,56.0,23.09,12.96
2016,8,12,18,45,151.5,14.0,0.65,16.0,28.0,11.02,0.0
2016,8,12,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,13,5,45,172.0,16.0,0.45,11.5,35.0,113.88,47.13
2016,8,13,6,0,344.0,32.0,0.4,12.0,70.0,237.31,185.6
2016,8,13,6,15,436.0,41.5,0.4,12.5,116.5,317.89,257.04
2016,8,13,6,30,528.0,51.0,0.4,13.0,163.0,407.41,331.52
2016,8,13,6,45,589.5,57.0,0.4,14.0,214.5,480.61,389.15
2016,8,13,7,0,651.0,63.0,0.4,15.0,266.0,557.77,446.58
2016,8,13,7,15,691.0,68.0,0.4,16.0,319.0,617.5,487.13
2016,8,13,7,30,731.0,73.0,0.4,17.0,372.0,681.95,528.91
2016,8,13,7,45,762.0,76.5,0.45,18.0,424.5,737.51,563.5
2016,8,13,8,0,793.0,80.0,0.5,19.0,477.0,792.2,596.48
2016,8,13,8,15,814.0,83.0,0.5,19.5,527.0,836.22,621.74
2016,8,13,8,30,835.0,86.0,0.5,20.0,577.0,878.01,645.14
2016,8,13,8,45,853.0,87.5,0.55,21.0,624.0,901.95,656.49
2016,8,13,9,0,871.0,89.0,0.6,22.0,671.0,933.35,672.74
2016,8,13,9,15,883.0,91.0,0.65,22.5,712.5,956.44,684.82
2016,8,13,9,30,895.0,93.0,0.7,23.0,754.0,975.98,694.83
2016,8,13,9,45,908.0,93.0,0.75,24.0,791.5,990.56,700.53
2016,8,13,10,0,921.0,93.0,0.8,25.0,829.0,1001.29,704.0
2016,8,13,10,15,928.0,94.0,0.85,25.5,858.5,1003.3,703.68
2016,8,13,10,30,935.0,95.0,0.9,26.0,888.0,1001.22,701.11
2016,8,13,10,45,940.0,96.0,0.95,26.5,910.5,993.11,695.05
2016,8,13,11,0,945.0,97.0,1.0,27.0,933.0,980.9,686.67
2016,8,13,11,15,948.0,97.5,1.05,27.0,948.5,962.32,675.83
2016,8,13,11,30,951.0,98.0,1.1,27.0,964.0,939.82,662.65
2016,8,13,11,45,952.0,99.0,1.2,27.5,971.0,912.25,645.77
2016,8,13,12,0,953.0,100.0,1.3,28.0,978.0,881.06,626.47
2016,8,13,12,15,953.0,99.5,1.35,28.0,977.5,844.3,604.01
2016,8,13,12,30,953.0,99.0,1.4,28.0,977.0,804.37,579.29
2016,8,13,12,45,938.5,107.0,1.45,28.0,964.5,758.26,548.36
2016,8,13,13,0,924.0,115.0,1.5,28.0,952.0,710.19,514.92
2016,8,13,13,15,920.5,114.5,1.5,27.5,935.5,660.69,480.25
2016,8,13,13,30,917.0,114.0,1.5,27.0,919.0,609.12,442.87
2016,8,13,13,45,912.0,112.5,1.55,27.0,895.0,554.21,401.19
2016,8,13,14,0,907.0,111.0,1.6,27.0,871.0,497.83,356.92
2016,8,13,14,15,899.5,109.5,1.6,26.5,840.0,439.24,309.97
2016,8,13,14,30,892.0,108.0,1.6,26.0,809.0,379.94,261.03
2016,8,13,14,45,881.5,106.0,1.6,26.0,772.0,319.02,209.77
2016,8,13,15,0,871.0,104.0,1.6,26.0,735.0,258.25,159.54
2016,8,13,15,15,857.5,102.0,1.6,25.5,692.0,197.42,113.7
2016,8,13,15,30,844.0,100.0,1.6,25.0,649.0,130.0,72.5
2016,8,13,15,45,826.5,97.0,1.6,25.0,601.5,80.43,61.85
2016,8,13,16,0,809.0,94.0,1.6,25.0,554.0,78.75,60.72
2016,8,13,16,15,785.0,90.0,1.55,24.5,503.5,76.14,58.89
2016,8,13,16,30,761.0,86.0,1.5,24.0,453.0,73.45,56.96
2016,8,13,16,45,729.5,81.5,1.5,23.5,400.0,70.16,54.52
2016,8,13,17,0,698.0,77.0,1.5,23.0,347.0,61.69,47.59
2016,8,13,17,15,653.0,71.5,1.4,22.0,294.0,57.58,44.4
2016,8,13,17,30,608.0,66.0,1.3,21.0,241.0,53.45,41.06
2016,8,13,17,45,542.0,58.0,1.2,20.5,190.5,47.19,35.62
2016,8,13,18,0,476.0,50.0,1.1,20.0,140.0,40.92,29.96
2016,8,13,18,15,372.0,39.0,1.0,19.0,95.5,31.96,21.78
2016,8,13,18,30,268.0,28.0,0.9,18.0,51.0,23.02,12.49
2016,8,13,18,45,134.0,14.0,0.8,17.0,25.5,11.02,0.0
2016,8,13,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,8,14,5,45,141.5,17.0,0.35,12.5,32.5,101.48,33.67
2016,8,14,6,0,283.0,34.0,0.3,13.0,65.0,209.56,162.62
2016,8,14,6,15,374.0,46.0,0.3,13.5,110.0,289.44,233.18
2016,8,14,6,30,465.0,58.0,0.3,14.0,155.0,378.37,306.98
2016,8,14,6,45,524.5,66.5,0.35,14.5,205.5,450.84,365.05
2016,8,14,7,0,584.0,75.0,0.4,15.0,256.0,527.13,423.37
2016,8,14,7,15,627.0,82.0,0.4,16.0,308.5,592.66,469.54
2016,8,14,7,30,670.0,89.0,0.4,17.0,361.0,659.41,513.41
2016,8,14,7,45,701.0,94.5,0.45,18.0,413.0,715.25,548.54
2016,8,14,8,0,732.0,100.0,0.5,19.0,465.0,770.45,582.23
2016,8,14,8,15,755.5,104.0,0.5,19.5,515.0,811.05,605.5
2016,8,14,8,30,779.0,108.0,0.5,20.0,565.0,854.94,630.63
2016,8,14,8,45,797.0,111.5,0.55,21.0,611.5,890.83,649.81
2016,8,14,9,0,815.0,115.0,0.6,22.0,658.0,923.85,667.0
2016,8,14,9,15,829.0,117.5,0.65,22.5,699.5,948.8,680.28
2016,8,14,9,30,843.0,120.0,0.7,23.0,741.0,970.3,691.51
2016,8,14,9,45,860.5,119.0,0.75,23.5,779.0,974.1,691.89
2016,8,14,10,0,878.0,118.0,0.8,24.0,817.0,987.72,698.73
2016,8,14,10,15,886.0,119.5,0.85,24.5,847.0,990.84,699.06
2016,8,14,10,30,894.0,121.0,0.9,25.0,877.0,989.97,697.22
2016,8,14,10,45,900.5,121.5,0.95,25.5,900.0,982.69,691.62
2016,8,14,11,0,907.0,122.0,1.0,26.0,923.0,971.43,683.76
2016,8,14,11,15,911.0,122.5,1.05,26.0,938.5,953.92,673.49
2016,8,14,11,30,915.0,123.0,1.1,26.0,954.0,932.58,660.92
2016,8,14,11,45,916.0,124.0,1.15,26.5,961.0,905.37,643.39
2016,8,14,12,0,917.0,125.0,1.2,27.0,968.0,874.68,623.67
2016,8,14,12,15,916.5,125.0,1.2,27.0,967.0,838.64,601.02
2016,8,14,12,30,916.0,125.0,1.2,27.0,966.0,799.59,575.95
2016,8,14,12,45,905.5,130.0,1.25,27.0,954.5,754.56,545.62
2016,8,14,13,0,895.0,135.0,1.3,27.0,943.0,707.51,513.12
2016,8,14,13,15,891.0,134.0,1.3,27.0,926.5,658.28,477.83
2016,8,14,13,30,887.0,133.0,1.3,27.0,910.0,607.14,440.12
2016,8,14,13,45,879.0,132.5,1.35,27.0,885.0,552.61,399.1
2016,8,14,14,0,871.0,132.0,1.4,27.0,860.0,496.99,355.8
2016,8,14,14,15,862.5,130.0,1.4,26.5,828.5,439.3,309.96
2016,8,14,14,30,854.0,128.0,1.4,26.0,797.0,378.95,260.78
2016,8,14,14,45,841.5,126.0,1.4,26.0,759.5,318.12,210.12
2016,8,14,15,0,829.0,124.0,1.4,26.0,722.0,257.86,160.73
2016,8,14,15,15,814.0,121.0,1.4,25.5,679.0,197.37,115.35
2016,8,14,15,30,799.0,118.0,1.4,25.0,636.0,138.31,80.37
2016,8,14,15,45,781.0,113.5,1.4,24.5,589.0,90.13,70.02
2016,8,14,16,0,763.0,109.0,1.4,24.0,542.0,87.88,68.6
2016,8,14,16,15,737.5,104.5,1.35,23.5,491.0,78.69,61.27
2016,8,14,16,30,712.0,100.0,1.3,23.0,440.0,76.2,59.54
2016,8,14,16,45,513.5,120.0,1.3,22.5,350.5,85.6,67.89
2016,8,14,17,0,315.0,140.0,1.3,22.0,261.0,97.43,78.32
2016,8,14,17,15,285.0,123.5,1.25,21.0,220.0,86.81,69.73
2016,8,14,17,30,255.0,107.0,1.2,20.0,179.0,75.9,60.67
2016,8,14,17,45,226.0,86.5,1.15,19.0,141.0,62.25,48.93
2016,8,14,18,0,197.0,66.0,1.1,18.0,103.0,48.25,36.55
2016,8,14,18,15,145.5,47.0,1.0,17.0,69.5,34.74,24.3
2016,8,14,18,30,94.0,28.0,0.9,16.0,36.0,21.04,10.65
2016,8,14,18,45,47.0,14.0,0.85,15.5,18.0,11.02,0.0
2016,8,14,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,15,5,45,203.0,14.5,0.8,10.5,36.0,125.46,31.69
2016,8,15,6,0,406.0,29.0,0.8,11.0,72.0,267.32,208.92
2016,8,15,6,15,501.5,37.0,0.75,11.5,120.5,351.4,285.44
2016,8,15,6,30,597.0,45.0,0.7,12.0,169.0,440.42,360.43
2016,8,15,6,45,656.5,50.5,0.7,12.5,222.5,515.83,421.13
2016,8,15,7,0,716.0,56.0,0.7,13.0,276.0,594.61,480.61
2016,8,15,7,15,754.0,60.5,0.65,13.5,330.5,658.97,524.7
2016,8,15,7,30,792.0,65.0,0.6,14.0,385.0,723.78,567.06
2016,8,15,7,45,820.0,68.0,0.6,14.5,438.5,778.44,601.34
2016,8,15,8,0,848.0,71.0,0.6,15.0,492.0,822.82,627.66
2016,8,15,8,15,867.5,73.5,0.6,15.5,543.0,866.04,652.68
2016,8,15,8,30,887.0,76.0,0.6,16.0,594.0,906.88,675.59
2016,8,15,8,45,902.0,78.0,0.6,17.0,641.5,940.21,691.99
2016,8,15,9,0,917.0,80.0,0.6,18.0,689.0,970.36,706.17
2016,8,15,9,15,928.0,82.0,0.65,18.5,731.0,993.22,718.11
2016,8,15,9,30,939.0,84.0,0.7,19.0,773.0,1012.32,727.85
2016,8,15,9,45,937.0,91.0,0.75,20.0,807.0,1020.39,729.5
2016,8,15,10,0,935.0,98.0,0.8,21.0,841.0,1024.06,728.72
2016,8,15,10,15,941.5,99.0,0.85,21.0,871.0,1025.33,729.43
2016,8,15,10,30,948.0,100.0,0.9,21.0,901.0,1022.45,727.75
2016,8,15,10,45,951.5,102.0,0.95,21.5,923.0,1013.53,721.14
2016,8,15,11,0,955.0,104.0,1.0,22.0,945.0,1000.45,712.14
2016,8,15,11,15,957.5,104.5,1.05,22.0,960.0,980.9,700.6
2016,8,15,11,30,960.0,105.0,1.1,22.0,975.0,957.42,686.65
2016,8,15,11,45,959.5,106.5,1.2,22.5,981.5,928.43,668.69
2016,8,15,12,0,959.0,108.0,1.3,23.0,988.0,895.86,648.3
2016,8,15,12,15,958.5,108.0,1.3,23.0,987.0,858.58,624.55
2016,8,15,12,30,958.0,108.0,1.3,23.0,986.0,818.11,598.6
2016,8,15,12,45,946.0,114.0,1.35,23.0,974.0,771.43,566.9
2016,8,15,13,0,934.0,120.0,1.4,23.0,962.0,722.67,532.66
2016,8,15,13,15,930.5,119.0,1.4,22.5,945.0,671.99,496.71
2016,8,15,13,30,927.0,118.0,1.4,22.0,928.0,619.24,457.99
2016,8,15,13,45,923.0,116.0,1.45,22.0,904.0,563.63,415.22
2016,8,15,14,0,919.0,114.0,1.5,22.0,880.0,506.44,369.67
2016,8,15,14,15,911.5,112.5,1.45,21.5,848.0,446.88,321.02
2016,8,15,14,30,904.0,111.0,1.4,21.0,816.0,386.59,270.38
2016,8,15,14,45,897.5,107.0,1.35,21.0,779.5,324.4,217.07
2016,8,15,15,0,891.0,103.0,1.3,21.0,743.0,261.91,164.46
2016,8,15,15,15,878.0,100.5,1.25,20.5,699.0,199.38,116.51
2016,8,15,15,30,865.0,98.0,1.2,20.0,655.0,137.79,79.64
2016,8,15,15,45,852.5,93.0,1.15,20.0,608.0,78.61,61.59
2016,8,15,16,0,840.0,88.0,1.1,20.0,561.0,75.56,59.3
2016,8,15,16,15,817.0,84.5,1.05,19.5,509.5,73.12,57.56
2016,8,15,16,30,794.0,81.0,1.0,19.0,458.0,70.61,55.74
2016,8,15,16,45,768.0,75.5,0.95,19.0,405.0,66.49,52.4
2016,8,15,17,0,742.0,70.0,0.9,19.0,352.0,62.23,48.9
2016,8,15,17,15,697.0,65.0,0.85,18.0,298.0,57.97,45.52
2016,8,15,17,30,652.0,60.0,0.8,17.0,244.0,49.57,38.35
2016,8,15,17,45,590.0,52.5,0.75,16.5,192.0,43.49,32.97
2016,8,15,18,0,528.0,45.0,0.7,16.0,140.0,37.41,27.36
2016,8,15,18,15,416.0,35.0,0.65,15.0,94.5,29.01,19.52
2016,8,15,18,30,304.0,25.0,0.6,14.0,49.0,20.71,9.99
2016,8,15,18,45,152.0,12.5,0.6,13.0,24.5,9.83,0.0
2016,8,15,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,16,5,45,180.0,15.0,0.75,10.0,33.5,115.83,15.74
2016,8,16,6,0,360.0,30.0,0.7,11.0,67.0,246.4,191.71
2016,8,16,6,15,458.0,39.5,0.65,11.5,114.5,331.58,269.28
2016,8,16,6,30,556.0,49.0,0.6,12.0,162.0,426.43,348.7
2016,8,16,6,45,616.0,55.5,0.55,12.5,215.0,500.99,408.25
2016,8,16,7,0,676.0,62.0,0.5,13.0,268.0,575.16,464.14
2016,8,16,7,15,542.5,97.5,0.5,13.5,282.5,549.96,441.83
2016,8,16,7,30,409.0,133.0,0.5,14.0,297.0,499.0,400.39
2016,8,16,7,45,612.5,106.0,0.5,15.0,390.0,659.66,518.48
2016,8,16,8,0,816.0,79.0,0.5,16.0,483.0,816.61,621.29
2016,8,16,8,15,837.5,82.5,0.5,16.5,534.5,862.43,646.13
2016,8,16,8,30,859.0,86.0,0.5,17.0,586.0,895.48,663.76
2016,8,16,8,45,874.0,88.5,0.55,18.0,633.0,928.64,681.2
2016,8,16,9,0,889.0,91.0,0.6,19.0,680.0,958.7,696.43
2016,8,16,9,15,901.5,93.5,0.6,19.5,722.5,982.98,708.16
2016,8,16,9,30,914.0,96.0,0.6,20.0,765.0,1003.6,717.67
2016,8,16,9,45,915.5,101.5,0.65,21.0,799.5,1012.9,720.08
2016,8,16,10,0,917.0,107.0,0.7,22.0,834.0,1018.01,720.2
2016,8,16,10,15,924.5,108.5,0.75,22.5,864.0,1020.61,720.36
2016,8,16,10,30,932.0,110.0,0.8,23.0,894.0,1019.08,718.16
2016,8,16,10,45,936.5,111.0,0.9,23.5,916.5,1010.02,712.58
2016,8,16,11,0,941.0,112.0,1.0,24.0,939.0,996.87,704.6
2016,8,16,11,15,944.0,113.0,1.05,24.0,954.5,978.29,693.72
2016,8,16,11,30,947.0,114.0,1.1,24.0,970.0,955.77,680.45
2016,8,16,11,45,948.5,114.0,1.15,24.5,977.0,927.22,662.1
2016,8,16,12,0,950.0,114.0,1.2,25.0,984.0,895.07,641.46
2016,8,16,12,15,950.0,114.0,1.2,25.0,983.0,858.29,618.3
2016,8,16,12,30,950.0,114.0,1.2,25.0,982.0,818.31,592.95
2016,8,16,12,45,933.5,122.5,1.25,25.0,968.5,770.52,560.73
2016,8,16,13,0,917.0,131.0,1.3,25.0,955.0,720.92,526.31
2016,8,16,13,15,913.0,130.0,1.3,25.0,938.0,670.47,490.01
2016,8,16,13,30,909.0,129.0,1.3,25.0,921.0,618.03,451.18
2016,8,16,13,45,905.5,126.5,1.3,25.0,897.0,563.01,409.22
2016,8,16,14,0,902.0,124.0,1.3,25.0,873.0,506.4,364.63
2016,8,16,14,15,894.0,122.0,1.25,25.0,841.0,447.01,316.37
2016,8,16,14,30,886.0,120.0,1.2,25.0,809.0,386.98,266.42
2016,8,16,14,45,877.5,116.5,1.2,25.0,771.5,325.45,214.88
2016,8,16,15,0,869.0,113.0,1.2,25.0,734.0,258.76,160.29
2016,8,16,15,15,854.5,110.5,1.2,24.5,690.5,196.11,113.11
2016,8,16,15,30,840.0,108.0,1.2,24.0,647.0,134.76,76.79
2016,8,16,15,45,824.0,103.5,1.2,23.5,599.0,84.8,65.89
2016,8,16,16,0,808.0,99.0,1.2,23.0,551.0,82.28,64.22
2016,8,16,16,15,783.0,95.0,1.15,22.5,499.5,79.76,62.47
2016,8,16,16,30,758.0,91.0,1.1,22.0,448.0,77.16,60.63
2016,8,16,16,45,551.5,111.5,1.1,21.5,355.0,82.57,65.61
2016,8,16,17,0,345.0,132.0,1.1,21.0,262.0,91.11,73.26
2016,8,16,17,15,311.5,117.0,1.1,20.0,220.5,83.2,66.92
2016,8,16,17,30,278.0,102.0,1.1,19.0,179.0,73.02,58.42
2016,8,16,17,45,246.0,82.5,1.1,18.0,140.0,59.83,46.98
2016,8,16,18,0,214.0,63.0,1.1,17.0,101.0,46.32,34.93
2016,8,16,18,15,158.0,44.0,1.05,16.0,67.0,32.7,22.49
2016,8,16,18,30,102.0,25.0,1.0,15.0,33.0,18.91,7.92
2016,8,16,18,45,51.0,12.5,0.95,14.5,16.5,9.83,0.0
2016,8,16,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,17,5,45,126.0,16.5,0.75,10.5,29.0,90.36,0.0
2016,8,17,6,0,252.0,33.0,0.7,11.0,58.0,194.03,150.13
2016,8,17,6,15,347.5,45.5,0.7,11.5,102.5,277.12,225.89
2016,8,17,6,30,443.0,58.0,0.7,12.0,147.0,368.62,303.54
2016,8,17,6,45,504.0,67.5,0.7,13.0,197.5,442.67,363.32
2016,8,17,7,0,565.0,77.0,0.7,14.0,248.0,520.73,423.02
2016,8,17,7,15,610.0,84.0,0.65,14.5,300.5,587.38,471.32
2016,8,17,7,30,655.0,91.0,0.6,15.0,353.0,655.4,517.34
2016,8,17,7,45,684.5,97.5,0.6,16.0,404.5,710.91,552.17
2016,8,17,8,0,714.0,104.0,0.6,17.0,456.0,765.69,585.34
2016,8,17,8,15,738.5,108.5,0.6,17.5,506.0,812.49,613.17
2016,8,17,8,30,763.0,113.0,0.6,18.0,556.0,851.67,635.41
2016,8,17,8,45,778.5,118.0,0.65,19.0,601.5,886.62,654.32
2016,8,17,9,0,794.0,123.0,0.7,20.0,647.0,918.62,671.12
2016,8,17,9,15,809.0,126.0,0.75,20.5,688.5,944.8,685.37
2016,8,17,9,30,824.0,129.0,0.8,21.0,730.0,967.55,697.51
2016,8,17,9,45,831.5,133.0,0.85,21.5,765.5,980.44,703.55
2016,8,17,10,0,839.0,137.0,0.9,22.0,801.0,989.47,707.42
2016,8,17,10,15,847.5,139.0,0.95,22.5,830.5,993.43,708.31
2016,8,17,10,30,856.0,141.0,1.0,23.0,860.0,993.4,706.92
2016,8,17,10,45,858.5,144.5,1.05,23.5,881.5,985.12,700.58
2016,8,17,11,0,861.0,148.0,1.1,24.0,903.0,972.86,691.98
2016,8,17,11,15,865.0,148.5,1.1,24.0,918.0,940.09,671.15
2016,8,17,11,30,869.0,149.0,1.1,24.0,933.0,919.13,658.0
2016,8,17,11,45,866.5,152.0,1.15,24.5,938.5,891.07,639.73
2016,8,17,12,0,864.0,155.0,1.2,25.0,944.0,873.16,627.99
2016,8,17,12,15,864.0,155.0,1.2,25.0,943.0,837.46,605.14
2016,8,17,12,30,864.0,155.0,1.2,25.0,942.0,798.75,579.05
2016,8,17,12,45,875.5,146.5,1.25,25.0,937.5,749.27,546.29
2016,8,17,13,0,887.0,138.0,1.3,25.0,933.0,707.35,517.36
2016,8,17,13,15,882.5,137.0,1.3,25.0,916.0,657.83,481.56
2016,8,17,13,30,878.0,136.0,1.3,25.0,899.0,606.45,443.43
2016,8,17,13,45,873.5,133.5,1.3,25.0,874.5,552.38,402.15
2016,8,17,14,0,869.0,131.0,1.3,25.0,850.0,496.91,358.42
2016,8,17,14,15,860.5,129.0,1.3,24.5,819.0,439.02,312.15
2016,8,17,14,30,852.0,127.0,1.3,24.0,788.0,378.53,262.55
2016,8,17,14,45,842.5,123.5,1.3,24.0,750.5,317.28,211.11
2016,8,17,15,0,833.0,120.0,1.3,24.0,713.0,256.27,160.66
2016,8,17,15,15,818.0,117.0,1.25,23.5,670.0,195.31,114.54
2016,8,17,15,30,803.0,114.0,1.2,23.0,627.0,135.78,79.09
2016,8,17,15,45,787.0,109.0,1.2,22.5,580.0,87.59,68.51
2016,8,17,16,0,771.0,104.0,1.2,22.0,533.0,84.9,66.71
2016,8,17,16,15,745.0,99.5,1.15,21.5,482.0,75.86,59.43
2016,8,17,16,30,719.0,95.0,1.1,21.0,431.0,73.22,57.54
2016,8,17,16,45,688.0,88.5,1.05,20.5,379.0,69.04,54.3
2016,8,17,17,0,657.0,82.0,1.0,20.0,327.0,64.73,50.88
2016,8,17,17,15,608.5,75.0,0.95,19.0,274.5,59.69,46.83
2016,8,17,17,30,560.0,68.0,0.9,18.0,222.0,54.59,42.58
2016,8,17,17,45,491.0,58.5,0.85,17.5,172.0,47.29,36.11
2016,8,17,18,0,422.0,49.0,0.8,17.0,122.0,39.94,29.36
2016,8,17,18,15,312.0,36.5,0.7,16.0,80.0,29.81,19.95
2016,8,17,18,30,202.0,24.0,0.6,15.0,38.0,19.65,7.54
2016,8,17,18,45,101.0,12.0,0.55,14.5,19.0,9.44,0.0
2016,8,17,19,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,18,5,45,79.5,16.5,0.65,10.5,24.0,69.36,0.0
2016,8,18,6,0,159.0,33.0,0.6,11.0,48.0,148.09,113.16
2016,8,18,6,15,239.0,50.5,0.6,11.5,90.0,220.98,179.99
2016,8,18,6,30,319.0,68.0,0.6,12.0,132.0,301.96,249.36
2016,8,18,6,45,374.0,82.5,0.6,13.0,179.0,369.97,305.04
2016,8,18,7,0,429.0,97.0,0.6,14.0,226.0,442.21,361.32
2016,8,18,7,15,474.5,108.5,0.6,14.5,276.5,507.31,410.14
2016,8,18,7,30,520.0,120.0,0.6,15.0,327.0,574.55,458.53
2016,8,18,7,45,549.5,130.5,0.6,15.5,376.0,628.92,495.55
2016,8,18,8,0,579.0,141.0,0.6,16.0,425.0,692.03,537.36
2016,8,18,8,15,606.0,148.0,0.6,16.5,473.5,740.64,567.54
2016,8,18,8,30,633.0,155.0,0.6,17.0,522.0,787.78,596.12
2016,8,18,8,45,648.5,163.5,0.65,18.0,565.5,823.92,616.47
2016,8,18,9,0,664.0,172.0,0.7,19.0,609.0,857.5,634.95
2016,8,18,9,15,680.5,177.0,0.75,19.5,649.5,885.6,650.89
2016,8,18,9,30,697.0,182.0,0.8,20.0,690.0,910.66,664.88
2016,8,18,9,45,690.5,196.5,0.85,21.0,720.0,919.72,667.4
2016,8,18,10,0,684.0,211.0,0.9,22.0,750.0,924.96,667.8
2016,8,18,10,15,694.0,214.5,0.95,22.0,778.5,931.78,671.93
2016,8,18,10,30,704.0,218.0,1.0,22.0,807.0,934.96,673.86
2016,8,18,10,45,711.5,220.0,1.1,22.5,829.0,930.6,670.7
2016,8,18,11,0,719.0,222.0,1.2,23.0,851.0,922.54,665.25
2016,8,18,11,15,723.5,224.0,1.2,23.0,866.0,908.04,655.31
2016,8,18,11,30,728.0,226.0,1.2,23.0,881.0,889.99,643.16
2016,8,18,11,45,721.0,232.0,1.3,23.0,885.0,862.15,625.79
2016,8,18,12,0,714.0,238.0,1.4,23.0,889.0,831.47,606.3
2016,8,18,12,15,714.0,238.0,1.4,23.0,888.0,798.65,584.08
2016,8,18,12,30,714.0,238.0,1.4,23.0,887.0,763.19,559.75
2016,8,18,12,45,702.0,242.5,1.4,23.0,875.5,720.4,529.86
2016,8,18,13,0,690.0,247.0,1.4,23.0,864.0,676.26,498.5
2016,8,18,13,15,685.0,245.0,1.4,22.5,847.5,630.44,466.28
2016,8,18,13,30,680.0,243.0,1.4,22.0,831.0,583.4,432.17
2016,8,18,13,45,674.5,238.0,1.4,22.0,808.5,532.93,393.74
2016,8,18,14,0,669.0,233.0,1.4,22.0,786.0,481.82,353.7
2016,8,18,14,15,658.5,229.0,1.35,21.5,755.5,429.0,311.74
2016,8,18,14,30,648.0,225.0,1.3,21.0,725.0,376.53,269.0
2016,8,18,14,45,632.5,219.5,1.3,21.0,688.5,322.28,224.23
2016,8,18,15,0,617.0,214.0,1.3,21.0,652.0,269.5,181.32
2016,8,18,15,15,598.5,207.0,1.25,20.5,610.5,215.96,141.15
2016,8,18,15,30,580.0,200.0,1.2,20.0,569.0,165.21,110.1
2016,8,18,15,45,553.0,192.5,1.2,20.0,522.5,125.29,100.81
2016,8,18,16,0,526.0,185.0,1.2,20.0,476.0,121.93,98.43
2016,8,18,16,15,496.5,174.0,1.15,19.5,428.0,116.29,94.22
2016,8,18,16,30,467.0,163.0,1.1,19.0,380.0,110.41,89.77
2016,8,18,16,45,363.0,151.5,1.05,18.5,308.0,105.14,85.77
2016,8,18,17,0,259.0,140.0,1.0,18.0,236.0,96.45,78.74
2016,8,18,17,15,211.5,124.5,0.95,17.0,194.5,86.24,70.38
2016,8,18,17,30,164.0,109.0,0.9,16.0,153.0,76.6,62.24
2016,8,18,17,45,125.0,85.0,0.85,15.5,114.0,60.6,48.09
2016,8,18,18,0,86.0,61.0,0.8,15.0,75.0,44.32,33.4
2016,8,18,18,15,43.0,39.0,0.75,14.0,46.0,28.95,19.28
2016,8,18,18,30,0.0,17.0,0.7,13.0,17.0,12.97,2.29
2016,8,18,18,45,0.0,8.5,0.65,12.5,8.5,6.69,0.0
2016,8,18,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,19,5,45,46.0,14.0,0.85,10.5,18.5,42.54,0.0
2016,8,19,6,0,92.0,28.0,0.8,11.0,37.0,93.31,69.36
2016,8,19,6,15,150.5,50.5,0.8,11.5,75.5,158.99,129.16
2016,8,19,6,30,209.0,73.0,0.8,12.0,114.0,228.33,189.4
2016,8,19,6,45,261.5,93.0,0.8,12.5,160.5,294.69,245.37
2016,8,19,7,0,314.0,113.0,0.8,13.0,207.0,365.07,302.41
2016,8,19,7,15,285.0,133.0,0.75,13.5,231.0,377.56,310.32
2016,8,19,7,30,256.0,153.0,0.7,14.0,255.0,386.53,315.13
2016,8,19,7,45,281.0,173.0,0.65,15.0,299.0,436.99,351.76
2016,8,19,8,0,306.0,193.0,0.6,16.0,343.0,487.92,386.96
2016,8,19,8,15,316.0,214.5,0.6,16.5,383.5,527.3,413.31
2016,8,19,8,30,326.0,236.0,0.6,17.0,424.0,565.61,438.37
2016,8,19,8,45,325.5,258.5,0.65,17.5,459.0,593.91,456.11
2016,8,19,9,0,325.0,281.0,0.7,18.0,494.0,620.33,472.41
2016,8,19,9,15,330.0,300.0,0.7,18.5,528.5,646.3,487.9
2016,8,19,9,30,335.0,319.0,0.7,19.0,563.0,670.44,501.94
2016,8,19,9,45,461.0,290.0,0.7,20.0,643.0,782.84,576.9
2016,8,19,10,0,587.0,261.0,0.7,21.0,723.0,873.66,633.87
2016,8,19,10,15,597.5,266.0,0.75,21.5,751.5,882.56,636.96
2016,8,19,10,30,608.0,271.0,0.8,22.0,780.0,892.75,641.97
2016,8,19,10,45,615.5,274.5,0.85,22.5,801.5,890.57,639.26
2016,8,19,11,0,623.0,278.0,0.9,23.0,823.0,884.88,634.55
2016,8,19,11,15,628.0,280.5,0.95,23.0,837.0,872.55,626.86
2016,8,19,11,30,633.0,283.0,1.0,23.0,851.0,856.86,617.05
2016,8,19,11,45,638.0,282.0,1.05,23.5,858.5,835.0,602.1
2016,8,19,12,0,643.0,281.0,1.1,24.0,866.0,810.05,585.06
2016,8,19,12,15,643.0,281.0,1.15,24.0,864.5,778.98,564.83
2016,8,19,12,30,643.0,281.0,1.2,24.0,863.0,745.48,542.63
2016,8,19,12,45,635.0,282.0,1.25,24.0,852.5,704.82,515.06
2016,8,19,13,0,627.0,283.0,1.3,24.0,842.0,662.82,485.96
2016,8,19,13,15,621.5,280.5,1.3,24.0,825.5,618.73,454.35
2016,8,19,13,30,616.0,278.0,1.3,24.0,809.0,573.68,421.25
2016,8,19,13,45,618.0,267.5,1.35,24.0,788.0,526.05,385.73
2016,8,19,14,0,620.0,257.0,1.4,24.0,767.0,477.2,348.12
2016,8,19,14,15,608.5,252.0,1.4,23.5,737.0,425.78,308.0
2016,8,19,14,30,597.0,247.0,1.4,23.0,707.0,374.38,266.89
2016,8,19,14,45,589.0,237.0,1.4,23.0,672.0,321.7,223.73
2016,8,19,15,0,581.0,227.0,1.4,23.0,637.0,269.65,181.63
2016,8,19,15,15,562.0,219.0,1.4,22.5,596.0,218.02,143.3
2016,8,19,15,30,543.0,211.0,1.4,22.0,555.0,168.66,113.21
2016,8,19,15,45,520.5,201.0,1.4,21.5,509.5,129.39,103.69
2016,8,19,16,0,498.0,191.0,1.4,21.0,464.0,124.85,100.56
2016,8,19,16,15,468.5,178.5,1.3,20.5,416.0,118.46,95.73
2016,8,19,16,30,439.0,166.0,1.2,20.0,368.0,111.77,90.61
2016,8,19,16,45,399.5,152.0,1.2,19.5,318.5,103.71,84.26
2016,8,19,17,0,360.0,138.0,1.2,19.0,269.0,96.81,78.79
2016,8,19,17,15,316.0,119.5,1.15,18.0,221.0,84.62,68.71
2016,8,19,17,30,272.0,101.0,1.1,17.0,173.0,72.16,58.11
2016,8,19,17,45,217.0,79.0,1.1,16.0,128.5,57.16,44.95
2016,8,19,18,0,162.0,57.0,1.1,15.0,84.0,41.86,31.19
2016,8,19,18,15,81.0,37.0,1.05,14.5,50.5,27.47,17.84
2016,8,19,18,30,0.0,17.0,1.0,14.0,17.0,12.98,1.08
2016,8,19,18,45,0.0,8.5,0.95,13.5,8.5,6.69,0.0
2016,8,19,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,20,5,45,47.0,13.5,0.6,10.5,18.0,32.03,0.0
2016,8,20,6,0,94.0,27.0,0.5,11.0,36.0,93.52,68.93
2016,8,20,6,15,154.0,49.0,0.5,11.5,74.5,159.7,129.47
2016,8,20,6,30,214.0,71.0,0.5,12.0,113.0,229.7,190.03
2016,8,20,6,45,268.5,90.5,0.5,12.5,159.0,297.19,246.62
2016,8,20,7,0,323.0,110.0,0.5,13.0,205.0,368.89,304.28
2016,8,20,7,15,365.5,126.0,0.45,13.5,253.5,448.17,364.44
2016,8,20,7,30,408.0,142.0,0.4,14.0,302.0,513.86,411.89
2016,8,20,7,45,445.5,154.0,0.4,15.0,351.5,572.56,452.13
2016,8,20,8,0,483.0,166.0,0.4,16.0,401.0,631.99,491.39
2016,8,20,8,15,510.5,176.0,0.45,16.5,448.0,680.49,523.19
2016,8,20,8,30,538.0,186.0,0.5,17.0,495.0,728.17,553.86
2016,8,20,8,45,564.0,192.5,0.55,18.0,540.0,769.39,578.56
2016,8,20,9,0,590.0,199.0,0.6,19.0,585.0,808.94,601.73
2016,8,20,9,15,501.5,245.0,0.6,19.5,588.0,777.51,575.23
2016,8,20,9,30,413.0,291.0,0.6,20.0,591.0,739.34,545.34
2016,8,20,9,45,422.0,302.5,0.65,20.5,621.5,758.29,556.98
2016,8,20,10,0,431.0,314.0,0.7,21.0,652.0,774.75,566.2
2016,8,20,10,15,587.0,252.0,0.75,21.5,731.0,866.02,627.94
2016,8,20,10,30,743.0,190.0,0.8,22.0,810.0,947.91,679.45
2016,8,20,10,45,756.5,188.5,0.9,22.5,833.5,945.43,676.55
2016,8,20,11,0,770.0,187.0,1.0,23.0,857.0,929.31,666.33
2016,8,20,11,15,774.0,188.0,1.05,23.0,871.0,913.21,656.7
2016,8,20,11,30,778.0,189.0,1.1,23.0,885.0,893.54,644.81
2016,8,20,11,45,787.0,185.0,1.15,23.5,894.0,870.36,629.46
2016,8,20,12,0,796.0,181.0,1.2,24.0,903.0,843.61,611.8
2016,8,20,12,15,796.0,181.0,1.2,24.0,902.0,809.63,588.94
2016,8,20,12,30,796.0,181.0,1.2,24.0,901.0,772.85,563.9
2016,8,20,12,45,792.0,181.0,1.3,24.0,891.5,730.6,535.71
2016,8,20,13,0,788.0,181.0,1.4,24.0,882.0,686.29,505.21
2016,8,20,13,15,783.5,179.5,1.4,23.5,865.5,638.64,471.56
2016,8,20,13,30,779.0,178.0,1.4,23.0,849.0,589.45,435.69
2016,8,20,13,45,777.5,173.5,1.45,23.0,826.5,538.2,396.58
2016,8,20,14,0,776.0,169.0,1.5,23.0,804.0,485.57,355.03
2016,8,20,14,15,766.0,166.0,1.5,22.5,773.5,429.5,310.09
2016,8,20,14,30,756.0,163.0,1.5,22.0,743.0,369.92,261.27
2016,8,20,14,45,744.5,159.0,1.5,22.0,706.5,311.85,212.43
2016,8,20,15,0,733.0,155.0,1.5,22.0,670.0,254.47,164.9
2016,8,20,15,15,716.0,150.5,1.45,21.5,627.5,196.91,121.2
2016,8,20,15,30,699.0,146.0,1.4,21.0,585.0,141.22,87.51
2016,8,20,15,45,676.5,140.5,1.4,20.5,539.0,97.84,77.78
2016,8,20,16,0,654.0,135.0,1.4,20.0,493.0,95.73,76.5
2016,8,20,16,15,625.0,128.5,1.3,19.5,443.5,92.7,74.35
2016,8,20,16,30,596.0,122.0,1.2,19.0,394.0,89.55,72.08
2016,8,20,16,45,556.0,113.5,1.2,18.5,343.0,84.66,68.28
2016,8,20,17,0,516.0,105.0,1.2,18.0,292.0,76.8,61.82
2016,8,20,17,15,465.5,94.0,1.15,17.0,242.0,69.18,55.55
2016,8,20,17,30,415.0,83.0,1.1,16.0,192.0,61.43,48.93
2016,8,20,17,45,343.5,68.5,1.05,15.5,145.0,50.96,39.57
2016,8,20,18,0,272.0,54.0,1.0,15.0,98.0,40.37,29.83
2016,8,20,18,15,184.5,36.0,0.95,14.5,61.0,27.09,17.39
2016,8,20,18,30,97.0,18.0,0.9,14.0,24.0,13.67,0.0
2016,8,20,18,45,48.5,9.0,0.9,13.5,12.0,7.08,0.0
2016,8,20,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,5,45,61.0,14.5,0.8,10.5,20.0,39.34,0.0
2016,8,21,6,0,122.0,29.0,0.8,11.0,40.0,126.2,93.45
2016,8,21,6,15,195.0,48.5,0.8,11.5,79.5,196.73,159.87
2016,8,21,6,30,268.0,68.0,0.8,12.0,119.0,274.08,226.89
2016,8,21,6,45,328.5,83.5,0.85,12.5,166.0,344.76,286.29
2016,8,21,7,0,389.0,99.0,0.9,13.0,213.0,420.33,347.2
2016,8,21,7,15,435.5,111.5,0.85,13.5,262.5,485.89,397.16
2016,8,21,7,30,482.0,124.0,0.8,14.0,312.0,553.8,446.68
2016,8,21,7,45,520.0,133.5,0.75,15.0,362.5,612.85,486.65
2016,8,21,8,0,558.0,143.0,0.7,16.0,413.0,672.46,525.33
2016,8,21,8,15,464.0,183.5,0.7,16.5,424.5,648.7,502.78
2016,8,21,8,30,370.0,224.0,0.7,17.0,436.0,594.96,460.4
2016,8,21,8,45,517.0,196.0,0.7,17.5,518.5,730.68,556.71
2016,8,21,9,0,664.0,168.0,0.7,18.0,601.0,858.65,639.76
2016,8,21,9,15,681.0,173.0,0.7,18.5,641.5,887.22,653.74
2016,8,21,9,30,698.0,178.0,0.7,19.0,682.0,912.76,667.1
2016,8,21,9,45,700.5,187.5,0.75,19.5,714.5,925.49,673.24
2016,8,21,10,0,703.0,197.0,0.8,20.0,747.0,934.6,677.36
2016,8,21,10,15,713.0,200.5,0.85,20.5,776.0,941.32,680.13
2016,8,21,10,30,723.0,204.0,0.9,21.0,805.0,944.36,680.7
2016,8,21,10,45,733.5,204.5,0.95,21.5,828.0,941.12,677.48
2016,8,21,11,0,744.0,205.0,1.0,22.0,851.0,934.08,672.05
2016,8,21,11,15,748.5,206.5,1.05,22.0,865.5,918.66,662.72
2016,8,21,11,30,753.0,208.0,1.1,22.0,880.0,899.63,651.21
2016,8,21,11,45,758.0,206.5,1.15,22.5,888.0,874.72,634.25
2016,8,21,12,0,763.0,205.0,1.2,23.0,896.0,846.44,614.97
2016,8,21,12,15,762.5,205.0,1.2,22.5,894.5,811.89,592.89
2016,8,21,12,30,762.0,205.0,1.2,22.0,893.0,774.59,568.57
2016,8,21,12,45,776.5,194.0,1.3,22.0,888.5,730.92,539.8
2016,8,21,13,0,791.0,183.0,1.4,22.0,884.0,690.68,512.2
2016,8,21,13,15,785.5,181.5,1.4,21.5,866.5,642.15,477.66
2016,8,21,13,30,780.0,180.0,1.4,21.0,849.0,592.16,440.99
2016,8,21,13,45,773.0,177.5,1.45,21.0,824.5,539.43,400.56
2016,8,21,14,0,766.0,175.0,1.5,21.0,800.0,485.89,358.14
2016,8,21,14,15,755.5,172.0,1.5,20.5,768.5,427.72,311.41
2016,8,21,14,30,745.0,169.0,1.5,20.0,737.0,370.76,264.24
2016,8,21,14,45,731.0,165.0,1.5,20.0,699.5,312.49,215.05
2016,8,21,15,0,717.0,161.0,1.5,20.0,662.0,255.26,167.48
2016,8,21,15,15,698.5,156.5,1.45,19.5,619.5,198.34,124.06
2016,8,21,15,30,680.0,152.0,1.4,19.0,577.0,143.51,90.72
2016,8,21,15,45,656.0,146.5,1.4,19.0,530.5,101.31,81.2
2016,8,21,16,0,632.0,141.0,1.4,19.0,484.0,99.33,79.88
2016,8,21,16,15,602.0,133.5,1.35,18.5,434.5,95.77,77.3
2016,8,21,16,30,572.0,126.0,1.3,18.0,385.0,92.06,74.56
2016,8,21,16,45,531.5,117.5,1.3,17.5,334.5,84.64,68.56
2016,8,21,17,0,491.0,109.0,1.3,17.0,284.0,79.01,64.02
2016,8,21,17,15,439.5,97.0,1.3,16.0,234.5,70.83,57.22
2016,8,21,17,30,388.0,85.0,1.3,15.0,185.0,62.48,50.05
2016,8,21,17,45,318.0,69.5,1.35,14.5,139.0,51.42,40.1
2016,8,21,18,0,248.0,54.0,1.4,14.0,93.0,40.21,29.75
2016,8,21,18,15,164.5,35.0,1.35,13.5,57.0,26.28,16.6
2016,8,21,18,30,81.0,16.0,1.3,13.0,21.0,12.16,0.0
2016,8,21,18,45,40.5,8.0,1.3,12.5,10.5,6.29,0.0
2016,8,21,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
