Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,21,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,10.5,1.1,10.5,10.5,8.26,0.0
2016,8,22,6,0,0.0,21.0,1.1,11.0,21.0,16.03,6.82
2016,8,22,6,15,2.0,42.0,1.1,11.5,42.5,37.35,25.98
2016,8,22,6,30,4.0,63.0,1.1,12.0,64.0,58.28,44.41
2016,8,22,6,45,15.5,85.0,1.1,12.5,89.5,86.16,68.77
2016,8,22,7,0,27.0,107.0,1.1,13.0,115.0,126.02,102.78
2016,8,22,7,15,36.5,128.5,1.0,13.5,141.5,154.78,126.64
2016,8,22,7,30,46.0,150.0,0.9,14.0,168.0,183.99,150.26
2016,8,22,7,45,38.5,166.5,0.85,14.5,183.5,193.38,156.69
2016,8,22,8,0,31.0,183.0,0.8,15.0,199.0,202.28,162.61
2016,8,22,8,15,286.0,177.0,0.8,15.5,339.0,460.59,370.2
2016,8,22,8,30,541.0,171.0,0.8,16.0,479.0,717.49,556.48
2016,8,22,8,45,610.5,165.0,0.8,16.5,539.5,796.69,605.39
2016,8,22,9,0,680.0,159.0,0.8,17.0,600.0,866.17,648.04
2016,8,22,9,15,696.5,163.5,0.8,17.5,640.5,893.9,662.41
2016,8,22,9,30,713.0,168.0,0.8,18.0,681.0,918.55,675.28
2016,8,22,9,45,707.5,181.0,0.85,19.0,711.5,927.3,677.6
2016,8,22,10,0,702.0,194.0,0.9,20.0,742.0,932.22,677.8
2016,8,22,10,15,712.0,197.0,0.95,20.0,770.5,938.42,681.56
2016,8,22,10,30,722.0,200.0,1.0,20.0,799.0,940.95,683.09
2016,8,22,10,45,732.0,200.5,1.05,20.5,821.5,937.23,679.5
2016,8,22,11,0,742.0,201.0,1.1,21.0,844.0,929.74,673.7
2016,8,22,11,15,746.5,202.5,1.15,21.0,858.0,914.36,664.26
2016,8,22,11,30,751.0,204.0,1.2,21.0,872.0,895.39,652.63
2016,8,22,11,45,756.5,202.0,1.25,21.5,879.5,870.49,635.62
2016,8,22,12,0,762.0,200.0,1.3,22.0,887.0,842.22,616.16
2016,8,22,12,15,761.5,200.0,1.3,22.0,885.5,807.73,592.78
2016,8,22,12,30,761.0,200.0,1.3,22.0,884.0,770.5,567.24
2016,8,22,12,45,729.0,216.5,1.35,22.0,866.5,722.2,533.68
2016,8,22,13,0,697.0,233.0,1.4,22.0,849.0,673.45,499.16
2016,8,22,13,15,692.0,231.0,1.4,21.5,832.5,627.19,466.48
2016,8,22,13,30,687.0,229.0,1.4,21.0,816.0,579.68,431.81
2016,8,22,13,45,684.5,222.5,1.45,21.0,793.5,529.1,393.31
2016,8,22,14,0,682.0,216.0,1.5,21.0,771.0,477.55,352.78
2016,8,22,14,15,671.0,212.0,1.5,20.5,740.5,423.68,309.76
2016,8,22,14,30,660.0,208.0,1.5,20.0,710.0,370.18,265.87
2016,8,22,14,45,651.0,200.5,1.5,20.0,675.0,315.44,219.95
2016,8,22,15,0,642.0,193.0,1.5,20.0,640.0,261.37,175.22
2016,8,22,15,15,623.0,187.0,1.45,19.5,598.5,207.74,134.63
2016,8,22,15,30,604.0,181.0,1.4,19.0,557.0,156.46,103.4
2016,8,22,15,45,584.0,172.0,1.4,18.5,512.0,114.97,92.91
2016,8,22,16,0,564.0,163.0,1.4,18.0,467.0,110.51,89.72
2016,8,22,16,15,533.5,153.5,1.35,17.5,418.5,105.32,85.78
2016,8,22,16,30,503.0,144.0,1.3,17.0,370.0,99.92,81.64
2016,8,22,16,45,467.0,132.0,1.3,16.5,321.0,92.68,75.82
2016,8,22,17,0,431.0,120.0,1.3,16.0,272.0,85.19,69.69
2016,8,22,17,15,381.0,105.5,1.25,15.5,223.5,75.66,61.59
2016,8,22,17,30,331.0,91.0,1.2,15.0,175.0,65.89,53.04
2016,8,22,17,45,270.0,72.5,1.15,14.5,130.5,53.07,41.52
2016,8,22,18,0,209.0,54.0,1.1,14.0,86.0,39.96,29.47
2016,8,22,18,15,134.0,34.0,1.0,13.5,51.5,25.5,15.75
2016,8,22,18,30,59.0,14.0,0.9,13.0,17.0,10.81,0.0
2016,8,22,18,45,29.5,7.0,0.85,12.5,8.5,5.51,0.0
2016,8,22,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,5,45,74.0,14.5,0.8,11.5,20.5,45.64,0.0
2016,8,23,6,0,148.0,29.0,0.8,12.0,41.0,140.56,101.31
2016,8,23,6,15,234.5,45.5,0.75,12.5,81.5,217.4,175.8
2016,8,23,6,30,321.0,62.0,0.7,13.0,122.0,301.87,248.46
2016,8,23,6,45,386.5,75.0,0.7,13.5,170.0,375.8,309.89
2016,8,23,7,0,452.0,88.0,0.7,14.0,218.0,455.05,372.65
2016,8,23,7,15,500.0,97.5,0.65,14.5,268.5,521.1,421.96
2016,8,23,7,30,548.0,107.0,0.6,15.0,319.0,598.11,476.79
2016,8,23,7,45,428.5,147.5,0.6,15.5,328.0,555.5,440.2
2016,8,23,8,0,309.0,188.0,0.6,16.0,337.0,489.68,387.54
2016,8,23,8,15,316.0,210.0,0.6,16.5,376.0,527.22,413.7
2016,8,23,8,30,323.0,232.0,0.6,17.0,415.0,563.49,437.24
2016,8,23,8,45,354.0,246.0,0.65,18.0,462.5,611.92,469.28
2016,8,23,9,0,385.0,260.0,0.7,19.0,510.0,659.82,500.01
2016,8,23,9,15,401.5,273.0,0.7,19.5,548.0,691.48,519.07
2016,8,23,9,30,418.0,286.0,0.7,20.0,586.0,743.38,551.12
2016,8,23,9,45,573.0,234.0,0.75,20.5,667.0,841.65,617.84
2016,8,23,10,0,728.0,182.0,0.8,21.0,748.0,947.0,684.05
2016,8,23,10,15,738.0,185.0,0.8,21.5,777.0,953.13,684.01
2016,8,23,10,30,748.0,188.0,0.8,22.0,806.0,955.52,683.2
2016,8,23,10,45,758.0,188.0,0.85,22.5,829.0,951.0,679.25
2016,8,23,11,0,768.0,188.0,0.9,23.0,852.0,932.67,666.84
2016,8,23,11,15,772.5,189.5,0.95,23.0,866.5,917.3,657.82
2016,8,23,11,30,777.0,191.0,1.0,23.0,881.0,898.33,646.47
2016,8,23,11,45,782.5,189.5,1.05,23.5,888.5,874.1,630.56
2016,8,23,12,0,788.0,188.0,1.1,24.0,896.0,846.45,612.3
2016,8,23,12,15,788.0,187.5,1.1,24.0,895.0,811.98,589.26
2016,8,23,12,30,788.0,187.0,1.1,24.0,894.0,774.73,564.06
2016,8,23,12,45,802.5,176.5,1.15,24.0,889.5,737.1,538.94
2016,8,23,13,0,817.0,166.0,1.2,24.0,885.0,695.91,510.57
2016,8,23,13,15,812.0,164.5,1.2,24.0,868.0,646.48,474.96
2016,8,23,13,30,807.0,163.0,1.2,24.0,851.0,595.46,437.23
2016,8,23,13,45,802.5,160.0,1.25,24.0,827.0,542.19,397.01
2016,8,23,14,0,798.0,157.0,1.3,24.0,803.0,487.76,354.46
2016,8,23,14,15,788.0,154.5,1.3,23.5,772.0,430.62,308.93
2016,8,23,14,30,778.0,152.0,1.3,23.0,741.0,373.43,261.99
2016,8,23,14,45,767.5,147.5,1.35,23.0,704.0,314.87,212.97
2016,8,23,15,0,757.0,143.0,1.4,23.0,667.0,251.43,160.97
2016,8,23,15,15,739.5,139.0,1.4,22.5,624.0,192.56,116.5
2016,8,23,15,30,722.0,135.0,1.4,22.0,581.0,135.6,82.41
2016,8,23,15,45,702.0,129.0,1.4,21.5,534.5,91.73,72.42
2016,8,23,16,0,682.0,123.0,1.4,21.0,488.0,89.04,70.61
2016,8,23,16,15,653.0,117.0,1.35,20.5,438.0,86.0,68.44
2016,8,23,16,30,624.0,111.0,1.3,20.0,388.0,82.86,66.15
2016,8,23,16,45,587.5,102.5,1.3,19.5,337.5,77.7,62.08
2016,8,23,17,0,551.0,94.0,1.3,19.0,287.0,72.36,57.78
2016,8,23,17,15,497.5,84.5,1.25,18.0,236.5,65.89,52.46
2016,8,23,17,30,444.0,75.0,1.2,17.0,186.0,56.37,44.26
2016,8,23,17,45,372.0,61.5,1.2,16.5,139.0,46.39,35.29
2016,8,23,18,0,300.0,48.0,1.2,16.0,92.0,36.32,25.99
2016,8,23,18,15,197.5,31.5,1.15,15.0,55.5,23.89,14.04
2016,8,23,18,30,95.0,15.0,1.1,14.0,19.0,11.43,0.0
2016,8,23,18,45,47.5,7.5,1.1,13.5,9.5,5.9,0.0
2016,8,23,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,24,5,45,102.5,13.5,0.85,10.5,22.0,58.28,0.0
2016,8,24,6,0,205.0,27.0,0.8,11.0,44.0,166.93,119.35
2016,8,24,6,15,303.0,41.0,0.75,11.5,86.5,254.26,206.19
2016,8,24,6,30,401.0,55.0,0.7,12.0,129.0,347.91,286.52
2016,8,24,6,45,468.5,65.5,0.7,12.5,179.0,426.5,351.39
2016,8,24,7,0,536.0,76.0,0.7,13.0,229.0,509.82,416.72
2016,8,24,7,15,583.5,83.5,0.65,13.5,281.0,578.56,466.95
2016,8,24,7,30,631.0,91.0,0.6,14.0,333.0,648.88,515.18
2016,8,24,7,45,665.0,97.0,0.6,15.0,385.0,707.15,552.3
2016,8,24,8,0,699.0,103.0,0.6,16.0,437.0,764.98,587.81
2016,8,24,8,15,724.5,108.0,0.6,16.5,486.5,813.08,616.62
2016,8,24,8,30,750.0,113.0,0.6,17.0,536.0,859.39,643.65
2016,8,24,8,45,768.5,117.0,0.65,17.5,582.0,889.49,660.52
2016,8,24,9,0,787.0,121.0,0.7,18.0,628.0,923.11,679.79
2016,8,24,9,15,802.0,124.0,0.7,18.5,669.5,949.11,692.95
2016,8,24,9,30,817.0,127.0,0.7,19.0,711.0,971.68,703.96
2016,8,24,9,45,836.0,125.5,0.75,20.0,749.0,989.65,711.87
2016,8,24,10,0,855.0,124.0,0.8,21.0,787.0,1003.81,717.51
2016,8,24,10,15,863.0,125.5,0.85,21.0,816.0,991.99,709.9
2016,8,24,10,30,871.0,127.0,0.9,21.0,845.0,990.64,709.31
2016,8,24,10,45,875.5,129.0,0.95,21.5,867.0,982.43,703.06
2016,8,24,11,0,880.0,131.0,1.0,22.0,889.0,970.29,694.55
2016,8,24,11,15,883.5,131.5,1.0,22.0,903.0,951.96,682.71
2016,8,24,11,30,887.0,132.0,1.0,22.0,917.0,929.89,668.66
2016,8,24,11,45,887.5,133.0,1.05,22.5,923.5,902.01,650.56
2016,8,24,12,0,888.0,134.0,1.1,23.0,930.0,870.76,630.31
2016,8,24,12,15,887.5,134.0,1.15,23.0,928.5,834.65,607.98
2016,8,24,12,30,887.0,134.0,1.2,23.0,927.0,795.58,583.17
2016,8,24,12,45,875.0,139.0,1.25,23.0,914.5,749.48,551.65
2016,8,24,13,0,863.0,144.0,1.3,23.0,902.0,701.58,518.08
2016,8,24,13,15,858.5,143.0,1.3,23.0,884.5,658.29,486.21
2016,8,24,13,30,854.0,142.0,1.3,23.0,867.0,605.8,447.06
2016,8,24,13,45,847.5,140.5,1.35,23.0,842.0,550.35,404.89
2016,8,24,14,0,841.0,139.0,1.4,23.0,817.0,493.81,360.36
2016,8,24,14,15,831.5,136.5,1.4,22.5,785.5,434.51,312.71
2016,8,24,14,30,822.0,134.0,1.4,22.0,754.0,374.99,263.43
2016,8,24,14,45,810.0,131.0,1.4,22.0,716.0,314.5,212.26
2016,8,24,15,0,798.0,128.0,1.4,22.0,678.0,254.63,162.44
2016,8,24,15,15,782.0,124.5,1.4,21.5,635.0,194.73,116.94
2016,8,24,15,30,766.0,121.0,1.4,21.0,592.0,136.49,82.34
2016,8,24,15,45,745.5,116.5,1.45,20.5,544.5,85.13,67.17
2016,8,24,16,0,725.0,112.0,1.5,20.0,497.0,83.03,65.84
2016,8,24,16,15,696.5,106.5,1.45,19.5,446.5,80.01,63.63
2016,8,24,16,30,668.0,101.0,1.4,19.0,396.0,76.88,61.31
2016,8,24,16,45,631.5,94.0,1.4,18.5,344.0,72.47,57.84
2016,8,24,17,0,595.0,87.0,1.4,18.0,292.0,67.94,54.19
2016,8,24,17,15,541.0,78.0,1.4,17.0,240.5,61.58,48.9
2016,8,24,17,30,487.0,69.0,1.4,16.0,189.0,55.12,43.32
2016,8,24,17,45,410.5,57.0,1.4,15.5,141.0,45.94,35.01
2016,8,24,18,0,334.0,45.0,1.4,15.0,93.0,36.64,26.31
2016,8,24,18,15,167.0,32.0,1.35,14.5,56.0,24.12,13.93
2016,8,24,18,30,0.0,19.0,1.3,14.0,19.0,14.95,0.0
2016,8,24,18,45,0.0,9.5,1.3,13.5,9.5,0.0,0.0
2016,8,24,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,25,5,45,115.0,13.0,1.05,10.5,22.0,63.98,0.0
2016,8,25,6,0,230.0,26.0,1.1,11.0,44.0,180.5,126.6
2016,8,25,6,15,334.0,38.0,1.05,11.5,87.0,270.32,219.4
2016,8,25,6,30,438.0,50.0,1.0,12.0,130.0,367.41,303.22
2016,8,25,6,45,509.5,58.0,1.0,12.5,180.5,447.46,369.79
2016,8,25,7,0,581.0,66.0,1.0,13.0,231.0,532.51,436.91
2016,8,25,7,15,627.0,72.5,0.95,13.5,283.0,600.49,486.05
2016,8,25,7,30,673.0,79.0,0.9,14.0,335.0,669.95,533.9
2016,8,25,7,45,708.5,83.0,0.85,14.5,387.5,728.29,571.62
2016,8,25,8,0,744.0,87.0,0.8,15.0,440.0,781.75,604.57
2016,8,25,8,15,768.0,90.5,0.8,15.5,490.0,828.06,632.39
2016,8,25,8,30,792.0,94.0,0.8,16.0,540.0,872.33,658.26
2016,8,25,8,45,598.0,174.0,0.8,16.5,526.5,798.91,605.06
2016,8,25,9,0,404.0,254.0,0.8,17.0,513.0,674.15,513.42
2016,8,25,9,15,630.5,179.5,0.8,17.5,614.5,851.62,637.61
2016,8,25,9,30,857.0,105.0,0.8,18.0,716.0,975.04,712.48
2016,8,25,9,45,869.0,106.0,0.85,18.5,752.5,988.91,717.63
2016,8,25,10,0,881.0,107.0,0.9,19.0,789.0,998.99,722.17
2016,8,25,10,15,889.0,108.5,0.9,19.5,818.5,1001.71,721.25
2016,8,25,10,30,897.0,110.0,0.9,20.0,848.0,1000.41,718.08
2016,8,25,10,45,900.5,112.5,0.95,20.5,869.5,991.71,711.51
2016,8,25,11,0,904.0,115.0,1.0,21.0,891.0,978.99,702.64
2016,8,25,11,15,908.0,115.5,1.05,21.0,906.0,960.84,691.81
2016,8,25,11,30,912.0,116.0,1.1,21.0,921.0,938.85,678.61
2016,8,25,11,45,911.0,118.0,1.15,21.5,927.0,910.12,659.82
2016,8,25,12,0,910.0,120.0,1.2,22.0,933.0,877.97,638.84
2016,8,25,12,15,910.0,120.0,1.2,22.0,931.5,841.63,615.57
2016,8,25,12,30,910.0,120.0,1.2,22.0,930.0,802.21,590.14
2016,8,25,12,45,900.5,123.5,1.2,22.0,918.0,755.97,558.07
2016,8,25,13,0,891.0,127.0,1.2,22.0,906.0,707.71,523.73
2016,8,25,13,15,886.5,126.5,1.2,21.5,888.5,657.67,488.24
2016,8,25,13,30,882.0,126.0,1.2,21.0,871.0,605.76,450.12
2016,8,25,13,45,875.5,124.5,1.25,21.0,846.0,550.43,407.64
2016,8,25,14,0,869.0,123.0,1.3,21.0,821.0,493.9,362.68
2016,8,25,14,15,860.5,121.0,1.3,20.5,789.5,435.27,314.98
2016,8,25,14,30,852.0,119.0,1.3,20.0,758.0,373.88,263.73
2016,8,25,14,45,842.0,115.5,1.3,20.0,720.0,311.83,210.7
2016,8,25,15,0,832.0,112.0,1.3,20.0,682.0,250.12,158.8
2016,8,25,15,15,816.5,109.0,1.3,19.5,639.0,188.58,111.59
2016,8,25,15,30,801.0,106.0,1.3,19.0,596.0,128.57,75.76
2016,8,25,15,45,784.0,101.5,1.3,19.0,548.5,83.21,65.96
2016,8,25,16,0,767.0,97.0,1.3,19.0,501.0,80.62,64.06
2016,8,25,16,15,740.5,92.5,1.25,18.5,450.0,77.7,61.92
2016,8,25,16,30,714.0,88.0,1.2,18.0,399.0,68.93,54.7
2016,8,25,16,45,681.5,81.5,1.2,17.5,347.5,64.54,51.19
2016,8,25,17,0,649.0,75.0,1.2,17.0,296.0,60.03,47.49
2016,8,25,17,15,596.0,67.5,1.2,16.0,243.5,54.41,42.79
2016,8,25,17,30,543.0,60.0,1.2,15.0,191.0,48.73,37.84
2016,8,25,17,45,467.5,50.0,1.2,14.5,142.5,40.85,30.63
2016,8,25,18,0,392.0,40.0,1.2,14.0,94.0,32.91,23.11
2016,8,25,18,15,263.0,26.5,1.15,13.5,56.0,21.74,11.69
2016,8,25,18,30,134.0,13.0,1.1,13.0,18.0,10.23,0.0
2016,8,25,18,45,67.0,6.5,1.05,12.5,9.0,0.0,0.0
2016,8,25,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,5,45,135.5,12.5,0.85,10.5,22.5,73.5,0.0
2016,8,26,6,0,271.0,25.0,0.9,11.0,45.0,200.78,137.2
2016,8,26,6,15,381.0,35.5,0.9,11.5,89.5,296.06,239.37
2016,8,26,6,30,491.0,46.0,0.9,12.0,134.0,397.75,326.92
2016,8,26,6,45,558.5,54.0,0.9,12.5,185.5,477.49,392.81
2016,8,26,7,0,626.0,62.0,0.9,13.0,237.0,561.91,458.32
2016,8,26,7,15,340.5,105.0,0.9,13.5,203.5,412.47,338.52
2016,8,26,7,30,55.0,148.0,0.9,14.0,170.0,191.42,155.66
2016,8,26,7,45,39.0,161.0,0.9,14.5,177.5,189.55,153.77
2016,8,26,8,0,23.0,174.0,0.9,15.0,185.0,170.31,136.76
2016,8,26,8,15,42.5,205.0,0.9,15.5,228.0,236.32,189.66
2016,8,26,8,30,62.0,236.0,0.9,16.0,271.0,286.24,228.1
2016,8,26,8,45,64.0,257.5,0.9,16.5,296.0,308.85,244.11
2016,8,26,9,0,66.0,279.0,0.9,17.0,321.0,331.1,259.76
2016,8,26,9,15,55.5,289.0,0.95,17.5,326.5,327.99,255.8
2016,8,26,9,30,45.0,299.0,1.0,18.0,332.0,324.64,251.89
2016,8,26,9,45,41.0,308.5,1.05,18.5,339.0,326.99,252.61
2016,8,26,10,0,37.0,318.0,1.1,19.0,346.0,329.18,253.22
2016,8,26,10,15,60.5,354.0,1.1,19.0,402.5,385.34,295.26
2016,8,26,10,30,84.0,390.0,1.1,19.0,459.0,440.2,335.19
2016,8,26,10,45,108.5,409.0,1.15,19.5,501.0,477.06,361.21
2016,8,26,11,0,133.0,428.0,1.2,20.0,543.0,532.73,400.1
2016,8,26,11,15,136.5,432.5,1.2,20.0,551.5,531.05,398.11
2016,8,26,11,30,140.0,437.0,1.2,20.0,560.0,528.29,395.89
2016,8,26,11,45,301.0,405.5,1.25,20.5,673.0,644.32,480.11
2016,8,26,12,0,462.0,374.0,1.3,21.0,786.0,744.92,549.47
2016,8,26,12,15,464.5,372.5,1.3,21.0,786.0,719.45,530.65
2016,8,26,12,30,467.0,371.0,1.3,21.0,786.0,691.9,511.52
2016,8,26,12,45,671.5,256.0,1.35,21.0,845.0,716.84,532.12
2016,8,26,13,0,876.0,141.0,1.4,21.0,904.0,709.26,528.88
2016,8,26,13,15,871.0,140.0,1.4,21.0,886.0,658.92,491.54
2016,8,26,13,30,866.0,139.0,1.4,21.0,868.0,611.06,455.11
2016,8,26,13,45,861.5,136.0,1.4,21.0,843.5,554.63,411.46
2016,8,26,14,0,857.0,133.0,1.4,21.0,819.0,496.91,365.39
2016,8,26,14,15,847.5,131.0,1.4,20.5,786.5,436.93,316.77
2016,8,26,14,30,838.0,129.0,1.4,20.0,754.0,376.71,266.45
2016,8,26,14,45,829.0,124.5,1.4,20.0,716.5,314.83,213.59
2016,8,26,15,0,820.0,120.0,1.4,20.0,679.0,253.21,161.79
2016,8,26,15,15,803.5,117.0,1.35,19.5,635.0,192.11,115.0
2016,8,26,15,30,787.0,114.0,1.3,19.0,591.0,132.71,79.66
2016,8,26,15,45,769.0,108.5,1.3,18.5,543.5,87.72,69.95
2016,8,26,16,0,751.0,103.0,1.3,18.0,496.0,78.04,62.12
2016,8,26,16,15,648.5,110.5,1.25,17.5,425.0,81.93,65.85
2016,8,26,16,30,546.0,118.0,1.2,17.0,354.0,86.79,70.43
2016,8,26,16,45,501.5,112.0,1.2,16.5,307.0,80.86,65.65
2016,8,26,17,0,457.0,106.0,1.2,16.0,260.0,76.74,62.36
2016,8,26,17,15,483.0,84.5,1.1,15.5,222.0,63.19,50.61
2016,8,26,17,30,509.0,63.0,1.0,15.0,184.0,50.8,39.65
2016,8,26,17,45,427.0,52.0,0.95,14.5,136.0,42.21,31.79
2016,8,26,18,0,345.0,41.0,0.9,14.0,88.0,33.55,23.59
2016,8,26,18,15,220.5,26.5,0.85,13.5,51.5,21.66,11.1
2016,8,26,18,30,96.0,12.0,0.8,13.0,15.0,9.44,0.0
2016,8,26,18,45,48.0,6.0,0.8,12.5,7.5,0.0,0.0
2016,8,26,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,27,5,45,87.0,12.5,0.95,10.5,19.0,50.92,0.0
2016,8,27,6,0,174.0,25.0,1.0,11.0,38.0,147.58,96.63
2016,8,27,6,15,273.5,40.5,1.0,11.0,80.0,237.77,192.74
2016,8,27,6,30,373.0,56.0,1.0,11.0,122.0,332.06,275.45
2016,8,27,6,45,445.0,67.0,1.0,11.5,171.5,415.92,345.71
2016,8,27,7,0,517.0,78.0,1.0,12.0,221.0,502.64,414.9
2016,8,27,7,15,367.0,113.5,0.95,12.5,225.5,444.31,365.67
2016,8,27,7,30,217.0,149.0,0.9,13.0,230.0,359.56,295.28
2016,8,27,7,45,237.0,170.5,0.9,13.5,271.5,406.67,331.68
2016,8,27,8,0,257.0,192.0,0.9,14.0,313.0,453.98,366.16
2016,8,27,8,15,286.0,210.5,0.85,14.5,359.0,505.8,402.98
2016,8,27,8,30,315.0,229.0,0.8,15.0,405.0,557.77,438.73
2016,8,27,8,45,265.0,260.0,0.8,15.5,417.0,548.53,427.6
2016,8,27,9,0,215.0,291.0,0.8,16.0,429.0,512.46,398.11
2016,8,27,9,15,340.0,277.0,0.8,16.5,510.5,641.02,491.73
2016,8,27,9,30,465.0,263.0,0.8,17.0,592.0,771.97,580.67
2016,8,27,9,45,649.0,199.0,0.85,17.5,683.5,896.18,663.83
2016,8,27,10,0,833.0,135.0,0.9,18.0,775.0,999.07,726.57
2016,8,27,10,15,841.0,136.5,0.9,18.5,804.0,1001.52,724.07
2016,8,27,10,30,849.0,138.0,0.9,19.0,833.0,999.98,720.74
2016,8,27,10,45,857.0,138.5,0.95,19.5,855.0,993.35,715.45
2016,8,27,11,0,865.0,139.0,1.0,20.0,877.0,967.82,698.44
2016,8,27,11,15,868.0,139.5,1.05,20.0,891.0,948.93,687.23
2016,8,27,11,30,871.0,140.0,1.1,20.0,905.0,926.39,673.57
2016,8,27,11,45,874.5,139.5,1.15,20.0,912.0,899.84,657.31
2016,8,27,12,0,878.0,139.0,1.2,20.0,919.0,869.83,638.73
2016,8,27,12,15,877.5,139.0,1.2,20.0,917.0,833.7,615.32
2016,8,27,12,30,877.0,139.0,1.2,20.0,915.0,794.63,589.44
2016,8,27,12,45,877.5,136.5,1.25,20.0,906.0,751.51,559.81
2016,8,27,13,0,878.0,134.0,1.3,20.0,897.0,705.78,527.5
2016,8,27,13,15,873.5,133.0,1.3,20.0,879.5,655.67,490.62
2016,8,27,13,30,869.0,132.0,1.3,20.0,862.0,603.73,451.31
2016,8,27,13,45,867.0,128.0,1.35,20.0,838.0,549.25,409.17
2016,8,27,14,0,865.0,124.0,1.4,20.0,814.0,493.17,364.22
2016,8,27,14,15,856.0,122.0,1.35,19.5,782.0,433.51,315.3
2016,8,27,14,30,847.0,120.0,1.3,19.0,750.0,373.0,264.31
2016,8,27,14,45,839.5,115.5,1.3,18.5,712.5,311.0,211.43
2016,8,27,15,0,832.0,111.0,1.3,18.0,675.0,249.06,159.27
2016,8,27,15,15,816.0,108.0,1.3,17.5,631.5,187.31,111.61
2016,8,27,15,30,800.0,105.0,1.3,17.0,588.0,127.17,75.62
2016,8,27,15,45,782.5,100.5,1.3,17.0,540.5,82.67,66.08
2016,8,27,16,0,765.0,96.0,1.3,17.0,493.0,80.03,64.12
2016,8,27,16,15,737.0,91.5,1.25,16.5,442.0,71.16,56.79
2016,8,27,16,30,709.0,87.0,1.2,16.0,391.0,68.29,54.63
2016,8,27,16,45,672.5,81.0,1.2,15.5,338.5,64.16,51.31
2016,8,27,17,0,636.0,75.0,1.2,15.0,286.0,59.96,47.84
2016,8,27,17,15,580.5,67.5,1.15,14.5,233.5,54.34,42.99
2016,8,27,17,30,525.0,60.0,1.1,14.0,181.0,48.68,37.92
2016,8,27,17,45,442.0,49.5,1.05,13.5,133.0,40.38,30.26
2016,8,27,18,0,359.0,39.0,1.0,13.0,85.0,32.03,22.29
2016,8,27,18,15,229.0,25.0,0.95,12.5,49.0,20.49,9.56
2016,8,27,18,30,99.0,11.0,0.9,12.0,13.0,8.65,0.0
2016,8,27,18,45,49.5,5.5,0.9,11.5,6.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,28,5,45,103.0,12.0,0.85,9.5,19.0,58.34,0.0
2016,8,28,6,0,206.0,24.0,0.8,10.0,38.0,164.73,104.05
2016,8,28,6,15,312.5,37.5,0.75,10.5,81.0,260.34,210.56
2016,8,28,6,30,419.0,51.0,0.7,11.0,124.0,360.13,296.92
2016,8,28,6,45,493.5,60.0,0.7,12.0,175.0,443.26,365.26
2016,8,28,7,0,568.0,69.0,0.7,13.0,226.0,531.6,433.83
2016,8,28,7,15,616.0,76.0,0.65,13.5,279.0,601.64,484.03
2016,8,28,7,30,664.0,83.0,0.6,14.0,332.0,673.27,532.82
2016,8,28,7,45,514.5,128.0,0.55,14.5,338.0,613.08,484.87
2016,8,28,8,0,365.0,173.0,0.5,15.0,344.0,527.31,417.24
2016,8,28,8,15,578.0,136.5,0.5,15.5,441.5,719.98,557.15
2016,8,28,8,30,791.0,100.0,0.5,16.0,539.0,884.19,662.5
2016,8,28,8,45,813.0,102.0,0.55,16.5,587.0,922.43,682.54
2016,8,28,9,0,835.0,104.0,0.6,17.0,635.0,957.8,702.52
2016,8,28,9,15,659.0,179.5,0.65,17.5,615.5,884.41,652.63
2016,8,28,9,30,483.0,255.0,0.7,18.0,596.0,782.92,581.69
2016,8,28,9,45,686.5,183.0,0.75,19.0,694.0,918.5,672.65
2016,8,28,10,0,890.0,111.0,0.8,20.0,792.0,1017.19,730.09
2016,8,28,10,15,897.5,112.5,0.85,20.0,821.5,1019.09,729.7
2016,8,28,10,30,905.0,114.0,0.9,20.0,851.0,1016.92,728.41
2016,8,28,10,45,911.0,114.5,0.95,20.5,873.5,1008.18,721.85
2016,8,28,11,0,917.0,115.0,1.0,21.0,896.0,995.38,712.96
2016,8,28,11,15,920.0,115.5,1.05,21.0,910.0,975.77,701.28
2016,8,28,11,30,923.0,116.0,1.1,21.0,924.0,952.29,687.24
2016,8,28,11,45,924.5,116.5,1.15,21.5,930.5,923.75,668.67
2016,8,28,12,0,926.0,117.0,1.2,22.0,937.0,891.64,647.8
2016,8,28,12,15,925.5,117.0,1.2,22.0,935.0,854.06,623.81
2016,8,28,12,30,925.0,117.0,1.2,22.0,933.0,813.38,597.66
2016,8,28,12,45,935.5,109.0,1.3,22.0,926.5,770.87,569.85
2016,8,28,13,0,946.0,101.0,1.4,22.0,920.0,724.75,538.11
2016,8,28,13,15,942.0,100.5,1.4,21.5,902.0,672.43,500.79
2016,8,28,13,30,938.0,100.0,1.4,21.0,884.0,618.04,460.65
2016,8,28,13,45,932.5,98.5,1.4,21.0,858.5,560.24,415.7
2016,8,28,14,0,927.0,97.0,1.4,21.0,833.0,501.03,368.09
2016,8,28,14,15,919.0,96.0,1.35,20.5,800.5,440.04,317.96
2016,8,28,14,30,911.0,95.0,1.3,20.0,768.0,378.4,265.79
2016,8,28,14,45,900.0,93.0,1.3,20.0,729.0,314.84,211.13
2016,8,28,15,0,889.0,91.0,1.3,20.0,690.0,251.54,157.66
2016,8,28,15,15,874.5,88.5,1.25,19.5,645.5,187.93,108.82
2016,8,28,15,30,860.0,86.0,1.2,19.0,601.0,125.53,72.17
2016,8,28,15,45,840.5,83.0,1.15,19.0,552.0,72.29,56.71
2016,8,28,16,0,821.0,80.0,1.1,19.0,503.0,70.15,55.16
2016,8,28,16,15,795.0,76.5,1.05,18.5,451.0,67.44,53.15
2016,8,28,16,30,769.0,73.0,1.0,18.0,399.0,64.69,51.08
2016,8,28,16,45,731.0,68.5,1.0,17.5,345.0,60.93,48.09
2016,8,28,17,0,693.0,64.0,1.0,17.0,291.0,57.15,45.0
2016,8,28,17,15,638.5,58.0,0.95,16.0,238.0,47.94,37.07
2016,8,28,17,30,584.0,52.0,0.9,15.0,185.0,43.08,32.79
2016,8,28,17,45,496.0,43.5,0.9,14.5,135.5,36.02,26.26
2016,8,28,18,0,408.0,35.0,0.9,14.0,86.0,29.03,19.5
2016,8,28,18,15,261.0,22.5,0.85,13.0,49.0,18.53,7.2
2016,8,28,18,30,114.0,10.0,0.8,12.0,12.0,7.87,0.0
2016,8,28,18,45,57.0,5.0,0.8,11.5,6.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,29,5,45,130.5,11.5,1.3,9.5,20.0,71.34,0.0
2016,8,29,6,0,261.0,23.0,1.4,10.0,40.0,192.72,115.99
2016,8,29,6,15,377.0,33.5,1.4,10.5,84.0,295.23,239.24
2016,8,29,6,30,493.0,44.0,1.4,11.0,128.0,401.14,332.19
2016,8,29,6,45,562.5,51.0,1.45,11.5,179.5,481.44,400.22
2016,8,29,7,0,632.0,58.0,1.5,12.0,231.0,566.56,467.68
2016,8,29,7,15,677.5,63.5,1.45,12.0,284.0,630.59,515.41
2016,8,29,7,30,723.0,69.0,1.4,12.0,337.0,700.93,565.77
2016,8,29,7,45,754.0,73.0,1.4,12.5,390.0,757.69,603.6
2016,8,29,8,0,785.0,77.0,1.4,13.0,443.0,813.48,639.6
2016,8,29,8,15,808.0,80.5,1.4,13.5,493.0,859.99,668.09
2016,8,29,8,30,831.0,84.0,1.4,14.0,543.0,904.29,694.5
2016,8,29,8,45,849.0,86.0,1.4,14.5,589.5,927.95,706.53
2016,8,29,9,0,867.0,88.0,1.4,15.0,636.0,959.65,724.1
2016,8,29,9,15,880.0,90.0,1.3,15.5,678.0,983.18,734.37
2016,8,29,9,30,893.0,92.0,1.2,16.0,720.0,1003.11,742.19
2016,8,29,9,45,911.5,89.0,1.2,16.5,758.0,1019.04,749.24
2016,8,29,10,0,930.0,86.0,1.2,17.0,796.0,1031.13,753.98
2016,8,29,10,15,937.0,87.0,1.2,17.5,825.0,1032.24,751.93
2016,8,29,10,30,944.0,88.0,1.2,18.0,854.0,1029.15,747.55
2016,8,29,10,45,949.5,88.0,1.2,19.0,876.5,1019.32,737.75
2016,8,29,11,0,955.0,88.0,1.2,20.0,899.0,1005.32,725.62
2016,8,29,11,15,958.0,88.5,1.2,20.0,913.0,985.37,712.68
2016,8,29,11,30,961.0,89.0,1.2,20.0,927.0,961.41,697.35
2016,8,29,11,45,962.5,89.0,1.25,20.5,933.5,931.75,677.92
2016,8,29,12,0,964.0,89.0,1.3,21.0,940.0,898.39,656.11
2016,8,29,12,15,964.0,88.5,1.35,21.0,938.0,859.82,632.0
2016,8,29,12,30,964.0,88.0,1.4,21.0,936.0,817.97,605.47
2016,8,29,12,45,668.5,236.5,1.45,21.5,821.5,701.27,520.83
2016,8,29,13,0,373.0,385.0,1.5,22.0,707.0,574.19,427.39
2016,8,29,13,15,654.0,241.0,1.55,21.5,791.0,616.05,460.99
2016,8,29,13,30,935.0,97.0,1.6,21.0,875.0,614.17,459.9
2016,8,29,13,45,931.0,95.0,1.65,21.0,850.0,556.85,414.82
2016,8,29,14,0,927.0,93.0,1.7,21.0,825.0,497.96,367.31
2016,8,29,14,15,919.0,91.5,1.75,20.5,792.5,436.56,316.84
2016,8,29,14,30,911.0,90.0,1.8,20.0,760.0,374.54,264.19
2016,8,29,14,45,900.5,88.0,1.85,20.0,721.5,311.12,209.19
2016,8,29,15,0,890.0,86.0,1.9,20.0,683.0,247.9,155.39
2016,8,29,15,15,876.0,84.0,1.9,19.5,639.0,184.66,106.55
2016,8,29,15,30,862.0,82.0,1.9,19.0,595.0,122.57,70.06
2016,8,29,15,45,845.0,78.5,1.9,18.5,546.5,77.21,61.11
2016,8,29,16,0,828.0,75.0,1.9,18.0,498.0,66.87,52.59
2016,8,29,16,15,802.5,72.0,1.9,17.5,446.5,64.4,50.76
2016,8,29,16,30,777.0,69.0,1.9,17.0,395.0,61.89,48.87
2016,8,29,16,45,743.5,64.0,1.9,16.5,342.0,57.71,45.47
2016,8,29,17,0,710.0,59.0,1.9,16.0,289.0,53.46,41.92
2016,8,29,17,15,656.5,53.5,1.85,15.5,235.5,48.51,37.63
2016,8,29,17,30,603.0,48.0,1.8,15.0,182.0,43.58,33.19
2016,8,29,17,45,515.5,40.0,1.8,14.5,133.0,33.41,23.88
2016,8,29,18,0,428.0,32.0,1.8,14.0,84.0,26.7,17.36
2016,8,29,18,15,214.0,16.0,1.75,13.5,42.0,13.01,2.46
2016,8,29,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,29,18,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,5,45,156.5,10.0,1.1,11.5,20.0,82.96,0.0
2016,8,30,6,0,313.0,20.0,1.1,12.0,40.0,217.35,121.01
2016,8,30,6,15,429.0,28.5,1.1,12.5,84.5,314.9,252.17
2016,8,30,6,30,545.0,37.0,1.1,13.0,129.0,421.81,345.25
2016,8,30,6,45,613.0,43.0,1.15,13.5,181.0,502.94,412.8
2016,8,30,7,0,681.0,49.0,1.2,14.0,233.0,588.41,478.67
2016,8,30,7,15,724.0,53.0,1.2,14.5,286.5,655.53,527.02
2016,8,30,7,30,767.0,57.0,1.2,15.0,340.0,723.53,573.79
2016,8,30,7,45,484.0,126.0,1.2,16.0,314.0,587.88,469.66
2016,8,30,8,0,201.0,195.0,1.2,17.0,288.0,391.53,313.69
2016,8,30,8,15,536.0,131.5,1.2,17.5,418.0,679.4,534.31
2016,8,30,8,30,871.0,68.0,1.2,18.0,548.0,912.67,689.45
2016,8,30,8,45,887.0,70.0,1.25,18.5,594.5,946.48,706.01
2016,8,30,9,0,903.0,72.0,1.3,19.0,641.0,977.12,723.02
2016,8,30,9,15,915.0,73.5,1.3,19.0,682.5,999.77,735.38
2016,8,30,9,30,927.0,75.0,1.3,19.0,724.0,1018.68,745.49
2016,8,30,9,45,936.5,75.5,1.35,19.5,760.0,1029.98,750.37
2016,8,30,10,0,946.0,76.0,1.4,20.0,796.0,1037.23,752.9
2016,8,30,10,15,952.5,77.0,1.4,20.5,825.0,1037.9,750.62
2016,8,30,10,30,959.0,78.0,1.4,21.0,854.0,1034.32,745.93
2016,8,30,10,45,964.0,78.0,1.45,21.5,876.0,1023.91,738.01
2016,8,30,11,0,969.0,78.0,1.5,22.0,898.0,1009.3,727.65
2016,8,30,11,15,971.5,78.5,1.55,22.0,912.0,988.71,715.01
2016,8,30,11,30,974.0,79.0,1.6,22.0,926.0,964.08,699.86
2016,8,30,11,45,975.5,78.5,1.65,22.0,931.5,933.65,680.96
2016,8,30,12,0,977.0,78.0,1.7,22.0,937.0,899.49,659.55
2016,8,30,12,15,976.5,78.0,1.7,22.0,935.0,860.62,634.34
2016,8,30,12,30,976.0,78.0,1.7,22.0,933.0,818.46,606.79
2016,8,30,12,45,973.0,78.5,1.75,22.0,922.5,771.84,576.04
2016,8,30,13,0,970.0,79.0,1.8,22.0,912.0,722.51,540.76
2016,8,30,13,15,966.0,78.5,1.8,22.0,893.5,669.18,501.24
2016,8,30,13,30,962.0,78.0,1.8,22.0,875.0,613.71,458.94
2016,8,30,13,45,957.0,77.0,1.85,22.5,849.5,555.42,412.57
2016,8,30,14,0,952.0,76.0,1.9,23.0,824.0,495.59,363.52
2016,8,30,14,15,944.5,74.5,1.85,22.5,791.5,433.1,311.91
2016,8,30,14,30,937.0,73.0,1.8,22.0,759.0,369.91,258.19
2016,8,30,14,45,926.5,72.0,1.8,22.0,720.0,305.84,202.72
2016,8,30,15,0,916.0,71.0,1.8,22.0,681.0,241.95,148.5
2016,8,30,15,15,903.0,69.0,1.8,21.5,637.0,177.42,98.92
2016,8,30,15,30,890.0,67.0,1.8,21.0,593.0,113.93,61.98
2016,8,30,15,45,872.0,65.0,1.8,20.5,544.5,68.92,53.59
2016,8,30,16,0,854.0,63.0,1.8,20.0,496.0,66.48,51.85
2016,8,30,16,15,830.0,60.0,1.75,19.5,444.0,63.1,49.25
2016,8,30,16,30,806.0,57.0,1.7,19.0,392.0,59.61,46.51
2016,8,30,16,45,771.5,54.0,1.65,18.5,338.5,50.58,38.88
2016,8,30,17,0,737.0,51.0,1.6,18.0,285.0,47.56,36.41
2016,8,30,17,15,685.5,46.0,1.55,17.0,232.5,42.77,32.34
2016,8,30,17,30,634.0,41.0,1.5,16.0,180.0,38.01,28.11
2016,8,30,17,45,548.5,34.5,1.45,15.5,130.5,31.77,22.31
2016,8,30,18,0,463.0,28.0,1.4,15.0,81.0,25.66,16.28
2016,8,30,18,15,231.5,14.0,1.35,14.5,40.5,12.46,0.88
2016,8,30,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,31,5,45,166.5,9.5,1.25,11.5,20.0,87.79,0.0
2016,8,31,6,0,333.0,19.0,1.3,12.0,40.0,221.35,112.25
2016,8,31,6,15,452.0,27.0,1.3,12.0,85.0,328.28,262.93
2016,8,31,6,30,571.0,35.0,1.3,12.0,130.0,437.78,359.7
2016,8,31,6,45,638.0,40.5,1.35,12.5,182.5,518.78,427.44
2016,8,31,7,0,705.0,46.0,1.4,13.0,235.0,604.03,493.55
2016,8,31,7,15,747.5,50.0,1.35,13.5,289.5,671.72,542.2
2016,8,31,7,30,790.0,54.0,1.3,14.0,344.0,731.78,582.85
2016,8,31,7,45,819.5,57.0,1.3,14.5,397.5,787.54,619.22
2016,8,31,8,0,849.0,60.0,1.3,15.0,451.0,842.29,653.65
2016,8,31,8,15,870.0,62.0,1.3,15.5,502.0,886.43,679.83
2016,8,31,8,30,891.0,64.0,1.3,16.0,553.0,928.22,703.94
2016,8,31,8,45,906.5,66.0,1.3,16.5,600.0,961.99,722.33
2016,8,31,9,0,922.0,68.0,1.3,17.0,647.0,992.5,738.45
2016,8,31,9,15,933.0,70.0,1.3,17.5,689.0,1015.04,749.33
2016,8,31,9,30,944.0,72.0,1.3,18.0,731.0,1033.71,757.84
2016,8,31,9,45,946.0,77.0,1.35,18.5,765.5,1042.89,761.34
2016,8,31,10,0,948.0,82.0,1.4,19.0,800.0,1047.71,762.35
2016,8,31,10,15,954.0,83.0,1.45,19.0,829.5,1047.65,761.93
2016,8,31,10,30,960.0,84.0,1.5,19.0,859.0,1043.34,759.03
2016,8,31,10,45,965.0,84.5,1.55,19.0,881.0,1033.23,752.63
2016,8,31,11,0,970.0,85.0,1.6,19.0,903.0,1018.89,743.71
2016,8,31,11,15,972.5,85.5,1.6,19.0,916.5,998.02,729.96
2016,8,31,11,30,975.0,86.0,1.6,19.0,930.0,973.1,713.76
2016,8,31,11,45,976.0,86.0,1.6,19.0,936.0,942.44,693.89
2016,8,31,12,0,977.0,86.0,1.6,19.0,942.0,908.06,671.59
2016,8,31,12,15,976.5,86.0,1.6,19.0,939.5,868.91,646.05
2016,8,31,12,30,976.0,86.0,1.6,19.0,937.0,826.47,618.15
2016,8,31,12,45,969.5,88.0,1.65,19.0,925.5,778.42,586.02
2016,8,31,13,0,963.0,90.0,1.7,19.0,914.0,727.92,549.71
2016,8,31,13,15,959.0,89.5,1.7,19.0,895.5,674.63,509.97
2016,8,31,13,30,955.0,89.0,1.7,19.0,877.0,619.22,467.42
2016,8,31,13,45,950.0,87.5,1.75,19.0,851.5,560.6,421.33
2016,8,31,14,0,945.0,86.0,1.8,19.0,826.0,500.48,372.35
2016,8,31,14,15,937.0,84.5,1.8,18.5,793.0,437.93,320.26
2016,8,31,14,30,929.0,83.0,1.8,18.0,760.0,374.75,266.0
2016,8,31,14,45,920.0,80.5,1.8,18.0,720.5,310.17,209.39
2016,8,31,15,0,911.0,78.0,1.8,18.0,681.0,245.63,153.93
2016,8,31,15,15,896.5,76.0,1.8,17.5,636.5,180.98,103.69
2016,8,31,15,30,882.0,74.0,1.8,17.0,592.0,117.56,66.43
2016,8,31,15,45,865.5,71.0,1.8,17.0,543.0,72.71,57.64
2016,8,31,16,0,849.0,68.0,1.8,17.0,494.0,69.69,55.3
2016,8,31,16,15,823.0,65.0,1.75,16.5,441.5,66.34,52.7
2016,8,31,16,30,797.0,62.0,1.7,16.0,389.0,57.09,44.89
2016,8,31,16,45,763.0,57.5,1.7,16.0,335.5,53.07,41.51
2016,8,31,17,0,729.0,53.0,1.7,16.0,282.0,49.0,37.99
2016,8,31,17,15,674.0,48.0,1.6,15.0,228.5,44.25,33.92
2016,8,31,17,30,619.0,43.0,1.5,14.0,175.0,39.54,29.69
2016,8,31,17,45,527.0,36.0,1.45,13.5,126.0,32.92,23.48
2016,8,31,18,0,435.0,29.0,1.4,13.0,77.0,26.45,16.97
2016,8,31,18,15,217.5,14.5,1.3,12.5,38.5,11.83,0.0
2016,8,31,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
