Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,31,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,5,45,170.0,9.0,1.1,10.5,19.5,89.52,0.0
2016,9,1,6,0,340.0,18.0,1.1,11.0,39.0,224.43,100.21
2016,9,1,6,15,461.0,26.5,1.1,11.5,84.5,334.39,266.98
2016,9,1,6,30,582.0,35.0,1.1,12.0,130.0,446.43,365.37
2016,9,1,6,45,649.5,40.5,1.1,12.5,183.0,528.5,433.22
2016,9,1,7,0,717.0,46.0,1.1,13.0,236.0,614.78,499.2
2016,9,1,7,15,759.5,50.0,1.05,13.5,291.0,683.06,547.56
2016,9,1,7,30,802.0,54.0,1.0,14.0,346.0,743.62,587.85
2016,9,1,7,45,831.5,56.5,1.0,14.5,400.0,799.12,623.43
2016,9,1,8,0,861.0,59.0,1.0,15.0,454.0,853.59,657.08
2016,9,1,8,15,882.0,61.5,1.0,15.5,505.5,898.73,683.43
2016,9,1,8,30,903.0,64.0,1.0,16.0,557.0,941.44,707.65
2016,9,1,8,45,918.5,65.5,1.0,16.5,604.0,974.78,725.33
2016,9,1,9,0,934.0,67.0,1.0,17.0,651.0,1004.82,740.79
2016,9,1,9,15,945.0,69.0,1.0,17.5,693.5,1027.45,751.47
2016,9,1,9,30,956.0,71.0,1.0,18.0,736.0,1046.17,759.78
2016,9,1,9,45,961.0,74.0,1.05,18.5,771.5,1055.98,763.7
2016,9,1,10,0,966.0,77.0,1.1,19.0,807.0,1061.48,765.22
2016,9,1,10,15,972.0,78.0,1.15,19.0,836.5,1061.35,764.88
2016,9,1,10,30,978.0,79.0,1.2,19.0,866.0,1056.88,762.07
2016,9,1,10,45,982.0,80.0,1.25,19.5,888.0,1046.12,754.07
2016,9,1,11,0,986.0,81.0,1.3,20.0,910.0,1031.06,743.58
2016,9,1,11,15,988.5,81.5,1.35,20.0,924.0,1009.82,730.72
2016,9,1,11,30,991.0,82.0,1.4,20.0,938.0,984.47,715.32
2016,9,1,11,45,990.5,83.0,1.45,20.0,943.5,952.99,695.96
2016,9,1,12,0,990.0,84.0,1.5,20.0,949.0,917.79,674.1
2016,9,1,12,15,989.0,84.0,1.55,19.5,946.5,877.69,650.05
2016,9,1,12,30,988.0,84.0,1.6,19.0,944.0,834.28,623.43
2016,9,1,12,45,982.5,86.0,1.7,19.0,932.5,786.36,592.06
2016,9,1,13,0,977.0,88.0,1.8,19.0,921.0,735.85,556.13
2016,9,1,13,15,973.5,87.0,1.8,18.5,902.5,681.65,516.67
2016,9,1,13,30,970.0,86.0,1.8,18.0,884.0,625.27,474.17
2016,9,1,13,45,963.5,85.5,1.85,18.0,857.5,565.83,427.17
2016,9,1,14,0,957.0,85.0,1.9,18.0,831.0,504.99,377.35
2016,9,1,14,15,949.5,84.0,1.8,17.5,797.5,442.23,324.48
2016,9,1,14,30,942.0,83.0,1.7,17.0,764.0,378.74,269.49
2016,9,1,14,45,932.0,81.0,1.65,17.0,725.0,313.36,212.02
2016,9,1,15,0,922.0,79.0,1.6,17.0,686.0,248.11,155.86
2016,9,1,15,15,908.0,77.0,1.55,17.0,640.5,182.72,104.77
2016,9,1,15,30,894.0,75.0,1.5,17.0,595.0,118.47,67.03
2016,9,1,15,45,875.5,72.0,1.5,17.0,545.5,73.54,58.36
2016,9,1,16,0,857.0,69.0,1.5,17.0,496.0,70.46,55.98
2016,9,1,16,15,831.0,66.0,1.5,16.5,443.0,67.1,53.38
2016,9,1,16,30,805.0,63.0,1.5,16.0,390.0,57.96,45.67
2016,9,1,16,45,765.5,59.5,1.55,15.5,335.0,54.63,42.98
2016,9,1,17,0,726.0,56.0,1.6,15.0,280.0,51.32,40.22
2016,9,1,17,15,668.5,50.5,1.55,14.0,226.0,46.22,35.81
2016,9,1,17,30,611.0,45.0,1.5,13.0,172.0,41.17,31.24
2016,9,1,17,45,506.5,37.5,1.5,12.5,122.0,31.41,22.19
2016,9,1,18,0,402.0,30.0,1.5,12.0,72.0,25.03,15.66
2016,9,1,18,15,201.0,15.0,1.45,11.5,36.0,12.23,0.0
2016,9,1,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,2,5,45,124.0,9.5,1.05,10.5,17.0,67.93,0.0
2016,9,2,6,0,248.0,19.0,1.1,11.0,34.0,180.79,65.99
2016,9,2,6,15,373.5,29.5,1.05,11.5,77.0,293.66,233.98
2016,9,2,6,30,499.0,40.0,1.0,12.0,120.0,406.22,332.88
2016,9,2,6,45,567.5,47.0,1.0,12.5,170.5,486.4,400.16
2016,9,2,7,0,636.0,54.0,1.0,13.0,221.0,566.47,462.27
2016,9,2,7,15,682.0,59.0,0.95,13.5,274.0,635.88,512.33
2016,9,2,7,30,728.0,64.0,0.9,14.0,327.0,706.38,560.51
2016,9,2,7,45,758.5,68.0,0.9,15.0,379.0,762.9,596.06
2016,9,2,8,0,789.0,72.0,0.9,16.0,431.0,818.44,629.61
2016,9,2,8,15,811.5,75.0,0.9,16.5,481.0,863.92,656.42
2016,9,2,8,30,834.0,78.0,0.9,17.0,531.0,896.21,673.95
2016,9,2,8,45,849.0,81.0,0.9,17.5,577.0,929.22,691.85
2016,9,2,9,0,864.0,84.0,0.9,18.0,623.0,959.13,707.5
2016,9,2,9,15,876.5,86.0,0.95,18.5,664.0,982.0,719.55
2016,9,2,9,30,889.0,88.0,1.0,19.0,705.0,1001.26,729.43
2016,9,2,9,45,903.5,87.0,1.05,19.5,741.0,1015.25,736.09
2016,9,2,10,0,918.0,86.0,1.1,20.0,777.0,1025.37,740.5
2016,9,2,10,15,924.5,87.5,1.15,20.0,806.0,1026.27,740.73
2016,9,2,10,30,931.0,89.0,1.2,20.0,835.0,1023.01,738.61
2016,9,2,10,45,934.5,90.0,1.25,20.5,856.0,1012.1,730.47
2016,9,2,11,0,938.0,91.0,1.3,21.0,877.0,997.1,719.97
2016,9,2,11,15,940.5,91.5,1.35,21.0,890.5,976.61,707.46
2016,9,2,11,30,943.0,92.0,1.4,21.0,904.0,952.2,692.52
2016,9,2,11,45,944.0,92.5,1.45,21.0,910.0,922.66,674.24
2016,9,2,12,0,945.0,93.0,1.5,21.0,916.0,889.5,653.53
2016,9,2,12,15,945.0,93.0,1.5,21.0,913.5,851.59,628.95
2016,9,2,12,30,945.0,93.0,1.5,21.0,911.0,810.47,602.08
2016,9,2,12,45,933.5,98.0,1.55,21.5,898.5,762.5,568.78
2016,9,2,13,0,922.0,103.0,1.6,22.0,886.0,712.51,532.09
2016,9,2,13,15,918.0,102.0,1.6,21.5,868.0,660.4,494.63
2016,9,2,13,30,914.0,101.0,1.6,21.0,850.0,606.32,454.39
2016,9,2,13,45,910.5,98.5,1.6,21.0,825.0,549.53,409.84
2016,9,2,14,0,907.0,96.0,1.6,21.0,800.0,491.19,362.54
2016,9,2,14,15,724.0,170.5,1.6,21.0,717.0,416.57,304.21
2016,9,2,14,30,541.0,245.0,1.6,21.0,634.0,357.01,258.71
2016,9,2,14,45,706.0,166.5,1.6,21.0,646.0,307.16,211.64
2016,9,2,15,0,871.0,88.0,1.6,21.0,658.0,243.9,152.33
2016,9,2,15,15,855.5,85.5,1.6,20.5,613.5,180.99,104.28
2016,9,2,15,30,840.0,83.0,1.6,20.0,569.0,119.48,68.8
2016,9,2,15,45,821.0,80.0,1.65,19.5,520.5,69.99,54.77
2016,9,2,16,0,802.0,77.0,1.7,19.0,472.0,67.8,53.26
2016,9,2,16,15,774.0,73.0,1.65,18.0,420.5,64.64,50.95
2016,9,2,16,30,746.0,69.0,1.6,17.0,369.0,61.43,48.53
2016,9,2,16,45,707.5,64.5,1.6,16.5,316.0,57.61,45.44
2016,9,2,17,0,669.0,60.0,1.6,16.0,263.0,53.78,42.23
2016,9,2,17,15,608.0,54.0,1.55,15.0,211.0,44.71,34.31
2016,9,2,17,30,547.0,48.0,1.5,14.0,159.0,39.79,29.85
2016,9,2,17,45,449.0,39.0,1.5,13.5,112.0,32.28,22.8
2016,9,2,18,0,351.0,30.0,1.5,13.0,65.0,24.87,15.22
2016,9,2,18,15,175.5,15.0,1.45,12.5,32.5,12.21,0.0
2016,9,2,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,3,5,45,84.0,10.5,1.55,11.0,15.0,49.43,0.0
2016,9,3,6,0,168.0,21.0,1.6,11.0,30.0,138.03,36.0
2016,9,3,6,15,295.5,33.5,1.6,11.0,71.5,252.36,201.45
2016,9,3,6,30,423.0,46.0,1.6,11.0,113.0,365.08,302.61
2016,9,3,6,45,491.0,56.5,1.65,11.5,162.5,446.29,372.34
2016,9,3,7,0,559.0,67.0,1.7,12.0,212.0,532.34,442.2
2016,9,3,7,15,611.0,73.5,1.65,12.5,265.0,605.12,496.93
2016,9,3,7,30,663.0,80.0,1.6,13.0,318.0,679.71,550.32
2016,9,3,7,45,702.0,84.0,1.6,13.5,371.0,741.18,592.15
2016,9,3,8,0,741.0,88.0,1.6,14.0,424.0,796.89,628.49
2016,9,3,8,15,452.0,164.5,1.55,14.0,376.5,635.63,506.78
2016,9,3,8,30,163.0,241.0,1.5,14.0,329.0,415.27,332.96
2016,9,3,8,45,112.5,254.5,1.5,14.5,318.0,380.4,304.21
2016,9,3,9,0,62.0,268.0,1.5,15.0,307.0,320.32,254.79
2016,9,3,9,15,168.5,291.5,1.5,15.5,406.0,471.82,372.81
2016,9,3,9,30,275.0,315.0,1.5,16.0,505.0,625.17,484.74
2016,9,3,9,45,318.5,322.0,1.5,16.5,553.0,672.51,516.09
2016,9,3,10,0,362.0,329.0,1.5,17.0,601.0,718.31,546.68
2016,9,3,10,15,325.0,353.5,1.5,17.0,605.0,700.2,531.34
2016,9,3,10,30,288.0,378.0,1.5,17.0,609.0,680.21,515.42
2016,9,3,10,45,193.5,392.5,1.55,17.5,549.0,570.7,434.64
2016,9,3,11,0,99.0,407.0,1.6,18.0,489.0,464.49,354.9
2016,9,3,11,15,205.0,408.0,1.65,18.0,582.5,576.95,439.72
2016,9,3,11,30,311.0,409.0,1.7,18.0,676.0,680.44,513.97
2016,9,3,11,45,322.5,402.0,1.75,18.0,680.0,666.54,503.54
2016,9,3,12,0,334.0,395.0,1.8,18.0,684.0,650.68,492.71
2016,9,3,12,15,233.0,414.5,1.85,17.5,616.0,552.43,421.45
2016,9,3,12,30,132.0,434.0,1.9,17.0,548.0,475.64,364.52
2016,9,3,12,45,135.0,424.5,1.95,17.0,540.0,456.14,350.69
2016,9,3,13,0,138.0,415.0,2.0,17.0,532.0,436.2,336.0
2016,9,3,13,15,108.5,400.0,2.0,16.5,491.0,384.72,297.62
2016,9,3,13,30,79.0,385.0,2.0,16.0,450.0,345.03,267.88
2016,9,3,13,45,94.0,378.5,2.0,16.0,453.0,337.66,262.26
2016,9,3,14,0,109.0,372.0,2.0,16.0,456.0,328.31,254.67
2016,9,3,14,15,156.5,357.0,2.0,16.0,472.0,323.93,250.07
2016,9,3,14,30,204.0,342.0,2.0,16.0,488.0,312.1,238.76
2016,9,3,14,45,217.0,320.0,2.0,16.0,468.0,281.02,212.87
2016,9,3,15,0,230.0,298.0,2.0,16.0,448.0,248.69,186.12
2016,9,3,15,15,220.5,277.0,1.95,15.5,412.5,212.66,158.8
2016,9,3,15,30,211.0,256.0,1.9,15.0,377.0,178.26,135.62
2016,9,3,15,45,262.0,225.0,1.9,15.0,362.5,143.38,118.93
2016,9,3,16,0,313.0,194.0,1.9,15.0,348.0,128.16,106.38
2016,9,3,16,15,544.5,129.5,1.9,14.5,360.5,91.9,75.51
2016,9,3,16,30,776.0,65.0,1.9,14.0,373.0,58.95,46.93
2016,9,3,16,45,732.0,61.5,1.95,13.5,319.0,55.67,44.28
2016,9,3,17,0,688.0,58.0,2.0,13.0,265.0,52.44,41.55
2016,9,3,17,15,626.5,52.5,2.0,12.5,212.0,47.45,37.11
2016,9,3,17,30,565.0,47.0,2.0,12.0,159.0,39.18,29.52
2016,9,3,17,45,439.0,39.5,2.0,11.5,110.0,32.67,23.27
2016,9,3,18,0,313.0,32.0,2.0,11.0,61.0,26.48,16.4
2016,9,3,18,15,156.5,16.0,1.95,10.5,30.5,12.59,0.0
2016,9,3,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,4,5,45,42.5,10.0,1.95,10.5,12.5,28.81,0.0
2016,9,4,6,0,85.0,20.0,2.0,11.0,25.0,81.61,9.27
2016,9,4,6,15,195.0,38.0,1.95,11.0,64.5,198.47,157.29
2016,9,4,6,30,305.0,56.0,1.9,11.0,104.0,299.75,249.06
2016,9,4,6,45,378.0,70.0,1.9,11.5,152.0,380.63,319.23
2016,9,4,7,0,451.0,84.0,1.9,12.0,200.0,467.74,391.31
2016,9,4,7,15,327.0,112.5,1.8,12.0,206.5,404.31,338.62
2016,9,4,7,30,203.0,141.0,1.7,12.0,213.0,346.93,289.25
2016,9,4,7,45,433.0,127.5,1.65,12.5,312.5,553.24,455.52
2016,9,4,8,0,663.0,114.0,1.6,13.0,412.0,765.95,610.75
2016,9,4,8,15,692.0,119.5,1.55,13.5,462.5,817.28,641.29
2016,9,4,8,30,721.0,125.0,1.5,14.0,513.0,866.92,671.46
2016,9,4,8,45,757.5,123.0,1.45,14.5,562.5,912.87,698.32
2016,9,4,9,0,794.0,121.0,1.4,15.0,612.0,949.39,718.26
2016,9,4,9,15,810.0,124.0,1.4,15.5,654.0,976.14,732.3
2016,9,4,9,30,826.0,127.0,1.4,16.0,696.0,999.34,744.08
2016,9,4,9,45,877.5,109.5,1.4,16.5,741.5,1017.61,752.69
2016,9,4,10,0,929.0,92.0,1.4,17.0,787.0,1046.11,767.96
2016,9,4,10,15,936.5,93.0,1.45,17.0,816.5,1047.09,767.86
2016,9,4,10,30,944.0,94.0,1.5,17.0,846.0,1043.84,765.6
2016,9,4,10,45,951.0,94.0,1.55,17.5,868.5,1034.78,758.38
2016,9,4,11,0,958.0,94.0,1.6,18.0,891.0,1021.49,748.65
2016,9,4,11,15,961.0,94.5,1.6,18.0,905.0,1000.74,734.93
2016,9,4,11,30,964.0,95.0,1.6,18.0,919.0,975.97,718.76
2016,9,4,11,45,966.5,94.5,1.65,18.0,925.0,945.84,699.84
2016,9,4,12,0,969.0,94.0,1.7,18.0,931.0,911.96,678.37
2016,9,4,12,15,968.5,94.0,1.75,18.0,928.5,872.51,653.03
2016,9,4,12,30,968.0,94.0,1.8,18.0,926.0,829.79,625.23
2016,9,4,12,45,969.5,91.0,1.85,18.5,916.0,782.73,592.31
2016,9,4,13,0,971.0,88.0,1.9,19.0,906.0,732.67,555.1
2016,9,4,13,15,967.5,87.5,1.9,18.5,887.5,678.88,515.76
2016,9,4,13,30,964.0,87.0,1.9,18.0,869.0,622.92,473.4
2016,9,4,13,45,959.0,85.5,1.9,18.0,842.5,563.42,425.98
2016,9,4,14,0,954.0,84.0,1.9,18.0,816.0,502.41,375.73
2016,9,4,14,15,946.0,82.5,1.9,18.0,782.5,438.98,321.97
2016,9,4,14,30,938.0,81.0,1.9,18.0,749.0,374.91,266.21
2016,9,4,14,45,926.0,80.0,1.9,18.0,709.0,309.79,209.08
2016,9,4,15,0,914.0,79.0,1.9,18.0,669.0,245.05,153.5
2016,9,4,15,15,899.5,77.0,1.85,17.5,624.0,179.88,103.04
2016,9,4,15,30,885.0,75.0,1.8,17.0,579.0,115.96,66.08
2016,9,4,15,45,863.5,73.0,1.8,16.5,529.0,73.73,58.73
2016,9,4,16,0,842.0,71.0,1.8,16.0,479.0,71.26,56.97
2016,9,4,16,15,814.5,67.5,1.75,15.5,426.0,61.44,48.7
2016,9,4,16,30,787.0,64.0,1.7,15.0,373.0,58.39,46.29
2016,9,4,16,45,744.5,60.0,1.7,15.0,318.5,54.7,43.16
2016,9,4,17,0,702.0,56.0,1.7,15.0,264.0,51.02,39.96
2016,9,4,17,15,639.5,50.5,1.65,14.0,210.5,45.95,35.53
2016,9,4,17,30,577.0,45.0,1.6,13.0,157.0,37.73,28.08
2016,9,4,17,45,463.5,36.5,1.55,12.5,108.5,30.42,21.13
2016,9,4,18,0,350.0,28.0,1.5,12.0,60.0,23.29,13.31
2016,9,4,18,15,175.0,14.0,1.45,11.5,30.0,11.02,0.0
2016,9,4,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,5,5,45,89.5,9.0,0.7,9.5,13.5,51.42,0.0
2016,9,5,6,0,179.0,18.0,0.7,10.0,27.0,141.03,0.0
2016,9,5,6,15,310.5,30.5,0.7,10.5,68.5,260.61,205.26
2016,9,5,6,30,442.0,43.0,0.7,11.0,110.0,376.92,308.83
2016,9,5,6,45,519.0,51.0,0.7,11.5,160.5,462.49,380.6
2016,9,5,7,0,596.0,59.0,0.7,12.0,211.0,553.56,451.65
2016,9,5,7,15,646.5,65.0,0.65,12.5,264.0,625.84,503.71
2016,9,5,7,30,697.0,71.0,0.6,13.0,317.0,699.86,554.22
2016,9,5,7,45,734.0,74.5,0.55,13.5,370.5,755.33,589.09
2016,9,5,8,0,771.0,78.0,0.5,14.0,424.0,815.47,625.89
2016,9,5,8,15,795.5,81.5,0.5,14.5,474.0,862.97,653.7
2016,9,5,8,30,820.0,85.0,0.5,15.0,524.0,908.32,679.55
2016,9,5,8,45,841.0,87.0,0.55,16.0,571.5,945.88,699.64
2016,9,5,9,0,862.0,89.0,0.6,17.0,619.0,968.33,709.9
2016,9,5,9,15,875.5,91.0,0.6,17.5,660.5,991.89,721.29
2016,9,5,9,30,889.0,93.0,0.6,18.0,702.0,1011.84,730.37
2016,9,5,9,45,908.0,90.0,0.65,18.5,740.0,1027.77,738.24
2016,9,5,10,0,927.0,87.0,0.7,19.0,778.0,1039.84,743.88
2016,9,5,10,15,934.0,88.0,0.75,19.5,807.0,1040.34,742.59
2016,9,5,10,30,941.0,89.0,0.8,20.0,836.0,1036.65,739.06
2016,9,5,10,45,946.0,90.0,0.85,20.5,857.5,1026.77,731.91
2016,9,5,11,0,951.0,91.0,0.9,21.0,879.0,1012.7,722.37
2016,9,5,11,15,954.0,91.5,0.95,21.5,892.5,992.08,708.9
2016,9,5,11,30,957.0,92.0,1.0,22.0,906.0,967.46,693.05
2016,9,5,11,45,958.0,92.0,1.05,22.5,911.5,936.69,673.35
2016,9,5,12,0,959.0,92.0,1.1,23.0,917.0,902.27,651.31
2016,9,5,12,15,958.5,92.0,1.15,23.0,914.5,863.14,627.33
2016,9,5,12,30,958.0,92.0,1.2,23.0,912.0,820.78,600.97
2016,9,5,12,45,948.0,96.0,1.25,23.0,899.5,772.17,569.25
2016,9,5,13,0,938.0,100.0,1.3,23.0,887.0,721.39,533.77
2016,9,5,13,15,933.5,99.5,1.3,23.0,868.0,668.34,495.22
2016,9,5,13,30,929.0,99.0,1.3,23.0,849.0,613.29,454.02
2016,9,5,13,45,922.5,98.0,1.35,23.0,823.0,555.08,409.41
2016,9,5,14,0,916.0,97.0,1.4,23.0,797.0,495.6,362.13
2016,9,5,14,15,907.5,95.5,1.4,22.5,763.5,433.92,311.92
2016,9,5,14,30,899.0,94.0,1.4,22.0,730.0,371.73,259.69
2016,9,5,14,45,886.0,92.5,1.45,22.0,690.5,308.09,205.32
2016,9,5,15,0,873.0,91.0,1.5,22.0,651.0,244.99,152.47
2016,9,5,15,15,857.0,88.5,1.5,21.5,606.0,181.6,104.5
2016,9,5,15,30,841.0,86.0,1.5,21.0,561.0,112.82,63.88
2016,9,5,15,45,818.0,83.0,1.55,21.0,511.5,72.09,56.28
2016,9,5,16,0,795.0,80.0,1.6,21.0,462.0,69.87,54.65
2016,9,5,16,15,765.5,76.0,1.55,20.0,409.5,66.77,52.41
2016,9,5,16,30,736.0,72.0,1.5,19.0,357.0,63.61,50.08
2016,9,5,16,45,693.5,66.5,1.45,18.5,303.5,59.05,46.35
2016,9,5,17,0,651.0,61.0,1.4,18.0,250.0,50.26,38.78
2016,9,5,17,15,586.0,54.0,1.25,17.0,198.0,44.56,33.85
2016,9,5,17,30,521.0,47.0,1.1,16.0,146.0,38.89,28.71
2016,9,5,17,45,415.0,37.0,1.0,15.0,99.5,30.59,20.97
2016,9,5,18,0,309.0,27.0,0.9,14.0,53.0,22.36,11.95
2016,9,5,18,15,154.5,13.5,0.85,13.5,26.5,10.62,0.0
2016,9,5,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,6,5,45,101.0,8.5,0.75,9.5,13.0,56.99,0.0
2016,9,6,6,0,202.0,17.0,0.7,10.0,26.0,152.34,0.0
2016,9,6,6,15,336.5,28.0,0.6,10.5,67.5,274.8,214.83
2016,9,6,6,30,471.0,39.0,0.5,11.0,109.0,392.75,320.08
2016,9,6,6,45,550.5,46.0,0.4,12.0,160.5,479.85,390.97
2016,9,6,7,0,630.0,53.0,0.3,13.0,212.0,567.4,455.92
2016,9,6,7,15,678.5,58.0,0.25,14.0,265.0,638.89,505.19
2016,9,6,7,30,727.0,63.0,0.2,15.0,318.0,711.6,552.41
2016,9,6,7,45,763.0,66.0,0.2,16.0,371.5,771.64,589.07
2016,9,6,8,0,799.0,69.0,0.2,17.0,425.0,830.99,623.81
2016,9,6,8,15,822.5,72.0,0.2,18.0,475.5,877.6,648.91
2016,9,6,8,30,846.0,75.0,0.2,19.0,526.0,910.97,664.97
2016,9,6,8,45,864.5,77.0,0.25,20.0,573.0,946.24,683.05
2016,9,6,9,0,883.0,79.0,0.3,21.0,620.0,978.49,699.0
2016,9,6,9,15,896.0,81.0,0.35,22.0,662.0,1001.93,709.46
2016,9,6,9,30,909.0,83.0,0.4,23.0,704.0,1021.67,717.83
2016,9,6,9,45,913.5,87.0,0.5,24.0,738.5,1031.28,721.43
2016,9,6,10,0,918.0,91.0,0.6,25.0,773.0,1036.73,722.83
2016,9,6,10,15,925.5,92.5,0.65,25.0,802.0,1038.17,723.64
2016,9,6,10,30,933.0,94.0,0.7,25.0,831.0,1035.42,722.15
2016,9,6,10,45,939.0,94.5,0.8,25.5,853.0,1025.89,716.47
2016,9,6,11,0,945.0,95.0,0.9,26.0,875.0,1012.18,708.36
2016,9,6,11,15,948.0,95.5,0.95,26.0,888.5,991.5,696.44
2016,9,6,11,30,951.0,96.0,1.0,26.0,902.0,966.86,682.15
2016,9,6,11,45,953.0,95.5,1.05,26.5,908.0,936.46,662.96
2016,9,6,12,0,955.0,95.0,1.1,27.0,914.0,902.4,641.45
2016,9,6,12,15,954.5,95.0,1.1,27.0,911.5,863.25,617.12
2016,9,6,12,30,954.0,95.0,1.1,27.0,909.0,820.89,590.58
2016,9,6,12,45,944.5,99.0,1.15,27.0,896.0,772.63,559.66
2016,9,6,13,0,935.0,103.0,1.2,27.0,883.0,722.18,525.1
2016,9,6,13,15,930.5,102.0,1.2,26.5,864.0,668.69,487.96
2016,9,6,13,30,926.0,101.0,1.2,26.0,845.0,613.25,448.05
2016,9,6,13,45,922.0,99.0,1.25,26.0,819.5,555.54,404.45
2016,9,6,14,0,918.0,97.0,1.3,26.0,794.0,496.3,357.99
2016,9,6,14,15,909.0,95.0,1.3,25.5,760.5,433.84,307.9
2016,9,6,14,30,900.0,93.0,1.3,25.0,727.0,370.94,255.84
2016,9,6,14,45,889.5,90.5,1.35,25.0,687.5,307.1,201.92
2016,9,6,15,0,879.0,88.0,1.4,25.0,648.0,243.54,149.26
2016,9,6,15,15,863.5,85.5,1.4,24.5,603.0,179.84,101.65
2016,9,6,15,30,848.0,83.0,1.4,24.0,558.0,110.62,61.42
2016,9,6,15,45,828.0,79.5,1.4,24.0,509.0,69.93,53.78
2016,9,6,16,0,808.0,76.0,1.4,24.0,460.0,67.32,51.83
2016,9,6,16,15,778.5,72.0,1.3,23.0,407.5,64.09,49.49
2016,9,6,16,30,749.0,68.0,1.2,22.0,355.0,60.81,47.06
2016,9,6,16,45,708.5,63.0,1.2,21.5,301.5,56.54,43.61
2016,9,6,17,0,668.0,58.0,1.2,21.0,248.0,52.26,40.03
2016,9,6,17,15,602.0,51.0,1.1,20.0,195.5,42.45,31.55
2016,9,6,17,30,536.0,44.0,1.0,19.0,143.0,36.67,26.36
2016,9,6,17,45,428.5,34.5,0.9,18.0,97.0,28.66,18.95
2016,9,6,18,0,321.0,25.0,0.8,17.0,51.0,20.76,9.88
2016,9,6,18,15,160.5,12.5,0.75,16.0,25.5,9.83,0.0
2016,9,6,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,7,5,45,84.0,8.0,0.85,12.5,11.5,6.29,0.0
2016,9,7,6,0,168.0,16.0,0.8,13.0,23.0,132.16,0.0
2016,9,7,6,15,298.5,29.0,0.75,14.0,64.0,253.98,194.95
2016,9,7,6,30,429.0,42.0,0.7,15.0,105.0,369.88,298.26
2016,9,7,6,45,499.5,52.0,0.65,16.0,154.5,452.9,366.32
2016,9,7,7,0,570.0,62.0,0.6,17.0,204.0,541.04,433.11
2016,9,7,7,15,622.5,68.5,0.55,18.0,257.0,614.81,484.59
2016,9,7,7,30,675.0,75.0,0.5,19.0,310.0,690.45,534.27
2016,9,7,7,45,704.0,82.0,0.45,20.0,362.0,747.6,568.45
2016,9,7,8,0,733.0,89.0,0.4,21.0,414.0,803.86,600.56
2016,9,7,8,15,759.5,93.5,0.35,22.0,464.5,847.46,623.03
2016,9,7,8,30,786.0,98.0,0.3,23.0,515.0,895.14,647.43
2016,9,7,8,45,799.0,104.0,0.25,24.5,560.0,929.02,661.09
2016,9,7,9,0,812.0,110.0,0.2,26.0,605.0,959.68,672.56
2016,9,7,9,15,827.0,113.0,0.25,26.5,646.5,985.47,685.53
2016,9,7,9,30,842.0,116.0,0.3,27.0,688.0,1007.66,696.49
2016,9,7,9,45,876.5,107.0,0.4,27.5,730.0,1018.2,701.86
2016,9,7,10,0,911.0,98.0,0.5,28.0,772.0,1038.93,713.63
2016,9,7,10,15,918.5,99.5,0.6,28.0,801.0,1040.17,715.28
2016,9,7,10,30,926.0,101.0,0.7,28.0,830.0,1037.24,714.88
2016,9,7,10,45,928.5,103.0,0.8,28.5,850.5,1025.74,708.07
2016,9,7,11,0,931.0,105.0,0.9,29.0,871.0,1010.14,698.94
2016,9,7,11,15,934.0,106.0,0.95,29.0,884.5,989.98,687.48
2016,9,7,11,30,937.0,107.0,1.0,29.0,898.0,965.86,673.66
2016,9,7,11,45,933.5,109.5,1.05,29.0,902.0,933.64,654.84
2016,9,7,12,0,930.0,112.0,1.1,29.0,906.0,898.04,633.83
2016,9,7,12,15,929.0,112.0,1.15,29.0,903.0,858.99,610.44
2016,9,7,12,30,928.0,112.0,1.2,29.0,900.0,816.85,584.79
2016,9,7,12,45,909.5,120.0,1.25,29.0,884.5,766.17,551.7
2016,9,7,13,0,891.0,128.0,1.3,29.0,869.0,713.99,516.06
2016,9,7,13,15,886.0,127.0,1.3,28.5,849.5,661.88,480.08
2016,9,7,13,30,881.0,126.0,1.3,28.0,830.0,607.98,441.51
2016,9,7,13,45,870.0,125.5,1.35,28.0,802.5,549.85,398.0
2016,9,7,14,0,859.0,125.0,1.4,28.0,775.0,492.0,353.06
2016,9,7,14,15,848.5,123.0,1.4,27.5,741.0,430.61,304.44
2016,9,7,14,30,838.0,121.0,1.4,27.0,707.0,369.15,254.26
2016,9,7,14,45,819.5,119.5,1.4,27.0,666.0,306.16,202.02
2016,9,7,15,0,801.0,118.0,1.4,27.0,625.0,244.65,152.04
2016,9,7,15,15,782.0,114.5,1.4,26.5,580.0,183.4,106.96
2016,9,7,15,30,763.0,111.0,1.4,26.0,535.0,117.93,69.1
2016,9,7,15,45,733.0,107.5,1.4,26.0,485.0,80.76,62.37
2016,9,7,16,0,703.0,104.0,1.4,26.0,435.0,78.88,61.08
2016,9,7,16,15,667.5,98.0,1.3,25.0,383.0,75.18,58.44
2016,9,7,16,30,632.0,92.0,1.2,24.0,331.0,71.41,55.68
2016,9,7,16,45,578.5,85.0,1.2,23.5,278.0,66.58,51.83
2016,9,7,17,0,525.0,78.0,1.2,23.0,225.0,61.75,47.82
2016,9,7,17,15,454.0,67.0,1.1,21.5,175.0,53.56,40.92
2016,9,7,17,30,383.0,56.0,1.0,20.0,125.0,42.6,31.3
2016,9,7,17,45,276.0,41.0,0.9,19.0,82.0,31.16,20.89
2016,9,7,18,0,169.0,26.0,0.8,18.0,39.0,19.74,8.2
2016,9,7,18,15,84.5,13.0,0.7,17.0,19.5,10.23,0.0
2016,9,7,18,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,5,45,51.0,7.5,0.7,10.5,9.5,5.9,0.0
2016,9,8,6,0,102.0,15.0,0.7,11.0,19.0,68.33,0.0
2016,9,8,6,15,220.5,31.0,0.65,11.5,57.5,208.01,159.7
2016,9,8,6,30,339.0,47.0,0.6,12.0,96.0,314.85,257.18
2016,9,8,6,45,426.0,57.0,0.6,13.0,145.0,407.54,334.52
2016,9,8,7,0,513.0,67.0,0.6,14.0,194.0,505.31,411.32
2016,9,8,7,15,567.0,75.0,0.6,14.5,246.0,580.15,466.36
2016,9,8,7,30,621.0,83.0,0.6,15.0,298.0,657.05,520.23
2016,9,8,7,45,662.0,88.5,0.6,15.5,350.5,721.03,562.43
2016,9,8,8,0,703.0,94.0,0.6,16.0,403.0,784.94,603.05
2016,9,8,8,15,564.5,142.0,0.6,16.5,409.0,720.62,554.57
2016,9,8,8,30,426.0,190.0,0.6,17.0,415.0,655.59,504.69
2016,9,8,8,45,613.5,149.5,0.6,17.5,505.0,809.61,611.44
2016,9,8,9,0,801.0,109.0,0.6,18.0,595.0,949.23,697.68
2016,9,8,9,15,816.5,112.0,0.6,18.5,636.5,975.34,708.89
2016,9,8,9,30,832.0,115.0,0.6,19.0,678.0,997.91,719.63
2016,9,8,9,45,838.5,119.0,0.65,19.5,712.0,1008.78,724.32
2016,9,8,10,0,845.0,123.0,0.7,20.0,746.0,1015.7,726.88
2016,9,8,10,15,853.5,125.0,0.75,20.5,774.5,1018.37,727.03
2016,9,8,10,30,862.0,127.0,0.8,21.0,803.0,1016.96,724.86
2016,9,8,10,45,866.0,129.0,0.85,21.5,823.5,992.43,708.57
2016,9,8,11,0,870.0,131.0,0.9,22.0,844.0,978.75,699.43
2016,9,8,11,15,873.5,132.0,0.95,22.0,857.5,959.8,688.22
2016,9,8,11,30,877.0,133.0,1.0,22.0,871.0,937.1,674.73
2016,9,8,11,45,875.0,135.0,1.05,22.5,875.5,906.84,655.14
2016,9,8,12,0,873.0,137.0,1.1,23.0,880.0,873.35,633.47
2016,9,8,12,15,872.0,137.0,1.1,23.0,877.0,835.87,609.61
2016,9,8,12,30,871.0,137.0,1.1,23.0,874.0,795.51,583.49
2016,9,8,12,45,887.0,126.0,1.15,23.0,868.0,755.44,556.63
2016,9,8,13,0,903.0,115.0,1.2,23.0,862.0,711.4,526.12
2016,9,8,13,15,898.0,114.0,1.2,23.0,843.0,658.82,487.95
2016,9,8,13,30,893.0,113.0,1.2,23.0,824.0,604.43,447.33
2016,9,8,13,45,886.5,111.5,1.25,23.0,797.5,547.3,403.67
2016,9,8,14,0,880.0,110.0,1.3,23.0,771.0,489.0,357.44
2016,9,8,14,15,870.0,108.0,1.3,23.0,737.5,428.04,307.42
2016,9,8,14,30,860.0,106.0,1.3,23.0,704.0,366.82,255.84
2016,9,8,14,45,846.0,104.0,1.3,23.0,664.5,301.04,200.36
2016,9,8,15,0,832.0,102.0,1.3,23.0,625.0,238.54,148.47
2016,9,8,15,15,814.5,98.5,1.3,22.5,580.0,175.63,101.33
2016,9,8,15,30,797.0,95.0,1.3,22.0,535.0,114.62,67.01
2016,9,8,15,45,771.5,91.5,1.3,21.5,485.5,77.18,60.54
2016,9,8,16,0,746.0,88.0,1.3,21.0,436.0,74.84,58.94
2016,9,8,16,15,713.0,83.5,1.3,20.5,384.5,66.08,51.76
2016,9,8,16,30,680.0,79.0,1.3,20.0,333.0,62.97,49.36
2016,9,8,16,45,630.5,73.0,1.3,19.5,280.0,58.52,45.71
2016,9,8,17,0,581.0,67.0,1.3,19.0,227.0,54.06,41.94
2016,9,8,17,15,510.0,58.0,1.25,18.0,176.0,47.07,35.84
2016,9,8,17,30,439.0,49.0,1.2,17.0,125.0,40.06,29.45
2016,9,8,17,45,324.5,36.5,1.2,16.5,81.5,29.89,19.93
2016,9,8,18,0,210.0,24.0,1.2,16.0,38.0,19.7,7.03
2016,9,8,18,15,105.0,12.0,1.2,15.0,19.0,9.44,0.0
2016,9,8,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,9,5,45,75.0,7.0,0.65,9.5,10.0,0.0,0.0
2016,9,9,6,0,150.0,14.0,0.6,10.0,20.0,94.52,0.0
2016,9,9,6,15,282.5,27.0,0.55,10.5,59.0,244.32,186.38
2016,9,9,6,30,415.0,40.0,0.5,11.0,98.0,361.01,294.22
2016,9,9,6,45,497.5,48.0,0.5,12.0,148.0,449.58,368.07
2016,9,9,7,0,580.0,56.0,0.5,13.0,198.0,544.29,440.92
2016,9,9,7,15,632.0,62.0,0.5,13.5,250.5,617.28,493.93
2016,9,9,7,30,684.0,68.0,0.5,14.0,303.0,692.2,545.65
2016,9,9,7,45,722.5,72.0,0.5,15.0,356.0,749.2,581.29
2016,9,9,8,0,761.0,76.0,0.5,16.0,409.0,811.0,618.83
2016,9,9,8,15,786.0,79.5,0.5,16.5,459.0,858.63,646.59
2016,9,9,8,30,811.0,83.0,0.5,17.0,509.0,904.14,672.42
2016,9,9,8,45,832.0,85.0,0.5,18.0,555.5,941.37,691.09
2016,9,9,9,0,853.0,87.0,0.5,19.0,602.0,963.44,699.91
2016,9,9,9,15,867.0,89.0,0.55,19.5,643.5,987.18,712.42
2016,9,9,9,30,881.0,91.0,0.6,20.0,685.0,1007.34,722.72
2016,9,9,9,45,894.0,91.5,0.65,20.5,721.0,1020.96,729.1
2016,9,9,10,0,907.0,92.0,0.7,21.0,757.0,1030.66,733.28
2016,9,9,10,15,914.5,93.5,0.7,21.5,786.0,1031.89,731.32
2016,9,9,10,30,922.0,95.0,0.7,22.0,815.0,1028.95,727.13
2016,9,9,10,45,928.0,95.0,0.75,22.5,836.5,1018.74,719.86
2016,9,9,11,0,934.0,95.0,0.8,23.0,858.0,1004.41,710.29
2016,9,9,11,15,937.5,95.5,0.85,23.5,871.5,984.16,697.21
2016,9,9,11,30,941.0,96.0,0.9,24.0,885.0,959.95,681.8
2016,9,9,11,45,943.0,96.0,0.95,24.5,891.0,930.05,662.86
2016,9,9,12,0,945.0,96.0,1.0,25.0,897.0,896.5,641.61
2016,9,9,12,15,944.5,96.0,1.0,25.0,894.0,857.41,617.17
2016,9,9,12,30,944.0,96.0,1.0,25.0,891.0,815.14,590.54
2016,9,9,12,45,935.0,99.5,1.05,25.5,878.0,766.94,558.4
2016,9,9,13,0,926.0,103.0,1.1,26.0,865.0,716.57,522.77
2016,9,9,13,15,921.5,102.0,1.1,26.0,846.0,663.26,484.71
2016,9,9,13,30,917.0,101.0,1.1,26.0,827.0,608.02,444.05
2016,9,9,13,45,910.5,99.5,1.15,26.0,800.5,549.67,400.09
2016,9,9,14,0,904.0,98.0,1.2,26.0,774.0,490.11,353.49
2016,9,9,14,15,894.5,96.5,1.2,25.5,740.0,428.42,304.03
2016,9,9,14,30,885.0,95.0,1.2,25.0,706.0,366.37,252.68
2016,9,9,14,45,871.5,93.0,1.25,25.0,666.0,302.81,199.19
2016,9,9,15,0,858.0,91.0,1.3,25.0,626.0,239.92,147.33
2016,9,9,15,15,840.5,88.0,1.3,24.5,580.5,170.88,95.84
2016,9,9,15,30,823.0,85.0,1.3,24.0,535.0,108.64,61.35
2016,9,9,15,45,799.0,82.0,1.3,23.5,485.5,71.15,54.99
2016,9,9,16,0,775.0,79.0,1.3,23.0,436.0,68.92,53.47
2016,9,9,16,15,742.0,75.0,1.3,22.0,384.0,65.76,51.19
2016,9,9,16,30,709.0,71.0,1.3,21.0,332.0,62.57,48.82
2016,9,9,16,45,660.0,65.5,1.3,20.5,278.5,53.49,41.17
2016,9,9,17,0,611.0,60.0,1.3,20.0,225.0,49.17,37.49
2016,9,9,17,15,538.0,52.5,1.25,19.0,174.0,43.09,32.19
2016,9,9,17,30,465.0,45.0,1.2,18.0,123.0,37.07,26.68
2016,9,9,17,45,341.0,33.5,1.2,17.0,79.5,27.54,17.76
2016,9,9,18,0,217.0,22.0,1.2,16.0,36.0,18.09,4.32
2016,9,9,18,15,108.5,11.0,1.15,15.0,18.0,8.65,0.0
2016,9,9,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,10,5,45,38.0,6.5,0.7,9.5,8.0,0.0,0.0
2016,9,10,6,0,76.0,13.0,0.7,10.0,16.0,52.72,0.0
2016,9,10,6,15,196.5,29.0,0.7,10.5,52.5,192.73,145.1
2016,9,10,6,30,317.0,45.0,0.7,11.0,89.0,300.17,246.11
2016,9,10,6,45,399.5,56.5,0.7,12.0,136.5,390.43,322.45
2016,9,10,7,0,482.0,68.0,0.7,13.0,184.0,485.58,398.48
2016,9,10,7,15,538.0,76.0,0.7,13.5,235.5,561.08,455.02
2016,9,10,7,30,594.0,84.0,0.7,14.0,287.0,638.76,510.41
2016,9,10,7,45,632.5,90.5,0.7,14.5,338.0,700.99,552.11
2016,9,10,8,0,671.0,97.0,0.7,15.0,389.0,763.05,592.23
2016,9,10,8,15,699.5,102.0,0.7,15.5,438.0,813.27,622.86
2016,9,10,8,30,728.0,107.0,0.7,16.0,487.0,861.84,651.69
2016,9,10,8,45,748.5,111.5,0.75,16.5,532.5,899.91,673.91
2016,9,10,9,0,769.0,116.0,0.8,17.0,578.0,928.41,689.77
2016,9,10,9,15,785.0,119.0,0.8,17.5,618.5,954.6,703.19
2016,9,10,9,30,801.0,122.0,0.8,18.0,659.0,977.33,714.36
2016,9,10,9,45,812.0,124.5,0.85,19.0,694.0,990.79,719.4
2016,9,10,10,0,823.0,127.0,0.9,20.0,729.0,1000.41,722.25
2016,9,10,10,15,831.5,129.0,0.95,20.0,757.0,1003.02,723.61
2016,9,10,10,30,840.0,131.0,1.0,20.0,785.0,1001.63,722.71
2016,9,10,10,45,845.5,132.5,1.05,20.5,805.5,992.7,715.91
2016,9,10,11,0,851.0,134.0,1.1,21.0,826.0,979.8,706.81
2016,9,10,11,15,854.5,135.0,1.1,21.0,839.0,960.55,694.31
2016,9,10,11,30,858.0,136.0,1.1,21.0,852.0,924.08,670.95
2016,9,10,11,45,858.5,137.0,1.15,21.5,857.0,895.44,652.31
2016,9,10,12,0,859.0,138.0,1.2,22.0,862.0,863.52,631.37
2016,9,10,12,15,858.0,137.5,1.2,22.0,858.5,825.95,607.15
2016,9,10,12,30,857.0,137.0,1.2,22.0,855.0,795.06,586.73
2016,9,10,12,45,857.0,134.5,1.25,22.0,845.0,741.57,550.47
2016,9,10,13,0,857.0,132.0,1.3,22.0,835.0,695.08,517.86
2016,9,10,13,15,852.0,130.5,1.3,21.5,815.5,649.16,484.84
2016,9,10,13,30,847.0,129.0,1.3,21.0,796.0,594.97,444.89
2016,9,10,13,45,839.5,127.0,1.3,21.0,770.0,537.67,400.48
2016,9,10,14,0,832.0,125.0,1.3,21.0,744.0,479.49,353.89
2016,9,10,14,15,821.0,123.0,1.3,20.5,710.5,419.33,304.9
2016,9,10,14,30,810.0,121.0,1.3,20.0,677.0,359.22,254.46
2016,9,10,14,45,796.0,117.5,1.3,20.0,638.0,297.52,201.78
2016,9,10,15,0,782.0,114.0,1.3,20.0,599.0,236.82,151.02
2016,9,10,15,15,762.5,110.5,1.25,19.5,554.5,176.68,105.71
2016,9,10,15,30,743.0,107.0,1.2,19.0,510.0,112.58,68.09
2016,9,10,15,45,717.0,102.5,1.2,19.0,461.5,77.49,61.48
2016,9,10,16,0,691.0,98.0,1.2,19.0,413.0,74.93,59.55
2016,9,10,16,15,655.0,92.0,1.15,18.5,362.0,71.09,56.57
2016,9,10,16,30,619.0,86.0,1.1,18.0,311.0,67.19,53.47
2016,9,10,16,45,566.5,79.0,1.05,17.5,259.5,62.26,49.39
2016,9,10,17,0,514.0,72.0,1.0,17.0,208.0,57.32,45.14
2016,9,10,17,15,439.5,61.5,0.95,16.0,159.0,49.38,38.12
2016,9,10,17,30,365.0,51.0,0.9,15.0,110.0,41.39,30.76
2016,9,10,17,45,252.5,36.0,0.85,14.5,69.5,27.41,17.72
2016,9,10,18,0,140.0,21.0,0.8,14.0,29.0,15.97,1.04
2016,9,10,18,15,70.0,10.5,0.75,13.5,14.5,8.26,0.0
2016,9,10,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
