Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,11,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,11,5,45,31.0,6.0,0.85,10.5,7.0,0.0,0.0
2016,9,11,6,0,62.0,12.0,0.9,11.0,14.0,44.25,0.0
2016,9,11,6,15,171.0,29.0,0.9,11.5,49.0,177.0,130.58
2016,9,11,6,30,280.0,46.0,0.9,12.0,84.0,278.5,227.75
2016,9,11,6,45,362.5,59.0,0.9,12.5,131.0,364.54,301.88
2016,9,11,7,0,445.0,72.0,0.9,13.0,178.0,457.93,378.19
2016,9,11,7,15,501.0,81.0,0.85,13.5,228.5,538.21,439.31
2016,9,11,7,30,557.0,90.0,0.8,14.0,279.0,615.98,495.06
2016,9,11,7,45,427.5,129.0,0.8,14.5,288.0,559.75,449.28
2016,9,11,8,0,298.0,168.0,0.8,15.0,297.0,479.09,384.58
2016,9,11,8,15,296.5,191.0,0.8,15.5,332.5,510.14,406.24
2016,9,11,8,30,295.0,214.0,0.8,16.0,368.0,539.43,425.03
2016,9,11,8,45,344.5,224.5,0.8,16.5,420.0,601.85,468.85
2016,9,11,9,0,394.0,235.0,0.8,17.0,472.0,664.52,511.21
2016,9,11,9,15,590.0,180.5,0.8,17.5,562.0,836.38,629.55
2016,9,11,9,30,786.0,126.0,0.8,18.0,652.0,967.9,710.3
2016,9,11,9,45,542.0,229.5,0.85,18.5,601.0,831.03,615.97
2016,9,11,10,0,298.0,333.0,0.9,19.0,550.0,666.76,498.65
2016,9,11,10,15,429.0,302.0,0.9,19.5,628.0,779.91,578.46
2016,9,11,10,30,560.0,271.0,0.9,20.0,706.0,869.65,637.07
2016,9,11,10,45,538.5,289.0,0.95,20.5,716.0,853.05,623.03
2016,9,11,11,0,517.0,307.0,1.0,21.0,726.0,833.77,608.72
2016,9,11,11,15,483.5,322.5,1.0,21.0,719.0,798.52,584.29
2016,9,11,11,30,450.0,338.0,1.0,21.0,712.0,761.9,559.01
2016,9,11,11,45,473.5,335.5,1.05,21.0,731.0,758.44,557.62
2016,9,11,12,0,497.0,333.0,1.1,21.0,750.0,751.3,553.27
2016,9,11,12,15,501.5,330.0,1.15,21.0,750.0,724.69,535.48
2016,9,11,12,30,506.0,327.0,1.2,21.0,750.0,695.8,516.02
2016,9,11,12,45,698.0,220.0,1.25,21.0,794.5,715.25,532.7
2016,9,11,13,0,890.0,113.0,1.3,21.0,839.0,701.33,525.04
2016,9,11,13,15,885.0,112.0,1.3,20.5,820.0,649.18,487.26
2016,9,11,13,30,880.0,111.0,1.3,20.0,801.0,595.27,447.2
2016,9,11,13,45,875.0,108.5,1.35,20.0,775.0,538.62,403.13
2016,9,11,14,0,870.0,106.0,1.4,20.0,749.0,480.69,356.39
2016,9,11,14,15,859.5,104.0,1.4,19.5,715.5,419.99,306.36
2016,9,11,14,30,849.0,102.0,1.4,19.0,682.0,359.13,254.68
2016,9,11,14,45,836.5,99.5,1.45,19.0,642.5,293.9,198.64
2016,9,11,15,0,824.0,97.0,1.5,19.0,603.0,231.86,146.21
2016,9,11,15,15,805.5,94.0,1.45,18.5,558.5,169.67,98.95
2016,9,11,15,30,787.0,91.0,1.4,18.0,514.0,109.52,65.13
2016,9,11,15,45,762.0,87.5,1.4,17.5,465.0,74.36,59.19
2016,9,11,16,0,737.0,84.0,1.4,17.0,416.0,71.94,57.48
2016,9,11,16,15,702.5,79.0,1.35,16.5,365.0,62.98,49.97
2016,9,11,16,30,668.0,74.0,1.3,16.0,314.0,59.4,47.09
2016,9,11,16,45,615.0,68.5,1.3,15.5,261.5,55.18,43.55
2016,9,11,17,0,562.0,63.0,1.3,15.0,209.0,51.0,39.91
2016,9,11,17,15,486.5,54.0,1.25,14.0,159.5,43.92,33.56
2016,9,11,17,30,411.0,45.0,1.2,13.0,110.0,36.85,26.95
2016,9,11,17,45,285.5,32.5,1.2,12.5,69.0,26.6,17.0
2016,9,11,18,0,160.0,20.0,1.2,12.0,28.0,15.27,0.0
2016,9,11,18,15,80.0,10.0,1.15,11.5,14.0,7.87,0.0
2016,9,11,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,5,45,67.5,6.5,1.1,9.5,8.5,0.0,0.0
2016,9,12,6,0,135.0,13.0,1.1,10.0,17.0,86.36,0.0
2016,9,12,6,15,285.0,25.5,1.15,10.0,56.5,244.33,179.24
2016,9,12,6,30,435.0,38.0,1.2,10.0,96.0,375.88,308.62
2016,9,12,6,45,527.5,45.0,1.25,10.5,147.0,471.64,391.1
2016,9,12,7,0,620.0,52.0,1.3,11.0,198.0,574.26,473.16
2016,9,12,7,15,310.0,81.5,1.25,11.5,154.5,379.26,317.13
2016,9,12,7,30,0.0,111.0,1.2,12.0,111.0,96.62,76.77
2016,9,12,7,45,0.0,108.0,1.2,12.5,108.0,89.66,71.1
2016,9,12,8,0,0.0,105.0,1.2,13.0,105.0,84.6,66.48
2016,9,12,8,15,0.0,118.5,1.2,13.5,118.5,95.92,75.58
2016,9,12,8,30,0.0,132.0,1.2,14.0,132.0,107.23,84.52
2016,9,12,8,45,7.0,168.0,1.2,14.5,172.5,146.75,116.79
2016,9,12,9,0,14.0,204.0,1.2,15.0,213.0,186.79,148.7
2016,9,12,9,15,148.5,252.0,1.2,15.5,350.5,414.39,330.07
2016,9,12,9,30,283.0,300.0,1.2,16.0,488.0,626.21,485.37
2016,9,12,9,45,157.5,295.0,1.25,16.5,400.5,464.42,361.28
2016,9,12,10,0,32.0,290.0,1.3,17.0,313.0,303.39,235.96
2016,9,12,10,15,128.0,333.0,1.3,17.0,430.5,465.38,361.24
2016,9,12,10,30,224.0,376.0,1.3,17.0,548.0,599.98,459.14
2016,9,12,10,45,187.5,388.5,1.3,17.5,536.0,568.02,432.48
2016,9,12,11,0,151.0,401.0,1.3,18.0,524.0,536.04,407.38
2016,9,12,11,15,208.5,402.5,1.3,18.0,574.0,581.38,441.15
2016,9,12,11,30,266.0,404.0,1.3,18.0,624.0,642.0,484.07
2016,9,12,11,45,273.5,400.0,1.35,18.0,627.5,628.38,474.16
2016,9,12,12,0,281.0,396.0,1.4,18.0,631.0,613.15,463.75
2016,9,12,12,15,408.0,348.5,1.4,18.0,688.5,665.85,503.19
2016,9,12,12,30,535.0,301.0,1.4,18.0,746.0,696.31,525.66
2016,9,12,12,45,523.0,306.5,1.45,18.0,736.0,659.69,498.97
2016,9,12,13,0,511.0,312.0,1.5,18.0,726.0,622.14,471.75
2016,9,12,13,15,504.5,303.0,1.5,17.5,704.0,576.03,438.58
2016,9,12,13,30,498.0,294.0,1.5,17.0,682.0,529.55,404.26
2016,9,12,13,45,330.0,325.5,1.55,17.0,579.0,427.26,327.32
2016,9,12,14,0,162.0,357.0,1.6,17.0,476.0,345.03,265.51
2016,9,12,14,15,108.0,325.0,1.6,16.5,403.0,283.41,219.17
2016,9,12,14,30,54.0,293.0,1.6,16.0,330.0,232.15,180.66
2016,9,12,14,45,74.5,284.0,1.65,16.0,332.0,222.74,172.65
2016,9,12,15,0,95.0,275.0,1.7,16.0,334.0,210.36,161.97
2016,9,12,15,15,79.0,250.0,1.7,15.5,296.0,181.21,140.17
2016,9,12,15,30,63.0,225.0,1.7,15.0,258.0,154.85,121.36
2016,9,12,15,45,66.5,204.5,1.7,14.5,237.0,137.39,114.43
2016,9,12,16,0,70.0,184.0,1.7,14.0,216.0,124.88,104.29
2016,9,12,16,15,67.0,162.5,1.7,13.5,190.0,111.43,93.14
2016,9,12,16,30,64.0,141.0,1.7,13.0,164.0,97.68,81.54
2016,9,12,16,45,375.5,96.0,1.7,12.5,195.0,69.37,56.72
2016,9,12,17,0,687.0,51.0,1.7,12.0,226.0,46.84,36.64
2016,9,12,17,15,613.0,44.5,1.65,11.5,173.0,40.77,31.06
2016,9,12,17,30,539.0,38.0,1.6,11.0,120.0,34.8,25.29
2016,9,12,17,45,269.5,34.5,1.6,10.5,75.5,28.34,18.38
2016,9,12,18,0,0.0,31.0,1.6,10.0,31.0,21.3,0.0
2016,9,12,18,15,0.0,15.5,1.55,9.5,15.5,12.2,0.0
2016,9,12,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,1.0,1.05,10.0,1.0,0.0,0.0
2016,9,13,6,0,0.0,2.0,1.1,10.0,2.0,1.57,0.0
2016,9,13,6,15,0.0,9.0,1.15,10.0,9.0,6.82,0.0
2016,9,13,6,30,0.0,16.0,1.2,10.0,16.0,12.15,4.66
2016,9,13,6,45,0.0,25.5,1.25,10.5,25.5,19.42,11.14
2016,9,13,7,0,0.0,35.0,1.3,11.0,35.0,26.7,17.58
2016,9,13,7,15,0.0,45.0,1.3,11.0,45.0,34.39,24.32
2016,9,13,7,30,0.0,55.0,1.3,11.0,55.0,42.1,30.96
2016,9,13,7,45,0.0,52.0,1.3,11.5,52.0,39.79,28.81
2016,9,13,8,0,0.0,49.0,1.3,12.0,49.0,37.49,26.68
2016,9,13,8,15,0.0,52.5,1.25,12.0,52.5,40.21,28.9
2016,9,13,8,30,0.0,56.0,1.2,12.0,56.0,42.93,31.1
2016,9,13,8,45,0.0,72.0,1.2,12.5,72.0,55.33,41.39
2016,9,13,9,0,0.0,88.0,1.2,13.0,88.0,67.77,51.58
2016,9,13,9,15,0.0,88.0,1.15,13.0,88.0,67.81,51.45
2016,9,13,9,30,0.0,88.0,1.1,13.0,88.0,67.85,51.35
2016,9,13,9,45,2.5,131.0,1.05,13.5,132.5,105.88,82.59
2016,9,13,10,0,5.0,174.0,1.0,14.0,177.0,145.13,114.11
2016,9,13,10,15,4.0,165.0,1.0,14.5,168.0,135.81,106.03
2016,9,13,10,30,3.0,156.0,1.0,15.0,159.0,126.79,98.41
2016,9,13,10,45,10.5,217.5,1.0,15.5,226.5,186.35,145.84
2016,9,13,11,0,18.0,279.0,1.0,16.0,294.0,246.51,192.3
2016,9,13,11,15,195.5,324.0,1.0,16.0,486.0,492.05,381.77
2016,9,13,11,30,373.0,369.0,1.0,16.0,678.0,705.95,533.59
2016,9,13,11,45,437.5,348.5,1.05,16.0,712.0,739.52,555.37
2016,9,13,12,0,502.0,328.0,1.1,16.0,746.0,752.18,565.02
2016,9,13,12,15,505.0,323.5,1.1,16.0,743.0,722.86,544.24
2016,9,13,12,30,508.0,319.0,1.1,16.0,740.0,691.44,522.21
2016,9,13,12,45,497.0,316.5,1.1,16.5,723.5,649.7,491.49
2016,9,13,13,0,486.0,314.0,1.1,17.0,707.0,607.4,460.05
2016,9,13,13,15,464.0,312.5,1.1,17.0,680.0,558.82,424.35
2016,9,13,13,30,442.0,311.0,1.1,17.0,653.0,511.29,388.75
2016,9,13,13,45,377.0,321.5,1.1,17.0,606.5,448.03,340.96
2016,9,13,14,0,312.0,332.0,1.1,17.0,560.0,396.86,301.8
2016,9,13,14,15,554.0,235.0,1.1,17.0,617.0,395.9,295.53
2016,9,13,14,30,796.0,138.0,1.1,17.0,674.0,366.77,263.01
2016,9,13,14,45,776.5,136.0,1.15,17.0,633.0,301.03,207.17
2016,9,13,15,0,757.0,134.0,1.2,17.0,592.0,240.3,156.5
2016,9,13,15,15,735.0,129.5,1.15,16.5,546.5,179.5,110.6
2016,9,13,15,30,713.0,125.0,1.1,16.0,501.0,121.36,77.7
2016,9,13,15,45,679.0,120.5,1.1,16.0,451.0,89.1,72.33
2016,9,13,16,0,645.0,116.0,1.1,16.0,401.0,86.88,70.73
2016,9,13,16,15,604.5,108.5,1.05,15.5,349.0,82.4,67.2
2016,9,13,16,30,564.0,101.0,1.0,15.0,297.0,77.83,63.52
2016,9,13,16,45,506.0,91.5,1.0,15.0,245.5,68.09,55.04
2016,9,13,17,0,448.0,82.0,1.0,15.0,194.0,61.12,48.82
2016,9,13,17,15,368.0,68.0,0.95,14.0,145.5,50.82,39.59
2016,9,13,17,30,288.0,54.0,0.9,13.0,97.0,40.44,29.96
2016,9,13,17,45,182.0,35.5,0.85,12.5,58.5,26.69,16.52
2016,9,13,18,0,76.0,17.0,0.8,12.0,20.0,13.38,0.0
2016,9,13,18,15,38.0,8.5,0.75,11.5,10.0,6.69,0.0
2016,9,13,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,9,14,5,45,24.5,5.0,0.5,9.5,5.5,0.0,0.0
2016,9,14,6,0,49.0,10.0,0.5,10.0,11.0,35.74,0.0
2016,9,14,6,15,163.0,27.5,0.45,10.5,46.0,168.94,116.35
2016,9,14,6,30,277.0,45.0,0.4,11.0,81.0,279.15,226.75
2016,9,14,6,45,367.5,58.0,0.35,11.5,128.5,370.91,305.0
2016,9,14,7,0,458.0,71.0,0.3,12.0,176.0,474.82,388.07
2016,9,14,7,15,516.0,80.5,0.3,12.5,227.5,553.51,446.92
2016,9,14,7,30,574.0,90.0,0.3,13.0,279.0,634.42,504.34
2016,9,14,7,45,620.5,95.5,0.3,14.0,331.5,702.36,548.69
2016,9,14,8,0,667.0,101.0,0.3,15.0,384.0,770.41,591.19
2016,9,14,8,15,697.0,106.5,0.3,15.5,433.5,822.62,622.4
2016,9,14,8,30,727.0,112.0,0.3,16.0,483.0,873.16,651.85
2016,9,14,8,45,755.0,113.5,0.35,16.5,530.0,914.74,675.8
2016,9,14,9,0,783.0,115.0,0.4,17.0,577.0,946.65,693.43
2016,9,14,9,15,799.5,118.0,0.4,17.5,618.0,973.29,706.62
2016,9,14,9,30,816.0,121.0,0.4,18.0,659.0,996.39,717.62
2016,9,14,9,45,867.5,104.5,0.4,19.0,703.5,1015.12,724.59
2016,9,14,10,0,919.0,88.0,0.4,20.0,748.0,1043.84,737.7
2016,9,14,10,15,926.0,89.5,0.4,20.5,776.5,1044.11,734.79
2016,9,14,10,30,933.0,91.0,0.4,21.0,805.0,1040.18,730.02
2016,9,14,10,45,939.0,91.0,0.45,21.5,826.0,1029.39,722.58
2016,9,14,11,0,945.0,91.0,0.5,22.0,847.0,1014.44,712.87
2016,9,14,11,15,948.0,91.5,0.55,22.0,860.0,993.06,700.75
2016,9,14,11,30,951.0,92.0,0.6,22.0,873.0,967.7,686.26
2016,9,14,11,45,953.0,92.0,0.65,22.5,878.0,937.08,667.21
2016,9,14,12,0,955.0,92.0,0.7,23.0,883.0,902.77,645.81
2016,9,14,12,15,954.5,91.5,0.75,23.0,880.0,862.41,621.64
2016,9,14,12,30,954.0,91.0,0.8,23.0,877.0,818.86,595.12
2016,9,14,12,45,946.0,93.5,0.9,23.0,863.5,769.72,564.49
2016,9,14,13,0,938.0,96.0,1.0,23.0,850.0,718.34,529.72
2016,9,14,13,15,933.5,95.5,1.05,23.0,830.5,664.53,491.43
2016,9,14,13,30,929.0,95.0,1.1,23.0,811.0,608.76,450.3
2016,9,14,13,45,922.0,93.5,1.15,23.0,784.0,549.19,404.83
2016,9,14,14,0,915.0,92.0,1.2,23.0,757.0,488.45,356.68
2016,9,14,14,15,905.5,90.5,1.2,22.5,722.5,425.86,305.75
2016,9,14,14,30,896.0,89.0,1.2,22.0,688.0,362.92,252.9
2016,9,14,14,45,882.5,87.0,1.25,22.0,647.5,298.49,197.94
2016,9,14,15,0,869.0,85.0,1.3,22.0,607.0,234.75,144.78
2016,9,14,15,15,851.0,82.5,1.3,21.5,561.5,171.03,97.26
2016,9,14,15,30,833.0,80.0,1.3,21.0,516.0,102.6,58.57
2016,9,14,15,45,808.5,76.5,1.3,21.0,466.0,67.66,52.7
2016,9,14,16,0,784.0,73.0,1.3,21.0,416.0,64.89,50.57
2016,9,14,16,15,750.0,69.0,1.3,20.0,363.5,61.55,48.07
2016,9,14,16,30,716.0,65.0,1.3,19.0,311.0,58.18,45.48
2016,9,14,16,45,665.5,59.5,1.35,18.5,258.0,53.39,41.45
2016,9,14,17,0,615.0,54.0,1.4,18.0,205.0,44.83,33.95
2016,9,14,17,15,534.0,46.0,1.3,17.0,154.0,38.17,27.98
2016,9,14,17,30,453.0,38.0,1.2,16.0,103.0,31.57,21.81
2016,9,14,17,45,312.5,26.5,1.2,15.5,62.5,21.88,11.97
2016,9,14,18,0,172.0,15.0,1.2,15.0,22.0,11.8,0.0
2016,9,14,18,15,86.0,7.5,1.15,14.5,11.0,0.0,0.0
2016,9,14,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,15,5,45,70.5,5.0,0.75,9.5,6.5,0.0,0.0
2016,9,15,6,0,141.0,10.0,0.7,10.0,13.0,88.39,0.0
2016,9,15,6,15,296.5,21.5,0.6,10.5,51.5,245.73,164.65
2016,9,15,6,30,452.0,33.0,0.5,11.0,90.0,385.41,310.77
2016,9,15,6,45,540.0,40.5,0.45,12.0,140.5,479.1,388.65
2016,9,15,7,0,628.0,48.0,0.4,13.0,191.0,573.96,460.95
2016,9,15,7,15,681.0,53.0,0.4,13.5,244.5,649.44,515.62
2016,9,15,7,30,734.0,58.0,0.4,14.0,298.0,726.42,568.32
2016,9,15,7,45,771.0,61.5,0.45,14.5,351.5,788.26,608.72
2016,9,15,8,0,808.0,65.0,0.5,15.0,405.0,849.4,647.33
2016,9,15,8,15,832.0,68.0,0.5,15.5,455.5,885.71,667.26
2016,9,15,8,30,856.0,71.0,0.5,16.0,506.0,930.0,692.28
2016,9,15,8,45,875.0,73.0,0.55,17.0,553.0,965.49,710.77
2016,9,15,9,0,894.0,75.0,0.6,18.0,600.0,997.91,727.18
2016,9,15,9,15,907.0,77.0,0.65,18.5,641.5,1020.89,738.93
2016,9,15,9,30,920.0,79.0,0.7,19.0,683.0,1040.08,748.54
2016,9,15,9,45,931.0,79.5,0.75,19.5,718.5,1051.46,753.45
2016,9,15,10,0,942.0,80.0,0.8,20.0,754.0,1058.75,756.11
2016,9,15,10,15,949.0,81.0,0.85,20.5,782.5,1058.38,754.28
2016,9,15,10,30,956.0,82.0,0.9,21.0,811.0,1053.73,750.1
2016,9,15,10,45,960.5,83.0,0.95,22.0,831.5,1042.32,740.54
2016,9,15,11,0,965.0,84.0,1.0,23.0,852.0,1026.66,728.62
2016,9,15,11,15,968.0,84.5,1.05,23.0,865.0,1004.86,715.84
2016,9,15,11,30,971.0,85.0,1.1,23.0,878.0,979.01,700.59
2016,9,15,11,45,972.0,85.0,1.15,23.0,883.0,946.94,681.39
2016,9,15,12,0,973.0,85.0,1.2,23.0,888.0,911.16,659.72
2016,9,15,12,15,972.0,85.0,1.2,23.0,884.5,870.24,633.82
2016,9,15,12,30,971.0,85.0,1.2,23.0,881.0,826.08,605.64
2016,9,15,12,45,962.5,88.5,1.25,23.5,867.5,776.82,572.73
2016,9,15,13,0,954.0,92.0,1.3,24.0,854.0,725.26,535.7
2016,9,15,13,15,949.5,91.0,1.35,23.5,834.5,670.18,497.19
2016,9,15,13,30,945.0,90.0,1.4,23.0,815.0,613.12,455.67
2016,9,15,13,45,938.0,89.0,1.45,23.0,787.5,553.07,409.38
2016,9,15,14,0,931.0,88.0,1.5,23.0,760.0,491.83,360.37
2016,9,15,14,15,921.5,86.5,1.5,23.0,725.5,428.28,307.72
2016,9,15,14,30,912.0,85.0,1.5,23.0,691.0,364.36,253.33
2016,9,15,14,45,898.5,83.5,1.5,23.0,650.0,299.33,197.64
2016,9,15,15,0,885.0,82.0,1.5,23.0,609.0,234.95,143.91
2016,9,15,15,15,867.5,79.5,1.5,22.5,563.0,170.27,95.8
2016,9,15,15,30,850.0,77.0,1.5,22.0,517.0,100.78,56.83
2016,9,15,15,45,825.0,74.0,1.55,21.5,466.5,66.24,51.42
2016,9,15,16,0,800.0,71.0,1.6,21.0,416.0,63.74,49.61
2016,9,15,16,15,765.5,67.0,1.55,20.0,363.0,60.31,47.02
2016,9,15,16,30,731.0,63.0,1.5,19.0,310.0,56.85,44.34
2016,9,15,16,45,678.0,58.0,1.5,18.5,256.0,52.36,40.54
2016,9,15,17,0,625.0,53.0,1.5,18.0,202.0,44.19,33.37
2016,9,15,17,15,541.5,45.0,1.45,17.0,151.0,37.47,27.33
2016,9,15,17,30,458.0,37.0,1.4,16.0,100.0,30.83,21.08
2016,9,15,17,45,307.5,25.5,1.35,15.5,59.5,21.08,10.84
2016,9,15,18,0,157.0,14.0,1.3,15.0,19.0,11.02,0.0
2016,9,15,18,15,78.5,7.0,1.25,14.0,9.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,16,5,45,64.5,5.0,0.85,8.5,6.0,0.0,0.0
2016,9,16,6,0,129.0,10.0,0.8,9.0,12.0,81.85,0.0
2016,9,16,6,15,292.0,21.0,0.65,9.5,50.0,241.94,155.69
2016,9,16,6,30,455.0,32.0,0.5,10.0,88.0,387.53,312.98
2016,9,16,6,45,544.0,39.5,0.4,11.0,139.0,475.51,386.56
2016,9,16,7,0,633.0,47.0,0.3,12.0,190.0,578.09,464.47
2016,9,16,7,15,686.0,52.5,0.25,12.5,243.5,654.4,518.98
2016,9,16,7,30,739.0,58.0,0.2,13.0,297.0,732.25,571.39
2016,9,16,7,45,776.0,61.0,0.15,14.0,350.5,793.61,608.44
2016,9,16,8,0,813.0,64.0,0.1,15.0,404.0,854.21,643.34
2016,9,16,8,15,837.5,67.0,0.05,15.5,455.0,891.07,662.59
2016,9,16,8,30,862.0,70.0,0.0,16.0,506.0,935.93,687.09
2016,9,16,8,45,881.0,72.0,0.0,17.0,553.0,971.49,704.04
2016,9,16,9,0,900.0,74.0,0.0,18.0,600.0,1003.95,718.85
2016,9,16,9,15,913.0,76.0,0.05,19.0,641.5,1026.92,728.08
2016,9,16,9,30,926.0,78.0,0.1,20.0,683.0,1046.1,735.47
2016,9,16,9,45,935.0,79.5,0.15,21.0,718.0,1056.59,737.94
2016,9,16,10,0,944.0,81.0,0.2,22.0,753.0,1062.93,738.37
2016,9,16,10,15,951.0,82.0,0.25,22.5,781.5,1062.42,736.47
2016,9,16,10,30,958.0,83.0,0.3,23.0,810.0,1057.63,732.4
2016,9,16,10,45,963.0,83.5,0.4,24.0,831.0,1046.0,724.35
2016,9,16,11,0,968.0,84.0,0.5,25.0,852.0,1030.12,714.06
2016,9,16,11,15,971.0,84.5,0.55,25.0,865.0,1008.15,701.82
2016,9,16,11,30,974.0,85.0,0.6,25.0,878.0,982.11,687.2
2016,9,16,11,45,973.5,86.0,0.7,25.5,882.0,949.55,668.28
2016,9,16,12,0,973.0,87.0,0.8,26.0,886.0,913.35,646.9
2016,9,16,12,15,972.0,86.5,0.85,26.0,882.0,871.8,622.23
2016,9,16,12,30,971.0,86.0,0.9,26.0,878.0,827.04,595.19
2016,9,16,12,45,964.0,88.0,0.95,26.0,865.0,777.34,563.99
2016,9,16,13,0,957.0,90.0,1.0,26.0,852.0,725.28,528.54
2016,9,16,13,15,952.0,89.5,1.05,25.5,831.5,670.14,490.75
2016,9,16,13,30,947.0,89.0,1.1,25.0,811.0,613.05,449.97
2016,9,16,13,45,938.5,88.5,1.15,25.0,782.5,552.51,404.11
2016,9,16,14,0,930.0,88.0,1.2,25.0,754.0,490.93,355.63
2016,9,16,14,15,920.0,86.5,1.15,25.0,719.5,427.19,303.37
2016,9,16,14,30,910.0,85.0,1.1,25.0,685.0,363.15,249.51
2016,9,16,14,45,895.0,83.5,1.1,25.0,643.5,297.82,194.43
2016,9,16,15,0,880.0,82.0,1.1,25.0,602.0,233.34,141.39
2016,9,16,15,15,861.5,79.5,1.1,24.5,556.0,168.83,94.09
2016,9,16,15,30,843.0,77.0,1.1,24.0,510.0,99.72,55.96
2016,9,16,15,45,817.0,74.0,1.1,23.5,459.5,66.1,50.87
2016,9,16,16,0,791.0,71.0,1.1,23.0,409.0,63.6,49.08
2016,9,16,16,15,755.5,67.0,1.05,22.0,356.0,60.16,46.51
2016,9,16,16,30,720.0,63.0,1.0,21.0,303.0,56.71,43.85
2016,9,16,16,45,666.5,57.5,0.95,20.5,249.5,51.84,39.75
2016,9,16,17,0,613.0,52.0,0.9,20.0,196.0,43.33,32.32
2016,9,16,17,15,528.0,44.0,0.85,18.5,145.5,36.61,26.37
2016,9,16,17,30,443.0,36.0,0.8,17.0,95.0,29.97,20.17
2016,9,16,17,45,221.5,26.0,0.75,16.0,55.5,21.28,10.31
2016,9,16,18,0,0.0,16.0,0.7,15.0,16.0,12.59,0.0
2016,9,16,18,15,0.0,8.0,0.65,14.5,8.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.1,12.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,17,6,15,201.0,17.0,0.6,10.5,41.0,178.63,107.67
2016,9,17,6,30,402.0,34.0,0.5,11.0,82.0,355.29,286.43
2016,9,17,6,45,495.0,42.5,0.45,11.5,131.5,452.09,368.36
2016,9,17,7,0,588.0,51.0,0.4,12.0,181.0,556.28,449.48
2016,9,17,7,15,643.0,56.5,0.35,13.0,234.0,631.64,503.14
2016,9,17,7,30,698.0,62.0,0.3,14.0,287.0,703.89,551.22
2016,9,17,7,45,738.0,65.5,0.25,15.0,339.5,767.37,590.35
2016,9,17,8,0,778.0,69.0,0.2,16.0,392.0,830.33,627.16
2016,9,17,8,15,804.0,72.5,0.15,17.0,442.0,879.08,653.02
2016,9,17,8,30,830.0,76.0,0.1,18.0,492.0,925.68,676.8
2016,9,17,8,45,850.0,78.0,0.1,19.5,538.5,950.05,685.4
2016,9,17,9,0,870.0,80.0,0.1,21.0,585.0,982.85,699.38
2016,9,17,9,15,883.5,82.0,0.15,22.0,626.0,1005.8,709.11
2016,9,17,9,30,897.0,84.0,0.2,23.0,667.0,1025.09,716.9
2016,9,17,9,45,909.5,84.0,0.25,24.0,702.5,1037.07,720.51
2016,9,17,10,0,922.0,84.0,0.3,25.0,738.0,1045.08,722.07
2016,9,17,10,15,929.0,85.5,0.35,25.5,766.0,1045.14,720.59
2016,9,17,10,30,936.0,87.0,0.4,26.0,794.0,1040.99,716.95
2016,9,17,10,45,941.0,87.5,0.5,26.5,814.5,1029.51,710.41
2016,9,17,11,0,946.0,88.0,0.6,27.0,835.0,1013.89,701.58
2016,9,17,11,15,949.0,88.5,0.65,27.0,847.5,992.26,689.46
2016,9,17,11,30,952.0,89.0,0.7,27.0,860.0,966.65,675.0
2016,9,17,11,45,953.0,88.5,0.75,27.5,864.0,934.39,655.13
2016,9,17,12,0,954.0,88.0,0.8,28.0,868.0,898.53,633.01
2016,9,17,12,15,953.0,88.0,0.85,28.0,864.0,858.1,609.08
2016,9,17,12,30,952.0,88.0,0.9,28.0,860.0,814.52,582.84
2016,9,17,12,45,945.0,90.0,0.95,28.0,847.0,765.56,552.09
2016,9,17,13,0,938.0,92.0,1.0,28.0,834.0,714.31,517.34
2016,9,17,13,15,933.0,91.0,1.0,27.5,814.0,659.59,479.55
2016,9,17,13,30,928.0,90.0,1.0,27.0,794.0,603.01,439.01
2016,9,17,13,45,922.0,88.5,1.05,27.0,766.5,543.87,394.56
2016,9,17,14,0,916.0,87.0,1.1,27.0,739.0,483.47,347.37
2016,9,17,14,15,906.0,85.5,1.1,26.5,704.5,420.55,296.96
2016,9,17,14,30,896.0,84.0,1.1,26.0,670.0,357.36,244.71
2016,9,17,14,45,883.5,81.5,1.1,26.0,629.5,292.77,190.32
2016,9,17,15,0,871.0,79.0,1.1,26.0,589.0,228.78,137.77
2016,9,17,15,15,852.5,76.5,1.1,25.5,543.5,164.92,91.14
2016,9,17,15,30,834.0,74.0,1.1,25.0,498.0,96.43,53.64
2016,9,17,15,45,810.0,70.5,1.1,25.0,448.5,63.48,48.37
2016,9,17,16,0,786.0,67.0,1.1,25.0,399.0,60.58,46.13
2016,9,17,16,15,750.5,63.0,1.05,24.0,346.5,57.06,43.48
2016,9,17,16,30,715.0,59.0,1.0,23.0,294.0,53.52,40.74
2016,9,17,16,45,661.0,54.0,1.0,22.5,241.5,48.95,36.92
2016,9,17,17,0,607.0,49.0,1.0,22.0,189.0,44.43,32.97
2016,9,17,17,15,521.0,41.5,0.9,20.5,139.0,34.6,24.35
2016,9,17,17,30,435.0,34.0,0.8,19.0,89.0,28.33,18.49
2016,9,17,17,45,217.5,23.5,0.7,18.0,51.0,19.22,7.78
2016,9,17,18,0,0.0,13.0,0.6,17.0,13.0,10.23,0.0
2016,9,17,18,15,0.0,6.5,0.55,16.5,6.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.2,14.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,18,6,15,202.5,16.5,0.7,14.0,40.0,178.41,98.04
2016,9,18,6,30,405.0,33.0,0.6,15.0,80.0,357.36,283.49
2016,9,18,6,45,493.5,41.5,0.55,16.0,129.0,451.04,361.87
2016,9,18,7,0,582.0,50.0,0.5,17.0,178.0,551.77,438.8
2016,9,18,7,15,638.5,56.5,0.5,17.5,231.0,629.51,495.22
2016,9,18,7,30,695.0,63.0,0.5,18.0,284.0,703.97,546.19
2016,9,18,7,45,730.5,68.0,0.5,19.0,336.0,765.31,584.43
2016,9,18,8,0,766.0,73.0,0.5,20.0,388.0,825.89,620.44
2016,9,18,8,15,793.0,76.5,0.45,21.5,438.5,875.3,645.42
2016,9,18,8,30,820.0,80.0,0.4,23.0,489.0,922.59,668.02
2016,9,18,8,45,838.5,83.0,0.35,24.5,535.0,958.36,682.52
2016,9,18,9,0,857.0,86.0,0.3,26.0,581.0,990.99,694.77
2016,9,18,9,15,871.5,88.0,0.25,27.0,622.5,1002.2,695.31
2016,9,18,9,30,886.0,90.0,0.2,28.0,664.0,1022.21,701.52
2016,9,18,9,45,900.5,90.5,0.15,29.0,700.0,1036.62,704.35
2016,9,18,10,0,915.0,91.0,0.1,30.0,736.0,1047.06,705.14
2016,9,18,10,15,922.5,92.0,0.15,30.5,764.0,1046.85,703.17
2016,9,18,10,30,930.0,93.0,0.2,31.0,792.0,1042.47,699.28
2016,9,18,10,45,934.0,94.5,0.25,31.5,812.5,1030.98,691.62
2016,9,18,11,0,938.0,96.0,0.3,32.0,833.0,1015.35,681.88
2016,9,18,11,15,941.0,96.5,0.4,32.0,845.5,993.64,671.28
2016,9,18,11,30,944.0,97.0,0.5,32.0,858.0,967.99,658.41
2016,9,18,11,45,943.5,98.0,0.6,32.0,862.0,935.92,641.59
2016,9,18,12,0,943.0,99.0,0.7,32.0,866.0,900.33,622.41
2016,9,18,12,15,942.0,98.5,0.75,32.0,862.0,859.53,598.8
2016,9,18,12,30,941.0,98.0,0.8,32.0,858.0,815.63,572.96
2016,9,18,12,45,919.5,107.0,0.85,32.0,840.0,762.87,539.93
2016,9,18,13,0,898.0,116.0,0.9,32.0,822.0,708.82,503.97
2016,9,18,13,15,892.0,115.0,0.9,32.0,802.0,655.02,466.69
2016,9,18,13,30,886.0,114.0,0.9,32.0,782.0,599.57,427.03
2016,9,18,13,45,879.5,111.5,0.95,32.0,754.5,541.23,384.33
2016,9,18,14,0,873.0,109.0,1.0,32.0,727.0,481.82,339.14
2016,9,18,14,15,861.5,107.0,1.0,31.5,692.5,419.16,290.38
2016,9,18,14,30,850.0,105.0,1.0,31.0,658.0,356.26,239.89
2016,9,18,14,45,837.5,101.0,1.05,31.0,617.5,291.91,187.32
2016,9,18,15,0,825.0,97.0,1.1,31.0,577.0,228.37,136.53
2016,9,18,15,15,804.5,94.0,1.1,30.5,531.0,165.68,91.84
2016,9,18,15,30,784.0,91.0,1.1,30.0,485.0,105.34,60.87
2016,9,18,15,45,757.5,86.5,1.1,29.5,435.5,74.04,56.17
2016,9,18,16,0,731.0,82.0,1.1,29.0,386.0,65.42,49.37
2016,9,18,16,15,692.0,76.5,1.05,28.0,334.0,61.42,46.4
2016,9,18,16,30,653.0,71.0,1.0,27.0,282.0,57.38,43.31
2016,9,18,16,45,591.0,64.5,0.95,26.0,229.0,52.3,39.19
2016,9,18,17,0,529.0,58.0,0.9,25.0,176.0,47.27,34.91
2016,9,18,17,15,439.0,47.5,0.85,23.5,127.5,38.86,27.58
2016,9,18,17,30,349.0,37.0,0.8,22.0,79.0,30.44,19.87
2016,9,18,17,45,174.5,18.5,0.8,20.5,39.5,14.95,3.71
2016,9,18,18,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,18,18,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.35,18.5,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,19,6,15,135.0,18.5,0.75,18.5,34.0,133.46,63.39
2016,9,19,6,30,270.0,37.0,0.6,19.0,68.0,268.5,210.14
2016,9,19,6,45,354.5,51.0,0.5,19.5,114.0,357.96,286.01
2016,9,19,7,0,439.0,65.0,0.4,20.0,160.0,459.55,365.66
2016,9,19,7,15,498.5,74.5,0.35,20.5,210.0,538.82,423.64
2016,9,19,7,30,558.0,84.0,0.3,21.0,260.0,620.52,480.06
2016,9,19,7,45,594.0,93.0,0.3,22.0,310.0,682.64,519.51
2016,9,19,8,0,630.0,102.0,0.3,23.0,360.0,744.47,557.12
2016,9,19,8,15,661.0,108.0,0.35,24.0,409.0,797.25,588.04
2016,9,19,8,30,692.0,114.0,0.4,25.0,458.0,848.48,617.14
2016,9,19,8,45,710.0,121.0,0.5,26.0,502.0,886.12,637.9
2016,9,19,9,0,728.0,128.0,0.6,27.0,546.0,920.98,656.83
2016,9,19,9,15,745.5,131.5,0.65,27.5,586.5,948.09,671.1
2016,9,19,9,30,763.0,135.0,0.7,28.0,627.0,971.89,683.42
2016,9,19,9,45,800.0,127.5,0.75,28.5,667.5,991.54,693.26
2016,9,19,10,0,837.0,120.0,0.8,29.0,708.0,1015.83,706.01
2016,9,19,10,15,846.0,122.0,0.85,29.0,736.0,1018.19,706.99
2016,9,19,10,30,855.0,124.0,0.9,29.0,764.0,1016.48,705.99
2016,9,19,10,45,860.5,125.5,0.95,29.5,784.0,1006.65,698.89
2016,9,19,11,0,866.0,127.0,1.0,30.0,804.0,992.79,689.58
2016,9,19,11,15,869.5,127.5,1.0,30.0,816.5,958.57,668.48
2016,9,19,11,30,873.0,128.0,1.0,30.0,829.0,934.64,653.92
2016,9,19,11,45,871.0,130.0,1.05,30.0,832.5,903.68,635.7
2016,9,19,12,0,869.0,132.0,1.1,30.0,836.0,869.52,615.4
2016,9,19,12,15,867.5,132.0,1.1,30.0,832.0,841.16,597.94
2016,9,19,12,30,866.0,132.0,1.1,30.0,828.0,798.64,570.91
2016,9,19,12,45,864.5,130.5,1.15,30.0,816.0,752.02,540.25
2016,9,19,13,0,863.0,129.0,1.2,30.0,804.0,702.95,507.03
2016,9,19,13,15,857.0,127.5,1.2,30.0,784.0,648.89,468.92
2016,9,19,13,30,851.0,126.0,1.2,30.0,764.0,593.29,428.54
2016,9,19,13,45,843.0,124.0,1.2,30.0,736.5,534.98,384.89
2016,9,19,14,0,835.0,122.0,1.2,30.0,709.0,475.88,339.13
2016,9,19,14,15,822.5,119.5,1.2,29.5,674.0,414.13,290.6
2016,9,19,14,30,810.0,117.0,1.2,29.0,639.0,352.69,240.83
2016,9,19,14,45,788.0,115.5,1.2,28.5,597.5,290.21,189.94
2016,9,19,15,0,766.0,114.0,1.2,28.0,556.0,225.06,138.23
2016,9,19,15,15,743.0,110.0,1.2,27.5,510.0,164.2,94.44
2016,9,19,15,30,720.0,106.0,1.2,27.0,464.0,106.09,63.93
2016,9,19,15,45,676.5,103.5,1.2,27.0,413.0,78.4,60.45
2016,9,19,16,0,633.0,101.0,1.2,27.0,362.0,77.03,59.56
2016,9,19,16,15,589.5,93.5,1.15,26.0,311.0,72.15,55.88
2016,9,19,16,30,546.0,86.0,1.1,25.0,260.0,67.19,52.03
2016,9,19,16,45,470.0,78.0,1.1,24.0,208.0,61.42,47.32
2016,9,19,17,0,394.0,70.0,1.1,23.0,156.0,52.45,39.63
2016,9,19,17,15,309.5,54.5,1.0,22.0,111.0,40.99,29.52
2016,9,19,17,30,225.0,39.0,0.9,21.0,66.0,29.44,18.98
2016,9,19,17,45,112.5,19.5,0.8,20.0,33.0,14.82,2.2
2016,9,19,18,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,20,6,15,0.0,15.0,0.7,12.5,15.0,11.43,0.0
2016,9,20,6,30,0.0,30.0,0.7,13.0,30.0,24.53,14.58
2016,9,20,6,45,7.0,53.0,0.7,13.5,54.5,53.84,40.22
2016,9,20,7,0,14.0,76.0,0.7,14.0,79.0,82.11,64.83
2016,9,20,7,15,24.0,97.5,0.7,14.5,104.5,123.38,99.96
2016,9,20,7,30,34.0,119.0,0.7,15.0,130.0,154.03,125.44
2016,9,20,7,45,45.5,141.0,0.75,16.0,158.5,186.97,151.97
2016,9,20,8,0,57.0,163.0,0.8,17.0,187.0,220.22,177.99
2016,9,20,8,15,231.5,171.5,0.8,17.5,283.5,433.88,348.34
2016,9,20,8,30,406.0,180.0,0.8,18.0,380.0,638.55,498.04
2016,9,20,8,45,388.0,204.5,0.85,19.0,410.5,630.46,486.69
2016,9,20,9,0,370.0,229.0,0.9,20.0,441.0,643.25,492.1
2016,9,20,9,15,584.0,172.0,0.9,20.5,533.5,830.59,621.68
2016,9,20,9,30,798.0,115.0,0.9,21.0,626.0,977.61,711.88
2016,9,20,9,45,824.0,111.0,0.95,21.5,663.5,998.18,720.8
2016,9,20,10,0,850.0,107.0,1.0,22.0,701.0,1014.78,729.15
2016,9,20,10,15,858.5,108.5,1.0,22.0,728.5,1002.26,719.92
2016,9,20,10,30,867.0,110.0,1.0,22.0,756.0,999.64,717.48
2016,9,20,10,45,875.5,109.5,1.05,22.5,776.5,990.87,710.81
2016,9,20,11,0,884.0,109.0,1.1,23.0,797.0,978.14,701.85
2016,9,20,11,15,887.5,110.0,1.15,23.0,809.5,958.26,689.87
2016,9,20,11,30,891.0,111.0,1.2,23.0,822.0,934.61,675.59
2016,9,20,11,45,894.0,110.0,1.25,23.5,827.0,904.86,656.12
2016,9,20,12,0,897.0,109.0,1.3,24.0,832.0,871.61,634.39
2016,9,20,12,15,896.0,109.0,1.35,24.0,828.0,832.73,610.08
2016,9,20,12,30,895.0,109.0,1.4,24.0,824.0,790.9,583.56
2016,9,20,12,45,894.0,107.5,1.45,24.0,812.5,744.94,552.63
2016,9,20,13,0,893.0,106.0,1.5,24.0,801.0,696.44,518.36
2016,9,20,13,15,887.5,105.0,1.5,23.5,781.0,643.27,480.26
2016,9,20,13,30,882.0,104.0,1.5,23.0,761.0,588.41,439.57
2016,9,20,13,45,875.5,102.0,1.55,23.0,734.0,530.77,394.77
2016,9,20,14,0,869.0,100.0,1.6,23.0,707.0,472.06,347.47
2016,9,20,14,15,858.0,98.0,1.6,22.5,673.0,410.81,297.1
2016,9,20,14,30,847.0,96.0,1.6,22.0,639.0,347.15,243.45
2016,9,20,14,45,833.5,93.0,1.65,22.0,599.0,283.64,188.99
2016,9,20,15,0,820.0,90.0,1.7,22.0,559.0,221.04,136.67
2016,9,20,15,15,800.0,87.0,1.7,21.5,514.0,158.84,90.52
2016,9,20,15,30,780.0,84.0,1.7,21.0,469.0,98.92,58.85
2016,9,20,15,45,753.0,80.0,1.7,20.5,420.0,69.33,54.4
2016,9,20,16,0,726.0,76.0,1.7,20.0,371.0,66.32,52.14
2016,9,20,16,15,686.5,71.0,1.65,19.5,320.0,57.54,44.79
2016,9,20,16,30,647.0,66.0,1.6,19.0,269.0,53.74,41.66
2016,9,20,16,45,587.0,60.0,1.6,18.5,217.5,48.96,37.54
2016,9,20,17,0,527.0,54.0,1.6,18.0,166.0,44.23,33.28
2016,9,20,17,15,432.5,44.0,1.5,17.0,119.0,36.11,25.88
2016,9,20,17,30,338.0,34.0,1.4,16.0,72.0,28.03,18.08
2016,9,20,17,45,169.0,17.0,1.35,15.5,36.0,13.79,0.0
2016,9,20,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
