Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,21,6,15,6.5,18.0,1.15,10.5,18.5,21.75,2.49
2016,9,21,6,30,13.0,36.0,1.2,11.0,37.0,50.09,36.01
2016,9,21,6,45,32.5,57.5,1.25,11.5,63.5,89.38,71.27
2016,9,21,7,0,52.0,79.0,1.3,12.0,90.0,128.3,105.65
2016,9,21,7,15,62.0,101.0,1.35,12.0,118.0,160.79,133.84
2016,9,21,7,30,72.0,123.0,1.4,12.0,146.0,193.32,161.38
2016,9,21,7,45,81.5,145.0,1.45,12.5,175.0,225.54,187.65
2016,9,21,8,0,91.0,167.0,1.5,13.0,204.0,257.85,213.34
2016,9,21,8,15,48.0,162.5,1.55,13.5,182.0,206.36,168.76
2016,9,21,8,30,5.0,158.0,1.6,14.0,160.0,139.3,111.3
2016,9,21,8,45,194.5,191.0,1.65,14.5,301.0,399.77,326.53
2016,9,21,9,0,384.0,224.0,1.7,15.0,442.0,652.28,517.43
2016,9,21,9,15,632.0,155.5,1.75,15.0,545.0,862.58,667.5
2016,9,21,9,30,880.0,87.0,1.8,15.0,648.0,1015.39,767.71
2016,9,21,9,45,897.5,85.5,1.85,15.5,684.0,1030.24,773.26
2016,9,21,10,0,915.0,84.0,1.9,16.0,720.0,1041.18,778.09
2016,9,21,10,15,922.0,85.5,1.9,16.0,747.5,1040.92,776.53
2016,9,21,10,30,929.0,87.0,1.9,16.0,775.0,1036.49,772.57
2016,9,21,10,45,639.0,219.0,1.95,16.0,698.5,895.97,678.33
2016,9,21,11,0,349.0,351.0,2.0,16.0,622.0,703.3,538.14
2016,9,21,11,15,649.5,219.0,2.0,16.0,732.0,866.98,661.17
2016,9,21,11,30,950.0,87.0,2.0,16.0,842.0,963.71,725.34
2016,9,21,11,45,951.0,87.0,2.0,16.0,846.5,931.71,702.58
2016,9,21,12,0,952.0,87.0,2.0,16.0,851.0,896.1,678.79
2016,9,21,12,15,952.5,87.0,2.0,16.0,847.5,856.64,652.28
2016,9,21,12,30,953.0,87.0,2.0,16.0,844.0,813.9,623.36
2016,9,21,12,45,950.0,87.0,2.05,16.5,832.0,765.59,588.98
2016,9,21,13,0,947.0,87.0,2.1,17.0,820.0,714.7,550.32
2016,9,21,13,15,943.5,86.5,2.15,16.5,801.0,660.69,510.26
2016,9,21,13,30,940.0,86.0,2.2,16.0,782.0,604.63,467.1
2016,9,21,13,45,936.0,84.5,2.25,16.0,756.0,545.62,419.17
2016,9,21,14,0,932.0,83.0,2.3,16.0,730.0,485.12,368.3
2016,9,21,14,15,924.5,81.5,2.35,15.5,696.5,422.04,314.28
2016,9,21,14,30,917.0,80.0,2.4,15.0,663.0,358.39,258.13
2016,9,21,14,45,905.5,78.0,2.45,15.0,623.0,293.01,199.69
2016,9,21,15,0,894.0,76.0,2.5,15.0,583.0,228.1,143.37
2016,9,21,15,15,878.0,74.0,2.45,14.5,538.0,163.34,93.81
2016,9,21,15,30,862.0,72.0,2.4,14.0,493.0,100.09,60.14
2016,9,21,15,45,840.0,68.5,2.4,14.0,443.0,62.64,50.01
2016,9,21,16,0,818.0,65.0,2.4,14.0,393.0,59.66,47.57
2016,9,21,16,15,782.0,61.0,2.35,13.5,339.5,56.02,44.58
2016,9,21,16,30,746.0,57.0,2.3,13.0,286.0,52.37,41.49
2016,9,21,16,45,691.0,51.5,2.25,13.0,232.5,47.29,36.9
2016,9,21,17,0,636.0,46.0,2.2,13.0,179.0,42.24,32.18
2016,9,21,17,15,536.5,38.5,2.1,12.5,128.0,35.2,25.52
2016,9,21,17,30,437.0,31.0,2.0,12.0,77.0,26.02,16.5
2016,9,21,17,45,218.5,15.5,1.95,11.5,38.5,12.69,0.0
2016,9,21,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,22,6,15,162.5,17.5,2.35,10.0,35.0,152.54,35.28
2016,9,22,6,30,325.0,35.0,2.4,10.0,70.0,308.05,248.94
2016,9,22,6,45,417.5,46.5,2.45,10.5,117.0,405.68,339.16
2016,9,22,7,0,510.0,58.0,2.5,11.0,164.0,510.76,427.65
2016,9,22,7,15,574.0,65.5,2.5,11.0,216.0,593.99,495.1
2016,9,22,7,30,638.0,73.0,2.5,11.0,268.0,679.81,561.34
2016,9,22,7,45,685.0,77.0,2.5,11.5,321.0,747.88,610.24
2016,9,22,8,0,732.0,81.0,2.5,12.0,374.0,816.02,657.31
2016,9,22,8,15,762.0,85.0,2.4,12.5,424.5,861.53,685.6
2016,9,22,8,30,792.0,89.0,2.3,13.0,475.0,911.63,716.38
2016,9,22,8,45,821.5,89.5,2.25,13.5,522.5,954.55,741.73
2016,9,22,9,0,851.0,90.0,2.2,14.0,570.0,994.6,764.62
2016,9,22,9,15,866.0,92.0,2.2,14.0,611.5,1018.63,778.41
2016,9,22,9,30,881.0,94.0,2.2,14.0,653.0,1025.75,781.06
2016,9,22,9,45,902.0,91.5,2.2,14.5,690.0,1042.82,789.28
2016,9,22,10,0,923.0,89.0,2.2,15.0,727.0,1055.96,794.85
2016,9,22,10,15,930.5,90.0,2.2,15.0,755.0,1055.35,793.02
2016,9,22,10,30,938.0,91.0,2.2,15.0,783.0,1050.55,788.77
2016,9,22,10,45,945.5,91.0,2.2,15.5,804.0,1040.37,779.75
2016,9,22,11,0,953.0,91.0,2.2,16.0,825.0,1025.96,768.19
2016,9,22,11,15,955.5,91.5,2.2,16.0,837.5,1003.16,752.71
2016,9,22,11,30,958.0,92.0,2.2,16.0,850.0,976.4,734.75
2016,9,22,11,45,698.5,209.0,2.25,16.5,763.0,849.54,646.99
2016,9,22,12,0,439.0,326.0,2.3,17.0,676.0,701.06,536.68
2016,9,22,12,15,448.0,317.0,2.3,17.0,672.5,674.74,518.8
2016,9,22,12,30,457.0,308.0,2.3,17.0,669.0,646.17,498.06
2016,9,22,12,45,417.5,321.0,2.3,17.0,647.0,599.21,462.7
2016,9,22,13,0,378.0,334.0,2.3,17.0,625.0,545.22,422.07
2016,9,22,13,15,372.5,328.5,2.25,17.0,609.0,509.9,394.97
2016,9,22,13,30,367.0,323.0,2.2,17.0,593.0,474.3,367.09
2016,9,22,13,45,643.5,206.0,2.2,17.0,658.0,501.55,385.7
2016,9,22,14,0,920.0,89.0,2.2,17.0,723.0,484.37,366.46
2016,9,22,14,15,589.0,187.5,2.15,17.0,586.0,376.16,282.86
2016,9,22,14,30,258.0,286.0,2.1,17.0,449.0,293.67,223.28
2016,9,22,14,45,560.0,184.5,2.1,17.0,508.5,276.36,197.4
2016,9,22,15,0,862.0,83.0,2.1,17.0,568.0,226.75,142.45
2016,9,22,15,15,842.0,80.5,2.1,16.5,521.5,157.76,90.06
2016,9,22,15,30,822.0,78.0,2.1,16.0,475.0,95.52,57.05
2016,9,22,15,45,789.0,75.5,2.1,16.0,424.0,66.8,53.26
2016,9,22,16,0,756.0,73.0,2.1,16.0,373.0,64.65,51.58
2016,9,22,16,15,714.5,68.5,2.05,15.5,320.0,60.86,48.5
2016,9,22,16,30,673.0,64.0,2.0,15.0,267.0,52.68,41.42
2016,9,22,16,45,608.0,58.0,2.0,14.5,214.5,47.75,37.08
2016,9,22,17,0,543.0,52.0,2.0,14.0,162.0,42.91,32.6
2016,9,22,17,15,438.0,42.5,1.9,13.0,114.0,35.06,25.28
2016,9,22,17,30,333.0,33.0,1.8,12.0,66.0,27.34,17.35
2016,9,22,17,45,166.5,16.5,1.75,11.5,33.0,13.47,0.0
2016,9,22,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,23,6,15,199.0,14.5,1.0,8.5,35.0,171.24,16.86
2016,9,23,6,30,398.0,29.0,0.9,9.0,70.0,353.72,282.44
2016,9,23,6,45,498.0,36.5,0.85,10.0,118.5,454.12,372.34
2016,9,23,7,0,598.0,44.0,0.8,11.0,167.0,556.56,454.02
2016,9,23,7,15,655.5,49.5,0.8,11.5,219.0,635.42,513.87
2016,9,23,7,30,713.0,55.0,0.8,12.0,271.0,716.16,571.59
2016,9,23,7,45,579.5,91.0,0.8,13.0,288.0,672.01,535.6
2016,9,23,8,0,446.0,127.0,0.8,14.0,305.0,599.74,479.72
2016,9,23,8,15,645.5,97.0,0.85,14.5,390.5,773.7,604.15
2016,9,23,8,30,845.0,67.0,0.9,15.0,476.0,924.49,702.43
2016,9,23,8,45,864.0,69.0,0.95,16.0,521.5,959.28,719.3
2016,9,23,9,0,883.0,71.0,1.0,17.0,567.0,991.02,735.63
2016,9,23,9,15,896.0,72.5,1.05,17.5,607.0,1012.65,746.73
2016,9,23,9,30,909.0,74.0,1.1,18.0,647.0,1030.56,755.65
2016,9,23,9,45,920.5,74.5,1.15,18.5,681.5,1041.79,760.47
2016,9,23,10,0,932.0,75.0,1.2,19.0,716.0,1048.97,762.96
2016,9,23,10,15,938.0,76.0,1.2,19.5,743.0,1047.0,758.95
2016,9,23,10,30,944.0,77.0,1.2,20.0,770.0,1040.84,752.63
2016,9,23,10,45,947.5,78.0,1.3,20.5,789.0,1027.99,744.2
2016,9,23,11,0,951.0,79.0,1.4,21.0,808.0,1011.0,733.26
2016,9,23,11,15,953.0,79.5,1.4,21.0,819.5,987.97,718.31
2016,9,23,11,30,955.0,80.0,1.4,21.0,831.0,961.02,700.99
2016,9,23,11,45,954.5,80.5,1.45,21.0,834.5,928.05,680.55
2016,9,23,12,0,954.0,81.0,1.5,21.0,838.0,891.56,657.7
2016,9,23,12,15,952.5,80.5,1.55,21.0,833.0,849.89,631.2
2016,9,23,12,30,951.0,80.0,1.6,21.0,828.0,805.14,602.34
2016,9,23,12,45,943.5,82.0,1.65,21.5,814.0,755.67,568.31
2016,9,23,13,0,936.0,84.0,1.7,22.0,800.0,703.99,530.1
2016,9,23,13,15,930.0,83.5,1.7,21.5,779.5,648.98,490.1
2016,9,23,13,30,924.0,83.0,1.7,21.0,759.0,592.23,447.36
2016,9,23,13,45,914.5,82.5,1.75,21.0,730.0,532.24,400.03
2016,9,23,14,0,905.0,82.0,1.8,21.0,701.0,471.41,350.3
2016,9,23,14,15,894.0,80.5,1.8,20.5,666.5,408.62,297.83
2016,9,23,14,30,883.0,79.0,1.8,20.0,632.0,345.74,243.74
2016,9,23,14,45,867.0,77.5,1.85,19.5,591.0,281.79,188.46
2016,9,23,15,0,851.0,76.0,1.9,19.0,550.0,218.9,135.52
2016,9,23,15,15,831.5,73.5,1.85,18.5,504.5,156.18,88.61
2016,9,23,15,30,812.0,71.0,1.8,18.0,459.0,89.34,52.03
2016,9,23,15,45,787.5,67.0,1.8,18.0,410.0,60.59,47.45
2016,9,23,16,0,763.0,63.0,1.8,18.0,361.0,57.25,44.73
2016,9,23,16,15,725.0,59.0,1.75,17.5,310.0,53.64,41.79
2016,9,23,16,30,687.0,55.0,1.7,17.0,259.0,50.03,38.75
2016,9,23,16,45,627.0,49.5,1.65,16.5,207.5,44.98,34.31
2016,9,23,17,0,567.0,44.0,1.6,16.0,156.0,36.86,26.97
2016,9,23,17,15,466.0,35.5,1.55,15.0,109.0,29.6,20.23
2016,9,23,17,30,365.0,27.0,1.5,14.0,62.0,22.46,12.84
2016,9,23,17,45,182.5,13.5,1.5,13.5,31.0,10.62,0.0
2016,9,23,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,24,6,15,214.5,13.0,0.6,10.5,34.5,174.78,0.0
2016,9,24,6,30,429.0,26.0,0.6,11.0,69.0,363.79,285.59
2016,9,24,6,45,527.5,33.0,0.65,12.0,117.5,465.69,376.69
2016,9,24,7,0,626.0,40.0,0.7,13.0,166.0,574.86,463.15
2016,9,24,7,15,682.0,45.0,0.65,13.5,218.5,652.61,520.66
2016,9,24,7,30,738.0,50.0,0.6,14.0,271.0,732.22,575.81
2016,9,24,7,45,775.0,53.0,0.6,15.0,323.5,793.17,614.37
2016,9,24,8,0,812.0,56.0,0.6,16.0,376.0,843.07,643.67
2016,9,24,8,15,837.5,59.0,0.65,17.0,426.0,890.75,671.36
2016,9,24,8,30,863.0,62.0,0.7,18.0,476.0,936.29,696.85
2016,9,24,8,45,881.0,64.0,0.75,19.0,522.0,970.46,714.44
2016,9,24,9,0,899.0,66.0,0.8,20.0,568.0,1001.47,729.91
2016,9,24,9,15,912.5,67.5,0.85,20.5,609.0,1023.79,741.22
2016,9,24,9,30,926.0,69.0,0.9,21.0,650.0,1042.34,750.34
2016,9,24,9,45,938.0,69.0,0.95,22.0,684.5,1053.47,753.57
2016,9,24,10,0,950.0,69.0,1.0,23.0,719.0,1060.51,754.49
2016,9,24,10,15,957.0,70.0,1.0,23.5,747.0,1059.46,751.08
2016,9,24,10,30,964.0,71.0,1.0,24.0,775.0,1054.12,745.35
2016,9,24,10,45,968.5,71.5,1.05,24.5,795.0,1041.39,736.39
2016,9,24,11,0,973.0,72.0,1.1,25.0,815.0,1024.43,725.05
2016,9,24,11,15,975.5,72.5,1.1,25.5,827.0,1001.4,709.2
2016,9,24,11,30,978.0,73.0,1.1,26.0,839.0,974.33,691.04
2016,9,24,11,45,979.0,73.0,1.1,26.5,843.0,941.48,669.39
2016,9,24,12,0,980.0,73.0,1.1,27.0,847.0,904.92,645.51
2016,9,24,12,15,979.0,73.0,1.1,27.0,842.5,863.22,619.55
2016,9,24,12,30,978.0,73.0,1.1,27.0,838.0,818.29,591.34
2016,9,24,12,45,969.0,76.5,1.15,27.0,824.0,768.1,559.74
2016,9,24,13,0,960.0,80.0,1.2,27.0,810.0,715.68,523.59
2016,9,24,13,15,955.0,79.0,1.2,27.0,789.5,659.58,483.35
2016,9,24,13,30,950.0,78.0,1.2,27.0,769.0,601.6,440.42
2016,9,24,13,45,941.5,78.0,1.25,27.0,740.5,541.12,394.44
2016,9,24,14,0,933.0,78.0,1.3,27.0,712.0,479.62,345.86
2016,9,24,14,15,922.5,76.5,1.3,26.5,676.5,415.34,293.89
2016,9,24,14,30,912.0,75.0,1.3,26.0,641.0,350.89,240.14
2016,9,24,14,45,896.5,73.5,1.35,26.0,599.5,285.28,184.7
2016,9,24,15,0,881.0,72.0,1.4,26.0,558.0,220.65,131.63
2016,9,24,15,15,861.5,69.5,1.4,25.5,511.5,156.04,84.84
2016,9,24,15,30,842.0,67.0,1.4,25.0,465.0,93.47,53.57
2016,9,24,15,45,814.0,64.0,1.45,25.0,415.0,58.89,44.64
2016,9,24,16,0,786.0,61.0,1.5,25.0,365.0,56.12,42.47
2016,9,24,16,15,746.5,57.0,1.45,24.0,312.5,52.4,39.59
2016,9,24,16,30,707.0,53.0,1.4,23.0,260.0,48.68,36.61
2016,9,24,16,45,644.5,47.5,1.4,22.5,207.5,43.52,32.15
2016,9,24,17,0,582.0,42.0,1.4,22.0,155.0,38.42,27.55
2016,9,24,17,15,476.5,34.0,1.3,20.5,107.0,28.48,18.69
2016,9,24,17,30,371.0,26.0,1.2,19.0,59.0,21.69,11.51
2016,9,24,17,45,185.5,13.0,1.15,18.0,29.5,10.23,0.0
2016,9,24,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,25,6,15,211.5,13.0,1.0,14.0,33.5,176.06,0.0
2016,9,25,6,30,423.0,26.0,1.0,15.0,67.0,360.34,278.0
2016,9,25,6,45,518.0,34.0,1.05,16.0,115.5,460.78,369.32
2016,9,25,7,0,613.0,42.0,1.1,17.0,164.0,568.29,454.59
2016,9,25,7,15,671.0,47.5,1.1,18.0,216.5,648.11,513.58
2016,9,25,7,30,729.0,53.0,1.1,19.0,269.0,729.85,570.16
2016,9,25,7,45,763.5,57.0,1.1,20.0,321.0,789.75,608.21
2016,9,25,8,0,798.0,61.0,1.1,21.0,373.0,848.78,643.91
2016,9,25,8,15,824.0,64.0,1.1,21.5,423.0,896.96,672.15
2016,9,25,8,30,850.0,67.0,1.1,22.0,473.0,931.57,690.82
2016,9,25,8,45,864.0,71.0,1.1,23.0,517.5,963.99,706.5
2016,9,25,9,0,878.0,75.0,1.1,24.0,562.0,993.08,719.77
2016,9,25,9,15,891.5,77.0,1.1,24.5,602.5,1015.55,730.15
2016,9,25,9,30,905.0,79.0,1.1,25.0,643.0,1034.3,738.31
2016,9,25,9,45,921.5,77.5,1.1,26.0,679.0,1047.87,741.93
2016,9,25,10,0,938.0,76.0,1.1,27.0,715.0,1057.46,743.28
2016,9,25,10,15,945.0,77.0,1.05,27.5,742.0,1056.24,738.74
2016,9,25,10,30,952.0,78.0,1.0,28.0,769.0,1050.79,731.99
2016,9,25,10,45,946.5,83.5,1.0,28.5,786.5,1033.92,719.64
2016,9,25,11,0,941.0,89.0,1.0,29.0,804.0,1013.0,705.18
2016,9,25,11,15,943.5,89.5,1.0,29.0,816.0,990.28,691.2
2016,9,25,11,30,946.0,90.0,1.0,29.0,828.0,963.66,674.91
2016,9,25,11,45,931.0,98.5,1.0,29.5,827.0,926.14,650.66
2016,9,25,12,0,916.0,107.0,1.0,30.0,826.0,885.68,624.67
2016,9,25,12,15,914.5,106.5,1.0,30.0,821.0,844.84,599.56
2016,9,25,12,30,913.0,106.0,1.0,30.0,816.0,801.06,572.36
2016,9,25,12,45,906.0,107.5,1.05,30.5,802.5,752.47,540.0
2016,9,25,13,0,899.0,109.0,1.1,31.0,789.0,701.75,504.63
2016,9,25,13,15,893.0,108.0,1.1,30.5,768.0,647.61,467.42
2016,9,25,13,30,887.0,107.0,1.1,30.0,747.0,591.83,427.67
2016,9,25,13,45,870.5,108.5,1.15,30.0,717.0,531.52,382.72
2016,9,25,14,0,854.0,110.0,1.2,30.0,687.0,471.8,336.51
2016,9,25,14,15,841.5,107.5,1.2,29.5,652.0,408.93,286.83
2016,9,25,14,30,829.0,105.0,1.2,29.0,617.0,346.35,235.87
2016,9,25,14,45,805.5,104.5,1.2,29.0,574.5,283.22,183.87
2016,9,25,15,0,782.0,104.0,1.2,29.0,532.0,222.28,135.16
2016,9,25,15,15,758.5,100.0,1.15,28.5,486.0,156.1,87.85
2016,9,25,15,30,735.0,96.0,1.1,28.0,440.0,97.16,58.11
2016,9,25,15,45,700.5,91.5,1.1,27.5,390.0,71.28,54.53
2016,9,25,16,0,666.0,87.0,1.1,27.0,340.0,68.33,52.38
2016,9,25,16,15,620.5,80.0,1.05,26.0,289.0,63.38,48.56
2016,9,25,16,30,575.0,73.0,1.0,25.0,238.0,58.39,44.56
2016,9,25,16,45,509.0,63.5,0.95,24.0,187.5,51.18,38.48
2016,9,25,17,0,443.0,54.0,0.9,23.0,137.0,43.93,32.1
2016,9,25,17,15,340.5,41.0,0.8,21.5,92.5,33.49,22.77
2016,9,25,17,30,238.0,28.0,0.7,20.0,48.0,22.98,11.92
2016,9,25,17,45,119.0,14.0,0.65,19.0,24.0,11.02,0.0
2016,9,25,18,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,26,6,15,141.0,15.5,1.15,16.5,28.5,102.95,0.0
2016,9,26,6,30,282.0,31.0,1.0,17.0,57.0,277.9,211.58
2016,9,26,6,45,384.5,42.5,0.85,18.0,103.5,380.72,304.79
2016,9,26,7,0,487.0,54.0,0.7,19.0,150.0,492.43,392.39
2016,9,26,7,15,552.0,62.0,0.7,20.0,201.0,576.18,454.39
2016,9,26,7,30,617.0,70.0,0.7,21.0,252.0,662.74,514.64
2016,9,26,7,45,660.5,76.0,0.7,22.0,304.0,729.53,557.62
2016,9,26,8,0,704.0,82.0,0.7,23.0,356.0,796.33,598.6
2016,9,26,8,15,735.0,87.0,0.7,24.0,405.5,849.3,628.64
2016,9,26,8,30,766.0,92.0,0.7,25.0,455.0,893.98,652.39
2016,9,26,8,45,788.0,95.5,0.7,26.5,500.5,932.54,670.35
2016,9,26,9,0,810.0,99.0,0.7,28.0,546.0,968.12,685.97
2016,9,26,9,15,826.5,101.5,0.7,28.5,586.5,993.63,697.86
2016,9,26,9,30,843.0,104.0,0.7,29.0,627.0,1015.52,707.65
2016,9,26,9,45,854.5,106.5,0.75,30.0,661.5,1028.47,711.84
2016,9,26,10,0,866.0,109.0,0.8,31.0,696.0,1037.42,713.87
2016,9,26,10,15,874.5,110.5,0.85,31.0,723.5,1038.03,714.02
2016,9,26,10,30,883.0,112.0,0.9,31.0,751.0,1020.74,703.78
2016,9,26,10,45,887.0,114.0,0.95,31.5,770.0,1009.41,696.04
2016,9,26,11,0,891.0,116.0,1.0,32.0,789.0,994.13,685.95
2016,9,26,11,15,894.0,117.0,1.05,32.0,801.0,972.97,673.81
2016,9,26,11,30,897.0,118.0,1.1,32.0,813.0,948.05,659.44
2016,9,26,11,45,895.0,119.5,1.15,32.0,815.5,915.56,640.4
2016,9,26,12,0,893.0,121.0,1.2,32.0,818.0,879.83,619.24
2016,9,26,12,15,891.5,120.5,1.2,31.5,813.0,839.56,595.58
2016,9,26,12,30,890.0,120.0,1.2,31.0,808.0,796.43,569.83
2016,9,26,12,45,919.0,103.5,1.25,31.0,804.0,757.73,544.89
2016,9,26,13,0,948.0,87.0,1.3,31.0,800.0,713.59,515.07
2016,9,26,13,15,943.0,86.0,1.3,31.0,779.0,657.88,475.5
2016,9,26,13,30,938.0,85.0,1.3,31.0,758.0,600.31,433.4
2016,9,26,13,45,930.0,84.0,1.3,31.0,729.5,539.65,387.62
2016,9,26,14,0,922.0,83.0,1.3,31.0,701.0,477.98,339.42
2016,9,26,14,15,911.0,81.5,1.3,30.5,666.0,414.03,288.54
2016,9,26,14,30,900.0,80.0,1.3,30.0,631.0,349.97,235.99
2016,9,26,14,45,885.5,78.0,1.3,30.0,589.5,284.82,181.73
2016,9,26,15,0,871.0,76.0,1.3,30.0,548.0,220.55,129.83
2016,9,26,15,15,851.0,73.0,1.3,29.5,501.5,156.05,84.07
2016,9,26,15,30,831.0,70.0,1.3,29.0,455.0,87.73,48.96
2016,9,26,15,45,758.5,76.0,1.3,28.5,397.5,66.76,50.58
2016,9,26,16,0,686.0,82.0,1.3,28.0,340.0,65.17,49.54
2016,9,26,16,15,640.0,75.5,1.2,27.0,288.5,60.43,45.87
2016,9,26,16,30,594.0,69.0,1.1,26.0,237.0,55.66,42.04
2016,9,26,16,45,488.5,63.5,1.0,25.0,182.5,51.08,38.2
2016,9,26,17,0,383.0,58.0,0.9,24.0,128.0,44.0,31.97
2016,9,26,17,15,285.0,42.5,0.85,22.5,84.5,32.29,21.55
2016,9,26,17,30,187.0,27.0,0.8,21.0,41.0,20.54,9.31
2016,9,26,17,45,93.5,13.5,0.75,20.0,20.5,10.62,0.0
2016,9,26,18,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,0.25,20.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,0.25,19.5,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,27,6,15,68.0,14.5,1.05,16.5,21.0,55.3,0.0
2016,9,27,6,30,136.0,29.0,0.9,17.0,42.0,172.56,128.98
2016,9,27,6,45,213.0,49.5,0.8,17.5,84.0,261.27,210.19
2016,9,27,7,0,290.0,70.0,0.7,18.0,126.0,355.34,288.07
2016,9,27,7,15,349.0,86.0,0.7,18.5,173.5,433.81,350.42
2016,9,27,7,30,408.0,102.0,0.7,19.0,221.0,515.8,412.34
2016,9,27,7,45,455.5,114.0,0.7,20.0,270.0,585.02,460.84
2016,9,27,8,0,503.0,126.0,0.7,21.0,319.0,655.5,507.65
2016,9,27,8,15,537.0,135.5,0.65,22.0,366.5,710.51,541.01
2016,9,27,8,30,571.0,145.0,0.6,23.0,414.0,764.82,572.63
2016,9,27,8,45,590.0,154.5,0.6,24.0,456.5,802.95,593.22
2016,9,27,9,0,609.0,164.0,0.6,25.0,499.0,848.0,617.96
2016,9,27,9,15,628.5,170.5,0.65,25.5,538.0,879.31,635.42
2016,9,27,9,30,648.0,177.0,0.7,26.0,577.0,907.52,650.99
2016,9,27,9,45,717.0,159.0,0.75,26.5,623.5,956.94,679.73
2016,9,27,10,0,786.0,141.0,0.8,27.0,670.0,1000.88,704.39
2016,9,27,10,15,795.5,143.0,0.85,27.5,697.0,994.38,698.3
2016,9,27,10,30,805.0,145.0,0.9,28.0,724.0,992.98,696.19
2016,9,27,10,45,722.0,189.0,0.95,28.5,719.0,950.08,668.71
2016,9,27,11,0,639.0,233.0,1.0,29.0,714.0,893.13,631.87
2016,9,27,11,15,643.5,235.0,1.0,29.0,725.0,877.85,622.28
2016,9,27,11,30,648.0,237.0,1.0,29.0,736.0,859.26,610.08
2016,9,27,11,45,595.5,263.5,1.05,29.0,724.0,805.3,574.85
2016,9,27,12,0,543.0,290.0,1.1,29.0,712.0,757.26,543.13
2016,9,27,12,15,541.0,289.0,1.1,29.0,707.5,725.42,522.15
2016,9,27,12,30,539.0,288.0,1.1,29.0,703.0,691.7,499.45
2016,9,27,12,45,605.5,252.0,1.15,29.0,710.5,674.54,489.1
2016,9,27,13,0,672.0,216.0,1.2,29.0,718.0,654.76,475.95
2016,9,27,13,15,663.5,213.0,1.2,28.5,697.5,604.85,441.21
2016,9,27,13,30,655.0,210.0,1.2,28.0,677.0,554.23,405.11
2016,9,27,13,45,586.5,228.5,1.25,28.0,634.5,486.89,355.63
2016,9,27,14,0,518.0,247.0,1.3,28.0,592.0,429.15,312.25
2016,9,27,14,15,501.5,239.0,1.3,27.5,558.5,377.67,272.62
2016,9,27,14,30,485.0,231.0,1.3,27.0,525.0,327.7,233.23
2016,9,27,14,45,463.5,220.5,1.3,27.0,486.0,276.51,192.45
2016,9,27,15,0,442.0,210.0,1.3,27.0,447.0,227.93,154.68
2016,9,27,15,15,416.0,196.5,1.25,26.5,404.5,179.72,120.59
2016,9,27,15,30,390.0,183.0,1.2,26.0,362.0,136.96,97.05
2016,9,27,15,45,385.0,162.0,1.15,25.5,322.0,111.53,88.68
2016,9,27,16,0,380.0,141.0,1.1,25.0,282.0,97.48,77.4
2016,9,27,16,15,337.5,123.5,1.0,24.0,235.0,87.38,69.36
2016,9,27,16,30,295.0,106.0,0.9,23.0,188.0,75.6,59.63
2016,9,27,16,45,271.0,84.5,0.85,22.0,147.5,61.28,47.42
2016,9,27,17,0,247.0,63.0,0.8,21.0,107.0,46.43,34.42
2016,9,27,17,15,173.5,42.5,0.7,20.0,68.0,31.68,21.19
2016,9,27,17,30,100.0,22.0,0.6,19.0,29.0,16.62,5.76
2016,9,27,17,45,50.0,11.0,0.55,18.0,14.5,8.65,0.0
2016,9,27,18,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,28,6,15,90.5,16.0,0.6,11.5,24.0,71.18,0.0
2016,9,28,6,30,181.0,32.0,0.5,12.0,48.0,211.31,159.13
2016,9,28,6,45,279.0,47.5,0.45,12.5,91.5,308.43,251.15
2016,9,28,7,0,377.0,63.0,0.4,13.0,135.0,415.11,339.61
2016,9,28,7,15,442.0,74.5,0.35,13.5,183.5,496.29,402.66
2016,9,28,7,30,507.0,86.0,0.3,14.0,232.0,587.4,469.3
2016,9,28,7,45,565.0,91.5,0.3,15.0,283.5,664.36,521.54
2016,9,28,8,0,623.0,97.0,0.3,16.0,335.0,741.83,571.57
2016,9,28,8,15,656.0,103.0,0.35,17.0,383.0,796.16,604.46
2016,9,28,8,30,689.0,109.0,0.4,18.0,431.0,848.97,635.62
2016,9,28,8,45,711.0,114.0,0.45,19.0,475.0,887.67,656.75
2016,9,28,9,0,733.0,119.0,0.5,20.0,519.0,923.7,675.97
2016,9,28,9,15,751.5,122.5,0.55,20.5,558.5,951.32,690.94
2016,9,28,9,30,770.0,126.0,0.6,21.0,598.0,975.62,703.91
2016,9,28,9,45,783.0,129.0,0.65,22.0,632.0,981.94,704.39
2016,9,28,10,0,796.0,132.0,0.7,23.0,666.0,992.94,708.18
2016,9,28,10,15,806.0,134.0,0.75,23.5,692.5,995.89,708.4
2016,9,28,10,30,816.0,136.0,0.8,24.0,719.0,994.85,706.43
2016,9,28,10,45,773.0,161.0,0.85,24.5,725.5,970.66,690.35
2016,9,28,11,0,730.0,186.0,0.9,25.0,732.0,935.18,667.57
2016,9,28,11,15,734.5,187.0,0.95,25.0,743.5,917.13,657.13
2016,9,28,11,30,739.0,188.0,1.0,25.0,755.0,895.59,644.23
2016,9,28,11,45,700.5,208.0,1.1,25.0,747.5,851.26,616.63
2016,9,28,12,0,662.0,228.0,1.2,25.0,740.0,805.31,586.91
2016,9,28,12,15,660.5,227.5,1.2,25.0,735.5,770.35,563.55
2016,9,28,12,30,659.0,227.0,1.2,25.0,731.0,733.08,538.13
2016,9,28,12,45,689.0,208.5,1.3,25.0,727.5,700.68,517.05
2016,9,28,13,0,719.0,190.0,1.4,25.0,724.0,663.47,491.7
2016,9,28,13,15,710.5,187.5,1.4,24.5,703.5,611.96,455.15
2016,9,28,13,30,702.0,185.0,1.4,24.0,683.0,559.62,416.88
2016,9,28,13,45,654.5,196.5,1.45,24.0,646.5,498.7,370.67
2016,9,28,14,0,607.0,208.0,1.5,24.0,610.0,437.79,323.52
2016,9,28,14,15,590.5,202.0,1.45,23.5,576.0,383.22,280.01
2016,9,28,14,30,574.0,196.0,1.4,23.0,542.0,329.94,236.52
2016,9,28,14,45,552.0,188.5,1.4,22.5,502.5,275.77,192.39
2016,9,28,15,0,530.0,181.0,1.4,22.0,463.0,224.08,151.26
2016,9,28,15,15,502.5,171.0,1.35,21.5,419.5,172.8,114.29
2016,9,28,15,30,475.0,161.0,1.3,21.0,376.0,125.15,88.2
2016,9,28,15,45,463.5,143.5,1.3,20.5,333.5,99.66,80.49
2016,9,28,16,0,452.0,126.0,1.3,20.0,291.0,89.2,71.96
2016,9,28,16,15,405.0,112.5,1.2,19.0,243.5,80.4,64.8
2016,9,28,16,30,358.0,99.0,1.1,18.0,196.0,71.39,57.23
2016,9,28,16,45,322.5,79.5,1.05,17.0,153.0,58.23,45.74
2016,9,28,17,0,287.0,60.0,1.0,16.0,110.0,44.65,33.56
2016,9,28,17,15,200.0,41.5,0.95,15.0,70.0,31.1,21.07
2016,9,28,17,30,113.0,23.0,0.9,14.0,30.0,17.38,5.28
2016,9,28,17,45,56.5,11.5,0.85,13.5,15.0,9.05,0.0
2016,9,28,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,29,6,15,139.5,14.0,0.8,8.5,26.0,101.58,0.0
2016,9,29,6,30,279.0,28.0,0.8,9.0,52.0,273.8,206.31
2016,9,29,6,45,388.5,38.5,0.85,9.5,97.5,381.92,314.08
2016,9,29,7,0,498.0,49.0,0.9,10.0,143.0,498.2,410.7
2016,9,29,7,15,564.0,56.5,0.9,10.5,193.5,582.33,476.8
2016,9,29,7,30,630.0,64.0,0.9,11.0,244.0,669.46,541.37
2016,9,29,7,45,676.0,69.0,0.9,12.0,295.5,737.35,587.38
2016,9,29,8,0,722.0,74.0,0.9,13.0,347.0,799.2,626.93
2016,9,29,8,15,752.0,77.5,0.85,13.5,395.5,850.05,657.58
2016,9,29,8,30,782.0,81.0,0.8,14.0,444.0,898.91,685.86
2016,9,29,8,45,805.0,84.0,0.75,15.0,489.5,937.82,705.33
2016,9,29,9,0,828.0,87.0,0.7,16.0,535.0,973.79,722.41
2016,9,29,9,15,843.5,89.0,0.7,16.5,575.0,997.59,733.81
2016,9,29,9,30,859.0,91.0,0.7,17.0,615.0,1004.66,734.78
2016,9,29,9,45,872.5,92.0,0.75,18.0,649.5,1017.63,739.66
2016,9,29,10,0,886.0,93.0,0.8,19.0,684.0,1026.74,742.11
2016,9,29,10,15,894.0,94.5,0.85,19.5,711.0,1026.81,740.52
2016,9,29,10,30,902.0,96.0,0.9,20.0,738.0,1022.82,736.69
2016,9,29,10,45,903.0,99.0,0.95,20.5,756.0,1009.49,727.23
2016,9,29,11,0,904.0,102.0,1.0,21.0,774.0,992.22,715.55
2016,9,29,11,15,907.0,102.5,1.05,21.0,785.5,970.3,702.4
2016,9,29,11,30,910.0,103.0,1.1,21.0,797.0,944.6,686.89
2016,9,29,11,45,907.5,105.0,1.15,21.5,799.5,911.93,665.58
2016,9,29,12,0,905.0,107.0,1.2,22.0,802.0,875.99,642.13
2016,9,29,12,15,903.5,107.0,1.2,22.0,797.0,835.82,616.3
2016,9,29,12,30,902.0,107.0,1.2,22.0,792.0,792.75,588.36
2016,9,29,12,45,906.5,102.0,1.3,22.5,781.0,746.55,556.82
2016,9,29,13,0,911.0,97.0,1.4,23.0,770.0,697.38,521.53
2016,9,29,13,15,905.5,96.0,1.4,22.5,749.0,642.97,482.35
2016,9,29,13,30,900.0,95.0,1.4,22.0,728.0,586.87,440.51
2016,9,29,13,45,885.0,96.5,1.45,22.0,698.0,526.79,393.61
2016,9,29,14,0,870.0,98.0,1.5,22.0,668.0,466.47,344.85
2016,9,29,14,15,858.0,95.5,1.5,21.5,633.0,403.14,292.59
2016,9,29,14,30,846.0,93.0,1.5,21.0,598.0,339.88,238.87
2016,9,29,14,45,828.5,90.5,1.55,21.0,556.5,275.78,183.83
2016,9,29,15,0,811.0,88.0,1.6,21.0,515.0,213.15,131.67
2016,9,29,15,15,787.5,85.0,1.6,20.5,469.0,151.2,86.35
2016,9,29,15,30,764.0,82.0,1.6,20.0,423.0,92.06,56.66
2016,9,29,15,45,737.5,76.0,1.6,19.5,374.5,66.54,52.42
2016,9,29,16,0,711.0,70.0,1.6,19.0,326.0,61.9,48.68
2016,9,29,16,15,664.5,64.5,1.6,18.0,275.0,52.87,41.07
2016,9,29,16,30,618.0,59.0,1.6,17.0,224.0,48.53,37.41
2016,9,29,16,45,554.5,51.0,1.65,16.5,174.0,42.11,31.64
2016,9,29,17,0,491.0,43.0,1.7,16.0,124.0,35.67,25.65
2016,9,29,17,15,371.0,32.0,1.7,15.0,80.5,26.46,16.95
2016,9,29,17,30,251.0,21.0,1.7,14.0,37.0,17.34,3.46
2016,9,29,17,45,125.5,10.5,1.75,13.0,18.5,8.26,0.0
2016,9,29,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,6,15,162.0,13.0,1.35,8.0,26.0,115.68,0.0
2016,9,30,6,30,324.0,26.0,1.4,8.0,52.0,302.43,225.18
2016,9,30,6,45,436.0,35.0,1.45,8.5,98.5,414.13,342.07
2016,9,30,7,0,548.0,44.0,1.5,9.0,145.0,532.32,441.67
2016,9,30,7,15,612.5,50.0,1.5,9.5,196.0,607.92,502.31
2016,9,30,7,30,677.0,56.0,1.5,10.0,247.0,694.14,567.43
2016,9,30,7,45,722.5,60.0,1.55,10.5,299.5,762.36,616.18
2016,9,30,8,0,768.0,64.0,1.6,11.0,352.0,830.33,662.79
2016,9,30,8,15,796.0,67.0,1.6,11.5,401.0,879.44,693.77
2016,9,30,8,30,824.0,70.0,1.6,12.0,450.0,926.45,722.55
2016,9,30,8,45,846.0,72.0,1.6,12.5,495.5,951.74,735.8
2016,9,30,9,0,868.0,74.0,1.6,13.0,541.0,985.61,754.96
2016,9,30,9,15,882.5,76.0,1.6,13.5,581.5,1008.58,766.5
2016,9,30,9,30,897.0,78.0,1.6,14.0,622.0,1027.9,775.74
2016,9,30,9,45,910.0,78.5,1.6,14.5,656.5,1039.93,780.29
2016,9,30,10,0,923.0,79.0,1.6,15.0,691.0,1047.96,782.46
2016,9,30,10,15,930.5,80.0,1.6,15.0,718.0,1046.87,780.36
2016,9,30,10,30,938.0,81.0,1.6,15.0,745.0,1041.58,775.86
2016,9,30,10,45,943.0,82.0,1.65,15.5,764.5,1029.61,766.62
2016,9,30,11,0,948.0,83.0,1.7,16.0,784.0,1013.49,754.88
2016,9,30,11,15,951.0,83.5,1.7,16.0,795.5,990.81,739.68
2016,9,30,11,30,954.0,84.0,1.7,16.0,807.0,964.19,722.04
2016,9,30,11,45,954.5,84.5,1.75,16.0,810.5,931.53,701.07
2016,9,30,12,0,955.0,85.0,1.8,16.0,814.0,895.3,677.61
2016,9,30,12,15,954.0,84.5,1.85,16.0,809.0,853.43,650.12
2016,9,30,12,30,953.0,84.0,1.9,16.0,804.0,808.47,620.21
2016,9,30,12,45,945.5,86.0,1.95,16.0,790.0,758.46,585.65
2016,9,30,13,0,938.0,88.0,2.0,16.0,776.0,706.27,546.89
2016,9,30,13,15,932.0,87.0,2.0,16.0,754.5,650.28,503.93
2016,9,30,13,30,926.0,86.0,2.0,16.0,733.0,592.6,458.34
2016,9,30,13,45,918.0,84.5,2.05,16.0,704.5,532.05,409.22
2016,9,30,14,0,910.0,83.0,2.1,16.0,676.0,470.54,357.56
2016,9,30,14,15,898.5,81.5,2.15,15.5,640.0,407.06,303.23
2016,9,30,14,30,887.0,80.0,2.2,15.0,604.0,343.57,247.3
2016,9,30,14,45,872.0,77.0,2.25,15.0,563.0,278.31,189.21
2016,9,30,15,0,857.0,74.0,2.3,15.0,522.0,214.07,133.93
2016,9,30,15,15,835.0,71.5,2.3,14.5,475.0,145.62,82.15
2016,9,30,15,30,813.0,69.0,2.3,14.0,428.0,84.03,50.76
2016,9,30,15,45,782.5,65.5,2.3,13.5,378.0,59.43,47.46
2016,9,30,16,0,752.0,62.0,2.3,13.0,328.0,56.34,44.96
2016,9,30,16,15,707.0,57.0,2.25,12.5,276.5,51.86,41.12
2016,9,30,16,30,662.0,52.0,2.2,12.0,225.0,47.38,37.15
2016,9,30,16,45,589.5,45.5,2.2,12.0,174.0,41.4,31.58
2016,9,30,17,0,517.0,39.0,2.2,12.0,123.0,32.67,23.38
2016,9,30,17,15,391.5,29.0,2.1,11.5,79.0,24.12,15.07
2016,9,30,17,30,266.0,19.0,2.0,11.0,35.0,15.72,0.32
2016,9,30,17,45,133.0,9.5,1.9,10.5,17.5,7.47,0.0
2016,9,30,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,6,15,168.5,12.5,1.2,7.5,26.0,119.8,0.0
2016,10,1,6,30,337.0,25.0,1.2,8.0,52.0,309.49,224.55
2016,10,1,6,45,451.0,34.5,1.3,9.0,99.0,425.7,349.31
2016,10,1,7,0,565.0,44.0,1.4,10.0,146.0,546.86,450.34
2016,10,1,7,15,631.5,50.0,1.45,10.5,198.5,624.61,512.57
2016,10,1,7,30,698.0,56.0,1.5,11.0,251.0,713.34,579.47
2016,10,1,7,45,742.5,60.0,1.55,11.5,303.5,781.37,627.67
2016,10,1,8,0,787.0,64.0,1.6,12.0,356.0,848.98,673.6
2016,10,1,8,15,815.5,67.0,1.55,12.5,406.0,899.01,704.23
