Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,1,8,30,844.0,70.0,1.5,13.0,456.0,946.87,732.45
2016,10,1,8,45,867.5,71.5,1.5,14.0,502.5,973.25,744.77
2016,10,1,9,0,891.0,73.0,1.5,15.0,549.0,1008.18,762.81
2016,10,1,9,15,905.5,75.0,1.45,15.0,590.0,1031.3,774.69
2016,10,1,9,30,920.0,77.0,1.4,15.0,631.0,1050.66,784.24
2016,10,1,9,45,934.0,77.0,1.4,15.5,666.0,1063.03,788.81
2016,10,1,10,0,948.0,77.0,1.4,16.0,701.0,1071.3,790.99
2016,10,1,10,15,955.5,78.0,1.4,16.5,728.5,1069.95,787.25
2016,10,1,10,30,963.0,79.0,1.4,17.0,756.0,1064.31,781.12
2016,10,1,10,45,968.0,79.5,1.4,17.5,775.5,1051.3,770.56
2016,10,1,11,0,973.0,80.0,1.4,18.0,795.0,1034.06,757.6
2016,10,1,11,15,976.0,80.5,1.4,18.0,807.0,1010.75,742.37
2016,10,1,11,30,979.0,81.0,1.4,18.0,819.0,983.39,724.69
2016,10,1,11,45,979.5,81.5,1.45,18.5,822.0,949.91,702.5
2016,10,1,12,0,980.0,82.0,1.5,19.0,825.0,912.77,677.89
2016,10,1,12,15,978.5,81.5,1.55,19.0,820.0,869.5,650.3
2016,10,1,12,30,977.0,81.0,1.6,19.0,815.0,823.11,620.3
2016,10,1,12,45,973.5,81.0,1.65,19.0,801.0,772.87,586.72
2016,10,1,13,0,970.0,81.0,1.7,19.0,787.0,720.07,548.49
2016,10,1,13,15,964.5,80.0,1.7,19.0,765.5,662.81,505.46
2016,10,1,13,30,959.0,79.0,1.7,19.0,744.0,603.72,459.67
2016,10,1,13,45,950.0,78.5,1.75,19.0,715.0,541.8,410.38
2016,10,1,14,0,941.0,78.0,1.8,19.0,686.0,478.94,358.5
2016,10,1,14,15,930.0,76.5,1.8,18.5,650.0,413.84,303.54
2016,10,1,14,30,919.0,75.0,1.8,18.0,614.0,348.63,246.89
2016,10,1,14,45,902.5,73.0,1.85,18.0,571.5,281.86,188.36
2016,10,1,15,0,886.0,71.0,1.9,18.0,529.0,216.24,132.74
2016,10,1,15,15,864.5,68.5,1.9,17.5,481.5,151.1,84.53
2016,10,1,15,30,843.0,66.0,1.9,17.0,434.0,82.57,48.68
2016,10,1,15,45,811.0,63.0,1.9,16.5,383.0,58.04,45.67
2016,10,1,16,0,779.0,60.0,1.9,16.0,332.0,55.2,43.42
2016,10,1,16,15,733.5,55.5,1.85,15.5,279.0,51.01,39.87
2016,10,1,16,30,688.0,51.0,1.8,15.0,226.0,46.85,36.2
2016,10,1,16,45,612.0,45.0,1.8,14.5,174.0,41.19,31.03
2016,10,1,17,0,536.0,39.0,1.8,14.0,122.0,32.82,23.25
2016,10,1,17,15,400.0,29.0,1.75,13.0,77.5,24.2,14.84
2016,10,1,17,30,264.0,19.0,1.7,12.0,33.0,15.77,0.0
2016,10,1,17,45,132.0,9.5,1.65,11.5,16.5,7.47,0.0
2016,10,1,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,2,6,15,157.5,12.5,1.1,8.5,24.5,112.88,0.0
2016,10,2,6,30,315.0,25.0,1.1,9.0,49.0,292.81,205.09
2016,10,2,6,45,429.0,34.5,1.1,9.5,94.5,410.16,335.12
2016,10,2,7,0,543.0,44.0,1.1,10.0,140.0,530.44,435.61
2016,10,2,7,15,610.0,50.0,1.1,10.5,191.5,614.83,502.34
2016,10,2,7,30,677.0,56.0,1.1,11.0,243.0,695.93,562.68
2016,10,2,7,45,722.5,60.0,1.15,11.5,295.0,764.18,610.91
2016,10,2,8,0,768.0,64.0,1.2,12.0,347.0,832.12,656.86
2016,10,2,8,15,796.5,67.0,1.2,12.5,395.5,881.61,687.53
2016,10,2,8,30,825.0,70.0,1.2,13.0,444.0,929.01,715.99
2016,10,2,8,45,848.5,71.5,1.2,13.5,489.5,954.98,729.37
2016,10,2,9,0,872.0,73.0,1.2,14.0,535.0,989.58,748.58
2016,10,2,9,15,885.5,74.5,1.2,14.0,574.5,1010.77,760.04
2016,10,2,9,30,899.0,76.0,1.2,14.0,614.0,1028.3,769.34
2016,10,2,9,45,650.5,172.0,1.3,14.5,573.0,905.17,686.37
2016,10,2,10,0,402.0,268.0,1.4,15.0,532.0,716.78,552.29
2016,10,2,10,15,391.5,283.5,1.45,15.0,549.0,715.19,552.05
2016,10,2,10,30,381.0,299.0,1.5,15.0,566.0,711.5,548.45
2016,10,2,10,45,340.5,319.5,1.55,15.5,563.0,681.78,524.76
2016,10,2,11,0,300.0,340.0,1.6,16.0,560.0,651.21,500.73
2016,10,2,11,15,165.0,319.5,1.65,16.0,440.5,468.05,364.69
2016,10,2,11,30,30.0,299.0,1.7,16.0,321.0,295.36,230.78
2016,10,2,11,45,125.5,334.0,1.75,16.0,428.5,427.37,334.95
2016,10,2,12,0,221.0,369.0,1.8,16.0,536.0,530.77,412.9
2016,10,2,12,15,116.5,302.5,1.8,16.0,390.5,369.9,289.85
2016,10,2,12,30,12.0,236.0,1.8,16.0,245.0,196.91,153.88
2016,10,2,12,45,252.5,252.5,1.85,16.0,435.0,412.59,326.8
2016,10,2,13,0,493.0,269.0,1.9,16.0,625.0,577.74,450.27
2016,10,2,13,15,258.5,265.0,1.9,16.0,451.5,389.74,305.67
2016,10,2,13,30,24.0,261.0,1.9,16.0,278.0,216.39,169.69
2016,10,2,13,45,33.5,264.5,1.9,16.0,286.5,225.58,177.6
2016,10,2,14,0,43.0,268.0,1.9,16.0,295.0,226.72,178.42
2016,10,2,14,15,179.0,258.0,1.9,15.5,363.5,265.81,207.21
2016,10,2,14,30,315.0,248.0,1.9,15.0,432.0,285.03,217.45
2016,10,2,14,45,586.0,161.0,1.95,15.0,472.0,263.56,188.05
2016,10,2,15,0,857.0,74.0,2.0,15.0,512.0,212.9,132.97
2016,10,2,15,15,835.5,71.5,2.0,14.5,466.0,144.66,81.54
2016,10,2,15,30,814.0,69.0,2.0,14.0,420.0,83.1,50.55
2016,10,2,15,45,782.0,65.5,2.0,14.0,370.0,59.44,47.4
2016,10,2,16,0,750.0,62.0,2.0,14.0,320.0,56.33,44.79
2016,10,2,16,15,702.5,57.0,1.95,13.5,268.0,51.83,40.92
2016,10,2,16,30,655.0,52.0,1.9,13.0,216.0,47.34,36.93
2016,10,2,16,45,573.0,46.0,1.9,12.5,165.0,38.46,28.83
2016,10,2,17,0,491.0,40.0,1.9,12.0,114.0,33.37,23.88
2016,10,2,17,15,350.5,29.0,1.8,11.5,71.5,24.03,14.57
2016,10,2,17,30,210.0,18.0,1.7,11.0,29.0,14.85,0.0
2016,10,2,17,45,105.0,9.0,1.6,10.5,14.5,7.08,0.0
2016,10,2,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,6,15,138.5,12.0,0.9,8.5,22.5,100.28,0.0
2016,10,3,6,30,277.0,24.0,0.8,9.0,45.0,263.93,177.23
2016,10,3,6,45,393.5,34.0,0.75,9.5,89.0,383.76,312.5
2016,10,3,7,0,510.0,44.0,0.7,10.0,133.0,505.18,413.24
2016,10,3,7,15,578.5,50.5,0.7,10.5,183.0,590.26,480.11
2016,10,3,7,30,647.0,57.0,0.7,11.0,233.0,678.56,545.41
2016,10,3,7,45,689.5,62.0,0.7,11.5,283.5,737.67,585.95
2016,10,3,8,0,732.0,67.0,0.7,12.0,334.0,803.19,629.29
2016,10,3,8,15,481.5,128.0,0.65,12.5,313.5,653.15,517.96
2016,10,3,8,30,231.0,189.0,0.6,13.0,293.0,467.84,374.23
2016,10,3,8,45,192.0,213.0,0.6,13.5,305.5,434.74,348.24
2016,10,3,9,0,153.0,237.0,0.6,14.0,318.0,421.95,335.66
2016,10,3,9,15,112.0,249.5,0.6,14.0,311.0,366.7,291.72
2016,10,3,9,30,71.0,262.0,0.6,14.0,304.0,334.17,264.91
2016,10,3,9,45,53.5,263.5,0.65,14.5,296.5,312.46,246.94
2016,10,3,10,0,36.0,265.0,0.7,15.0,289.0,291.39,229.37
2016,10,3,10,15,92.0,300.0,0.7,15.0,364.0,382.66,300.58
2016,10,3,10,30,148.0,335.0,0.7,15.0,439.0,495.45,384.03
2016,10,3,10,45,92.0,318.0,0.75,15.5,383.0,390.32,303.25
2016,10,3,11,0,36.0,301.0,0.8,16.0,327.0,312.37,242.8
2016,10,3,11,15,19.5,230.0,0.8,16.0,244.0,205.93,160.73
2016,10,3,11,30,3.0,159.0,0.8,16.0,161.0,128.56,99.29
2016,10,3,11,45,14.0,223.0,0.85,16.5,233.5,191.9,149.93
2016,10,3,12,0,25.0,287.0,0.9,17.0,306.0,255.16,198.8
2016,10,3,12,15,40.5,309.0,0.9,16.5,339.5,300.07,233.6
2016,10,3,12,30,56.0,331.0,0.9,16.0,373.0,326.5,254.14
2016,10,3,12,45,66.5,332.5,0.95,16.0,381.0,328.48,255.79
2016,10,3,13,0,77.0,334.0,1.0,16.0,389.0,329.04,256.45
2016,10,3,13,15,59.5,311.0,0.95,16.0,353.0,290.53,226.65
2016,10,3,13,30,42.0,288.0,0.9,16.0,317.0,254.75,199.03
2016,10,3,13,45,118.5,293.5,0.9,16.0,370.0,296.32,231.29
2016,10,3,14,0,195.0,299.0,0.9,16.0,423.0,319.98,247.87
2016,10,3,14,15,151.0,280.5,0.9,16.0,373.5,271.87,210.21
2016,10,3,14,30,107.0,262.0,0.9,16.0,324.0,227.67,176.17
2016,10,3,14,45,80.0,236.0,0.9,16.0,280.5,191.7,148.36
2016,10,3,15,0,53.0,210.0,0.9,16.0,237.0,160.04,124.23
2016,10,3,15,15,26.5,147.0,0.9,15.5,160.5,109.72,85.11
2016,10,3,15,30,0.0,84.0,0.9,15.0,84.0,64.18,48.79
2016,10,3,15,45,359.5,72.0,0.9,15.0,194.0,52.78,41.37
2016,10,3,16,0,719.0,60.0,0.9,15.0,304.0,54.34,42.87
2016,10,3,16,15,671.5,55.5,0.85,14.5,254.0,50.25,39.37
2016,10,3,16,30,624.0,51.0,0.8,14.0,204.0,46.2,35.78
2016,10,3,16,45,547.0,44.0,0.8,13.5,155.0,36.7,27.14
2016,10,3,17,0,470.0,37.0,0.8,13.0,106.0,30.84,21.52
2016,10,3,17,15,330.5,26.5,0.75,12.5,65.5,21.91,12.47
2016,10,3,17,30,191.0,16.0,0.7,12.0,25.0,12.59,0.0
2016,10,3,17,45,95.5,8.0,0.65,12.0,12.5,6.29,0.0
2016,10,3,18,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,4,6,15,91.5,13.5,0.75,9.5,20.0,70.78,0.0
2016,10,4,6,30,183.0,27.0,0.8,10.0,40.0,200.4,126.46
2016,10,4,6,45,284.0,41.5,0.9,10.5,81.5,309.81,252.6
2016,10,4,7,0,385.0,56.0,1.0,11.0,123.0,417.85,345.97
2016,10,4,7,15,459.5,66.0,1.0,11.0,171.5,510.02,421.27
2016,10,4,7,30,534.0,76.0,1.0,11.0,220.0,604.7,494.61
2016,10,4,7,45,569.5,87.0,1.0,11.5,268.0,667.88,539.92
2016,10,4,8,0,605.0,98.0,1.0,12.0,316.0,730.72,583.14
2016,10,4,8,15,479.0,133.5,0.95,12.5,321.5,658.4,526.54
2016,10,4,8,30,353.0,169.0,0.9,13.0,327.0,562.16,451.08
2016,10,4,8,45,187.5,182.5,0.9,13.5,267.0,391.64,316.87
2016,10,4,9,0,22.0,196.0,0.9,14.0,207.0,194.38,155.38
2016,10,4,9,15,21.0,207.0,0.9,14.0,219.0,201.58,161.52
2016,10,4,9,30,20.0,218.0,0.9,14.0,231.0,208.87,166.83
2016,10,4,9,45,19.5,226.5,0.95,14.5,239.5,214.19,170.35
2016,10,4,10,0,19.0,235.0,1.0,15.0,248.0,219.59,173.95
2016,10,4,10,15,36.0,268.5,1.0,15.0,293.5,291.39,230.35
2016,10,4,10,30,53.0,302.0,1.0,15.0,339.0,340.63,267.9
2016,10,4,10,45,53.5,310.5,1.0,15.5,348.5,345.02,270.02
2016,10,4,11,0,54.0,319.0,1.0,16.0,358.0,349.11,272.24
2016,10,4,11,15,479.5,214.5,1.05,16.5,569.0,697.88,537.54
2016,10,4,11,30,905.0,110.0,1.1,17.0,780.0,946.73,703.5
2016,10,4,11,45,912.5,107.0,1.2,17.5,785.0,917.43,681.04
2016,10,4,12,0,920.0,104.0,1.3,18.0,790.0,884.35,659.78
2016,10,4,12,15,919.0,103.5,1.35,18.0,784.5,843.31,633.52
2016,10,4,12,30,918.0,103.0,1.4,18.0,779.0,799.3,604.99
2016,10,4,12,45,920.0,99.5,1.5,18.0,767.0,751.79,572.86
2016,10,4,13,0,922.0,96.0,1.6,18.0,755.0,701.49,536.8
2016,10,4,13,15,916.5,95.0,1.65,18.0,733.5,646.36,495.48
2016,10,4,13,30,911.0,94.0,1.7,18.0,712.0,589.53,451.44
2016,10,4,13,45,904.0,91.5,1.8,18.0,683.5,529.21,403.39
2016,10,4,14,0,897.0,89.0,1.9,18.0,655.0,467.91,352.64
2016,10,4,14,15,885.0,87.0,1.95,17.5,619.5,404.45,298.91
2016,10,4,14,30,873.0,85.0,2.0,17.0,584.0,341.09,243.7
2016,10,4,14,45,858.5,81.5,2.05,17.0,542.5,273.26,184.19
2016,10,4,15,0,844.0,78.0,2.1,17.0,501.0,208.65,129.2
2016,10,4,15,15,820.5,75.0,2.1,16.5,454.5,144.83,81.91
2016,10,4,15,30,797.0,72.0,2.1,16.0,408.0,83.79,51.58
2016,10,4,15,45,766.5,67.5,2.15,15.5,358.5,60.73,48.28
2016,10,4,16,0,736.0,63.0,2.2,15.0,309.0,56.94,45.16
2016,10,4,16,15,686.5,58.0,2.15,14.5,257.0,52.47,41.32
2016,10,4,16,30,637.0,53.0,2.1,14.0,205.0,44.31,34.04
2016,10,4,16,45,559.0,45.5,2.1,13.5,155.0,38.0,28.22
2016,10,4,17,0,481.0,38.0,2.1,13.0,105.0,31.76,22.21
2016,10,4,17,15,332.0,27.0,2.0,12.5,63.5,22.39,12.44
2016,10,4,17,30,183.0,16.0,1.9,12.0,22.0,12.59,0.0
2016,10,4,17,45,91.5,8.0,1.85,11.5,11.0,0.0,0.0
2016,10,4,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,5,6,15,128.0,12.0,1.2,7.0,20.5,93.8,0.0
2016,10,5,6,30,256.0,24.0,1.2,8.0,41.0,246.22,146.99
2016,10,5,6,45,390.0,34.0,1.3,9.0,86.5,382.67,312.49
2016,10,5,7,0,524.0,44.0,1.4,10.0,132.0,518.06,426.77
2016,10,5,7,15,597.0,50.5,1.4,10.5,184.0,607.6,498.73
2016,10,5,7,30,670.0,57.0,1.4,11.0,236.0,693.28,563.61
2016,10,5,7,45,720.0,61.0,1.45,11.5,288.5,765.55,615.53
2016,10,5,8,0,770.0,65.0,1.5,12.0,341.0,837.63,665.0
2016,10,5,8,15,801.0,68.5,1.45,12.5,391.0,890.14,697.49
2016,10,5,8,30,832.0,72.0,1.4,13.0,441.0,940.6,727.54
2016,10,5,8,45,856.5,74.0,1.35,14.0,488.0,980.08,747.85
2016,10,5,9,0,881.0,76.0,1.3,15.0,535.0,1004.22,757.54
2016,10,5,9,15,897.0,78.0,1.25,15.5,575.5,1028.35,768.65
2016,10,5,9,30,913.0,80.0,1.2,16.0,616.0,1048.8,777.25
2016,10,5,9,45,928.5,80.0,1.2,16.5,651.5,1062.28,782.45
2016,10,5,10,0,944.0,80.0,1.2,17.0,687.0,1071.7,785.28
2016,10,5,10,15,952.0,81.0,1.2,17.0,714.5,1070.49,783.09
2016,10,5,10,30,960.0,82.0,1.2,17.0,742.0,1065.01,778.56
2016,10,5,10,45,967.0,82.0,1.25,17.5,762.0,1053.06,769.71
2016,10,5,11,0,974.0,82.0,1.3,18.0,782.0,1036.84,758.38
2016,10,5,11,15,977.0,82.5,1.3,18.0,793.5,1013.18,742.98
2016,10,5,11,30,980.0,83.0,1.3,18.0,805.0,985.5,725.16
2016,10,5,11,45,983.0,82.0,1.35,18.5,808.5,952.26,703.27
2016,10,5,12,0,986.0,81.0,1.4,19.0,812.0,915.27,678.88
2016,10,5,12,15,985.0,81.0,1.45,19.0,806.5,872.5,651.77
2016,10,5,12,30,984.0,81.0,1.5,19.0,801.0,826.54,622.21
2016,10,5,12,45,978.0,82.0,1.6,19.0,787.0,775.06,588.31
2016,10,5,13,0,972.0,83.0,1.7,19.0,773.0,721.23,549.79
2016,10,5,13,15,966.0,82.0,1.7,19.0,751.0,663.41,506.32
2016,10,5,13,30,960.0,81.0,1.7,19.0,729.0,603.84,460.12
2016,10,5,13,45,951.5,80.0,1.75,19.0,699.0,541.55,410.49
2016,10,5,14,0,943.0,79.0,1.8,19.0,669.0,478.31,358.22
2016,10,5,14,15,931.0,77.5,1.8,18.5,632.5,412.68,302.78
2016,10,5,14,30,919.0,76.0,1.8,18.0,596.0,347.08,245.77
2016,10,5,14,45,901.0,74.0,1.85,18.0,553.0,279.95,186.99
2016,10,5,15,0,883.0,72.0,1.9,18.0,510.0,214.17,131.39
2016,10,5,15,15,859.5,69.0,1.9,17.5,462.0,148.65,83.23
2016,10,5,15,30,836.0,66.0,1.9,17.0,414.0,80.41,48.15
2016,10,5,15,45,798.5,63.5,1.9,17.0,362.5,58.2,45.78
2016,10,5,16,0,761.0,61.0,1.9,17.0,311.0,55.72,43.73
2016,10,5,16,15,709.5,56.0,1.85,16.5,258.0,51.14,39.8
2016,10,5,16,30,658.0,51.0,1.8,16.0,205.0,46.59,35.75
2016,10,5,16,45,568.5,44.0,1.75,15.5,153.5,36.91,26.98
2016,10,5,17,0,479.0,37.0,1.7,15.0,102.0,30.97,21.25
2016,10,5,17,15,320.5,25.5,1.65,14.0,61.0,21.14,10.84
2016,10,5,17,30,162.0,14.0,1.6,13.0,20.0,11.02,0.0
2016,10,5,17,45,81.0,7.0,1.6,12.5,10.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,6,6,15,139.5,11.0,0.9,7.5,19.5,100.8,0.0
2016,10,6,6,30,279.0,22.0,0.8,8.0,39.0,259.72,140.5
2016,10,6,6,45,407.5,31.5,0.75,9.0,84.0,393.71,317.95
2016,10,6,7,0,536.0,41.0,0.7,10.0,129.0,524.58,426.67
2016,10,6,7,15,606.5,47.0,0.7,10.5,180.0,604.09,489.6
2016,10,6,7,30,677.0,53.0,0.7,11.0,231.0,695.39,557.32
2016,10,6,7,45,724.5,57.0,0.75,12.0,283.0,765.24,605.22
2016,10,6,8,0,772.0,61.0,0.8,13.0,335.0,834.9,650.69
2016,10,6,8,15,802.0,64.5,0.8,13.5,384.5,886.35,682.08
2016,10,6,8,30,832.0,68.0,0.8,14.0,434.0,935.75,711.24
2016,10,6,8,45,855.0,70.0,0.85,15.0,479.5,961.75,723.93
2016,10,6,9,0,878.0,72.0,0.9,16.0,525.0,996.28,742.31
2016,10,6,9,15,893.0,74.0,0.9,16.5,565.0,1019.39,753.28
2016,10,6,9,30,908.0,76.0,0.9,17.0,605.0,1038.8,762.06
2016,10,6,9,45,924.0,75.0,0.95,18.0,640.0,1051.52,766.38
2016,10,6,10,0,940.0,74.0,1.0,19.0,675.0,1060.23,768.39
2016,10,6,10,15,947.0,75.0,1.0,19.5,701.5,1058.11,764.23
2016,10,6,10,30,954.0,76.0,1.0,20.0,728.0,1051.77,757.81
2016,10,6,10,45,958.5,77.5,1.0,20.5,747.0,1039.3,747.84
2016,10,6,11,0,963.0,79.0,1.0,21.0,766.0,1022.64,735.54
2016,10,6,11,15,965.5,79.0,1.0,21.5,777.0,998.24,718.63
2016,10,6,11,30,968.0,79.0,1.0,22.0,788.0,969.92,699.47
2016,10,6,11,45,968.0,79.5,1.0,22.5,790.5,936.14,676.97
2016,10,6,12,0,968.0,80.0,1.0,23.0,793.0,898.8,652.28
2016,10,6,12,15,966.5,79.5,1.0,23.0,787.5,855.83,625.12
2016,10,6,12,30,965.0,79.0,1.0,23.0,782.0,809.8,595.75
2016,10,6,12,45,963.0,78.0,1.05,23.0,768.0,760.04,563.68
2016,10,6,13,0,961.0,77.0,1.1,23.0,754.0,707.69,527.07
2016,10,6,13,15,955.5,76.0,1.1,23.0,732.5,650.87,485.55
2016,10,6,13,30,950.0,75.0,1.1,23.0,711.0,592.26,441.33
2016,10,6,13,45,941.0,74.0,1.15,23.0,681.5,530.44,393.48
2016,10,6,14,0,932.0,73.0,1.2,23.0,652.0,467.75,343.04
2016,10,6,14,15,920.0,71.5,1.2,22.5,616.0,402.94,289.55
2016,10,6,14,30,908.0,70.0,1.2,22.0,580.0,338.19,234.51
2016,10,6,14,45,891.5,68.0,1.2,22.0,538.0,272.3,177.85
2016,10,6,15,0,875.0,66.0,1.2,22.0,496.0,207.6,124.14
2016,10,6,15,15,852.5,63.5,1.2,21.5,449.5,143.3,77.83
2016,10,6,15,30,830.0,61.0,1.2,21.0,403.0,81.45,48.54
2016,10,6,15,45,797.5,58.0,1.25,21.0,352.5,54.0,41.4
2016,10,6,16,0,765.0,55.0,1.3,21.0,302.0,51.07,38.98
2016,10,6,16,15,715.5,50.5,1.25,20.0,250.0,46.76,35.41
2016,10,6,16,30,666.0,46.0,1.2,19.0,198.0,42.49,31.71
2016,10,6,16,45,583.5,39.5,1.15,18.0,148.0,36.31,26.13
2016,10,6,17,0,501.0,33.0,1.1,17.0,98.0,30.26,20.37
2016,10,6,17,15,250.5,25.0,1.1,16.0,57.5,20.54,9.59
2016,10,6,17,30,0.0,17.0,1.1,15.0,17.0,13.38,0.0
2016,10,6,17,45,0.0,8.5,1.1,14.0,8.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,7,6,15,156.0,10.0,1.0,9.5,19.5,111.13,0.0
2016,10,7,6,30,312.0,20.0,0.9,10.0,39.0,280.08,130.96
2016,10,7,6,45,435.0,29.0,0.85,11.0,83.5,402.32,321.25
2016,10,7,7,0,558.0,38.0,0.8,12.0,128.0,530.53,428.28
2016,10,7,7,15,626.5,43.5,0.8,13.0,179.0,617.44,495.78
2016,10,7,7,30,695.0,49.0,0.8,14.0,230.0,706.75,560.49
2016,10,7,7,45,690.5,57.5,0.85,15.0,268.5,735.7,578.99
2016,10,7,8,0,686.0,66.0,0.9,16.0,307.0,761.51,594.56
2016,10,7,8,15,678.5,79.5,0.9,17.0,346.5,794.26,613.35
2016,10,7,8,30,671.0,93.0,0.9,18.0,386.0,817.37,624.7
2016,10,7,8,45,773.5,81.5,0.95,19.0,452.5,907.92,681.74
2016,10,7,9,0,876.0,70.0,1.0,20.0,519.0,991.94,731.48
2016,10,7,9,15,891.0,71.5,1.0,20.5,558.5,1014.33,741.18
2016,10,7,9,30,906.0,73.0,1.0,21.0,598.0,1033.07,749.46
2016,10,7,9,45,909.0,78.0,1.0,21.5,630.0,1040.1,750.53
2016,10,7,10,0,912.0,83.0,1.0,22.0,662.0,1042.94,749.33
2016,10,7,10,15,755.5,147.5,0.95,22.5,640.5,970.55,700.38
2016,10,7,10,30,599.0,212.0,0.9,23.0,619.0,860.37,627.47
2016,10,7,10,45,766.5,150.0,0.85,24.0,685.0,953.26,684.41
2016,10,7,11,0,934.0,88.0,0.8,25.0,751.0,1004.96,710.79
2016,10,7,11,15,937.0,88.5,0.7,25.0,762.0,982.08,693.37
2016,10,7,11,30,940.0,89.0,0.6,25.0,773.0,955.34,674.82
2016,10,7,11,45,939.5,89.5,0.5,25.5,775.5,921.78,650.96
2016,10,7,12,0,939.0,90.0,0.4,26.0,778.0,884.81,625.26
2016,10,7,12,15,937.5,90.0,0.35,26.0,772.0,843.28,599.01
2016,10,7,12,30,936.0,90.0,0.3,26.0,766.0,798.77,570.81
2016,10,7,12,45,922.0,94.0,0.25,26.5,749.5,746.6,535.36
2016,10,7,13,0,908.0,98.0,0.2,27.0,733.0,692.85,497.18
2016,10,7,13,15,901.0,97.0,0.2,27.0,711.5,637.47,458.67
2016,10,7,13,30,894.0,96.0,0.2,27.0,690.0,580.6,417.78
2016,10,7,13,45,712.5,150.0,0.2,27.0,610.5,487.03,350.49
2016,10,7,14,0,531.0,204.0,0.2,27.0,531.0,400.87,288.41
2016,10,7,14,15,520.5,194.5,0.25,26.5,500.0,350.54,250.39
2016,10,7,14,30,510.0,185.0,0.3,26.0,469.0,301.04,211.54
2016,10,7,14,45,545.5,159.5,0.4,26.0,442.5,251.87,170.6
2016,10,7,15,0,581.0,134.0,0.5,26.0,416.0,201.52,129.02
2016,10,7,15,15,622.0,110.0,0.55,25.0,385.5,144.65,86.45
2016,10,7,15,30,663.0,86.0,0.6,24.0,355.0,82.95,51.86
2016,10,7,15,45,606.0,86.5,0.7,23.5,308.5,67.36,52.37
2016,10,7,16,0,549.0,87.0,0.8,23.0,262.0,67.97,53.14
2016,10,7,16,15,501.5,76.5,0.9,22.0,215.0,60.52,46.95
2016,10,7,16,30,454.0,66.0,1.0,21.0,168.0,52.91,40.41
2016,10,7,16,45,376.5,53.5,1.1,20.0,123.5,43.26,31.83
2016,10,7,17,0,299.0,41.0,1.2,19.0,79.0,31.27,20.92
2016,10,7,17,15,149.5,26.5,1.15,18.0,45.5,20.04,8.19
2016,10,7,17,30,0.0,12.0,1.1,17.0,12.0,9.44,0.0
2016,10,7,17,45,0.0,6.0,1.1,16.5,6.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,8,6,15,102.0,10.5,1.05,12.0,16.5,75.92,0.0
2016,10,8,6,30,204.0,21.0,0.9,13.0,33.0,202.79,74.94
2016,10,8,6,45,336.5,32.5,0.8,14.0,75.5,342.55,271.29
2016,10,8,7,0,469.0,44.0,0.7,15.0,118.0,476.29,382.24
2016,10,8,7,15,545.5,51.5,0.7,15.5,168.0,568.2,454.31
2016,10,8,7,30,622.0,59.0,0.7,16.0,218.0,663.8,524.78
2016,10,8,7,45,671.5,64.0,0.75,17.0,269.0,734.29,572.92
2016,10,8,8,0,721.0,69.0,0.8,18.0,320.0,798.55,614.48
2016,10,8,8,15,754.0,73.0,0.75,19.0,369.0,852.45,645.53
2016,10,8,8,30,787.0,77.0,0.7,20.0,418.0,904.45,673.94
2016,10,8,8,45,810.5,80.0,0.7,21.5,463.0,943.38,692.49
2016,10,8,9,0,834.0,83.0,0.7,23.0,508.0,979.34,708.71
2016,10,8,9,15,850.5,85.5,0.7,23.5,548.0,1004.21,720.42
2016,10,8,9,30,867.0,88.0,0.7,24.0,588.0,1025.43,729.99
2016,10,8,9,45,905.5,79.0,0.7,25.0,627.0,1037.88,732.85
2016,10,8,10,0,944.0,70.0,0.7,26.0,666.0,1059.27,741.3
2016,10,8,10,15,951.5,71.0,0.7,26.5,692.5,1057.57,737.28
2016,10,8,10,30,959.0,72.0,0.7,27.0,719.0,1051.62,731.28
2016,10,8,10,45,963.5,73.0,0.75,27.5,738.0,1038.45,722.37
2016,10,8,11,0,968.0,74.0,0.8,28.0,757.0,1021.08,711.16
2016,10,8,11,15,971.0,74.5,0.8,28.0,768.0,997.6,696.74
2016,10,8,11,30,974.0,75.0,0.8,28.0,779.0,970.13,680.04
2016,10,8,11,45,974.0,75.0,0.8,28.5,781.5,935.6,657.75
2016,10,8,12,0,974.0,75.0,0.8,29.0,784.0,897.53,633.35
2016,10,8,12,15,972.5,75.0,0.8,29.0,778.5,854.88,607.26
2016,10,8,12,30,971.0,75.0,0.8,29.0,773.0,809.14,579.0
2016,10,8,12,45,967.0,75.0,0.85,29.0,758.5,758.75,547.63
2016,10,8,13,0,963.0,75.0,0.9,29.0,744.0,705.92,511.82
2016,10,8,13,15,957.0,74.0,0.9,28.5,722.0,648.7,472.16
2016,10,8,13,30,951.0,73.0,0.9,28.0,700.0,589.78,429.74
2016,10,8,13,45,941.5,72.5,0.9,28.0,670.5,528.16,382.84
2016,10,8,14,0,932.0,72.0,0.9,28.0,641.0,465.72,333.58
2016,10,8,14,15,920.0,70.0,0.9,27.5,605.0,400.52,281.16
2016,10,8,14,30,908.0,68.0,0.9,27.0,569.0,335.41,227.18
2016,10,8,14,45,890.5,66.5,0.95,27.0,527.0,269.79,172.16
2016,10,8,15,0,873.0,65.0,1.0,27.0,485.0,205.45,120.04
2016,10,8,15,15,849.5,62.5,1.0,26.5,438.0,141.26,74.9
2016,10,8,15,30,826.0,60.0,1.0,26.0,391.0,79.64,46.57
2016,10,8,15,45,792.0,56.5,1.0,25.5,341.0,52.74,39.55
2016,10,8,16,0,758.0,53.0,1.0,25.0,291.0,49.38,36.87
2016,10,8,16,15,706.5,48.5,0.95,23.5,239.0,45.02,33.36
2016,10,8,16,30,655.0,44.0,0.9,22.0,187.0,40.71,29.71
2016,10,8,16,45,568.5,37.5,0.9,21.0,137.5,34.49,24.12
2016,10,8,17,0,482.0,31.0,0.9,20.0,88.0,28.42,18.32
2016,10,8,17,15,317.5,20.5,0.9,19.0,50.0,17.04,4.98
2016,10,8,17,30,153.0,10.0,0.9,18.0,12.0,7.87,0.0
2016,10,8,17,45,76.5,5.0,0.95,17.0,6.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.2,15.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,6,15,146.5,9.0,1.05,12.5,17.0,104.46,0.0
2016,10,9,6,30,293.0,18.0,0.9,13.0,34.0,254.36,66.31
2016,10,9,6,45,421.0,27.5,0.8,14.0,78.0,391.34,306.39
2016,10,9,7,0,549.0,37.0,0.7,15.0,122.0,523.34,416.5
2016,10,9,7,15,620.0,43.0,0.65,15.5,173.0,612.64,485.65
2016,10,9,7,30,691.0,49.0,0.6,16.0,224.0,704.57,551.95
2016,10,9,7,45,734.5,53.5,0.6,17.0,275.0,771.6,596.18
2016,10,9,8,0,778.0,58.0,0.6,18.0,326.0,838.26,637.73
2016,10,9,8,15,807.5,61.0,0.6,19.0,375.0,888.45,666.25
2016,10,9,8,30,837.0,64.0,0.6,20.0,424.0,925.15,685.02
2016,10,9,8,45,856.5,67.0,0.6,21.0,468.5,960.38,702.43
2016,10,9,9,0,876.0,70.0,0.6,22.0,513.0,992.57,717.47
2016,10,9,9,15,891.0,72.0,0.6,22.5,552.5,1015.45,727.89
2016,10,9,9,30,906.0,74.0,0.6,23.0,592.0,1034.67,736.17
2016,10,9,9,45,916.0,75.5,0.65,24.0,625.0,1044.23,738.45
2016,10,9,10,0,926.0,77.0,0.7,25.0,658.0,1049.75,738.57
2016,10,9,10,15,933.5,78.5,0.75,25.0,684.0,1048.59,737.73
2016,10,9,10,30,941.0,80.0,0.8,25.0,710.0,1043.24,734.61
2016,10,9,10,45,943.5,81.5,0.85,25.5,728.0,1028.75,724.73
2016,10,9,11,0,946.0,83.0,0.9,26.0,746.0,1010.23,712.61
2016,10,9,11,15,948.5,83.5,0.9,26.0,756.5,986.58,697.87
2016,10,9,11,30,951.0,84.0,0.9,26.0,767.0,959.07,680.87
2016,10,9,11,45,950.0,84.5,0.95,26.0,769.0,924.75,660.55
2016,10,9,12,0,949.0,85.0,1.0,26.0,771.0,887.02,637.96
2016,10,9,12,15,947.0,85.0,1.0,26.0,765.0,844.74,611.45
2016,10,9,12,30,945.0,85.0,1.0,26.0,759.0,799.5,582.81
2016,10,9,12,45,937.5,86.0,1.05,26.0,744.0,748.64,549.86
2016,10,9,13,0,930.0,87.0,1.1,26.0,729.0,695.72,513.12
2016,10,9,13,15,923.0,86.0,1.15,25.5,707.0,639.39,473.7
2016,10,9,13,30,916.0,85.0,1.2,25.0,685.0,581.54,431.51
2016,10,9,13,45,906.5,83.5,1.25,25.0,655.5,520.76,384.59
2016,10,9,14,0,897.0,82.0,1.3,25.0,626.0,459.27,335.3
2016,10,9,14,15,883.5,80.5,1.3,24.5,590.0,395.88,283.29
2016,10,9,14,30,870.0,79.0,1.3,24.0,554.0,332.79,230.02
2016,10,9,14,45,850.5,76.5,1.3,24.0,512.0,265.08,172.65
2016,10,9,15,0,831.0,74.0,1.3,24.0,470.0,201.18,120.22
2016,10,9,15,15,805.0,71.0,1.25,23.5,423.5,138.21,75.3
2016,10,9,15,30,779.0,68.0,1.2,23.0,377.0,78.36,47.05
2016,10,9,15,45,740.5,64.0,1.2,22.5,327.0,57.72,44.38
2016,10,9,16,0,702.0,60.0,1.2,22.0,277.0,54.19,41.52
2016,10,9,16,15,646.5,54.5,1.1,21.0,226.5,49.26,37.4
2016,10,9,16,30,591.0,49.0,1.0,20.0,176.0,40.89,30.11
2016,10,9,16,45,497.0,41.0,0.95,19.0,127.5,34.11,23.96
2016,10,9,17,0,403.0,33.0,0.9,18.0,79.0,27.45,17.55
2016,10,9,17,15,201.5,16.5,0.8,17.0,39.5,13.41,1.55
2016,10,9,17,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,10,6,15,108.5,9.5,1.0,9.5,15.0,79.75,0.0
2016,10,10,6,30,217.0,19.0,0.9,10.0,30.0,207.68,24.12
2016,10,10,6,45,351.0,30.0,0.85,10.5,72.5,352.08,279.13
2016,10,10,7,0,485.0,41.0,0.8,11.0,115.0,486.82,395.51
2016,10,10,7,15,561.5,48.5,0.75,11.5,165.0,579.04,468.98
2016,10,10,7,30,638.0,56.0,0.7,12.0,215.0,675.08,540.45
2016,10,10,7,45,468.0,91.5,0.7,13.0,221.5,577.95,466.28
2016,10,10,8,0,298.0,127.0,0.7,14.0,228.0,453.65,369.16
2016,10,10,8,15,550.0,100.0,0.7,14.5,321.0,698.21,552.81
2016,10,10,8,30,802.0,73.0,0.7,15.0,414.0,914.82,696.42
2016,10,10,8,45,824.5,76.0,0.7,15.5,459.0,952.83,714.73
2016,10,10,9,0,847.0,79.0,0.7,16.0,504.0,987.8,733.47
2016,10,10,9,15,863.5,81.5,0.75,16.5,543.5,1012.66,746.65
2016,10,10,9,30,880.0,84.0,0.8,17.0,583.0,1021.02,749.51
2016,10,10,9,45,896.5,83.5,0.85,18.0,617.5,1034.43,754.55
2016,10,10,10,0,913.0,83.0,0.9,19.0,652.0,1043.93,757.14
2016,10,10,10,15,921.0,84.5,0.95,19.0,678.5,1043.18,756.37
2016,10,10,10,30,929.0,86.0,1.0,19.0,705.0,1038.28,753.32
2016,10,10,10,45,793.5,143.0,1.05,19.5,681.5,963.19,704.49
2016,10,10,11,0,658.0,200.0,1.1,20.0,658.0,880.59,650.85
2016,10,10,11,15,800.5,144.5,1.1,20.0,710.5,926.24,681.29
2016,10,10,11,30,943.0,89.0,1.1,20.0,763.0,956.99,700.2
2016,10,10,11,45,942.0,89.5,1.15,20.5,764.5,922.79,677.08
2016,10,10,12,0,941.0,90.0,1.2,21.0,766.0,885.21,652.54
2016,10,10,12,15,939.0,90.0,1.2,20.5,760.0,843.12,626.57
2016,10,10,12,30,937.0,90.0,1.2,20.0,754.0,798.1,598.33
2016,10,10,12,45,923.0,93.5,1.25,20.0,737.5,745.39,562.69
2016,10,10,13,0,909.0,97.0,1.3,20.0,721.0,691.15,523.78
2016,10,10,13,15,750.0,149.0,1.3,20.0,653.0,599.23,455.25
2016,10,10,13,30,591.0,201.0,1.3,20.0,585.0,505.68,385.05
2016,10,10,13,45,730.0,147.5,1.3,20.0,600.5,492.62,372.82
2016,10,10,14,0,869.0,94.0,1.3,20.0,616.0,457.69,341.16
2016,10,10,14,15,854.0,91.5,1.3,19.5,580.0,393.32,287.46
2016,10,10,14,30,839.0,89.0,1.3,19.0,544.0,329.6,232.97
2016,10,10,14,45,654.0,124.0,1.3,18.5,462.0,253.58,174.71
2016,10,10,15,0,469.0,159.0,1.3,18.0,380.0,196.69,135.13
2016,10,10,15,15,603.0,118.5,1.25,17.5,373.0,148.64,93.73
2016,10,10,15,30,737.0,78.0,1.2,17.0,366.0,84.3,54.01
2016,10,10,15,45,693.5,74.0,1.2,17.0,316.5,59.88,47.32
2016,10,10,16,0,650.0,70.0,1.2,17.0,267.0,56.82,44.72
2016,10,10,16,15,589.5,63.0,1.15,16.0,216.5,51.34,40.03
2016,10,10,16,30,529.0,56.0,1.1,15.0,166.0,45.89,35.16
2016,10,10,16,45,430.0,46.0,1.1,14.5,119.5,37.76,27.6
2016,10,10,17,0,331.0,36.0,1.1,14.0,73.0,29.71,19.65
2016,10,10,17,15,165.5,18.0,1.05,13.0,36.5,14.61,0.38
2016,10,10,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,6,15,82.5,9.5,0.7,9.5,13.5,62.54,0.0
2016,10,11,6,30,165.0,19.0,0.7,10.0,27.0,169.03,0.0
2016,10,11,6,45,293.5,32.0,0.75,10.5,67.5,310.72,245.2
2016,10,11,7,0,422.0,45.0,0.8,11.0,108.0,441.07,360.13
2016,10,11,7,15,501.0,53.5,0.8,11.0,156.0,535.07,437.19
2016,10,11,7,30,580.0,62.0,0.8,11.0,204.0,632.8,512.81
2016,10,11,7,45,290.0,83.5,0.8,11.5,154.5,405.52,336.02
2016,10,11,8,0,0.0,105.0,0.8,12.0,105.0,91.24,71.99
2016,10,11,8,15,8.5,129.5,0.8,12.5,133.0,122.83,99.39
2016,10,11,8,30,17.0,154.0,0.8,13.0,161.0,154.53,125.47
2016,10,11,8,45,418.5,118.5,0.85,13.5,326.0,595.02,481.67
2016,10,11,9,0,820.0,83.0,0.9,14.0,491.0,965.9,734.71
2016,10,11,9,15,837.5,85.0,0.85,14.0,530.0,990.84,742.26
2016,10,11,9,30,855.0,87.0,0.8,14.0,569.0,1012.19,752.79
2016,10,11,9,45,880.0,84.0,0.8,14.5,605.0,1018.17,753.28
2016,10,11,10,0,905.0,81.0,0.8,15.0,641.0,1033.22,759.95
2016,10,11,10,15,913.0,82.0,0.75,15.5,667.0,1031.92,755.06
2016,10,11,10,30,921.0,83.0,0.7,16.0,693.0,1026.53,748.05
2016,10,11,10,45,927.5,83.5,0.7,16.5,712.0,1014.95,738.6
2016,10,11,11,0,934.0,84.0,0.7,17.0,731.0,999.29,726.88
