Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,11,11,15,937.0,84.5,0.7,17.0,741.5,976.31,712.08
2016,10,11,11,30,940.0,85.0,0.7,17.0,752.0,949.49,695.01
2016,10,11,11,45,940.5,85.5,0.7,17.0,754.5,916.74,674.2
2016,10,11,12,0,941.0,86.0,0.7,17.0,757.0,880.54,651.15
2016,10,11,12,15,939.5,85.5,0.75,17.0,751.5,838.39,624.95
2016,10,11,12,30,938.0,85.0,0.8,17.0,746.0,793.3,596.45
2016,10,11,12,45,672.5,184.5,0.85,17.5,653.5,665.99,504.7
2016,10,11,13,0,407.0,284.0,0.9,18.0,561.0,524.04,400.28
2016,10,11,13,15,493.0,243.0,0.95,17.5,568.0,522.26,400.96
2016,10,11,13,30,579.0,202.0,1.0,17.0,575.0,499.94,384.22
2016,10,11,13,45,576.5,191.5,1.05,17.0,549.5,450.39,345.14
2016,10,11,14,0,574.0,181.0,1.1,17.0,524.0,400.35,304.56
2016,10,11,14,15,574.5,168.5,1.15,16.5,494.0,349.51,262.5
2016,10,11,14,30,575.0,156.0,1.2,16.0,464.0,298.21,218.78
2016,10,11,14,45,590.5,138.0,1.25,16.0,433.0,249.5,175.65
2016,10,11,15,0,606.0,120.0,1.3,16.0,402.0,194.77,128.77
2016,10,11,15,15,662.5,100.5,1.3,15.5,380.0,141.21,86.1
2016,10,11,15,30,719.0,81.0,1.3,15.0,358.0,80.68,51.85
2016,10,11,15,45,677.0,75.5,1.35,15.0,309.0,60.78,48.52
2016,10,11,16,0,635.0,70.0,1.4,15.0,260.0,56.68,44.98
2016,10,11,16,15,572.0,63.0,1.4,14.5,210.0,51.22,40.16
2016,10,11,16,30,509.0,56.0,1.4,14.0,160.0,45.79,35.17
2016,10,11,16,45,407.0,46.0,1.4,13.5,114.0,37.69,27.59
2016,10,11,17,0,305.0,36.0,1.4,13.0,68.0,29.69,19.51
2016,10,11,17,15,152.5,18.0,1.3,12.5,34.0,14.64,0.0
2016,10,11,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,6,15,80.5,9.0,0.85,8.5,12.5,60.91,0.0
2016,10,12,6,30,161.0,18.0,0.8,9.0,25.0,164.0,0.0
2016,10,12,6,45,298.5,30.5,0.75,9.5,65.5,313.65,246.3
2016,10,12,7,0,436.0,43.0,0.7,10.0,106.0,450.72,367.75
2016,10,12,7,15,517.0,51.0,0.65,10.5,155.0,546.04,444.61
2016,10,12,7,30,598.0,59.0,0.6,11.0,204.0,645.28,519.43
2016,10,12,7,45,656.0,63.0,0.55,11.5,255.0,721.3,572.62
2016,10,12,8,0,714.0,67.0,0.5,12.0,306.0,791.22,618.59
2016,10,12,8,15,748.0,71.0,0.5,12.5,354.5,845.71,652.64
2016,10,12,8,30,782.0,75.0,0.5,13.0,403.0,898.35,684.34
2016,10,12,8,45,811.5,76.5,0.5,13.5,448.5,940.98,708.48
2016,10,12,9,0,841.0,78.0,0.5,14.0,494.0,980.77,730.36
2016,10,12,9,15,858.0,80.5,0.55,14.5,533.5,1005.96,743.75
2016,10,12,9,30,875.0,83.0,0.6,15.0,573.0,1014.74,746.95
2016,10,12,9,45,888.0,84.5,0.65,15.5,606.5,1026.95,752.74
2016,10,12,10,0,901.0,86.0,0.7,16.0,640.0,1035.24,756.14
2016,10,12,10,15,909.5,87.0,0.75,16.0,666.0,1034.3,755.35
2016,10,12,10,30,918.0,88.0,0.8,16.0,692.0,1029.29,752.3
2016,10,12,10,45,923.0,89.0,0.9,16.5,710.5,1016.71,744.38
2016,10,12,11,0,928.0,90.0,1.0,17.0,729.0,1000.12,734.01
2016,10,12,11,15,931.0,90.5,1.05,17.0,739.5,977.12,719.96
2016,10,12,11,30,934.0,91.0,1.1,17.0,750.0,950.3,703.51
2016,10,12,11,45,934.0,91.5,1.15,17.0,752.0,917.16,682.87
2016,10,12,12,0,934.0,92.0,1.2,17.0,754.0,880.61,659.87
2016,10,12,12,15,932.5,91.5,1.2,17.0,748.0,838.6,632.29
2016,10,12,12,30,931.0,91.0,1.2,17.0,742.0,793.68,602.53
2016,10,12,12,45,778.5,146.5,1.25,17.5,683.5,704.12,537.33
2016,10,12,13,0,626.0,202.0,1.3,18.0,625.0,610.79,467.93
2016,10,12,13,15,572.5,211.0,1.25,18.0,588.5,542.11,416.7
2016,10,12,13,30,519.0,220.0,1.2,18.0,552.0,482.68,370.99
2016,10,12,13,45,515.5,210.5,1.15,18.0,527.5,436.55,334.41
2016,10,12,14,0,512.0,201.0,1.1,18.0,503.0,390.12,296.49
2016,10,12,14,15,387.0,216.0,1.15,17.5,436.5,313.76,237.76
2016,10,12,14,30,262.0,231.0,1.2,17.0,370.0,257.49,195.3
2016,10,12,14,45,466.5,166.0,1.3,17.0,390.0,237.66,170.54
2016,10,12,15,0,671.0,101.0,1.4,17.0,410.0,191.02,122.58
2016,10,12,15,15,490.5,122.5,1.45,16.5,336.5,136.98,89.21
2016,10,12,15,30,310.0,144.0,1.5,16.0,263.0,107.57,80.34
2016,10,12,15,45,510.0,99.5,1.6,15.5,263.5,73.28,59.41
2016,10,12,16,0,710.0,55.0,1.7,15.0,264.0,50.32,39.32
2016,10,12,16,15,651.5,50.0,1.55,14.0,213.5,45.65,35.27
2016,10,12,16,30,593.0,45.0,1.4,13.0,163.0,41.05,31.08
2016,10,12,16,45,496.0,36.5,1.3,12.5,115.5,30.57,21.38
2016,10,12,17,0,399.0,28.0,1.2,12.0,68.0,23.39,14.06
2016,10,12,17,15,199.5,14.0,1.1,11.0,34.0,11.41,0.0
2016,10,12,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,11.0,1.0,8.0,11.0,8.65,0.0
2016,10,13,6,30,0.0,22.0,0.9,8.0,22.0,17.31,0.0
2016,10,13,6,45,182.5,32.0,0.8,8.5,58.0,227.46,177.95
2016,10,13,7,0,365.0,42.0,0.7,9.0,94.0,393.08,324.27
2016,10,13,7,15,423.0,54.0,0.7,9.0,137.5,470.78,389.7
2016,10,13,7,30,481.0,66.0,0.7,9.0,181.0,551.49,454.35
2016,10,13,7,45,520.0,74.5,0.75,9.5,224.5,612.9,500.69
2016,10,13,8,0,559.0,83.0,0.8,10.0,268.0,674.31,544.99
2016,10,13,8,15,536.0,103.5,0.8,10.5,302.5,689.48,553.22
2016,10,13,8,30,513.0,124.0,0.8,11.0,337.0,692.17,552.52
2016,10,13,8,45,454.5,154.0,0.8,11.5,357.5,676.8,538.27
2016,10,13,9,0,396.0,184.0,0.8,12.0,378.0,655.83,518.86
2016,10,13,9,15,454.0,184.5,0.75,12.5,424.0,715.82,560.23
2016,10,13,9,30,512.0,185.0,0.7,13.0,470.0,774.17,598.13
2016,10,13,9,45,551.0,184.0,0.7,14.0,506.5,809.04,618.27
2016,10,13,10,0,590.0,183.0,0.7,15.0,543.0,841.07,635.95
2016,10,13,10,15,557.5,204.0,0.7,15.5,555.5,822.75,620.38
2016,10,13,10,30,525.0,225.0,0.7,16.0,568.0,801.52,603.12
2016,10,13,10,45,521.5,233.5,0.7,16.5,582.0,793.01,595.44
2016,10,13,11,0,518.0,242.0,0.7,17.0,596.0,781.9,585.94
2016,10,13,11,15,433.5,277.0,0.7,17.5,576.5,719.3,539.74
2016,10,13,11,30,349.0,312.0,0.7,18.0,557.0,641.0,483.26
2016,10,13,11,45,356.0,308.5,0.75,18.5,559.0,625.26,472.63
2016,10,13,12,0,363.0,305.0,0.8,19.0,561.0,607.79,459.96
2016,10,13,12,15,390.5,296.5,0.8,19.0,570.0,599.85,454.64
2016,10,13,12,30,418.0,288.0,0.8,19.0,579.0,588.56,446.65
2016,10,13,12,45,439.5,273.0,0.85,19.0,573.0,576.38,438.04
2016,10,13,13,0,461.0,258.0,0.9,19.0,567.0,547.73,417.49
2016,10,13,13,15,462.0,249.0,0.9,19.0,550.5,508.87,388.48
2016,10,13,13,30,463.0,240.0,0.9,19.0,534.0,469.01,358.05
2016,10,13,13,45,501.0,214.5,0.9,19.0,519.5,432.79,329.41
2016,10,13,14,0,539.0,189.0,0.9,19.0,505.0,391.88,295.77
2016,10,13,14,15,544.0,174.5,0.9,18.5,477.5,343.06,255.62
2016,10,13,14,30,549.0,160.0,0.9,18.0,450.0,293.35,213.61
2016,10,13,14,45,440.0,169.5,0.9,18.0,390.0,234.03,167.41
2016,10,13,15,0,331.0,179.0,0.9,18.0,330.0,186.24,132.61
2016,10,13,15,15,219.5,168.0,0.9,17.5,264.0,139.93,101.79
2016,10,13,15,30,108.0,157.0,0.9,17.0,198.0,109.63,84.63
2016,10,13,15,45,101.0,136.0,0.9,16.5,170.0,93.01,76.34
2016,10,13,16,0,94.0,115.0,0.9,16.0,142.0,79.78,65.04
2016,10,13,16,15,82.5,94.0,0.8,15.5,114.5,66.16,53.1
2016,10,13,16,30,71.0,73.0,0.7,15.0,87.0,52.2,40.58
2016,10,13,16,45,51.0,52.5,0.6,14.5,61.0,38.16,27.75
2016,10,13,17,0,31.0,32.0,0.5,14.0,35.0,23.88,14.07
2016,10,13,17,15,15.5,16.0,0.5,13.5,17.5,12.21,0.0
2016,10,13,17,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,14,6,45,0.0,1.5,1.8,12.0,1.5,1.13,0.0
2016,10,14,7,0,0.0,3.0,1.9,12.0,3.0,2.27,0.0
2016,10,14,7,15,0.0,5.0,1.9,12.0,5.0,3.78,0.0
2016,10,14,7,30,0.0,7.0,1.9,12.0,7.0,5.3,0.0
2016,10,14,7,45,0.0,8.5,1.9,12.5,8.5,6.45,0.0
2016,10,14,8,0,0.0,10.0,1.9,13.0,10.0,7.6,0.92
2016,10,14,8,15,0.0,12.0,1.9,13.0,12.0,9.13,2.23
2016,10,14,8,30,0.0,14.0,1.9,13.0,14.0,10.66,3.54
2016,10,14,8,45,0.0,16.0,1.95,13.5,16.0,12.19,4.81
2016,10,14,9,0,0.0,18.0,2.0,14.0,18.0,13.73,6.08
2016,10,14,9,15,0.0,22.5,2.0,14.5,22.5,17.19,8.96
2016,10,14,9,30,0.0,27.0,2.0,15.0,27.0,20.65,11.82
2016,10,14,9,45,0.0,31.0,2.0,15.5,31.0,23.74,14.35
2016,10,14,10,0,0.0,35.0,2.0,16.0,35.0,26.83,16.86
2016,10,14,10,15,0.0,51.5,2.0,16.0,51.5,39.55,27.43
2016,10,14,10,30,0.0,68.0,2.0,16.0,68.0,52.32,37.98
2016,10,14,10,45,0.0,61.0,2.05,16.5,61.0,46.93,33.38
2016,10,14,11,0,0.0,54.0,2.1,17.0,54.0,41.53,28.82
2016,10,14,11,15,0.0,59.5,2.05,17.0,59.5,45.79,32.32
2016,10,14,11,30,0.0,65.0,2.0,17.0,65.0,50.06,35.81
2016,10,14,11,45,0.0,98.5,2.0,17.0,98.5,76.18,57.22
2016,10,14,12,0,0.0,132.0,2.0,17.0,132.0,103.32,79.3
2016,10,14,12,15,0.0,94.0,2.0,17.0,94.0,72.56,54.22
2016,10,14,12,30,0.0,56.0,2.0,17.0,56.0,43.09,30.06
2016,10,14,12,45,0.0,60.5,2.0,17.0,60.5,46.56,32.97
2016,10,14,13,0,0.0,65.0,2.0,17.0,65.0,50.02,35.86
2016,10,14,13,15,0.0,79.0,2.0,17.0,79.0,60.85,44.84
2016,10,14,13,30,0.0,93.0,2.0,17.0,93.0,71.69,53.83
2016,10,14,13,45,0.0,65.5,2.0,17.0,65.5,50.35,36.29
2016,10,14,14,0,0.0,38.0,2.0,17.0,38.0,29.12,18.72
2016,10,14,14,15,0.0,43.0,1.95,16.5,43.0,32.94,22.03
2016,10,14,14,30,0.0,48.0,1.9,16.0,48.0,36.77,25.37
2016,10,14,14,45,0.0,68.0,1.9,16.0,68.0,52.18,38.4
2016,10,14,15,0,0.0,88.0,1.9,16.0,88.0,67.39,51.27
2016,10,14,15,15,0.0,50.0,1.85,15.5,50.0,38.26,26.92
2016,10,14,15,30,0.0,12.0,1.8,15.0,12.0,9.13,2.17
2016,10,14,15,45,0.0,10.0,1.8,15.0,10.0,7.6,1.17
2016,10,14,16,0,0.0,8.0,1.8,15.0,8.0,6.07,0.0
2016,10,14,16,15,0.0,6.5,1.7,14.5,6.5,4.93,0.0
2016,10,14,16,30,0.0,5.0,1.6,14.0,5.0,3.78,0.0
2016,10,14,16,45,0.0,3.5,1.5,14.0,3.5,2.65,0.0
2016,10,14,17,0,0.0,2.0,1.4,14.0,2.0,1.51,0.0
2016,10,14,17,15,0.0,1.0,1.3,13.5,1.0,0.79,0.0
2016,10,14,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,15,6,15,78.0,7.5,1.0,10.5,10.0,0.0,0.0
2016,10,15,6,30,156.0,15.0,1.1,11.0,20.0,123.35,0.0
2016,10,15,6,45,302.5,26.0,1.2,11.5,59.0,312.49,235.12
2016,10,15,7,0,449.0,37.0,1.3,12.0,98.0,455.79,370.0
2016,10,15,7,15,530.0,44.0,1.35,12.5,145.5,549.32,447.98
2016,10,15,7,30,611.0,51.0,1.4,13.0,193.0,647.16,524.53
2016,10,15,7,45,659.5,56.0,1.45,13.5,241.5,709.17,570.42
2016,10,15,8,0,708.0,61.0,1.5,14.0,290.0,778.96,619.78
2016,10,15,8,15,354.0,61.5,1.6,14.5,176.0,459.17,377.43
2016,10,15,8,30,0.0,62.0,1.7,15.0,62.0,47.51,34.53
2016,10,15,8,45,0.0,65.0,1.8,15.5,65.0,49.85,36.64
2016,10,15,9,0,0.0,68.0,1.9,16.0,68.0,52.18,38.4
2016,10,15,9,15,0.0,98.5,1.95,16.0,98.5,77.0,58.99
2016,10,15,9,30,0.0,129.0,2.0,16.0,129.0,103.97,81.09
2016,10,15,9,45,0.0,110.0,2.15,16.5,110.0,86.38,66.25
2016,10,15,10,0,0.0,91.0,2.3,17.0,91.0,70.11,52.62
2016,10,15,10,15,4.0,144.5,2.35,17.0,147.5,119.99,93.56
2016,10,15,10,30,8.0,198.0,2.4,17.0,204.0,171.98,135.47
2016,10,15,10,45,12.5,219.0,2.45,17.5,227.5,194.6,153.17
2016,10,15,11,0,17.0,240.0,2.5,18.0,251.0,216.88,170.47
2016,10,15,11,15,12.0,217.5,2.5,18.0,225.5,189.68,148.56
2016,10,15,11,30,7.0,195.0,2.5,18.0,200.0,163.86,127.81
2016,10,15,11,45,17.0,233.5,2.55,18.0,245.5,205.43,161.2
2016,10,15,12,0,27.0,272.0,2.6,18.0,291.0,246.27,193.5
2016,10,15,12,15,30.0,275.0,2.6,17.5,295.5,264.14,207.79
2016,10,15,12,30,33.0,278.0,2.6,17.0,300.0,264.82,208.73
2016,10,15,12,45,17.5,220.5,2.65,17.0,232.5,187.71,147.53
2016,10,15,13,0,2.0,163.0,2.7,17.0,165.0,128.86,100.17
2016,10,15,13,15,1.0,124.0,2.7,17.0,125.0,96.7,74.2
2016,10,15,13,30,0.0,85.0,2.7,17.0,85.0,65.47,48.7
2016,10,15,13,45,0.0,80.5,2.7,17.0,80.5,61.96,45.91
2016,10,15,14,0,0.0,76.0,2.7,17.0,76.0,58.44,43.1
2016,10,15,14,15,0.0,53.0,2.7,16.5,53.0,40.64,28.46
2016,10,15,14,30,0.0,30.0,2.7,16.0,30.0,22.93,13.72
2016,10,15,14,45,0.0,79.5,2.7,16.0,79.5,61.09,45.89
2016,10,15,15,0,0.0,129.0,2.7,16.0,129.0,96.93,75.96
2016,10,15,15,15,0.0,95.5,2.65,15.5,95.5,72.35,55.69
2016,10,15,15,30,0.0,62.0,2.6,15.0,62.0,47.51,34.94
2016,10,15,15,45,0.0,52.5,2.55,15.0,52.5,40.17,30.28
2016,10,15,16,0,0.0,43.0,2.5,15.0,43.0,32.85,23.77
2016,10,15,16,15,0.0,34.0,2.4,14.5,34.0,25.93,17.57
2016,10,15,16,30,0.0,25.0,2.3,14.0,25.0,19.03,11.29
2016,10,15,16,45,0.0,17.0,2.2,14.0,17.0,12.92,5.63
2016,10,15,17,0,0.0,9.0,2.1,14.0,9.0,6.82,0.0
2016,10,15,17,15,0.0,4.5,2.05,14.0,4.5,3.54,0.0
2016,10,15,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,16,6,45,0.0,1.5,2.55,13.0,1.5,1.13,0.0
2016,10,16,7,0,0.0,3.0,2.6,13.0,3.0,2.27,0.0
2016,10,16,7,15,0.0,5.0,2.6,13.0,5.0,3.78,0.0
2016,10,16,7,30,0.0,7.0,2.6,13.0,7.0,5.3,0.0
2016,10,16,7,45,0.0,8.5,2.6,13.5,8.5,6.45,0.0
2016,10,16,8,0,0.0,10.0,2.6,14.0,10.0,7.59,0.9
2016,10,16,8,15,0.0,12.0,2.6,14.0,12.0,9.12,2.2
2016,10,16,8,30,0.0,14.0,2.6,14.0,14.0,10.66,3.5
2016,10,16,8,45,0.0,18.0,2.65,14.5,18.0,13.72,6.08
2016,10,16,9,0,0.0,22.0,2.7,15.0,22.0,16.79,8.63
2016,10,16,9,15,0.0,64.0,2.75,15.0,64.0,49.11,35.89
2016,10,16,9,30,0.0,106.0,2.8,15.0,106.0,83.28,64.32
2016,10,16,9,45,0.0,68.5,2.9,15.5,68.5,52.63,38.53
2016,10,16,10,0,0.0,31.0,3.0,16.0,31.0,23.75,14.27
2016,10,16,10,15,0.0,65.5,3.0,16.0,65.5,50.36,36.43
2016,10,16,10,30,0.0,100.0,3.0,16.0,100.0,77.47,58.79
2016,10,16,10,45,0.0,65.0,3.05,16.0,65.0,50.01,36.01
2016,10,16,11,0,0.0,30.0,3.1,16.0,30.0,23.02,13.56
2016,10,16,11,15,0.0,47.5,3.1,16.0,47.5,36.51,24.78
2016,10,16,11,30,0.0,65.0,3.1,16.0,65.0,50.05,35.97
2016,10,16,11,45,0.0,75.0,3.1,16.0,75.0,57.8,42.36
2016,10,16,12,0,0.0,85.0,3.1,16.0,85.0,65.56,48.75
2016,10,16,12,15,0.0,50.0,3.05,16.0,50.0,38.45,26.35
2016,10,16,12,30,0.0,15.0,3.0,16.0,15.0,11.5,3.95
2016,10,16,12,45,0.0,22.0,3.0,16.0,22.0,16.87,8.44
2016,10,16,13,0,0.0,29.0,3.0,16.0,29.0,22.24,12.94
2016,10,16,13,15,0.0,20.5,3.0,16.0,20.5,15.7,7.5
2016,10,16,13,30,0.0,12.0,3.0,16.0,12.0,9.18,2.04
2016,10,16,13,45,0.0,18.0,3.0,16.0,18.0,13.77,5.92
2016,10,16,14,0,0.0,24.0,3.0,16.0,24.0,18.36,9.8
2016,10,16,14,15,0.0,22.5,2.95,16.0,22.5,17.2,8.85
2016,10,16,14,30,0.0,21.0,2.9,16.0,21.0,16.04,7.91
2016,10,16,14,45,0.0,19.0,2.9,16.0,19.0,14.49,6.64
2016,10,16,15,0,0.0,17.0,2.9,16.0,17.0,12.96,5.36
2016,10,16,15,15,0.0,14.5,2.8,15.5,14.5,11.04,3.77
2016,10,16,15,30,0.0,12.0,2.7,15.0,12.0,9.12,2.17
2016,10,16,15,45,0.0,10.5,2.65,15.0,10.5,7.97,1.5
2016,10,16,16,0,0.0,9.0,2.6,15.0,9.0,6.83,0.47
2016,10,16,16,15,273.5,25.5,2.45,14.5,75.0,20.36,12.58
2016,10,16,16,30,547.0,42.0,2.3,14.0,141.0,35.19,25.59
2016,10,16,16,45,434.5,34.0,2.2,13.5,96.5,28.29,19.0
2016,10,16,17,0,322.0,26.0,2.1,13.0,52.0,21.6,10.91
2016,10,16,17,15,161.0,13.0,2.05,13.0,26.0,10.23,0.0
2016,10,16,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,6,15,43.5,7.0,0.9,9.5,8.5,0.0,0.0
2016,10,17,6,30,87.0,14.0,0.8,10.0,17.0,73.35,0.0
2016,10,17,6,45,236.5,27.5,0.7,10.5,53.5,259.41,186.52
2016,10,17,7,0,386.0,41.0,0.6,11.0,90.0,409.65,331.3
2016,10,17,7,15,475.5,49.5,0.6,11.5,137.5,511.16,414.8
2016,10,17,7,30,565.0,58.0,0.6,12.0,185.0,617.06,496.32
2016,10,17,7,45,630.5,61.5,0.65,12.5,235.0,698.16,555.6
2016,10,17,8,0,696.0,65.0,0.7,13.0,285.0,772.97,607.58
2016,10,17,8,15,732.0,69.0,0.7,13.0,332.5,828.73,644.44
2016,10,17,8,30,768.0,73.0,0.7,13.0,380.0,882.74,679.02
2016,10,17,8,45,797.0,75.0,0.75,13.5,424.5,925.01,704.52
2016,10,17,9,0,826.0,77.0,0.8,14.0,469.0,964.47,727.81
2016,10,17,9,15,843.5,79.0,0.8,14.5,507.5,989.09,740.04
2016,10,17,9,30,861.0,81.0,0.8,15.0,546.0,1010.12,750.1
2016,10,17,9,45,869.5,84.5,0.8,15.5,577.5,1007.38,745.0
2016,10,17,10,0,878.0,88.0,0.8,16.0,609.0,1013.37,746.06
2016,10,17,10,15,886.5,89.0,0.8,16.0,634.5,1012.34,744.06
2016,10,17,10,30,895.0,90.0,0.8,16.0,660.0,1007.34,739.85
2016,10,17,10,45,903.5,89.5,0.85,16.5,678.5,996.58,731.93
2016,10,17,11,0,912.0,89.0,0.9,17.0,697.0,981.82,721.67
2016,10,17,11,15,491.0,200.5,0.95,17.0,528.5,694.58,528.21
2016,10,17,11,30,70.0,312.0,1.0,17.0,360.0,352.0,272.24
2016,10,17,11,45,71.0,312.5,1.05,17.0,361.0,346.88,270.65
2016,10,17,12,0,72.0,313.0,1.1,17.0,362.0,341.55,266.68
2016,10,17,12,15,58.5,301.0,1.15,17.0,341.0,312.36,244.18
2016,10,17,12,30,45.0,289.0,1.2,17.0,320.0,284.8,222.92
2016,10,17,12,45,481.5,185.5,1.25,17.0,500.5,526.49,413.44
2016,10,17,13,0,918.0,82.0,1.3,17.0,681.0,679.14,524.96
2016,10,17,13,15,911.0,81.0,1.35,17.0,659.0,623.63,481.01
2016,10,17,13,30,904.0,80.0,1.4,17.0,637.0,566.66,436.58
2016,10,17,13,45,476.5,159.5,1.45,17.0,452.0,375.3,291.16
2016,10,17,14,0,49.0,239.0,1.5,17.0,267.0,209.31,164.06
2016,10,17,14,15,24.5,171.5,1.5,16.5,185.5,142.52,111.65
2016,10,17,14,30,0.0,104.0,1.5,16.0,104.0,79.75,61.18
2016,10,17,14,45,240.5,122.5,1.55,16.0,227.5,151.33,111.19
2016,10,17,15,0,481.0,141.0,1.6,16.0,351.0,185.9,127.76
2016,10,17,15,15,397.5,137.0,1.6,15.5,298.0,137.51,94.01
2016,10,17,15,30,314.0,133.0,1.6,15.0,245.0,100.67,75.12
2016,10,17,15,45,296.5,115.5,1.65,15.0,209.0,81.92,67.2
2016,10,17,16,0,279.0,98.0,1.7,15.0,173.0,70.44,57.1
2016,10,17,16,15,252.0,80.0,1.65,14.0,137.5,58.23,46.31
2016,10,17,16,30,225.0,62.0,1.6,13.0,102.0,45.71,34.97
2016,10,17,16,45,175.5,44.0,1.6,12.5,69.0,32.75,22.88
2016,10,17,17,0,126.0,26.0,1.6,12.0,36.0,19.61,8.76
2016,10,17,17,15,63.0,13.0,1.55,11.5,18.0,10.23,0.0
2016,10,17,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,18,6,15,68.0,6.5,1.15,7.5,8.0,0.0,0.0
2016,10,18,6,30,136.0,13.0,1.2,8.0,16.0,107.77,0.0
2016,10,18,6,45,289.5,24.5,1.25,9.0,53.5,295.61,207.11
2016,10,18,7,0,443.0,36.0,1.3,10.0,91.0,450.98,366.54
2016,10,18,7,15,529.5,43.0,1.4,10.5,139.0,548.93,450.01
2016,10,18,7,30,616.0,50.0,1.5,11.0,187.0,651.45,531.74
2016,10,18,7,45,669.0,55.0,1.6,11.5,236.5,717.15,581.67
2016,10,18,8,0,722.0,60.0,1.7,12.0,286.0,791.32,635.47
2016,10,18,8,15,756.5,63.5,1.75,12.5,333.0,845.31,671.93
2016,10,18,8,30,791.0,67.0,1.8,13.0,380.0,897.49,706.0
2016,10,18,8,45,818.0,69.0,1.85,13.5,424.5,937.91,730.97
2016,10,18,9,0,845.0,71.0,1.9,14.0,469.0,975.48,753.6
2016,10,18,9,15,862.0,73.0,1.9,14.0,507.5,987.37,759.29
2016,10,18,9,30,879.0,75.0,1.9,14.0,546.0,1007.84,771.16
2016,10,18,9,45,894.0,75.0,1.9,14.5,579.0,1019.93,775.93
2016,10,18,10,0,909.0,75.0,1.9,15.0,612.0,1028.16,778.33
2016,10,18,10,15,917.5,76.5,1.85,15.0,637.5,1027.7,775.93
2016,10,18,10,30,926.0,78.0,1.8,15.0,663.0,1023.15,771.1
2016,10,18,10,45,931.0,78.5,1.8,15.5,681.0,1009.82,760.02
2016,10,18,11,0,936.0,79.0,1.8,16.0,699.0,992.5,746.6
2016,10,18,11,15,939.0,79.5,1.8,16.0,709.0,969.36,730.9
2016,10,18,11,30,942.0,80.0,1.8,16.0,719.0,942.41,712.81
2016,10,18,11,45,942.5,80.0,1.8,16.0,721.0,909.03,690.43
2016,10,18,12,0,943.0,80.0,1.8,16.0,723.0,872.24,665.73
2016,10,18,12,15,941.0,80.0,1.8,16.0,716.5,830.23,637.33
2016,10,18,12,30,939.0,80.0,1.8,16.0,710.0,785.32,606.73
2016,10,18,12,45,936.0,79.0,1.8,16.0,696.0,735.99,571.74
2016,10,18,13,0,933.0,78.0,1.8,16.0,682.0,684.3,532.76
2016,10,18,13,15,926.0,77.0,1.8,16.0,660.0,628.11,489.31
2016,10,18,13,30,919.0,76.0,1.8,16.0,638.0,570.43,443.35
2016,10,18,13,45,911.5,74.0,1.85,16.0,609.0,510.33,394.17
2016,10,18,14,0,904.0,72.0,1.9,16.0,580.0,449.35,342.46
2016,10,18,14,15,890.5,70.0,1.9,16.0,544.0,385.59,286.84
2016,10,18,14,30,877.0,68.0,1.9,16.0,508.0,322.18,230.27
2016,10,18,14,45,858.5,65.5,1.9,16.0,467.0,257.81,173.05
2016,10,18,15,0,840.0,63.0,1.9,16.0,426.0,194.94,119.39
2016,10,18,15,15,812.5,60.0,1.85,15.5,380.0,128.44,70.17
2016,10,18,15,30,785.0,57.0,1.8,15.0,334.0,68.71,41.49
2016,10,18,15,45,742.0,54.0,1.8,15.0,284.5,49.94,38.98
2016,10,18,16,0,699.0,51.0,1.8,15.0,235.0,46.96,36.33
2016,10,18,16,15,634.0,45.0,1.7,14.5,185.5,41.35,31.26
2016,10,18,16,30,569.0,39.0,1.6,14.0,136.0,35.8,26.04
2016,10,18,16,45,451.0,31.0,1.55,13.5,91.5,25.98,16.84
2016,10,18,17,0,333.0,23.0,1.5,13.0,47.0,19.18,7.48
2016,10,18,17,15,166.5,11.5,1.55,12.5,23.5,9.05,0.0
2016,10,18,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,19,6,15,90.0,5.5,1.2,6.5,7.5,0.0,0.0
2016,10,19,6,30,180.0,11.0,1.2,7.0,15.0,137.86,0.0
2016,10,19,6,45,337.5,21.0,1.25,8.0,53.0,317.15,212.74
2016,10,19,7,0,495.0,31.0,1.3,9.0,91.0,476.85,386.62
2016,10,19,7,15,576.5,37.0,1.3,9.5,139.0,572.64,468.49
2016,10,19,7,30,658.0,43.0,1.3,10.0,187.0,671.77,546.79
2016,10,19,7,45,708.5,47.0,1.3,11.0,236.0,742.78,598.41
2016,10,19,8,0,759.0,51.0,1.3,12.0,285.0,813.88,647.0
2016,10,19,8,15,791.0,54.0,1.3,12.5,332.5,865.26,680.33
2016,10,19,8,30,823.0,57.0,1.3,13.0,380.0,903.46,703.4
2016,10,19,8,45,846.0,59.5,1.3,14.0,423.5,940.62,723.83
2016,10,19,9,0,869.0,62.0,1.3,15.0,467.0,974.96,741.77
2016,10,19,9,15,884.5,63.5,1.3,15.5,505.5,997.05,752.65
2016,10,19,9,30,900.0,65.0,1.3,16.0,544.0,1015.59,761.3
2016,10,19,9,45,912.5,66.0,1.3,16.5,576.5,1026.59,765.14
2016,10,19,10,0,925.0,67.0,1.3,17.0,609.0,1033.63,766.64
2016,10,19,10,15,933.0,68.0,1.3,17.5,634.5,1032.04,762.81
2016,10,19,10,30,941.0,69.0,1.3,18.0,660.0,1026.33,756.66
2016,10,19,10,45,946.0,69.5,1.3,18.5,677.5,1012.92,745.83
2016,10,19,11,0,951.0,70.0,1.3,19.0,695.0,995.45,732.69
2016,10,19,11,15,953.5,70.5,1.3,19.0,705.0,971.65,717.05
2016,10,19,11,30,956.0,71.0,1.3,19.0,715.0,944.03,699.06
2016,10,19,11,45,956.0,71.0,1.3,19.5,717.0,909.94,675.61
2016,10,19,12,0,956.0,71.0,1.3,20.0,719.0,872.45,649.99
2016,10,19,12,15,954.5,71.0,1.3,20.0,712.5,830.51,622.56
2016,10,19,12,30,953.0,71.0,1.3,20.0,706.0,785.59,592.91
2016,10,19,12,45,945.0,72.5,1.35,20.5,691.0,734.98,557.76
2016,10,19,13,0,937.0,74.0,1.4,21.0,676.0,682.35,518.61
2016,10,19,13,15,930.5,73.0,1.4,21.0,654.0,626.36,476.52
2016,10,19,13,30,924.0,72.0,1.4,21.0,632.0,568.82,431.88
2016,10,19,13,45,914.0,70.5,1.4,21.0,602.5,507.84,383.15
2016,10,19,14,0,904.0,69.0,1.4,21.0,573.0,446.25,332.2
2016,10,19,14,15,890.0,67.5,1.4,20.5,537.5,382.88,278.84
2016,10,19,14,30,876.0,66.0,1.4,20.0,502.0,319.9,224.33
2016,10,19,14,45,857.5,63.5,1.45,20.0,460.5,255.69,168.42
2016,10,19,15,0,839.0,61.0,1.5,20.0,419.0,192.99,115.9
2016,10,19,15,15,811.5,58.5,1.45,19.5,373.5,127.08,67.95
2016,10,19,15,30,784.0,56.0,1.4,19.0,328.0,67.89,40.13
2016,10,19,15,45,744.0,52.0,1.35,18.5,279.5,48.38,37.05
2016,10,19,16,0,704.0,48.0,1.3,18.0,231.0,44.57,33.76
2016,10,19,16,15,639.5,42.5,1.2,17.0,182.0,39.31,29.11
2016,10,19,16,30,575.0,37.0,1.1,16.0,133.0,34.11,24.31
2016,10,19,16,45,460.5,29.0,1.05,15.0,88.5,26.53,17.1
2016,10,19,17,0,346.0,21.0,1.0,14.0,44.0,19.13,6.18
2016,10,19,17,15,173.0,10.5,0.95,13.0,22.0,8.26,0.0
2016,10,19,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,20,6,15,87.5,5.0,1.15,8.5,6.5,0.0,0.0
2016,10,20,6,30,175.0,10.0,1.1,9.0,13.0,133.58,0.0
2016,10,20,6,45,337.5,20.0,1.05,10.0,51.5,314.86,196.92
2016,10,20,7,0,500.0,30.0,1.0,11.0,90.0,480.06,383.59
2016,10,20,7,15,584.0,37.0,1.0,11.5,138.5,579.09,467.2
2016,10,20,7,30,668.0,44.0,1.0,12.0,187.0,681.98,547.03
2016,10,20,7,45,718.5,48.0,1.05,13.0,237.0,753.42,598.6
2016,10,20,8,0,769.0,52.0,1.1,14.0,287.0,824.8,647.18
2016,10,20,8,15,802.0,55.5,1.05,14.5,335.0,878.08,680.41
2016,10,20,8,30,835.0,59.0,1.0,15.0,383.0,918.22,703.34
2016,10,20,8,45,858.0,61.5,0.95,16.0,427.0,955.42,722.2
2016,10,20,9,0,881.0,64.0,0.9,17.0,471.0,989.74,738.48
2016,10,20,9,15,897.0,65.5,0.95,17.5,510.0,1012.31,750.28
2016,10,20,9,30,913.0,67.0,1.0,18.0,549.0,1031.28,759.92
2016,10,20,9,45,927.0,67.5,1.05,19.0,582.0,1043.02,763.63
2016,10,20,10,0,941.0,68.0,1.1,20.0,615.0,1050.75,765.01
2016,10,20,10,15,949.0,69.0,1.1,20.5,640.5,1048.94,761.04
2016,10,20,10,30,957.0,70.0,1.1,21.0,666.0,1042.95,754.79
2016,10,20,10,45,961.5,70.5,1.15,21.5,684.0,1028.7,744.6
2016,10,20,11,0,966.0,71.0,1.2,22.0,702.0,1010.37,732.09
2016,10,20,11,15,969.0,71.5,1.2,22.5,712.0,986.6,715.4
2016,10,20,11,30,972.0,72.0,1.2,23.0,722.0,958.92,696.43
2016,10,20,11,45,972.0,72.5,1.25,23.5,724.0,924.85,674.27
2016,10,20,12,0,972.0,73.0,1.3,24.0,726.0,887.28,649.81
2016,10,20,12,15,970.5,72.5,1.3,24.0,719.5,844.1,622.1
2016,10,20,12,30,969.0,72.0,1.3,24.0,713.0,797.93,592.2
2016,10,20,12,45,962.0,73.0,1.35,24.0,698.0,746.73,558.38
2016,10,20,13,0,955.0,74.0,1.4,24.0,683.0,693.4,520.35
2016,10,20,13,15,948.5,73.0,1.4,24.0,661.0,636.49,478.17
2016,10,20,13,30,942.0,72.0,1.4,24.0,639.0,577.99,433.41
2016,10,20,13,45,932.0,71.0,1.4,24.0,609.0,516.49,384.87
2016,10,20,14,0,922.0,70.0,1.4,24.0,579.0,454.32,334.07
2016,10,20,14,15,908.0,68.0,1.4,23.5,543.0,389.42,280.16
2016,10,20,14,30,894.0,66.0,1.4,23.0,507.0,324.92,225.07
2016,10,20,14,45,874.5,64.0,1.4,23.0,465.0,259.8,168.99
2016,10,20,15,0,855.0,62.0,1.4,23.0,423.0,196.28,116.43
2016,10,20,15,15,827.0,59.0,1.3,22.0,376.5,128.99,68.21
2016,10,20,15,30,799.0,56.0,1.2,21.0,330.0,68.42,39.99
2016,10,20,15,45,758.0,52.0,1.1,20.5,280.5,48.54,36.87
2016,10,20,16,0,717.0,48.0,1.0,20.0,231.0,44.7,33.58
2016,10,20,16,15,650.5,42.5,0.95,18.5,181.5,39.4,28.98
2016,10,20,16,30,584.0,37.0,0.9,17.0,132.0,34.18,24.22
2016,10,20,16,45,465.0,28.5,0.9,16.0,87.0,26.12,16.55
2016,10,20,17,0,346.0,20.0,0.9,15.0,42.0,18.23,3.99
2016,10,20,17,15,173.0,10.0,0.95,14.5,21.0,7.87,0.0
2016,10,20,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,21,6,45,236.5,15.0,0.65,11.0,42.5,236.29,135.68
2016,10,21,7,0,473.0,30.0,0.6,11.0,85.0,458.22,364.23
2016,10,21,7,15,559.0,37.0,0.55,11.5,132.5,558.08,447.12
2016,10,21,7,30,645.0,44.0,0.5,12.0,180.0,661.86,526.21
2016,10,21,7,45,698.5,48.5,0.45,13.0,229.5,736.0,577.61
2016,10,21,8,0,752.0,53.0,0.4,14.0,279.0,810.32,625.7
2016,10,21,8,15,785.5,56.0,0.4,14.5,326.5,862.93,658.35
2016,10,21,8,30,819.0,59.0,0.4,15.0,374.0,913.7,688.62
2016,10,21,8,45,843.5,61.0,0.4,16.0,418.0,940.12,700.71
2016,10,21,9,0,868.0,63.0,0.4,17.0,462.0,975.02,718.23
2016,10,21,9,15,884.5,65.0,0.45,18.0,500.5,998.65,729.24
2016,10,21,9,30,901.0,67.0,0.5,19.0,539.0,1018.72,738.14
2016,10,21,9,45,911.5,69.0,0.6,20.0,571.0,1028.86,742.15
2016,10,21,10,0,922.0,71.0,0.7,21.0,603.0,1035.02,743.94
2016,10,21,10,15,929.5,72.0,0.7,21.5,628.0,1032.77,739.8
2016,10,21,10,30,937.0,73.0,0.7,22.0,653.0,1026.45,733.48
2016,10,21,10,45,942.0,74.0,0.75,22.5,670.5,1013.57,724.51
2016,10,21,11,0,947.0,75.0,0.8,23.0,688.0,996.64,713.25
2016,10,21,11,15,949.0,75.0,0.8,23.0,698.0,971.75,697.5
2016,10,21,11,30,951.0,75.0,0.8,23.0,708.0,943.12,679.56
2016,10,21,11,45,950.0,75.5,0.85,23.5,709.0,908.82,657.72
2016,10,21,12,0,949.0,76.0,0.9,24.0,710.0,871.19,633.69
2016,10,21,12,15,947.0,76.0,0.95,24.0,703.5,829.06,607.74
2016,10,21,12,30,945.0,76.0,1.0,24.0,697.0,784.02,579.53
2016,10,21,12,45,937.5,76.5,1.05,24.0,681.5,733.02,545.94
2016,10,21,13,0,930.0,77.0,1.1,24.0,666.0,680.03,508.52
2016,10,21,13,15,922.0,76.0,1.15,23.5,643.5,623.52,468.25
