Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,21,13,30,914.0,75.0,1.2,23.0,621.0,565.66,425.28
2016,10,21,13,45,902.0,74.0,1.25,23.0,591.0,504.79,377.51
2016,10,21,14,0,890.0,73.0,1.3,23.0,561.0,443.54,327.61
2016,10,21,14,15,637.0,130.0,1.35,22.5,467.5,344.62,252.77
2016,10,21,14,30,384.0,187.0,1.4,22.0,374.0,261.66,192.1
2016,10,21,14,45,600.0,126.0,1.45,21.5,390.0,242.42,166.98
2016,10,21,15,0,816.0,65.0,1.5,21.0,406.0,189.03,113.38
2016,10,21,15,15,786.5,62.0,1.45,20.0,360.5,127.47,69.17
2016,10,21,15,30,757.0,59.0,1.4,19.0,315.0,69.48,41.8
2016,10,21,15,45,713.0,55.0,1.4,18.5,266.5,50.36,38.78
2016,10,21,16,0,669.0,51.0,1.4,18.0,218.0,46.65,35.57
2016,10,21,16,15,599.5,45.0,1.3,17.0,170.0,41.08,30.61
2016,10,21,16,30,530.0,39.0,1.2,16.0,122.0,32.77,23.03
2016,10,21,16,45,406.5,29.5,1.2,15.5,79.0,24.61,15.17
2016,10,21,17,0,283.0,20.0,1.2,15.0,36.0,16.61,1.15
2016,10,21,17,15,141.5,10.0,1.2,14.5,18.0,7.87,0.0
2016,10,21,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,22,6,45,220.5,16.0,0.75,9.5,40.5,225.13,115.32
2016,10,22,7,0,441.0,32.0,0.7,10.0,81.0,446.02,355.55
2016,10,22,7,15,532.5,39.5,0.7,10.5,128.5,548.03,442.22
2016,10,22,7,30,624.0,47.0,0.7,11.0,176.0,646.8,519.48
2016,10,22,7,45,680.5,51.5,0.7,11.5,225.5,723.51,575.78
2016,10,22,8,0,737.0,56.0,0.7,12.0,275.0,800.31,628.88
2016,10,22,8,15,540.0,98.5,0.65,12.5,273.0,687.99,545.32
2016,10,22,8,30,343.0,141.0,0.6,13.0,271.0,526.57,423.91
2016,10,22,8,45,600.5,104.5,0.6,13.5,364.5,773.68,604.71
2016,10,22,9,0,858.0,68.0,0.6,14.0,458.0,971.78,731.88
2016,10,22,9,15,763.0,96.0,0.55,14.5,464.5,927.45,695.24
2016,10,22,9,30,668.0,124.0,0.5,15.0,471.0,873.27,656.27
2016,10,22,9,45,784.0,102.5,0.5,15.5,534.0,953.91,707.22
2016,10,22,10,0,900.0,81.0,0.5,16.0,597.0,1025.22,748.54
2016,10,22,10,15,909.0,82.5,0.55,16.5,622.5,1025.04,745.79
2016,10,22,10,30,918.0,84.0,0.6,17.0,648.0,1020.81,741.91
2016,10,22,10,45,924.5,84.0,0.65,18.0,666.0,1008.24,731.66
2016,10,22,11,0,931.0,84.0,0.7,19.0,684.0,991.68,719.19
2016,10,22,11,15,934.0,84.5,0.75,19.0,694.0,968.5,705.38
2016,10,22,11,30,937.0,85.0,0.8,19.0,704.0,941.56,689.25
2016,10,22,11,45,939.0,84.5,0.85,19.5,706.0,908.97,668.17
2016,10,22,12,0,941.0,84.0,0.9,20.0,708.0,872.91,644.79
2016,10,22,12,15,939.0,84.0,0.9,20.0,701.5,830.94,617.76
2016,10,22,12,30,937.0,84.0,0.9,20.0,695.0,786.1,588.62
2016,10,22,12,45,926.0,86.0,0.95,20.0,679.0,734.41,553.9
2016,10,22,13,0,915.0,88.0,1.0,20.0,663.0,681.03,515.82
2016,10,22,13,15,907.5,87.0,1.0,19.5,640.5,625.4,475.32
2016,10,22,13,30,900.0,86.0,1.0,19.0,618.0,568.38,432.23
2016,10,22,13,45,889.5,84.0,1.05,19.0,588.5,507.88,384.45
2016,10,22,14,0,879.0,82.0,1.1,19.0,559.0,446.88,334.4
2016,10,22,14,15,644.0,131.0,1.1,18.5,468.0,347.96,258.45
2016,10,22,14,30,409.0,180.0,1.1,18.0,377.0,267.84,198.78
2016,10,22,14,45,458.0,153.0,1.15,18.0,356.5,226.7,161.89
2016,10,22,15,0,507.0,126.0,1.2,18.0,336.0,179.79,120.55
2016,10,22,15,15,480.0,117.0,1.2,17.0,297.5,132.41,86.1
2016,10,22,15,30,453.0,108.0,1.2,16.0,259.0,88.51,62.64
2016,10,22,15,45,426.5,93.5,1.2,15.5,218.5,68.45,55.23
2016,10,22,16,0,400.0,79.0,1.2,15.0,178.0,58.6,46.59
2016,10,22,16,15,351.5,65.0,1.15,14.0,137.5,48.63,37.66
2016,10,22,16,30,303.0,51.0,1.1,13.0,97.0,38.46,28.3
2016,10,22,16,45,216.5,35.5,1.1,12.5,62.0,26.86,17.15
2016,10,22,17,0,130.0,20.0,1.1,12.0,27.0,15.2,0.0
2016,10,22,17,15,65.0,10.0,1.1,11.5,13.5,7.87,0.0
2016,10,22,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,23,6,45,205.0,16.0,0.85,8.5,38.0,212.12,90.97
2016,10,23,7,0,410.0,32.0,0.8,9.0,76.0,421.31,337.0
2016,10,23,7,15,503.0,40.0,0.75,9.5,122.5,524.13,425.85
2016,10,23,7,30,596.0,48.0,0.7,10.0,169.0,632.46,510.73
2016,10,23,7,45,653.5,53.0,0.7,11.0,218.0,700.68,560.37
2016,10,23,8,0,711.0,58.0,0.7,12.0,267.0,778.43,613.8
2016,10,23,8,15,747.5,62.0,0.75,12.5,314.0,834.5,651.08
2016,10,23,8,30,784.0,66.0,0.8,13.0,361.0,888.85,685.99
2016,10,23,8,45,809.5,69.0,0.85,14.0,404.5,928.77,708.82
2016,10,23,9,0,835.0,72.0,0.9,15.0,448.0,965.82,729.33
2016,10,23,9,15,635.0,131.0,0.95,15.5,431.0,847.56,647.39
2016,10,23,9,30,435.0,190.0,1.0,16.0,414.0,702.63,544.43
2016,10,23,9,45,531.0,172.5,1.05,16.5,463.0,775.79,597.82
2016,10,23,10,0,627.0,155.0,1.1,17.0,512.0,856.9,650.83
2016,10,23,10,15,774.5,116.5,1.15,17.0,576.5,943.12,707.01
2016,10,23,10,30,922.0,78.0,1.2,17.0,641.0,1016.88,753.79
2016,10,23,10,45,925.5,79.5,1.25,17.5,658.0,1003.26,742.57
2016,10,23,11,0,929.0,81.0,1.3,18.0,675.0,985.72,730.2
2016,10,23,11,15,931.0,81.5,1.35,18.0,684.0,961.74,715.12
2016,10,23,11,30,933.0,82.0,1.4,18.0,693.0,934.07,697.68
2016,10,23,11,45,929.5,83.5,1.45,18.5,693.5,899.21,674.15
2016,10,23,12,0,926.0,85.0,1.5,19.0,694.0,861.22,648.5
2016,10,23,12,15,923.0,84.5,1.5,19.0,687.0,818.55,620.13
2016,10,23,12,30,920.0,84.0,1.5,19.0,680.0,773.16,589.7
2016,10,23,12,45,615.5,181.0,1.5,19.0,576.0,621.26,477.95
2016,10,23,13,0,311.0,278.0,1.5,19.0,472.0,459.47,356.0
2016,10,23,13,15,600.5,180.0,1.5,18.5,538.0,536.2,416.06
2016,10,23,13,30,890.0,82.0,1.5,18.0,604.0,559.02,431.42
2016,10,23,13,45,877.5,80.5,1.55,18.0,574.5,498.75,382.13
2016,10,23,14,0,865.0,79.0,1.6,18.0,545.0,438.21,331.53
2016,10,23,14,15,849.0,77.0,1.6,17.5,509.0,375.41,278.0
2016,10,23,14,30,833.0,75.0,1.6,17.0,473.0,313.03,223.46
2016,10,23,14,45,809.0,72.5,1.6,17.0,432.0,249.46,167.67
2016,10,23,15,0,785.0,70.0,1.6,17.0,391.0,188.24,116.0
2016,10,23,15,15,753.0,66.5,1.6,16.5,345.5,128.04,72.0
2016,10,23,15,30,721.0,63.0,1.6,16.0,300.0,71.78,44.67
2016,10,23,15,45,668.5,59.0,1.6,15.5,252.0,53.07,41.67
2016,10,23,16,0,616.0,55.0,1.6,15.0,204.0,45.62,35.07
2016,10,23,16,15,541.0,48.0,1.55,14.5,157.0,39.79,29.73
2016,10,23,16,30,466.0,41.0,1.5,14.0,110.0,34.05,24.25
2016,10,23,16,45,233.0,35.0,1.45,13.5,69.5,26.56,16.59
2016,10,23,17,0,0.0,29.0,1.4,13.0,29.0,20.29,0.0
2016,10,23,17,15,0.0,14.5,1.35,12.5,14.5,11.41,0.0
2016,10,23,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,24,6,45,39.5,18.5,1.8,10.5,22.5,58.8,14.59
2016,10,24,7,0,79.0,37.0,1.9,11.0,45.0,125.6,99.24
2016,10,24,7,15,105.0,57.0,1.95,11.0,74.5,174.86,145.26
2016,10,24,7,30,131.0,77.0,2.0,11.0,104.0,223.74,188.9
2016,10,24,7,45,144.0,97.5,2.1,11.5,134.0,262.08,221.8
2016,10,24,8,0,157.0,118.0,2.2,12.0,164.0,300.08,253.29
2016,10,24,8,15,169.5,136.5,2.2,12.0,193.5,334.16,281.05
2016,10,24,8,30,182.0,155.0,2.2,12.0,223.0,368.05,307.97
2016,10,24,8,45,234.0,169.0,2.2,12.5,267.0,457.25,378.46
2016,10,24,9,0,286.0,183.0,2.2,13.0,311.0,525.04,430.18
2016,10,24,9,15,180.0,202.5,2.15,13.0,285.5,415.56,340.28
2016,10,24,9,30,74.0,222.0,2.1,13.0,260.0,303.98,247.68
2016,10,24,9,45,157.0,238.5,2.1,13.0,325.5,426.47,346.99
2016,10,24,10,0,240.0,255.0,2.1,13.0,391.0,523.99,422.96
2016,10,24,10,15,142.0,255.0,2.05,13.5,336.0,417.91,336.28
2016,10,24,10,30,44.0,255.0,2.0,14.0,281.0,291.06,233.06
2016,10,24,10,45,175.0,270.0,2.0,14.5,380.5,452.52,362.67
2016,10,24,11,0,306.0,285.0,2.0,15.0,480.0,606.75,478.97
2016,10,24,11,15,214.5,297.5,1.95,15.0,435.0,500.94,396.19
2016,10,24,11,30,123.0,310.0,1.9,15.0,390.0,421.32,333.3
2016,10,24,11,45,89.5,299.0,1.85,15.5,357.5,352.58,279.39
2016,10,24,12,0,56.0,288.0,1.8,16.0,325.0,306.7,242.5
2016,10,24,12,15,54.0,284.0,1.8,16.0,319.0,295.4,233.79
2016,10,24,12,30,52.0,280.0,1.8,16.0,313.0,284.33,225.11
2016,10,24,12,45,45.0,267.5,1.8,16.0,296.0,262.05,207.54
2016,10,24,13,0,38.0,255.0,1.8,16.0,279.0,240.89,190.84
2016,10,24,13,15,31.5,239.5,1.8,16.0,259.0,218.5,173.13
2016,10,24,13,30,25.0,224.0,1.8,16.0,239.0,189.86,150.33
2016,10,24,13,45,15.0,197.5,1.85,16.0,206.0,161.11,127.35
2016,10,24,14,0,5.0,171.0,1.9,16.0,173.0,134.23,105.78
2016,10,24,14,15,2.5,150.0,1.9,15.5,151.0,116.03,91.33
2016,10,24,14,30,0.0,129.0,1.9,15.0,129.0,98.55,77.32
2016,10,24,14,45,11.0,140.0,1.95,15.0,145.0,108.31,85.26
2016,10,24,15,0,22.0,151.0,2.0,15.0,161.0,115.56,90.97
2016,10,24,15,15,18.0,134.5,1.95,14.5,142.0,100.27,78.81
2016,10,24,15,30,14.0,118.0,1.9,14.0,123.0,85.67,67.33
2016,10,24,15,45,7.5,100.0,1.85,14.0,103.0,72.29,58.99
2016,10,24,16,0,1.0,82.0,1.8,14.0,83.0,59.59,47.61
2016,10,24,16,15,0.5,62.5,1.7,13.5,63.0,45.9,35.23
2016,10,24,16,30,0.0,43.0,1.6,13.0,43.0,32.06,22.55
2016,10,24,16,45,0.0,27.0,1.5,12.5,27.0,20.39,11.3
2016,10,24,17,0,0.0,11.0,1.4,12.0,11.0,8.37,0.0
2016,10,24,17,15,0.0,5.5,1.35,11.5,5.5,4.33,0.0
2016,10,24,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,6,45,77.5,17.0,1.2,11.5,25.0,109.04,15.81
2016,10,25,7,0,155.0,34.0,1.2,12.0,50.0,217.69,172.27
2016,10,25,7,15,192.0,51.5,1.2,12.0,82.5,255.25,211.73
2016,10,25,7,30,229.0,69.0,1.2,12.0,115.0,314.25,263.59
2016,10,25,7,45,250.5,87.0,1.3,12.5,149.0,361.23,302.96
2016,10,25,8,0,272.0,105.0,1.4,13.0,183.0,408.14,340.7
2016,10,25,8,15,280.5,124.0,1.45,13.0,216.0,443.78,368.36
2016,10,25,8,30,289.0,143.0,1.5,13.0,249.0,478.22,394.37
2016,10,25,8,45,233.5,167.5,1.55,13.5,260.0,455.31,372.85
2016,10,25,9,0,178.0,192.0,1.6,14.0,271.0,405.96,331.42
2016,10,25,9,15,129.0,206.5,1.6,14.5,266.5,369.98,300.32
2016,10,25,9,30,80.0,221.0,1.6,15.0,262.0,309.62,250.08
2016,10,25,9,45,63.0,227.5,1.65,15.5,261.0,294.24,236.59
2016,10,25,10,0,46.0,234.0,1.7,16.0,260.0,279.31,223.28
2016,10,25,10,15,110.5,258.5,1.65,16.0,324.0,367.83,294.25
2016,10,25,10,30,175.0,283.0,1.6,16.0,388.0,476.97,377.76
2016,10,25,10,45,194.0,290.5,1.6,16.5,410.0,495.16,389.77
2016,10,25,11,0,213.0,298.0,1.6,17.0,432.0,511.73,401.12
2016,10,25,11,15,174.5,303.5,1.55,17.0,414.5,471.36,369.19
2016,10,25,11,30,136.0,309.0,1.5,17.0,397.0,432.38,338.6
2016,10,25,11,45,167.5,309.5,1.5,17.5,418.5,449.74,351.8
2016,10,25,12,0,199.0,310.0,1.5,18.0,440.0,464.3,362.33
2016,10,25,12,15,167.0,307.0,1.5,18.0,415.5,422.9,330.31
2016,10,25,12,30,135.0,304.0,1.5,18.0,391.0,383.79,300.18
2016,10,25,12,45,251.0,282.0,1.5,18.0,438.0,444.52,347.98
2016,10,25,13,0,367.0,260.0,1.5,18.0,485.0,479.18,374.3
2016,10,25,13,15,621.5,166.5,1.5,18.0,532.0,536.79,417.66
2016,10,25,13,30,876.0,73.0,1.5,18.0,579.0,542.43,419.71
2016,10,25,13,45,864.5,72.0,1.5,18.0,551.0,484.22,371.67
2016,10,25,14,0,853.0,71.0,1.5,18.0,523.0,425.64,322.25
2016,10,25,14,15,838.0,69.0,1.45,17.5,488.0,364.81,270.03
2016,10,25,14,30,823.0,67.0,1.4,17.0,453.0,304.59,217.05
2016,10,25,14,45,801.5,65.0,1.4,17.0,413.5,241.4,161.51
2016,10,25,15,0,780.0,63.0,1.4,17.0,374.0,181.79,111.0
2016,10,25,15,15,749.0,59.5,1.3,16.5,330.0,122.28,67.34
2016,10,25,15,30,718.0,56.0,1.2,16.0,286.0,66.54,40.07
2016,10,25,15,45,672.5,51.5,1.2,16.0,239.5,47.07,36.28
2016,10,25,16,0,627.0,47.0,1.2,16.0,193.0,42.94,32.54
2016,10,25,16,15,551.5,41.0,1.1,15.0,147.0,37.33,27.45
2016,10,25,16,30,476.0,35.0,1.0,14.0,101.0,29.28,19.99
2016,10,25,16,45,344.0,25.5,0.95,13.5,62.5,21.15,11.62
2016,10,25,17,0,212.0,16.0,0.9,13.0,24.0,12.59,0.0
2016,10,25,17,15,106.0,8.0,0.85,12.5,12.0,6.29,0.0
2016,10,25,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,26,6,45,224.0,13.0,0.8,10.5,35.0,213.2,0.0
2016,10,26,7,0,448.0,26.0,0.7,11.0,70.0,434.45,336.83
2016,10,26,7,15,541.0,32.5,0.7,11.5,116.0,537.85,430.52
2016,10,26,7,30,634.0,39.0,0.7,12.0,162.0,645.87,515.58
2016,10,26,7,45,688.0,43.5,0.75,12.5,210.0,719.5,570.89
2016,10,26,8,0,742.0,48.0,0.8,13.0,258.0,793.52,623.46
2016,10,26,8,15,777.0,51.0,0.8,13.5,304.5,846.89,658.17
2016,10,26,8,30,812.0,54.0,0.8,14.0,351.0,887.41,682.76
2016,10,26,8,45,835.5,56.5,0.85,15.0,393.5,924.44,703.91
2016,10,26,9,0,859.0,59.0,0.9,16.0,436.0,958.75,722.69
2016,10,26,9,15,876.0,61.0,0.95,16.5,474.0,982.65,735.68
2016,10,26,9,30,893.0,63.0,1.0,17.0,512.0,1003.05,746.48
2016,10,26,9,45,902.0,65.5,1.1,17.5,543.5,1012.27,751.11
2016,10,26,10,0,911.0,68.0,1.2,18.0,575.0,1017.55,753.45
2016,10,26,10,15,920.5,69.0,1.2,18.0,600.0,1017.35,751.98
2016,10,26,10,30,930.0,70.0,1.2,18.0,625.0,1013.08,748.17
2016,10,26,10,45,933.0,72.0,1.3,18.5,643.0,999.65,739.09
2016,10,26,11,0,936.0,74.0,1.4,19.0,661.0,982.28,727.6
2016,10,26,11,15,940.0,74.5,1.45,19.0,671.0,960.13,713.65
2016,10,26,11,30,944.0,75.0,1.5,19.0,681.0,934.16,697.24
2016,10,26,11,45,943.0,76.5,1.55,19.5,683.0,901.32,674.98
2016,10,26,12,0,942.0,78.0,1.6,20.0,685.0,865.15,650.48
2016,10,26,12,15,940.5,77.5,1.6,19.5,679.0,823.22,623.81
2016,10,26,12,30,939.0,77.0,1.6,19.0,673.0,778.42,594.87
2016,10,26,12,45,935.0,76.5,1.6,19.0,658.5,729.22,560.34
2016,10,26,13,0,931.0,76.0,1.6,19.0,644.0,677.77,522.0
2016,10,26,13,15,923.5,75.0,1.6,19.0,622.0,621.75,479.2
2016,10,26,13,30,916.0,74.0,1.6,19.0,600.0,564.32,433.97
2016,10,26,13,45,905.5,72.5,1.6,19.0,570.5,503.85,384.9
2016,10,26,14,0,895.0,71.0,1.6,19.0,541.0,442.85,333.72
2016,10,26,14,15,879.5,69.5,1.55,18.5,505.0,379.8,279.85
2016,10,26,14,30,864.0,68.0,1.5,18.0,469.0,317.34,225.13
2016,10,26,14,45,843.0,65.0,1.45,18.0,428.0,250.91,166.94
2016,10,26,15,0,822.0,62.0,1.4,18.0,387.0,187.94,113.74
2016,10,26,15,15,791.0,59.0,1.3,17.5,341.5,126.2,68.63
2016,10,26,15,30,760.0,56.0,1.2,17.0,296.0,68.2,40.5
2016,10,26,15,45,714.5,51.5,1.15,16.5,248.0,47.55,36.62
2016,10,26,16,0,669.0,47.0,1.1,16.0,200.0,43.35,32.89
2016,10,26,16,15,592.0,41.0,1.0,15.0,152.0,37.66,27.71
2016,10,26,16,30,515.0,35.0,0.9,14.0,104.0,32.08,22.37
2016,10,26,16,45,373.5,25.0,0.85,13.0,64.0,20.87,11.11
2016,10,26,17,0,232.0,15.0,0.8,12.0,24.0,11.8,0.0
2016,10,26,17,15,116.0,7.5,0.85,12.0,12.0,0.0,0.0
2016,10,26,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,1.0,0.95,10.5,1.0,0.75,0.0
2016,10,27,7,0,0.0,2.0,1.0,11.0,2.0,1.51,0.0
2016,10,27,7,15,0.0,4.0,1.0,11.5,4.0,3.02,0.0
2016,10,27,7,30,0.0,6.0,1.0,12.0,6.0,4.54,0.0
2016,10,27,7,45,0.0,8.0,1.05,13.0,8.0,6.06,0.0
2016,10,27,8,0,0.0,10.0,1.1,14.0,10.0,7.59,0.91
2016,10,27,8,15,0.0,12.0,1.1,14.5,12.0,9.12,2.21
2016,10,27,8,30,0.0,14.0,1.1,15.0,14.0,10.65,3.5
2016,10,27,8,45,2.0,80.0,1.15,15.5,80.5,64.24,49.1
2016,10,27,9,0,4.0,146.0,1.2,16.0,147.0,131.76,104.98
2016,10,27,9,15,5.0,156.5,1.15,16.0,158.5,140.88,112.01
2016,10,27,9,30,6.0,167.0,1.1,16.0,170.0,150.15,119.27
2016,10,27,9,45,3.0,118.0,1.1,16.5,119.5,97.4,75.6
2016,10,27,10,0,0.0,69.0,1.1,17.0,69.0,53.0,38.65
2016,10,27,10,15,0.0,55.0,1.15,17.0,55.0,42.21,29.66
2016,10,27,10,30,0.0,41.0,1.2,17.0,41.0,31.43,20.65
2016,10,27,10,45,26.0,155.5,1.25,17.5,172.0,163.98,129.98
2016,10,27,11,0,52.0,270.0,1.3,18.0,303.0,307.36,242.23
2016,10,27,11,15,35.0,250.5,1.45,17.5,273.0,265.35,208.86
2016,10,27,11,30,18.0,231.0,1.6,17.0,243.0,208.53,164.23
2016,10,27,11,45,18.5,231.0,1.75,17.0,243.0,207.01,163.26
2016,10,27,12,0,19.0,231.0,1.9,17.0,243.0,205.5,162.13
2016,10,27,12,15,9.5,150.5,1.9,16.5,156.5,126.31,98.62
2016,10,27,12,30,0.0,70.0,1.9,16.0,70.0,53.85,39.24
2016,10,27,12,45,1.0,118.0,1.95,15.5,119.0,92.43,71.35
2016,10,27,13,0,2.0,166.0,2.0,15.0,168.0,132.03,104.04
2016,10,27,13,15,7.5,183.0,1.9,15.0,188.0,148.62,117.68
2016,10,27,13,30,13.0,200.0,1.8,15.0,208.0,164.28,130.51
2016,10,27,13,45,10.5,187.5,1.7,15.0,193.5,151.3,120.01
2016,10,27,14,0,8.0,175.0,1.6,15.0,179.0,138.81,109.98
2016,10,27,14,15,4.0,155.5,1.5,15.0,157.5,120.89,95.52
2016,10,27,14,30,0.0,136.0,1.4,15.0,136.0,103.86,81.76
2016,10,27,14,45,0.0,90.5,1.35,15.0,90.5,69.28,53.1
2016,10,27,15,0,0.0,45.0,1.3,15.0,45.0,34.4,23.75
2016,10,27,15,15,0.0,39.5,1.2,15.0,39.5,30.16,20.22
2016,10,27,15,30,0.0,34.0,1.1,15.0,34.0,25.93,16.64
2016,10,27,15,45,0.0,28.5,1.0,15.0,28.5,21.71,13.84
2016,10,27,16,0,0.0,23.0,0.9,15.0,23.0,17.5,10.02
2016,10,27,16,15,0.0,17.0,0.8,14.5,17.0,12.91,5.84
2016,10,27,16,30,0.0,11.0,0.7,14.0,11.0,8.34,1.64
2016,10,27,16,45,0.0,6.5,0.65,14.0,6.5,4.92,0.0
2016,10,27,17,0,0.0,2.0,0.6,14.0,2.0,1.57,0.0
2016,10,27,17,15,0.0,1.0,0.6,13.5,1.0,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,5.0,1.1,12.0,5.0,3.93,0.0
2016,10,28,7,0,0.0,10.0,1.2,12.0,10.0,7.58,0.33
2016,10,28,7,15,0.0,18.0,1.2,12.0,18.0,13.68,5.93
2016,10,28,7,30,0.0,26.0,1.2,12.0,26.0,19.8,11.39
2016,10,28,7,45,0.0,34.5,1.25,12.5,34.5,26.32,17.12
2016,10,28,8,0,0.0,43.0,1.3,13.0,43.0,32.85,22.77
2016,10,28,8,15,0.0,51.0,1.25,13.0,51.0,39.01,28.07
2016,10,28,8,30,0.0,59.0,1.2,13.0,59.0,45.19,33.31
2016,10,28,8,45,180.5,111.0,1.2,13.5,189.0,326.31,273.02
2016,10,28,9,0,361.0,163.0,1.2,14.0,319.0,575.35,466.11
2016,10,28,9,15,180.5,104.5,1.2,14.0,182.5,314.47,258.78
2016,10,28,9,30,0.0,46.0,1.2,14.0,46.0,35.22,24.15
2016,10,28,9,45,0.0,87.0,1.3,14.5,87.0,66.93,50.91
2016,10,28,10,0,0.0,128.0,1.4,15.0,128.0,102.95,80.54
2016,10,28,10,15,0.0,129.5,1.45,15.0,129.5,103.69,80.94
2016,10,28,10,30,0.0,131.0,1.5,15.0,131.0,104.53,81.51
2016,10,28,10,45,0.0,128.0,1.55,15.5,128.0,101.5,78.77
2016,10,28,11,0,0.0,125.0,1.6,16.0,125.0,98.62,76.18
2016,10,28,11,15,8.0,175.5,1.6,16.0,180.5,150.01,118.28
2016,10,28,11,30,16.0,226.0,1.6,16.0,236.0,202.33,160.3
2016,10,28,11,45,119.5,263.5,1.65,16.5,339.5,361.79,287.68
2016,10,28,12,0,223.0,301.0,1.7,17.0,443.0,476.02,374.83
2016,10,28,12,15,135.5,284.5,1.65,16.5,370.5,377.29,297.75
2016,10,28,12,30,48.0,268.0,1.6,16.0,298.0,271.53,214.72
2016,10,28,12,45,24.0,176.0,1.6,16.0,191.0,164.79,130.11
2016,10,28,13,0,0.0,84.0,1.6,16.0,84.0,64.67,48.24
2016,10,28,13,15,5.0,137.0,1.55,16.0,140.0,109.7,85.61
2016,10,28,13,30,10.0,190.0,1.5,16.0,196.0,154.64,122.25
2016,10,28,13,45,29.0,202.5,1.45,16.0,218.0,178.2,141.27
2016,10,28,14,0,48.0,215.0,1.4,16.0,240.0,192.07,152.18
2016,10,28,14,15,25.5,182.5,1.3,16.0,195.5,149.24,117.73
2016,10,28,14,30,3.0,150.0,1.2,16.0,151.0,115.27,90.69
2016,10,28,14,45,389.5,108.0,1.2,16.0,258.5,178.13,127.57
2016,10,28,15,0,776.0,66.0,1.2,16.0,366.0,184.3,113.85
2016,10,28,15,15,743.0,62.5,1.15,15.5,321.5,124.94,69.96
2016,10,28,15,30,710.0,59.0,1.1,15.0,277.0,69.62,42.46
2016,10,28,15,45,666.0,53.5,1.05,14.5,231.0,48.64,37.89
2016,10,28,16,0,622.0,48.0,1.0,14.0,185.0,43.76,33.5
2016,10,28,16,15,540.0,41.0,0.9,13.5,139.0,34.36,24.9
2016,10,28,16,30,458.0,34.0,0.8,13.0,93.0,28.44,19.16
2016,10,28,16,45,229.0,26.0,0.75,12.5,55.5,21.3,10.57
2016,10,28,17,0,0.0,18.0,0.7,12.0,18.0,14.16,0.0
2016,10,28,17,15,0.0,9.0,0.75,11.5,9.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,6,45,169.0,14.0,0.95,11.5,28.5,139.57,0.0
2016,10,29,7,0,338.0,28.0,1.0,12.0,57.0,359.93,271.09
2016,10,29,7,15,442.0,36.5,1.05,12.0,100.5,469.08,378.59
2016,10,29,7,30,546.0,45.0,1.1,12.0,144.0,584.97,473.74
2016,10,29,7,45,611.5,50.0,1.15,12.5,191.0,666.05,536.7
2016,10,29,8,0,677.0,55.0,1.2,13.0,238.0,741.55,592.26
2016,10,29,8,15,338.5,50.5,1.2,13.0,142.0,430.01,355.59
2016,10,29,8,30,0.0,46.0,1.2,13.0,46.0,35.16,24.41
2016,10,29,8,45,0.0,48.0,1.3,13.5,48.0,36.71,25.91
2016,10,29,9,0,0.0,50.0,1.4,14.0,50.0,38.26,27.1
2016,10,29,9,15,0.0,67.0,1.4,14.0,67.0,51.4,38.16
2016,10,29,9,30,0.0,84.0,1.4,14.0,84.0,64.59,49.16
2016,10,29,9,45,0.0,70.0,1.45,14.5,70.0,53.75,39.84
2016,10,29,10,0,0.0,56.0,1.5,15.0,56.0,42.95,30.62
2016,10,29,10,15,0.0,87.0,1.5,15.0,87.0,66.96,50.64
2016,10,29,10,30,0.0,118.0,1.5,15.0,118.0,93.14,72.21
2016,10,29,10,45,14.5,180.5,1.5,15.5,189.5,163.23,129.77
2016,10,29,11,0,29.0,243.0,1.5,16.0,261.0,256.74,204.09
2016,10,29,11,15,39.5,257.0,1.45,16.0,282.0,277.52,220.08
2016,10,29,11,30,50.0,271.0,1.4,16.0,303.0,297.28,235.45
2016,10,29,11,45,50.5,271.5,1.4,16.5,304.0,293.06,231.5
2016,10,29,12,0,51.0,272.0,1.4,17.0,305.0,288.78,227.67
2016,10,29,12,15,51.0,269.5,1.35,17.0,302.0,280.98,221.49
2016,10,29,12,30,51.0,267.0,1.3,17.0,299.0,273.19,215.36
2016,10,29,12,45,216.5,256.5,1.3,17.0,386.5,384.34,304.2
2016,10,29,13,0,382.0,246.0,1.3,17.0,474.0,476.77,374.32
2016,10,29,13,15,380.5,237.0,1.25,17.0,457.0,442.17,346.29
2016,10,29,13,30,379.0,228.0,1.2,17.0,440.0,407.13,318.37
2016,10,29,13,45,199.5,209.0,1.2,17.0,320.5,271.69,213.24
2016,10,29,14,0,20.0,190.0,1.2,17.0,201.0,155.74,122.31
2016,10,29,14,15,433.5,128.5,1.2,17.0,325.0,268.1,204.52
2016,10,29,14,30,847.0,67.0,1.2,17.0,449.0,311.75,222.41
2016,10,29,14,45,823.5,64.5,1.2,17.0,408.5,246.61,164.87
2016,10,29,15,0,800.0,62.0,1.2,17.0,368.0,185.1,112.86
2016,10,29,15,15,767.0,59.0,1.15,16.5,323.0,124.74,68.53
2016,10,29,15,30,734.0,56.0,1.1,16.0,278.0,68.39,40.66
2016,10,29,15,45,682.0,51.5,1.05,15.5,230.5,47.19,36.44
2016,10,29,16,0,630.0,47.0,1.0,15.0,183.0,43.01,32.67
2016,10,29,16,15,547.0,40.5,0.95,14.0,137.0,34.03,24.51
2016,10,29,16,30,464.0,34.0,0.9,13.0,91.0,28.5,19.13
2016,10,29,16,45,232.0,25.0,0.85,12.5,53.5,20.52,9.35
2016,10,29,17,0,0.0,16.0,0.8,12.0,16.0,12.59,0.0
2016,10,29,17,15,0.0,8.0,0.8,11.5,8.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,6.5,2.0,11.0,6.5,5.11,0.0
2016,10,30,7,0,0.0,13.0,2.1,11.0,13.0,9.88,1.88
2016,10,30,7,15,0.0,24.0,2.2,11.0,24.0,18.29,9.79
2016,10,30,7,30,0.0,35.0,2.3,11.0,35.0,26.73,17.35
2016,10,30,7,45,0.0,46.5,2.4,11.5,46.5,35.58,25.15
2016,10,30,8,0,0.0,58.0,2.5,12.0,58.0,45.04,33.35
2016,10,30,8,15,0.0,69.5,2.55,12.0,69.5,54.95,41.89
2016,10,30,8,30,0.0,81.0,2.6,12.0,81.0,64.83,50.3
2016,10,30,8,45,0.0,56.0,2.65,12.5,56.0,42.88,31.29
2016,10,30,9,0,0.0,31.0,2.7,13.0,31.0,23.66,14.69
2016,10,30,9,15,0.0,25.0,2.75,13.0,25.0,19.08,10.72
2016,10,30,9,30,0.0,19.0,2.8,13.0,19.0,14.5,6.76
2016,10,30,9,45,0.0,24.0,2.85,13.5,24.0,18.33,9.99
2016,10,30,10,0,0.0,29.0,2.9,14.0,29.0,22.18,13.19
2016,10,30,10,15,13.0,127.0,2.85,14.0,134.5,114.54,91.2
2016,10,30,10,30,26.0,225.0,2.8,14.0,240.0,220.64,178.17
2016,10,30,10,45,13.0,126.5,2.8,14.5,134.0,112.82,89.05
2016,10,30,11,0,0.0,28.0,2.8,15.0,28.0,21.45,12.38
2016,10,30,11,15,3.0,107.0,2.75,15.0,109.0,86.02,66.37
2016,10,30,11,30,6.0,186.0,2.7,15.0,190.0,157.03,124.59
2016,10,30,11,45,3.0,107.5,2.65,15.5,109.5,86.1,66.1
2016,10,30,12,0,0.0,29.0,2.6,16.0,29.0,22.23,12.95
2016,10,30,12,15,0.0,53.5,2.55,16.0,53.5,41.09,28.72
2016,10,30,12,30,0.0,78.0,2.5,16.0,78.0,60.03,44.47
2016,10,30,12,45,0.0,113.0,2.45,16.0,113.0,87.75,67.42
2016,10,30,13,0,0.0,148.0,2.4,16.0,148.0,116.13,90.77
2016,10,30,13,15,0.0,86.0,2.3,15.5,86.0,66.2,49.78
2016,10,30,13,30,0.0,24.0,2.2,15.0,24.0,18.35,9.86
2016,10,30,13,45,0.0,22.5,2.15,15.0,22.5,17.19,8.92
2016,10,30,14,0,0.0,21.0,2.1,15.0,21.0,16.04,7.97
2016,10,30,14,15,0.0,20.0,2.05,15.0,20.0,15.26,7.34
2016,10,30,14,30,0.0,19.0,2.0,15.0,19.0,14.49,6.71
2016,10,30,14,45,0.0,16.0,1.95,15.0,16.0,12.19,4.77
2016,10,30,15,0,0.0,13.0,1.9,15.0,13.0,9.89,2.83
2016,10,30,15,15,0.0,11.5,1.8,14.5,11.5,8.74,1.87
2016,10,30,15,30,0.0,10.0,1.7,14.0,10.0,7.59,0.9
2016,10,30,15,45,0.0,8.0,1.65,14.0,8.0,6.07,0.0
2016,10,30,16,0,0.0,6.0,1.6,14.0,6.0,4.54,0.0
2016,10,30,16,15,0.0,4.5,1.45,13.0,4.5,3.4,0.0
2016,10,30,16,30,0.0,3.0,1.3,12.0,3.0,2.27,0.0
2016,10,30,16,45,0.0,1.5,1.2,11.5,1.5,1.13,0.0
2016,10,30,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,17,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,31,6,45,162.0,13.5,0.9,8.5,26.5,133.79,0.0
2016,10,31,7,0,324.0,27.0,0.9,9.0,53.0,342.6,249.47
2016,10,31,7,15,435.5,35.5,0.8,9.5,96.5,462.43,373.89
2016,10,31,7,30,547.0,44.0,0.7,10.0,140.0,584.4,472.34
2016,10,31,7,45,614.0,49.5,0.65,10.5,187.5,667.46,535.5
2016,10,31,8,0,681.0,55.0,0.6,11.0,235.0,744.53,590.42
2016,10,31,8,15,721.5,59.0,0.55,11.0,280.5,803.42,630.37
2016,10,31,8,30,762.0,63.0,0.5,11.0,326.0,860.79,667.45
2016,10,31,8,45,794.5,65.0,0.5,11.5,369.5,905.59,694.33
2016,10,31,9,0,827.0,67.0,0.5,12.0,413.0,947.75,718.77
2016,10,31,9,15,846.5,69.0,0.5,12.5,450.5,973.79,732.09
2016,10,31,9,30,866.0,71.0,0.5,13.0,488.0,984.24,735.41
2016,10,31,9,45,875.0,74.0,0.5,13.5,519.0,993.78,738.46
2016,10,31,10,0,884.0,77.0,0.5,14.0,550.0,999.52,739.2
2016,10,31,10,15,893.5,78.5,0.5,14.0,575.0,999.92,738.12
2016,10,31,10,30,903.0,80.0,0.5,14.0,600.0,996.39,734.8
2016,10,31,10,45,907.5,81.5,0.55,14.5,617.0,984.03,725.93
2016,10,31,11,0,912.0,83.0,0.6,15.0,634.0,967.83,714.89
2016,10,31,11,15,646.5,171.5,0.65,15.0,565.5,814.24,614.52
2016,10,31,11,30,381.0,260.0,0.7,15.0,497.0,619.22,476.48
2016,10,31,11,45,345.0,269.5,0.75,15.0,484.0,580.4,450.15
2016,10,31,12,0,309.0,279.0,0.8,15.0,471.0,542.4,422.18
2016,10,31,12,15,609.0,181.0,0.85,15.0,555.0,682.74,529.14
2016,10,31,12,30,909.0,83.0,0.9,15.0,639.0,761.17,586.2
2016,10,31,12,45,456.5,131.0,1.0,15.0,410.5,465.06,367.46
2016,10,31,13,0,4.0,179.0,1.1,15.0,182.0,144.5,113.08
2016,10,31,13,15,2.0,102.0,1.15,15.0,103.5,79.97,61.27
2016,10,31,13,30,0.0,25.0,1.2,15.0,25.0,19.12,10.52
2016,10,31,13,45,135.0,121.0,1.3,15.0,189.0,172.99,138.18
2016,10,31,14,0,270.0,217.0,1.4,15.0,353.0,298.8,235.78
2016,10,31,14,15,373.5,182.0,1.45,14.5,356.0,285.04,220.78
2016,10,31,14,30,477.0,147.0,1.5,14.0,359.0,264.34,198.64
2016,10,31,14,45,628.5,106.5,1.55,14.0,358.0,235.66,166.09
2016,10,31,15,0,780.0,66.0,1.6,14.0,357.0,185.93,116.06
2016,10,31,15,15,744.5,62.5,1.6,13.5,312.5,126.21,71.49
2016,10,31,15,30,709.0,59.0,1.6,13.0,268.0,70.87,43.23
2016,10,31,15,45,652.0,54.0,1.6,13.0,220.5,48.95,38.37
