Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,31,16,0,595.0,49.0,1.6,13.0,173.0,40.95,31.05
2016,10,31,16,15,503.5,41.5,1.5,12.0,127.5,34.56,25.11
2016,10,31,16,30,412.0,34.0,1.4,11.0,82.0,28.3,18.94
2016,10,31,16,45,247.5,22.5,1.3,10.5,47.5,18.53,6.35
2016,10,31,17,0,83.0,11.0,1.2,10.0,13.0,8.65,0.0
2016,10,31,17,15,41.5,5.5,1.2,10.0,6.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,6,45,141.5,13.5,1.1,8.5,24.5,118.17,0.0
2016,11,1,7,0,283.0,27.0,1.1,9.0,49.0,306.92,217.15
2016,11,1,7,15,399.0,36.5,1.1,9.0,91.5,432.85,352.59
2016,11,1,7,30,515.0,46.0,1.1,9.0,134.0,558.89,457.93
2016,11,1,7,45,588.0,51.5,1.15,9.5,181.5,646.7,527.6
2016,11,1,8,0,661.0,57.0,1.2,10.0,229.0,736.23,594.85
2016,11,1,8,15,469.0,94.0,1.15,10.5,227.5,607.25,496.45
2016,11,1,8,30,277.0,131.0,1.1,11.0,226.0,453.13,374.78
2016,11,1,8,45,238.0,153.5,1.1,11.5,242.5,444.36,366.32
2016,11,1,9,0,199.0,176.0,1.1,12.0,259.0,410.02,336.94
2016,11,1,9,15,526.5,124.5,1.1,12.0,370.5,717.03,574.34
2016,11,1,9,30,854.0,73.0,1.1,12.0,482.0,986.42,756.85
2016,11,1,9,45,529.0,156.5,1.1,12.5,415.5,753.75,589.94
2016,11,1,10,0,204.0,240.0,1.1,13.0,349.0,473.89,377.9
2016,11,1,10,15,274.5,241.0,1.1,13.0,394.0,560.95,446.4
2016,11,1,10,30,345.0,242.0,1.1,13.0,439.0,621.83,491.2
2016,11,1,10,45,633.0,160.0,1.1,13.5,535.0,828.62,641.02
2016,11,1,11,0,921.0,78.0,1.1,14.0,631.0,969.71,731.66
2016,11,1,11,15,620.0,175.5,1.1,14.0,550.0,793.67,610.09
2016,11,1,11,30,319.0,273.0,1.1,14.0,469.0,578.84,452.05
2016,11,1,11,45,623.5,176.5,1.15,14.5,561.0,748.67,581.65
2016,11,1,12,0,928.0,80.0,1.2,15.0,653.0,853.36,652.69
2016,11,1,12,15,646.5,168.5,1.2,15.0,566.0,699.93,542.37
2016,11,1,12,30,365.0,257.0,1.2,15.0,479.0,523.7,410.67
2016,11,1,12,45,262.0,265.0,1.25,15.0,423.0,438.46,346.44
2016,11,1,13,0,159.0,273.0,1.3,15.0,367.0,349.4,277.23
2016,11,1,13,15,524.5,176.0,1.3,15.0,466.5,483.23,382.85
2016,11,1,13,30,890.0,79.0,1.3,15.0,566.0,554.81,433.72
2016,11,1,13,45,878.5,77.0,1.3,15.0,537.0,495.12,383.69
2016,11,1,14,0,867.0,75.0,1.3,15.0,508.0,435.08,332.85
2016,11,1,14,15,850.0,73.0,1.3,14.5,472.5,372.73,279.23
2016,11,1,14,30,833.0,71.0,1.3,14.0,437.0,310.67,224.46
2016,11,1,14,45,807.5,68.5,1.3,14.0,396.0,247.4,168.39
2016,11,1,15,0,782.0,66.0,1.3,14.0,355.0,186.66,116.43
2016,11,1,15,15,746.5,62.5,1.3,13.5,310.0,126.87,71.84
2016,11,1,15,30,711.0,59.0,1.3,13.0,265.0,71.44,43.41
2016,11,1,15,45,653.0,54.0,1.3,13.0,218.0,48.98,38.39
2016,11,1,16,0,595.0,49.0,1.3,13.0,171.0,40.97,31.05
2016,11,1,16,15,503.0,41.5,1.3,12.0,125.5,34.59,25.1
2016,11,1,16,30,411.0,34.0,1.3,11.0,80.0,28.34,18.87
2016,11,1,16,45,205.5,17.0,1.3,10.5,40.0,13.82,2.44
2016,11,1,17,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,2,6,45,155.5,12.5,1.25,5.5,24.0,127.99,0.0
2016,11,2,7,0,311.0,25.0,1.3,6.0,48.0,325.45,222.85
2016,11,2,7,15,426.0,34.5,1.35,6.5,91.0,453.17,371.44
2016,11,2,7,30,541.0,44.0,1.4,7.0,134.0,578.9,477.93
2016,11,2,7,45,606.5,50.0,1.45,8.0,181.0,661.13,543.47
2016,11,2,8,0,672.0,56.0,1.5,9.0,228.0,736.35,599.95
2016,11,2,8,15,714.5,60.5,1.45,9.5,274.5,797.69,643.14
2016,11,2,8,30,757.0,65.0,1.4,10.0,321.0,857.53,683.06
2016,11,2,8,45,788.5,67.5,1.4,10.5,364.0,902.01,711.16
2016,11,2,9,0,820.0,70.0,1.4,11.0,407.0,943.77,736.65
2016,11,2,9,15,840.0,72.5,1.3,11.5,444.5,970.93,749.91
2016,11,2,9,30,860.0,75.0,1.2,12.0,482.0,994.6,760.58
2016,11,2,9,45,884.5,73.0,1.1,13.0,516.0,1000.9,758.1
2016,11,2,10,0,909.0,71.0,1.0,14.0,550.0,1015.52,761.32
2016,11,2,10,15,918.0,72.0,0.9,14.5,574.5,1014.68,755.74
2016,11,2,10,30,927.0,73.0,0.8,15.0,599.0,1009.85,747.96
2016,11,2,10,45,933.5,73.5,0.75,15.5,616.5,997.95,737.01
2016,11,2,11,0,940.0,74.0,0.7,16.0,634.0,982.08,723.86
2016,11,2,11,15,943.0,74.5,0.65,16.0,643.5,959.06,707.71
2016,11,2,11,30,946.0,75.0,0.6,16.0,653.0,932.31,689.4
2016,11,2,11,45,946.5,75.0,0.6,16.5,654.5,899.2,666.9
2016,11,2,12,0,947.0,75.0,0.6,17.0,656.0,862.76,642.3
2016,11,2,12,15,944.5,75.0,0.6,17.0,649.5,820.79,615.17
2016,11,2,12,30,942.0,75.0,0.6,17.0,643.0,776.04,585.98
2016,11,2,12,45,939.5,73.5,0.65,17.5,628.5,727.07,552.3
2016,11,2,13,0,937.0,72.0,0.7,18.0,614.0,675.77,514.74
2016,11,2,13,15,929.5,71.0,0.7,18.0,592.0,619.96,473.06
2016,11,2,13,30,922.0,70.0,0.7,18.0,570.0,562.74,428.93
2016,11,2,13,45,909.5,68.5,0.75,18.0,540.5,501.53,380.66
2016,11,2,14,0,897.0,67.0,0.8,18.0,511.0,440.02,330.21
2016,11,2,14,15,880.5,65.5,0.8,17.5,475.5,377.07,277.17
2016,11,2,14,30,864.0,64.0,0.8,17.0,440.0,314.81,223.17
2016,11,2,14,45,839.5,61.5,0.85,17.0,398.5,248.87,165.88
2016,11,2,15,0,815.0,59.0,0.9,17.0,357.0,186.5,113.3
2016,11,2,15,15,780.5,56.0,0.95,16.5,312.0,125.32,68.2
2016,11,2,15,30,746.0,53.0,1.0,16.0,267.0,68.3,39.32
2016,11,2,15,45,692.0,48.5,1.05,15.5,219.5,44.83,34.31
2016,11,2,16,0,638.0,44.0,1.1,15.0,172.0,40.56,30.41
2016,11,2,16,15,549.5,37.0,1.1,14.0,126.0,33.96,24.29
2016,11,2,16,30,461.0,30.0,1.1,13.0,80.0,27.48,17.85
2016,11,2,16,45,230.5,15.0,1.1,12.0,40.0,12.26,0.52
2016,11,2,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,6,45,172.5,11.5,1.35,7.5,23.5,140.06,0.0
2016,11,3,7,0,345.0,23.0,1.4,8.0,47.0,348.51,222.95
2016,11,3,7,15,459.5,31.0,1.4,8.5,90.5,465.32,376.88
2016,11,3,7,30,574.0,39.0,1.4,9.0,134.0,591.0,483.03
2016,11,3,7,45,639.0,44.5,1.45,10.0,181.0,674.32,549.02
2016,11,3,8,0,704.0,50.0,1.5,11.0,228.0,758.4,611.56
2016,11,3,8,15,745.0,54.0,1.4,11.5,274.5,817.89,652.18
2016,11,3,8,30,786.0,58.0,1.3,12.0,321.0,875.91,689.51
2016,11,3,8,45,814.5,61.0,1.25,13.0,363.5,918.28,713.58
2016,11,3,9,0,843.0,64.0,1.2,14.0,406.0,957.92,734.88
2016,11,3,9,15,862.5,66.0,1.1,14.5,444.0,972.15,738.96
2016,11,3,9,30,882.0,68.0,1.0,15.0,482.0,994.57,748.56
2016,11,3,9,45,898.5,68.5,0.9,15.5,514.5,1008.3,752.1
2016,11,3,10,0,915.0,69.0,0.8,16.0,547.0,1018.23,753.23
2016,11,3,10,15,924.0,70.0,0.75,16.5,571.5,1017.39,748.72
2016,11,3,10,30,933.0,71.0,0.7,17.0,596.0,1012.54,742.04
2016,11,3,10,45,939.0,71.5,0.65,18.0,613.5,1000.11,729.46
2016,11,3,11,0,945.0,72.0,0.6,19.0,631.0,983.73,714.76
2016,11,3,11,15,947.5,72.5,0.55,19.0,640.5,960.21,698.53
2016,11,3,11,30,950.0,73.0,0.5,19.0,650.0,932.97,680.18
2016,11,3,11,45,949.5,73.5,0.45,19.5,651.5,899.56,656.79
2016,11,3,12,0,949.0,74.0,0.4,20.0,653.0,862.86,631.47
2016,11,3,12,15,946.5,74.0,0.4,20.0,646.0,820.9,604.89
2016,11,3,12,30,944.0,74.0,0.4,20.0,639.0,776.14,576.29
2016,11,3,12,45,938.5,74.0,0.4,20.5,624.5,726.73,542.2
2016,11,3,13,0,933.0,74.0,0.4,21.0,610.0,675.22,504.6
2016,11,3,13,15,925.0,73.0,0.4,21.0,587.5,619.34,463.85
2016,11,3,13,30,917.0,72.0,0.4,21.0,565.0,562.13,420.73
2016,11,3,13,45,904.0,71.0,0.4,21.0,535.5,501.48,373.55
2016,11,3,14,0,891.0,70.0,0.4,21.0,506.0,440.57,324.42
2016,11,3,14,15,874.0,68.0,0.45,20.5,470.5,377.32,272.74
2016,11,3,14,30,857.0,66.0,0.5,20.0,435.0,313.75,219.13
2016,11,3,14,45,697.5,83.5,0.55,20.0,365.0,233.55,156.8
2016,11,3,15,0,538.0,101.0,0.6,20.0,295.0,173.09,112.92
2016,11,3,15,15,510.5,92.0,0.65,19.5,257.5,124.26,77.09
2016,11,3,15,30,483.0,83.0,0.7,19.0,220.0,79.08,52.1
2016,11,3,15,45,554.5,63.5,0.75,18.5,194.0,51.56,39.73
2016,11,3,16,0,626.0,44.0,0.8,18.0,168.0,40.47,29.91
2016,11,3,16,15,534.0,37.0,0.85,17.0,122.0,33.88,23.86
2016,11,3,16,30,442.0,30.0,0.9,16.0,76.0,25.2,15.56
2016,11,3,16,45,221.0,15.0,0.95,15.5,38.0,12.25,0.0
2016,11,3,17,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,4,6,45,150.0,11.5,1.0,9.5,21.5,122.91,0.0
2016,11,4,7,0,300.0,23.0,1.0,10.0,43.0,309.95,181.14
2016,11,4,7,15,420.0,32.5,0.95,10.5,85.5,445.64,356.01
2016,11,4,7,30,540.0,42.0,0.9,11.0,128.0,575.05,463.4
2016,11,4,7,45,609.0,48.0,0.9,11.5,175.0,660.11,530.05
2016,11,4,8,0,678.0,54.0,0.9,12.0,222.0,738.55,587.98
2016,11,4,8,15,721.0,58.0,0.8,12.5,268.0,799.73,628.75
2016,11,4,8,30,764.0,62.0,0.7,13.0,314.0,859.38,665.98
2016,11,4,8,45,793.5,65.0,0.6,14.0,357.0,902.5,688.7
2016,11,4,9,0,823.0,68.0,0.5,15.0,400.0,942.91,708.55
2016,11,4,9,15,843.0,70.5,0.4,15.5,437.5,970.05,720.25
2016,11,4,9,30,863.0,73.0,0.3,16.0,475.0,993.71,729.61
2016,11,4,9,45,702.0,118.5,0.25,16.5,459.5,892.99,660.66
2016,11,4,10,0,541.0,164.0,0.2,17.0,444.0,767.71,576.22
2016,11,4,10,15,471.0,193.0,0.2,17.5,445.0,722.86,544.22
2016,11,4,10,30,401.0,222.0,0.2,18.0,446.0,653.46,494.1
2016,11,4,10,45,661.5,151.5,0.25,18.5,534.0,845.89,626.8
2016,11,4,11,0,922.0,81.0,0.3,19.0,622.0,972.7,703.84
2016,11,4,11,15,925.0,81.5,0.35,19.0,631.5,950.05,688.02
2016,11,4,11,30,928.0,82.0,0.4,19.0,641.0,923.75,672.51
2016,11,4,11,45,927.5,82.5,0.45,19.5,642.0,890.91,651.57
2016,11,4,12,0,927.0,83.0,0.5,20.0,643.0,854.85,628.55
2016,11,4,12,15,924.5,82.5,0.5,20.0,636.5,813.07,601.89
2016,11,4,12,30,922.0,82.0,0.5,20.0,630.0,768.59,573.25
2016,11,4,12,45,916.5,81.0,0.55,20.0,615.5,719.03,540.31
2016,11,4,13,0,911.0,80.0,0.6,20.0,601.0,667.46,503.99
2016,11,4,13,15,902.5,79.0,0.65,20.0,578.5,612.37,463.84
2016,11,4,13,30,894.0,78.0,0.7,20.0,556.0,556.04,421.23
2016,11,4,13,45,882.0,76.0,0.75,20.0,527.0,496.12,374.3
2016,11,4,14,0,870.0,74.0,0.8,20.0,498.0,436.6,325.78
2016,11,4,14,15,852.5,72.0,0.75,19.5,462.5,373.53,273.01
2016,11,4,14,30,835.0,70.0,0.7,19.0,427.0,311.41,219.64
2016,11,4,14,45,811.0,67.0,0.7,19.0,386.0,248.13,165.03
2016,11,4,15,0,787.0,64.0,0.7,19.0,345.0,187.19,114.09
2016,11,4,15,15,750.5,60.0,0.65,18.0,300.5,126.75,69.92
2016,11,4,15,30,714.0,56.0,0.6,17.0,256.0,70.79,41.15
2016,11,4,15,45,659.0,50.5,0.6,16.5,209.0,46.16,35.32
2016,11,4,16,0,604.0,45.0,0.6,16.0,162.0,41.16,30.77
2016,11,4,16,15,510.0,37.5,0.65,15.0,117.0,31.47,21.94
2016,11,4,16,30,416.0,30.0,0.7,14.0,72.0,25.11,15.52
2016,11,4,16,45,208.0,15.0,0.75,13.5,36.0,12.23,0.0
2016,11,4,17,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,5,6,45,153.0,10.5,0.95,8.5,20.5,124.34,0.0
2016,11,5,7,0,306.0,21.0,0.9,9.0,41.0,310.68,162.0
2016,11,5,7,15,424.0,30.5,0.8,9.5,83.0,446.48,355.52
2016,11,5,7,30,542.0,40.0,0.7,10.0,125.0,573.93,461.78
2016,11,5,7,45,607.5,46.0,0.65,11.0,171.0,646.55,517.77
2016,11,5,8,0,673.0,52.0,0.6,12.0,217.0,731.03,578.31
2016,11,5,8,15,715.5,56.5,0.6,12.5,262.5,792.05,620.12
2016,11,5,8,30,758.0,61.0,0.6,13.0,308.0,851.68,659.0
2016,11,5,8,45,784.0,64.5,0.6,13.5,349.5,891.88,683.08
2016,11,5,9,0,810.0,68.0,0.6,14.0,391.0,929.35,704.77
2016,11,5,9,15,830.0,70.5,0.6,14.5,428.0,956.39,719.06
2016,11,5,9,30,850.0,73.0,0.6,15.0,465.0,980.01,731.05
2016,11,5,9,45,868.0,73.0,0.65,15.5,497.0,982.54,730.55
2016,11,5,10,0,886.0,73.0,0.7,16.0,529.0,993.35,735.87
2016,11,5,10,15,895.0,74.5,0.7,16.0,553.0,993.36,734.46
2016,11,5,10,30,904.0,76.0,0.7,16.0,577.0,989.47,730.91
2016,11,5,10,45,912.5,75.5,0.75,16.5,594.5,978.63,722.9
2016,11,5,11,0,921.0,75.0,0.8,17.0,612.0,963.9,712.62
2016,11,5,11,15,923.0,75.5,0.8,17.0,621.0,940.55,697.23
2016,11,5,11,30,925.0,76.0,0.8,17.0,630.0,913.62,679.69
2016,11,5,11,45,926.5,75.5,0.85,17.5,631.0,881.61,658.56
2016,11,5,12,0,928.0,75.0,0.9,18.0,632.0,846.29,635.19
2016,11,5,12,15,924.5,74.5,0.95,18.0,625.0,803.95,608.08
2016,11,5,12,30,921.0,74.0,1.0,18.0,618.0,758.99,578.87
2016,11,5,12,45,909.5,76.0,1.05,18.0,602.0,708.86,544.41
2016,11,5,13,0,898.0,78.0,1.1,18.0,586.0,657.15,506.58
2016,11,5,13,15,889.0,76.5,1.1,18.0,564.0,602.05,464.7
2016,11,5,13,30,880.0,75.0,1.1,18.0,542.0,545.83,420.62
2016,11,5,13,45,734.0,105.0,1.1,18.0,480.5,455.9,350.43
2016,11,5,14,0,588.0,135.0,1.1,18.0,419.0,375.13,286.78
2016,11,5,14,15,702.5,101.5,1.05,17.5,416.5,346.42,258.9
2016,11,5,14,30,817.0,68.0,1.0,17.0,414.0,304.8,217.81
2016,11,5,14,45,685.5,81.5,1.0,17.0,352.5,230.1,157.31
2016,11,5,15,0,554.0,95.0,1.0,17.0,291.0,171.93,113.04
2016,11,5,15,15,522.0,87.5,0.95,16.5,253.0,122.93,76.47
2016,11,5,15,30,490.0,80.0,0.9,16.0,215.0,78.1,51.38
2016,11,5,15,45,534.5,62.5,0.85,15.5,185.0,50.68,39.44
2016,11,5,16,0,579.0,45.0,0.8,15.0,155.0,37.76,27.86
2016,11,5,16,15,483.5,37.0,0.75,14.0,111.0,30.91,21.51
2016,11,5,16,30,388.0,29.0,0.7,13.0,67.0,24.18,14.66
2016,11,5,16,45,194.0,14.5,0.7,12.0,33.5,11.8,0.0
2016,11,5,17,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,6,6,45,57.5,10.5,0.7,11.0,14.0,51.86,0.0
2016,11,6,7,0,115.0,21.0,0.7,11.0,28.0,153.97,65.14
2016,11,6,7,15,177.0,36.5,0.6,11.0,58.5,246.48,197.03
2016,11,6,7,30,239.0,52.0,0.5,11.0,89.0,323.51,266.54
2016,11,6,7,45,268.5,68.5,0.45,11.5,123.0,376.43,311.08
2016,11,6,8,0,298.0,85.0,0.4,12.0,157.0,429.85,353.63
2016,11,6,8,15,316.0,101.0,0.4,12.5,190.5,471.71,385.34
2016,11,6,8,30,334.0,117.0,0.4,13.0,224.0,490.1,398.59
2016,11,6,8,45,346.0,132.0,0.4,13.5,256.0,522.39,421.21
2016,11,6,9,0,358.0,147.0,0.4,14.0,288.0,553.39,442.02
2016,11,6,9,15,441.5,145.5,0.35,14.5,336.0,657.88,515.89
2016,11,6,9,30,525.0,144.0,0.3,15.0,384.0,737.77,567.96
2016,11,6,9,45,393.5,183.0,0.25,15.5,370.0,624.33,482.68
2016,11,6,10,0,262.0,222.0,0.2,16.0,356.0,535.28,414.34
2016,11,6,10,15,178.0,235.5,0.2,16.0,328.5,437.51,341.34
2016,11,6,10,30,94.0,249.0,0.2,16.0,301.0,341.84,267.8
2016,11,6,10,45,227.0,246.0,0.25,16.5,376.5,480.88,375.26
2016,11,6,11,0,360.0,243.0,0.3,17.0,452.0,613.99,470.65
2016,11,6,11,15,324.5,255.0,0.3,17.0,445.5,580.72,443.86
2016,11,6,11,30,289.0,267.0,0.3,17.0,439.0,547.64,419.34
2016,11,6,11,45,325.0,260.0,0.35,17.5,454.0,555.22,425.32
2016,11,6,12,0,361.0,253.0,0.4,18.0,469.0,559.48,428.31
2016,11,6,12,15,368.0,248.5,0.45,18.0,466.5,540.34,414.8
2016,11,6,12,30,375.0,244.0,0.5,18.0,464.0,519.61,400.18
2016,11,6,12,45,315.5,249.0,0.55,18.0,431.0,461.33,356.91
2016,11,6,13,0,256.0,254.0,0.6,18.0,398.0,407.45,316.54
2016,11,6,13,15,320.5,231.5,0.6,18.0,405.0,405.0,315.09
2016,11,6,13,30,385.0,209.0,0.6,18.0,412.0,395.94,307.32
2016,11,6,13,45,397.5,194.0,0.65,18.5,393.5,362.09,279.65
2016,11,6,14,0,410.0,179.0,0.7,19.0,375.0,334.14,255.71
2016,11,6,14,15,350.0,174.0,0.7,18.5,333.0,272.33,206.9
2016,11,6,14,30,290.0,169.0,0.7,18.0,291.0,224.71,169.15
2016,11,6,14,45,195.0,157.0,0.7,18.0,236.0,167.65,125.23
2016,11,6,15,0,100.0,145.0,0.7,18.0,181.0,126.66,95.48
2016,11,6,15,15,93.5,127.0,0.65,17.0,156.5,102.76,76.96
2016,11,6,15,30,87.0,109.0,0.6,16.0,132.0,80.12,60.58
2016,11,6,15,45,76.5,89.5,0.6,15.5,107.5,63.16,50.41
2016,11,6,16,0,66.0,70.0,0.6,15.0,83.0,50.19,38.76
2016,11,6,16,15,48.0,51.0,0.6,14.5,59.0,37.17,26.86
2016,11,6,16,30,30.0,32.0,0.6,14.0,35.0,23.92,14.2
2016,11,6,16,45,15.0,16.0,0.6,13.5,17.5,12.3,0.0
2016,11,6,17,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,7,6,45,136.5,9.5,0.7,10.5,17.0,110.91,0.0
2016,11,7,7,0,273.0,19.0,0.7,11.0,34.0,277.85,89.97
2016,11,7,7,15,392.5,27.5,0.7,11.5,73.5,416.22,326.03
2016,11,7,7,30,512.0,36.0,0.7,12.0,113.0,531.98,426.2
2016,11,7,7,45,581.0,41.5,0.7,12.5,157.5,616.62,493.37
2016,11,7,8,0,650.0,47.0,0.7,13.0,202.0,702.46,557.25
2016,11,7,8,15,598.5,66.0,0.65,13.5,230.5,700.78,554.36
2016,11,7,8,30,547.0,85.0,0.6,14.0,259.0,685.12,541.31
2016,11,7,8,45,569.0,93.0,0.6,15.0,295.5,723.77,566.28
2016,11,7,9,0,591.0,101.0,0.6,16.0,332.0,760.29,588.04
2016,11,7,9,15,562.5,120.5,0.55,16.5,357.0,756.66,581.8
2016,11,7,9,30,534.0,140.0,0.5,17.0,382.0,741.61,568.29
2016,11,7,9,45,555.0,144.0,0.45,18.0,411.0,763.44,579.32
2016,11,7,10,0,576.0,148.0,0.4,19.0,440.0,782.67,587.83
2016,11,7,10,15,560.5,161.5,0.35,19.5,456.0,774.4,579.05
2016,11,7,10,30,545.0,175.0,0.3,20.0,472.0,763.43,569.03
2016,11,7,10,45,699.5,131.5,0.25,20.5,525.0,859.03,629.35
2016,11,7,11,0,854.0,88.0,0.2,21.0,578.0,927.22,668.45
2016,11,7,11,15,676.5,149.0,0.2,21.0,541.5,816.34,596.04
2016,11,7,11,30,499.0,210.0,0.2,21.0,505.0,691.02,511.85
2016,11,7,11,45,439.5,228.0,0.2,21.0,488.5,636.86,475.04
2016,11,7,12,0,380.0,246.0,0.2,21.0,472.0,567.81,426.69
2016,11,7,12,15,340.5,252.0,0.2,21.0,452.5,523.12,395.0
2016,11,7,12,30,301.0,258.0,0.2,21.0,433.0,480.27,363.9
2016,11,7,12,45,336.0,244.0,0.25,21.5,435.0,470.77,357.4
2016,11,7,13,0,371.0,230.0,0.3,22.0,437.0,457.61,347.47
2016,11,7,13,15,328.5,228.0,0.3,22.0,406.5,406.8,309.44
2016,11,7,13,30,286.0,226.0,0.3,22.0,376.0,359.63,273.94
2016,11,7,13,45,267.0,215.5,0.3,22.0,349.5,320.04,243.65
2016,11,7,14,0,248.0,205.0,0.3,22.0,323.0,282.44,214.31
2016,11,7,14,15,279.0,185.0,0.3,21.5,308.5,256.77,193.16
2016,11,7,14,30,310.0,165.0,0.3,21.0,294.0,227.77,168.29
2016,11,7,14,45,299.5,150.0,0.35,21.0,265.0,189.67,136.87
2016,11,7,15,0,289.0,135.0,0.4,21.0,236.0,153.07,107.19
2016,11,7,15,15,277.5,118.0,0.4,20.0,204.0,116.54,79.7
2016,11,7,15,30,266.0,101.0,0.4,19.0,172.0,81.9,57.69
2016,11,7,15,45,241.0,84.0,0.45,18.5,139.0,60.72,47.63
2016,11,7,16,0,216.0,67.0,0.5,18.0,106.0,49.02,37.24
2016,11,7,16,15,174.0,49.5,0.55,17.5,75.0,36.64,25.99
2016,11,7,16,30,132.0,32.0,0.6,17.0,44.0,24.04,13.88
2016,11,7,16,45,66.0,16.0,0.65,16.5,22.0,12.21,0.0
2016,11,7,17,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,8,6,45,118.0,9.5,0.6,11.0,15.5,96.84,0.0
2016,11,8,7,0,236.0,19.0,0.6,11.0,31.0,246.1,44.22
2016,11,8,7,15,359.0,28.5,0.5,11.5,70.0,389.74,303.14
2016,11,8,7,30,482.0,38.0,0.4,12.0,109.0,518.54,413.11
2016,11,8,7,45,553.5,44.5,0.3,12.5,153.0,604.15,479.28
2016,11,8,8,0,625.0,51.0,0.2,13.0,197.0,683.63,536.59
2016,11,8,8,15,669.5,55.5,0.15,13.5,240.5,745.4,578.51
2016,11,8,8,30,714.0,60.0,0.1,14.0,284.0,805.98,617.44
2016,11,8,8,45,745.5,62.5,0.05,15.0,325.0,849.53,642.03
2016,11,8,9,0,777.0,65.0,0.0,16.0,366.0,890.61,664.37
2016,11,8,9,15,798.0,67.5,0.05,16.5,402.0,918.38,679.33
2016,11,8,9,30,819.0,70.0,0.1,17.0,438.0,942.92,692.46
2016,11,8,9,45,838.5,70.0,0.15,17.5,469.5,947.11,692.77
2016,11,8,10,0,858.0,70.0,0.2,18.0,501.0,959.63,698.95
2016,11,8,10,15,868.0,71.5,0.2,18.5,524.5,961.02,697.12
2016,11,8,10,30,878.0,73.0,0.2,19.0,548.0,958.63,693.27
2016,11,8,10,45,882.5,74.0,0.25,19.5,564.5,946.48,684.55
2016,11,8,11,0,887.0,75.0,0.3,20.0,581.0,930.67,673.89
2016,11,8,11,15,890.0,75.5,0.3,20.0,590.5,909.25,660.09
2016,11,8,11,30,893.0,76.0,0.3,20.0,600.0,884.32,644.24
2016,11,8,11,45,891.5,77.0,0.35,20.5,601.0,852.76,623.95
2016,11,8,12,0,890.0,78.0,0.4,21.0,602.0,818.17,601.73
2016,11,8,12,15,888.0,77.5,0.4,21.0,595.5,778.63,576.37
2016,11,8,12,30,886.0,77.0,0.4,21.0,589.0,736.48,549.12
2016,11,8,12,45,879.0,77.0,0.4,21.5,575.0,689.03,515.75
2016,11,8,13,0,872.0,77.0,0.4,22.0,561.0,639.78,479.54
2016,11,8,13,15,863.5,76.0,0.4,22.0,540.0,587.07,440.81
2016,11,8,13,30,855.0,75.0,0.4,22.0,519.0,533.21,399.99
2016,11,8,13,45,842.5,73.5,0.4,22.0,491.0,477.8,356.57
2016,11,8,14,0,830.0,72.0,0.4,22.0,463.0,419.59,309.58
2016,11,8,14,15,812.0,69.5,0.4,21.5,429.0,358.6,259.59
2016,11,8,14,30,794.0,67.0,0.4,21.0,395.0,298.68,209.0
2016,11,8,14,45,769.0,64.0,0.4,21.0,356.0,238.04,157.27
2016,11,8,15,0,744.0,61.0,0.4,21.0,317.0,179.88,109.06
2016,11,8,15,15,706.5,57.5,0.45,20.5,274.0,122.73,67.29
2016,11,8,15,30,669.0,54.0,0.5,20.0,231.0,70.14,39.58
2016,11,8,15,45,609.5,48.5,0.6,19.5,186.5,44.05,32.97
2016,11,8,16,0,550.0,43.0,0.7,19.0,142.0,35.99,25.77
2016,11,8,16,15,452.5,35.0,0.75,18.0,100.0,29.17,19.48
2016,11,8,16,30,355.0,27.0,0.8,17.0,58.0,22.46,12.38
2016,11,8,16,45,177.5,13.5,0.9,16.0,29.0,10.62,0.0
2016,11,8,17,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,14.0,0.95,8.5,14.0,11.02,0.0
2016,11,9,7,0,0.0,28.0,0.9,9.0,28.0,41.76,0.0
2016,11,9,7,15,220.0,34.5,0.95,9.5,66.0,281.59,222.68
2016,11,9,7,30,440.0,41.0,1.0,10.0,104.0,485.47,395.93
2016,11,9,7,45,517.5,48.5,1.05,11.0,148.5,577.09,469.51
2016,11,9,8,0,595.0,56.0,1.1,12.0,193.0,671.09,541.16
2016,11,9,8,15,642.0,61.0,1.0,12.5,236.5,734.26,585.61
2016,11,9,8,30,689.0,66.0,0.9,13.0,280.0,796.73,627.02
2016,11,9,8,45,725.5,69.0,0.85,13.5,322.0,837.65,652.01
2016,11,9,9,0,762.0,72.0,0.8,14.0,364.0,884.32,680.09
2016,11,9,9,15,784.0,75.0,0.75,15.0,400.5,913.75,694.24
2016,11,9,9,30,806.0,78.0,0.7,16.0,437.0,939.91,705.98
2016,11,9,9,45,835.0,76.0,0.7,17.0,470.5,963.04,716.54
2016,11,9,10,0,864.0,74.0,0.7,18.0,504.0,970.38,716.88
2016,11,9,10,15,874.0,75.0,0.65,18.5,528.0,970.97,713.49
2016,11,9,10,30,884.0,76.0,0.6,19.0,552.0,967.79,707.97
2016,11,9,10,45,890.0,77.0,0.6,19.5,569.0,956.93,698.93
2016,11,9,11,0,896.0,78.0,0.6,20.0,586.0,942.32,687.82
2016,11,9,11,15,899.5,78.5,0.55,20.5,595.5,921.1,671.67
2016,11,9,11,30,903.0,79.0,0.5,21.0,605.0,896.32,653.53
2016,11,9,11,45,902.5,79.5,0.45,21.5,606.0,864.68,631.21
2016,11,9,12,0,902.0,80.0,0.4,22.0,607.0,829.93,607.09
2016,11,9,12,15,899.5,79.5,0.4,22.0,600.5,789.55,581.38
2016,11,9,12,30,897.0,79.0,0.4,22.0,594.0,746.57,553.78
2016,11,9,12,45,894.0,77.5,0.4,22.5,580.5,699.76,521.08
2016,11,9,13,0,891.0,76.0,0.4,23.0,567.0,650.79,485.3
2016,11,9,13,15,882.0,75.0,0.4,23.0,545.0,596.92,445.99
2016,11,9,13,30,873.0,74.0,0.4,23.0,523.0,541.91,404.57
2016,11,9,13,45,858.0,72.5,0.45,23.0,494.5,482.7,359.11
2016,11,9,14,0,843.0,71.0,0.5,23.0,466.0,424.4,312.51
2016,11,9,14,15,824.5,69.0,0.5,22.5,431.0,363.03,262.25
2016,11,9,14,30,806.0,67.0,0.5,22.0,396.0,302.75,211.41
2016,11,9,14,45,777.5,64.5,0.55,22.0,356.5,241.07,159.12
2016,11,9,15,0,749.0,62.0,0.6,22.0,317.0,182.26,110.58
2016,11,9,15,15,711.0,58.0,0.7,21.0,273.5,124.33,68.3
2016,11,9,15,30,673.0,54.0,0.8,20.0,230.0,71.05,39.91
2016,11,9,15,45,612.5,48.5,0.9,19.5,185.5,44.09,32.98
2016,11,9,16,0,552.0,43.0,1.0,19.0,141.0,36.02,25.75
2016,11,9,16,15,453.5,34.5,1.0,18.5,99.0,28.78,19.05
2016,11,9,16,30,355.0,26.0,1.0,18.0,57.0,21.64,11.42
2016,11,9,16,45,177.5,13.0,1.0,17.5,28.5,10.23,0.0
2016,11,9,17,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,10,6,45,103.0,8.5,0.85,11.0,13.5,84.58,0.0
2016,11,10,7,0,206.0,17.0,0.8,11.0,27.0,216.16,0.0
2016,11,10,7,15,331.0,27.5,0.85,11.5,64.0,365.25,280.6
2016,11,10,7,30,456.0,38.0,0.9,12.0,101.0,495.53,398.52
2016,11,10,7,45,529.5,45.0,0.95,13.0,145.0,582.82,469.02
2016,11,10,8,0,603.0,52.0,1.0,14.0,189.0,672.48,536.9
2016,11,10,8,15,650.0,57.0,1.0,14.5,232.5,735.58,582.18
2016,11,10,8,30,697.0,62.0,1.0,15.0,276.0,790.81,619.73
2016,11,10,8,45,729.0,65.5,1.0,15.5,316.5,836.03,648.7
2016,11,10,9,0,761.0,69.0,1.0,16.0,357.0,878.82,675.04
2016,11,10,9,15,783.0,71.5,1.0,16.5,393.5,907.54,691.17
2016,11,10,9,30,805.0,74.0,1.0,17.0,430.0,933.05,705.0
2016,11,10,9,45,828.5,73.5,1.0,18.0,462.0,952.58,713.42
2016,11,10,10,0,852.0,73.0,1.0,19.0,494.0,956.53,711.7
2016,11,10,10,15,862.5,74.5,0.95,19.0,518.0,958.43,710.73
2016,11,10,10,30,873.0,76.0,0.9,19.0,542.0,956.58,707.51
2016,11,10,10,45,646.5,148.5,0.85,19.5,499.5,826.15,618.74
2016,11,10,11,0,420.0,221.0,0.8,20.0,457.0,666.52,505.41
2016,11,10,11,15,364.5,237.5,0.7,20.0,445.0,598.44,456.9
2016,11,10,11,30,309.0,254.0,0.6,20.0,433.0,552.32,422.01
2016,11,10,11,45,309.5,254.5,0.55,20.5,434.0,537.62,410.35
2016,11,10,12,0,310.0,255.0,0.5,21.0,435.0,521.78,397.56
2016,11,10,12,15,440.0,216.0,0.5,21.0,469.0,580.47,441.23
2016,11,10,12,30,570.0,177.0,0.5,21.0,503.0,611.93,464.06
2016,11,10,12,45,427.0,209.0,0.5,21.5,450.0,513.84,390.66
2016,11,10,13,0,284.0,241.0,0.5,22.0,397.0,414.5,316.65
2016,11,10,13,15,261.0,234.0,0.55,22.0,373.0,374.58,287.5
2016,11,10,13,30,238.0,227.0,0.6,22.0,349.0,326.74,251.41
2016,11,10,13,45,335.0,197.5,0.65,22.0,358.5,337.48,258.65
2016,11,10,14,0,432.0,168.0,0.7,22.0,368.0,335.79,254.41
2016,11,10,14,15,280.5,171.5,0.7,21.5,297.5,247.45,187.02
2016,11,10,14,30,129.0,175.0,0.7,21.0,227.0,179.46,136.53
2016,11,10,14,45,124.0,158.0,0.7,21.0,204.0,153.17,115.18
2016,11,10,15,0,119.0,141.0,0.7,21.0,181.0,127.86,94.62
2016,11,10,15,15,113.0,122.0,0.7,20.5,156.0,102.11,74.55
2016,11,10,15,30,107.0,103.0,0.7,20.0,131.0,77.67,56.96
2016,11,10,15,45,94.5,84.0,0.7,20.0,105.5,59.71,46.41
2016,11,10,16,0,82.0,65.0,0.7,20.0,80.0,46.92,35.0
2016,11,10,16,15,59.0,46.5,0.7,19.5,55.5,34.1,23.42
2016,11,10,16,30,36.0,28.0,0.7,19.0,31.0,21.04,10.62
2016,11,10,16,45,18.0,14.0,0.75,18.5,15.5,11.02,0.0
2016,11,10,17,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
