Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,10,21,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,12.5,0.85,10.5,12.5,9.83,0.0
2016,11,11,7,0,0.0,25.0,0.8,11.0,25.0,19.67,0.0
2016,11,11,7,15,235.0,31.0,0.75,11.5,62.5,289.09,221.17
2016,11,11,7,30,470.0,37.0,0.7,12.0,100.0,506.09,405.11
2016,11,11,7,45,547.5,43.5,0.7,13.0,144.5,596.49,476.24
2016,11,11,8,0,625.0,50.0,0.7,14.0,189.0,680.48,538.77
2016,11,11,8,15,672.5,54.5,0.7,14.5,233.0,745.09,584.65
2016,11,11,8,30,720.0,59.0,0.7,15.0,277.0,808.55,627.37
2016,11,11,8,45,631.5,82.5,0.75,15.5,293.5,770.19,598.83
2016,11,11,9,0,543.0,106.0,0.8,16.0,310.0,716.21,559.96
2016,11,11,9,15,640.0,94.0,0.8,16.5,357.5,801.03,617.75
2016,11,11,9,30,737.0,82.0,0.8,17.0,405.0,874.66,664.12
2016,11,11,9,45,661.0,111.0,0.85,18.0,416.0,839.54,636.5
2016,11,11,10,0,585.0,140.0,0.9,19.0,427.0,790.83,601.19
2016,11,11,10,15,604.0,142.0,0.95,19.0,451.0,803.6,610.26
2016,11,11,10,30,623.0,144.0,1.0,19.0,475.0,812.99,616.31
2016,11,11,10,45,534.0,178.5,1.1,19.5,468.0,742.55,566.83
2016,11,11,11,0,445.0,213.0,1.2,20.0,461.0,681.38,521.87
2016,11,11,11,15,347.0,237.5,1.2,20.0,433.0,582.88,449.95
2016,11,11,11,30,249.0,262.0,1.2,20.0,405.0,489.03,379.91
2016,11,11,11,45,202.0,266.5,1.25,20.0,382.5,441.47,344.17
2016,11,11,12,0,155.0,271.0,1.3,20.0,360.0,396.35,309.46
2016,11,11,12,15,104.5,257.5,1.3,20.0,318.0,316.28,247.84
2016,11,11,12,30,54.0,244.0,1.3,20.0,276.0,258.4,202.33
2016,11,11,12,45,77.5,245.5,1.3,20.0,289.5,270.69,212.57
2016,11,11,13,0,101.0,247.0,1.3,20.0,303.0,280.47,220.33
2016,11,11,13,15,205.0,231.0,1.25,19.5,337.5,328.48,258.53
2016,11,11,13,30,309.0,215.0,1.2,19.0,372.0,363.55,285.01
2016,11,11,13,45,309.0,202.0,1.2,18.5,351.5,329.7,257.81
2016,11,11,14,0,309.0,189.0,1.2,18.0,331.0,295.73,230.2
2016,11,11,14,15,244.0,180.5,1.15,17.5,287.5,242.46,187.75
2016,11,11,14,30,179.0,172.0,1.1,17.0,244.0,192.08,147.88
2016,11,11,14,45,168.0,156.5,1.05,17.0,218.5,162.51,123.18
2016,11,11,15,0,157.0,141.0,1.0,17.0,193.0,134.5,100.06
2016,11,11,15,15,148.0,122.0,0.95,16.5,166.0,105.99,77.56
2016,11,11,15,30,139.0,103.0,0.9,16.0,139.0,79.14,58.37
2016,11,11,15,45,121.5,84.0,0.85,15.5,111.0,59.85,47.4
2016,11,11,16,0,104.0,65.0,0.8,15.0,83.0,46.98,35.78
2016,11,11,16,15,73.5,46.5,0.75,14.5,57.0,34.09,23.91
2016,11,11,16,30,43.0,28.0,0.7,14.0,31.0,21.0,10.6
2016,11,11,16,45,21.5,14.0,0.7,13.5,15.5,11.02,0.0
2016,11,11,17,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,12,6,45,104.0,7.5,0.8,10.0,11.5,5.9,0.0
2016,11,12,7,0,208.0,15.0,0.8,10.0,23.0,176.26,0.0
2016,11,12,7,15,342.0,25.0,0.8,10.5,60.5,369.89,276.28
2016,11,12,7,30,476.0,35.0,0.8,11.0,98.0,508.43,407.25
2016,11,12,7,45,551.5,41.5,0.85,12.0,141.5,596.83,479.2
2016,11,12,8,0,627.0,48.0,0.9,13.0,185.0,679.41,542.15
2016,11,12,8,15,674.5,52.5,0.85,13.5,229.0,743.84,588.0
2016,11,12,8,30,722.0,57.0,0.8,14.0,273.0,807.21,630.45
2016,11,12,8,45,755.0,60.0,0.75,14.5,314.5,852.89,658.52
2016,11,12,9,0,788.0,63.0,0.7,15.0,356.0,896.17,683.89
2016,11,12,9,15,810.0,65.5,0.65,15.5,392.0,925.02,698.76
2016,11,12,9,30,832.0,68.0,0.6,16.0,428.0,950.62,711.25
2016,11,12,9,45,853.0,67.5,0.55,16.5,460.0,955.77,710.29
2016,11,12,10,0,874.0,67.0,0.5,17.0,492.0,969.08,714.98
2016,11,12,10,15,884.0,68.5,0.45,17.5,516.5,970.5,711.97
2016,11,12,10,30,894.0,70.0,0.4,18.0,541.0,968.1,706.92
2016,11,12,10,45,901.0,70.5,0.35,18.5,558.0,957.67,697.05
2016,11,12,11,0,908.0,71.0,0.3,19.0,575.0,943.44,685.16
2016,11,12,11,15,911.5,71.5,0.3,19.5,584.5,922.26,670.2
2016,11,12,11,30,915.0,72.0,0.3,20.0,594.0,897.49,653.21
2016,11,12,11,45,915.0,72.5,0.3,20.5,595.5,866.27,632.22
2016,11,12,12,0,915.0,73.0,0.3,21.0,597.0,831.86,609.3
2016,11,12,12,15,913.0,72.5,0.4,21.0,591.0,791.74,585.51
2016,11,12,12,30,911.0,72.0,0.5,21.0,585.0,748.94,559.55
2016,11,12,12,45,904.0,72.0,0.6,21.0,570.5,700.8,528.33
2016,11,12,13,0,897.0,72.0,0.7,21.0,556.0,650.79,493.43
2016,11,12,13,15,656.0,132.0,0.75,20.5,478.5,528.23,404.02
2016,11,12,13,30,415.0,192.0,0.8,20.0,401.0,409.04,315.5
2016,11,12,13,45,419.5,179.0,0.9,20.0,380.5,370.86,286.18
2016,11,12,14,0,424.0,166.0,1.0,20.0,360.0,331.77,254.38
2016,11,12,14,15,620.0,115.0,1.0,19.5,374.5,332.62,248.93
2016,11,12,14,30,816.0,64.0,1.0,19.0,389.0,304.85,217.27
2016,11,12,14,45,789.0,61.0,1.05,19.0,349.5,242.7,163.06
2016,11,12,15,0,762.0,58.0,1.1,19.0,310.0,183.24,112.71
2016,11,12,15,15,723.0,54.5,1.1,18.0,267.0,125.0,69.02
2016,11,12,15,30,684.0,51.0,1.1,17.0,224.0,71.46,39.37
2016,11,12,15,45,622.0,45.5,1.15,16.5,179.5,41.68,31.24
2016,11,12,16,0,560.0,40.0,1.2,16.0,135.0,36.6,26.53
2016,11,12,16,15,455.5,32.0,1.2,15.0,93.0,26.8,17.51
2016,11,12,16,30,351.0,24.0,1.2,14.0,51.0,20.01,9.49
2016,11,12,16,45,175.5,12.0,1.3,13.5,25.5,9.44,0.0
2016,11,12,17,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,13,6,45,103.5,7.0,0.9,9.0,11.0,0.0,0.0
2016,11,13,7,0,207.0,14.0,0.9,9.0,22.0,174.51,0.0
2016,11,13,7,15,345.0,24.0,0.8,9.5,59.0,368.59,270.24
2016,11,13,7,30,483.0,34.0,0.7,10.0,96.0,512.87,410.34
2016,11,13,7,45,561.0,40.5,0.65,11.0,140.0,593.89,476.18
2016,11,13,8,0,639.0,47.0,0.6,12.0,184.0,688.59,546.75
2016,11,13,8,15,686.0,51.5,0.5,12.5,228.0,752.74,590.88
2016,11,13,8,30,733.0,56.0,0.4,13.0,272.0,815.78,631.51
2016,11,13,8,45,762.5,59.5,0.35,13.5,313.0,858.86,657.22
2016,11,13,9,0,792.0,63.0,0.3,14.0,354.0,899.44,680.34
2016,11,13,9,15,813.5,65.5,0.3,14.5,390.5,927.83,695.71
2016,11,13,9,30,835.0,68.0,0.3,15.0,427.0,952.96,708.8
2016,11,13,9,45,849.0,70.0,0.35,15.5,457.5,966.39,715.38
2016,11,13,10,0,863.0,72.0,0.4,16.0,488.0,964.39,712.34
2016,11,13,10,15,874.0,73.5,0.45,16.0,512.5,966.79,713.87
2016,11,13,10,30,885.0,75.0,0.5,16.0,537.0,965.4,713.06
2016,11,13,10,45,893.0,75.5,0.55,16.5,554.5,956.0,706.0
2016,11,13,11,0,901.0,76.0,0.6,17.0,572.0,942.81,696.77
2016,11,13,11,15,905.0,76.5,0.65,17.0,582.0,922.2,684.18
2016,11,13,11,30,909.0,77.0,0.7,17.0,592.0,898.0,669.36
2016,11,13,11,45,911.5,76.5,0.75,17.5,594.0,867.85,649.4
2016,11,13,12,0,914.0,76.0,0.8,18.0,596.0,834.42,627.24
2016,11,13,12,15,912.0,75.5,0.8,18.0,590.0,794.35,600.85
2016,11,13,12,30,910.0,75.0,0.8,18.0,584.0,751.61,572.49
2016,11,13,12,45,908.0,73.5,0.85,18.5,570.5,705.28,539.92
2016,11,13,13,0,906.0,72.0,0.9,19.0,557.0,656.68,503.74
2016,11,13,13,15,897.0,70.5,0.85,19.0,535.5,601.94,461.96
2016,11,13,13,30,888.0,69.0,0.8,19.0,514.0,546.06,418.17
2016,11,13,13,45,876.0,67.5,0.8,19.0,486.0,487.87,371.63
2016,11,13,14,0,864.0,66.0,0.8,19.0,458.0,429.37,323.2
2016,11,13,14,15,845.5,64.0,0.75,18.5,423.5,368.02,271.43
2016,11,13,14,30,827.0,62.0,0.7,18.0,389.0,306.95,218.56
2016,11,13,14,45,801.0,59.0,0.7,18.0,349.5,244.47,164.19
2016,11,13,15,0,775.0,56.0,0.7,18.0,310.0,184.53,113.35
2016,11,13,15,15,736.0,52.5,0.7,17.5,267.0,125.55,68.85
2016,11,13,15,30,697.0,49.0,0.7,17.0,224.0,71.25,38.45
2016,11,13,15,45,635.5,44.0,0.7,16.5,179.0,40.53,30.23
2016,11,13,16,0,574.0,39.0,0.7,16.0,134.0,35.84,25.86
2016,11,13,16,15,469.5,31.0,0.75,15.0,92.0,28.34,18.79
2016,11,13,16,30,365.0,23.0,0.8,14.0,50.0,20.95,9.81
2016,11,13,16,45,182.5,11.5,0.9,13.5,25.0,9.05,0.0
2016,11,13,17,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,14,6,45,108.0,6.5,0.85,9.0,10.0,0.0,0.0
2016,11,14,7,0,216.0,13.0,0.9,9.0,20.0,180.64,0.0
2016,11,14,7,15,357.0,22.5,0.8,9.5,57.0,362.83,258.57
2016,11,14,7,30,498.0,32.0,0.7,10.0,94.0,511.53,408.29
2016,11,14,7,45,575.5,38.5,0.6,10.5,138.5,604.06,483.5
2016,11,14,8,0,653.0,45.0,0.5,11.0,183.0,698.39,553.93
2016,11,14,8,15,700.5,49.0,0.45,11.5,227.0,762.46,598.79
2016,11,14,8,30,748.0,53.0,0.4,12.0,271.0,825.44,640.32
2016,11,14,8,45,779.0,56.0,0.4,12.5,312.5,869.4,667.7
2016,11,14,9,0,810.0,59.0,0.4,13.0,354.0,910.9,692.55
2016,11,14,9,15,832.0,61.5,0.35,13.5,391.0,939.91,707.27
2016,11,14,9,30,854.0,64.0,0.3,14.0,428.0,953.98,712.07
2016,11,14,9,45,870.5,65.0,0.25,15.0,459.0,968.48,716.02
2016,11,14,10,0,887.0,66.0,0.2,16.0,490.0,979.39,717.67
2016,11,14,10,15,897.0,67.5,0.15,16.5,514.5,980.79,714.85
2016,11,14,10,30,907.0,69.0,0.1,17.0,539.0,978.33,710.06
2016,11,14,10,45,914.5,69.5,0.1,17.5,556.5,968.27,701.59
2016,11,14,11,0,922.0,70.0,0.1,18.0,574.0,954.36,691.04
2016,11,14,11,15,925.5,70.0,0.1,18.0,583.5,932.36,676.9
2016,11,14,11,30,929.0,70.0,0.1,18.0,593.0,906.75,660.68
2016,11,14,11,45,930.5,70.0,0.15,18.5,595.0,875.94,640.76
2016,11,14,12,0,932.0,70.0,0.2,19.0,597.0,841.82,618.84
2016,11,14,12,15,930.0,69.5,0.25,19.0,591.0,801.27,593.81
2016,11,14,12,30,928.0,69.0,0.3,19.0,585.0,757.98,566.75
2016,11,14,12,45,919.0,70.0,0.4,19.0,570.5,709.07,535.33
2016,11,14,13,0,910.0,71.0,0.5,19.0,556.0,658.38,500.16
2016,11,14,13,15,901.5,70.0,0.5,19.0,534.5,604.36,460.03
2016,11,14,13,30,893.0,69.0,0.5,19.0,513.0,549.12,417.66
2016,11,14,13,45,881.0,67.5,0.55,19.0,485.0,490.74,371.9
2016,11,14,14,0,869.0,66.0,0.6,19.0,457.0,432.03,324.05
2016,11,14,14,15,850.5,64.0,0.6,18.5,422.5,370.46,272.62
2016,11,14,14,30,832.0,62.0,0.6,18.0,388.0,309.2,219.97
2016,11,14,14,45,806.0,59.0,0.65,18.0,348.5,246.47,165.6
2016,11,14,15,0,780.0,56.0,0.7,18.0,309.0,186.27,114.59
2016,11,14,15,15,741.0,52.5,0.7,17.0,265.5,127.01,69.87
2016,11,14,15,30,702.0,49.0,0.7,16.0,222.0,72.42,39.04
2016,11,14,15,45,639.5,44.0,0.75,15.5,177.5,40.57,30.37
2016,11,14,16,0,577.0,39.0,0.8,15.0,133.0,35.87,25.97
2016,11,14,16,15,469.5,31.0,0.8,14.0,91.0,28.35,18.84
2016,11,14,16,30,362.0,23.0,0.8,13.0,49.0,20.96,9.42
2016,11,14,16,45,181.0,11.5,0.85,12.0,24.5,9.05,0.0
2016,11,14,17,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,15,6,45,128.5,6.0,0.75,8.0,10.0,0.0,0.0
2016,11,15,7,0,257.0,12.0,0.7,8.0,20.0,211.96,0.0
2016,11,15,7,15,398.5,20.5,0.6,8.5,57.0,393.58,269.48
2016,11,15,7,30,540.0,29.0,0.5,9.0,94.0,544.46,430.9
2016,11,15,7,45,613.5,34.0,0.45,9.5,138.0,631.91,502.87
2016,11,15,8,0,687.0,39.0,0.4,10.0,182.0,721.01,569.88
2016,11,15,8,15,730.0,42.5,0.45,10.5,225.5,780.28,613.03
2016,11,15,8,30,773.0,46.0,0.5,11.0,269.0,828.04,646.06
2016,11,15,8,45,800.5,48.5,0.55,12.0,309.0,867.47,670.69
2016,11,15,9,0,828.0,51.0,0.6,13.0,349.0,904.68,692.83
2016,11,15,9,15,480.0,117.5,0.6,13.0,294.5,659.21,519.94
2016,11,15,9,30,132.0,184.0,0.6,13.0,240.0,351.12,283.09
2016,11,15,9,45,495.0,126.5,0.6,13.5,358.0,679.86,539.31
2016,11,15,10,0,858.0,69.0,0.6,14.0,476.0,954.24,720.87
2016,11,15,10,15,543.0,150.0,0.6,14.0,412.0,741.96,571.79
2016,11,15,10,30,228.0,231.0,0.6,14.0,348.0,477.31,376.5
2016,11,15,10,45,312.0,224.0,0.65,14.5,390.0,561.61,442.41
2016,11,15,11,0,396.0,217.0,0.7,15.0,432.0,619.56,484.34
2016,11,15,11,15,644.5,146.0,0.75,15.0,503.0,782.46,602.25
2016,11,15,11,30,893.0,75.0,0.8,15.0,574.0,881.15,667.52
2016,11,15,11,45,893.0,75.0,0.9,15.5,575.5,850.21,645.62
2016,11,15,12,0,893.0,75.0,1.0,16.0,577.0,816.2,623.32
2016,11,15,12,15,890.5,74.5,1.05,16.0,570.5,776.76,597.44
2016,11,15,12,30,888.0,74.0,1.1,16.0,564.0,734.77,569.5
2016,11,15,12,45,883.5,72.5,1.2,16.0,550.0,687.94,537.13
2016,11,15,13,0,879.0,71.0,1.3,16.0,536.0,639.14,501.13
2016,11,15,13,15,870.0,70.0,1.35,15.5,515.0,586.49,461.42
2016,11,15,13,30,861.0,69.0,1.4,15.0,494.0,532.74,419.33
2016,11,15,13,45,843.5,68.5,1.5,15.0,465.5,474.62,371.75
2016,11,15,14,0,826.0,68.0,1.6,15.0,437.0,417.8,323.45
2016,11,15,14,15,807.0,66.0,1.65,14.5,404.0,357.78,271.49
2016,11,15,14,30,788.0,64.0,1.7,14.0,371.0,298.89,219.08
2016,11,15,14,45,757.5,61.5,1.8,14.0,332.0,238.26,164.95
2016,11,15,15,0,727.0,59.0,1.9,14.0,293.0,180.71,114.92
2016,11,15,15,15,687.5,55.5,1.9,13.5,251.5,124.68,71.34
2016,11,15,15,30,648.0,52.0,1.9,13.0,210.0,73.41,41.32
2016,11,15,15,45,581.0,46.5,1.95,12.5,167.0,38.9,29.24
2016,11,15,16,0,514.0,41.0,2.0,12.0,124.0,34.24,24.8
2016,11,15,16,15,404.5,32.5,1.95,11.5,84.5,27.0,17.8
2016,11,15,16,30,295.0,24.0,1.9,11.0,45.0,19.91,8.27
2016,11,15,16,45,147.5,12.0,1.85,11.0,22.5,9.44,0.0
2016,11,15,17,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,16,6,45,96.5,6.5,1.55,5.5,9.0,0.0,0.0
2016,11,16,7,0,193.0,13.0,1.6,6.0,18.0,162.14,0.0
2016,11,16,7,15,350.5,22.5,1.65,6.5,55.0,363.8,242.47
2016,11,16,7,30,508.0,32.0,1.7,7.0,92.0,518.15,420.79
2016,11,16,7,45,592.5,38.0,1.8,8.0,137.0,617.13,506.37
2016,11,16,8,0,677.0,44.0,1.9,9.0,182.0,717.68,586.46
2016,11,16,8,15,724.5,48.0,1.95,9.0,226.5,782.24,637.13
2016,11,16,8,30,772.0,52.0,2.0,9.0,271.0,845.61,684.61
2016,11,16,8,45,803.5,54.5,2.15,9.5,313.0,889.69,715.95
2016,11,16,9,0,835.0,57.0,2.3,10.0,355.0,931.22,744.55
2016,11,16,9,15,855.5,59.5,2.35,10.0,392.0,947.54,754.88
2016,11,16,9,30,876.0,62.0,2.4,10.0,429.0,971.71,770.85
2016,11,16,9,45,888.5,64.0,2.45,10.5,459.5,983.72,776.65
2016,11,16,10,0,901.0,66.0,2.5,11.0,490.0,992.04,780.03
2016,11,16,10,15,911.0,67.0,2.5,11.0,514.5,992.72,779.11
2016,11,16,10,30,921.0,68.0,2.5,11.0,539.0,989.53,775.75
2016,11,16,10,45,925.0,69.5,2.55,11.5,555.5,977.35,765.45
2016,11,16,11,0,929.0,71.0,2.6,12.0,572.0,961.37,752.77
2016,11,16,11,15,932.0,71.5,2.65,12.0,581.5,939.49,737.49
2016,11,16,11,30,935.0,72.0,2.7,12.0,591.0,913.99,719.77
2016,11,16,11,45,932.5,73.0,2.75,12.0,592.0,880.94,696.68
2016,11,16,12,0,930.0,74.0,2.8,12.0,593.0,844.8,671.36
2016,11,16,12,15,927.5,74.0,2.8,12.0,587.0,804.6,642.61
2016,11,16,12,30,925.0,74.0,2.8,12.0,581.0,761.7,611.72
2016,11,16,12,45,918.0,73.5,2.85,12.0,566.5,712.68,575.22
2016,11,16,13,0,911.0,73.0,2.9,12.0,552.0,661.79,535.09
2016,11,16,13,15,902.0,72.0,2.85,11.5,530.5,607.56,491.81
2016,11,16,13,30,893.0,71.0,2.8,11.0,509.0,552.15,446.22
2016,11,16,13,45,876.0,70.5,2.8,11.0,480.0,492.53,395.2
2016,11,16,14,0,859.0,70.0,2.8,11.0,451.0,434.17,343.67
2016,11,16,14,15,839.5,68.0,2.75,10.5,416.5,372.04,288.26
2016,11,16,14,30,820.0,66.0,2.7,10.0,382.0,311.07,232.57
2016,11,16,14,45,788.0,63.5,2.7,10.0,342.0,248.11,175.11
2016,11,16,15,0,756.0,61.0,2.7,10.0,302.0,188.41,122.15
2016,11,16,15,15,714.0,57.0,2.6,9.5,259.0,129.84,75.68
2016,11,16,15,30,672.0,53.0,2.5,9.0,216.0,76.36,43.51
2016,11,16,15,45,602.5,47.5,2.45,9.0,171.0,39.87,30.53
2016,11,16,16,0,533.0,42.0,2.4,9.0,126.0,35.19,25.95
2016,11,16,16,15,417.5,33.0,2.25,8.5,85.5,27.5,18.43
2016,11,16,16,30,302.0,24.0,2.1,8.0,45.0,19.95,7.91
2016,11,16,16,45,151.0,12.0,2.0,8.0,22.5,9.44,0.0
2016,11,16,17,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,17,6,45,80.5,6.0,0.75,3.5,7.5,0.0,0.0
2016,11,17,7,0,161.0,12.0,0.7,4.0,15.0,136.01,0.0
2016,11,17,7,15,312.0,22.5,0.65,4.5,50.0,329.52,206.2
2016,11,17,7,30,463.0,33.0,0.6,5.0,85.0,493.09,397.14
2016,11,17,7,45,553.0,39.0,0.6,5.5,129.5,582.12,474.16
2016,11,17,8,0,643.0,45.0,0.6,6.0,174.0,686.91,556.24
2016,11,17,8,15,693.0,49.5,0.6,6.5,218.0,753.88,605.7
2016,11,17,8,30,743.0,54.0,0.6,7.0,262.0,819.81,651.87
2016,11,17,8,45,781.5,55.5,0.65,7.5,304.5,869.0,685.0
2016,11,17,9,0,820.0,57.0,0.7,8.0,347.0,915.75,715.42
2016,11,17,9,15,842.5,59.5,0.75,8.5,384.0,934.01,725.6
2016,11,17,9,30,865.0,62.0,0.8,9.0,421.0,960.13,741.33
2016,11,17,9,45,884.0,62.5,0.85,10.0,452.5,976.49,748.83
2016,11,17,10,0,903.0,63.0,0.9,11.0,484.0,989.25,754.04
2016,11,17,10,15,913.5,64.0,0.9,11.0,509.0,990.53,753.43
2016,11,17,10,30,924.0,65.0,0.9,11.0,534.0,987.92,750.59
2016,11,17,10,45,931.5,65.5,0.9,11.5,551.5,977.84,741.69
2016,11,17,11,0,939.0,66.0,0.9,12.0,569.0,963.88,730.53
2016,11,17,11,15,942.5,66.0,0.85,12.0,579.0,941.76,714.5
2016,11,17,11,30,946.0,66.0,0.8,12.0,589.0,916.0,696.3
2016,11,17,11,45,948.0,66.0,0.8,12.5,591.0,885.41,674.72
2016,11,17,12,0,950.0,66.0,0.8,13.0,593.0,851.42,650.97
2016,11,17,12,15,947.5,65.5,0.8,13.0,586.5,810.14,623.37
2016,11,17,12,30,945.0,65.0,0.8,13.0,580.0,766.13,593.73
2016,11,17,12,45,940.5,64.0,0.8,13.5,566.5,717.65,558.97
2016,11,17,13,0,936.0,63.0,0.8,14.0,553.0,667.02,520.23
2016,11,17,13,15,927.5,62.5,0.8,14.0,531.5,612.69,478.63
2016,11,17,13,30,919.0,62.0,0.8,14.0,510.0,557.06,434.68
2016,11,17,13,45,906.0,60.5,0.85,14.0,481.5,497.2,386.39
2016,11,17,14,0,893.0,59.0,0.9,14.0,453.0,437.09,336.01
2016,11,17,14,15,875.0,57.5,0.9,13.5,418.5,375.19,282.81
2016,11,17,14,30,857.0,56.0,0.9,13.0,384.0,314.13,228.75
2016,11,17,14,45,831.0,53.5,0.9,13.0,344.5,251.35,172.65
2016,11,17,15,0,805.0,51.0,0.9,13.0,305.0,189.06,118.38
2016,11,17,15,15,766.5,47.5,0.85,12.5,262.0,128.5,71.01
2016,11,17,15,30,728.0,44.0,0.8,12.0,219.0,72.5,37.73
2016,11,17,15,45,667.0,39.5,0.8,11.5,174.0,37.0,27.66
2016,11,17,16,0,606.0,35.0,0.8,11.0,129.0,32.59,23.44
2016,11,17,16,15,498.0,27.5,0.9,10.0,87.5,25.38,16.44
2016,11,17,16,30,390.0,20.0,1.0,9.0,46.0,18.32,6.23
2016,11,17,16,45,195.0,10.0,1.1,8.5,23.0,7.87,0.0
2016,11,17,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,18,6,45,81.0,5.0,1.25,3.0,6.5,0.0,0.0
2016,11,18,7,0,162.0,10.0,1.3,3.0,13.0,135.07,0.0
2016,11,18,7,15,320.0,20.5,1.3,4.0,48.5,331.56,191.26
2016,11,18,7,30,478.0,31.0,1.3,5.0,84.0,489.8,397.11
2016,11,18,7,45,565.5,37.5,1.35,6.0,128.5,591.02,486.01
2016,11,18,8,0,653.0,44.0,1.4,7.0,173.0,694.12,568.27
2016,11,18,8,15,704.5,48.5,1.3,7.5,218.0,762.62,619.38
2016,11,18,8,30,756.0,53.0,1.2,8.0,263.0,830.14,666.54
2016,11,18,8,45,790.0,56.5,1.2,9.0,305.0,877.89,697.17
2016,11,18,9,0,824.0,60.0,1.2,10.0,347.0,923.19,724.8
2016,11,18,9,15,846.0,62.5,1.25,10.5,384.5,952.39,742.54
2016,11,18,9,30,868.0,65.0,1.3,11.0,422.0,978.24,757.83
2016,11,18,9,45,884.0,66.5,1.4,12.0,453.5,981.54,757.18
2016,11,18,10,0,900.0,68.0,1.5,13.0,485.0,992.66,762.11
2016,11,18,10,15,909.0,69.5,1.5,13.5,509.0,993.08,759.58
2016,11,18,10,30,918.0,71.0,1.5,14.0,533.0,989.66,754.79
2016,11,18,10,45,922.0,72.0,1.55,14.5,549.5,976.94,744.77
2016,11,18,11,0,926.0,73.0,1.6,15.0,566.0,960.48,732.5
2016,11,18,11,15,927.5,73.5,1.65,15.0,575.0,937.42,717.28
2016,11,18,11,30,929.0,74.0,1.7,15.0,584.0,910.87,699.75
2016,11,18,11,45,925.0,75.0,1.75,15.5,584.0,876.87,675.83
2016,11,18,12,0,921.0,76.0,1.8,16.0,584.0,839.92,649.87
2016,11,18,12,15,917.0,76.0,1.8,16.0,577.5,799.06,621.75
2016,11,18,12,30,913.0,76.0,1.8,16.0,571.0,755.66,591.64
2016,11,18,12,45,908.5,74.5,1.85,16.0,556.5,707.93,557.45
2016,11,18,13,0,904.0,73.0,1.9,16.0,542.0,658.16,519.65
2016,11,18,13,15,895.0,72.0,1.85,15.5,521.0,604.47,478.08
2016,11,18,13,30,886.0,71.0,1.8,15.0,500.0,549.61,434.28
2016,11,18,13,45,872.5,69.5,1.8,15.0,472.0,491.19,385.72
2016,11,18,14,0,859.0,68.0,1.8,15.0,444.0,433.73,336.33
2016,11,18,14,15,840.5,66.0,1.7,14.5,410.5,372.17,282.65
2016,11,18,14,30,822.0,64.0,1.6,14.0,377.0,311.62,228.56
2016,11,18,14,45,795.0,61.0,1.55,14.0,337.5,249.42,172.77
2016,11,18,15,0,768.0,58.0,1.5,14.0,298.0,189.87,120.68
2016,11,18,15,15,727.0,54.0,1.35,13.0,255.5,130.75,74.48
2016,11,18,15,30,686.0,50.0,1.2,12.0,213.0,76.57,41.86
2016,11,18,15,45,621.5,44.5,1.1,11.5,168.5,40.86,31.08
2016,11,18,16,0,557.0,39.0,1.0,11.0,124.0,35.78,26.23
2016,11,18,16,15,442.0,30.5,1.0,10.0,83.5,25.58,16.55
2016,11,18,16,30,327.0,22.0,1.0,9.0,43.0,18.36,5.65
2016,11,18,16,45,163.5,11.0,1.0,8.5,21.5,8.65,0.0
2016,11,18,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,19,7,15,201.5,15.5,2.8,9.0,37.0,224.26,112.22
2016,11,19,7,30,403.0,31.0,2.8,9.0,74.0,438.73,355.17
2016,11,19,7,45,494.0,37.5,2.8,9.5,116.0,537.6,444.88
2016,11,19,8,0,585.0,44.0,2.8,10.0,158.0,631.3,522.96
2016,11,19,8,15,292.5,43.5,2.8,10.0,100.5,376.03,320.28
2016,11,19,8,30,0.0,43.0,2.8,10.0,43.0,32.85,22.9
2016,11,19,8,45,0.0,50.5,2.85,10.5,50.5,38.63,28.01
2016,11,19,9,0,0.0,58.0,2.9,11.0,58.0,44.42,32.91
2016,11,19,9,15,0.0,86.5,2.9,11.0,86.5,69.11,54.09
2016,11,19,9,30,0.0,115.0,2.9,11.0,115.0,96.5,77.33
2016,11,19,9,45,0.0,126.5,2.9,11.5,126.5,106.49,85.44
2016,11,19,10,0,0.0,138.0,2.9,12.0,138.0,116.49,93.51
2016,11,19,10,15,0.0,143.0,2.85,12.0,143.0,119.9,96.18
2016,11,19,10,30,0.0,148.0,2.8,12.0,148.0,123.47,99.0
2016,11,19,10,45,23.0,185.0,2.8,12.5,197.5,181.02,147.44
2016,11,19,11,0,46.0,222.0,2.8,13.0,247.0,260.03,212.09
2016,11,19,11,15,28.0,204.5,2.75,13.0,220.0,219.12,177.77
2016,11,19,11,30,10.0,187.0,2.7,13.0,193.0,165.43,133.12
2016,11,19,11,45,10.5,188.5,2.7,13.0,194.5,165.87,133.56
2016,11,19,12,0,11.0,190.0,2.7,13.0,196.0,166.35,133.93
2016,11,19,12,15,5.5,154.5,2.65,13.0,157.5,128.6,102.62
2016,11,19,12,30,0.0,119.0,2.6,13.0,119.0,93.39,73.23
2016,11,19,12,45,0.0,122.0,2.6,13.0,122.0,95.78,75.33
2016,11,19,13,0,0.0,125.0,2.6,13.0,125.0,98.15,77.39
2016,11,19,13,15,11.5,155.0,2.55,13.0,160.5,129.94,104.19
2016,11,19,13,30,23.0,185.0,2.5,13.0,196.0,160.63,129.73
2016,11,19,13,45,14.5,167.5,2.5,13.0,174.5,139.71,112.37
2016,11,19,14,0,6.0,150.0,2.5,13.0,153.0,120.18,96.27
2016,11,19,14,15,3.0,128.5,2.4,12.5,130.0,100.84,80.38
2016,11,19,14,30,0.0,107.0,2.3,12.0,107.0,82.4,65.13
2016,11,19,14,45,0.0,95.5,2.25,12.0,95.5,73.13,57.36
2016,11,19,15,0,0.0,84.0,2.2,12.0,84.0,64.01,49.63
2016,11,19,15,15,0.0,71.5,2.1,11.5,71.5,54.28,41.38
2016,11,19,15,30,0.0,59.0,2.0,11.0,59.0,44.72,33.13
2016,11,19,15,45,0.0,46.5,1.95,11.0,46.5,35.36,26.21
2016,11,19,16,0,0.0,34.0,1.9,11.0,34.0,25.99,17.49
2016,11,19,16,15,0.0,22.5,1.9,11.0,22.5,17.16,9.14
2016,11,19,16,30,0.0,11.0,1.9,11.0,11.0,8.36,0.0
2016,11,19,16,45,0.0,5.5,1.9,11.0,5.5,4.33,0.0
2016,11,19,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,7,15,6.0,17.5,0.9,9.5,18.0,22.22,4.0
2016,11,20,7,30,12.0,35.0,0.9,10.0,36.0,54.75,39.78
2016,11,20,7,45,23.5,53.0,0.9,10.5,57.0,87.0,69.12
2016,11,20,8,0,35.0,71.0,0.9,11.0,78.0,117.86,96.51
2016,11,20,8,15,43.0,88.5,0.9,11.0,99.0,144.14,119.57
2016,11,20,8,30,51.0,106.0,0.9,11.0,120.0,170.27,142.01
2016,11,20,8,45,56.5,122.5,0.9,11.5,140.0,192.27,160.14
2016,11,20,9,0,62.0,139.0,0.9,12.0,160.0,214.21,177.8
2016,11,20,9,15,45.0,148.0,0.85,12.0,164.0,202.81,167.18
2016,11,20,9,30,28.0,157.0,0.8,12.0,168.0,191.86,157.04
2016,11,20,9,45,25.0,165.0,0.8,12.0,176.0,173.95,141.95
2016,11,20,10,0,22.0,173.0,0.8,12.0,184.0,176.25,143.47
2016,11,20,10,15,31.5,188.5,0.8,12.0,204.5,220.24,179.35
2016,11,20,10,30,41.0,204.0,0.8,12.0,225.0,243.89,198.19
2016,11,20,10,45,52.5,216.5,0.8,12.5,244.0,265.14,214.75
2016,11,20,11,0,64.0,229.0,0.8,13.0,263.0,285.67,230.54
2016,11,20,11,15,47.0,222.5,0.8,13.0,248.0,257.28,207.11
2016,11,20,11,30,30.0,216.0,0.8,13.0,233.0,230.56,185.24
2016,11,20,11,45,31.0,217.5,0.85,13.0,235.0,229.34,184.41
2016,11,20,12,0,32.0,219.0,0.9,13.0,237.0,228.1,183.45
2016,11,20,12,15,27.0,211.5,0.9,13.0,226.5,197.74,158.91
2016,11,20,12,30,22.0,204.0,0.9,13.0,216.0,184.88,148.51
2016,11,20,12,45,11.0,170.0,0.9,13.0,176.0,144.8,115.7
2016,11,20,13,0,0.0,136.0,0.9,13.0,136.0,107.48,84.9
2016,11,20,13,15,19.5,165.5,0.9,12.5,174.5,143.73,115.58
2016,11,20,13,30,39.0,195.0,0.9,12.0,213.0,186.86,151.27
2016,11,20,13,45,19.5,152.5,0.9,12.0,161.5,129.64,103.96
2016,11,20,14,0,0.0,110.0,0.9,12.0,110.0,85.32,67.2
2016,11,20,14,15,0.0,114.5,0.85,11.5,114.5,88.68,70.41
2016,11,20,14,30,0.0,119.0,0.8,11.0,119.0,91.79,73.32
2016,11,20,14,45,0.0,106.5,0.8,11.0,106.5,81.54,64.72
2016,11,20,15,0,0.0,94.0,0.8,11.0,94.0,71.44,56.19
2016,11,20,15,15,0.0,80.0,0.75,10.5,80.0,60.41,46.83
2016,11,20,15,30,0.0,66.0,0.7,10.0,66.0,49.58,37.49
2016,11,20,15,45,0.0,52.0,0.65,10.0,52.0,39.08,29.7
2016,11,20,16,0,0.0,38.0,0.6,10.0,38.0,28.84,20.15
2016,11,20,16,15,0.0,25.0,0.7,9.5,25.0,19.09,10.89
2016,11,20,16,30,0.0,12.0,0.8,9.0,12.0,9.12,0.0
2016,11,20,16,45,0.0,6.0,0.9,9.0,6.0,4.72,0.0
2016,11,20,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
