Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,21,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,7,15,209.0,15.0,1.15,6.5,35.5,226.36,68.88
2016,11,21,7,30,418.0,30.0,1.2,7.0,71.0,449.68,357.58
2016,11,21,7,45,509.5,36.5,1.3,8.0,113.5,549.13,448.52
2016,11,21,8,0,601.0,43.0,1.4,9.0,156.0,643.17,525.2
2016,11,21,8,15,655.0,48.0,1.4,9.0,199.0,713.45,580.77
2016,11,21,8,30,709.0,53.0,1.4,9.0,242.0,783.03,633.01
2016,11,21,8,45,749.5,55.0,1.45,9.5,283.5,834.39,669.12
2016,11,21,9,0,790.0,57.0,1.5,10.0,325.0,883.5,702.36
2016,11,21,9,15,813.5,59.5,1.5,10.0,361.0,913.99,722.11
2016,11,21,9,30,837.0,62.0,1.5,10.0,397.0,941.33,739.46
2016,11,21,9,45,853.0,64.0,1.55,10.5,428.0,945.6,740.06
2016,11,21,10,0,869.0,66.0,1.6,11.0,459.0,957.75,746.44
2016,11,21,10,15,627.0,130.0,1.6,11.0,421.5,809.2,640.77
2016,11,21,10,30,385.0,194.0,1.6,11.0,384.0,607.28,490.38
2016,11,21,10,45,644.0,132.5,1.65,11.5,463.0,803.42,638.3
2016,11,21,11,0,903.0,71.0,1.7,12.0,542.0,935.87,727.92
2016,11,21,11,15,601.5,153.0,1.7,12.0,469.0,750.16,594.57
2016,11,21,11,30,300.0,235.0,1.7,12.0,396.0,527.42,424.2
2016,11,21,11,45,245.0,242.5,1.75,12.5,375.0,455.87,369.09
2016,11,21,12,0,190.0,250.0,1.8,13.0,354.0,406.98,329.34
2016,11,21,12,15,95.0,183.5,1.8,13.0,235.5,252.12,205.13
2016,11,21,12,30,0.0,117.0,1.8,13.0,117.0,91.78,71.69
2016,11,21,12,45,1.0,139.5,1.85,13.0,140.0,111.46,88.43
2016,11,21,13,0,2.0,162.0,1.9,13.0,163.0,131.2,104.9
2016,11,21,13,15,277.5,154.0,1.9,13.0,286.0,312.92,256.54
2016,11,21,13,30,553.0,146.0,1.9,13.0,409.0,445.23,359.33
2016,11,21,13,45,276.5,81.0,1.9,13.0,212.5,217.12,175.4
2016,11,21,14,0,0.0,16.0,1.9,13.0,16.0,12.19,4.8
2016,11,21,14,15,0.0,14.5,1.9,12.5,14.5,11.04,3.89
2016,11,21,14,30,0.0,13.0,1.9,12.0,13.0,9.89,2.92
2016,11,21,14,45,0.0,11.5,1.9,12.0,11.5,8.74,1.94
2016,11,21,15,0,0.0,10.0,1.9,12.0,10.0,7.59,0.95
2016,11,21,15,15,340.0,29.0,1.8,11.5,107.5,66.69,37.15
2016,11,21,15,30,680.0,48.0,1.7,11.0,205.0,77.89,42.04
2016,11,21,15,45,611.0,42.5,1.6,10.5,161.0,39.07,29.56
2016,11,21,16,0,542.0,37.0,1.5,10.0,117.0,33.94,24.62
2016,11,21,16,15,422.0,29.0,1.4,9.0,77.5,24.28,15.31
2016,11,21,16,30,302.0,21.0,1.3,8.0,38.0,17.48,3.15
2016,11,21,16,45,151.0,10.5,1.25,7.5,19.0,8.26,0.0
2016,11,21,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,22,7,15,184.0,16.0,0.35,7.0,33.5,205.97,32.62
2016,11,22,7,30,368.0,32.0,0.3,7.0,67.0,408.32,319.52
2016,11,22,7,45,462.5,40.0,0.25,7.5,108.5,511.77,412.2
2016,11,22,8,0,557.0,48.0,0.2,8.0,150.0,619.05,496.26
2016,11,22,8,15,614.0,53.5,0.2,8.0,193.0,690.74,550.76
2016,11,22,8,30,671.0,59.0,0.2,8.0,236.0,762.33,602.57
2016,11,22,8,45,713.5,62.0,0.25,8.5,277.0,807.89,633.43
2016,11,22,9,0,756.0,65.0,0.3,9.0,318.0,860.29,668.11
2016,11,22,9,15,671.0,85.5,0.35,9.5,329.0,815.13,634.85
2016,11,22,9,30,586.0,106.0,0.4,10.0,340.0,756.57,593.33
2016,11,22,9,45,720.0,88.0,0.45,10.5,397.0,863.73,667.23
2016,11,22,10,0,854.0,70.0,0.5,11.0,454.0,959.52,728.26
2016,11,22,10,15,865.5,71.5,0.5,11.0,478.5,951.5,720.09
2016,11,22,10,30,877.0,73.0,0.5,11.0,503.0,951.25,719.02
2016,11,22,10,45,584.0,149.0,0.55,11.5,439.5,754.89,584.78
2016,11,22,11,0,291.0,225.0,0.6,12.0,376.0,534.09,422.11
2016,11,22,11,15,471.0,182.0,0.6,12.0,432.0,656.2,517.38
2016,11,22,11,30,651.0,139.0,0.6,12.0,488.0,757.88,589.66
2016,11,22,11,45,776.0,108.0,0.6,12.5,525.0,803.57,618.56
2016,11,22,12,0,901.0,77.0,0.6,13.0,562.0,825.5,631.72
2016,11,22,12,15,722.0,124.0,0.6,12.5,510.0,714.8,555.52
2016,11,22,12,30,543.0,171.0,0.6,12.0,458.0,590.04,464.82
2016,11,22,12,45,714.5,123.0,0.6,12.0,491.5,637.51,502.0
2016,11,22,13,0,886.0,75.0,0.6,12.0,525.0,650.98,511.3
2016,11,22,13,15,793.0,89.0,0.6,12.0,480.0,569.13,448.22
2016,11,22,13,30,700.0,103.0,0.6,12.0,435.0,489.75,386.77
2016,11,22,13,45,590.5,122.0,0.65,12.0,391.0,412.83,326.2
2016,11,22,14,0,481.0,141.0,0.7,12.0,347.0,340.15,267.99
2016,11,22,14,15,517.0,122.0,0.7,11.5,327.5,303.92,236.12
2016,11,22,14,30,553.0,103.0,0.7,11.0,308.0,267.89,202.54
2016,11,22,14,45,527.0,97.0,0.7,11.0,275.5,218.42,158.84
2016,11,22,15,0,501.0,91.0,0.7,11.0,243.0,168.18,115.43
2016,11,22,15,15,473.5,80.0,0.65,10.5,207.0,120.91,77.35
2016,11,22,15,30,446.0,69.0,0.6,10.0,171.0,80.04,50.36
2016,11,22,15,45,396.5,58.0,0.6,9.5,134.5,46.72,36.55
2016,11,22,16,0,347.0,47.0,0.6,9.0,98.0,38.26,28.58
2016,11,22,16,15,264.5,34.0,0.65,8.5,64.5,27.79,18.35
2016,11,22,16,30,182.0,21.0,0.7,8.0,31.0,17.2,2.29
2016,11,22,16,45,91.0,10.5,0.8,8.0,15.5,8.26,0.0
2016,11,22,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,7,15,172.5,16.0,0.95,6.5,32.5,194.81,0.0
2016,11,23,7,30,345.0,32.0,0.8,7.0,65.0,388.03,303.88
2016,11,23,7,45,434.0,41.5,0.7,7.5,105.5,487.65,397.29
2016,11,23,8,0,523.0,51.0,0.6,8.0,146.0,591.15,480.24
2016,11,23,8,15,584.5,57.0,0.65,8.5,188.5,667.39,539.32
2016,11,23,8,30,646.0,63.0,0.7,9.0,231.0,743.55,595.46
2016,11,23,8,45,681.5,68.5,0.8,9.5,271.5,793.38,631.02
2016,11,23,9,0,717.0,74.0,0.9,10.0,312.0,841.28,664.23
2016,11,23,9,15,745.0,77.0,0.9,10.0,348.5,875.96,686.79
2016,11,23,9,30,773.0,80.0,0.9,10.0,385.0,900.28,701.85
2016,11,23,9,45,797.0,81.0,0.95,10.5,416.5,923.08,715.45
2016,11,23,10,0,821.0,82.0,1.0,11.0,448.0,942.19,726.45
2016,11,23,10,15,540.5,146.5,1.0,11.0,393.0,734.27,580.07
2016,11,23,10,30,260.0,211.0,1.0,11.0,338.0,509.03,409.56
2016,11,23,10,45,132.5,190.0,1.0,11.5,255.0,331.15,270.06
2016,11,23,11,0,5.0,169.0,1.0,12.0,172.0,147.08,117.64
2016,11,23,11,15,34.0,200.5,1.05,12.0,218.5,221.65,180.18
2016,11,23,11,30,63.0,232.0,1.1,12.0,265.0,279.01,226.66
2016,11,23,11,45,473.5,159.0,1.15,12.0,412.0,595.98,481.21
2016,11,23,12,0,884.0,86.0,1.2,12.0,559.0,830.8,650.24
2016,11,23,12,15,636.5,148.0,1.2,12.0,487.0,674.02,533.61
2016,11,23,12,30,389.0,210.0,1.2,12.0,415.0,502.04,402.85
2016,11,23,12,45,623.0,148.5,1.3,12.0,467.5,600.48,481.4
2016,11,23,13,0,857.0,87.0,1.4,12.0,520.0,650.96,519.56
2016,11,23,13,15,548.5,146.0,1.45,12.0,419.0,477.53,384.25
2016,11,23,13,30,240.0,205.0,1.5,12.0,318.0,324.16,262.26
2016,11,23,13,45,524.0,143.0,1.55,12.0,371.0,395.13,317.72
2016,11,23,14,0,808.0,81.0,1.6,12.0,424.0,429.49,338.14
2016,11,23,14,15,786.0,78.0,1.65,11.5,390.5,368.68,284.85
2016,11,23,14,30,764.0,75.0,1.7,11.0,357.0,309.38,231.99
2016,11,23,14,45,736.0,71.0,1.75,11.0,319.0,249.54,177.95
2016,11,23,15,0,708.0,67.0,1.8,11.0,281.0,190.31,125.55
2016,11,23,15,15,661.5,62.0,1.75,10.5,239.0,132.84,79.39
2016,11,23,15,30,615.0,57.0,1.7,10.0,197.0,80.97,45.83
2016,11,23,15,45,544.0,50.0,1.65,9.5,154.0,41.46,31.8
2016,11,23,16,0,473.0,43.0,1.6,9.0,111.0,35.75,26.28
2016,11,23,16,15,347.0,32.5,1.5,8.0,72.5,26.91,17.53
2016,11,23,16,30,221.0,22.0,1.4,7.0,34.0,18.18,1.98
2016,11,23,16,45,110.5,11.0,1.35,6.5,17.0,8.65,0.0
2016,11,23,17,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,24,7,15,161.5,17.0,1.0,3.0,31.5,185.05,0.0
2016,11,24,7,30,323.0,34.0,1.0,3.0,63.0,368.83,290.92
2016,11,24,7,45,430.0,43.0,1.05,3.5,105.0,484.64,402.35
2016,11,24,8,0,537.0,52.0,1.1,4.0,147.0,604.14,501.51
2016,11,24,8,15,600.0,58.5,1.1,4.5,191.0,682.96,563.76
2016,11,24,8,30,663.0,65.0,1.1,5.0,235.0,761.62,622.67
2016,11,24,8,45,711.5,68.0,1.1,5.5,278.0,820.98,664.52
2016,11,24,9,0,760.0,71.0,1.1,6.0,321.0,869.83,697.19
2016,11,24,9,15,717.5,77.5,1.05,6.5,334.5,849.09,678.68
2016,11,24,9,30,675.0,84.0,1.0,7.0,348.0,816.12,652.25
2016,11,24,9,45,769.0,81.5,1.0,8.0,404.5,895.52,705.19
2016,11,24,10,0,863.0,79.0,1.0,9.0,461.0,979.17,757.47
2016,11,24,10,15,875.5,81.0,0.95,9.5,486.5,984.18,755.88
2016,11,24,10,30,888.0,83.0,0.9,10.0,512.0,985.26,753.01
2016,11,24,10,45,897.0,83.5,0.85,11.0,530.5,977.15,742.89
2016,11,24,11,0,906.0,84.0,0.8,12.0,549.0,965.11,730.56
2016,11,24,11,15,910.5,84.5,0.65,12.0,559.0,945.1,713.71
2016,11,24,11,30,915.0,85.0,0.5,12.0,569.0,921.4,694.71
2016,11,24,11,45,915.5,85.5,0.35,12.5,571.5,890.73,670.17
2016,11,24,12,0,916.0,86.0,0.2,13.0,574.0,856.8,644.07
2016,11,24,12,15,913.5,85.5,0.2,13.0,568.0,816.32,617.7
2016,11,24,12,30,911.0,85.0,0.2,13.0,562.0,773.15,589.39
2016,11,24,12,45,905.5,84.0,0.25,13.0,548.5,724.89,556.62
2016,11,24,13,0,900.0,83.0,0.3,13.0,535.0,674.63,520.81
2016,11,24,13,15,890.0,82.0,0.35,13.0,514.0,619.97,480.59
2016,11,24,13,30,880.0,81.0,0.4,13.0,493.0,564.22,438.09
2016,11,24,13,45,866.0,79.0,0.5,13.0,465.0,504.75,391.62
2016,11,24,14,0,852.0,77.0,0.6,13.0,437.0,445.2,343.03
2016,11,24,14,15,831.0,74.5,0.65,12.5,402.5,382.83,290.62
2016,11,24,14,30,810.0,72.0,0.7,12.0,368.0,321.76,237.52
2016,11,24,14,45,778.0,68.5,0.75,12.0,328.5,258.71,181.93
2016,11,24,15,0,746.0,65.0,0.8,12.0,289.0,198.89,129.89
2016,11,24,15,15,700.0,60.5,0.9,11.5,246.0,137.44,80.94
2016,11,24,15,30,654.0,56.0,1.0,11.0,203.0,83.62,46.26
2016,11,24,15,45,580.5,49.0,1.1,10.5,159.0,40.96,31.21
2016,11,24,16,0,507.0,42.0,1.2,10.0,115.0,35.15,25.63
2016,11,24,16,15,377.5,32.0,1.25,9.0,75.0,26.64,17.15
2016,11,24,16,30,248.0,22.0,1.3,8.0,35.0,18.27,1.17
2016,11,24,16,45,124.0,11.0,1.4,7.5,17.5,8.65,0.0
2016,11,24,17,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.25,5.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.25,4.5,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.35,4.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,25,7,15,23.0,15.5,1.1,3.5,17.5,43.01,0.0
2016,11,25,7,30,46.0,31.0,1.0,4.0,35.0,96.47,72.66
2016,11,25,7,45,71.0,49.0,0.9,4.5,59.5,142.88,118.97
2016,11,25,8,0,96.0,67.0,0.8,5.0,84.0,188.19,160.09
2016,11,25,8,15,110.5,85.0,0.85,5.5,109.5,223.75,191.5
2016,11,25,8,30,125.0,103.0,0.9,6.0,135.0,259.02,221.71
2016,11,25,8,45,133.5,120.5,0.95,6.5,159.5,287.38,245.09
2016,11,25,9,0,142.0,138.0,1.0,7.0,184.0,315.27,267.47
2016,11,25,9,15,150.5,152.0,1.0,7.5,206.0,337.22,284.41
2016,11,25,9,30,159.0,166.0,1.0,8.0,228.0,358.82,300.75
2016,11,25,9,45,126.0,178.5,1.0,9.0,230.0,336.86,280.0
2016,11,25,10,0,93.0,191.0,1.0,10.0,232.0,292.89,242.19
2016,11,25,10,15,157.0,202.0,1.0,10.0,275.5,384.69,317.09
2016,11,25,10,30,221.0,213.0,1.0,10.0,319.0,452.8,370.71
2016,11,25,10,45,173.0,222.5,1.0,10.5,307.5,410.58,334.59
2016,11,25,11,0,125.0,232.0,1.0,11.0,296.0,369.41,300.12
2016,11,25,11,15,278.5,216.5,1.0,11.0,362.0,501.79,406.45
2016,11,25,11,30,432.0,201.0,1.0,11.0,428.0,625.07,499.84
2016,11,25,11,45,382.5,212.5,1.0,11.5,414.5,558.48,446.97
2016,11,25,12,0,333.0,224.0,1.0,12.0,401.0,513.33,411.33
2016,11,25,12,15,327.5,222.5,1.0,12.0,395.0,489.92,393.49
2016,11,25,12,30,322.0,221.0,1.0,12.0,389.0,466.0,374.88
2016,11,25,12,45,363.0,207.0,1.0,12.0,392.5,460.52,371.02
2016,11,25,13,0,404.0,193.0,1.0,12.0,396.0,450.94,363.4
2016,11,25,13,15,330.5,197.0,1.0,11.5,358.5,387.58,313.24
2016,11,25,13,30,257.0,201.0,1.0,11.0,321.0,330.57,267.78
2016,11,25,13,45,248.0,192.0,1.0,11.0,302.0,299.35,242.1
2016,11,25,14,0,239.0,183.0,1.0,11.0,283.0,268.91,216.43
2016,11,25,14,15,204.5,168.5,0.95,10.5,249.5,218.78,175.04
2016,11,25,14,30,170.0,154.0,0.9,10.0,216.0,180.65,143.33
2016,11,25,14,45,159.5,139.5,0.85,10.0,192.5,152.73,119.17
2016,11,25,15,0,149.0,125.0,0.8,10.0,169.0,126.28,96.42
2016,11,25,15,15,138.5,107.0,0.75,9.5,143.5,98.85,73.69
2016,11,25,15,30,128.0,89.0,0.7,9.0,118.0,73.23,53.87
2016,11,25,15,45,112.0,71.0,0.7,9.0,92.0,51.08,40.51
2016,11,25,16,0,96.0,53.0,0.7,9.0,66.0,38.73,28.92
2016,11,25,16,15,55.0,36.0,0.75,8.5,43.0,26.65,17.16
2016,11,25,16,30,14.0,19.0,0.8,8.0,20.0,14.44,0.0
2016,11,25,16,45,7.0,9.5,0.85,7.5,10.0,7.47,0.0
2016,11,25,17,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,4.0,1.7,7.0,4.0,3.15,0.0
2016,11,26,7,30,0.0,8.0,1.8,7.0,8.0,6.06,0.0
2016,11,26,7,45,0.0,14.5,1.9,7.0,14.5,11.01,3.76
2016,11,26,8,0,0.0,21.0,2.0,7.0,21.0,15.97,8.27
2016,11,26,8,15,0.0,28.0,2.0,7.0,28.0,21.33,13.11
2016,11,26,8,30,0.0,35.0,2.0,7.0,35.0,26.7,17.92
2016,11,26,8,45,0.0,42.0,2.05,7.0,42.0,32.08,22.69
2016,11,26,9,0,0.0,49.0,2.1,7.0,49.0,37.47,27.41
2016,11,26,9,15,0.0,55.0,1.95,7.0,55.0,42.1,31.43
2016,11,26,9,30,0.0,61.0,1.8,7.0,61.0,46.74,35.43
2016,11,26,9,45,0.0,73.0,1.7,7.0,73.0,56.03,43.44
2016,11,26,10,0,0.0,85.0,1.6,7.0,85.0,66.06,52.05
2016,11,26,10,15,5.0,126.5,1.6,7.0,129.0,109.58,89.62
2016,11,26,10,30,10.0,168.0,1.6,7.0,173.0,155.3,128.38
2016,11,26,10,45,5.5,163.5,1.6,7.0,166.5,144.28,118.57
2016,11,26,11,0,1.0,159.0,1.6,7.0,160.0,134.09,109.65
2016,11,26,11,15,21.0,188.0,1.65,7.0,199.5,179.66,148.76
2016,11,26,11,30,41.0,217.0,1.7,7.0,239.0,243.97,202.55
2016,11,26,11,45,33.0,211.0,1.8,7.0,229.0,226.31,187.4
2016,11,26,12,0,25.0,205.0,1.9,7.0,219.0,193.63,160.08
2016,11,26,12,15,56.5,219.0,1.95,7.0,249.0,245.61,204.2
2016,11,26,12,30,88.0,233.0,2.0,7.0,279.0,278.6,231.85
2016,11,26,12,45,167.5,226.5,2.05,7.0,311.0,333.43,278.01
2016,11,26,13,0,247.0,220.0,2.1,7.0,343.0,378.88,315.28
2016,11,26,13,15,148.5,206.5,2.1,7.0,280.0,279.13,232.18
2016,11,26,13,30,50.0,193.0,2.1,7.0,217.0,192.72,159.6
2016,11,26,13,45,25.0,164.0,2.1,7.0,176.0,142.76,117.56
2016,11,26,14,0,0.0,135.0,2.1,7.0,135.0,105.96,86.41
2016,11,26,14,15,163.5,136.5,2.0,7.0,195.5,176.85,144.37
2016,11,26,14,30,327.0,138.0,1.9,7.0,256.0,221.19,175.65
2016,11,26,14,45,290.5,130.0,1.85,7.0,227.0,181.95,140.89
2016,11,26,15,0,254.0,122.0,1.8,7.0,198.0,146.85,110.74
2016,11,26,15,15,229.5,106.0,1.7,7.0,167.0,111.58,81.36
2016,11,26,15,30,205.0,90.0,1.6,7.0,136.0,79.68,57.32
2016,11,26,15,45,164.0,73.0,1.55,7.5,104.5,52.4,41.91
2016,11,26,16,0,123.0,56.0,1.5,8.0,73.0,40.59,30.64
2016,11,26,16,15,61.5,38.5,1.55,8.0,47.0,28.19,18.42
2016,11,26,16,30,0.0,21.0,1.6,8.0,21.0,15.59,0.0
2016,11,26,16,45,0.0,10.5,1.65,8.0,10.5,8.26,0.0
2016,11,26,17,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,27,7,15,90.5,17.0,2.4,7.0,24.5,86.52,0.0
2016,11,27,7,30,181.0,34.0,2.4,7.0,49.0,252.07,187.98
2016,11,27,7,45,309.0,44.5,2.4,7.0,88.5,380.8,317.65
2016,11,27,8,0,437.0,55.0,2.4,7.0,128.0,513.81,431.93
2016,11,27,8,15,505.5,62.0,2.4,7.5,169.5,597.07,500.8
2016,11,27,8,30,574.0,69.0,2.4,8.0,211.0,680.16,566.4
2016,11,27,8,45,645.0,69.5,2.45,8.5,254.5,757.21,624.69
2016,11,27,9,0,716.0,70.0,2.5,9.0,298.0,832.45,679.36
2016,11,27,9,15,744.5,73.0,2.5,9.0,334.5,859.86,698.03
2016,11,27,9,30,773.0,76.0,2.5,9.0,371.0,893.04,720.87
2016,11,27,9,45,780.0,74.0,2.5,9.5,392.0,895.52,719.74
2016,11,27,10,0,787.0,72.0,2.5,10.0,413.0,894.3,716.27
2016,11,27,10,15,762.5,83.0,2.45,10.0,429.0,875.8,701.3
2016,11,27,10,30,738.0,94.0,2.4,10.0,445.0,860.35,688.86
2016,11,27,10,45,812.0,86.0,2.35,10.5,484.5,899.53,714.61
2016,11,27,11,0,886.0,78.0,2.3,11.0,524.0,938.86,739.54
2016,11,27,11,15,890.5,78.5,2.25,11.0,534.5,909.64,717.39
2016,11,27,11,30,895.0,79.0,2.2,11.0,545.0,887.46,701.1
2016,11,27,11,45,897.0,79.0,2.15,11.0,547.5,859.15,680.46
2016,11,27,12,0,899.0,79.0,2.1,11.0,550.0,827.65,657.65
2016,11,27,12,15,896.5,78.5,2.05,11.0,545.0,789.04,629.72
2016,11,27,12,30,894.0,78.0,2.0,11.0,540.0,747.86,599.86
2016,11,27,12,45,658.5,132.5,2.0,11.0,468.5,611.64,494.91
2016,11,27,13,0,423.0,187.0,2.0,11.0,397.0,471.8,384.27
2016,11,27,13,15,526.0,153.0,1.95,11.0,403.5,473.81,386.31
2016,11,27,13,30,629.0,119.0,1.9,11.0,410.0,471.26,382.36
2016,11,27,13,45,487.0,140.5,1.85,11.0,358.0,378.18,306.0
2016,11,27,14,0,345.0,162.0,1.8,11.0,306.0,296.28,238.8
2016,11,27,14,15,247.5,157.5,1.75,10.5,256.5,232.64,186.61
2016,11,27,14,30,150.0,153.0,1.7,10.0,207.0,174.56,139.4
2016,11,27,14,45,139.0,138.0,1.65,10.0,184.0,147.31,115.81
2016,11,27,15,0,128.0,123.0,1.6,10.0,161.0,121.65,93.68
2016,11,27,15,15,118.0,105.5,1.5,9.5,136.5,95.94,72.19
2016,11,27,15,30,108.0,88.0,1.4,9.0,112.0,71.93,53.26
2016,11,27,15,45,91.0,69.5,1.3,8.5,87.0,49.95,39.53
2016,11,27,16,0,74.0,51.0,1.2,8.0,62.0,37.3,27.71
2016,11,27,16,15,37.0,34.5,1.15,7.5,40.0,25.57,16.18
2016,11,27,16,30,0.0,18.0,1.1,7.0,18.0,13.58,0.0
2016,11,27,16,45,0.0,9.0,1.1,6.5,9.0,7.08,0.0
2016,11,27,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,7.5,2.25,8.0,7.5,5.9,0.0
2016,11,28,7,30,0.0,15.0,2.3,8.0,15.0,11.41,2.78
2016,11,28,7,45,0.0,27.0,2.4,8.0,27.0,20.62,11.81
2016,11,28,8,0,0.0,39.0,2.5,8.0,39.0,30.52,20.77
2016,11,28,8,15,0.0,52.5,2.55,8.0,52.5,43.26,32.13
2016,11,28,8,30,0.0,66.0,2.6,8.0,66.0,55.71,43.17
2016,11,28,8,45,0.0,79.5,2.7,8.5,79.5,67.99,53.83
2016,11,28,9,0,0.0,93.0,2.8,9.0,93.0,80.18,64.25
2016,11,28,9,15,0.0,104.5,2.8,9.0,104.5,90.04,72.65
2016,11,28,9,30,0.0,116.0,2.8,9.0,116.0,99.95,81.02
2016,11,28,9,45,59.5,152.5,2.85,9.5,178.0,215.65,181.39
2016,11,28,10,0,119.0,189.0,2.9,10.0,240.0,339.15,284.19
2016,11,28,10,15,70.5,184.5,2.9,10.0,215.0,257.49,214.64
2016,11,28,10,30,22.0,180.0,2.9,10.0,190.0,180.41,148.55
2016,11,28,10,45,29.5,192.0,2.9,10.0,206.5,217.55,179.64
2016,11,28,11,0,37.0,204.0,2.9,10.0,223.0,234.73,193.77
2016,11,28,11,15,79.5,220.5,2.9,10.0,262.0,288.17,238.89
2016,11,28,11,30,122.0,237.0,2.9,10.0,301.0,358.21,296.33
2016,11,28,11,45,183.5,235.5,2.9,10.5,331.5,399.8,330.35
2016,11,28,12,0,245.0,234.0,2.9,11.0,362.0,437.06,360.31
2016,11,28,12,15,146.0,225.0,2.85,11.0,301.5,337.96,278.33
2016,11,28,12,30,47.0,216.0,2.8,11.0,241.0,231.62,189.64
2016,11,28,12,45,275.5,192.0,2.8,11.0,329.0,387.08,320.6
2016,11,28,13,0,504.0,168.0,2.8,11.0,417.0,505.89,415.78
2016,11,28,13,15,362.0,185.0,2.75,11.0,360.0,396.15,325.57
2016,11,28,13,30,220.0,202.0,2.7,11.0,303.0,302.96,248.7
2016,11,28,13,45,241.0,187.5,2.7,11.0,292.5,293.61,240.33
2016,11,28,14,0,262.0,173.0,2.7,11.0,282.0,271.53,220.69
2016,11,28,14,15,134.0,150.0,2.65,10.5,206.0,178.39,144.17
2016,11,28,14,30,6.0,127.0,2.6,10.0,130.0,100.46,80.92
2016,11,28,14,45,3.0,114.0,2.55,10.0,115.5,88.42,70.87
2016,11,28,15,0,0.0,101.0,2.5,10.0,101.0,76.9,61.14
2016,11,28,15,15,0.0,85.5,2.35,9.5,85.5,64.47,50.49
2016,11,28,15,30,0.0,70.0,2.2,9.0,70.0,52.31,39.91
2016,11,28,15,45,0.0,54.5,2.1,9.0,54.5,40.5,30.96
2016,11,28,16,0,0.0,39.0,2.0,9.0,39.0,29.33,20.48
2016,11,28,16,15,0.0,25.0,1.9,8.5,25.0,19.06,10.52
2016,11,28,16,30,0.0,11.0,1.8,8.0,11.0,8.36,0.0
2016,11,28,16,45,0.0,5.5,1.7,7.5,5.5,4.33,0.0
2016,11,28,17,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,29,7,15,229.0,11.0,1.4,2.5,28.0,193.19,0.0
2016,11,29,7,30,458.0,22.0,1.4,3.0,56.0,451.06,317.3
2016,11,29,7,45,557.0,28.0,1.4,4.0,98.0,565.38,460.17
2016,11,29,8,0,656.0,34.0,1.4,5.0,140.0,676.05,553.42
2016,11,29,8,15,711.5,38.0,1.4,5.5,183.5,746.56,610.21
2016,11,29,8,30,767.0,42.0,1.4,6.0,227.0,807.24,656.28
2016,11,29,8,45,803.0,44.5,1.45,6.5,268.0,854.41,690.53
2016,11,29,9,0,839.0,47.0,1.5,7.0,309.0,899.89,722.01
2016,11,29,9,15,862.0,49.0,1.45,7.5,346.0,929.54,739.62
2016,11,29,9,30,885.0,51.0,1.4,8.0,383.0,956.2,754.61
2016,11,29,9,45,900.5,52.0,1.4,8.5,414.0,970.65,761.57
2016,11,29,10,0,916.0,53.0,1.4,9.0,445.0,981.53,766.16
2016,11,29,10,15,926.5,54.5,1.35,9.5,470.0,984.52,764.57
2016,11,29,10,30,937.0,56.0,1.3,10.0,495.0,983.64,760.56
2016,11,29,10,45,943.0,56.5,1.3,10.5,512.5,973.17,751.16
2016,11,29,11,0,949.0,57.0,1.3,11.0,530.0,958.89,739.5
2016,11,29,11,15,952.0,57.5,1.3,11.0,540.0,938.1,724.96
2016,11,29,11,30,955.0,58.0,1.3,11.0,550.0,913.68,708.13
2016,11,29,11,45,954.5,58.5,1.3,11.5,552.5,882.76,685.66
2016,11,29,12,0,954.0,59.0,1.3,12.0,555.0,848.6,661.06
2016,11,29,12,15,951.5,59.0,1.3,12.0,549.5,809.19,633.97
2016,11,29,12,30,949.0,59.0,1.3,12.0,544.0,767.02,604.77
2016,11,29,12,45,936.0,61.5,1.3,12.0,530.5,718.01,570.18
2016,11,29,13,0,923.0,64.0,1.3,12.0,517.0,667.42,531.42
2016,11,29,13,15,914.5,63.0,1.3,12.0,497.0,614.33,489.83
2016,11,29,13,30,906.0,62.0,1.3,12.0,477.0,559.95,445.95
2016,11,29,13,45,890.0,61.5,1.35,12.0,449.5,501.43,397.72
2016,11,29,14,0,874.0,61.0,1.4,12.0,422.0,442.89,347.77
2016,11,29,14,15,855.0,59.0,1.35,11.5,389.0,382.0,294.59
2016,11,29,14,30,836.0,57.0,1.3,11.0,356.0,321.96,240.66
2016,11,29,14,45,807.0,54.5,1.3,11.0,318.0,259.54,184.13
2016,11,29,15,0,778.0,52.0,1.3,11.0,280.0,199.87,130.78
2016,11,29,15,15,736.0,48.5,1.25,10.0,238.0,140.63,82.24
2016,11,29,15,30,694.0,45.0,1.2,9.0,196.0,86.28,45.47
2016,11,29,15,45,626.0,39.5,1.15,8.5,153.0,36.63,27.52
2016,11,29,16,0,558.0,34.0,1.1,8.0,110.0,31.42,22.46
2016,11,29,16,15,433.5,26.0,1.1,7.0,71.5,23.81,14.63
2016,11,29,16,30,309.0,18.0,1.1,6.0,33.0,16.36,0.0
2016,11,29,16,45,154.5,9.0,1.15,5.5,16.5,7.08,0.0
2016,11,29,17,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.25,5.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.15,5.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.1,5.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.1,5.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,0.1,5.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.1,5.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.1,5.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.15,5.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,11,30,7,15,1.0,12.0,0.25,5.0,12.5,10.25,0.0
2016,11,30,7,30,2.0,24.0,0.3,5.0,25.0,24.77,11.73
2016,11,30,7,45,23.0,41.0,0.35,5.5,45.0,73.4,57.55
2016,11,30,8,0,44.0,58.0,0.4,6.0,65.0,112.03,92.77
2016,11,30,8,15,54.0,75.5,0.4,6.5,87.0,141.22,118.77
2016,11,30,8,30,64.0,93.0,0.4,7.0,109.0,170.0,143.77
2016,11,30,8,45,69.5,110.0,0.4,7.5,129.5,193.4,163.41
2016,11,30,9,0,75.0,127.0,0.4,8.0,150.0,216.57,182.33
2016,11,30,9,15,79.5,141.5,0.5,8.0,169.0,234.61,197.19
2016,11,30,9,30,84.0,156.0,0.6,8.0,188.0,252.6,211.83
2016,11,30,9,45,464.0,111.0,0.7,8.5,306.0,627.17,514.47
2016,11,30,10,0,844.0,66.0,0.8,9.0,424.0,940.83,732.8
2016,11,30,10,15,857.0,67.5,0.8,9.0,449.0,935.22,722.64
2016,11,30,10,30,870.0,69.0,0.8,9.0,474.0,937.24,723.05
2016,11,30,10,45,876.5,70.5,0.85,9.5,492.0,929.39,716.53
2016,11,30,11,0,883.0,72.0,0.9,10.0,510.0,917.92,707.83
2016,11,30,11,15,888.0,72.5,0.9,10.0,520.5,900.2,695.38
2016,11,30,11,30,893.0,73.0,0.9,10.0,531.0,878.99,680.74
2016,11,30,11,45,891.5,74.5,0.95,10.5,533.5,850.07,660.56
2016,11,30,12,0,890.0,76.0,1.0,11.0,536.0,818.14,638.33
2016,11,30,12,15,888.0,75.5,1.05,11.0,531.5,780.64,613.2
2016,11,30,12,30,886.0,75.0,1.1,11.0,527.0,740.54,585.99
2016,11,30,12,45,872.5,77.0,1.15,11.0,513.0,698.84,556.19
2016,11,30,13,0,859.0,79.0,1.2,11.0,499.0,649.07,518.49
2016,11,30,13,15,488.0,141.0,1.3,11.0,377.5,442.02,358.07
2016,11,30,13,30,117.0,203.0,1.4,11.0,256.0,249.68,203.21
2016,11,30,13,45,96.5,189.0,1.5,11.0,231.5,208.19,169.82
2016,11,30,14,0,76.0,175.0,1.6,11.0,207.0,179.4,145.9
2016,11,30,14,15,180.5,157.5,1.6,10.5,224.0,202.91,163.71
2016,11,30,14,30,285.0,140.0,1.6,10.0,241.0,212.56,167.76
2016,11,30,14,45,265.0,128.0,1.65,9.5,214.5,176.53,136.19
2016,11,30,15,0,245.0,116.0,1.7,9.0,188.0,142.94,107.14
2016,11,30,15,15,227.5,100.5,1.65,8.5,159.0,109.57,79.16
2016,11,30,15,30,210.0,85.0,1.6,8.0,130.0,78.69,55.52
2016,11,30,15,45,174.5,68.0,1.6,8.0,100.0,49.27,38.96
2016,11,30,16,0,139.0,51.0,1.6,8.0,70.0,37.4,27.74
2016,11,30,16,15,69.5,35.5,1.55,7.5,45.0,26.26,16.61
2016,11,30,16,30,0.0,20.0,1.5,7.0,20.0,14.87,0.0
2016,11,30,16,45,0.0,10.0,1.5,7.0,10.0,7.87,0.0
2016,11,30,17,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,1,7,15,187.0,11.0,1.45,3.5,24.0,158.88,0.0
2016,12,1,7,30,374.0,22.0,1.4,4.0,48.0,375.06,241.75
2016,12,1,7,45,488.0,29.0,1.4,4.5,89.0,504.64,410.82
2016,12,1,8,0,602.0,36.0,1.4,5.0,130.0,628.34,516.74
2016,12,1,8,15,663.5,41.0,1.4,5.5,173.0,704.98,578.98
