Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,1,8,30,725.0,46.0,1.4,6.0,216.0,781.43,637.47
2016,12,1,8,45,767.5,49.0,1.45,6.5,258.0,836.22,677.57
2016,12,1,9,0,810.0,52.0,1.5,7.0,300.0,889.01,714.54
2016,12,1,9,15,835.5,54.0,1.55,7.5,337.0,910.43,727.87
2016,12,1,9,30,861.0,56.0,1.6,8.0,374.0,939.31,746.34
2016,12,1,9,45,876.5,58.5,1.7,8.5,405.5,955.93,756.45
2016,12,1,10,0,892.0,61.0,1.8,9.0,437.0,969.02,764.12
2016,12,1,10,15,904.0,62.5,1.8,9.0,462.5,973.56,765.88
2016,12,1,10,30,916.0,64.0,1.8,9.0,488.0,974.31,765.24
2016,12,1,10,45,923.5,65.0,1.85,9.5,506.5,966.24,757.98
2016,12,1,11,0,931.0,66.0,1.9,10.0,525.0,954.38,748.33
2016,12,1,11,15,935.5,66.5,1.9,10.0,535.5,935.34,734.59
2016,12,1,11,30,940.0,67.0,1.9,10.0,546.0,912.66,718.5
2016,12,1,11,45,940.0,67.0,1.95,10.5,549.0,881.99,696.16
2016,12,1,12,0,940.0,67.0,2.0,11.0,552.0,848.12,671.62
2016,12,1,12,15,938.5,67.0,1.95,11.0,547.0,810.03,644.25
2016,12,1,12,30,937.0,67.0,1.9,11.0,542.0,769.14,614.79
2016,12,1,12,45,932.0,66.5,1.9,11.0,529.5,722.64,581.17
2016,12,1,13,0,927.0,66.0,1.9,11.0,517.0,674.01,543.23
2016,12,1,13,15,918.0,65.0,1.85,11.0,497.0,620.58,500.31
2016,12,1,13,30,909.0,64.0,1.8,11.0,477.0,565.89,455.26
2016,12,1,13,45,895.0,62.5,1.75,11.0,450.0,507.23,405.82
2016,12,1,14,0,881.0,61.0,1.7,11.0,423.0,448.36,354.71
2016,12,1,14,15,861.5,59.0,1.7,10.5,389.5,387.01,300.9
2016,12,1,14,30,842.0,57.0,1.7,10.0,356.0,326.61,246.35
2016,12,1,14,45,812.5,54.5,1.7,10.0,317.5,263.75,188.94
2016,12,1,15,0,783.0,52.0,1.7,10.0,279.0,203.69,134.73
2016,12,1,15,15,740.0,48.5,1.55,9.0,237.5,143.99,85.18
2016,12,1,15,30,697.0,45.0,1.4,8.0,196.0,89.27,47.28
2016,12,1,15,45,629.5,39.5,1.3,7.5,153.0,37.86,28.72
2016,12,1,16,0,562.0,34.0,1.2,7.0,110.0,31.45,22.55
2016,12,1,16,15,281.0,33.0,1.2,6.5,71.0,27.2,17.45
2016,12,1,16,30,0.0,32.0,1.2,6.0,32.0,22.02,0.0
2016,12,1,16,45,0.0,16.0,1.25,5.5,16.0,12.59,0.0
2016,12,1,17,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,2,7,15,213.5,10.0,1.7,2.0,24.5,179.12,0.0
2016,12,2,7,30,427.0,20.0,1.7,2.0,49.0,416.75,253.44
2016,12,2,7,45,533.0,26.5,1.75,2.5,90.0,540.8,441.4
2016,12,2,8,0,639.0,33.0,1.8,3.0,131.0,657.27,544.47
2016,12,2,8,15,697.0,37.5,1.8,3.5,174.0,730.36,605.26
2016,12,2,8,30,755.0,42.0,1.8,4.0,217.0,803.26,662.11
2016,12,2,8,45,790.0,45.0,1.8,5.0,258.0,841.09,688.59
2016,12,2,9,0,825.0,48.0,1.8,6.0,299.0,886.24,718.91
2016,12,2,9,15,849.5,50.0,1.85,6.5,336.0,917.28,739.48
2016,12,2,9,30,874.0,52.0,1.9,7.0,373.0,945.46,757.49
2016,12,2,9,45,887.0,55.0,2.0,8.0,404.0,960.62,765.18
2016,12,2,10,0,900.0,58.0,2.1,9.0,435.0,972.17,770.31
2016,12,2,10,15,911.5,59.5,2.1,9.0,460.5,976.35,771.87
2016,12,2,10,30,923.0,61.0,2.1,9.0,486.0,976.73,770.96
2016,12,2,10,45,929.5,62.0,2.1,9.5,504.0,967.8,762.36
2016,12,2,11,0,936.0,63.0,2.1,10.0,522.0,955.08,751.4
2016,12,2,11,15,940.0,63.5,2.05,10.0,532.5,935.67,736.74
2016,12,2,11,30,944.0,64.0,2.0,10.0,543.0,912.62,719.76
2016,12,2,11,45,944.5,64.0,2.0,10.5,546.0,882.43,697.13
2016,12,2,12,0,945.0,64.0,2.0,11.0,549.0,849.0,672.35
2016,12,2,12,15,943.0,63.5,2.0,11.0,544.0,809.92,644.73
2016,12,2,12,30,941.0,63.0,2.0,11.0,539.0,768.09,614.97
2016,12,2,12,45,937.5,62.0,2.0,11.0,526.5,722.06,581.84
2016,12,2,13,0,934.0,61.0,2.0,11.0,514.0,673.79,544.06
2016,12,2,13,15,925.0,60.0,2.0,11.0,494.0,620.23,501.22
2016,12,2,13,30,916.0,59.0,2.0,11.0,474.0,565.39,456.15
2016,12,2,13,45,900.5,58.5,2.0,11.0,447.0,506.89,406.8
2016,12,2,14,0,885.0,58.0,2.0,11.0,420.0,448.29,355.82
2016,12,2,14,15,865.5,56.5,2.0,10.5,387.0,387.35,302.05
2016,12,2,14,30,846.0,55.0,2.0,10.0,354.0,327.34,247.55
2016,12,2,14,45,815.0,53.0,2.0,10.0,315.5,264.43,189.91
2016,12,2,15,0,784.0,51.0,2.0,10.0,277.0,204.44,135.6
2016,12,2,15,15,741.5,47.5,1.9,9.5,235.5,144.75,85.62
2016,12,2,15,30,699.0,44.0,1.8,9.0,194.0,89.97,47.24
2016,12,2,15,45,627.0,39.0,1.7,8.5,151.0,38.73,29.37
2016,12,2,16,0,555.0,34.0,1.6,8.0,108.0,31.41,22.4
2016,12,2,16,15,428.5,25.5,1.55,7.0,69.5,23.34,14.11
2016,12,2,16,30,302.0,17.0,1.5,6.0,31.0,15.43,0.0
2016,12,2,16,45,151.0,8.5,1.5,5.5,15.5,6.69,0.0
2016,12,2,17,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,3,7,15,179.0,10.5,1.2,3.5,21.5,151.62,0.0
2016,12,3,7,30,358.0,21.0,1.2,4.0,43.0,356.47,197.96
2016,12,3,7,45,468.5,28.0,1.3,5.0,82.5,485.36,391.9
2016,12,3,8,0,579.0,35.0,1.4,6.0,122.0,605.13,496.24
2016,12,3,8,15,640.5,40.0,1.4,6.5,164.0,681.15,558.59
2016,12,3,8,30,702.0,45.0,1.4,7.0,206.0,757.1,617.18
2016,12,3,8,45,742.5,48.0,1.45,7.5,246.5,809.64,655.99
2016,12,3,9,0,783.0,51.0,1.5,8.0,287.0,860.25,691.73
2016,12,3,9,15,809.0,53.5,1.5,8.5,323.5,893.65,713.18
2016,12,3,9,30,835.0,56.0,1.5,9.0,360.0,912.98,724.13
2016,12,3,9,45,851.0,58.0,1.55,9.5,390.5,929.47,733.67
2016,12,3,10,0,867.0,60.0,1.6,10.0,421.0,942.59,740.76
2016,12,3,10,15,879.5,61.5,1.55,10.5,446.5,948.01,741.1
2016,12,3,10,30,892.0,63.0,1.5,11.0,472.0,949.75,739.05
2016,12,3,10,45,901.5,63.5,1.5,11.5,490.0,943.5,732.46
2016,12,3,11,0,911.0,64.0,1.5,12.0,508.0,933.49,723.58
2016,12,3,11,15,915.0,64.5,1.5,12.0,519.0,914.74,710.22
2016,12,3,11,30,919.0,65.0,1.5,12.0,530.0,892.46,694.64
2016,12,3,11,45,920.5,65.0,1.5,12.5,533.0,863.96,673.6
2016,12,3,12,0,922.0,65.0,1.5,13.0,536.0,832.24,650.45
2016,12,3,12,15,920.0,65.0,1.5,13.0,531.5,794.71,624.39
2016,12,3,12,30,918.0,65.0,1.5,13.0,527.0,754.46,596.29
2016,12,3,12,45,914.0,64.0,1.5,13.0,515.0,709.15,564.13
2016,12,3,13,0,910.0,63.0,1.5,13.0,503.0,661.7,527.65
2016,12,3,13,15,902.0,62.0,1.45,13.0,483.5,609.94,486.58
2016,12,3,13,30,894.0,61.0,1.4,13.0,464.0,556.86,443.39
2016,12,3,13,45,882.5,59.5,1.4,13.0,438.0,500.44,396.61
2016,12,3,14,0,871.0,58.0,1.4,13.0,412.0,443.57,347.91
2016,12,3,14,15,852.5,56.0,1.3,12.5,380.0,383.34,295.36
2016,12,3,14,30,834.0,54.0,1.2,12.0,348.0,323.98,242.13
2016,12,3,14,45,807.0,51.5,1.15,12.0,311.0,263.05,186.9
2016,12,3,15,0,780.0,49.0,1.1,12.0,274.0,203.29,133.37
2016,12,3,15,15,739.0,45.5,1.0,11.0,233.0,144.08,84.38
2016,12,3,15,30,698.0,42.0,0.9,10.0,192.0,89.59,46.3
2016,12,3,15,45,629.0,37.5,0.8,9.5,149.5,38.8,29.32
2016,12,3,16,0,560.0,33.0,0.7,9.0,107.0,30.56,21.57
2016,12,3,16,15,437.0,25.0,0.7,8.5,69.0,22.92,13.67
2016,12,3,16,30,314.0,17.0,0.7,8.0,31.0,15.45,0.0
2016,12,3,16,45,157.0,8.5,0.75,7.5,15.5,6.69,0.0
2016,12,3,17,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,4,7,15,150.0,10.5,0.7,5.0,19.5,128.21,0.0
2016,12,4,7,30,300.0,21.0,0.6,5.0,39.0,317.49,156.58
2016,12,4,7,45,414.5,29.5,0.55,5.5,77.5,451.88,360.24
2016,12,4,8,0,529.0,38.0,0.5,6.0,116.0,574.01,464.58
2016,12,4,8,15,595.5,43.5,0.45,6.5,157.5,643.16,519.6
2016,12,4,8,30,662.0,49.0,0.4,7.0,199.0,723.95,579.59
2016,12,4,8,45,707.0,52.5,0.4,7.5,239.5,781.29,619.96
2016,12,4,9,0,752.0,56.0,0.4,8.0,280.0,836.74,657.19
2016,12,4,9,15,779.5,59.0,0.45,8.5,316.5,872.24,680.15
2016,12,4,9,30,807.0,62.0,0.5,9.0,353.0,904.81,700.72
2016,12,4,9,45,795.0,72.0,0.6,10.0,379.5,904.75,698.62
2016,12,4,10,0,783.0,82.0,0.7,11.0,406.0,900.69,694.27
2016,12,4,10,15,797.5,83.5,0.75,11.0,430.5,908.64,699.62
2016,12,4,10,30,812.0,85.0,0.8,11.0,455.0,912.93,702.38
2016,12,4,10,45,748.5,99.0,0.85,11.5,450.5,861.71,666.22
2016,12,4,11,0,685.0,113.0,0.9,12.0,446.0,802.61,625.0
2016,12,4,11,15,536.0,156.5,0.9,12.0,420.5,688.68,544.09
2016,12,4,11,30,387.0,200.0,0.9,12.0,395.0,568.32,453.65
2016,12,4,11,45,475.0,178.5,0.95,12.5,419.5,622.24,495.33
2016,12,4,12,0,563.0,157.0,1.0,13.0,444.0,649.46,515.31
2016,12,4,12,15,582.0,149.5,1.0,13.0,444.0,630.71,500.95
2016,12,4,12,30,601.0,142.0,1.0,13.0,444.0,616.92,490.3
2016,12,4,12,45,576.0,146.0,1.05,13.0,429.5,565.58,451.65
2016,12,4,13,0,551.0,150.0,1.1,13.0,415.0,522.61,418.65
2016,12,4,13,15,462.0,162.0,1.1,12.5,378.5,449.92,362.06
2016,12,4,13,30,373.0,174.0,1.1,12.0,342.0,372.84,301.34
2016,12,4,13,45,307.5,172.5,1.15,12.0,305.5,315.65,255.04
2016,12,4,14,0,242.0,171.0,1.2,12.0,269.0,264.84,213.33
2016,12,4,14,15,218.5,163.0,1.2,11.5,246.5,223.96,179.35
2016,12,4,14,30,195.0,155.0,1.2,11.0,224.0,193.69,153.7
2016,12,4,14,45,185.5,139.0,1.2,11.0,199.0,163.08,127.03
2016,12,4,15,0,176.0,123.0,1.2,11.0,174.0,133.9,101.67
2016,12,4,15,15,155.5,106.0,1.15,10.5,146.0,103.93,76.88
2016,12,4,15,30,135.0,89.0,1.1,10.0,118.0,76.87,55.77
2016,12,4,15,45,112.0,70.5,1.1,9.5,91.0,51.81,40.97
2016,12,4,16,0,89.0,52.0,1.1,9.0,64.0,37.84,27.98
2016,12,4,16,15,44.5,34.5,1.1,8.5,40.5,25.48,15.77
2016,12,4,16,30,0.0,17.0,1.1,8.0,17.0,12.85,0.0
2016,12,4,16,45,0.0,8.5,1.1,7.5,8.5,6.69,0.0
2016,12,4,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,7,15,110.0,11.0,1.3,6.0,17.0,96.48,0.0
2016,12,5,7,30,220.0,22.0,1.3,6.0,34.0,249.25,105.64
2016,12,5,7,45,311.0,33.5,1.3,6.5,68.5,366.0,295.33
2016,12,5,8,0,402.0,45.0,1.3,7.0,103.0,468.15,387.98
2016,12,5,8,15,462.0,53.0,1.3,7.0,140.5,542.43,451.32
2016,12,5,8,30,522.0,61.0,1.3,7.0,178.0,617.2,511.9
2016,12,5,8,45,562.0,67.0,1.3,7.5,214.5,670.42,552.35
2016,12,5,9,0,602.0,73.0,1.3,8.0,251.0,722.26,590.03
2016,12,5,9,15,635.0,75.0,1.3,8.0,284.0,760.21,617.12
2016,12,5,9,30,668.0,77.0,1.3,8.0,317.0,795.71,641.8
2016,12,5,9,45,605.5,100.0,1.3,8.5,331.5,762.11,614.7
2016,12,5,10,0,543.0,123.0,1.3,9.0,346.0,714.63,578.13
2016,12,5,10,15,418.0,156.5,1.3,9.0,334.5,627.53,511.28
2016,12,5,10,30,293.0,190.0,1.3,9.0,323.0,518.29,425.02
2016,12,5,10,45,384.0,180.0,1.35,9.5,361.5,581.78,475.8
2016,12,5,11,0,475.0,170.0,1.4,10.0,400.0,664.67,537.6
2016,12,5,11,15,473.0,175.0,1.4,10.0,408.5,653.25,527.32
2016,12,5,11,30,471.0,180.0,1.4,10.0,417.0,639.85,516.61
2016,12,5,11,45,278.5,203.5,1.4,10.5,344.0,465.32,379.09
2016,12,5,12,0,86.0,227.0,1.4,11.0,271.0,286.78,233.91
2016,12,5,12,15,170.5,224.0,1.4,11.0,310.0,358.94,294.34
2016,12,5,12,30,255.0,221.0,1.4,11.0,349.0,422.72,345.21
2016,12,5,12,45,340.0,200.5,1.4,11.0,366.5,443.98,362.41
2016,12,5,13,0,425.0,180.0,1.4,11.0,384.0,471.71,383.88
2016,12,5,13,15,234.0,182.0,1.35,11.0,293.5,321.82,262.99
2016,12,5,13,30,43.0,184.0,1.3,11.0,203.0,182.98,148.78
2016,12,5,13,45,203.5,168.5,1.3,11.0,252.0,252.17,206.28
2016,12,5,14,0,364.0,153.0,1.3,11.0,301.0,302.04,243.94
2016,12,5,14,15,306.0,147.0,1.25,10.5,264.5,250.36,200.28
2016,12,5,14,30,248.0,141.0,1.2,10.0,228.0,204.95,162.29
2016,12,5,14,45,228.5,129.0,1.15,10.0,203.0,171.1,132.76
2016,12,5,15,0,209.0,117.0,1.1,10.0,178.0,139.65,105.51
2016,12,5,15,15,192.5,101.0,1.05,9.5,150.5,108.03,78.97
2016,12,5,15,30,176.0,85.0,1.0,9.0,123.0,78.82,56.05
2016,12,5,15,45,151.0,67.5,1.0,8.5,95.0,50.91,37.23
2016,12,5,16,0,126.0,50.0,1.0,8.0,67.0,36.64,27.04
2016,12,5,16,15,63.0,34.0,1.0,7.5,42.5,25.24,15.64
2016,12,5,16,30,0.0,18.0,1.0,7.0,18.0,13.52,0.0
2016,12,5,16,45,0.0,9.0,1.0,7.0,9.0,7.08,0.0
2016,12,5,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,6,7,15,116.5,10.0,1.55,2.5,16.5,100.75,0.0
2016,12,6,7,30,233.0,20.0,1.6,3.0,33.0,256.75,88.88
2016,12,6,7,45,318.5,31.5,1.7,3.5,66.5,370.42,301.21
2016,12,6,8,0,404.0,43.0,1.8,4.0,100.0,467.5,393.07
2016,12,6,8,15,463.5,50.5,1.85,4.5,137.0,540.46,456.45
2016,12,6,8,30,523.0,58.0,1.9,5.0,174.0,614.0,516.99
2016,12,6,8,45,557.5,65.0,1.95,6.0,209.5,663.15,554.79
2016,12,6,9,0,592.0,72.0,2.0,7.0,245.0,710.93,589.83
2016,12,6,9,15,614.0,77.5,2.0,7.0,277.5,742.78,613.22
2016,12,6,9,30,636.0,83.0,2.0,7.0,310.0,772.24,634.29
2016,12,6,9,45,758.0,71.5,2.0,7.5,365.0,867.29,701.97
2016,12,6,10,0,880.0,60.0,2.0,8.0,420.0,954.57,761.06
2016,12,6,10,15,892.5,61.5,2.0,8.0,445.5,960.18,762.75
2016,12,6,10,30,905.0,63.0,2.0,8.0,471.0,962.06,762.9
2016,12,6,10,45,913.0,64.0,2.0,8.5,489.5,955.19,755.71
2016,12,6,11,0,921.0,65.0,2.0,9.0,508.0,944.56,746.17
2016,12,6,11,15,925.0,65.5,2.0,9.0,519.0,925.89,732.52
2016,12,6,11,30,929.0,66.0,2.0,9.0,530.0,903.65,716.55
2016,12,6,11,45,929.0,66.5,2.0,9.0,533.5,874.53,695.79
2016,12,6,12,0,929.0,67.0,2.0,9.0,537.0,842.23,672.82
2016,12,6,12,15,927.0,67.0,1.95,9.0,532.5,804.72,645.57
2016,12,6,12,30,925.0,67.0,1.9,9.0,528.0,764.47,616.28
2016,12,6,12,45,915.5,67.5,1.9,9.0,515.0,717.06,581.81
2016,12,6,13,0,906.0,68.0,1.9,9.0,502.0,667.9,543.17
2016,12,6,13,15,896.5,67.0,1.9,9.0,482.5,615.59,501.16
2016,12,6,13,30,887.0,66.0,1.9,9.0,463.0,562.1,457.02
2016,12,6,13,45,873.0,64.5,1.95,9.0,437.0,504.93,408.83
2016,12,6,14,0,859.0,63.0,2.0,9.0,411.0,447.55,358.88
2016,12,6,14,15,566.5,100.5,1.95,8.5,322.5,321.69,256.63
2016,12,6,14,30,274.0,138.0,1.9,8.0,234.0,211.37,168.61
2016,12,6,14,45,263.5,124.5,1.9,8.0,209.0,177.17,138.1
2016,12,6,15,0,253.0,111.0,1.9,8.0,184.0,144.37,108.73
2016,12,6,15,15,461.5,78.5,1.8,7.5,186.5,131.92,87.94
2016,12,6,15,30,670.0,46.0,1.7,7.0,189.0,95.22,51.75
2016,12,6,15,45,596.0,41.0,1.6,6.5,147.0,45.3,28.34
2016,12,6,16,0,522.0,36.0,1.5,6.0,105.0,33.01,24.01
2016,12,6,16,15,393.5,27.0,1.45,5.5,67.5,22.57,13.52
2016,12,6,16,30,265.0,18.0,1.4,5.0,30.0,14.93,0.0
2016,12,6,16,45,132.5,9.0,1.35,4.5,15.0,7.08,0.0
2016,12,6,17,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,3.0,0.95,2.0,3.0,2.36,0.0
2016,12,7,7,30,0.0,6.0,0.9,2.0,6.0,4.54,0.0
2016,12,7,7,45,0.0,12.0,0.9,2.0,12.0,9.11,1.96
2016,12,7,8,0,0.0,18.0,0.9,2.0,18.0,13.68,6.36
2016,12,7,8,15,0.0,25.0,0.85,2.0,25.0,19.03,11.32
2016,12,7,8,30,0.0,32.0,0.8,2.0,32.0,24.4,16.25
2016,12,7,8,45,0.0,39.0,0.75,2.5,39.0,29.77,21.11
2016,12,7,9,0,0.0,46.0,0.7,3.0,46.0,35.16,25.9
2016,12,7,9,15,0.0,52.0,0.7,3.0,52.0,39.79,30.0
2016,12,7,9,30,0.0,58.0,0.7,3.0,58.0,44.42,34.06
2016,12,7,9,45,104.5,116.0,0.75,3.5,158.5,234.89,203.16
2016,12,7,10,0,209.0,174.0,0.8,4.0,259.0,410.54,348.0
2016,12,7,10,15,294.5,173.5,0.85,4.5,301.5,507.37,423.81
2016,12,7,10,30,380.0,173.0,0.9,5.0,344.0,580.13,479.8
2016,12,7,10,45,491.5,153.5,0.95,5.5,383.5,674.71,551.24
2016,12,7,11,0,603.0,134.0,1.0,6.0,423.0,750.98,605.69
2016,12,7,11,15,534.5,156.5,0.95,6.0,417.5,688.34,557.18
2016,12,7,11,30,466.0,179.0,0.9,6.0,412.0,635.2,515.48
2016,12,7,11,45,404.5,194.0,0.9,6.0,397.0,580.5,472.97
2016,12,7,12,0,343.0,209.0,0.9,6.0,382.0,510.8,418.79
2016,12,7,12,15,183.5,200.5,0.9,6.0,293.5,343.94,285.21
2016,12,7,12,30,24.0,192.0,0.9,6.0,205.0,178.47,146.99
2016,12,7,12,45,36.0,196.0,0.95,6.0,213.5,201.88,167.55
2016,12,7,13,0,48.0,200.0,1.0,6.0,222.0,210.25,174.67
2016,12,7,13,15,119.5,198.5,1.1,6.0,252.5,258.88,215.97
2016,12,7,13,30,191.0,197.0,1.2,6.0,283.0,287.21,239.26
2016,12,7,13,45,201.5,184.5,1.35,6.0,270.5,267.21,222.06
2016,12,7,14,0,212.0,172.0,1.5,6.0,258.0,246.18,203.68
2016,12,7,14,15,109.5,148.5,1.5,6.0,193.0,171.24,140.85
2016,12,7,14,30,7.0,125.0,1.5,6.0,128.0,99.84,81.54
2016,12,7,14,45,3.5,112.5,1.5,6.0,114.0,87.9,71.48
2016,12,7,15,0,0.0,100.0,1.5,6.0,100.0,76.54,61.76
2016,12,7,15,15,0.0,85.0,1.5,6.0,85.0,64.39,51.1
2016,12,7,15,30,0.0,70.0,1.5,6.0,70.0,52.49,40.53
2016,12,7,15,45,0.0,54.5,1.5,6.0,54.5,40.54,29.78
2016,12,7,16,0,0.0,39.0,1.5,6.0,39.0,29.25,20.65
2016,12,7,16,15,0.0,25.0,1.55,5.5,25.0,19.01,10.5
2016,12,7,16,30,0.0,11.0,1.6,5.0,11.0,8.37,0.0
2016,12,7,16,45,0.0,5.5,1.65,5.0,5.5,4.33,0.0
2016,12,7,17,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,8,7,15,109.0,9.5,2.55,10.0,15.0,94.11,0.0
2016,12,8,7,30,218.0,19.0,2.5,10.0,30.0,239.59,28.13
2016,12,8,7,45,340.0,28.5,2.5,10.0,65.5,385.26,303.05
2016,12,8,8,0,462.0,38.0,2.5,10.0,101.0,512.54,420.93
2016,12,8,8,15,533.0,43.5,2.45,10.0,140.5,593.8,490.66
2016,12,8,8,30,604.0,49.0,2.4,10.0,180.0,676.22,557.56
2016,12,8,8,45,302.0,58.5,2.4,10.5,124.0,398.86,338.0
2016,12,8,9,0,0.0,68.0,2.4,11.0,68.0,54.42,41.34
2016,12,8,9,15,0.0,77.5,2.35,11.0,77.5,62.57,48.61
2016,12,8,9,30,0.0,87.0,2.3,11.0,87.0,70.75,55.56
2016,12,8,9,45,0.0,95.0,2.25,11.5,95.0,77.42,61.05
2016,12,8,10,0,0.0,103.0,2.2,12.0,103.0,84.14,66.52
2016,12,8,10,15,0.0,78.5,2.15,12.0,78.5,60.34,46.16
2016,12,8,10,30,0.0,54.0,2.1,12.0,54.0,41.35,29.9
2016,12,8,10,45,0.0,94.5,2.05,12.0,94.5,74.05,57.7
2016,12,8,11,0,0.0,135.0,2.0,12.0,135.0,111.33,89.01
2016,12,8,11,15,6.0,156.5,1.95,12.0,160.0,136.79,110.38
2016,12,8,11,30,12.0,178.0,1.9,12.0,185.0,162.15,131.5
2016,12,8,11,45,12.0,179.5,1.85,12.0,186.0,162.02,131.23
2016,12,8,12,0,12.0,181.0,1.8,12.0,187.0,162.0,131.15
2016,12,8,12,15,6.0,122.0,1.75,12.0,125.0,101.59,80.72
2016,12,8,12,30,0.0,63.0,1.7,12.0,63.0,48.33,35.67
2016,12,8,12,45,0.0,54.5,1.7,12.5,54.5,41.76,30.09
2016,12,8,13,0,0.0,46.0,1.7,13.0,46.0,35.21,24.48
2016,12,8,13,15,0.0,46.5,1.65,12.5,46.5,35.58,24.89
2016,12,8,13,30,0.0,47.0,1.6,12.0,47.0,35.96,25.31
2016,12,8,13,45,34.5,108.5,1.55,12.0,122.5,106.61,85.61
2016,12,8,14,0,69.0,170.0,1.5,12.0,198.0,174.17,141.57
2016,12,8,14,15,65.5,157.0,1.45,12.0,182.0,155.62,125.6
2016,12,8,14,30,62.0,144.0,1.4,12.0,166.0,137.76,110.35
2016,12,8,14,45,59.5,129.0,1.35,12.0,148.0,119.16,94.37
2016,12,8,15,0,57.0,114.0,1.3,12.0,130.0,101.2,78.88
2016,12,8,15,15,328.5,81.5,1.25,11.5,153.5,117.07,80.01
2016,12,8,15,30,600.0,49.0,1.2,11.0,177.0,92.37,50.54
2016,12,8,15,45,527.0,43.0,1.15,11.0,137.0,45.23,26.79
2016,12,8,16,0,454.0,37.0,1.1,11.0,97.0,30.8,21.56
2016,12,8,16,15,328.5,27.5,1.05,11.0,62.5,22.73,13.31
2016,12,8,16,30,203.0,18.0,1.0,11.0,28.0,14.79,0.0
2016,12,8,16,45,101.5,9.0,0.95,11.0,14.0,7.08,0.0
2016,12,8,17,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,12.0,0.7,9.0,12.0,9.44,0.0
2016,12,9,7,30,0.0,24.0,0.7,9.0,24.0,30.94,0.0
2016,12,9,7,45,134.5,34.5,0.7,9.5,52.5,197.63,154.14
2016,12,9,8,0,269.0,45.0,0.7,10.0,81.0,348.02,286.48
2016,12,9,8,15,303.0,58.5,0.75,10.5,112.5,400.36,331.67
2016,12,9,8,30,337.0,72.0,0.8,11.0,144.0,453.29,375.53
2016,12,9,8,45,361.0,84.0,0.85,11.5,175.0,494.47,408.29
2016,12,9,9,0,385.0,96.0,0.9,12.0,206.0,534.9,439.18
2016,12,9,9,15,395.5,108.0,0.9,12.0,234.0,561.04,458.57
2016,12,9,9,30,406.0,120.0,0.9,12.0,262.0,585.45,476.06
2016,12,9,9,45,203.0,98.0,0.9,12.5,169.0,328.37,272.34
2016,12,9,10,0,0.0,76.0,0.9,13.0,76.0,58.45,44.09
2016,12,9,10,15,0.0,109.5,0.9,13.0,109.5,89.5,70.66
2016,12,9,10,30,0.0,143.0,0.9,13.0,143.0,122.2,97.79
2016,12,9,10,45,0.0,132.5,0.9,13.5,132.5,110.0,87.26
2016,12,9,11,0,0.0,122.0,0.9,14.0,122.0,98.95,77.84
2016,12,9,11,15,38.5,170.0,0.85,14.0,189.0,195.91,158.93
2016,12,9,11,30,77.0,218.0,0.8,14.0,256.0,281.96,228.11
2016,12,9,11,45,70.0,217.5,0.8,14.0,252.5,269.77,217.48
2016,12,9,12,0,63.0,217.0,0.8,14.0,249.0,258.19,208.0
2016,12,9,12,15,31.5,168.5,0.75,14.0,184.5,176.57,141.73
2016,12,9,12,30,0.0,120.0,0.7,14.0,120.0,95.04,74.25
2016,12,9,12,45,0.0,117.0,0.65,14.0,117.0,92.3,72.23
2016,12,9,13,0,0.0,114.0,0.6,14.0,114.0,89.63,70.07
2016,12,9,13,15,9.0,140.5,0.6,14.0,144.5,117.71,93.62
2016,12,9,13,30,18.0,167.0,0.6,14.0,175.0,145.21,116.33
2016,12,9,13,45,16.5,158.0,0.6,14.0,165.0,135.1,107.95
2016,12,9,14,0,15.0,149.0,0.6,14.0,155.0,125.3,99.95
2016,12,9,14,15,12.5,138.0,0.55,13.5,143.0,113.72,90.6
2016,12,9,14,30,10.0,127.0,0.5,13.0,131.0,102.58,81.56
2016,12,9,14,45,6.5,114.0,0.5,13.0,116.5,90.0,71.13
2016,12,9,15,0,3.0,101.0,0.5,13.0,102.0,78.01,61.16
2016,12,9,15,15,310.0,73.0,0.45,12.5,139.0,108.42,73.15
2016,12,9,15,30,617.0,45.0,0.4,12.0,176.0,94.1,50.79
2016,12,9,15,45,548.5,39.5,0.4,12.0,137.0,46.77,26.9
2016,12,9,16,0,480.0,34.0,0.4,12.0,98.0,28.51,19.49
2016,12,9,16,15,359.5,25.5,0.4,11.5,63.0,21.19,12.04
2016,12,9,16,30,239.0,17.0,0.4,11.0,28.0,14.01,0.0
2016,12,9,16,45,119.5,8.5,0.45,11.0,14.0,6.69,0.0
2016,12,9,17,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,3.5,1.5,11.0,3.5,2.75,0.0
2016,12,10,7,30,0.0,7.0,1.6,11.0,7.0,5.31,0.0
2016,12,10,7,45,0.0,15.5,1.7,11.0,15.5,11.79,3.65
2016,12,10,8,0,0.0,24.0,1.8,11.0,24.0,18.29,9.81
2016,12,10,8,15,0.0,34.0,1.8,11.0,34.0,25.96,16.67
2016,12,10,8,30,0.0,44.0,1.8,11.0,44.0,33.66,23.51
2016,12,10,8,45,0.0,53.5,1.85,11.5,53.5,41.16,30.06
2016,12,10,9,0,0.0,63.0,1.9,12.0,63.0,49.39,37.12
2016,12,10,9,15,0.0,71.5,1.9,12.0,71.5,56.6,43.3
2016,12,10,9,30,0.0,80.0,1.9,12.0,80.0,63.83,49.43
2016,12,10,9,45,0.0,91.0,1.95,12.0,91.0,73.58,57.67
2016,12,10,10,0,0.0,102.0,2.0,12.0,102.0,83.33,65.85
2016,12,10,10,15,0.0,103.0,2.0,12.0,103.0,83.22,65.63
2016,12,10,10,30,0.0,104.0,2.0,12.0,104.0,83.37,65.65
2016,12,10,10,45,0.0,89.0,2.0,12.0,89.0,69.2,53.55
2016,12,10,11,0,0.0,74.0,2.0,12.0,74.0,56.82,43.0
2016,12,10,11,15,0.0,107.5,1.95,12.0,107.5,85.16,66.96
2016,12,10,11,30,0.0,141.0,1.9,12.0,141.0,115.63,92.46
2016,12,10,11,45,0.0,134.5,1.85,12.0,134.5,108.96,86.79
2016,12,10,12,0,0.0,128.0,1.8,12.0,128.0,102.64,81.48
2016,12,10,12,15,0.0,127.0,1.75,12.0,127.0,101.45,80.5
2016,12,10,12,30,0.0,126.0,1.7,12.0,126.0,100.33,79.59
2016,12,10,12,45,5.5,148.0,1.65,12.0,150.5,123.43,99.12
2016,12,10,13,0,11.0,170.0,1.6,12.0,175.0,146.28,118.26
2016,12,10,13,15,5.5,125.0,1.55,12.0,127.5,102.24,81.41
2016,12,10,13,30,0.0,80.0,1.5,12.0,80.0,61.47,47.02
2016,12,10,13,45,0.0,84.5,1.5,12.0,84.5,65.15,50.29
2016,12,10,14,0,0.0,89.0,1.5,12.0,89.0,68.82,53.49
2016,12,10,14,15,0.0,82.0,1.45,12.0,82.0,63.2,48.79
2016,12,10,14,30,0.0,75.0,1.4,12.0,75.0,57.66,44.14
2016,12,10,14,45,0.0,67.0,1.35,12.0,67.0,51.4,38.83
2016,12,10,15,0,0.0,59.0,1.3,12.0,59.0,45.21,33.53
2016,12,10,15,15,0.0,50.0,1.2,11.5,50.0,38.27,27.57
2016,12,10,15,30,0.0,41.0,1.1,11.0,41.0,31.33,21.53
2016,12,10,15,45,0.0,31.5,1.05,11.0,31.5,24.03,15.05
2016,12,10,16,0,0.0,22.0,1.0,11.0,22.0,16.75,9.18
2016,12,10,16,15,0.0,14.0,0.95,11.0,14.0,10.64,3.25
2016,12,10,16,30,0.0,6.0,0.9,11.0,6.0,4.54,0.0
2016,12,10,16,45,0.0,3.0,0.9,11.0,3.0,2.36,0.0
2016,12,10,17,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,7.0,1.0,4.0,7.0,5.51,0.0
2016,12,11,7,30,0.0,14.0,0.9,4.0,14.0,10.68,0.0
2016,12,11,7,45,19.5,30.0,0.85,4.5,32.5,56.3,40.09
2016,12,11,8,0,39.0,46.0,0.8,5.0,51.0,93.03,75.66
2016,12,11,8,15,49.0,63.0,0.85,5.5,72.0,122.25,102.37
2016,12,11,8,30,59.0,80.0,0.9,6.0,93.0,150.73,127.83
2016,12,11,8,45,65.5,96.5,1.0,6.5,113.5,174.69,148.72
2016,12,11,9,0,72.0,113.0,1.1,7.0,134.0,198.44,168.92
2016,12,11,9,15,74.5,128.0,1.05,7.0,152.0,215.68,183.24
2016,12,11,9,30,77.0,143.0,1.0,7.0,170.0,232.77,197.16
2016,12,11,9,45,205.0,149.0,1.0,7.5,229.0,401.75,338.34
2016,12,11,10,0,333.0,155.0,1.0,8.0,288.0,528.34,438.31
2016,12,11,10,15,190.5,169.0,1.0,8.0,246.0,379.84,316.27
2016,12,11,10,30,48.0,183.0,1.0,8.0,204.0,234.03,193.79
2016,12,11,10,45,208.0,185.0,1.0,8.5,283.0,402.67,335.37
2016,12,11,11,0,368.0,187.0,1.0,9.0,362.0,566.07,462.55
2016,12,11,11,15,256.0,205.5,1.0,9.0,328.5,474.98,387.66
2016,12,11,11,30,144.0,224.0,1.0,9.0,295.0,367.82,301.38
2016,12,11,11,45,72.0,185.5,1.05,9.5,221.0,235.36,193.7
2016,12,11,12,0,0.0,147.0,1.1,10.0,147.0,120.09,96.36
2016,12,11,12,15,96.5,185.0,1.05,10.0,232.5,261.05,215.82
2016,12,11,12,30,193.0,223.0,1.0,10.0,318.0,366.57,300.87
2016,12,11,12,45,125.5,212.5,1.0,10.5,274.0,296.65,242.47
2016,12,11,13,0,58.0,202.0,1.0,11.0,230.0,219.81,179.12
2016,12,11,13,15,193.5,190.5,1.05,10.5,277.5,296.86,244.12
2016,12,11,13,30,329.0,179.0,1.1,10.0,325.0,358.67,293.7
2016,12,11,13,45,164.5,149.5,1.15,10.0,222.5,217.74,178.18
2016,12,11,14,0,0.0,120.0,1.2,10.0,120.0,94.29,75.37
2016,12,11,14,15,0.0,110.5,1.2,9.5,110.5,86.26,69.03
2016,12,11,14,30,0.0,101.0,1.2,9.0,101.0,78.36,62.51
2016,12,11,14,45,0.0,90.0,1.2,9.0,90.0,69.39,54.86
2016,12,11,15,0,0.0,79.0,1.2,9.0,79.0,60.57,47.27
2016,12,11,15,15,0.0,67.0,1.1,8.5,67.0,51.12,39.12
2016,12,11,15,30,0.0,55.0,1.0,8.0,55.0,41.84,30.98
2016,12,11,15,45,0.0,43.0,0.95,7.5,43.0,32.72,22.86
2016,12,11,16,0,0.0,31.0,0.9,7.0,31.0,23.69,15.62
2016,12,11,16,15,0.0,20.0,0.9,6.5,20.0,15.25,7.34
2016,12,11,16,30,0.0,9.0,0.9,6.0,9.0,6.83,0.0
2016,12,11,16,45,0.0,4.5,0.95,6.0,4.5,3.54,0.0
2016,12,11,17,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
