Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,11,18,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,9.0,1.0,3.5,9.0,7.08,0.0
2016,12,12,7,30,0.0,18.0,1.0,4.0,18.0,14.16,0.0
2016,12,12,7,45,92.5,31.0,1.0,4.5,43.0,154.48,118.31
2016,12,12,8,0,185.0,44.0,1.0,5.0,68.0,272.87,228.95
2016,12,12,8,15,208.5,60.0,0.95,5.0,96.0,296.62,253.11
2016,12,12,8,30,232.0,76.0,0.9,5.0,124.0,341.16,292.33
2016,12,12,8,45,245.0,91.5,0.9,5.5,151.5,374.55,320.12
2016,12,12,9,0,258.0,107.0,0.9,6.0,179.0,407.12,346.13
2016,12,12,9,15,265.0,121.0,0.85,6.5,204.0,430.6,363.59
2016,12,12,9,30,272.0,135.0,0.8,7.0,229.0,453.0,379.61
2016,12,12,9,45,298.5,145.5,0.8,7.5,257.0,488.19,406.1
2016,12,12,10,0,325.0,156.0,0.8,8.0,285.0,522.18,430.93
2016,12,12,10,15,331.0,166.0,0.75,8.0,304.5,534.09,438.37
2016,12,12,10,30,337.0,176.0,0.7,8.0,324.0,544.46,444.78
2016,12,12,10,45,412.0,169.0,0.65,8.5,358.0,619.14,499.77
2016,12,12,11,0,487.0,162.0,0.6,9.0,392.0,668.75,534.39
2016,12,12,11,15,414.5,182.0,0.5,9.0,381.0,610.81,487.54
2016,12,12,11,30,342.0,202.0,0.4,9.0,370.0,535.05,429.05
2016,12,12,11,45,457.0,176.0,0.35,9.5,402.5,608.27,484.42
2016,12,12,12,0,572.0,150.0,0.3,10.0,435.0,653.92,516.55
2016,12,12,12,15,429.0,181.0,0.3,10.0,394.0,550.57,437.23
2016,12,12,12,30,286.0,212.0,0.3,10.0,353.0,439.68,352.39
2016,12,12,12,45,295.5,205.5,0.3,10.0,348.5,422.7,340.42
2016,12,12,13,0,305.0,199.0,0.3,10.0,344.0,404.37,326.07
2016,12,12,13,15,346.5,183.5,0.3,10.0,342.0,394.88,318.63
2016,12,12,13,30,388.0,168.0,0.3,10.0,340.0,392.76,315.99
2016,12,12,13,45,362.0,162.0,0.35,10.0,315.5,338.37,272.34
2016,12,12,14,0,336.0,156.0,0.4,10.0,291.0,297.78,239.05
2016,12,12,14,15,328.0,145.0,0.4,9.5,268.0,262.1,208.98
2016,12,12,14,30,320.0,134.0,0.4,9.0,245.0,227.2,178.77
2016,12,12,14,45,312.0,119.5,0.4,9.0,218.5,190.18,146.01
2016,12,12,15,0,304.0,105.0,0.4,9.0,192.0,154.29,114.13
2016,12,12,15,15,285.0,91.0,0.45,8.5,163.0,118.3,83.58
2016,12,12,15,30,266.0,77.0,0.5,8.0,134.0,86.49,58.56
2016,12,12,15,45,238.0,61.5,0.6,8.0,104.5,53.11,36.17
2016,12,12,16,0,210.0,46.0,0.7,8.0,75.0,34.36,25.05
2016,12,12,16,15,105.0,34.0,0.7,7.5,48.5,25.32,15.86
2016,12,12,16,30,0.0,22.0,0.7,7.0,22.0,16.18,0.0
2016,12,12,16,45,0.0,11.0,0.7,7.0,11.0,8.65,0.0
2016,12,12,17,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,11.0,0.7,7.0,11.0,8.65,0.0
2016,12,13,7,30,0.0,22.0,0.7,7.0,22.0,17.31,0.0
2016,12,13,7,45,212.5,28.5,0.75,7.5,55.0,270.91,204.83
2016,12,13,8,0,425.0,35.0,0.8,8.0,88.0,474.05,385.11
2016,12,13,8,15,499.0,42.0,0.85,8.5,127.0,558.81,455.75
2016,12,13,8,30,573.0,49.0,0.9,9.0,166.0,645.41,524.29
2016,12,13,8,45,477.0,71.5,0.95,9.5,183.0,591.42,484.51
2016,12,13,9,0,381.0,94.0,1.0,10.0,200.0,528.11,436.83
2016,12,13,9,15,399.0,104.5,0.95,10.0,229.0,559.62,461.4
2016,12,13,9,30,417.0,115.0,0.9,10.0,258.0,589.65,483.07
2016,12,13,9,45,231.0,138.0,0.9,10.5,218.5,412.04,340.41
2016,12,13,10,0,45.0,161.0,0.9,11.0,179.0,214.0,175.71
2016,12,13,10,15,223.5,162.5,0.85,11.0,259.5,425.89,351.8
2016,12,13,10,30,402.0,164.0,0.8,11.0,340.0,613.91,495.31
2016,12,13,10,45,613.0,119.5,0.8,11.0,401.0,760.42,600.83
2016,12,13,11,0,824.0,75.0,0.8,11.0,462.0,880.99,682.15
2016,12,13,11,15,440.0,142.0,0.75,11.0,349.0,588.72,469.98
2016,12,13,11,30,56.0,209.0,0.7,11.0,236.0,254.03,205.01
2016,12,13,11,45,32.5,191.0,0.7,11.0,207.0,208.59,169.52
2016,12,13,12,0,9.0,173.0,0.7,11.0,178.0,152.33,122.88
2016,12,13,12,15,4.5,161.5,0.65,11.0,164.0,136.7,110.0
2016,12,13,12,30,0.0,150.0,0.6,11.0,150.0,121.98,97.71
2016,12,13,12,45,25.0,174.0,0.55,11.0,186.0,161.07,130.81
2016,12,13,13,0,50.0,198.0,0.5,11.0,222.0,210.95,171.75
2016,12,13,13,15,173.0,191.0,0.5,11.0,268.5,285.89,233.35
2016,12,13,13,30,296.0,184.0,0.5,11.0,315.0,346.69,280.89
2016,12,13,13,45,149.0,160.0,0.5,11.0,226.0,220.64,178.69
2016,12,13,14,0,2.0,136.0,0.5,11.0,137.0,108.71,86.92
2016,12,13,14,15,1.0,126.0,0.45,11.0,126.5,99.49,79.67
2016,12,13,14,30,0.0,116.0,0.4,11.0,116.0,90.52,72.25
2016,12,13,14,45,0.0,103.0,0.4,11.0,103.0,79.69,63.16
2016,12,13,15,0,0.0,90.0,0.4,11.0,90.0,69.07,54.15
2016,12,13,15,15,0.0,76.5,0.4,10.5,76.5,58.26,44.95
2016,12,13,15,30,0.0,63.0,0.4,10.0,63.0,47.66,35.77
2016,12,13,15,45,0.0,49.0,0.45,10.0,49.0,36.93,26.26
2016,12,13,16,0,0.0,35.0,0.5,10.0,35.0,26.58,17.99
2016,12,13,16,15,0.0,22.5,0.5,10.0,22.5,17.17,8.87
2016,12,13,16,30,0.0,10.0,0.5,10.0,10.0,7.6,0.0
2016,12,13,16,45,0.0,5.0,0.55,10.0,5.0,3.93,0.0
2016,12,13,17,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,4.0,1.0,8.5,4.0,3.15,0.0
2016,12,14,7,30,0.0,8.0,1.0,9.0,8.0,6.29,0.0
2016,12,14,7,45,0.0,21.0,1.05,9.5,21.0,16.04,6.5
2016,12,14,8,0,0.0,34.0,1.1,10.0,34.0,28.98,18.79
2016,12,14,8,15,0.0,49.0,1.1,10.0,49.0,44.2,32.34
2016,12,14,8,30,0.0,64.0,1.1,10.0,64.0,58.67,45.16
2016,12,14,8,45,0.0,79.0,1.1,10.0,79.0,72.74,57.51
2016,12,14,9,0,0.0,94.0,1.1,10.0,94.0,86.62,69.5
2016,12,14,9,15,1.5,107.0,1.15,10.0,107.5,99.29,80.38
2016,12,14,9,30,3.0,120.0,1.2,10.0,121.0,112.05,91.22
2016,12,14,9,45,1.5,111.0,1.25,10.5,111.5,96.58,77.67
2016,12,14,10,0,0.0,102.0,1.3,11.0,102.0,83.67,66.37
2016,12,14,10,15,0.0,83.5,1.3,11.0,83.5,65.01,50.37
2016,12,14,10,30,0.0,65.0,1.3,11.0,65.0,49.84,37.35
2016,12,14,10,45,0.0,90.0,1.35,11.5,90.0,70.17,54.55
2016,12,14,11,0,0.0,115.0,1.4,12.0,115.0,92.63,73.32
2016,12,14,11,15,0.0,89.5,1.4,12.0,89.5,69.34,53.56
2016,12,14,11,30,0.0,64.0,1.4,12.0,64.0,49.1,36.38
2016,12,14,11,45,2.5,115.0,1.45,12.0,116.5,93.52,74.06
2016,12,14,12,0,5.0,166.0,1.5,12.0,169.0,142.37,114.81
2016,12,14,12,15,2.5,114.5,1.5,12.0,116.0,92.47,73.0
2016,12,14,12,30,0.0,63.0,1.5,12.0,63.0,48.32,35.7
2016,12,14,12,45,0.0,67.5,1.55,12.0,67.5,51.8,38.72
2016,12,14,13,0,0.0,72.0,1.6,12.0,72.0,55.27,41.71
2016,12,14,13,15,0.0,64.0,1.55,12.0,64.0,49.08,36.47
2016,12,14,13,30,0.0,56.0,1.5,12.0,56.0,42.9,31.25
2016,12,14,13,45,0.0,93.5,1.5,12.0,93.5,72.49,56.56
2016,12,14,14,0,0.0,131.0,1.5,12.0,131.0,103.61,82.98
2016,12,14,14,15,0.0,120.5,1.4,11.5,120.5,94.56,75.54
2016,12,14,14,30,0.0,110.0,1.3,11.0,110.0,85.68,68.26
2016,12,14,14,45,0.0,98.5,1.25,11.0,98.5,76.15,60.21
2016,12,14,15,0,0.0,87.0,1.2,11.0,87.0,66.77,52.21
2016,12,14,15,15,0.0,74.0,1.15,10.5,74.0,56.41,43.35
2016,12,14,15,30,0.0,61.0,1.1,10.0,61.0,46.23,34.51
2016,12,14,15,45,0.0,47.5,1.05,10.0,47.5,35.91,25.36
2016,12,14,16,0,0.0,34.0,1.0,10.0,34.0,25.9,17.37
2016,12,14,16,15,0.0,22.0,1.0,9.5,22.0,16.79,8.58
2016,12,14,16,30,0.0,10.0,1.0,9.0,10.0,7.6,0.0
2016,12,14,16,45,0.0,5.0,1.05,9.0,5.0,3.93,0.0
2016,12,14,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,3.0,1.95,10.0,3.0,2.36,0.0
2016,12,15,7,30,0.0,6.0,1.9,10.0,6.0,4.72,0.0
2016,12,15,7,45,0.0,16.5,1.9,10.0,16.5,12.57,3.7
2016,12,15,8,0,0.0,27.0,1.9,10.0,27.0,20.61,11.7
2016,12,15,8,15,0.0,39.5,1.95,10.0,39.5,31.26,21.21
2016,12,15,8,30,0.0,52.0,2.0,10.0,52.0,42.89,31.54
2016,12,15,8,45,0.0,64.5,2.05,10.5,64.5,54.3,41.51
2016,12,15,9,0,0.0,77.0,2.1,11.0,77.0,65.57,51.22
2016,12,15,9,15,0.0,88.5,2.1,11.0,88.5,75.64,59.86
2016,12,15,9,30,0.0,100.0,2.1,11.0,100.0,85.71,68.41
2016,12,15,9,45,0.0,108.5,2.1,11.0,108.5,92.5,74.08
2016,12,15,10,0,0.0,117.0,2.1,11.0,117.0,99.42,79.82
2016,12,15,10,15,0.0,119.5,2.1,11.0,119.5,100.17,80.31
2016,12,15,10,30,0.0,122.0,2.1,11.0,122.0,101.26,81.11
2016,12,15,10,45,0.0,98.5,2.1,11.5,98.5,77.89,61.06
2016,12,15,11,0,0.0,75.0,2.1,12.0,75.0,57.6,43.67
2016,12,15,11,15,0.0,83.0,2.15,12.0,83.0,63.81,48.92
2016,12,15,11,30,0.0,91.0,2.2,12.0,91.0,70.54,54.58
2016,12,15,11,45,0.0,91.5,2.3,12.0,91.5,70.88,54.85
2016,12,15,12,0,0.0,92.0,2.4,12.0,92.0,71.26,55.15
2016,12,15,12,15,0.0,95.5,2.45,12.0,95.5,74.18,57.63
2016,12,15,12,30,0.0,99.0,2.5,12.0,99.0,77.1,60.12
2016,12,15,12,45,0.0,82.5,2.55,12.0,82.5,63.42,48.56
2016,12,15,13,0,0.0,66.0,2.6,12.0,66.0,50.63,37.73
2016,12,15,13,15,0.0,51.0,2.6,12.0,51.0,39.05,27.89
2016,12,15,13,30,0.0,36.0,2.6,12.0,36.0,27.51,18.04
2016,12,15,13,45,0.0,32.5,2.65,12.0,32.5,24.81,15.76
2016,12,15,14,0,0.0,29.0,2.7,12.0,29.0,22.12,13.47
2016,12,15,14,15,0.0,26.5,2.65,12.0,26.5,20.2,11.84
2016,12,15,14,30,0.0,24.0,2.6,12.0,24.0,18.28,10.2
2016,12,15,14,45,0.0,21.5,2.6,12.0,21.5,16.36,8.56
2016,12,15,15,0,0.0,19.0,2.6,12.0,19.0,14.45,6.9
2016,12,15,15,15,0.0,16.0,2.6,12.0,16.0,12.15,4.9
2016,12,15,15,30,0.0,13.0,2.6,12.0,13.0,9.86,2.88
2016,12,15,15,45,0.0,10.0,2.6,12.0,10.0,7.58,0.85
2016,12,15,16,0,0.0,7.0,2.6,12.0,7.0,5.3,0.0
2016,12,15,16,15,0.0,4.5,2.6,11.5,4.5,3.4,0.0
2016,12,15,16,30,0.0,2.0,2.6,11.0,2.0,1.51,0.0
2016,12,15,16,45,0.0,1.0,2.6,11.0,1.0,0.79,0.0
2016,12,15,17,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,4.0,2.4,5.0,4.0,3.15,0.0
2016,12,16,7,30,0.0,8.0,2.4,5.0,8.0,6.29,0.0
2016,12,16,7,45,0.0,21.0,2.4,5.5,21.0,16.24,6.43
2016,12,16,8,0,0.0,34.0,2.4,6.0,34.0,29.68,19.62
2016,12,16,8,15,0.0,49.5,2.45,6.0,49.5,45.68,34.08
2016,12,16,8,30,0.0,65.0,2.5,6.0,65.0,60.79,47.68
2016,12,16,8,45,0.5,80.5,2.6,6.0,80.5,75.92,61.19
2016,12,16,9,0,1.0,96.0,2.7,6.0,96.0,90.84,74.35
2016,12,16,9,15,5.0,109.0,2.7,6.0,110.5,105.76,87.51
2016,12,16,9,30,9.0,122.0,2.7,6.0,125.0,120.84,100.68
2016,12,16,9,45,11.5,133.5,2.7,6.5,138.0,132.75,110.68
2016,12,16,10,0,14.0,145.0,2.7,7.0,151.0,144.77,120.67
2016,12,16,10,15,436.5,109.5,2.7,7.0,299.0,587.97,498.59
2016,12,16,10,30,859.0,74.0,2.7,7.0,447.0,945.46,766.18
2016,12,16,10,45,870.0,74.5,2.75,7.5,466.5,942.16,758.13
2016,12,16,11,0,881.0,75.0,2.8,8.0,486.0,935.07,751.29
2016,12,16,11,15,571.5,144.0,2.8,8.0,413.5,711.05,584.47
2016,12,16,11,30,262.0,213.0,2.8,8.0,341.0,479.8,398.78
2016,12,16,11,45,258.5,217.0,2.85,8.0,344.0,469.01,390.97
2016,12,16,12,0,255.0,221.0,2.9,8.0,347.0,457.45,381.29
2016,12,16,12,15,574.0,149.0,2.9,7.5,430.5,632.54,526.58
2016,12,16,12,30,893.0,77.0,2.9,7.0,514.0,770.01,633.98
2016,12,16,12,45,891.0,75.5,2.9,7.0,503.5,720.52,595.49
2016,12,16,13,0,889.0,74.0,2.9,7.0,493.0,675.81,559.61
2016,12,16,13,15,881.0,73.0,2.9,7.0,475.5,630.44,522.03
2016,12,16,13,30,873.0,72.0,2.9,7.0,458.0,578.28,478.22
2016,12,16,13,45,859.0,70.5,2.9,7.0,433.0,521.42,429.47
2016,12,16,14,0,845.0,69.0,2.9,7.0,408.0,464.32,379.11
2016,12,16,14,15,826.0,67.0,2.9,7.0,377.0,404.78,325.38
2016,12,16,14,30,807.0,65.0,2.9,7.0,346.0,346.11,271.08
2016,12,16,14,45,774.5,62.5,2.9,7.0,309.5,284.34,213.77
2016,12,16,15,0,742.0,60.0,2.9,7.0,273.0,225.59,159.33
2016,12,16,15,15,698.0,56.0,2.85,6.5,232.5,166.99,107.84
2016,12,16,15,30,654.0,52.0,2.8,6.0,192.0,113.43,65.68
2016,12,16,15,45,583.5,45.5,2.8,6.0,150.5,59.26,32.95
2016,12,16,16,0,513.0,39.0,2.8,6.0,109.0,32.75,23.82
2016,12,16,16,15,256.5,36.5,2.75,5.5,71.5,27.73,18.23
2016,12,16,16,30,0.0,34.0,2.7,5.0,34.0,23.41,2.71
2016,12,16,16,45,0.0,17.0,2.7,5.0,17.0,13.38,0.0
2016,12,16,17,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,2.65,4.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.65,1.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,17,7,15,141.5,7.0,1.1,-0.5,11.5,0.0,0.0
2016,12,17,7,30,283.0,14.0,1.1,0.0,23.0,241.75,0.0
2016,12,17,7,45,425.0,22.5,1.1,0.5,60.5,427.89,306.93
2016,12,17,8,0,567.0,31.0,1.1,1.0,98.0,580.16,474.5
2016,12,17,8,15,641.5,37.0,1.1,1.5,141.0,669.16,551.72
2016,12,17,8,30,716.0,43.0,1.1,2.0,184.0,758.79,623.15
2016,12,17,8,45,761.0,46.5,1.1,2.5,226.5,817.46,667.49
2016,12,17,9,0,806.0,50.0,1.1,3.0,269.0,874.26,708.1
2016,12,17,9,15,835.0,53.0,1.15,3.5,307.0,912.67,734.48
2016,12,17,9,30,864.0,56.0,1.2,4.0,345.0,937.55,750.49
2016,12,17,9,45,884.0,58.0,1.25,4.5,378.5,959.17,763.87
2016,12,17,10,0,904.0,60.0,1.3,5.0,412.0,977.41,774.64
2016,12,17,10,15,917.0,61.0,1.3,5.0,439.0,983.79,777.59
2016,12,17,10,30,930.0,62.0,1.3,5.0,466.0,986.44,778.19
2016,12,17,10,45,938.0,63.5,1.35,5.5,485.5,981.19,773.03
2016,12,17,11,0,946.0,65.0,1.4,6.0,505.0,972.08,765.44
2016,12,17,11,15,950.5,65.5,1.4,6.0,517.5,954.61,752.74
2016,12,17,11,30,955.0,66.0,1.4,6.0,530.0,933.46,737.72
2016,12,17,11,45,955.5,66.5,1.45,6.5,534.5,905.26,717.36
2016,12,17,12,0,956.0,67.0,1.5,7.0,539.0,873.74,694.72
2016,12,17,12,15,954.5,66.5,1.5,7.0,535.5,836.23,668.33
2016,12,17,12,30,953.0,66.0,1.5,7.0,532.0,795.85,639.77
2016,12,17,12,45,946.5,66.5,1.5,7.0,521.0,750.4,607.3
2016,12,17,13,0,940.0,67.0,1.5,7.0,510.0,702.81,571.1
2016,12,17,13,15,931.5,66.0,1.45,7.0,491.5,650.39,529.19
2016,12,17,13,30,923.0,65.0,1.4,7.0,473.0,596.53,485.09
2016,12,17,13,45,910.0,63.5,1.4,7.0,447.5,538.65,436.9
2016,12,17,14,0,897.0,62.0,1.4,7.0,422.0,480.32,386.76
2016,12,17,14,15,878.5,60.0,1.3,6.5,390.5,419.08,332.93
2016,12,17,14,30,860.0,58.0,1.2,6.0,359.0,359.04,278.5
2016,12,17,14,45,832.5,55.5,1.2,6.0,321.5,295.76,220.39
2016,12,17,15,0,805.0,53.0,1.2,6.0,284.0,234.85,164.2
2016,12,17,15,15,764.0,49.5,1.2,5.0,243.0,173.48,110.52
2016,12,17,15,30,723.0,46.0,1.2,4.0,202.0,116.7,65.67
2016,12,17,15,45,656.0,40.5,1.2,3.5,159.0,61.95,33.3
2016,12,17,16,0,589.0,35.0,1.2,3.0,116.0,32.49,23.94
2016,12,17,16,15,294.5,36.0,1.25,2.5,76.5,29.72,20.32
2016,12,17,16,30,0.0,37.0,1.3,2.0,37.0,25.09,4.55
2016,12,17,16,45,0.0,18.5,1.4,2.0,18.5,14.56,0.0
2016,12,17,17,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.6,-0.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.45,-1.5,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.4,-2.5,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.35,-3.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,18,7,15,137.0,6.5,1.3,-1.5,10.5,0.0,0.0
2016,12,18,7,30,274.0,13.0,1.3,-1.0,21.0,233.34,0.0
2016,12,18,7,45,419.0,21.5,1.35,-0.5,58.0,420.96,298.24
2016,12,18,8,0,564.0,30.0,1.4,0.0,95.0,576.18,474.5
2016,12,18,8,15,639.0,35.5,1.4,0.5,138.0,664.73,552.84
2016,12,18,8,30,714.0,41.0,1.4,1.0,181.0,753.99,625.19
2016,12,18,8,45,762.0,44.0,1.45,1.5,223.5,814.57,672.42
2016,12,18,9,0,810.0,47.0,1.5,2.0,266.0,863.71,708.89
2016,12,18,9,15,840.0,50.0,1.5,2.5,304.5,902.46,735.44
2016,12,18,9,30,870.0,53.0,1.5,3.0,343.0,938.64,759.07
2016,12,18,9,45,890.0,55.0,1.5,4.0,376.5,960.49,770.42
2016,12,18,10,0,910.0,57.0,1.5,5.0,410.0,978.94,779.18
2016,12,18,10,15,924.0,58.0,1.45,5.0,437.5,986.46,782.12
2016,12,18,10,30,938.0,59.0,1.4,5.0,465.0,990.2,782.6
2016,12,18,10,45,947.5,60.0,1.4,5.5,485.5,985.78,777.07
2016,12,18,11,0,957.0,61.0,1.4,6.0,506.0,977.45,769.13
2016,12,18,11,15,962.5,61.5,1.4,6.0,519.0,960.87,757.06
2016,12,18,11,30,968.0,62.0,1.4,6.0,532.0,940.52,742.6
2016,12,18,11,45,970.5,62.5,1.4,6.5,537.0,913.88,722.6
2016,12,18,12,0,973.0,63.0,1.4,7.0,542.0,883.73,700.31
2016,12,18,12,15,971.5,63.0,1.4,7.0,539.5,846.43,674.22
2016,12,18,12,30,970.0,63.0,1.4,7.0,537.0,806.17,645.94
2016,12,18,12,45,966.0,62.5,1.4,7.5,526.0,760.77,612.62
2016,12,18,13,0,962.0,62.0,1.4,8.0,515.0,712.99,575.86
2016,12,18,13,15,954.0,61.0,1.4,8.0,496.5,660.03,534.3
2016,12,18,13,30,946.0,60.0,1.4,8.0,478.0,605.53,490.34
2016,12,18,13,45,933.0,59.0,1.4,8.0,452.5,547.17,441.98
2016,12,18,14,0,920.0,58.0,1.4,8.0,427.0,488.29,391.59
2016,12,18,14,15,902.0,56.0,1.35,7.5,395.0,426.1,337.37
2016,12,18,14,30,884.0,54.0,1.3,7.0,363.0,364.53,281.94
2016,12,18,14,45,856.0,52.0,1.3,7.0,325.5,300.97,223.58
2016,12,18,15,0,828.0,50.0,1.3,7.0,288.0,239.69,167.04
2016,12,18,15,15,788.0,46.5,1.25,6.0,247.0,176.36,111.56
2016,12,18,15,30,748.0,43.0,1.2,5.0,206.0,118.23,65.46
2016,12,18,15,45,682.5,38.5,1.2,4.0,162.5,62.8,32.64
2016,12,18,16,0,617.0,34.0,1.2,3.0,119.0,31.77,23.31
2016,12,18,16,15,498.5,26.5,1.2,2.5,79.0,24.51,15.84
2016,12,18,16,30,380.0,19.0,1.2,2.0,39.0,17.42,2.18
2016,12,18,16,45,190.0,9.5,1.3,1.5,19.5,7.47,0.0
2016,12,18,17,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,7,15,123.0,6.5,1.35,-1.5,10.0,0.0,0.0
2016,12,19,7,30,246.0,13.0,1.3,-1.0,20.0,210.28,0.0
2016,12,19,7,45,389.5,22.0,1.3,-0.5,56.0,394.52,274.35
2016,12,19,8,0,533.0,31.0,1.3,0.0,92.0,548.98,452.43
2016,12,19,8,15,610.0,36.5,1.3,0.5,134.0,639.15,532.33
2016,12,19,8,30,687.0,42.0,1.3,1.0,176.0,729.86,606.01
2016,12,19,8,45,733.0,46.0,1.3,2.0,217.5,789.67,651.08
2016,12,19,9,0,779.0,50.0,1.3,3.0,259.0,847.87,692.37
2016,12,19,9,15,809.5,52.5,1.3,3.5,297.0,886.94,718.89
2016,12,19,9,30,840.0,55.0,1.3,4.0,335.0,923.18,742.46
2016,12,19,9,45,863.0,56.5,1.3,5.0,368.0,936.52,747.78
2016,12,19,10,0,886.0,58.0,1.3,6.0,401.0,957.25,758.3
2016,12,19,10,15,899.5,59.5,1.3,6.5,428.0,965.23,761.01
2016,12,19,10,30,913.0,61.0,1.3,7.0,455.0,969.51,761.38
2016,12,19,10,45,920.5,62.0,1.3,7.5,474.5,963.6,754.88
2016,12,19,11,0,928.0,63.0,1.3,8.0,494.0,953.96,746.12
2016,12,19,11,15,933.0,64.0,1.25,8.0,506.5,938.27,733.91
2016,12,19,11,30,938.0,65.0,1.2,8.0,519.0,918.92,719.4
2016,12,19,11,45,938.5,65.5,1.2,8.5,524.0,891.46,699.01
2016,12,19,12,0,939.0,66.0,1.2,9.0,529.0,860.73,676.52
2016,12,19,12,15,937.5,65.5,1.15,9.0,526.0,824.05,650.37
2016,12,19,12,30,936.0,65.0,1.1,9.0,523.0,784.54,622.2
2016,12,19,12,45,931.5,64.5,1.1,9.5,512.5,740.23,590.06
2016,12,19,13,0,927.0,64.0,1.1,10.0,502.0,693.69,554.58
2016,12,19,13,15,791.0,85.5,1.1,9.5,449.5,593.0,477.87
2016,12,19,13,30,655.0,107.0,1.1,9.0,397.0,497.35,403.5
2016,12,19,13,45,659.5,99.0,1.1,9.0,378.0,453.65,367.61
2016,12,19,14,0,664.0,91.0,1.1,9.0,359.0,408.35,328.72
2016,12,19,14,15,754.0,74.0,1.05,8.5,356.0,387.48,307.15
2016,12,19,14,30,844.0,57.0,1.0,8.0,353.0,355.98,274.5
2016,12,19,14,45,816.5,54.5,0.95,8.0,316.5,293.64,217.54
2016,12,19,15,0,789.0,52.0,0.9,8.0,280.0,233.67,162.67
2016,12,19,15,15,748.0,48.5,0.9,7.0,240.0,173.18,110.12
2016,12,19,15,30,707.0,45.0,0.9,6.0,200.0,117.25,65.88
2016,12,19,15,45,641.0,40.0,0.95,5.5,157.5,63.72,33.62
2016,12,19,16,0,575.0,35.0,1.0,5.0,115.0,32.4,23.69
2016,12,19,16,15,457.5,27.0,1.0,4.5,76.5,24.78,15.99
2016,12,19,16,30,340.0,19.0,1.0,4.0,38.0,17.31,2.79
2016,12,19,16,45,170.0,9.5,1.05,4.0,19.0,7.47,0.0
2016,12,19,17,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,7,15,114.5,6.0,1.6,0.5,9.0,0.0,0.0
2016,12,20,7,30,229.0,12.0,1.6,1.0,18.0,195.43,0.0
2016,12,20,7,45,371.5,21.0,1.6,1.5,53.0,377.66,255.9
2016,12,20,8,0,514.0,30.0,1.6,2.0,88.0,531.17,436.59
2016,12,20,8,15,591.0,35.5,1.55,2.5,129.5,620.51,516.12
2016,12,20,8,30,668.0,41.0,1.5,3.0,171.0,710.69,589.37
2016,12,20,8,45,713.5,45.0,1.45,3.5,211.5,769.66,634.71
2016,12,20,9,0,759.0,49.0,1.4,4.0,252.0,827.14,676.36
2016,12,20,9,15,789.5,52.0,1.3,4.5,289.0,866.78,702.12
2016,12,20,9,30,820.0,55.0,1.2,5.0,326.0,903.71,724.68
2016,12,20,9,45,841.0,56.5,1.15,6.0,358.5,915.18,727.88
2016,12,20,10,0,862.0,58.0,1.1,7.0,391.0,934.1,736.32
2016,12,20,10,15,876.0,59.5,1.05,7.5,417.5,942.81,738.66
2016,12,20,10,30,890.0,61.0,1.0,8.0,444.0,947.91,738.66
2016,12,20,10,45,898.0,62.0,0.95,8.5,463.5,942.9,731.88
2016,12,20,11,0,906.0,63.0,0.9,9.0,483.0,934.22,722.92
2016,12,20,11,15,911.0,63.5,0.85,9.0,495.5,918.45,710.67
2016,12,20,11,30,916.0,64.0,0.8,9.0,508.0,899.12,696.25
2016,12,20,11,45,917.0,64.5,0.8,9.5,513.0,872.85,676.99
2016,12,20,12,0,918.0,65.0,0.8,10.0,518.0,843.35,655.69
2016,12,20,12,15,916.5,65.0,0.75,10.0,515.0,808.14,630.79
2016,12,20,12,30,915.0,65.0,0.7,10.0,512.0,770.14,603.97
2016,12,20,12,45,908.5,65.0,0.7,10.5,501.5,725.97,572.4
2016,12,20,13,0,902.0,65.0,0.7,11.0,491.0,679.76,537.71
2016,12,20,13,15,893.5,64.5,0.7,11.0,473.5,629.94,499.66
2016,12,20,13,30,885.0,64.0,0.7,11.0,456.0,578.73,459.45
2016,12,20,13,45,871.5,62.5,0.75,11.0,431.5,522.73,414.78
2016,12,20,14,0,858.0,61.0,0.8,11.0,407.0,466.37,368.16
2016,12,20,14,15,839.5,59.0,0.8,10.5,376.5,407.39,318.12
2016,12,20,14,30,821.0,57.0,0.8,10.0,346.0,349.7,267.4
2016,12,20,14,45,794.0,54.5,0.8,10.0,310.0,288.82,212.65
2016,12,20,15,0,767.0,52.0,0.8,10.0,274.0,230.28,159.61
2016,12,20,15,15,726.0,48.5,0.8,9.0,234.5,171.05,108.51
2016,12,20,15,30,685.0,45.0,0.8,8.0,195.0,116.4,65.4
2016,12,20,15,45,621.0,40.0,0.8,7.5,154.0,64.16,33.65
2016,12,20,16,0,557.0,35.0,0.8,7.0,113.0,32.28,23.41
2016,12,20,16,15,441.0,27.0,0.85,6.0,75.0,24.7,15.87
2016,12,20,16,30,325.0,19.0,0.9,5.0,37.0,17.26,3.42
2016,12,20,16,45,162.5,9.5,0.95,4.5,18.5,7.47,0.0
2016,12,20,17,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,21,7,15,90.5,6.0,1.15,3.5,8.0,0.0,0.0
2016,12,21,7,30,181.0,12.0,1.1,4.0,16.0,156.26,0.0
2016,12,21,7,45,321.5,21.5,1.05,5.0,49.0,345.56,225.3
2016,12,21,8,0,462.0,31.0,1.0,6.0,82.0,485.64,392.24
2016,12,21,8,15,541.5,37.0,0.95,6.5,122.5,577.04,471.45
2016,12,21,8,30,621.0,43.0,0.9,7.0,163.0,669.37,544.46
2016,12,21,8,45,667.0,47.5,0.9,7.5,202.5,728.95,589.61
2016,12,21,9,0,713.0,52.0,0.9,8.0,242.0,787.13,631.46
2016,12,21,9,15,745.0,55.0,0.85,8.5,278.5,827.95,658.09
2016,12,21,9,30,777.0,58.0,0.8,9.0,315.0,866.19,681.8
2016,12,21,9,45,802.5,59.5,0.8,9.5,347.5,893.08,697.73
2016,12,21,10,0,828.0,61.0,0.8,10.0,380.0,916.68,711.16
2016,12,21,10,15,577.5,117.0,0.75,10.0,346.5,744.74,588.75
2016,12,21,10,30,327.0,173.0,0.7,10.0,313.0,533.7,431.24
2016,12,21,10,45,243.0,190.5,0.7,10.5,297.5,467.65,379.55
2016,12,21,11,0,159.0,208.0,0.7,11.0,282.0,381.47,310.2
2016,12,21,11,15,246.5,204.5,0.7,11.0,322.0,468.95,380.15
2016,12,21,11,30,334.0,201.0,0.7,11.0,362.0,530.95,427.68
2016,12,21,11,45,611.5,135.0,0.7,11.5,434.5,709.16,561.33
2016,12,21,12,0,889.0,69.0,0.7,12.0,507.0,825.59,639.44
2016,12,21,12,15,888.0,68.5,0.7,12.0,504.5,791.18,613.87
2016,12,21,12,30,887.0,68.0,0.7,12.0,502.0,754.05,588.55
2016,12,21,12,45,883.0,67.5,0.7,12.5,492.0,712.23,558.71
2016,12,21,13,0,879.0,67.0,0.7,13.0,482.0,668.24,525.66
2016,12,21,13,15,871.5,66.0,0.7,13.0,465.0,619.57,488.65
2016,12,21,13,30,864.0,65.0,0.7,13.0,448.0,569.48,449.53
2016,12,21,13,45,852.5,63.5,0.7,13.0,424.5,515.6,406.31
2016,12,21,14,0,841.0,62.0,0.7,13.0,401.0,461.19,361.23
2016,12,21,14,15,822.5,60.0,0.65,12.5,371.0,404.46,313.19
2016,12,21,14,30,804.0,58.0,0.6,12.0,341.0,346.42,262.65
2016,12,21,14,45,779.5,55.0,0.6,12.0,306.5,286.73,209.53
2016,12,21,15,0,755.0,52.0,0.6,12.0,272.0,229.12,157.79
2016,12,21,15,15,715.0,48.5,0.6,11.0,233.0,170.72,107.81
2016,12,21,15,30,675.0,45.0,0.6,10.0,194.0,116.77,65.42
2016,12,21,15,45,614.0,39.5,0.65,9.5,153.5,64.73,33.49
2016,12,21,16,0,553.0,34.0,0.7,9.0,113.0,31.38,22.42
2016,12,21,16,15,441.0,26.5,0.75,8.0,75.5,24.24,15.39
2016,12,21,16,30,329.0,19.0,0.8,7.0,38.0,17.26,4.0
2016,12,21,16,45,164.5,9.5,0.85,6.5,19.0,7.47,0.0
2016,12,21,17,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
