Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,22,3,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,22,7,15,102.0,6.0,1.05,4.0,8.5,0.0,0.0
2016,12,22,7,30,204.0,12.0,1.0,4.0,17.0,174.72,0.0
2016,12,22,7,45,350.5,21.5,1.0,4.5,51.5,357.26,227.09
2016,12,22,8,0,497.0,31.0,1.0,5.0,86.0,515.56,415.69
2016,12,22,8,15,578.5,37.5,1.0,5.5,128.0,610.24,498.18
2016,12,22,8,30,660.0,44.0,1.0,6.0,170.0,705.94,574.22
2016,12,22,8,45,709.5,48.0,1.0,6.5,211.5,769.15,621.98
2016,12,22,9,0,759.0,52.0,1.0,7.0,253.0,830.75,666.09
2016,12,22,9,15,790.5,55.0,0.9,7.5,291.0,871.69,691.64
2016,12,22,9,30,822.0,58.0,0.8,8.0,329.0,909.86,713.97
2016,12,22,9,45,843.0,60.0,0.75,8.5,362.0,933.3,726.21
2016,12,22,10,0,864.0,62.0,0.7,9.0,395.0,953.31,735.88
2016,12,22,10,15,878.0,63.5,0.6,9.5,421.5,951.14,729.36
2016,12,22,10,30,892.0,65.0,0.5,10.0,448.0,956.33,728.16
2016,12,22,10,45,900.5,66.0,0.45,10.5,468.0,951.89,721.68
2016,12,22,11,0,909.0,67.0,0.4,11.0,488.0,943.75,713.11
2016,12,22,11,15,914.0,68.0,0.4,11.5,500.5,928.7,701.37
2016,12,22,11,30,919.0,69.0,0.4,12.0,513.0,910.05,687.53
2016,12,22,11,45,919.5,69.5,0.4,12.5,518.0,883.35,668.54
2016,12,22,12,0,920.0,70.0,0.4,13.0,523.0,853.43,647.61
2016,12,22,12,15,919.0,69.5,0.5,13.0,520.5,818.01,626.07
2016,12,22,12,30,918.0,69.0,0.6,13.0,518.0,779.76,602.28
2016,12,22,12,45,916.0,68.0,0.7,13.0,508.5,737.54,575.23
2016,12,22,13,0,914.0,67.0,0.8,13.0,499.0,692.92,544.5
2016,12,22,13,15,906.0,66.0,0.8,12.5,481.5,642.36,507.13
2016,12,22,13,30,898.0,65.0,0.8,12.0,464.0,590.34,467.42
2016,12,22,13,45,886.5,63.5,0.8,12.0,440.0,534.74,422.79
2016,12,22,14,0,875.0,62.0,0.8,12.0,416.0,478.54,376.17
2016,12,22,14,15,856.5,60.0,0.7,12.0,385.0,418.61,324.56
2016,12,22,14,30,838.0,58.0,0.6,12.0,354.0,359.99,272.67
2016,12,22,14,45,811.5,55.5,0.55,12.0,318.0,298.19,217.7
2016,12,22,15,0,785.0,53.0,0.5,12.0,282.0,238.64,164.31
2016,12,22,15,15,744.0,49.5,0.6,11.0,242.0,178.16,112.77
2016,12,22,15,30,703.0,46.0,0.7,10.0,202.0,122.24,68.73
2016,12,22,15,45,635.0,41.0,0.8,9.5,160.0,68.43,35.54
2016,12,22,16,0,567.0,36.0,0.9,9.0,118.0,33.22,24.07
2016,12,22,16,15,453.5,28.0,0.95,8.5,79.0,25.64,16.61
2016,12,22,16,30,340.0,20.0,1.0,8.0,40.0,18.2,5.12
2016,12,22,16,45,170.0,10.0,1.05,8.0,20.0,7.87,0.0
2016,12,22,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.5,2.6,6.0,0.5,0.0,0.0
2016,12,23,7,30,0.0,1.0,2.6,6.0,1.0,0.79,0.0
2016,12,23,7,45,0.0,3.5,2.65,6.0,3.5,2.64,0.0
2016,12,23,8,0,0.0,6.0,2.7,6.0,6.0,4.54,0.0
2016,12,23,8,15,0.0,9.0,2.7,6.0,9.0,6.82,0.27
2016,12,23,8,30,0.0,12.0,2.7,6.0,12.0,9.1,2.35
2016,12,23,8,45,0.0,15.5,2.7,6.5,15.5,11.77,4.74
2016,12,23,9,0,0.0,19.0,2.7,7.0,19.0,14.44,7.12
2016,12,23,9,15,0.0,22.0,2.55,7.0,22.0,16.74,9.15
2016,12,23,9,30,0.0,25.0,2.4,7.0,25.0,19.04,11.17
2016,12,23,9,45,0.0,27.5,2.3,7.5,27.5,20.96,12.81
2016,12,23,10,0,0.0,30.0,2.2,8.0,30.0,22.88,14.44
2016,12,23,10,15,0.0,47.5,2.1,8.0,47.5,36.33,26.15
2016,12,23,10,30,0.0,65.0,2.0,8.0,65.0,49.84,37.84
2016,12,23,10,45,0.0,37.0,1.9,8.5,37.0,28.28,19.0
2016,12,23,11,0,0.0,9.0,1.8,9.0,9.0,6.86,0.32
2016,12,23,11,15,0.0,9.5,1.9,9.0,9.5,7.24,0.65
2016,12,23,11,30,0.0,10.0,2.0,9.0,10.0,7.62,0.97
2016,12,23,11,45,0.0,15.0,2.15,9.0,15.0,11.44,4.29
2016,12,23,12,0,0.0,20.0,2.3,9.0,20.0,15.27,7.61
2016,12,23,12,15,0.0,33.0,2.35,9.0,33.0,25.23,16.24
2016,12,23,12,30,0.0,46.0,2.4,9.0,46.0,35.22,24.88
2016,12,23,12,45,0.0,88.0,2.5,9.0,88.0,67.88,53.0
2016,12,23,13,0,0.0,130.0,2.6,9.0,130.0,103.63,83.54
2016,12,23,13,15,0.0,115.5,2.6,8.5,115.5,90.96,72.92
2016,12,23,13,30,0.0,101.0,2.6,8.0,101.0,78.69,62.63
2016,12,23,13,45,0.0,75.0,2.6,8.0,75.0,57.58,44.51
2016,12,23,14,0,0.0,49.0,2.6,8.0,49.0,37.49,27.14
2016,12,23,14,15,0.0,34.5,2.5,7.5,34.5,26.33,17.49
2016,12,23,14,30,0.0,20.0,2.4,7.0,20.0,15.23,7.79
2016,12,23,14,45,0.0,18.0,2.35,7.0,18.0,13.69,6.45
2016,12,23,15,0,0.0,16.0,2.3,7.0,16.0,12.16,5.11
2016,12,23,15,15,0.0,13.5,2.2,6.5,13.5,10.25,3.43
2016,12,23,15,30,0.0,11.0,2.1,6.0,11.0,8.34,1.73
2016,12,23,15,45,0.0,8.5,2.05,6.0,8.5,6.44,0.01
2016,12,23,16,0,0.0,6.0,2.0,6.0,6.0,4.54,0.0
2016,12,23,16,15,0.0,4.0,1.95,5.5,4.0,3.02,0.0
2016,12,23,16,30,0.0,2.0,1.9,5.0,2.0,1.51,0.0
2016,12,23,16,45,0.0,1.0,1.9,5.0,1.0,0.79,0.0
2016,12,23,17,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,24,7,15,66.0,6.0,2.0,3.0,7.5,0.0,0.0
2016,12,24,7,30,132.0,12.0,2.0,3.0,15.0,116.14,0.0
2016,12,24,7,45,297.0,21.5,2.05,3.5,48.0,321.76,196.57
2016,12,24,8,0,462.0,31.0,2.1,4.0,81.0,483.9,396.63
2016,12,24,8,15,546.5,37.5,2.15,4.0,122.0,580.63,485.25
2016,12,24,8,30,631.0,44.0,2.2,4.0,163.0,678.52,567.74
2016,12,24,8,45,688.5,47.5,2.25,4.5,205.0,748.29,623.56
2016,12,24,9,0,746.0,51.0,2.3,5.0,247.0,816.68,675.68
2016,12,24,9,15,778.0,54.0,2.3,5.0,285.0,858.12,706.31
2016,12,24,9,30,810.0,57.0,2.3,5.0,323.0,896.88,734.07
2016,12,24,9,45,836.0,58.0,2.35,5.5,356.5,923.95,751.71
2016,12,24,10,0,862.0,59.0,2.4,6.0,390.0,936.54,758.58
2016,12,24,10,15,876.5,60.5,2.35,6.0,417.0,946.15,763.67
2016,12,24,10,30,891.0,62.0,2.3,6.0,444.0,952.17,766.21
2016,12,24,10,45,902.0,62.5,2.3,6.0,465.0,949.73,763.35
2016,12,24,11,0,913.0,63.0,2.3,6.0,486.0,943.55,758.05
2016,12,24,11,15,919.0,64.0,2.3,6.0,499.0,929.66,747.42
2016,12,24,11,30,925.0,65.0,2.3,6.0,512.0,912.11,734.37
2016,12,24,11,45,500.5,141.5,2.3,6.5,383.5,614.13,508.97
2016,12,24,12,0,76.0,218.0,2.3,7.0,255.0,273.34,227.17
2016,12,24,12,15,207.0,211.0,2.3,7.0,312.0,380.42,319.46
2016,12,24,12,30,338.0,204.0,2.3,7.0,369.0,476.54,398.11
2016,12,24,12,45,335.0,200.5,2.3,7.0,361.5,452.36,377.57
2016,12,24,13,0,332.0,197.0,2.3,7.0,354.0,427.64,357.13
2016,12,24,13,15,613.0,131.5,2.25,6.5,409.5,537.83,447.73
2016,12,24,13,30,894.0,66.0,2.2,6.0,465.0,592.34,490.07
2016,12,24,13,45,495.5,121.0,2.2,6.0,340.5,389.24,323.73
2016,12,24,14,0,97.0,176.0,2.2,6.0,216.0,196.15,163.01
2016,12,24,14,15,467.5,117.5,2.15,6.0,286.5,312.18,256.38
2016,12,24,14,30,838.0,59.0,2.1,6.0,357.0,364.37,287.68
2016,12,24,14,45,813.5,56.0,2.05,6.0,321.5,302.61,229.66
2016,12,24,15,0,789.0,53.0,2.0,6.0,286.0,242.86,173.71
2016,12,24,15,15,749.5,49.5,1.9,5.5,246.0,182.28,119.37
2016,12,24,15,30,710.0,46.0,1.8,5.0,206.0,126.04,73.01
2016,12,24,15,45,647.5,41.0,1.7,4.5,164.0,71.83,37.85
2016,12,24,16,0,585.0,36.0,1.6,4.0,122.0,33.33,24.72
2016,12,24,16,15,472.0,28.5,1.55,3.5,82.5,26.16,17.56
2016,12,24,16,30,359.0,21.0,1.5,3.0,43.0,19.15,7.13
2016,12,24,16,45,179.5,10.5,1.5,2.5,21.5,8.26,0.0
2016,12,24,17,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,7.0,1.05,1.0,7.0,0.0,0.0
2016,12,25,7,30,0.0,14.0,1.0,1.0,14.0,11.02,0.0
2016,12,25,7,45,221.5,23.0,0.95,1.5,46.5,258.63,154.69
2016,12,25,8,0,443.0,32.0,0.9,2.0,79.0,482.05,393.06
2016,12,25,8,15,528.0,38.5,0.9,2.5,119.5,576.1,476.19
2016,12,25,8,30,613.0,45.0,0.9,3.0,160.0,662.65,546.67
2016,12,25,8,45,668.0,49.0,0.95,3.5,201.0,730.65,599.81
2016,12,25,9,0,723.0,53.0,1.0,4.0,242.0,797.24,649.29
2016,12,25,9,15,756.0,56.0,1.05,4.5,280.0,839.61,679.09
2016,12,25,9,30,789.0,59.0,1.1,5.0,318.0,879.34,706.14
2016,12,25,9,45,809.0,62.0,1.15,5.5,350.5,903.45,721.36
2016,12,25,10,0,829.0,65.0,1.2,6.0,383.0,924.25,734.11
2016,12,25,10,15,844.0,67.0,1.2,6.0,410.0,935.3,740.38
2016,12,25,10,30,859.0,69.0,1.2,6.0,437.0,942.68,744.25
2016,12,25,10,45,870.0,69.5,1.2,6.5,457.5,940.47,740.28
2016,12,25,11,0,881.0,70.0,1.2,7.0,478.0,923.95,726.66
2016,12,25,11,15,886.5,70.5,1.2,7.0,490.5,909.53,716.16
2016,12,25,11,30,892.0,71.0,1.2,7.0,503.0,891.61,703.31
2016,12,25,11,45,680.0,124.5,1.25,7.0,456.0,760.03,609.92
2016,12,25,12,0,468.0,178.0,1.3,7.0,409.0,608.26,495.92
2016,12,25,12,15,681.0,124.5,1.25,7.0,459.5,707.91,574.91
2016,12,25,12,30,894.0,71.0,1.2,7.0,510.0,768.07,617.46
2016,12,25,12,45,889.0,70.5,1.2,7.0,500.0,725.47,585.81
2016,12,25,13,0,884.0,70.0,1.2,7.0,490.0,680.75,552.27
2016,12,25,13,15,680.0,112.0,1.2,7.0,428.5,561.9,458.74
2016,12,25,13,30,476.0,154.0,1.2,7.0,367.0,440.83,362.26
2016,12,25,13,45,451.5,149.5,1.2,7.0,343.0,394.39,324.36
2016,12,25,14,0,427.0,145.0,1.2,7.0,319.0,349.65,286.46
2016,12,25,14,15,544.5,112.0,1.15,7.0,317.0,345.18,278.96
2016,12,25,14,30,662.0,79.0,1.1,7.0,315.0,321.88,253.47
2016,12,25,14,45,635.5,75.5,1.1,7.0,283.5,268.34,204.66
2016,12,25,15,0,609.0,72.0,1.1,7.0,252.0,217.26,157.91
2016,12,25,15,15,645.5,59.5,1.05,6.5,226.5,172.35,114.85
2016,12,25,15,30,682.0,47.0,1.0,6.0,201.0,125.09,72.91
2016,12,25,15,45,622.5,41.5,1.0,5.5,160.5,72.18,38.26
2016,12,25,16,0,563.0,36.0,1.0,5.0,120.0,33.18,24.52
2016,12,25,16,15,453.5,28.5,1.05,4.5,81.5,26.06,17.46
2016,12,25,16,30,344.0,21.0,1.1,4.0,43.0,19.09,7.59
2016,12,25,16,45,172.0,10.5,1.15,3.5,21.5,8.26,0.0
2016,12,25,17,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,7,15,97.5,5.0,1.5,0.0,7.0,0.0,0.0
2016,12,26,7,30,195.0,10.0,1.5,0.0,14.0,165.16,0.0
2016,12,26,7,45,348.0,19.0,1.55,0.5,47.0,350.58,204.15
2016,12,26,8,0,501.0,28.0,1.6,1.0,80.0,515.53,422.48
2016,12,26,8,15,581.0,33.5,1.55,1.5,121.5,606.9,506.19
2016,12,26,8,30,661.0,39.0,1.5,2.0,163.0,699.65,582.42
2016,12,26,8,45,710.0,42.5,1.5,2.5,204.0,761.35,631.0
2016,12,26,9,0,759.0,46.0,1.5,3.0,245.0,821.8,676.05
2016,12,26,9,15,790.0,49.0,1.45,3.5,282.5,862.44,703.68
2016,12,26,9,30,821.0,52.0,1.4,4.0,320.0,889.69,720.47
2016,12,26,9,45,840.5,54.5,1.35,5.0,353.0,912.57,732.25
2016,12,26,10,0,860.0,57.0,1.3,6.0,386.0,932.26,741.31
2016,12,26,10,15,874.5,58.5,1.25,6.0,413.5,942.18,745.95
2016,12,26,10,30,889.0,60.0,1.2,6.0,441.0,948.52,748.21
2016,12,26,10,45,897.5,61.5,1.15,6.5,461.5,945.42,742.72
2016,12,26,11,0,906.0,63.0,1.1,7.0,482.0,938.6,734.95
2016,12,26,11,15,912.0,63.5,1.0,7.5,495.0,924.42,721.42
2016,12,26,11,30,918.0,64.0,0.9,8.0,508.0,906.61,705.69
2016,12,26,11,45,918.5,65.0,0.85,8.5,514.0,881.12,685.87
2016,12,26,12,0,919.0,66.0,0.8,9.0,520.0,852.36,664.07
2016,12,26,12,15,918.5,65.5,0.7,9.0,518.0,817.82,638.68
2016,12,26,12,30,918.0,65.0,0.6,9.0,516.0,780.4,611.38
2016,12,26,12,45,912.0,65.0,0.55,9.0,506.5,736.9,580.62
2016,12,26,13,0,906.0,65.0,0.5,9.0,497.0,691.27,547.23
2016,12,26,13,15,898.0,64.5,0.45,9.0,480.0,641.91,509.1
2016,12,26,13,30,890.0,64.0,0.4,9.0,463.0,591.06,468.92
2016,12,26,13,45,877.5,62.5,0.4,9.0,439.0,535.5,424.63
2016,12,26,14,0,865.0,61.0,0.4,9.0,415.0,479.44,378.46
2016,12,26,14,15,846.5,59.5,0.4,9.0,385.0,420.63,328.59
2016,12,26,14,30,828.0,58.0,0.4,9.0,355.0,363.15,278.17
2016,12,26,14,45,802.0,55.0,0.4,9.0,319.5,301.49,223.34
2016,12,26,15,0,776.0,52.0,0.4,9.0,284.0,242.02,169.77
2016,12,26,15,15,737.0,49.0,0.55,8.5,244.5,182.65,118.21
2016,12,26,15,30,698.0,46.0,0.7,8.0,205.0,127.54,73.51
2016,12,26,15,45,637.0,41.0,0.85,7.5,163.5,73.89,38.51
2016,12,26,16,0,576.0,36.0,1.0,7.0,122.0,33.26,24.41
2016,12,26,16,15,469.5,28.5,1.1,6.5,83.5,26.13,17.41
2016,12,26,16,30,363.0,21.0,1.2,6.0,45.0,19.13,8.0
2016,12,26,16,45,181.5,10.5,1.3,5.5,22.5,8.26,0.0
2016,12,26,17,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,27,7,45,228.0,15.0,1.1,2.0,39.0,250.92,141.96
2016,12,27,8,0,456.0,30.0,1.0,3.0,78.0,476.94,387.42
2016,12,27,8,15,540.0,36.5,0.95,3.5,119.0,572.84,472.22
2016,12,27,8,30,624.0,43.0,0.9,4.0,160.0,670.13,550.27
2016,12,27,8,45,677.0,47.0,0.85,4.5,201.0,736.26,600.31
2016,12,27,9,0,730.0,51.0,0.8,5.0,242.0,801.1,646.56
2016,12,27,9,15,763.0,54.5,0.8,5.5,280.0,844.32,675.78
2016,12,27,9,30,796.0,58.0,0.8,6.0,318.0,884.98,702.18
2016,12,27,9,45,821.0,59.5,0.8,6.5,351.5,912.11,718.29
2016,12,27,10,0,846.0,61.0,0.8,7.0,385.0,935.91,731.87
2016,12,27,10,15,861.0,62.5,0.8,7.5,412.5,935.34,728.62
2016,12,27,10,30,876.0,64.0,0.8,8.0,440.0,942.27,730.94
2016,12,27,10,45,885.0,65.5,0.8,8.5,460.5,939.79,726.83
2016,12,27,11,0,894.0,67.0,0.8,9.0,481.0,933.63,720.54
2016,12,27,11,15,900.0,67.5,0.8,9.0,494.0,919.7,710.48
2016,12,27,11,30,906.0,68.0,0.8,9.0,507.0,902.18,698.24
2016,12,27,11,45,907.0,69.0,0.85,9.5,513.0,877.43,680.91
2016,12,27,12,0,908.0,70.0,0.9,10.0,519.0,849.43,661.44
2016,12,27,12,15,907.0,69.5,0.9,10.0,517.0,814.87,637.72
2016,12,27,12,30,906.0,69.0,0.9,10.0,515.0,777.49,612.0
2016,12,27,12,45,900.5,69.0,0.9,10.5,505.5,734.8,581.26
2016,12,27,13,0,895.0,69.0,0.9,11.0,496.0,689.96,547.78
2016,12,27,13,15,887.0,68.0,0.9,10.5,479.0,640.5,510.89
2016,12,27,13,30,879.0,67.0,0.9,10.0,462.0,589.59,471.71
2016,12,27,13,45,868.0,65.0,0.9,10.0,438.5,534.81,427.43
2016,12,27,14,0,857.0,63.0,0.9,10.0,415.0,479.4,381.18
2016,12,27,14,15,839.0,61.5,0.85,9.5,385.0,422.64,332.68
2016,12,27,14,30,821.0,60.0,0.8,9.0,355.0,364.27,281.37
2016,12,27,14,45,794.0,57.5,0.75,9.0,320.0,303.11,226.33
2016,12,27,15,0,767.0,55.0,0.7,9.0,285.0,244.23,172.79
2016,12,27,15,15,727.5,51.5,0.7,8.0,245.5,184.69,120.82
2016,12,27,15,30,688.0,48.0,0.7,7.0,206.0,129.51,75.83
2016,12,27,15,45,625.0,43.0,0.7,6.5,164.5,76.19,40.59
2016,12,27,16,0,562.0,38.0,0.7,6.0,123.0,34.91,26.04
2016,12,27,16,15,455.5,30.0,0.75,5.5,84.5,27.4,18.69
2016,12,27,16,30,349.0,22.0,0.8,5.0,46.0,20.0,9.14
2016,12,27,16,45,174.5,11.0,0.9,4.5,23.0,8.65,0.0
2016,12,27,17,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,28,7,45,260.0,14.0,1.5,1.5,41.0,270.3,149.64
2016,12,28,8,0,520.0,28.0,1.5,2.0,82.0,531.2,432.36
2016,12,28,8,15,600.5,33.5,1.45,2.5,124.0,623.69,516.22
2016,12,28,8,30,681.0,39.0,1.4,3.0,166.0,717.48,592.61
2016,12,28,8,45,730.5,42.5,1.4,3.5,207.5,780.21,641.49
2016,12,28,9,0,780.0,46.0,1.4,4.0,249.0,841.63,686.72
2016,12,28,9,15,810.5,48.5,1.35,4.5,287.5,871.06,705.78
2016,12,28,9,30,841.0,51.0,1.3,5.0,326.0,907.8,729.26
2016,12,28,9,45,865.0,52.5,1.3,6.0,360.0,933.86,743.65
2016,12,28,10,0,889.0,54.0,1.3,7.0,394.0,956.74,755.46
2016,12,28,10,15,903.0,55.0,1.3,7.5,421.5,965.65,758.74
2016,12,28,10,30,917.0,56.0,1.3,8.0,449.0,970.9,759.71
2016,12,28,10,45,926.5,57.0,1.35,9.0,470.0,968.05,754.77
2016,12,28,11,0,936.0,58.0,1.4,10.0,491.0,961.38,747.46
2016,12,28,11,15,941.5,58.5,1.3,10.0,504.5,946.49,734.97
2016,12,28,11,30,947.0,59.0,1.2,10.0,518.0,927.89,720.19
2016,12,28,11,45,949.0,59.0,1.15,10.5,524.0,901.92,700.12
2016,12,28,12,0,951.0,59.0,1.1,11.0,530.0,872.54,677.96
2016,12,28,12,15,950.5,59.0,1.1,11.0,528.5,837.86,654.24
2016,12,28,12,30,950.0,59.0,1.1,11.0,527.0,800.16,628.35
2016,12,28,12,45,945.5,59.0,1.1,11.5,518.0,756.72,597.13
2016,12,28,13,0,941.0,59.0,1.1,12.0,509.0,710.91,563.58
2016,12,28,13,15,934.0,58.0,1.1,12.0,492.0,660.22,524.87
2016,12,28,13,30,927.0,57.0,1.1,12.0,475.0,607.87,483.82
2016,12,28,13,45,915.5,56.0,1.1,12.0,451.5,551.71,438.58
2016,12,28,14,0,904.0,55.0,1.1,12.0,428.0,494.83,391.27
2016,12,28,14,15,887.5,53.5,1.0,11.5,397.5,434.87,340.1
2016,12,28,14,30,871.0,52.0,0.9,11.0,367.0,375.27,287.63
2016,12,28,14,45,846.5,50.0,0.85,11.0,331.5,313.36,231.93
2016,12,28,15,0,822.0,48.0,0.8,11.0,296.0,253.28,177.26
2016,12,28,15,15,785.5,45.0,0.8,10.0,256.0,192.11,123.79
2016,12,28,15,30,749.0,42.0,0.8,9.0,216.0,133.11,75.55
2016,12,28,15,45,691.0,38.0,0.8,8.0,174.0,77.23,38.69
2016,12,28,16,0,633.0,34.0,0.8,7.0,132.0,31.91,23.24
2016,12,28,16,15,532.0,27.5,0.85,6.5,91.5,25.54,17.01
2016,12,28,16,30,431.0,21.0,0.9,6.0,51.0,19.33,8.99
2016,12,28,16,45,215.5,10.5,0.95,5.5,25.5,8.26,0.0
2016,12,28,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,7,45,247.0,14.5,1.5,3.5,40.5,259.77,139.26
2016,12,29,8,0,494.0,29.0,1.5,4.0,81.0,508.75,411.88
2016,12,29,8,15,578.0,35.5,1.5,4.5,123.0,605.3,499.0
2016,12,29,8,30,662.0,42.0,1.5,5.0,165.0,703.4,578.95
2016,12,29,8,45,711.5,46.5,1.5,6.0,207.0,767.63,627.79
2016,12,29,9,0,761.0,51.0,1.5,7.0,249.0,830.49,672.77
2016,12,29,9,15,793.5,54.0,1.4,7.5,287.5,873.11,700.62
2016,12,29,9,30,826.0,57.0,1.3,8.0,326.0,913.03,725.17
2016,12,29,9,45,837.0,61.5,1.2,9.0,358.5,931.03,731.99
2016,12,29,10,0,848.0,66.0,1.1,10.0,391.0,945.56,736.18
2016,12,29,10,15,863.5,68.0,1.0,10.5,419.0,957.47,739.66
2016,12,29,10,30,879.0,70.0,0.9,11.0,447.0,965.64,740.49
2016,12,29,10,45,889.0,71.0,0.8,11.5,468.0,952.5,727.11
2016,12,29,11,0,899.0,72.0,0.7,12.0,489.0,946.62,719.07
2016,12,29,11,15,904.5,73.0,0.6,12.5,502.5,932.87,705.85
2016,12,29,11,30,910.0,74.0,0.5,13.0,516.0,915.5,690.58
2016,12,29,11,45,911.0,74.5,0.45,13.5,522.0,890.05,671.32
2016,12,29,12,0,912.0,75.0,0.4,14.0,528.0,861.34,650.2
2016,12,29,12,15,911.0,75.0,0.35,14.0,526.0,827.28,626.84
2016,12,29,12,30,910.0,75.0,0.3,14.0,524.0,790.36,601.63
2016,12,29,12,45,912.0,72.5,0.3,14.5,516.0,750.02,573.8
2016,12,29,13,0,914.0,70.0,0.3,15.0,508.0,706.94,543.11
2016,12,29,13,15,906.0,69.0,0.25,15.0,491.0,656.66,505.64
2016,12,29,13,30,898.0,68.0,0.2,15.0,474.0,604.87,466.22
2016,12,29,13,45,884.0,67.0,0.2,15.0,450.0,548.61,422.94
2016,12,29,14,0,870.0,66.0,0.2,15.0,426.0,494.28,379.56
2016,12,29,14,15,744.5,78.0,0.2,14.5,370.5,402.39,308.19
2016,12,29,14,30,619.0,90.0,0.2,14.0,315.0,321.84,244.53
2016,12,29,14,45,589.0,86.5,0.2,14.0,283.5,269.26,199.64
2016,12,29,15,0,559.0,83.0,0.2,14.0,252.0,219.57,156.48
2016,12,29,15,15,529.5,74.5,0.35,13.0,217.5,168.92,113.89
2016,12,29,15,30,500.0,66.0,0.5,12.0,183.0,121.75,75.96
2016,12,29,15,45,443.5,58.0,0.65,11.5,147.0,76.89,45.57
2016,12,29,16,0,387.0,50.0,0.8,11.0,111.0,40.7,30.66
2016,12,29,16,15,313.5,37.5,0.85,10.5,77.0,30.66,21.19
2016,12,29,16,30,240.0,25.0,0.9,10.0,43.0,20.5,10.01
2016,12,29,16,45,120.0,12.5,0.95,9.5,21.5,9.83,0.0
2016,12,29,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,5.0,0.95,6.5,5.0,3.78,0.0
2016,12,30,8,0,0.0,10.0,0.9,7.0,10.0,7.58,0.68
2016,12,30,8,15,0.0,16.5,0.85,7.0,16.5,12.53,5.21
2016,12,30,8,30,0.0,23.0,0.8,7.0,23.0,17.5,9.71
2016,12,30,8,45,0.0,29.0,0.8,7.5,29.0,22.09,13.83
2016,12,30,9,0,0.0,35.0,0.8,8.0,35.0,26.7,17.9
2016,12,30,9,15,0.0,41.0,0.8,8.5,41.0,31.31,21.91
2016,12,30,9,30,0.0,47.0,0.8,9.0,47.0,35.93,25.88
2016,12,30,9,45,0.0,52.0,0.8,9.5,52.0,39.79,29.13
2016,12,30,10,0,0.0,57.0,0.8,10.0,57.0,43.65,32.35
2016,12,30,10,15,0.0,61.5,0.8,10.0,61.5,47.13,35.29
2016,12,30,10,30,0.0,66.0,0.8,10.0,66.0,50.61,38.22
2016,12,30,10,45,0.0,69.5,0.8,10.5,69.5,53.33,40.4
2016,12,30,11,0,0.0,73.0,0.8,11.0,73.0,56.05,42.58
2016,12,30,11,15,0.0,75.0,0.8,11.0,75.0,57.6,43.85
2016,12,30,11,30,0.0,77.0,0.8,11.0,77.0,59.16,45.13
2016,12,30,11,45,0.0,78.0,0.85,11.5,78.0,59.94,45.67
2016,12,30,12,0,0.0,79.0,0.9,12.0,79.0,60.71,46.22
2016,12,30,12,15,349.5,97.5,0.9,12.0,270.5,405.96,336.77
2016,12,30,12,30,699.0,116.0,0.9,12.0,462.0,688.17,548.66
2016,12,30,12,45,691.5,116.0,0.9,12.0,453.5,650.23,516.35
2016,12,30,13,0,684.0,116.0,0.9,12.0,445.0,610.79,486.47
2016,12,30,13,15,688.5,108.5,0.9,12.0,430.5,570.01,455.22
2016,12,30,13,30,693.0,101.0,0.9,12.0,416.0,527.21,421.56
2016,12,30,13,45,760.0,86.0,0.9,12.0,415.0,507.06,404.1
2016,12,30,14,0,827.0,71.0,0.9,12.0,414.0,480.53,379.99
2016,12,30,14,15,809.0,69.0,0.9,11.5,385.0,422.41,331.13
2016,12,30,14,30,791.0,67.0,0.9,11.0,356.0,364.97,281.41
2016,12,30,14,45,762.5,64.0,0.9,11.0,320.5,304.31,227.53
2016,12,30,15,0,734.0,61.0,0.9,11.0,285.0,246.14,175.18
2016,12,30,15,15,694.0,57.0,0.85,10.0,246.5,187.67,124.31
2016,12,30,15,30,654.0,53.0,0.8,9.0,208.0,133.66,80.12
2016,12,30,15,45,587.0,48.0,0.75,8.5,166.5,79.13,42.92
2016,12,30,16,0,520.0,43.0,0.7,8.0,125.0,35.87,26.74
2016,12,30,16,15,416.0,34.0,0.7,7.5,87.0,28.24,19.42
2016,12,30,16,30,312.0,25.0,0.7,7.0,49.0,20.71,10.69
2016,12,30,16,45,156.0,12.5,0.75,6.5,24.5,9.83,0.0
2016,12,30,17,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
